date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:54:07.781,-526.266402E-6,72.651224E+0,3.979586E-3,997.621733E-3,1.003237E+0,0.000000E+0,1.007876E+0,3.078906E+0,0.000000E+0,72.348172E+0,3.976797E-3,997.525078E-3,982.762960E-3,0.000000E+0,1.064415E+0,2.770714E+0,0.000000E+0,77.114326E+0,35.714864E+0,72.060343E+0,3.976084E-3,3.967913E-3,0.000000E+0,993.054469E-3,1.000000E+0,44.000000E+0,97.985093E+0,28.375208E+0,8.895067E-3,12.994237E-3,1.000000E+0,2.654202E+0,1.000000E+0,20.000000E+0,6.712420E-3,42.968565E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.930893E+0,0.000000E+0,-140.840756E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.364605E-3,0.000000E+0,450.940290E-3,0.000000E+0,-129.392063E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010178E+0,3.045787E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.002546E+0,3.031062E+0,0.000000E+0,242.905797E+0,5.346481E-3,3.979637E-3,83.549760E+0,73.477166E+0,73.179451E+0,88.397837E+0,77.413278E+0,3.977237E-3,3.976459E-3,70.581518E+0,5.376857E+0,2.247443E+0,74.707456E+0,74.904268E+0,0.000000E+0,74.347231E+0,75.928041E+0,0.000000E+0,73.898888E+0,1.062673E+0,1.010056E+0,2.601094E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.014363E-3,70.612580E+0,35.368543E+0,0.000000E+0,1.335926E+0,1.340161E+0,1.007441E+0,60.000000E+0,1.000000E+0,1.356118E+0,664.202337E-3,2.022764E+0,60.000000E+0,1.893043E+0,0.000000E+0,73.904411E+0,1.071449E+0,1.069859E+0,1.000888E+0,50.000000E+0,1.000000E+0,85.048821E+0,2.292119E+0,2.072077E+0,1.272761E+0,30.000000E+0,0.000000E+0,1.332362E+0,1.328414E+0,1.007792E+0,60.000000E+0,3.987162E-3,56.369868E+0,9.260183E-3,28.671417E+0,1.417815E+0,35.457109E+0,0.000000E+0,35.663422E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.461929E-3,0.000000E+0,25.161738E-3,0.000000E+0,23.680049E-3,2.020867E+0,2.013716E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108727E+0,5.895688E+0,0.000000E+0,81.631127E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791379E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.136734E-3,996.329826E-3,3.051419E+0,997.504541E-3,3.045336E+0,997.182701E-3,3.041506E+0,998.373508E-3,3.039962E+0,-1.088185E-3,7.778175E+0,1.000000E+0,1.000000E+0,72.437130E+0,72.532734E+0,2.629629E+0,72.188042E+0,72.183737E+0,2.639584E+0,72.320750E+0,72.398243E+0,2.612501E+0,72.587159E+0,72.466003E+0,2.661246E+0
 10/20/2017,13:54:17.781,3.016139E-3,72.650241E+0,3.981856E-3,998.088901E-3,983.836182E-3,0.000000E+0,1.013689E+0,3.083385E+0,0.000000E+0,72.346394E+0,3.977446E-3,998.040574E-3,1.003101E+0,0.000000E+0,1.071234E+0,2.783521E+0,0.000000E+0,77.118447E+0,35.685527E+0,72.060109E+0,3.976732E-3,3.965967E-3,0.000000E+0,996.750033E-3,1.000000E+0,44.000000E+0,98.045781E+0,28.356635E+0,8.891176E-3,12.996766E-3,1.000000E+0,2.661501E+0,1.000000E+0,20.000000E+0,6.737913E-3,42.969030E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.931923E+0,0.000000E+0,-134.918115E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.300229E-3,0.000000E+0,449.264705E-3,0.000000E+0,-114.215130E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006073E+0,3.045224E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.015809E+0,3.029968E+0,0.000000E+0,242.906665E+0,5.348233E-3,3.981259E-3,83.560825E+0,73.475621E+0,73.181323E+0,88.421817E+0,77.415198E+0,3.976069E-3,3.982751E-3,70.571039E+0,5.403599E+0,2.247943E+0,74.721828E+0,74.902817E+0,0.000000E+0,74.350367E+0,75.929961E+0,0.000000E+0,73.902164E+0,1.081042E+0,1.001003E+0,2.604171E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.029279E-3,70.606264E+0,35.344832E+0,0.000000E+0,1.332589E+0,1.341774E+0,984.267320E-3,60.000000E+0,1.000000E+0,1.355959E+0,670.928907E-3,2.025144E+0,60.000000E+0,1.886580E+0,0.000000E+0,73.901462E+0,1.069709E+0,1.070434E+0,996.446789E-3,50.000000E+0,1.000000E+0,85.020353E+0,2.290458E+0,2.071422E+0,1.261949E+0,30.000000E+0,0.000000E+0,1.331771E+0,1.327392E+0,979.688606E-3,60.000000E+0,3.987875E-3,56.357969E+0,9.102723E-3,28.650150E+0,1.436824E+0,35.436606E+0,0.000000E+0,15.129461E-3,0.000000E+0,45.164532E-3,0.000000E+0,20.748883E-3,0.000000E+0,25.355001E-3,0.000000E+0,22.101729E-3,2.021060E+0,2.013329E+0,2.018097E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.104769E+0,5.895398E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792700E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.780946E-3,996.973505E-3,3.050663E+0,998.727532E-3,3.043759E+0,996.056262E-3,3.038336E+0,1.000095E+0,3.037644E+0,-1.410370E-3,7.808139E+0,1.000000E+0,1.000000E+0,72.436755E+0,72.535916E+0,2.631658E+0,72.186123E+0,72.183643E+0,2.638578E+0,72.320095E+0,72.397821E+0,2.612853E+0,72.583836E+0,72.464505E+0,2.663720E+0
 10/20/2017,13:54:27.781,922.899256E-6,72.647808E+0,3.985682E-3,997.718389E-3,991.277191E-3,0.000000E+0,1.004985E+0,3.085705E+0,0.000000E+0,72.346300E+0,3.978419E-3,997.686170E-3,1.028464E+0,0.000000E+0,1.061620E+0,2.787839E+0,0.000000E+0,77.124442E+0,35.656422E+0,72.060437E+0,3.975111E-3,3.968821E-3,0.000000E+0,994.934109E-3,1.000000E+0,44.000000E+0,98.022276E+0,28.355892E+0,8.864587E-3,12.992486E-3,1.000000E+0,2.660079E+0,1.000000E+0,20.000000E+0,6.735578E-3,42.967168E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.923554E+0,0.000000E+0,-133.759337E-3,0.000000E+0,134.883945E-3,0.000000E+0,136.042723E-3,0.000000E+0,446.976888E-3,0.000000E+0,-118.275202E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009667E+0,3.045513E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.008027E+0,3.031368E+0,0.000000E+0,242.913034E+0,5.346806E-3,3.983140E-3,83.568327E+0,73.477961E+0,73.185068E+0,88.442513E+0,77.425221E+0,3.978729E-3,3.977367E-3,70.562010E+0,5.404243E+0,2.248233E+0,74.733251E+0,74.902817E+0,0.000000E+0,74.350086E+0,75.928369E+0,0.000000E+0,73.898747E+0,1.068135E+0,1.006975E+0,2.603166E+0,60.000000E+0,66.000000E+0,66.100000E+0,11.031873E-3,70.603504E+0,35.322377E+0,0.000000E+0,1.328439E+0,1.336106E+0,986.344963E-3,60.000000E+0,1.000000E+0,1.362659E+0,671.967451E-3,2.013178E+0,60.000000E+0,1.890899E+0,0.000000E+0,73.904411E+0,1.071657E+0,1.068183E+0,981.062720E-3,50.000000E+0,1.000000E+0,85.024105E+0,2.288542E+0,2.068994E+0,1.281911E+0,30.000000E+0,0.000000E+0,1.330349E+0,1.326449E+0,982.594792E-3,60.000000E+0,3.985865E-3,56.342664E+0,9.278601E-3,28.626514E+0,1.409116E+0,35.416335E+0,0.000000E+0,3.524711E-3,0.000000E+0,41.621364E-3,0.000000E+0,22.874784E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.457517E-3,2.020899E+0,2.013619E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.103449E+0,5.896172E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792346E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.699866E+0,0.000000E+0,40.912730E-3,996.909137E-3,3.050936E+0,999.403395E-3,3.044902E+0,995.830974E-3,3.038384E+0,997.279253E-3,3.040750E+0,-4.310034E-3,7.844548E+0,1.000000E+0,1.000000E+0,72.437832E+0,72.531985E+0,2.626577E+0,72.185328E+0,72.182941E+0,2.643129E+0,72.316305E+0,72.396511E+0,2.609067E+0,72.583181E+0,72.464599E+0,2.663944E+0
 10/20/2017,13:54:37.781,1.083918E-3,72.651505E+0,3.975760E-3,997.992246E-3,989.121534E-3,0.000000E+0,1.012539E+0,3.085721E+0,0.000000E+0,72.348265E+0,3.981272E-3,997.621733E-3,1.010853E+0,0.000000E+0,1.067066E+0,2.791447E+0,0.000000E+0,77.128376E+0,35.631641E+0,72.060063E+0,3.976797E-3,3.972193E-3,0.000000E+0,997.020828E-3,1.000000E+0,44.000000E+0,97.934089E+0,28.346559E+0,8.901423E-3,13.006235E-3,1.000000E+0,2.660702E+0,1.000000E+0,20.000000E+0,6.762823E-3,42.973406E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.940839E+0,0.000000E+0,-128.416085E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.817405E-3,0.000000E+0,444.689070E-3,0.000000E+0,-120.111901E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,997.671209E-3,3.045304E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.010392E+0,3.030145E+0,0.000000E+0,242.932624E+0,5.349076E-3,3.980870E-3,83.577001E+0,73.477446E+0,73.186238E+0,88.463114E+0,77.427516E+0,3.976523E-3,3.980675E-3,70.550549E+0,5.400377E+0,2.249441E+0,74.721735E+0,74.902770E+0,0.000000E+0,74.354393E+0,75.930383E+0,0.000000E+0,73.899964E+0,1.079509E+0,1.004340E+0,2.602975E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.039006E-3,70.596908E+0,35.301503E+0,0.000000E+0,1.324975E+0,1.335627E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.357777E+0,671.504101E-3,2.033277E+0,60.000000E+0,1.880182E+0,0.000000E+0,73.902024E+0,1.073445E+0,1.067337E+0,993.970641E-3,50.000000E+0,1.000000E+0,85.071005E+0,2.290395E+0,2.071438E+0,1.273384E+0,30.000000E+0,0.000000E+0,1.333032E+0,1.330875E+0,993.005962E-3,60.000000E+0,3.987032E-3,56.323812E+0,9.298056E-3,28.606221E+0,1.465498E+0,35.393276E+0,0.000000E+0,-1.826368E-3,0.000000E+0,41.041573E-3,0.000000E+0,21.393095E-3,0.000000E+0,24.936263E-3,0.000000E+0,18.622982E-3,2.020867E+0,2.013748E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.105731E+0,5.893109E+0,0.000000E+0,87.304560E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.791991E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.701831E+0,0.000000E+0,41.299258E-3,996.506838E-3,3.051226E+0,996.651665E-3,3.043325E+0,999.371211E-3,3.041329E+0,1.000305E+0,3.040734E+0,-765.999872E-6,7.885467E+0,1.000000E+0,1.000000E+0,72.436053E+0,72.533062E+0,2.631499E+0,72.187574E+0,72.179385E+0,2.633965E+0,72.319206E+0,72.395294E+0,2.606624E+0,72.584351E+0,72.466143E+0,2.666865E+0
 10/20/2017,13:54:47.781,1.244936E-3,72.651084E+0,3.983153E-3,998.105011E-3,1.003413E+0,0.000000E+0,1.014184E+0,3.090521E+0,0.000000E+0,72.348780E+0,3.974074E-3,997.508969E-3,1.002638E+0,0.000000E+0,1.071921E+0,2.784987E+0,0.000000E+0,77.130952E+0,35.620994E+0,72.064274E+0,3.975371E-3,3.966745E-3,0.000000E+0,996.829678E-3,1.000000E+0,44.000000E+0,97.884826E+0,28.329378E+0,8.919517E-3,13.008829E-3,1.000000E+0,2.652269E+0,1.000000E+0,20.000000E+0,6.712744E-3,42.974849E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.940646E+0,0.000000E+0,-123.780974E-3,0.000000E+0,134.851757E-3,0.000000E+0,137.459006E-3,0.000000E+0,448.716918E-3,0.000000E+0,-115.890715E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005131E+0,3.045706E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002066E+0,3.030065E+0,0.000000E+0,242.928764E+0,5.340773E-3,3.983724E-3,83.584738E+0,73.478991E+0,73.188671E+0,88.485218E+0,77.435198E+0,3.976848E-3,3.975875E-3,70.540538E+0,5.394255E+0,2.248184E+0,74.693974E+0,74.900569E+0,0.000000E+0,74.351537E+0,75.924998E+0,0.000000E+0,73.898654E+0,1.083374E+0,1.008412E+0,2.603692E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.050810E-3,70.593353E+0,35.278072E+0,0.000000E+0,1.323346E+0,1.337128E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.360458E+0,667.941096E-3,2.024010E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.900807E+0,1.073205E+0,1.067209E+0,996.430814E-3,50.000000E+0,1.000000E+0,85.114341E+0,2.292694E+0,2.076310E+0,1.262237E+0,30.000000E+0,0.000000E+0,1.336258E+0,1.329756E+0,1.005637E+0,60.000000E+0,3.987421E-3,56.308133E+0,9.247213E-3,28.600324E+0,1.461632E+0,35.374121E+0,0.000000E+0,-1.246131E-3,0.000000E+0,45.873165E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.043191E-3,2.020931E+0,2.013426E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.107794E+0,5.892432E+0,0.000000E+0,79.729237E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.974210E-3,996.458562E-3,3.051387E+0,998.534428E-3,3.043920E+0,998.099944E-3,3.039575E+0,998.582704E-3,3.040702E+0,-121.630032E-6,7.908665E+0,1.000000E+0,1.000000E+0,72.435819E+0,72.538303E+0,2.631419E+0,72.187387E+0,72.181023E+0,2.634986E+0,72.319487E+0,72.396137E+0,2.610872E+0,72.583087E+0,72.465207E+0,2.658820E+0
 10/20/2017,13:54:57.781,278.825630E-6,72.647527E+0,3.981013E-3,998.346649E-3,989.025727E-3,0.000000E+0,1.000913E+0,3.088508E+0,0.000000E+0,72.344241E+0,3.979716E-3,997.670061E-3,1.002447E+0,0.000000E+0,1.060614E+0,2.783344E+0,0.000000E+0,77.136338E+0,35.592866E+0,72.062449E+0,3.975565E-3,3.970442E-3,0.000000E+0,992.847390E-3,1.000000E+0,44.000000E+0,97.892441E+0,28.311269E+0,8.911799E-3,13.010515E-3,1.000000E+0,2.657588E+0,1.000000E+0,20.000000E+0,6.749330E-3,42.975222E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.940260E+0,0.000000E+0,-123.877539E-3,0.000000E+0,137.877454E-3,0.000000E+0,140.034068E-3,0.000000E+0,454.098123E-3,0.000000E+0,-116.599617E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.002112E+0,3.045642E+0,0.000000E+0,998.663164E-3,0.000000E+0,999.365519E-3,3.030644E+0,0.000000E+0,242.935808E+0,5.347844E-3,3.980351E-3,83.596038E+0,73.479646E+0,73.193726E+0,88.505726E+0,77.436650E+0,3.976264E-3,3.977496E-3,70.540164E+0,5.393289E+0,2.249586E+0,74.703852E+0,74.898744E+0,0.000000E+0,74.349899E+0,75.918676E+0,0.000000E+0,73.902867E+0,1.050645E+0,1.004835E+0,2.602624E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.047113E-3,70.588394E+0,35.256222E+0,0.000000E+0,1.329189E+0,1.341343E+0,996.397566E-3,60.000000E+0,1.000000E+0,1.354714E+0,671.935496E-3,2.015303E+0,60.000000E+0,1.876781E+0,0.000000E+0,73.901181E+0,1.071465E+0,1.073243E+0,998.283931E-3,50.000000E+0,1.000000E+0,85.117484E+0,2.288255E+0,2.069394E+0,1.280905E+0,30.000000E+0,0.000000E+0,1.332841E+0,1.332441E+0,1.000655E+0,60.000000E+0,3.988005E-3,56.294368E+0,9.130026E-3,28.591362E+0,1.442945E+0,35.355758E+0,0.000000E+0,-1.665191E-3,0.000000E+0,45.712112E-3,0.000000E+0,24.356472E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013587E+0,2.018547E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.106580E+0,5.893077E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792475E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.554001E-3,996.474654E-3,3.051290E+0,998.373508E-3,3.043631E+0,998.035576E-3,3.041120E+0,996.667757E-3,3.040750E+0,-121.630032E-6,7.936375E+0,1.000000E+0,1.000000E+0,72.435445E+0,72.536665E+0,2.630668E+0,72.186966E+0,72.182146E+0,2.637349E+0,72.318457E+0,72.396464E+0,2.615217E+0,72.582198E+0,72.464084E+0,2.663736E+0
 10/20/2017,13:55:07.781,1.727991E-3,72.648884E+0,3.981531E-3,998.378868E-3,1.006303E+0,0.000000E+0,1.009632E+0,3.080260E+0,0.000000E+0,72.347189E+0,3.979067E-3,997.492859E-3,989.574237E-3,0.000000E+0,1.066028E+0,2.784198E+0,0.000000E+0,77.140179E+0,35.570596E+0,72.063057E+0,3.970312E-3,3.969534E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,97.878668E+0,28.278998E+0,8.940334E-3,13.005262E-3,1.000000E+0,2.662491E+0,1.000000E+0,20.000000E+0,6.798500E-3,42.967540E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.938457E+0,0.000000E+0,-128.673591E-3,0.000000E+0,135.334581E-3,0.000000E+0,135.527710E-3,0.000000E+0,438.373404E-3,0.000000E+0,-118.339647E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006025E+0,3.045143E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.016337E+0,3.030451E+0,0.000000E+0,242.937015E+0,6.749525E-3,3.980675E-3,83.602415E+0,73.481846E+0,73.192884E+0,88.526281E+0,77.444940E+0,3.975031E-3,3.980805E-3,70.570103E+0,5.400699E+0,2.247797E+0,74.740554E+0,74.902021E+0,0.000000E+0,74.352146E+0,75.916944E+0,0.000000E+0,73.903335E+0,1.056411E+0,1.005091E+0,2.600998E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.054441E-3,70.584979E+0,35.233023E+0,0.000000E+0,1.329668E+0,1.337670E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.358208E+0,668.739976E-3,2.022652E+0,60.000000E+0,1.897540E+0,0.000000E+0,73.903288E+0,1.070268E+0,1.072126E+0,993.267734E-3,50.000000E+0,1.000000E+0,85.155708E+0,2.285557E+0,2.069442E+0,1.270317E+0,30.000000E+0,0.000000E+0,1.328976E+0,1.329133E+0,993.437099E-3,60.000000E+0,3.988330E-3,56.281442E+0,9.147536E-3,28.575342E+0,1.427480E+0,35.332373E+0,0.000000E+0,-956.011907E-6,0.000000E+0,44.842426E-3,0.000000E+0,22.584888E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.073931E-3,2.020899E+0,2.013458E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108294E+0,5.893980E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791991E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.699931E+0,0.000000E+0,45.003479E-3,996.506838E-3,3.051049E+0,996.780401E-3,3.043550E+0,997.086149E-3,3.039028E+0,998.486152E-3,3.038304E+0,-765.999872E-6,8.015313E+0,1.000000E+0,1.000000E+0,72.435258E+0,72.534325E+0,2.635957E+0,72.186778E+0,72.181912E+0,2.637732E+0,72.320095E+0,72.394733E+0,2.610377E+0,72.583508E+0,72.463382E+0,2.661629E+0
 10/20/2017,13:55:17.781,1.083918E-3,72.647714E+0,3.981077E-3,998.217775E-3,979.780353E-3,0.000000E+0,995.755432E-3,3.080453E+0,0.000000E+0,72.344007E+0,3.976732E-3,997.235112E-3,1.024859E+0,0.000000E+0,1.055982E+0,2.789256E+0,0.000000E+0,77.140413E+0,35.546606E+0,72.061513E+0,3.977122E-3,3.971220E-3,0.000000E+0,997.944719E-3,1.000000E+0,44.000000E+0,97.843366E+0,28.260472E+0,8.983979E-3,13.007597E-3,1.000000E+0,2.652397E+0,1.000000E+0,20.000000E+0,6.785137E-3,42.945148E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.931182E+0,0.000000E+0,-134.370914E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.424655E-3,0.000000E+0,444.495733E-3,0.000000E+0,-117.759637E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.013261E+0,3.046109E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.000980E+0,3.030773E+0,0.000000E+0,242.956170E+0,6.761525E-3,3.979702E-3,83.613434E+0,73.480348E+0,73.194990E+0,88.551200E+0,77.450701E+0,3.978275E-3,3.975745E-3,70.571928E+0,5.403921E+0,2.250376E+0,74.730770E+0,74.902723E+0,0.000000E+0,74.351163E+0,75.912027E+0,0.000000E+0,73.902398E+0,1.054319E+0,1.003830E+0,2.605111E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.050550E-3,70.581284E+0,35.210429E+0,0.000000E+0,1.330243E+0,1.341199E+0,987.751369E-3,60.000000E+0,1.000000E+0,1.358368E+0,667.254059E-3,2.028340E+0,60.000000E+0,1.876604E+0,0.000000E+0,73.905347E+0,1.069709E+0,1.072876E+0,999.018788E-3,50.000000E+0,1.000000E+0,85.196277E+0,2.285860E+0,2.067652E+0,1.280011E+0,30.000000E+0,0.000000E+0,1.334949E+0,1.331945E+0,984.574830E-3,60.000000E+0,3.987940E-3,56.265484E+0,9.226590E-3,28.552774E+0,1.441656E+0,35.311359E+0,0.000000E+0,4.266126E-3,0.000000E+0,44.198213E-3,0.000000E+0,22.810363E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.909936E-3,2.020963E+0,2.013329E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.110268E+0,5.893593E+0,0.000000E+0,81.244302E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.791895E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.699995E+0,0.000000E+0,49.029806E-3,996.780401E-3,3.051001E+0,997.150517E-3,3.043228E+0,998.099944E-3,3.039189E+0,1.000079E+0,3.040428E+0,-2.376924E-3,8.058810E+0,1.000000E+0,1.000000E+0,72.438768E+0,72.535542E+0,2.630108E+0,72.187106E+0,72.181444E+0,2.635880E+0,72.318972E+0,72.394593E+0,2.609690E+0,72.585100E+0,72.463850E+0,2.664311E+0
 10/20/2017,13:55:27.781,600.862443E-6,72.645468E+0,3.982569E-3,998.475523E-3,1.007804E+0,0.000000E+0,1.004267E+0,3.080131E+0,0.000000E+0,72.345130E+0,3.980494E-3,997.380095E-3,1.023344E+0,0.000000E+0,1.063169E+0,2.801371E+0,0.000000E+0,77.147532E+0,35.512480E+0,72.061607E+0,3.977251E-3,3.968561E-3,0.000000E+0,996.606670E-3,1.000000E+0,44.000000E+0,97.752643E+0,28.245427E+0,9.015043E-3,13.008180E-3,1.000000E+0,2.661277E+0,1.000000E+0,20.000000E+0,6.779624E-3,42.915308E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.934305E+0,0.000000E+0,-134.853738E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.199337E-3,0.000000E+0,447.428006E-3,0.000000E+0,-120.176346E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007590E+0,3.046559E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004096E+0,3.030998E+0,0.000000E+0,242.971610E+0,6.760033E-3,3.978340E-3,83.620326E+0,73.482922E+0,73.198687E+0,88.571004E+0,77.456087E+0,3.977042E-3,3.975940E-3,70.567296E+0,5.392645E+0,2.250022E+0,74.709563E+0,74.898275E+0,0.000000E+0,74.353129E+0,75.911653E+0,0.000000E+0,73.901837E+0,1.069429E+0,1.009146E+0,2.603007E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.055544E-3,70.580208E+0,35.185743E+0,0.000000E+0,1.338145E+0,1.336441E+0,973.543478E-3,60.000000E+0,1.000000E+0,1.356916E+0,671.264437E-3,2.015207E+0,60.000000E+0,1.899893E+0,0.000000E+0,73.904926E+0,1.070172E+0,1.070609E+0,1.006639E+0,50.000000E+0,1.000000E+0,85.299274E+0,2.288016E+0,2.067748E+0,1.264153E+0,30.000000E+0,0.000000E+0,1.334805E+0,1.328478E+0,988.391195E-3,60.000000E+0,3.987811E-3,56.250039E+0,9.287875E-3,28.525470E+0,1.437146E+0,35.289694E+0,0.000000E+0,32.375409E-3,0.000000E+0,44.166003E-3,0.000000E+0,17.366768E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.456046E-3,2.020867E+0,2.013426E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.117512E+0,5.885018E+0,0.000000E+0,84.081019E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793312E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.697772E+0,0.000000E+0,41.395889E-3,996.313734E-3,3.050872E+0,998.293048E-3,3.045449E+0,996.844769E-3,3.039784E+0,998.212588E-3,3.037113E+0,-443.814952E-6,7.955707E+0,1.000000E+0,1.000000E+0,72.439703E+0,72.538490E+0,2.634183E+0,72.185141E+0,72.181163E+0,2.639233E+0,72.317755E+0,72.394078E+0,2.615280E+0,72.584772E+0,72.462446E+0,2.659714E+0
 10/20/2017,13:55:37.781,278.825630E-6,72.645889E+0,3.981791E-3,997.911700E-3,1.007788E+0,0.000000E+0,1.014407E+0,3.080984E+0,0.000000E+0,72.344896E+0,3.977900E-3,997.670061E-3,989.366868E-3,0.000000E+0,1.071905E+0,2.792978E+0,0.000000E+0,77.152121E+0,35.500997E+0,72.063245E+0,3.977122E-3,3.967070E-3,0.000000E+0,991.413766E-3,1.000000E+0,44.000000E+0,97.729939E+0,28.231219E+0,9.007909E-3,12.993848E-3,1.000000E+0,2.659536E+0,1.000000E+0,20.000000E+0,6.813680E-3,42.870711E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.931665E+0,0.000000E+0,-137.718494E-3,0.000000E+0,134.465498E-3,0.000000E+0,135.366769E-3,0.000000E+0,453.647004E-3,0.000000E+0,-133.967699E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.006744E+0,3.045159E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002865E+0,3.032028E+0,0.000000E+0,242.972816E+0,6.762498E-3,3.979248E-3,83.630313E+0,73.483671E+0,73.197657E+0,88.591325E+0,77.463206E+0,3.976199E-3,3.977886E-3,70.577588E+0,5.380723E+0,2.245606E+0,74.704460E+0,74.897011E+0,0.000000E+0,74.353597E+0,75.910342E+0,0.000000E+0,73.902586E+0,1.077208E+0,1.005059E+0,2.602210E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.058722E-3,70.572021E+0,35.162405E+0,0.000000E+0,1.331823E+0,1.336856E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.357299E+0,673.037951E-3,2.014935E+0,60.000000E+0,1.897362E+0,0.000000E+0,73.902773E+0,1.069214E+0,1.065261E+0,1.003763E+0,50.000000E+0,1.000000E+0,85.357902E+0,2.285924E+0,2.063212E+0,1.268896E+0,30.000000E+0,0.000000E+0,1.332330E+0,1.334006E+0,1.015633E+0,60.000000E+0,3.989173E-3,56.235200E+0,9.343647E-3,28.509589E+0,1.404605E+0,35.269704E+0,0.000000E+0,37.436369E-3,0.000000E+0,44.262634E-3,0.000000E+0,17.076872E-3,0.000000E+0,25.032895E-3,0.000000E+0,24.292051E-3,2.020802E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.121229E+0,5.856779E+0,0.000000E+0,84.725727E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.698127E+0,0.000000E+0,42.748735E-3,996.088446E-3,3.051258E+0,997.053965E-3,3.042745E+0,997.279253E-3,3.038996E+0,998.067760E-3,3.037338E+0,-1.410370E-3,7.918009E+0,1.000000E+0,1.000000E+0,72.435024E+0,72.538771E+0,2.634487E+0,72.189586E+0,72.180414E+0,2.634907E+0,72.318223E+0,72.395716E+0,2.616015E+0,72.582245E+0,72.464786E+0,2.664375E+0
 10/20/2017,13:55:47.781,3.177157E-3,72.641911E+0,3.978678E-3,998.072792E-3,1.017321E+0,0.000000E+0,1.001648E+0,3.081838E+0,0.000000E+0,72.347189E+0,3.980429E-3,997.750607E-3,1.017011E+0,0.000000E+0,1.057036E+0,2.793332E+0,0.000000E+0,77.155634E+0,35.480959E+0,72.064087E+0,3.972517E-3,3.967329E-3,0.000000E+0,986.268648E-3,1.000000E+0,44.000000E+0,97.752831E+0,28.222443E+0,9.030867E-3,13.009348E-3,1.000000E+0,2.658977E+0,1.000000E+0,20.000000E+0,6.807258E-3,42.823321E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.907266E+0,0.000000E+0,-147.922175E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.557735E-3,0.000000E+0,466.278335E-3,0.000000E+0,-127.523142E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.003102E+0,3.046962E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.011399E+0,3.031722E+0,0.000000E+0,242.976387E+0,4.182092E-3,3.976523E-3,83.641942E+0,73.481846E+0,73.201448E+0,88.610331E+0,77.467562E+0,3.977042E-3,3.978210E-3,70.576419E+0,5.386845E+0,2.249570E+0,74.709329E+0,74.895935E+0,0.000000E+0,74.356499E+0,75.909218E+0,0.000000E+0,73.903896E+0,1.057689E+0,1.003941E+0,2.602959E+0,60.000000E+0,65.000000E+0,66.200000E+0,11.054895E-3,70.567811E+0,35.141532E+0,0.000000E+0,1.328343E+0,1.340193E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.354603E+0,668.260648E-3,2.030545E+0,60.000000E+0,1.892817E+0,0.000000E+0,73.902398E+0,1.069949E+0,1.068709E+0,1.006591E+0,50.000000E+0,1.000000E+0,85.365313E+0,2.287441E+0,2.065145E+0,1.282646E+0,30.000000E+0,0.000000E+0,1.336258E+0,1.327584E+0,1.009820E+0,60.000000E+0,3.986189E-3,56.217282E+0,9.314529E-3,28.493662E+0,1.402028E+0,35.250689E+0,0.000000E+0,40.015203E-3,0.000000E+0,47.097169E-3,0.000000E+0,14.950971E-3,0.000000E+0,20.297934E-3,0.000000E+0,24.130998E-3,2.020995E+0,2.013458E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.120777E+0,5.855909E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.793505E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.698803E+0,0.000000E+0,41.524732E-3,996.458562E-3,3.051178E+0,996.619481E-3,3.043470E+0,996.201090E-3,3.039575E+0,998.952820E-3,3.039366E+0,-765.999872E-6,7.996304E+0,1.000000E+0,1.000000E+0,72.441950E+0,72.537928E+0,2.627743E+0,72.185281E+0,72.182333E+0,2.636295E+0,72.316866E+0,72.395014E+0,2.616207E+0,72.582947E+0,72.462680E+0,2.655132E+0
 10/20/2017,13:55:57.781,1.244936E-3,72.641771E+0,3.982310E-3,997.331767E-3,997.568516E-3,0.000000E+0,1.006598E+0,3.084013E+0,0.000000E+0,72.344522E+0,3.978029E-3,997.605624E-3,976.765208E-3,0.000000E+0,1.067497E+0,2.790900E+0,0.000000E+0,77.158725E+0,35.473660E+0,72.066614E+0,3.973749E-3,3.968367E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.804209E+0,28.209860E+0,9.048766E-3,13.006624E-3,1.000000E+0,2.655863E+0,1.000000E+0,20.000000E+0,6.794219E-3,42.786405E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.919240E+0,0.000000E+0,-146.151821E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.654300E-3,0.000000E+0,465.343875E-3,0.000000E+0,-123.753076E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,923.220697E-3,3.047139E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.008698E+0,3.030226E+0,0.000000E+0,242.961188E+0,4.016418E-3,3.981389E-3,83.647568E+0,73.482267E+0,73.202431E+0,88.633890E+0,77.473510E+0,3.973929E-3,3.977237E-3,70.575249E+0,5.392000E+0,2.246685E+0,74.725246E+0,74.893875E+0,0.000000E+0,74.355235E+0,75.908609E+0,0.000000E+0,73.906330E+0,1.073199E+0,1.005235E+0,2.600297E+0,60.000000E+0,65.000000E+0,66.200000E+0,11.049707E-3,70.564536E+0,35.116986E+0,0.000000E+0,1.334729E+0,1.339650E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.353757E+0,671.743765E-3,2.023147E+0,60.000000E+0,1.892398E+0,0.000000E+0,73.903007E+0,1.069055E+0,1.072828E+0,1.016080E+0,50.000000E+0,1.000000E+0,85.362874E+0,2.287744E+0,2.061215E+0,1.263163E+0,30.000000E+0,0.000000E+0,1.336418E+0,1.326625E+0,1.004679E+0,60.000000E+0,3.988459E-3,56.201884E+0,9.354153E-3,28.482843E+0,1.455833E+0,35.228792E+0,0.000000E+0,53.296195E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.229101E-3,2.021382E+0,2.013651E+0,2.018161E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.119516E+0,5.855071E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.794311E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.679412E+0,0.000000E+0,41.041573E-3,996.716033E-3,3.050936E+0,997.295345E-3,3.045288E+0,999.548223E-3,3.041683E+0,997.842473E-3,3.039270E+0,200.554889E-6,8.032390E+0,1.000000E+0,1.000000E+0,72.440312E+0,72.536946E+0,2.622805E+0,72.187901E+0,72.182614E+0,2.637828E+0,72.319908E+0,72.393002E+0,2.607710E+0,72.581449E+0,72.463055E+0,2.660097E+0
 10/20/2017,13:56:07.781,922.899256E-6,72.640835E+0,3.981531E-3,997.702280E-3,1.014542E+0,0.000000E+0,1.012762E+0,3.091150E+0,0.000000E+0,72.343539E+0,3.979651E-3,997.702280E-3,982.842717E-3,0.000000E+0,1.067242E+0,2.813405E+0,0.000000E+0,77.160037E+0,35.439302E+0,72.065116E+0,3.974528E-3,3.968950E-3,0.000000E+0,998.980114E-3,1.000000E+0,44.000000E+0,97.837678E+0,28.194909E+0,9.029635E-3,13.011553E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.780726E-3,42.764572E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.924873E+0,0.000000E+0,-163.855369E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.493358E-3,0.000000E+0,466.052776E-3,0.000000E+0,-112.893996E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,676.979820E-3,3.046077E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006317E+0,3.030934E+0,0.000000E+0,242.977400E+0,4.013888E-3,3.978729E-3,83.656712E+0,73.484607E+0,73.206784E+0,88.654399E+0,77.478616E+0,3.977367E-3,3.981453E-3,70.572957E+0,5.392000E+0,2.249038E+0,74.724029E+0,74.893406E+0,0.000000E+0,74.356312E+0,75.901960E+0,0.000000E+0,73.903335E+0,1.074253E+0,981.109430E-3,2.600233E+0,60.000000E+0,65.000000E+0,66.200000E+0,11.033624E-3,70.558689E+0,35.092904E+0,0.000000E+0,1.340428E+0,1.343291E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.357538E+0,673.709010E-3,2.023611E+0,60.000000E+0,1.876039E+0,0.000000E+0,73.906377E+0,1.070795E+0,1.074441E+0,1.007901E+0,50.000000E+0,1.000000E+0,85.345426E+0,2.281422E+0,2.064378E+0,1.273463E+0,30.000000E+0,0.000000E+0,1.336450E+0,1.328191E+0,1.006068E+0,60.000000E+0,3.987356E-3,56.186579E+0,9.211739E-3,28.468170E+0,1.534124E+0,35.205734E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.615480E-3,0.000000E+0,15.691816E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.265724E-3,2.021092E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.117000E+0,5.854587E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793988E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.685242E+0,0.000000E+0,43.038631E-3,996.184998E-3,3.050679E+0,996.603389E-3,3.043293E+0,996.603389E-3,3.039189E+0,997.520633E-3,3.037934E+0,1.811479E-3,8.069443E+0,1.000000E+0,1.000000E+0,72.439703E+0,72.536946E+0,2.627855E+0,72.189539E+0,72.182380E+0,2.641069E+0,72.317006E+0,72.390662E+0,2.605633E+0,72.584117E+0,72.464178E+0,2.661900E+0
 10/20/2017,13:56:17.781,-365.247996E-6,72.637887E+0,3.980105E-3,998.330540E-3,1.004594E+0,0.000000E+0,1.011788E+0,3.084964E+0,0.000000E+0,72.343399E+0,3.978613E-3,997.718389E-3,997.214991E-3,0.000000E+0,1.068695E+0,2.817835E+0,0.000000E+0,77.167577E+0,35.423774E+0,72.063198E+0,3.976538E-3,3.968885E-3,0.000000E+0,999.473918E-3,1.000000E+0,44.000000E+0,97.852861E+0,28.168628E+0,9.036055E-3,12.987557E-3,1.000000E+0,2.658275E+0,1.000000E+0,20.000000E+0,6.778586E-3,42.734919E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.932470E+0,0.000000E+0,-155.100159E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.647809E-3,0.000000E+0,472.755115E-3,0.000000E+0,-112.893996E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,640.944583E-3,3.045771E+0,0.000000E+0,998.099944E-3,0.000000E+0,995.785944E-3,3.031754E+0,0.000000E+0,242.968763E+0,4.005909E-3,3.980221E-3,83.662995E+0,73.484982E+0,73.208796E+0,88.675517E+0,77.481988E+0,3.977042E-3,3.975745E-3,70.559905E+0,5.399088E+0,2.250118E+0,74.701745E+0,74.890972E+0,0.000000E+0,74.353410E+0,75.897793E+0,0.000000E+0,73.904505E+0,1.079237E+0,1.009402E+0,2.606945E+0,60.000000E+0,65.000000E+0,66.200000E+0,11.026036E-3,70.555040E+0,35.067429E+0,0.000000E+0,1.334122E+0,1.338900E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.359979E+0,670.753154E-3,2.021757E+0,60.000000E+0,1.891802E+0,0.000000E+0,73.904318E+0,1.072072E+0,1.065564E+0,1.008332E+0,50.000000E+0,1.000000E+0,85.376523E+0,2.282156E+0,2.059841E+0,1.279644E+0,30.000000E+0,0.000000E+0,1.338638E+0,1.331418E+0,1.006068E+0,60.000000E+0,3.985929E-3,56.172394E+0,9.295787E-3,28.452985E+0,1.552810E+0,35.180304E+0,0.000000E+0,44.657103E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.880667E-3,2.020738E+0,2.013555E+0,2.018064E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.118500E+0,5.856263E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792539E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.673517E+0,0.000000E+0,43.231895E-3,995.895342E-3,3.050936E+0,997.311437E-3,3.043920E+0,996.281550E-3,3.041120E+0,996.732125E-3,3.040106E+0,2.133664E-3,8.100696E+0,1.000000E+0,1.000000E+0,72.444196E+0,72.539987E+0,2.620776E+0,72.188182E+0,72.182614E+0,2.631873E+0,72.315696E+0,72.393048E+0,2.615025E+0,72.581824E+0,72.463288E+0,2.656361E+0
 10/20/2017,13:56:27.781,2.211047E-3,72.636389E+0,3.978483E-3,998.233885E-3,1.005552E+0,0.000000E+0,1.009952E+0,3.089571E+0,0.000000E+0,72.344288E+0,3.978613E-3,997.396204E-3,997.214992E-3,0.000000E+0,1.067641E+0,2.818769E+0,0.000000E+0,77.170059E+0,35.406293E+0,72.063291E+0,3.977900E-3,3.969664E-3,0.000000E+0,997.068616E-3,1.000000E+0,44.000000E+0,97.848536E+0,28.151913E+0,9.065238E-3,12.985223E-3,1.000000E+0,2.656150E+0,1.000000E+0,20.000000E+0,6.839627E-3,42.682363E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.933532E+0,0.000000E+0,-150.497237E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.684324E-3,0.000000E+0,466.697232E-3,0.000000E+0,-97.717063E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010897E+0,3.046431E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.008698E+0,3.031433E+0,0.000000E+0,242.980054E+0,4.010255E-3,3.981389E-3,83.671763E+0,73.485403E+0,73.211651E+0,88.696918E+0,77.490325E+0,3.976783E-3,3.978340E-3,70.549614E+0,5.376535E+0,2.243929E+0,74.726650E+0,74.890317E+0,0.000000E+0,74.356593E+0,75.899244E+0,0.000000E+0,73.904505E+0,1.064142E+0,1.005442E+0,2.606275E+0,60.000000E+0,65.000000E+0,66.200000E+0,11.046918E-3,70.550175E+0,35.047625E+0,0.000000E+0,1.334297E+0,1.338038E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.352832E+0,671.056728E-3,1.996434E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.904271E+0,1.071146E+0,1.074696E+0,1.001255E+0,50.000000E+0,1.000000E+0,85.438013E+0,2.275450E+0,2.052365E+0,1.279995E+0,30.000000E+0,0.000000E+0,1.332745E+0,1.328670E+0,1.013206E+0,60.000000E+0,3.988524E-3,56.157695E+0,9.117250E-3,28.442027E+0,1.502227E+0,35.160685E+0,0.000000E+0,-31.998718E-3,0.000000E+0,42.458840E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.177917E-3,2.020995E+0,2.013265E+0,2.018644E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.122585E+0,5.852975E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.786000E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.660343E+0,0.000000E+0,45.583270E-3,996.410286E-3,3.051467E+0,996.812585E-3,3.043727E+0,997.858565E-3,3.039286E+0,998.598796E-3,3.040428E+0,3.744589E-3,8.132272E+0,1.000000E+0,1.000000E+0,72.439001E+0,72.539379E+0,2.625090E+0,72.187901E+0,72.179666E+0,2.632432E+0,72.318457E+0,72.393095E+0,2.615089E+0,72.583462E+0,72.463756E+0,2.657351E+0
 10/20/2017,13:56:37.781,1.083918E-3,72.636717E+0,3.982828E-3,998.346649E-3,1.013313E+0,0.000000E+0,1.004570E+0,3.090795E+0,0.000000E+0,72.340778E+0,3.981856E-3,997.525078E-3,978.487967E-3,0.000000E+0,1.060039E+0,2.826888E+0,0.000000E+0,77.174087E+0,35.373657E+0,72.062168E+0,3.974203E-3,3.967070E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,97.763172E+0,28.134176E+0,9.084694E-3,13.007856E-3,1.000000E+0,2.659073E+0,1.000000E+0,20.000000E+0,6.840665E-3,42.661322E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.945121E+0,0.000000E+0,-143.029559E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.750865E-3,0.000000E+0,457.610406E-3,0.000000E+0,-103.517165E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.015034E+0,3.046672E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.001027E+0,3.029968E+0,0.000000E+0,242.968040E+0,4.010904E-3,3.981518E-3,83.682829E+0,73.483671E+0,73.210996E+0,88.715972E+0,77.493323E+0,3.982751E-3,3.979507E-3,70.544093E+0,5.386845E+0,2.248829E+0,74.725012E+0,74.888304E+0,0.000000E+0,74.354112E+0,75.905800E+0,0.000000E+0,73.905769E+0,1.066634E+0,1.007582E+0,2.603087E+0,60.000000E+0,65.000000E+0,66.200000E+0,11.045167E-3,70.548117E+0,35.023544E+0,0.000000E+0,1.332446E+0,1.338772E+0,1.006882E+0,60.000000E+0,1.000000E+0,1.360218E+0,666.758753E-3,2.024537E+0,60.000000E+0,1.887193E+0,0.000000E+0,73.905441E+0,1.071912E+0,1.070897E+0,1.006751E+0,50.000000E+0,1.000000E+0,85.553490E+0,2.279665E+0,2.058531E+0,1.273096E+0,30.000000E+0,0.000000E+0,1.329966E+0,1.329229E+0,1.006228E+0,60.000000E+0,3.988719E-3,56.140804E+0,9.218613E-3,28.417370E+0,1.525102E+0,35.136418E+0,0.000000E+0,-3.180256E-3,0.000000E+0,42.523261E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.198361E-3,0.000000E+0,17.914348E-3,2.021124E+0,2.013265E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.131272E+0,5.852202E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.785807E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.661212E+0,0.000000E+0,44.616951E-3,996.909137E-3,3.051130E+0,998.389600E-3,3.044355E+0,996.297642E-3,3.038561E+0,1.000144E+0,3.036807E+0,1.167110E-3,8.019180E+0,1.000000E+0,1.000000E+0,72.438721E+0,72.539894E+0,2.618506E+0,72.186030E+0,72.184953E+0,2.632799E+0,72.317755E+0,72.394639E+0,2.611192E+0,72.583930E+0,72.465675E+0,2.663209E+0
 10/20/2017,13:56:47.781,2.211047E-3,72.632692E+0,3.981077E-3,997.347876E-3,989.999764E-3,0.000000E+0,1.004682E+0,3.086591E+0,0.000000E+0,72.343586E+0,3.978937E-3,997.718389E-3,1.006802E+0,0.000000E+0,1.062450E+0,2.807412E+0,0.000000E+0,77.177553E+0,35.353944E+0,72.061654E+0,3.975046E-3,3.968756E-3,0.000000E+0,993.436768E-3,1.000000E+0,44.000000E+0,97.747613E+0,28.106224E+0,9.105187E-3,12.986909E-3,1.000000E+0,2.664104E+0,1.000000E+0,20.000000E+0,6.840016E-3,42.632694E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.930507E+0,0.000000E+0,-131.763665E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.654300E-3,0.000000E+0,445.011298E-3,0.000000E+0,-122.464164E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,999.699790E-3,3.046575E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.010664E+0,3.030306E+0,0.000000E+0,242.989559E+0,4.006882E-3,3.979443E-3,83.690284E+0,73.484186E+0,73.215161E+0,88.736480E+0,77.500255E+0,3.976134E-3,3.973929E-3,70.541614E+0,5.408110E+0,2.249554E+0,74.713964E+0,74.887882E+0,0.000000E+0,74.354533E+0,75.905800E+0,0.000000E+0,73.902679E+0,1.067385E+0,1.008859E+0,2.606402E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.031613E-3,70.544047E+0,35.065151E+0,0.000000E+0,1.330817E+0,1.339682E+0,985.002485E-3,60.000000E+0,1.000000E+0,1.355831E+0,671.104661E-3,2.023211E+0,60.000000E+0,1.884823E+0,0.000000E+0,73.905722E+0,1.068799E+0,1.068390E+0,981.414173E-3,50.000000E+0,1.000000E+0,85.608463E+0,2.280703E+0,2.054602E+0,1.274949E+0,30.000000E+0,0.000000E+0,1.336226E+0,1.329181E+0,980.710561E-3,60.000000E+0,3.987421E-3,56.126992E+0,9.296824E-3,28.400561E+0,1.442945E+0,35.117404E+0,0.000000E+0,6.296957E-3,0.000000E+0,43.972739E-3,0.000000E+0,22.456046E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.489727E-3,2.020738E+0,2.013716E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.135109E+0,5.817644E+0,0.000000E+0,83.049485E-3,0.000000E+0,46.172168E-3,9.500000E+0,9.753176E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.778881E+0,0.000000E+0,44.230424E-3,996.539022E-3,3.051194E+0,996.812585E-3,3.046463E+0,996.249366E-3,3.038964E+0,998.357416E-3,3.039398E+0,-3.021294E-3,8.134850E+0,1.000000E+0,1.000000E+0,72.439750E+0,72.540034E+0,2.629421E+0,72.189914E+0,72.182520E+0,2.637110E+0,72.317708E+0,72.392019E+0,2.612294E+0,72.583930E+0,72.464646E+0,2.667200E+0
 10/20/2017,13:56:57.781,600.862443E-6,72.630773E+0,3.977186E-3,997.444532E-3,973.648707E-3,0.000000E+0,1.018032E+0,3.086752E+0,0.000000E+0,72.344335E+0,3.977251E-3,997.621733E-3,1.013661E+0,0.000000E+0,1.076601E+0,2.784987E+0,0.000000E+0,77.182751E+0,35.323354E+0,72.062402E+0,3.975825E-3,3.970766E-3,0.000000E+0,994.838534E-3,1.000000E+0,44.000000E+0,97.793397E+0,28.086537E+0,9.118741E-3,12.989892E-3,1.000000E+0,2.662939E+0,1.000000E+0,20.000000E+0,6.837681E-3,42.570922E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.931376E+0,0.000000E+0,-135.465315E-3,0.000000E+0,134.175803E-3,0.000000E+0,138.585596E-3,0.000000E+0,450.360280E-3,0.000000E+0,-136.996641E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.006185E+0,3.046270E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005102E+0,3.030113E+0,0.000000E+0,242.996942E+0,4.007401E-3,3.980545E-3,83.698302E+0,73.484280E+0,73.216051E+0,88.761025E+0,77.502737E+0,3.975421E-3,3.976199E-3,70.536422E+0,5.383945E+0,2.247604E+0,74.715930E+0,74.883201E+0,0.000000E+0,74.353222E+0,75.909827E+0,0.000000E+0,73.907594E+0,1.088358E+0,1.006512E+0,2.601827E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.012936E-3,70.538152E+0,35.061060E+0,0.000000E+0,1.337474E+0,1.335786E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.364239E+0,672.862197E-3,2.027461E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.904739E+0,1.072886E+0,1.073946E+0,1.005904E+0,50.000000E+0,1.000000E+0,85.636324E+0,2.278723E+0,2.052062E+0,1.287453E+0,30.000000E+0,0.000000E+0,1.334709E+0,1.329693E+0,1.012391E+0,60.000000E+0,3.986448E-3,56.109821E+0,9.247342E-3,28.376044E+0,1.415559E+0,35.092951E+0,0.000000E+0,33.987180E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.719614E-3,0.000000E+0,22.745941E-3,0.000000E+0,23.841102E-3,2.020706E+0,2.013845E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.136778E+0,5.819901E+0,0.000000E+0,87.111148E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.754046E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.776949E+0,0.000000E+0,41.846838E-3,996.410286E-3,3.050679E+0,997.713737E-3,3.044821E+0,999.451671E-3,3.038240E+0,999.902247E-3,3.040879E+0,-443.814952E-6,8.158370E+0,1.000000E+0,1.000000E+0,72.440639E+0,72.540315E+0,2.625282E+0,72.185796E+0,72.181678E+0,2.633150E+0,72.317708E+0,72.391925E+0,2.616462E+0,72.582479E+0,72.462633E+0,2.659314E+0
