date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,13:57:07.781,761.880850E-6,72.633020E+0,3.976992E-3,997.396204E-3,987.476848E-3,0.000000E+0,1.002957E+0,3.084947E+0,0.000000E+0,72.341761E+0,3.975500E-3,997.734498E-3,1.025258E+0,0.000000E+0,1.059272E+0,2.777239E+0,0.000000E+0,77.187482E+0,35.310383E+0,72.062449E+0,3.978224E-3,3.968950E-3,0.000000E+0,992.560665E-3,1.000000E+0,44.000000E+0,97.850699E+0,28.065875E+0,9.124643E-3,13.013693E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.838784E-3,42.499608E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.927996E+0,0.000000E+0,-140.293556E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.843102E-3,0.000000E+0,453.002548E-3,0.000000E+0,-130.294301E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.004028E+0,3.047267E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006141E+0,3.030548E+0,0.000000E+0,243.030380E+0,4.010969E-3,3.981583E-3,83.709415E+0,73.486714E+0,73.217969E+0,88.782614E+0,77.513088E+0,3.977042E-3,3.986319E-3,70.523931E+0,5.379757E+0,2.247443E+0,74.728382E+0,74.885963E+0,0.000000E+0,74.354159E+0,75.914322E+0,0.000000E+0,73.907735E+0,1.058887E+0,1.003095E+0,2.603549E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.008915E-3,70.532819E+0,35.037490E+0,0.000000E+0,1.335670E+0,1.336872E+0,1.003510E+0,60.000000E+0,1.000000E+0,1.359883E+0,667.717409E-3,2.025352E+0,60.000000E+0,1.875927E+0,0.000000E+0,73.906752E+0,1.070875E+0,1.071072E+0,1.006559E+0,50.000000E+0,1.000000E+0,85.666391E+0,2.268489E+0,2.051870E+0,1.284163E+0,30.000000E+0,0.000000E+0,1.330493E+0,1.329197E+0,1.006451E+0,60.000000E+0,3.987032E-3,56.097176E+0,9.259146E-3,28.352502E+0,1.486762E+0,35.069846E+0,0.000000E+0,35.663422E-3,0.000000E+0,52.895080E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.229101E-3,2.020802E+0,2.013651E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.138677E+0,5.930664E+0,0.000000E+0,80.760771E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.754916E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.777689E+0,0.000000E+0,40.558413E-3,996.201090E-3,3.050647E+0,998.051668E-3,3.044677E+0,996.120630E-3,3.038159E+0,998.550520E-3,3.039929E+0,-2.054740E-3,8.206056E+0,1.000000E+0,1.000000E+0,72.442418E+0,72.537882E+0,2.622661E+0,72.185889E+0,72.183971E+0,2.636519E+0,72.315649E+0,72.394546E+0,2.613779E+0,72.580794E+0,72.465535E+0,2.658373E+0
 10/20/2017,13:57:17.781,-43.211183E-6,72.632833E+0,3.980299E-3,998.620506E-3,1.000028E+0,0.000000E+0,1.005497E+0,3.083965E+0,0.000000E+0,72.341340E+0,3.984061E-3,997.605624E-3,985.825642E-3,0.000000E+0,1.064255E+0,2.788193E+0,0.000000E+0,77.189683E+0,35.304664E+0,72.057817E+0,3.975889E-3,3.971869E-3,0.000000E+0,992.608452E-3,1.000000E+0,44.000000E+0,97.839746E+0,28.052549E+0,9.162646E-3,12.990476E-3,1.000000E+0,2.658961E+0,1.000000E+0,20.000000E+0,6.881467E-3,42.444447E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.928060E+0,0.000000E+0,-141.838593E-3,0.000000E+0,135.495522E-3,0.000000E+0,137.813077E-3,0.000000E+0,451.971419E-3,0.000000E+0,-135.256611E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011168E+0,3.047380E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.009609E+0,3.030113E+0,0.000000E+0,243.067388E+0,4.008893E-3,3.981843E-3,83.717667E+0,73.486807E+0,73.222041E+0,88.801386E+0,77.515149E+0,3.976264E-3,3.984891E-3,70.510225E+0,5.386523E+0,2.247395E+0,74.718411E+0,74.886197E+0,0.000000E+0,74.354018E+0,75.915352E+0,0.000000E+0,73.906237E+0,1.077927E+0,1.009082E+0,2.603884E+0,60.000000E+0,66.000000E+0,66.200000E+0,10.998279E-3,70.528001E+0,35.009365E+0,0.000000E+0,1.330642E+0,1.338197E+0,1.009694E+0,60.000000E+0,1.000000E+0,1.362946E+0,674.172360E-3,2.022381E+0,60.000000E+0,1.887015E+0,0.000000E+0,73.908530E+0,1.072439E+0,1.075526E+0,1.011320E+0,50.000000E+0,1.000000E+0,85.595517E+0,2.276536E+0,2.053308E+0,1.274533E+0,30.000000E+0,0.000000E+0,1.332633E+0,1.331626E+0,1.013541E+0,60.000000E+0,3.986513E-3,56.079585E+0,9.367513E-3,28.332118E+0,1.428769E+0,35.045858E+0,0.000000E+0,34.438476E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.463400E-3,0.000000E+0,24.002155E-3,0.000000E+0,24.517525E-3,2.020963E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.132215E+0,5.927408E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.753305E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.778946E+0,0.000000E+0,43.167473E-3,996.748217E-3,3.051130E+0,998.550520E-3,3.043614E+0,997.070057E-3,3.041378E+0,1.000208E+0,3.038127E+0,-443.814952E-6,8.253419E+0,1.000000E+0,1.000000E+0,72.439844E+0,72.542982E+0,2.620792E+0,72.186732E+0,72.181631E+0,2.633837E+0,72.317942E+0,72.392721E+0,2.612485E+0,72.582900E+0,72.466190E+0,2.657159E+0
 10/20/2017,13:57:27.781,761.880850E-6,72.631429E+0,3.982764E-3,997.315658E-3,961.545092E-3,0.000000E+0,1.008179E+0,3.080598E+0,0.000000E+0,72.340919E+0,3.982050E-3,997.653952E-3,1.022913E+0,0.000000E+0,1.064207E+0,2.776175E+0,0.000000E+0,77.195256E+0,35.301503E+0,72.056553E+0,3.976408E-3,3.966291E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,97.702958E+0,28.085887E+0,9.201687E-3,13.013304E-3,1.000000E+0,2.652876E+0,1.000000E+0,20.000000E+0,6.934465E-3,42.391428E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.929927E+0,0.000000E+0,-135.465315E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.396794E-3,0.000000E+0,452.680320E-3,0.000000E+0,-135.288834E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.004747E+0,3.047090E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.009833E+0,3.030805E+0,0.000000E+0,243.112600E+0,4.009023E-3,3.983464E-3,83.725029E+0,73.487790E+0,73.223398E+0,88.820769E+0,77.518990E+0,3.976264E-3,3.983140E-3,70.494226E+0,5.389745E+0,2.246105E+0,74.696783E+0,74.884371E+0,0.000000E+0,74.355329E+0,75.915680E+0,0.000000E+0,73.905956E+0,1.063599E+0,1.003191E+0,2.604585E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.000809E-3,70.524306E+0,34.983517E+0,0.000000E+0,1.332717E+0,1.341966E+0,989.637230E-3,60.000000E+0,1.000000E+0,1.357075E+0,670.449579E-3,2.017092E+0,60.000000E+0,1.868867E+0,0.000000E+0,73.906377E+0,1.069470E+0,1.075957E+0,1.007022E+0,50.000000E+0,1.000000E+0,85.637778E+0,2.279553E+0,2.055800E+0,1.292595E+0,30.000000E+0,0.000000E+0,1.337680E+0,1.333847E+0,975.952081E-3,60.000000E+0,3.988524E-3,56.065026E+0,9.294620E-3,28.311966E+0,1.424581E+0,35.021591E+0,0.000000E+0,34.406240E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.939205E-3,0.000000E+0,23.357943E-3,2.020931E+0,2.013523E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.135063E+0,5.934662E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.754175E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.775789E+0,0.000000E+0,42.007891E-3,996.362010E-3,3.051500E+0,998.035576E-3,3.044596E+0,999.178108E-3,3.038594E+0,996.635573E-3,3.039736E+0,-765.999872E-6,8.307227E+0,1.000000E+0,1.000000E+0,72.442886E+0,72.542468E+0,2.627296E+0,72.187199E+0,72.180555E+0,2.636264E+0,72.315462E+0,72.394873E+0,2.613428E+0,72.582292E+0,72.465160E+0,2.657814E+0
 10/20/2017,13:57:37.781,922.899256E-6,72.633488E+0,3.978613E-3,997.653952E-3,978.678573E-3,0.000000E+0,1.005449E+0,3.082644E+0,0.000000E+0,72.339842E+0,3.972128E-3,997.573406E-3,997.007622E-3,0.000000E+0,1.062131E+0,2.787372E+0,0.000000E+0,77.196942E+0,35.283372E+0,72.052810E+0,3.977640E-3,3.970831E-3,0.000000E+0,996.877466E-3,1.000000E+0,44.000000E+0,97.621451E+0,28.100838E+0,9.222245E-3,13.016417E-3,1.000000E+0,2.651263E+0,1.000000E+0,20.000000E+0,6.893144E-3,42.342506E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.929605E+0,0.000000E+0,-131.667100E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.909642E-3,0.000000E+0,447.299115E-3,0.000000E+0,-112.990665E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007894E+0,3.047283E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005853E+0,3.031240E+0,0.000000E+0,243.142034E+0,4.009866E-3,3.983270E-3,83.734313E+0,73.487697E+0,73.224007E+0,88.845126E+0,77.526812E+0,3.974513E-3,3.978015E-3,70.482672E+0,5.410365E+0,2.249393E+0,74.716819E+0,74.880719E+0,0.000000E+0,74.351537E+0,75.911231E+0,0.000000E+0,73.906564E+0,1.066027E+0,1.009689E+0,2.608108E+0,60.000000E+0,66.000000E+0,66.200000E+0,10.995361E-3,70.521218E+0,34.956555E+0,0.000000E+0,1.335463E+0,1.343658E+0,977.986441E-3,60.000000E+0,1.000000E+0,1.361303E+0,676.537045E-3,2.013258E+0,60.000000E+0,1.882438E+0,0.000000E+0,73.906143E+0,1.073700E+0,1.071328E+0,1.010633E+0,50.000000E+0,1.000000E+0,85.671222E+0,2.277414E+0,2.058675E+0,1.277983E+0,30.000000E+0,0.000000E+0,1.337776E+0,1.333096E+0,977.804376E-3,60.000000E+0,3.988200E-3,56.050095E+0,9.326786E-3,28.309551E+0,1.447778E+0,34.998765E+0,0.000000E+0,8.553436E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.489727E-3,0.000000E+0,25.355001E-3,0.000000E+0,22.069518E-3,2.020867E+0,2.013329E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.137246E+0,5.933211E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.752371E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.777045E+0,0.000000E+0,44.391477E-3,997.021781E-3,3.051290E+0,997.021781E-3,3.044950E+0,998.196496E-3,3.041088E+0,997.665461E-3,3.040798E+0,-1.410370E-3,8.235054E+0,1.000000E+0,1.000000E+0,72.441154E+0,72.542514E+0,2.621671E+0,72.186778E+0,72.180976E+0,2.637062E+0,72.315509E+0,72.395762E+0,2.616271E+0,72.585427E+0,72.465394E+0,2.659426E+0
 10/20/2017,13:57:47.781,1.405954E-3,72.631522E+0,3.984385E-3,998.652725E-3,993.640430E-3,0.000000E+0,1.021146E+0,3.082660E+0,0.000000E+0,72.337737E+0,3.979456E-3,997.782826E-3,985.905400E-3,0.000000E+0,1.078214E+0,2.785277E+0,0.000000E+0,77.203312E+0,35.269797E+0,72.053418E+0,3.978159E-3,3.969923E-3,0.000000E+0,992.066861E-3,1.000000E+0,44.000000E+0,97.589769E+0,28.073536E+0,9.250585E-3,13.027377E-3,1.000000E+0,2.656677E+0,1.000000E+0,20.000000E+0,6.913448E-3,42.315090E+0,0.000000E+0,1.987646E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.940936E+0,0.000000E+0,-123.684409E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.877454E-3,0.000000E+0,458.931541E-3,0.000000E+0,-114.021794E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007527E+0,3.045610E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.013204E+0,3.031175E+0,0.000000E+0,243.129778E+0,4.011033E-3,3.980740E-3,83.740596E+0,73.487556E+0,73.226768E+0,88.863383E+0,77.530887E+0,3.979248E-3,3.978859E-3,70.472053E+0,5.397800E+0,2.250860E+0,74.728242E+0,74.880673E+0,0.000000E+0,74.351209E+0,75.908750E+0,0.000000E+0,73.909841E+0,1.092735E+0,1.000716E+0,2.607726E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.013325E-3,70.517289E+0,34.933962E+0,0.000000E+0,1.331504E+0,1.339139E+0,1.001576E+0,60.000000E+0,1.000000E+0,1.357283E+0,676.553023E-3,2.020447E+0,60.000000E+0,1.876007E+0,0.000000E+0,73.906424E+0,1.073030E+0,1.073339E+0,1.001319E+0,50.000000E+0,1.000000E+0,85.654101E+0,2.271634E+0,2.058148E+0,1.277855E+0,30.000000E+0,0.000000E+0,1.332074E+0,1.334358E+0,1.004471E+0,60.000000E+0,3.986513E-3,56.034790E+0,9.171012E-3,28.325153E+0,1.494173E+0,34.975150E+0,0.000000E+0,-4.211789E-3,0.000000E+0,45.615480E-3,0.000000E+0,25.258370E-3,0.000000E+0,23.905524E-3,0.000000E+0,17.753295E-3,2.020673E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.135271E+0,5.934178E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.752564E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.779075E+0,0.000000E+0,41.009362E-3,996.410286E-3,3.051001E+0,998.534428E-3,3.044902E+0,997.713737E-3,3.040557E+0,998.164312E-3,3.038030E+0,-1.410370E-3,8.205734E+0,1.000000E+0,1.000000E+0,72.440639E+0,72.541391E+0,2.622454E+0,72.187761E+0,72.179806E+0,2.634891E+0,72.316585E+0,72.397307E+0,2.619305E+0,72.583321E+0,72.466424E+0,2.664119E+0
 10/20/2017,13:57:57.781,-43.211183E-6,72.631241E+0,3.982245E-3,997.235112E-3,1.001353E+0,0.000000E+0,1.013832E+0,3.092326E+0,0.000000E+0,72.340123E+0,3.980494E-3,997.670061E-3,973.495158E-3,0.000000E+0,1.072911E+0,2.786083E+0,0.000000E+0,77.205045E+0,35.254780E+0,72.049675E+0,3.976343E-3,3.969988E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,97.659337E+0,28.034070E+0,9.237614E-3,13.006300E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,6.914875E-3,42.289954E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.941129E+0,0.000000E+0,-143.866454E-3,0.000000E+0,136.364605E-3,0.000000E+0,135.431146E-3,0.000000E+0,461.928259E-3,0.000000E+0,-108.962816E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.010753E+0,3.046769E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011590E+0,3.031883E+0,0.000000E+0,243.102226E+0,4.008698E-3,3.982881E-3,83.750162E+0,73.486994E+0,73.228921E+0,88.882860E+0,77.539926E+0,3.977172E-3,3.981129E-3,70.469199E+0,5.393933E+0,2.249554E+0,74.733532E+0,74.881141E+0,0.000000E+0,74.354814E+0,75.909077E+0,0.000000E+0,73.908952E+0,1.078534E+0,1.005091E+0,2.606753E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.036088E-3,70.513453E+0,34.905511E+0,0.000000E+0,1.332925E+0,1.341135E+0,1.007441E+0,60.000000E+0,1.000000E+0,1.358527E+0,673.820853E-3,2.022588E+0,60.000000E+0,1.888611E+0,0.000000E+0,73.905581E+0,1.074083E+0,1.069029E+0,1.006623E+0,50.000000E+0,1.000000E+0,85.601193E+0,2.280480E+0,2.057749E+0,1.277216E+0,30.000000E+0,0.000000E+0,1.340139E+0,1.328558E+0,1.015265E+0,60.000000E+0,3.989692E-3,56.020839E+0,9.308044E-3,28.337179E+0,1.458732E+0,34.950279E+0,0.000000E+0,-2.406606E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.753295E-3,2.020673E+0,2.013490E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.130286E+0,5.934178E+0,0.000000E+0,89.077508E-3,0.000000E+0,46.623463E-3,9.500000E+0,9.738681E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.650633E-3,997.086149E-3,3.051001E+0,997.633277E-3,3.046431E+0,997.568909E-3,3.039591E+0,998.180404E-3,3.038063E+0,200.554889E-6,8.303360E+0,1.000000E+0,1.000000E+0,72.440873E+0,72.541204E+0,2.621655E+0,72.186732E+0,72.182754E+0,2.633917E+0,72.317334E+0,72.393235E+0,2.613987E+0,72.581356E+0,72.466471E+0,2.657159E+0
 10/20/2017,13:58:07.781,2.050028E-3,72.630867E+0,3.981985E-3,998.362759E-3,1.000634E+0,0.000000E+0,1.008499E+0,3.088620E+0,0.000000E+0,72.339889E+0,3.976149E-3,997.154565E-3,1.015272E+0,0.000000E+0,1.064127E+0,2.774693E+0,0.000000E+0,77.206684E+0,35.221447E+0,72.050564E+0,3.972712E-3,3.967978E-3,0.000000E+0,993.150043E-3,1.000000E+0,44.000000E+0,97.683310E+0,28.002822E+0,9.274385E-3,13.024004E-3,1.000000E+0,2.656070E+0,1.000000E+0,20.000000E+0,6.933816E-3,42.256998E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.941226E+0,0.000000E+0,-142.804241E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.654300E-3,0.000000E+0,460.349343E-3,0.000000E+0,-105.353864E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006153E+0,3.047267E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.009785E+0,3.031899E+0,0.000000E+0,243.085965E+0,4.009931E-3,3.976718E-3,83.759118E+0,73.488867E+0,73.233087E+0,88.906795E+0,77.542268E+0,3.977691E-3,3.981713E-3,70.534223E+0,5.398444E+0,2.243011E+0,74.707456E+0,74.879034E+0,0.000000E+0,74.354954E+0,75.909780E+0,0.000000E+0,73.907828E+0,1.070532E+0,1.000652E+0,2.601763E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.014363E-3,70.508213E+0,34.878270E+0,0.000000E+0,1.336085E+0,1.339267E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.356645E+0,671.296392E-3,2.028324E+0,60.000000E+0,1.884324E+0,0.000000E+0,73.904926E+0,1.074530E+0,1.071759E+0,1.001751E+0,50.000000E+0,1.000000E+0,85.549128E+0,2.277765E+0,2.061295E+0,1.280186E+0,30.000000E+0,0.000000E+0,1.338350E+0,1.327264E+0,1.006643E+0,60.000000E+0,3.986189E-3,56.004135E+0,9.171725E-3,28.315123E+0,1.484185E+0,34.926756E+0,0.000000E+0,-4.276260E-3,0.000000E+0,44.778004E-3,0.000000E+0,25.677108E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.302347E-3,2.020738E+0,2.013362E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.125282E+0,5.934210E+0,0.000000E+0,84.983610E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.737489E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.779397E+0,0.000000E+0,41.975681E-3,996.184998E-3,3.050389E+0,997.456265E-3,3.044290E+0,998.711440E-3,3.040460E+0,1.000176E+0,3.040299E+0,-121.630032E-6,8.316571E+0,1.000000E+0,1.000000E+0,72.440780E+0,72.541017E+0,2.619977E+0,72.187995E+0,72.182333E+0,2.634843E+0,72.316071E+0,72.395435E+0,2.614162E+0,72.581075E+0,72.465254E+0,2.663928E+0
 10/20/2017,13:58:17.781,2.211047E-3,72.632739E+0,3.977122E-3,997.299549E-3,998.414811E-3,0.000000E+0,1.006407E+0,3.087461E+0,0.000000E+0,72.340451E+0,3.977705E-3,997.219002E-3,1.003691E+0,0.000000E+0,1.063984E+0,2.782136E+0,0.000000E+0,77.212211E+0,35.189834E+0,72.048786E+0,3.970442E-3,3.967459E-3,0.000000E+0,995.507559E-3,1.000000E+0,44.000000E+0,97.661828E+0,27.986107E+0,9.297732E-3,13.010969E-3,1.000000E+0,2.657572E+0,1.000000E+0,20.000000E+0,6.928562E-3,42.232514E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.939166E+0,0.000000E+0,-125.229446E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.654300E-3,0.000000E+0,443.045708E-3,0.000000E+0,-117.888528E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012207E+0,3.047171E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007164E+0,3.030467E+0,0.000000E+0,243.066327E+0,4.006363E-3,3.981389E-3,83.767042E+0,73.491394E+0,73.233601E+0,88.927774E+0,77.547748E+0,3.980805E-3,3.984762E-3,70.544514E+0,5.406821E+0,2.243140E+0,74.734749E+0,74.875523E+0,0.000000E+0,74.356452E+0,75.910997E+0,0.000000E+0,73.909841E+0,1.071745E+0,1.007151E+0,2.608172E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.001652E-3,70.506389E+0,34.855863E+0,0.000000E+0,1.335255E+0,1.343131E+0,1.000441E+0,60.000000E+0,1.000000E+0,1.358926E+0,670.625333E-3,2.026231E+0,60.000000E+0,1.871994E+0,0.000000E+0,73.907126E+0,1.071433E+0,1.070577E+0,990.152580E-3,50.000000E+0,1.000000E+0,85.528772E+0,2.278117E+0,2.062062E+0,1.285456E+0,30.000000E+0,0.000000E+0,1.337536E+0,1.328031E+0,992.143687E-3,60.000000E+0,3.988394E-3,55.988877E+0,9.243840E-3,28.282852E+0,1.462598E+0,34.903280E+0,0.000000E+0,-601.422327E-6,0.000000E+0,42.974210E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.912878E-3,2.020867E+0,2.013587E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.122835E+0,5.933146E+0,0.000000E+0,83.436310E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.735041E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.779075E+0,0.000000E+0,43.489580E-3,996.378102E-3,3.051548E+0,997.987300E-3,3.045706E+0,998.309140E-3,3.038996E+0,996.876953E-3,3.039221E+0,-1.410370E-3,8.207022E+0,1.000000E+0,1.000000E+0,72.439891E+0,72.542468E+0,2.629453E+0,72.187106E+0,72.181865E+0,2.639185E+0,72.314901E+0,72.394078E+0,2.616159E+0,72.582292E+0,72.463148E+0,2.662204E+0
 10/20/2017,13:58:27.781,1.405954E-3,72.632786E+0,3.980105E-3,998.991019E-3,996.594478E-3,0.000000E+0,995.595742E-3,3.083771E+0,0.000000E+0,72.339749E+0,3.979845E-3,997.525078E-3,997.725438E-3,0.000000E+0,1.053443E+0,2.762209E+0,0.000000E+0,77.218206E+0,35.182442E+0,72.048365E+0,3.973814E-3,3.971933E-3,0.000000E+0,997.689853E-3,1.000000E+0,44.000000E+0,97.609276E+0,27.966095E+0,9.309470E-3,13.000852E-3,1.000000E+0,2.649666E+0,1.000000E+0,20.000000E+0,6.879521E-3,42.237355E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.930957E+0,0.000000E+0,-129.864557E-3,0.000000E+0,134.948322E-3,0.000000E+0,138.038395E-3,0.000000E+0,446.525769E-3,0.000000E+0,-117.276295E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.006968E+0,3.046801E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.013971E+0,3.030853E+0,0.000000E+0,243.058993E+0,4.011228E-3,3.979378E-3,83.776654E+0,73.489943E+0,73.234959E+0,88.948988E+0,77.556366E+0,3.980999E-3,3.978405E-3,70.534457E+0,5.409721E+0,2.250312E+0,74.711810E+0,74.877115E+0,0.000000E+0,74.356031E+0,75.910201E+0,0.000000E+0,73.908952E+0,1.052577E+0,1.007262E+0,2.604521E+0,60.000000E+0,66.000000E+0,66.200000E+0,10.999771E-3,70.501524E+0,34.827507E+0,0.000000E+0,1.326124E+0,1.340497E+0,991.235419E-3,60.000000E+0,1.000000E+0,1.358081E+0,672.942085E-3,2.026774E+0,60.000000E+0,1.872381E+0,0.000000E+0,73.905862E+0,1.071242E+0,1.067512E+0,981.717701E-3,50.000000E+0,1.000000E+0,85.545657E+0,2.280400E+0,2.056055E+0,1.269136E+0,30.000000E+0,0.000000E+0,1.330333E+0,1.330124E+0,989.764448E-3,60.000000E+0,3.988070E-3,55.973946E+0,9.184306E-3,28.251835E+0,1.434890E+0,34.883756E+0,0.000000E+0,1.074819E-3,0.000000E+0,44.939057E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.775210E-3,0.000000E+0,20.523409E-3,2.020995E+0,2.013587E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.123456E+0,5.933598E+0,0.000000E+0,83.436310E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.721738E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.201155E-3,996.796493E-3,3.051838E+0,998.067760E-3,3.044242E+0,998.260864E-3,3.040991E+0,997.955116E-3,3.039125E+0,-443.814952E-6,8.160303E+0,1.000000E+0,1.000000E+0,72.443213E+0,72.541579E+0,2.626976E+0,72.184953E+0,72.182146E+0,2.633789E+0,72.316679E+0,72.393937E+0,2.616926E+0,72.579952E+0,72.465535E+0,2.666753E+0
 10/20/2017,13:58:37.781,-687.284809E-6,72.632271E+0,3.982764E-3,997.879481E-3,985.512804E-3,0.000000E+0,1.009537E+0,3.082450E+0,0.000000E+0,72.339608E+0,3.973425E-3,997.444532E-3,1.001091E+0,0.000000E+0,1.070564E+0,2.751383E+0,0.000000E+0,77.221671E+0,35.156222E+0,72.047616E+0,3.969664E-3,3.966810E-3,0.000000E+0,996.527024E-3,1.000000E+0,44.000000E+0,97.543611E+0,27.957645E+0,9.316604E-3,13.020502E-3,1.000000E+0,2.651103E+0,1.000000E+0,20.000000E+0,6.940433E-3,42.244337E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.925549E+0,0.000000E+0,-134.789362E-3,0.000000E+0,137.523383E-3,0.000000E+0,134.916133E-3,0.000000E+0,447.460229E-3,0.000000E+0,-120.563020E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007798E+0,3.046125E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007292E+0,3.031336E+0,0.000000E+0,243.062853E+0,4.008568E-3,3.977691E-3,83.782515E+0,73.491020E+0,73.238282E+0,88.970107E+0,77.561191E+0,3.977886E-3,3.977302E-3,70.537357E+0,5.411332E+0,2.246863E+0,74.733532E+0,74.870794E+0,0.000000E+0,74.354439E+0,75.913994E+0,0.000000E+0,73.910309E+0,1.075467E+0,1.004165E+0,2.607375E+0,60.000000E+0,66.000000E+0,66.200000E+0,11.001522E-3,70.497828E+0,34.805983E+0,0.000000E+0,1.335367E+0,1.341614E+0,976.084597E-3,60.000000E+0,1.000000E+0,1.359181E+0,674.507890E-3,2.023211E+0,60.000000E+0,1.884195E+0,0.000000E+0,73.906611E+0,1.070779E+0,1.072285E+0,1.005936E+0,50.000000E+0,1.000000E+0,85.566577E+0,2.277685E+0,2.057014E+0,1.281656E+0,30.000000E+0,0.000000E+0,1.340219E+0,1.330555E+0,978.315353E-3,60.000000E+0,3.989303E-3,55.957801E+0,9.100648E-3,28.234376E+0,1.412015E+0,34.858188E+0,0.000000E+0,19.739126E-3,0.000000E+0,52.218657E-3,0.000000E+0,19.718143E-3,0.000000E+0,25.387212E-3,0.000000E+0,22.359414E-3,2.020834E+0,2.013587E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.124442E+0,5.932889E+0,0.000000E+0,80.825241E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.714780E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.779042E+0,0.000000E+0,41.975681E-3,997.037873E-3,3.051081E+0,997.633277E-3,3.043759E+0,998.550520E-3,3.041313E+0,1.000047E+0,3.037322E+0,-3.021294E-3,8.108429E+0,1.000000E+0,1.000000E+0,72.441154E+0,72.540128E+0,2.625826E+0,72.185655E+0,72.180789E+0,2.635322E+0,72.316632E+0,72.393329E+0,2.616191E+0,72.582151E+0,72.462587E+0,2.656489E+0
 10/20/2017,13:58:47.781,1.727991E-3,72.632879E+0,3.983218E-3,998.523851E-3,983.708440E-3,0.000000E+0,1.013944E+0,3.085092E+0,0.000000E+0,72.338626E+0,3.978094E-3,997.508969E-3,995.954825E-3,0.000000E+0,1.072624E+0,2.762950E+0,0.000000E+0,77.225184E+0,35.136232E+0,72.046212E+0,3.975889E-3,3.968561E-3,0.000000E+0,995.077471E-3,1.000000E+0,44.000000E+0,97.499991E+0,27.944226E+0,9.313102E-3,13.005846E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.902096E-3,42.235214E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.932663E+0,0.000000E+0,-133.405266E-3,0.000000E+0,134.948322E-3,0.000000E+0,139.229361E-3,0.000000E+0,452.164756E-3,0.000000E+0,-134.579932E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006520E+0,3.046656E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004112E+0,3.031030E+0,0.000000E+0,243.073227E+0,4.010644E-3,3.982102E-3,83.794097E+0,73.492751E+0,73.241417E+0,88.991743E+0,77.566530E+0,3.978664E-3,3.976718E-3,70.555508E+0,5.387812E+0,2.243188E+0,74.753475E+0,74.873931E+0,0.000000E+0,74.355610E+0,75.912823E+0,0.000000E+0,73.910356E+0,1.080786E+0,1.000285E+0,2.603198E+0,60.000000E+0,66.000000E+0,66.300000E+0,10.996334E-3,70.492449E+0,34.779161E+0,0.000000E+0,1.334234E+0,1.340449E+0,988.071006E-3,60.000000E+0,1.000000E+0,1.360234E+0,676.696821E-3,2.025704E+0,60.000000E+0,1.870544E+0,0.000000E+0,73.906845E+0,1.072168E+0,1.068502E+0,1.001143E+0,50.000000E+0,1.000000E+0,85.563716E+0,2.277829E+0,2.061263E+0,1.270509E+0,30.000000E+0,0.000000E+0,1.332106E+0,1.327552E+0,985.293392E-3,60.000000E+0,3.988913E-3,55.944877E+0,9.242414E-3,28.217521E+0,1.444556E+0,34.834758E+0,0.000000E+0,34.599653E-3,0.000000E+0,41.460311E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.713731E-3,0.000000E+0,23.647839E-3,2.020995E+0,2.013684E+0,2.018709E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.123482E+0,5.930310E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.715070E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.777979E+0,0.000000E+0,44.488109E-3,996.828677E-3,3.050936E+0,996.683849E-3,3.045272E+0,998.824084E-3,3.040460E+0,996.555114E-3,3.038127E+0,-443.814952E-6,8.062677E+0,1.000000E+0,1.000000E+0,72.441154E+0,72.541391E+0,2.628702E+0,72.185468E+0,72.181303E+0,2.634140E+0,72.318551E+0,72.393469E+0,2.615919E+0,72.578548E+0,72.465254E+0,2.659538E+0
 10/20/2017,13:58:57.781,1.405954E-3,72.635921E+0,3.979910E-3,997.831154E-3,969.800460E-3,0.000000E+0,1.008994E+0,3.085930E+0,0.000000E+0,72.339374E+0,3.978289E-3,997.605624E-3,1.015017E+0,0.000000E+0,1.068503E+0,2.759405E+0,0.000000E+0,77.227151E+0,35.100064E+0,72.044247E+0,3.976927E-3,3.966356E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,97.530732E+0,27.907361E+0,9.317512E-3,13.011099E-3,1.000000E+0,2.653659E+0,1.000000E+0,20.000000E+0,6.902550E-3,42.239915E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.927513E+0,0.000000E+0,-135.948139E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.491195E-3,0.000000E+0,450.618062E-3,0.000000E+0,-136.126626E-3,0.000000E+0,209.333856E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.017462E+0,3.046704E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.007452E+0,3.031223E+0,0.000000E+0,243.081623E+0,4.008568E-3,3.982362E-3,83.803100E+0,73.492003E+0,73.242400E+0,89.013239E+0,77.572479E+0,3.977626E-3,3.977237E-3,70.593119E+0,5.385556E+0,2.250505E+0,74.750666E+0,74.872995E+0,0.000000E+0,74.354954E+0,75.919285E+0,0.000000E+0,73.911760E+0,1.079301E+0,1.009082E+0,2.603278E+0,60.000000E+0,66.000000E+0,66.300000E+0,10.971690E-3,70.486741E+0,34.752245E+0,0.000000E+0,1.342950E+0,1.342924E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.358112E+0,673.405435E-3,2.028739E+0,60.000000E+0,1.884936E+0,0.000000E+0,73.905769E+0,1.074626E+0,1.076293E+0,1.009642E+0,50.000000E+0,1.000000E+0,85.555507E+0,2.272001E+0,2.055784E+0,1.278829E+0,30.000000E+0,0.000000E+0,1.339452E+0,1.330380E+0,986.427125E-3,60.000000E+0,3.989821E-3,55.930412E+0,9.357331E-3,28.204660E+0,1.436824E+0,34.809609E+0,0.000000E+0,34.857536E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.590771E-3,0.000000E+0,22.294993E-3,0.000000E+0,24.002155E-3,2.020706E+0,2.013651E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.122070E+0,5.921993E+0,0.000000E+0,80.599593E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.712235E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.773437E+0,0.000000E+0,42.652104E-3,996.345918E-3,3.051355E+0,998.550520E-3,3.043035E+0,999.355119E-3,3.040348E+0,999.789603E-3,3.038658E+0,-1.732555E-3,8.022080E+0,1.000000E+0,1.000000E+0,72.439329E+0,72.541766E+0,2.622869E+0,72.184111E+0,72.178917E+0,2.633821E+0,72.316211E+0,72.394078E+0,2.614083E+0,72.580888E+0,72.464926E+0,2.664502E+0
 10/20/2017,13:59:07.781,1.244936E-3,72.635266E+0,3.984904E-3,997.927809E-3,984.458928E-3,0.000000E+0,998.837443E-3,3.085237E+0,0.000000E+0,72.337503E+0,3.981856E-3,997.557296E-3,1.006339E+0,0.000000E+0,1.057867E+0,2.770215E+0,0.000000E+0,77.233333E+0,35.061896E+0,72.046259E+0,3.969923E-3,3.969729E-3,0.000000E+0,996.383662E-3,1.000000E+0,44.000000E+0,97.533035E+0,27.882892E+0,9.342220E-3,13.002798E-3,1.000000E+0,2.650640E+0,1.000000E+0,20.000000E+0,6.920583E-3,42.234702E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.935206E+0,0.000000E+0,-135.787198E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.428982E-3,0.000000E+0,451.649191E-3,0.000000E+0,-134.644378E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008102E+0,3.047106E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010823E+0,3.031127E+0,0.000000E+0,243.098125E+0,4.007790E-3,3.983659E-3,83.806945E+0,73.492377E+0,73.245208E+0,89.033045E+0,77.576975E+0,3.975680E-3,3.974707E-3,70.591622E+0,5.385234E+0,2.242656E+0,74.710359E+0,74.870139E+0,0.000000E+0,74.353878E+0,75.918770E+0,0.000000E+0,73.908437E+0,1.063104E+0,1.009833E+0,2.600504E+0,60.000000E+0,66.000000E+0,66.300000E+0,10.974414E-3,70.485432E+0,34.728770E+0,0.000000E+0,1.337506E+0,1.340097E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.359277E+0,670.497512E-3,2.015319E+0,60.000000E+0,1.878393E+0,0.000000E+0,73.908811E+0,1.074019E+0,1.068821E+0,1.010026E+0,50.000000E+0,1.000000E+0,85.582290E+0,2.273151E+0,2.053180E+0,1.269663E+0,30.000000E+0,0.000000E+0,1.338766E+0,1.337138E+0,1.009453E+0,60.000000E+0,3.988913E-3,55.915668E+0,9.309211E-3,28.187990E+0,1.437790E+0,34.790178E+0,0.000000E+0,35.147655E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.359414E-3,0.000000E+0,23.776681E-3,2.020963E+0,2.013394E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.123561E+0,5.895817E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.715231E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.739068E+0,0.000000E+0,43.843896E-3,997.102241E-3,3.050904E+0,998.164312E-3,3.043888E+0,998.019484E-3,3.040991E+0,996.780401E-3,3.040396E+0,-121.630032E-6,7.973105E+0,1.000000E+0,1.000000E+0,72.440686E+0,72.538630E+0,2.624483E+0,72.185468E+0,72.180602E+0,2.634380E+0,72.316445E+0,72.393610E+0,2.614849E+0,72.579952E+0,72.464646E+0,2.660208E+0
 10/20/2017,13:59:17.781,600.862443E-6,72.633347E+0,3.981661E-3,998.314431E-3,1.014111E+0,0.000000E+0,1.013657E+0,3.085850E+0,0.000000E+0,72.340544E+0,3.979262E-3,997.605624E-3,1.023966E+0,0.000000E+0,1.072257E+0,2.784536E+0,0.000000E+0,77.234598E+0,35.042511E+0,72.042983E+0,3.973425E-3,3.967199E-3,0.000000E+0,990.553591E-3,1.000000E+0,44.000000E+0,97.515126E+0,27.845888E+0,9.342156E-3,13.005327E-3,1.000000E+0,2.659313E+0,1.000000E+0,20.000000E+0,6.901123E-3,42.224369E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.927867E+0,0.000000E+0,-141.162639E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.652136E-3,0.000000E+0,452.196979E-3,0.000000E+0,-130.390970E-3,0.000000E+0,210.429431E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001457E+0,3.047187E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.007260E+0,3.031722E+0,0.000000E+0,243.122878E+0,4.007531E-3,3.980740E-3,83.819465E+0,73.491815E+0,73.248625E+0,89.055432E+0,77.580160E+0,3.975486E-3,3.979443E-3,70.580021E+0,5.384590E+0,2.246008E+0,74.738963E+0,74.867470E+0,0.000000E+0,74.353410E+0,75.918302E+0,0.000000E+0,73.910683E+0,1.076953E+0,1.000988E+0,2.607439E+0,60.000000E+0,66.000000E+0,66.300000E+0,10.972663E-3,70.478789E+0,34.701808E+0,0.000000E+0,1.336596E+0,1.334828E+0,1.001528E+0,60.000000E+0,1.000000E+0,1.362707E+0,668.404446E-3,2.023707E+0,60.000000E+0,1.891496E+0,0.000000E+0,73.909654E+0,1.073317E+0,1.073914E+0,1.008189E+0,50.000000E+0,1.000000E+0,85.620611E+0,2.274125E+0,2.049394E+0,1.265990E+0,30.000000E+0,0.000000E+0,1.341161E+0,1.334134E+0,1.012711E+0,60.000000E+0,3.989692E-3,55.899990E+0,9.305709E-3,28.157345E+0,1.403961E+0,34.766470E+0,0.000000E+0,35.824599E-3,0.000000E+0,46.098640E-3,0.000000E+0,16.271607E-3,0.000000E+0,24.002155E-3,0.000000E+0,24.259840E-3,2.020899E+0,2.013329E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.126059E+0,5.895205E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.714168E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.738327E+0,0.000000E+0,49.287491E-3,997.037873E-3,3.051644E+0,997.488449E-3,3.042263E+0,997.681553E-3,3.038883E+0,996.571205E-3,3.036309E+0,-1.088185E-3,7.927675E+0,1.000000E+0,1.000000E+0,72.442605E+0,72.540923E+0,2.627376E+0,72.185936E+0,72.180555E+0,2.633007E+0,72.316585E+0,72.393048E+0,2.624416E+0,72.581683E+0,72.464880E+0,2.658468E+0
 10/20/2017,13:59:27.781,439.844037E-6,72.635921E+0,3.985812E-3,998.620506E-3,1.024554E+0,0.000000E+0,1.012219E+0,3.084078E+0,0.000000E+0,72.337081E+0,3.976927E-3,997.508969E-3,1.012640E+0,0.000000E+0,1.067897E+0,2.771471E+0,0.000000E+0,77.241342E+0,35.028611E+0,72.047756E+0,3.976992E-3,3.970377E-3,0.000000E+0,995.220834E-3,1.000000E+0,44.000000E+0,97.532189E+0,27.829591E+0,9.339497E-3,13.011228E-3,1.000000E+0,2.665366E+0,1.000000E+0,20.000000E+0,6.901706E-3,42.218550E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.917888E+0,0.000000E+0,-139.553226E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.077075E-3,0.000000E+0,460.961576E-3,0.000000E+0,-123.978635E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007814E+0,3.047573E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.016784E+0,3.030837E+0,0.000000E+0,243.140152E+0,4.004352E-3,3.979118E-3,83.826873E+0,73.491113E+0,73.249374E+0,89.075989E+0,77.586905E+0,3.974577E-3,3.978599E-3,70.581564E+0,5.390067E+0,2.243688E+0,74.720705E+0,74.863257E+0,0.000000E+0,74.355095E+0,75.919987E+0,0.000000E+0,73.912649E+0,1.073183E+0,1.004388E+0,2.603453E+0,60.000000E+0,66.000000E+0,66.300000E+0,10.982131E-3,70.474064E+0,34.678984E+0,0.000000E+0,1.336772E+0,1.339618E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.357730E+0,668.372491E-3,2.030768E+0,60.000000E+0,1.894494E+0,0.000000E+0,73.911386E+0,1.070619E+0,1.072557E+0,1.004690E+0,50.000000E+0,1.000000E+0,85.663811E+0,2.272496E+0,2.051503E+0,1.279244E+0,30.000000E+0,0.000000E+0,1.336099E+0,1.326257E+0,1.008894E+0,60.000000E+0,3.988265E-3,55.884406E+0,9.265112E-3,28.130833E+0,1.470653E+0,34.741925E+0,0.000000E+0,50.266066E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.598125E-3,0.000000E+0,21.006568E-3,0.000000E+0,6.705053E-3,2.021092E+0,2.013329E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.129026E+0,5.894044E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.714490E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.739261E+0,0.000000E+0,39.688727E-3,995.782698E-3,3.051242E+0,998.486152E-3,3.043614E+0,996.281550E-3,3.039672E+0,999.902247E-3,3.038594E+0,-121.630032E-6,7.880956E+0,1.000000E+0,1.000000E+0,72.442558E+0,72.544386E+0,2.623349E+0,72.184579E+0,72.183784E+0,2.634619E+0,72.314012E+0,72.392253E+0,2.619066E+0,72.576676E+0,72.467594E+0,2.656122E+0
 10/20/2017,13:59:37.781,600.862443E-6,72.635032E+0,3.980624E-3,998.072792E-3,998.702232E-3,0.000000E+0,1.002494E+0,3.089055E+0,0.000000E+0,72.335678E+0,3.978937E-3,996.816271E-3,1.001139E+0,0.000000E+0,1.060263E+0,2.763095E+0,0.000000E+0,77.243122E+0,35.007319E+0,72.043592E+0,3.969729E-3,3.970961E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.569322E+0,27.806655E+0,9.316863E-3,12.989697E-3,1.000000E+0,2.653371E+0,1.000000E+0,20.000000E+0,6.891782E-3,42.215013E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.923457E+0,0.000000E+0,-156.291125E-3,0.000000E+0,141.385975E-3,0.000000E+0,136.718676E-3,0.000000E+0,466.955014E-3,0.000000E+0,-123.463070E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,687.825531E-3,3.047155E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.014131E+0,3.031207E+0,0.000000E+0,243.149320E+0,4.008568E-3,3.980545E-3,83.834094E+0,73.493688E+0,73.249842E+0,89.097344E+0,77.591120E+0,3.977237E-3,3.977237E-3,70.583997E+0,5.398766E+0,2.242382E+0,74.756612E+0,74.864147E+0,0.000000E+0,74.353831E+0,75.920549E+0,0.000000E+0,73.912977E+0,1.065053E+0,993.627046E-3,2.599515E+0,60.000000E+0,66.000000E+0,66.300000E+0,10.982974E-3,70.470509E+0,34.652720E+0,0.000000E+0,1.340364E+0,1.347155E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.362978E+0,670.785109E-3,2.033277E+0,60.000000E+0,1.876426E+0,0.000000E+0,73.909326E+0,1.072263E+0,1.070641E+0,1.003827E+0,50.000000E+0,1.000000E+0,85.673098E+0,2.269128E+0,2.056646E+0,1.283604E+0,30.000000E+0,0.000000E+0,1.337871E+0,1.331578E+0,1.000160E+0,60.000000E+0,3.987811E-3,55.873021E+0,9.247667E-3,28.101581E+0,1.509960E+0,34.718125E+0,0.000000E+0,53.554078E-3,0.000000E+0,43.006420E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.400449E-3,0.000000E+0,22.101729E-3,2.021060E+0,2.013748E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.129240E+0,5.895140E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.709562E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.739068E+0,0.000000E+0,43.135263E-3,996.168906E-3,3.051419E+0,998.486152E-3,3.043614E+0,998.373508E-3,3.039817E+0,998.196496E-3,3.036566E+0,1.167110E-3,7.838426E+0,1.000000E+0,1.000000E+0,72.441762E+0,72.540081E+0,2.624659E+0,72.184111E+0,72.183877E+0,2.638754E+0,72.315135E+0,72.391317E+0,2.620152E+0,72.580279E+0,72.465862E+0,2.661214E+0
 10/20/2017,13:59:47.781,1.244936E-3,72.632786E+0,3.978808E-3,998.330540E-3,993.704301E-3,0.000000E+0,1.011197E+0,3.086784E+0,0.000000E+0,72.338017E+0,3.978743E-3,997.589515E-3,1.027268E+0,0.000000E+0,1.067002E+0,2.782651E+0,0.000000E+0,77.249866E+0,34.980589E+0,72.042141E+0,3.974917E-3,3.967264E-3,0.000000E+0,996.208441E-3,1.000000E+0,44.000000E+0,97.611627E+0,27.775408E+0,9.281584E-3,13.007986E-3,1.000000E+0,2.663801E+0,1.000000E+0,20.000000E+0,6.903328E-3,42.231351E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.924004E+0,0.000000E+0,-158.673057E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.040559E-3,0.000000E+0,479.489677E-3,0.000000E+0,-109.156153E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,680.350138E-3,3.047638E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.007196E+0,3.031561E+0,0.000000E+0,243.140345E+0,4.010450E-3,3.982102E-3,83.842488E+0,73.493266E+0,73.254335E+0,89.117103E+0,77.597725E+0,3.976718E-3,3.978534E-3,70.563133E+0,5.401988E+0,2.247169E+0,74.732970E+0,74.860635E+0,0.000000E+0,74.353971E+0,75.915211E+0,0.000000E+0,73.911760E+0,1.072001E+0,977.676666E-3,2.602337E+0,60.000000E+0,65.000000E+0,66.300000E+0,10.979148E-3,70.467843E+0,34.629152E+0,0.000000E+0,1.334074E+0,1.339794E+0,1.012012E+0,60.000000E+0,1.000000E+0,1.360841E+0,670.529467E-3,2.027781E+0,60.000000E+0,1.885823E+0,0.000000E+0,73.909232E+0,1.071417E+0,1.070881E+0,1.013141E+0,50.000000E+0,1.000000E+0,85.673802E+0,2.277398E+0,2.053244E+0,1.269008E+0,30.000000E+0,0.000000E+0,1.335939E+0,1.326545E+0,1.002603E+0,60.000000E+0,3.988913E-3,55.853238E+0,9.247537E-3,28.075672E+0,1.598561E+0,34.697392E+0,0.000000E+0,53.006076E-3,0.000000E+0,50.189388E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.461929E-3,2.020899E+0,2.013426E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.128754E+0,5.890885E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.677447E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.736008E+0,0.000000E+0,44.455898E-3,995.927526E-3,3.051339E+0,998.647072E-3,3.044210E+0,997.955116E-3,3.039656E+0,996.893045E-3,3.040670E+0,2.778034E-3,7.976650E+0,1.000000E+0,1.000000E+0,72.441060E+0,72.544059E+0,2.626561E+0,72.186638E+0,72.183175E+0,2.636471E+0,72.315135E+0,72.390709E+0,2.608668E+0,72.580560E+0,72.464365E+0,2.661565E+0
 10/20/2017,13:59:57.781,761.880850E-6,72.635687E+0,3.978483E-3,997.347876E-3,995.476730E-3,0.000000E+0,1.003644E+0,3.081645E+0,0.000000E+0,72.337269E+0,3.972323E-3,996.671288E-3,999.942693E-3,0.000000E+0,1.060662E+0,2.769651E+0,0.000000E+0,77.249117E+0,34.969385E+0,72.044715E+0,3.976408E-3,3.969015E-3,0.000000E+0,997.275695E-3,1.000000E+0,44.000000E+0,97.710150E+0,27.772158E+0,9.257783E-3,13.027766E-3,1.000000E+0,2.655320E+0,1.000000E+0,20.000000E+0,6.888798E-3,42.251832E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.933919E+0,0.000000E+0,-152.492910E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.748701E-3,0.000000E+0,471.595095E-3,0.000000E+0,-111.347302E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,637.813863E-3,3.048120E+0,0.000000E+0,998.598796E-3,0.000000E+0,996.760740E-3,3.031449E+0,0.000000E+0,243.149851E+0,4.006687E-3,3.977237E-3,83.850459E+0,73.494624E+0,73.257377E+0,89.139021E+0,77.601800E+0,3.972437E-3,3.982621E-3,70.538059E+0,5.410687E+0,2.242849E+0,74.734281E+0,74.860261E+0,0.000000E+0,74.352895E+0,75.910810E+0,0.000000E+0,73.913726E+0,1.064941E+0,1.008508E+0,2.605510E+0,60.000000E+0,65.000000E+0,66.300000E+0,10.978694E-3,70.460218E+0,34.603399E+0,0.000000E+0,1.332541E+0,1.343690E+0,997.803971E-3,60.000000E+0,1.000000E+0,1.358559E+0,672.798287E-3,2.007538E+0,60.000000E+0,1.893124E+0,0.000000E+0,73.907360E+0,1.073205E+0,1.068901E+0,1.006687E+0,50.000000E+0,1.000000E+0,85.628726E+0,2.278244E+0,2.054682E+0,1.263546E+0,30.000000E+0,0.000000E+0,1.336210E+0,1.335396E+0,1.007792E+0,60.000000E+0,3.987746E-3,55.838167E+0,9.275553E-3,28.056124E+0,1.570531E+0,34.674475E+0,0.000000E+0,29.796576E-3,0.000000E+0,43.360737E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.883609E-3,2.020706E+0,2.013555E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.124454E+0,5.893335E+0,0.000000E+0,79.310177E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.675707E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.708789E+0,0.000000E+0,44.616951E-3,996.909137E-3,3.051258E+0,998.663164E-3,3.044660E+0,998.598796E-3,3.038626E+0,999.966615E-3,3.037660E+0,2.133664E-3,8.035612E+0,1.000000E+0,1.000000E+0,72.443775E+0,72.541391E+0,2.622438E+0,72.186638E+0,72.182146E+0,2.632145E+0,72.312935E+0,72.394171E+0,2.626381E+0,72.580794E+0,72.466564E+0,2.660049E+0
