date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:00:07.781,761.880850E-6,72.636342E+0,3.981726E-3,998.636616E-3,999.580463E-3,0.000000E+0,1.005736E+0,3.085398E+0,0.000000E+0,72.334367E+0,3.979067E-3,997.589515E-3,1.007296E+0,0.000000E+0,1.062626E+0,2.764126E+0,0.000000E+0,77.255908E+0,34.938239E+0,72.042890E+0,3.970247E-3,3.964540E-3,0.000000E+0,996.463308E-3,1.000000E+0,44.000000E+0,97.730785E+0,27.754980E+0,9.257394E-3,13.024264E-3,1.000000E+0,2.650416E+0,1.000000E+0,20.000000E+0,6.896776E-3,42.272452E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.929509E+0,0.000000E+0,-150.110978E-3,0.000000E+0,134.851757E-3,0.000000E+0,135.012698E-3,0.000000E+0,469.661728E-3,0.000000E+0,-111.186188E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,890.204366E-3,3.048313E+0,0.000000E+0,997.778105E-3,0.000000E+0,993.836355E-3,3.031384E+0,0.000000E+0,243.147197E+0,4.006428E-3,3.974448E-3,83.860775E+0,73.497011E+0,73.261215E+0,89.162113E+0,77.607982E+0,3.978145E-3,3.980480E-3,70.521218E+0,5.395866E+0,2.242914E+0,74.743972E+0,74.857499E+0,0.000000E+0,74.353176E+0,75.909405E+0,0.000000E+0,73.913586E+0,1.071075E+0,1.002520E+0,2.606339E+0,60.000000E+0,65.000000E+0,66.300000E+0,10.977202E-3,70.455586E+0,34.577926E+0,0.000000E+0,1.333228E+0,1.346405E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.362755E+0,670.753154E-3,2.003560E+0,60.000000E+0,1.878796E+0,0.000000E+0,73.908156E+0,1.070555E+0,1.077650E+0,1.004099E+0,50.000000E+0,1.000000E+0,85.608275E+0,2.279665E+0,2.056790E+0,1.285361E+0,30.000000E+0,0.000000E+0,1.334949E+0,1.329868E+0,1.003241E+0,60.000000E+0,3.988135E-3,55.823843E+0,9.197860E-3,28.032723E+0,1.558932E+0,34.651883E+0,0.000000E+0,13.388748E-3,0.000000E+0,44.455898E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.273078E-3,0.000000E+0,15.659605E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.122131E+0,5.888274E+0,0.000000E+0,79.052293E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.675192E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.700865E+0,0.000000E+0,42.265576E-3,996.699941E-3,3.051210E+0,997.343621E-3,3.043116E+0,998.437876E-3,3.039962E+0,998.083852E-3,3.038578E+0,3.100219E-3,8.089419E+0,1.000000E+0,1.000000E+0,72.439516E+0,72.543404E+0,2.624355E+0,72.186404E+0,72.184485E+0,2.635545E+0,72.311391E+0,72.390521E+0,2.627275E+0,72.578548E+0,72.467781E+0,2.660017E+0
 10/20/2017,14:00:17.781,1.244936E-3,72.637325E+0,3.988017E-3,998.121120E-3,998.686264E-3,0.000000E+0,1.007668E+0,3.087074E+0,0.000000E+0,72.334601E+0,3.982893E-3,997.557296E-3,991.424608E-3,0.000000E+0,1.063952E+0,2.786904E+0,0.000000E+0,77.256985E+0,34.919318E+0,72.043826E+0,3.969923E-3,3.965708E-3,0.000000E+0,994.934109E-3,1.000000E+0,44.000000E+0,97.676400E+0,27.730326E+0,9.255060E-3,13.009413E-3,1.000000E+0,2.647637E+0,1.000000E+0,20.000000E+0,6.882700E-3,42.287347E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.927223E+0,0.000000E+0,-152.846981E-3,0.000000E+0,139.776562E-3,0.000000E+0,138.489031E-3,0.000000E+0,468.823935E-3,0.000000E+0,-102.486036E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004667E+0,3.047654E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.006285E+0,3.029968E+0,0.000000E+0,243.148789E+0,4.011098E-3,3.981194E-3,83.868887E+0,73.494156E+0,73.260606E+0,89.179338E+0,77.613041E+0,3.976848E-3,3.977886E-3,70.512002E+0,5.383623E+0,2.242511E+0,74.772997E+0,74.852349E+0,0.000000E+0,74.352099E+0,75.913526E+0,0.000000E+0,73.911807E+0,1.072097E+0,1.010839E+0,2.606052E+0,60.000000E+0,65.000000E+0,66.300000E+0,10.973571E-3,70.450815E+0,34.552545E+0,0.000000E+0,1.333196E+0,1.341918E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.366377E+0,673.085883E-3,1.990347E+0,60.000000E+0,1.883582E+0,0.000000E+0,73.909466E+0,1.072407E+0,1.072509E+0,1.010185E+0,50.000000E+0,1.000000E+0,85.637497E+0,2.279681E+0,2.056950E+0,1.285584E+0,30.000000E+0,0.000000E+0,1.338303E+0,1.329053E+0,998.323324E-3,60.000000E+0,3.987486E-3,55.809472E+0,9.114007E-3,28.021162E+0,1.556354E+0,34.627200E+0,0.000000E+0,430.111042E-6,0.000000E+0,44.455898E-3,0.000000E+0,20.781094E-3,0.000000E+0,16.980240E-3,0.000000E+0,15.530763E-3,2.020867E+0,2.013619E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.123913E+0,5.854039E+0,0.000000E+0,85.950673E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.675707E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.700124E+0,0.000000E+0,51.445602E-3,996.893045E-3,3.051194E+0,998.196496E-3,3.045256E+0,997.633277E-3,3.041571E+0,997.649369E-3,3.040412E+0,4.388959E-3,7.968917E+0,1.000000E+0,1.000000E+0,72.443962E+0,72.543404E+0,2.626177E+0,72.186638E+0,72.183128E+0,2.640127E+0,72.310642E+0,72.388509E+0,2.620407E+0,72.579016E+0,72.465675E+0,2.661821E+0
 10/20/2017,14:00:27.781,922.899256E-6,72.634143E+0,3.980170E-3,998.056683E-3,1.004227E+0,0.000000E+0,1.013194E+0,3.094210E+0,0.000000E+0,72.335444E+0,3.982504E-3,997.525078E-3,981.742066E-3,0.000000E+0,1.068679E+0,2.797569E+0,0.000000E+0,77.264198E+0,34.894633E+0,72.043451E+0,3.975695E-3,3.968172E-3,0.000000E+0,997.116403E-3,1.000000E+0,44.000000E+0,97.647303E+0,27.715515E+0,9.266020E-3,13.004613E-3,1.000000E+0,2.652796E+0,1.000000E+0,20.000000E+0,6.919351E-3,42.295493E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.930152E+0,0.000000E+0,-151.044438E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.360278E-3,0.000000E+0,468.566153E-3,0.000000E+0,-96.879271E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011552E+0,3.048394E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.008922E+0,3.030805E+0,0.000000E+0,243.160949E+0,4.010904E-3,3.983918E-3,83.879297E+0,73.495700E+0,73.263134E+0,89.201163E+0,77.620254E+0,3.977886E-3,3.981843E-3,70.512517E+0,5.379113E+0,2.241754E+0,74.763213E+0,74.850851E+0,0.000000E+0,74.349337E+0,75.911793E+0,0.000000E+0,73.915037E+0,1.075260E+0,1.013537E+0,2.604792E+0,60.000000E+0,65.000000E+0,66.300000E+0,10.993934E-3,70.448569E+0,34.531441E+0,0.000000E+0,1.331169E+0,1.339203E+0,1.009071E+0,60.000000E+0,1.000000E+0,1.361622E+0,669.570811E-3,1.999134E+0,60.000000E+0,1.893365E+0,0.000000E+0,73.909794E+0,1.070539E+0,1.070402E+0,1.007278E+0,50.000000E+0,1.000000E+0,85.650302E+0,2.277813E+0,2.051615E+0,1.278558E+0,30.000000E+0,0.000000E+0,1.339932E+0,1.339614E+0,1.007617E+0,60.000000E+0,3.988330E-3,55.792908E+0,9.235150E-3,27.998225E+0,1.557321E+0,34.608885E+0,0.000000E+0,-11.400287E-3,0.000000E+0,43.811686E-3,0.000000E+0,21.296463E-3,0.000000E+0,18.880667E-3,0.000000E+0,15.466341E-3,2.020673E+0,2.013329E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.124376E+0,5.854523E+0,0.000000E+0,87.046677E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.676803E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.700800E+0,0.000000E+0,48.997595E-3,996.796493E-3,3.051484E+0,996.635573E-3,3.044628E+0,998.775808E-3,3.040525E+0,996.780401E-3,3.040879E+0,3.100219E-3,7.975683E+0,1.000000E+0,1.000000E+0,72.444664E+0,72.540128E+0,2.624371E+0,72.185983E+0,72.180368E+0,2.634587E+0,72.313076E+0,72.390007E+0,2.617708E+0,72.577659E+0,72.464646E+0,2.660943E+0
 10/20/2017,14:00:37.781,600.862443E-6,72.637699E+0,3.982375E-3,998.362759E-3,1.014510E+0,0.000000E+0,1.011357E+0,3.091987E+0,0.000000E+0,72.335584E+0,3.979132E-3,997.396204E-3,1.018734E+0,0.000000E+0,1.066299E+0,2.806220E+0,0.000000E+0,77.266774E+0,34.852795E+0,72.041486E+0,3.970442E-3,3.968691E-3,0.000000E+0,994.902251E-3,1.000000E+0,44.000000E+0,97.640065E+0,27.687705E+0,9.238198E-3,13.005716E-3,1.000000E+0,2.665622E+0,1.000000E+0,20.000000E+0,6.911437E-3,42.309085E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.932406E+0,0.000000E+0,-147.922175E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.422491E-3,0.000000E+0,468.791713E-3,0.000000E+0,-97.555949E-3,0.000000E+0,205.144894E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009699E+0,3.047316E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.003856E+0,3.031143E+0,0.000000E+0,243.168814E+0,4.009931E-3,3.980999E-3,83.885017E+0,73.496777E+0,73.264397E+0,89.222706E+0,77.623392E+0,3.976394E-3,3.978145E-3,70.509430E+0,5.382012E+0,2.242849E+0,74.758484E+0,74.849774E+0,0.000000E+0,74.353316E+0,75.910763E+0,0.000000E+0,73.916768E+0,1.072576E+0,1.003111E+0,2.605191E+0,60.000000E+0,65.000000E+0,66.300000E+0,10.989849E-3,70.443424E+0,34.506619E+0,0.000000E+0,1.337363E+0,1.339666E+0,999.306268E-3,60.000000E+0,1.000000E+0,1.359277E+0,676.121628E-3,2.002745E+0,60.000000E+0,1.878135E+0,0.000000E+0,73.912088E+0,1.074355E+0,1.071024E+0,1.003923E+0,50.000000E+0,1.000000E+0,85.676053E+0,2.277095E+0,2.057541E+0,1.282071E+0,30.000000E+0,0.000000E+0,1.338255E+0,1.329836E+0,1.008750E+0,60.000000E+0,3.987746E-3,55.779704E+0,9.309341E-3,27.978492E+0,1.550877E+0,34.586246E+0,0.000000E+0,-16.719130E-3,0.000000E+0,40.687256E-3,0.000000E+0,21.747412E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.918761E-3,2.020899E+0,2.013458E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.125939E+0,5.854007E+0,0.000000E+0,82.275835E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.678156E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.006420E-3,996.265458E-3,3.050775E+0,998.389600E-3,3.044709E+0,998.373508E-3,3.041008E+0,999.145924E-3,3.039752E+0,3.744589E-3,7.920265E+0,1.000000E+0,1.000000E+0,72.442652E+0,72.541345E+0,2.624307E+0,72.185983E+0,72.181725E+0,2.630356E+0,72.315088E+0,72.390568E+0,2.621957E+0,72.580467E+0,72.465488E+0,2.660735E+0
 10/20/2017,14:00:47.781,600.862443E-6,72.633862E+0,3.977705E-3,997.879481E-3,993.161395E-3,0.000000E+0,1.014918E+0,3.089233E+0,0.000000E+0,72.332776E+0,3.971933E-3,997.508969E-3,1.017186E+0,0.000000E+0,1.070628E+0,2.787662E+0,0.000000E+0,77.266961E+0,34.831644E+0,72.040410E+0,3.968885E-3,3.968431E-3,0.000000E+0,996.001362E-3,1.000000E+0,44.000000E+0,97.663943E+0,27.662262E+0,9.237420E-3,13.010774E-3,1.000000E+0,2.643452E+0,1.000000E+0,20.000000E+0,6.899241E-3,42.306525E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.932116E+0,0.000000E+0,-152.879169E-3,0.000000E+0,139.937503E-3,0.000000E+0,137.426818E-3,0.000000E+0,471.562872E-3,0.000000E+0,-109.607272E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,934.785206E-3,3.048346E+0,0.000000E+0,997.536725E-3,0.000000E+0,992.446075E-3,3.031304E+0,0.000000E+0,243.174266E+0,4.010709E-3,3.983724E-3,83.895146E+0,73.497479E+0,73.266878E+0,89.242653E+0,77.627327E+0,3.977626E-3,3.982426E-3,70.500682E+0,5.397155E+0,2.241044E+0,74.724918E+0,74.849868E+0,0.000000E+0,74.355001E+0,75.914509E+0,0.000000E+0,73.914756E+0,1.085323E+0,1.013425E+0,2.606307E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.998863E-3,70.439354E+0,34.482633E+0,0.000000E+0,1.332765E+0,1.348225E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.362564E+0,670.449579E-3,2.000556E+0,60.000000E+0,1.878908E+0,0.000000E+0,73.908390E+0,1.070220E+0,1.072701E+0,1.011591E+0,50.000000E+0,1.000000E+0,85.670800E+0,2.280847E+0,2.060943E+0,1.275523E+0,30.000000E+0,0.000000E+0,1.334038E+0,1.333144E+0,1.002204E+0,60.000000E+0,3.988070E-3,55.764680E+0,9.278212E-3,27.960709E+0,1.554743E+0,34.567048E+0,0.000000E+0,15.484051E-3,0.000000E+0,40.687256E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.659605E-3,0.000000E+0,16.110554E-3,2.020641E+0,2.013716E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.124961E+0,5.853394E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.675772E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.700349E+0,0.000000E+0,43.360737E-3,996.168906E-3,3.051226E+0,997.102241E-3,3.045014E+0,996.410286E-3,3.040975E+0,999.403395E-3,3.039093E+0,2.133664E-3,7.879668E+0,1.000000E+0,1.000000E+0,72.445600E+0,72.543076E+0,2.629725E+0,72.186264E+0,72.183222E+0,2.633102E+0,72.312608E+0,72.391270E+0,2.620072E+0,72.577986E+0,72.465160E+0,2.659346E+0
 10/20/2017,14:00:57.781,922.899256E-6,72.634330E+0,3.985682E-3,997.831154E-3,1.012626E+0,0.000000E+0,984.992345E-3,3.085511E+0,0.000000E+0,72.334601E+0,3.975889E-3,997.798935E-3,988.633101E-3,0.000000E+0,1.042886E+0,2.799422E+0,0.000000E+0,77.273050E+0,34.820673E+0,72.036854E+0,3.976732E-3,3.969339E-3,0.000000E+0,995.204905E-3,1.000000E+0,44.000000E+0,97.688762E+0,27.634406E+0,9.222374E-3,13.009218E-3,1.000000E+0,2.656230E+0,1.000000E+0,20.000000E+0,6.833335E-3,42.302754E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.931376E+0,0.000000E+0,-154.037947E-3,0.000000E+0,138.778725E-3,0.000000E+0,138.263713E-3,0.000000E+0,472.916229E-3,0.000000E+0,-113.602897E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,573.490335E-3,3.046559E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.001747E+0,3.032076E+0,0.000000E+0,243.169152E+0,4.010190E-3,3.977626E-3,83.900866E+0,73.499117E+0,73.269124E+0,89.265229E+0,77.630886E+0,3.974707E-3,3.980610E-3,70.494788E+0,5.406499E+0,2.245106E+0,74.710265E+0,74.850523E+0,0.000000E+0,74.352473E+0,75.918442E+0,0.000000E+0,73.911479E+0,1.044734E+0,1.003718E+0,2.608140E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.998020E-3,70.437202E+0,34.462181E+0,0.000000E+0,1.326347E+0,1.342557E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.361830E+0,671.695832E-3,2.010957E+0,60.000000E+0,1.887531E+0,0.000000E+0,73.911292E+0,1.074227E+0,1.074169E+0,1.001511E+0,50.000000E+0,1.000000E+0,85.661606E+0,2.276201E+0,2.055959E+0,1.285632E+0,30.000000E+0,0.000000E+0,1.334565E+0,1.327280E+0,1.002986E+0,60.000000E+0,3.985735E-3,55.749936E+0,9.268290E-3,27.935962E+0,1.559576E+0,34.542923E+0,0.000000E+0,48.170763E-3,0.000000E+0,48.611068E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.816246E-3,2.020995E+0,2.013523E+0,2.018676E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.123647E+0,5.855941E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.674967E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.698739E+0,0.000000E+0,45.067900E-3,996.007986E-3,3.051242E+0,997.826381E-3,3.043856E+0,997.021781E-3,3.039817E+0,1.000224E+0,3.037676E+0,1.811479E-3,7.986316E+0,1.000000E+0,1.000000E+0,72.443213E+0,72.542702E+0,2.623253E+0,72.184298E+0,72.179385E+0,2.633629E+0,72.311812E+0,72.390194E+0,2.612549E+0,72.579577E+0,72.466751E+0,2.655819E+0
 10/20/2017,14:01:07.781,922.899256E-6,72.632973E+0,3.984839E-3,997.976137E-3,1.015325E+0,0.000000E+0,1.014279E+0,3.085592E+0,0.000000E+0,72.331747E+0,3.979521E-3,997.605624E-3,1.021988E+0,0.000000E+0,1.069701E+0,2.786341E+0,0.000000E+0,77.275392E+0,34.797197E+0,72.037275E+0,3.973230E-3,3.967070E-3,0.000000E+0,994.742959E-3,1.000000E+0,44.000000E+0,97.712453E+0,27.607942E+0,9.226071E-3,12.992940E-3,1.000000E+0,2.657987E+0,1.000000E+0,20.000000E+0,6.858763E-3,42.309178E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919852E+0,0.000000E+0,-159.831835E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.525547E-3,0.000000E+0,462.282710E-3,0.000000E+0,-117.276295E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,747.916209E-3,3.046833E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.005166E+0,3.030564E+0,0.000000E+0,243.183386E+0,4.014277E-3,3.983140E-3,83.909635E+0,73.498368E+0,73.272494E+0,89.286772E+0,77.640067E+0,3.976653E-3,3.982426E-3,70.492261E+0,5.400699E+0,2.245219E+0,74.732736E+0,74.846497E+0,0.000000E+0,74.353831E+0,75.922235E+0,0.000000E+0,73.916768E+0,1.084556E+0,984.925387E-3,2.611552E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.999901E-3,70.430747E+0,34.440473E+0,0.000000E+0,1.339470E+0,1.342365E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.356900E+0,676.249449E-3,2.026215E+0,60.000000E+0,1.894639E+0,0.000000E+0,73.908998E+0,1.072663E+0,1.073866E+0,1.014563E+0,50.000000E+0,1.000000E+0,85.662404E+0,2.278643E+0,2.057445E+0,1.276466E+0,30.000000E+0,0.000000E+0,1.337328E+0,1.332521E+0,1.003896E+0,60.000000E+0,3.988135E-3,55.733186E+0,9.333206E-3,27.906107E+0,1.470653E+0,34.526235E+0,0.000000E+0,55.520439E-3,0.000000E+0,43.360737E-3,0.000000E+0,14.016864E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.227630E-3,2.020706E+0,2.013201E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.123149E+0,5.855425E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.677511E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.700994E+0,0.000000E+0,41.460311E-3,996.136722E-3,3.051194E+0,997.263161E-3,3.044290E+0,996.603389E-3,3.038143E+0,996.796493E-3,3.040460E+0,1.489295E-3,7.994048E+0,1.000000E+0,1.000000E+0,72.442324E+0,72.543684E+0,2.622502E+0,72.183456E+0,72.182286E+0,2.639920E+0,72.313871E+0,72.390521E+0,2.618954E+0,72.579250E+0,72.471197E+0,2.658692E+0
 10/20/2017,14:01:17.781,-365.247996E-6,72.635781E+0,3.977186E-3,998.217775E-3,1.011317E+0,0.000000E+0,1.001377E+0,3.085560E+0,0.000000E+0,72.331372E+0,3.977251E-3,997.670061E-3,1.026949E+0,0.000000E+0,1.059065E+0,2.776707E+0,0.000000E+0,77.280778E+0,34.760241E+0,72.037322E+0,3.978029E-3,3.971544E-3,0.000000E+0,988.514659E-3,1.000000E+0,44.000000E+0,97.714991E+0,27.583614E+0,9.225163E-3,13.006429E-3,1.000000E+0,2.656438E+0,1.000000E+0,20.000000E+0,6.900020E-3,42.324259E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.913510E+0,0.000000E+0,-144.317089E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.881781E-3,0.000000E+0,463.088280E-3,0.000000E+0,-127.426473E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.018676E+0,3.046962E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010200E+0,3.031996E+0,0.000000E+0,243.207223E+0,4.014082E-3,3.983464E-3,83.919060E+0,73.501036E+0,73.275443E+0,89.302683E+0,77.644282E+0,3.977756E-3,3.980999E-3,70.524118E+0,5.388456E+0,2.242076E+0,74.744487E+0,74.844203E+0,0.000000E+0,74.354205E+0,75.927948E+0,0.000000E+0,73.916909E+0,1.067752E+0,1.006895E+0,2.601365E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.994194E-3,70.428361E+0,34.416673E+0,0.000000E+0,1.334186E+0,1.337607E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.359038E+0,671.376280E-3,2.033053E+0,60.000000E+0,1.878215E+0,0.000000E+0,73.907313E+0,1.070747E+0,1.071423E+0,1.006863E+0,50.000000E+0,1.000000E+0,85.680978E+0,2.276073E+0,2.060352E+0,1.268209E+0,30.000000E+0,0.000000E+0,1.330717E+0,1.333271E+0,1.003944E+0,60.000000E+0,3.987616E-3,55.722828E+0,9.286189E-3,27.882939E+0,1.431991E+0,34.506294E+0,0.000000E+0,35.824599E-3,0.000000E+0,46.227482E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.098787E-3,2.021028E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.124134E+0,5.841983E+0,0.000000E+0,80.889712E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.676158E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.555472E-3,996.635573E-3,3.050550E+0,998.083852E-3,3.043405E+0,998.920636E-3,3.040316E+0,998.663164E-3,3.037870E+0,522.739809E-6,8.040123E+0,1.000000E+0,1.000000E+0,72.442324E+0,72.542187E+0,2.624467E+0,72.184953E+0,72.181491E+0,2.644757E+0,72.312889E+0,72.390100E+0,2.616287E+0,72.579905E+0,72.469372E+0,2.659043E+0
 10/20/2017,14:01:27.781,922.899256E-6,72.637372E+0,3.981467E-3,997.782826E-3,984.714413E-3,0.000000E+0,998.981164E-3,3.079132E+0,0.000000E+0,72.331840E+0,3.980234E-3,998.088901E-3,994.359678E-3,0.000000E+0,1.061013E+0,2.786244E+0,0.000000E+0,77.284150E+0,34.739508E+0,72.038585E+0,3.972517E-3,3.968626E-3,0.000000E+0,993.930572E-3,1.000000E+0,44.000000E+0,97.711654E+0,27.563093E+0,9.246694E-3,13.005327E-3,1.000000E+0,2.656933E+0,1.000000E+0,20.000000E+0,6.889381E-3,42.332871E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.930732E+0,0.000000E+0,-129.574862E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.491195E-3,0.000000E+0,446.590214E-3,0.000000E+0,-114.601804E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006552E+0,3.047460E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.005949E+0,3.032672E+0,0.000000E+0,243.203170E+0,4.011877E-3,3.982881E-3,83.927922E+0,73.498696E+0,73.276753E+0,89.325870E+0,77.650933E+0,3.976264E-3,3.980545E-3,70.539135E+0,5.410043E+0,2.244236E+0,74.761808E+0,74.843314E+0,0.000000E+0,74.353410E+0,75.927011E+0,0.000000E+0,73.918454E+0,1.064398E+0,1.002712E+0,2.603676E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.976424E-3,70.422935E+0,34.395570E+0,0.000000E+0,1.327337E+0,1.343067E+0,996.573367E-3,60.000000E+0,1.000000E+0,1.363010E+0,676.984418E-3,2.025464E+0,60.000000E+0,1.882664E+0,0.000000E+0,73.909700E+0,1.071705E+0,1.073179E+0,987.772283E-3,50.000000E+0,1.000000E+0,85.718456E+0,2.280815E+0,2.054809E+0,1.286510E+0,30.000000E+0,0.000000E+0,1.333240E+0,1.329581E+0,986.522932E-3,60.000000E+0,3.988978E-3,55.707384E+0,9.140078E-3,27.854895E+0,1.436824E+0,34.486120E+0,0.000000E+0,1.268232E-3,0.000000E+0,45.293374E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.485315E-3,0.000000E+0,20.813304E-3,2.021092E+0,2.013748E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.126726E+0,5.822963E+0,0.000000E+0,80.373946E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793022E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.700607E+0,0.000000E+0,44.616951E-3,996.989597E-3,3.051017E+0,996.909137E-3,3.042842E+0,998.067760E-3,3.038835E+0,997.552817E-3,3.037483E+0,-2.054740E-3,8.082331E+0,1.000000E+0,1.000000E+0,72.443634E+0,72.542889E+0,2.626736E+0,72.185281E+0,72.180321E+0,2.642426E+0,72.314152E+0,72.390475E+0,2.622260E+0,72.581262E+0,72.466611E+0,2.661038E+0
 10/20/2017,14:01:37.781,278.825630E-6,72.635781E+0,3.982958E-3,997.927809E-3,997.792066E-3,0.000000E+0,1.007221E+0,3.081726E+0,0.000000E+0,72.331513E+0,3.982764E-3,997.412313E-3,1.014044E+0,0.000000E+0,1.063185E+0,2.811616E+0,0.000000E+0,77.287897E+0,34.720449E+0,72.038304E+0,3.975371E-3,3.968626E-3,0.000000E+0,994.026147E-3,1.000000E+0,44.000000E+0,97.701360E+0,27.558404E+0,9.247342E-3,12.998323E-3,1.000000E+0,2.655160E+0,1.000000E+0,20.000000E+0,6.889771E-3,42.329147E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.991066E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.945442E+0,0.000000E+0,-146.023068E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.525547E-3,0.000000E+0,457.674852E-3,0.000000E+0,-107.899464E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.004476E+0,3.047106E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.004160E+0,3.031738E+0,0.000000E+0,243.200805E+0,4.005325E-3,3.981583E-3,83.934253E+0,73.498415E+0,73.277502E+0,89.343658E+0,77.654353E+0,3.977367E-3,3.982751E-3,70.527440E+0,5.393289E+0,2.249957E+0,74.752679E+0,74.840786E+0,0.000000E+0,74.353550E+0,75.927667E+0,0.000000E+0,73.916488E+0,1.062880E+0,1.005554E+0,2.605191E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.978305E-3,70.419145E+0,34.370190E+0,0.000000E+0,1.334345E+0,1.337575E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.357921E+0,667.509701E-3,2.027062E+0,60.000000E+0,1.883228E+0,0.000000E+0,73.909466E+0,1.070060E+0,1.070944E+0,1.002310E+0,50.000000E+0,1.000000E+0,85.751712E+0,2.275562E+0,2.060177E+0,1.278238E+0,30.000000E+0,0.000000E+0,1.334246E+0,1.329501E+0,1.012391E+0,60.000000E+0,3.989367E-3,55.690214E+0,9.177951E-3,27.831820E+0,1.485796E+0,34.465341E+0,0.000000E+0,8.069905E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.846986E-3,0.000000E+0,15.756237E-3,2.020867E+0,2.013490E+0,2.018451E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.129028E+0,5.816548E+0,0.000000E+0,88.207152E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.794278E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.700607E+0,0.000000E+0,41.395889E-3,997.102241E-3,3.051065E+0,996.716033E-3,3.044854E+0,999.145924E-3,3.039704E+0,996.989597E-3,3.036566E+0,2.455849E-3,8.115518E+0,1.000000E+0,1.000000E+0,72.442230E+0,72.543638E+0,2.621079E+0,72.183596E+0,72.182707E+0,2.640351E+0,72.309847E+0,72.388322E+0,2.616335E+0,72.577331E+0,72.464786E+0,2.659091E+0
 10/20/2017,14:01:47.781,-1.009322E-3,72.637980E+0,3.980818E-3,998.072792E-3,1.001321E+0,0.000000E+0,1.011549E+0,3.084996E+0,0.000000E+0,72.334133E+0,3.979845E-3,997.444532E-3,1.023966E+0,0.000000E+0,1.068631E+0,2.815467E+0,0.000000E+0,77.293424E+0,34.697485E+0,72.038398E+0,3.971544E-3,3.966486E-3,0.000000E+0,997.339411E-3,1.000000E+0,44.000000E+0,97.703240E+0,27.550511E+0,9.216149E-3,12.978932E-3,1.000000E+0,2.650720E+0,1.000000E+0,20.000000E+0,6.870310E-3,42.333709E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.986908E+0,10.000000E+0,8.933468E+0,0.000000E+0,-151.012249E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.006207E-3,0.000000E+0,471.852877E-3,0.000000E+0,-107.577236E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,853.082931E-3,3.047975E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.004224E+0,3.031497E+0,0.000000E+0,243.202494E+0,4.014082E-3,3.977756E-3,83.944569E+0,73.501972E+0,73.279561E+0,89.368488E+0,77.660114E+0,3.977367E-3,3.984567E-3,70.506810E+0,5.398766E+0,2.246186E+0,74.720143E+0,74.839615E+0,0.000000E+0,74.351912E+0,75.937313E+0,0.000000E+0,73.917283E+0,1.084364E+0,1.014495E+0,2.609160E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.998474E-3,70.416526E+0,34.351504E+0,0.000000E+0,1.339182E+0,1.343914E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.362659E+0,674.699621E-3,2.004567E+0,60.000000E+0,1.883469E+0,0.000000E+0,73.910637E+0,1.070922E+0,1.074105E+0,1.006591E+0,50.000000E+0,1.000000E+0,85.784547E+0,2.272289E+0,2.056646E+0,1.267235E+0,30.000000E+0,0.000000E+0,1.332457E+0,1.329469E+0,1.007138E+0,60.000000E+0,3.988005E-3,55.674444E+0,9.043319E-3,27.814177E+0,1.587284E+0,34.443448E+0,0.000000E+0,19.545713E-3,0.000000E+0,44.391477E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.239396E-3,2.020706E+0,2.013523E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.131350E+0,5.818321E+0,0.000000E+0,80.148298E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.795277E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.554001E-3,997.182701E-3,3.051290E+0,996.732125E-3,3.044339E+0,997.681553E-3,3.038401E+0,996.748217E-3,3.039044E+0,3.422404E-3,8.147415E+0,1.000000E+0,1.000000E+0,72.442184E+0,72.544106E+0,2.625202E+0,72.184719E+0,72.182146E+0,2.635864E+0,72.311953E+0,72.389539E+0,2.621158E+0,72.579343E+0,72.465020E+0,2.663928E+0
 10/20/2017,14:01:57.781,761.880850E-6,72.636202E+0,3.980624E-3,998.217775E-3,998.079487E-3,0.000000E+0,1.009329E+0,3.080163E+0,0.000000E+0,72.333244E+0,3.979975E-3,997.476750E-3,1.018654E+0,0.000000E+0,1.065134E+0,2.806993E+0,0.000000E+0,77.293798E+0,34.674893E+0,72.036526E+0,3.975889E-3,3.964865E-3,0.000000E+0,996.272158E-3,1.000000E+0,44.000000E+0,97.723734E+0,27.525627E+0,9.226590E-3,12.987687E-3,1.000000E+0,2.665782E+0,1.000000E+0,20.000000E+0,6.866872E-3,42.341994E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.921300E+0,0.000000E+0,-159.349011E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.716513E-3,0.000000E+0,458.383753E-3,0.000000E+0,-117.179627E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,704.964630E-3,3.048957E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007531E+0,3.031481E+0,0.000000E+0,243.203604E+0,4.011163E-3,3.981194E-3,83.954979E+0,73.501691E+0,73.282182E+0,89.388576E+0,77.665922E+0,3.977042E-3,3.977626E-3,70.499325E+0,5.397155E+0,2.242253E+0,74.722203E+0,74.841815E+0,0.000000E+0,74.351818E+0,75.938155E+0,0.000000E+0,73.914896E+0,1.072656E+0,989.938820E-3,2.604139E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.974933E-3,70.409977E+0,34.327984E+0,0.000000E+0,1.334601E+0,1.342972E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.361495E+0,669.490923E-3,2.027189E+0,60.000000E+0,1.885146E+0,0.000000E+0,73.912930E+0,1.069933E+0,1.073243E+0,1.013189E+0,50.000000E+0,1.000000E+0,85.806546E+0,2.279474E+0,2.060145E+0,1.286319E+0,30.000000E+0,0.000000E+0,1.338191E+0,1.330060E+0,1.003689E+0,60.000000E+0,3.989367E-3,55.660587E+0,9.171077E-3,27.805866E+0,1.500294E+0,34.422298E+0,0.000000E+0,54.714553E-3,0.000000E+0,44.004950E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.164679E-3,2.021318E+0,2.013297E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.132824E+0,5.812390E+0,0.000000E+0,82.598189E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.792829E+0,0.000000E+0,13.340441E-3,10.000000E+0,9.698642E+0,0.000000E+0,43.489580E-3,996.812585E-3,3.051773E+0,997.568909E-3,3.044532E+0,999.129832E-3,3.040219E+0,998.083852E-3,3.037998E+0,844.924729E-6,8.198323E+0,1.000000E+0,1.000000E+0,72.445366E+0,72.542889E+0,2.624659E+0,72.183971E+0,72.181678E+0,2.634683E+0,72.311017E+0,72.387433E+0,2.618076E+0,72.577752E+0,72.466845E+0,2.663704E+0
 10/20/2017,14:02:07.781,922.899256E-6,72.637606E+0,3.980948E-3,997.815044E-3,1.001497E+0,0.000000E+0,1.005736E+0,3.083014E+0,0.000000E+0,72.332729E+0,3.974657E-3,998.201666E-3,1.025720E+0,0.000000E+0,1.063872E+0,2.788113E+0,0.000000E+0,77.299184E+0,34.660064E+0,72.039193E+0,3.970572E-3,3.967718E-3,0.000000E+0,987.160681E-3,1.000000E+0,44.000000E+0,97.744135E+0,27.502599E+0,9.248769E-3,13.008829E-3,1.000000E+0,2.654409E+0,1.000000E+0,20.000000E+0,6.897036E-3,42.343670E+0,0.000000E+0,1.990514E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.915828E+0,0.000000E+0,-142.932994E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.909642E-3,0.000000E+0,465.247206E-3,0.000000E+0,-124.558645E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006872E+0,3.047879E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.013204E+0,3.031626E+0,0.000000E+0,243.225993E+0,4.010060E-3,3.981129E-3,83.958871E+0,73.498976E+0,73.285084E+0,89.410120E+0,77.671542E+0,3.975810E-3,3.980480E-3,70.485338E+0,5.388456E+0,2.242495E+0,74.755161E+0,74.840598E+0,0.000000E+0,74.353410E+0,75.935159E+0,0.000000E+0,73.916254E+0,1.070324E+0,1.006256E+0,2.607216E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.980056E-3,70.405252E+0,34.305394E+0,0.000000E+0,1.334106E+0,1.338437E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.359931E+0,670.082094E-3,2.027972E+0,60.000000E+0,1.900183E+0,0.000000E+0,73.908952E+0,1.070906E+0,1.072988E+0,1.004914E+0,50.000000E+0,1.000000E+0,85.821743E+0,2.282028E+0,2.057317E+0,1.284147E+0,30.000000E+0,0.000000E+0,1.339979E+0,1.333048E+0,1.014978E+0,60.000000E+0,3.987421E-3,55.645610E+0,9.270365E-3,27.795976E+0,1.461954E+0,34.401287E+0,0.000000E+0,45.720872E-3,0.000000E+0,44.423688E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.494140E-3,0.000000E+0,22.294993E-3,2.020867E+0,2.013845E+0,2.018129E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.133768E+0,5.817000E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.794987E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.700285E+0,0.000000E+0,35.759031E-3,995.927526E-3,3.051274E+0,997.279253E-3,3.043486E+0,999.049372E-3,3.039012E+0,998.325232E-3,3.039205E+0,522.739809E-6,8.387777E+0,1.000000E+0,1.000000E+0,72.445927E+0,72.543918E+0,2.625074E+0,72.185234E+0,72.179338E+0,2.641356E+0,72.311531E+0,72.389351E+0,2.620391E+0,72.577518E+0,72.466003E+0,2.656393E+0
 10/20/2017,14:02:17.781,600.862443E-6,72.637699E+0,3.981596E-3,997.637843E-3,1.004467E+0,0.000000E+0,989.479626E-3,3.083385E+0,0.000000E+0,72.333010E+0,3.982958E-3,997.831154E-3,983.002232E-3,0.000000E+0,1.046080E+0,2.795539E+0,0.000000E+0,77.303119E+0,34.642121E+0,72.036479E+0,3.976149E-3,3.970961E-3,0.000000E+0,985.567766E-3,1.000000E+0,44.000000E+0,97.718047E+0,27.486396E+0,9.277109E-3,13.004549E-3,1.000000E+0,2.663434E+0,1.000000E+0,20.000000E+0,6.956456E-3,42.355679E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.913382E+0,0.000000E+0,-145.765561E-3,0.000000E+0,137.555571E-3,0.000000E+0,135.270204E-3,0.000000E+0,465.343875E-3,0.000000E+0,-126.685349E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.015577E+0,3.048909E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.011670E+0,3.031835E+0,0.000000E+0,243.265416E+0,4.003833E-3,3.981259E-3,83.969609E+0,73.502159E+0,73.286722E+0,89.431852E+0,77.675805E+0,3.976394E-3,3.979313E-3,70.484496E+0,5.387489E+0,2.246315E+0,74.750245E+0,74.837602E+0,0.000000E+0,74.351397E+0,75.928322E+0,0.000000E+0,73.914803E+0,1.050261E+0,1.002903E+0,2.607104E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.975841E-3,70.400387E+0,34.280526E+0,0.000000E+0,1.334824E+0,1.342413E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.363234E+0,672.558623E-3,2.019217E+0,60.000000E+0,1.890513E+0,0.000000E+0,73.910590E+0,1.071944E+0,1.072046E+0,1.009275E+0,50.000000E+0,1.000000E+0,85.872544E+0,2.270453E+0,2.059250E+0,1.275811E+0,30.000000E+0,0.000000E+0,1.335476E+0,1.335620E+0,1.005413E+0,60.000000E+0,3.986448E-3,55.630680E+0,9.377760E-3,27.771137E+0,1.424581E+0,34.381718E+0,0.000000E+0,47.654997E-3,0.000000E+0,50.672547E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.010980E-3,0.000000E+0,22.874784E-3,2.020899E+0,2.013619E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.137705E+0,5.817064E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792539E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.700671E+0,0.000000E+0,42.523261E-3,996.506838E-3,3.050663E+0,998.791900E-3,3.043952E+0,997.230977E-3,3.039962E+0,997.375805E-3,3.038674E+0,-2.699109E-3,8.245042E+0,1.000000E+0,1.000000E+0,72.442230E+0,72.544386E+0,2.625794E+0,72.186872E+0,72.182848E+0,2.638706E+0,72.310502E+0,72.385935E+0,2.618890E+0,72.577191E+0,72.466658E+0,2.656329E+0
 10/20/2017,14:02:27.781,761.880850E-6,72.637325E+0,3.980105E-3,997.798935E-3,1.002918E+0,0.000000E+0,1.025234E+0,3.082692E+0,0.000000E+0,72.334695E+0,3.979197E-3,997.573406E-3,985.235438E-3,0.000000E+0,1.082206E+0,2.779204E+0,0.000000E+0,77.308973E+0,34.618739E+0,72.036432E+0,3.975306E-3,3.969599E-3,0.000000E+0,997.960648E-3,1.000000E+0,44.000000E+0,97.558652E+0,27.464993E+0,9.301818E-3,12.988271E-3,1.000000E+0,2.659504E+0,1.000000E+0,20.000000E+0,6.972284E-3,42.381141E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.919691E+0,0.000000E+0,-154.424206E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.493358E-3,0.000000E+0,460.027115E-3,0.000000E+0,-120.724133E-3,0.000000E+0,209.527193E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,754.720737E-3,3.047943E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.005710E+0,3.031722E+0,0.000000E+0,243.291473E+0,4.007012E-3,3.981908E-3,83.975048E+0,73.504640E+0,73.288875E+0,89.450767E+0,77.681425E+0,3.977302E-3,3.978599E-3,70.485385E+0,5.392322E+0,2.242156E+0,74.748232E+0,74.838211E+0,0.000000E+0,74.351163E+0,75.923921E+0,0.000000E+0,73.915645E+0,1.091568E+0,990.018652E-3,2.605876E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.962935E-3,70.396598E+0,34.259237E+0,0.000000E+0,1.342232E+0,1.340401E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.358798E+0,673.613144E-3,2.017588E+0,60.000000E+0,1.871285E+0,0.000000E+0,73.912977E+0,1.071513E+0,1.067177E+0,1.009930E+0,50.000000E+0,1.000000E+0,85.988828E+0,2.268968E+0,2.054825E+0,1.278047E+0,30.000000E+0,0.000000E+0,1.334757E+0,1.330491E+0,1.009214E+0,60.000000E+0,3.987356E-3,55.619995E+0,9.151297E-3,27.750012E+0,1.602105E+0,34.357361E+0,0.000000E+0,53.973139E-3,0.000000E+0,41.975681E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.561502E-3,0.000000E+0,22.617099E-3,2.021189E+0,2.013587E+0,2.018290E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.147183E+0,5.923476E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793022E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.688463E+0,0.000000E+0,43.392948E-3,996.184998E-3,3.051419E+0,998.003392E-3,3.044757E+0,999.258568E-3,3.040493E+0,999.451671E-3,3.038030E+0,1.811479E-3,8.200901E+0,1.000000E+0,1.000000E+0,72.440312E+0,72.543591E+0,2.623668E+0,72.184064E+0,72.183035E+0,2.641979E+0,72.310221E+0,72.386310E+0,2.615728E+0,72.581590E+0,72.465675E+0,2.661070E+0
 10/20/2017,14:02:37.781,439.844037E-6,72.635360E+0,3.981596E-3,998.910473E-3,995.125438E-3,0.000000E+0,1.016547E+0,3.090425E+0,0.000000E+0,72.330624E+0,3.973879E-3,997.428423E-3,985.650176E-3,0.000000E+0,1.074173E+0,2.797472E+0,0.000000E+0,77.312861E+0,34.591732E+0,72.038772E+0,3.975435E-3,3.970766E-3,0.000000E+0,997.865074E-3,1.000000E+0,44.000000E+0,97.518229E+0,27.450323E+0,9.321079E-3,12.990086E-3,1.000000E+0,2.651630E+0,1.000000E+0,20.000000E+0,6.982987E-3,42.430390E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.934337E+0,0.000000E+0,-155.100159E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.652136E-3,0.000000E+0,472.658447E-3,0.000000E+0,-114.247354E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,674.983182E-3,3.047316E+0,0.000000E+0,997.295345E-3,0.000000E+0,993.532730E-3,3.032543E+0,0.000000E+0,243.303439E+0,4.010320E-3,3.981972E-3,83.987193E+0,73.502066E+0,73.291122E+0,89.474799E+0,77.685266E+0,3.977367E-3,3.977172E-3,70.484777E+0,5.407143E+0,2.240867E+0,74.750151E+0,74.839428E+0,0.000000E+0,74.349758E+0,75.916007E+0,0.000000E+0,73.916909E+0,1.087591E+0,1.010168E+0,2.610962E+0,60.000000E+0,66.000000E+0,66.400000E+0,10.969874E-3,70.395475E+0,34.233858E+0,0.000000E+0,1.336213E+0,1.343754E+0,1.006642E+0,60.000000E+0,1.000000E+0,1.357953E+0,673.309570E-3,2.014137E+0,60.000000E+0,1.888256E+0,0.000000E+0,73.911339E+0,1.070300E+0,1.068550E+0,1.009243E+0,50.000000E+0,1.000000E+0,85.967719E+0,2.277222E+0,2.058148E+0,1.279196E+0,30.000000E+0,0.000000E+0,1.337376E+0,1.328862E+0,1.008463E+0,60.000000E+0,3.987811E-3,55.604365E+0,9.105901E-3,27.737058E+0,1.581163E+0,34.336304E+0,0.000000E+0,26.282915E-3,0.000000E+0,44.810215E-3,0.000000E+0,19.009509E-3,0.000000E+0,13.437072E-3,0.000000E+0,16.174975E-3,2.020995E+0,2.013201E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.145405E+0,5.924668E+0,0.000000E+0,82.856073E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.792636E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.697772E+0,0.000000E+0,39.269989E-3,996.104538E-3,3.050148E+0,996.909137E-3,3.045336E+0,996.506838E-3,3.037918E+0,999.773511E-3,3.037870E+0,2.778034E-3,8.367800E+0,1.000000E+0,1.000000E+0,72.442090E+0,72.546960E+0,2.628063E+0,72.184907E+0,72.180087E+0,2.639393E+0,72.311999E+0,72.387433E+0,2.629543E+0,72.580420E+0,72.467781E+0,2.658963E+0
 10/20/2017,14:02:47.781,1.244936E-3,72.635687E+0,3.977186E-3,998.330540E-3,1.005744E+0,0.000000E+0,1.012954E+0,3.081564E+0,0.000000E+0,72.333712E+0,3.979002E-3,997.492859E-3,989.797558E-3,0.000000E+0,1.071618E+0,2.805769E+0,0.000000E+0,77.315062E+0,34.568908E+0,72.039193E+0,3.973101E-3,3.968367E-3,0.000000E+0,994.950038E-3,1.000000E+0,44.000000E+0,97.594705E+0,27.426274E+0,9.365437E-3,13.007597E-3,1.000000E+0,2.650161E+0,1.000000E+0,20.000000E+0,6.977538E-3,42.453059E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.932856E+0,0.000000E+0,-146.827774E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.298065E-3,0.000000E+0,468.823935E-3,0.000000E+0,-100.133772E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005754E+0,3.047203E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.003888E+0,3.030660E+0,0.000000E+0,243.330317E+0,4.012461E-3,3.980480E-3,83.994789E+0,73.500661E+0,73.294117E+0,89.494888E+0,77.692573E+0,3.978794E-3,3.976459E-3,70.475935E+0,5.379757E+0,2.242592E+0,74.720096E+0,74.846450E+0,0.000000E+0,74.349197E+0,75.914556E+0,0.000000E+0,73.917798E+0,1.084971E+0,1.008188E+0,2.610149E+0,60.000000E+0,64.000000E+0,66.400000E+0,10.968837E-3,70.389394E+0,34.210059E+0,0.000000E+0,1.335431E+0,1.339986E+0,1.013946E+0,60.000000E+0,1.000000E+0,1.361255E+0,671.759742E-3,2.002378E+0,60.000000E+0,1.862598E+0,0.000000E+0,73.910496E+0,1.070651E+0,1.074329E+0,1.003891E+0,50.000000E+0,1.000000E+0,85.913025E+0,2.272927E+0,2.049985E+0,1.278925E+0,30.000000E+0,0.000000E+0,1.336354E+0,1.331610E+0,1.016575E+0,60.000000E+0,3.987227E-3,55.584816E+0,9.180610E-3,27.712219E+0,1.528969E+0,34.313946E+0,0.000000E+0,-31.225068E-3,0.000000E+0,43.650633E-3,0.000000E+0,22.842573E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.789918E-3,2.020770E+0,2.013458E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.140793E+0,5.916222E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793505E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.675095E+0,0.000000E+0,40.751677E-3,996.281550E-3,3.050953E+0,998.437876E-3,3.043631E+0,997.568909E-3,3.040219E+0,1.000240E+0,3.037403E+0,4.066774E-3,8.294017E+0,1.000000E+0,1.000000E+0,72.443260E+0,72.544854E+0,2.621191E+0,72.186030E+0,72.179806E+0,2.637365E+0,72.310128E+0,72.389960E+0,2.623346E+0,72.578735E+0,72.466377E+0,2.664486E+0
 10/20/2017,14:02:57.781,-526.266402E-6,72.638355E+0,3.983282E-3,999.023238E-3,1.006654E+0,0.000000E+0,1.004506E+0,3.077650E+0,0.000000E+0,72.328705E+0,3.983801E-3,997.589515E-3,1.005669E+0,0.000000E+0,1.062482E+0,2.800742E+0,0.000000E+0,77.319933E+0,34.556543E+0,72.039053E+0,3.972712E-3,3.968950E-3,0.000000E+0,993.277477E-3,1.000000E+0,44.000000E+0,97.627138E+0,27.397444E+0,9.373414E-3,13.011682E-3,1.000000E+0,2.657492E+0,1.000000E+0,20.000000E+0,6.933816E-3,42.457946E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.947438E+0,0.000000E+0,-142.096099E-3,0.000000E+0,136.364605E-3,0.000000E+0,139.776562E-3,0.000000E+0,456.031490E-3,0.000000E+0,-100.649337E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290752E-3,0.000000E+0,997.415639E-3,3.047573E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.014770E+0,3.032382E+0,0.000000E+0,243.354009E+0,4.009801E-3,3.979897E-3,84.000838E+0,73.506372E+0,73.297627E+0,89.513851E+0,77.697398E+0,3.978729E-3,3.975550E-3,70.465129E+0,5.387167E+0,2.243994E+0,74.743457E+0,74.855205E+0,0.000000E+0,74.349384E+0,75.903365E+0,0.000000E+0,73.915645E+0,1.061091E+0,1.004772E+0,2.613353E+0,60.000000E+0,64.000000E+0,66.400000E+0,10.974219E-3,70.385184E+0,34.187934E+0,0.000000E+0,1.335878E+0,1.342557E+0,1.009135E+0,60.000000E+0,1.000000E+0,1.359118E+0,673.661077E-3,2.023739E+0,60.000000E+0,1.902004E+0,0.000000E+0,73.912977E+0,1.071545E+0,1.070785E+0,1.004434E+0,50.000000E+0,1.000000E+0,85.854062E+0,2.279553E+0,2.056774E+0,1.275284E+0,30.000000E+0,0.000000E+0,1.335396E+0,1.330204E+0,1.012838E+0,60.000000E+0,3.990535E-3,55.570912E+0,9.214917E-3,27.691791E+0,1.481607E+0,34.290984E+0,0.000000E+0,8.392259E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.718143E-3,0.000000E+0,16.110554E-3,2.020899E+0,2.013490E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.135735E+0,5.918995E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.691813E+0,0.000000E+0,45.164532E-3,997.102241E-3,3.050679E+0,996.265458E-3,3.043872E+0,997.263161E-3,3.040122E+0,996.522930E-3,3.037113E+0,2.133664E-3,8.333003E+0,1.000000E+0,1.000000E+0,72.443821E+0,72.543544E+0,2.627599E+0,72.185234E+0,72.181116E+0,2.641708E+0,72.309379E+0,72.386123E+0,2.624784E+0,72.580981E+0,72.464271E+0,2.662060E+0
