date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:03:07.781,922.899256E-6,72.637746E+0,3.975825E-3,997.927809E-3,994.151400E-3,0.000000E+0,1.010766E+0,3.086671E+0,0.000000E+0,72.331840E+0,3.981467E-3,997.541187E-3,1.020935E+0,0.000000E+0,1.068152E+0,2.816997E+0,0.000000E+0,77.322930E+0,34.546363E+0,72.036292E+0,3.977186E-3,3.969858E-3,0.000000E+0,993.118185E-3,1.000000E+0,44.000000E+0,97.604999E+0,27.379430E+0,9.383012E-3,13.013887E-3,1.000000E+0,2.659776E+0,1.000000E+0,20.000000E+0,6.926097E-3,42.460460E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.944187E+0,0.000000E+0,-137.267859E-3,0.000000E+0,137.877454E-3,0.000000E+0,135.881781E-3,0.000000E+0,458.641535E-3,0.000000E+0,-105.482755E-3,0.000000E+0,204.822666E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.004124E+0,3.048700E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.009113E+0,3.032205E+0,0.000000E+0,243.372780E+0,4.005909E-3,3.981324E-3,84.008200E+0,73.502393E+0,73.297908E+0,89.536052E+0,77.702503E+0,3.976978E-3,3.982426E-3,70.506576E+0,5.396833E+0,2.243397E+0,74.721079E+0,74.854924E+0,0.000000E+0,74.349571E+0,75.897840E+0,0.000000E+0,73.912743E+0,1.072257E+0,999.598459E-3,2.610117E+0,60.000000E+0,64.000000E+0,66.400000E+0,10.971431E-3,70.380646E+0,34.162509E+0,0.000000E+0,1.329780E+0,1.342285E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.359612E+0,667.110261E-3,2.018834E+0,60.000000E+0,1.875153E+0,0.000000E+0,73.910215E+0,1.070603E+0,1.070482E+0,1.004418E+0,50.000000E+0,1.000000E+0,85.831453E+0,2.278787E+0,2.058276E+0,1.268593E+0,30.000000E+0,0.000000E+0,1.337712E+0,1.333527E+0,1.005828E+0,60.000000E+0,3.988913E-3,55.557942E+0,9.214722E-3,27.674426E+0,1.486440E+0,34.269045E+0,0.000000E+0,-1.310601E-3,0.000000E+0,44.906847E-3,0.000000E+0,26.933322E-3,0.000000E+0,42.652104E-3,0.000000E+0,15.820658E-3,2.020706E+0,2.013684E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.133607E+0,5.922380E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792024E+0,0.000000E+0,27.964062E-3,10.000000E+0,9.679476E+0,0.000000E+0,44.874636E-3,996.088446E-3,3.050840E+0,997.198793E-3,3.043132E+0,998.470060E-3,3.040267E+0,996.699941E-3,3.038996E+0,1.489295E-3,8.242787E+0,1.000000E+0,1.000000E+0,72.444149E+0,72.544854E+0,2.624148E+0,72.185328E+0,72.179291E+0,2.644294E+0,72.308209E+0,72.385374E+0,2.626700E+0,72.577425E+0,72.466237E+0,2.659362E+0
 10/20/2017,14:03:17.781,1.889010E-3,72.638635E+0,3.982764E-3,998.249994E-3,988.977823E-3,0.000000E+0,1.011661E+0,3.088073E+0,0.000000E+0,72.331279E+0,3.973490E-3,997.670061E-3,985.841594E-3,0.000000E+0,1.069813E+0,2.800114E+0,0.000000E+0,77.326068E+0,34.518379E+0,72.037322E+0,3.976278E-3,3.963438E-3,0.000000E+0,998.215515E-3,1.000000E+0,44.000000E+0,97.561755E+0,27.360117E+0,9.391313E-3,13.002344E-3,1.000000E+0,2.656342E+0,1.000000E+0,20.000000E+0,6.964889E-3,42.452593E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.932695E+0,0.000000E+0,-129.188603E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.298065E-3,0.000000E+0,443.496827E-3,0.000000E+0,-113.022887E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002176E+0,3.048812E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.006173E+0,3.031433E+0,0.000000E+0,243.397583E+0,4.009087E-3,3.982037E-3,84.019220E+0,73.503610E+0,73.299453E+0,89.555907E+0,77.707421E+0,3.974902E-3,3.975680E-3,70.517850E+0,5.401988E+0,2.243269E+0,74.720471E+0,74.855626E+0,0.000000E+0,74.352473E+0,75.892033E+0,0.000000E+0,73.913586E+0,1.078231E+0,1.000030E+0,2.610707E+0,60.000000E+0,64.000000E+0,66.400000E+0,10.955282E-3,70.378261E+0,34.139036E+0,0.000000E+0,1.324448E+0,1.340896E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.358878E+0,673.661077E-3,2.036280E+0,60.000000E+0,1.893704E+0,0.000000E+0,73.910730E+0,1.072104E+0,1.070625E+0,989.849052E-3,50.000000E+0,1.000000E+0,85.834784E+0,2.279410E+0,2.060001E+0,1.272409E+0,30.000000E+0,0.000000E+0,1.336099E+0,1.327392E+0,989.109757E-3,60.000000E+0,3.990600E-3,55.541939E+0,9.170234E-3,27.649959E+0,1.447456E+0,34.250731E+0,0.000000E+0,3.460240E-3,0.000000E+0,44.649162E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.781094E-3,2.020673E+0,2.013748E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.133604E+0,5.921541E+0,0.000000E+0,83.017250E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.791025E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.660761E+0,0.000000E+0,43.231895E-3,995.814882E-3,3.051194E+0,997.955116E-3,3.044210E+0,998.453968E-3,3.038127E+0,996.603389E-3,3.038449E+0,-2.054740E-3,8.199290E+0,1.000000E+0,1.000000E+0,72.442464E+0,72.544293E+0,2.629054E+0,72.182146E+0,72.176624E+0,2.642043E+0,72.308115E+0,72.385374E+0,2.624656E+0,72.580326E+0,72.466003E+0,2.663577E+0
 10/20/2017,14:03:27.781,761.880850E-6,72.637372E+0,3.978419E-3,998.008355E-3,951.692942E-3,0.000000E+0,1.010048E+0,3.088798E+0,0.000000E+0,72.332729E+0,3.979197E-3,997.605624E-3,1.000118E+0,0.000000E+0,1.067385E+0,2.794701E+0,0.000000E+0,77.329347E+0,34.489885E+0,72.041626E+0,3.969858E-3,3.967005E-3,0.000000E+0,995.141188E-3,1.000000E+0,44.000000E+0,97.492235E+0,27.339876E+0,9.397798E-3,12.989568E-3,1.000000E+0,2.657508E+0,1.000000E+0,20.000000E+0,6.922205E-3,42.452407E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.932019E+0,0.000000E+0,-137.976000E-3,0.000000E+0,134.787380E-3,0.000000E+0,137.909642E-3,0.000000E+0,450.779176E-3,0.000000E+0,-137.963325E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005817E+0,3.048925E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.014195E+0,3.032302E+0,0.000000E+0,243.406848E+0,4.010969E-3,3.979702E-3,84.028223E+0,73.506699E+0,73.303197E+0,89.577358E+0,77.712761E+0,3.980091E-3,3.983854E-3,70.508073E+0,5.374602E+0,2.241060E+0,74.704601E+0,74.851225E+0,0.000000E+0,74.351490E+0,75.888662E+0,0.000000E+0,73.915973E+0,1.073582E+0,1.002888E+0,2.614358E+0,60.000000E+0,64.000000E+0,66.400000E+0,10.957682E-3,70.370495E+0,34.113379E+0,0.000000E+0,1.336022E+0,1.336968E+0,1.003286E+0,60.000000E+0,1.000000E+0,1.356724E+0,672.382869E-3,2.022333E+0,60.000000E+0,1.883034E+0,0.000000E+0,73.911994E+0,1.072168E+0,1.069460E+0,1.014435E+0,50.000000E+0,1.000000E+0,85.856736E+0,2.283609E+0,2.064538E+0,1.279101E+0,30.000000E+0,0.000000E+0,1.342104E+0,1.329405E+0,997.077816E-3,60.000000E+0,3.989173E-3,55.527942E+0,9.260183E-3,27.627534E+0,1.444556E+0,34.223585E+0,0.000000E+0,35.631186E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.905524E-3,2.020738E+0,2.013201E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.135158E+0,5.923282E+0,0.000000E+0,81.953481E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.791412E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.660794E+0,0.000000E+0,46.291903E-3,996.764309E-3,3.051017E+0,998.824084E-3,3.044017E+0,997.391897E-3,3.038642E+0,996.796493E-3,3.038851E+0,-3.987849E-3,8.169325E+0,1.000000E+0,1.000000E+0,72.444055E+0,72.544995E+0,2.629149E+0,72.182239E+0,72.178075E+0,2.645443E+0,72.309192E+0,72.385514E+0,2.624097E+0,72.576115E+0,72.469934E+0,2.656489E+0
 10/20/2017,14:03:37.781,922.899256E-6,72.637325E+0,3.979845E-3,998.974910E-3,1.004419E+0,0.000000E+0,1.020635E+0,3.082177E+0,0.000000E+0,72.327254E+0,3.979067E-3,997.267330E-3,997.199040E-3,0.000000E+0,1.076888E+0,2.786824E+0,0.000000E+0,77.334171E+0,34.464365E+0,72.041346E+0,3.969404E-3,3.967070E-3,0.000000E+0,997.434986E-3,1.000000E+0,44.000000E+0,97.494774E+0,27.311510E+0,9.392805E-3,12.984315E-3,1.000000E+0,2.662731E+0,1.000000E+0,20.000000E+0,6.880819E-3,42.478056E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.921268E+0,0.000000E+0,-146.699021E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.038395E-3,0.000000E+0,461.670477E-3,0.000000E+0,-128.070929E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,977.449294E-3,3.047300E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.009689E+0,3.032865E+0,0.000000E+0,243.409646E+0,4.011812E-3,3.982556E-3,84.034882E+0,73.505950E+0,73.302916E+0,89.599043E+0,77.717211E+0,3.980675E-3,3.975875E-3,70.496799E+0,5.389423E+0,2.241802E+0,74.715789E+0,74.851319E+0,0.000000E+0,74.350180E+0,75.889598E+0,0.000000E+0,73.917003E+0,1.076889E+0,1.000636E+0,2.610930E+0,60.000000E+0,64.000000E+0,66.400000E+0,10.958720E-3,70.369092E+0,34.091300E+0,0.000000E+0,1.331743E+0,1.343562E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.361862E+0,671.152594E-3,2.025384E+0,60.000000E+0,1.876539E+0,0.000000E+0,73.914288E+0,1.074977E+0,1.066634E+0,1.006447E+0,50.000000E+0,1.000000E+0,85.836050E+0,2.289468E+0,2.070160E+0,1.271691E+0,30.000000E+0,0.000000E+0,1.335380E+0,1.332952E+0,1.008479E+0,60.000000E+0,3.989043E-3,55.509746E+0,9.305385E-3,27.605853E+0,1.451644E+0,34.201972E+0,0.000000E+0,54.811259E-3,0.000000E+0,42.941999E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.687403E-3,0.000000E+0,23.035837E-3,2.020706E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.133196E+0,5.924507E+0,0.000000E+0,82.179129E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.788738E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.662114E+0,0.000000E+0,41.717996E-3,996.732125E-3,3.051403E+0,999.049372E-3,3.045063E+0,997.456265E-3,3.040058E+0,998.647072E-3,3.039173E+0,844.924729E-6,8.108751E+0,1.000000E+0,1.000000E+0,72.443400E+0,72.545229E+0,2.625618E+0,72.183175E+0,72.178823E+0,2.635322E+0,72.308724E+0,72.380975E+0,2.623426E+0,72.577097E+0,72.467407E+0,2.661565E+0
 10/20/2017,14:03:47.781,-2.458487E-3,72.637933E+0,3.984190E-3,998.217775E-3,1.005920E+0,0.000000E+0,1.003133E+0,3.087557E+0,0.000000E+0,72.331232E+0,3.975565E-3,998.266103E-3,997.183088E-3,0.000000E+0,1.062786E+0,2.811294E+0,0.000000E+0,77.338901E+0,34.441309E+0,72.039006E+0,3.973101E-3,3.965254E-3,0.000000E+0,996.718174E-3,1.000000E+0,44.000000E+0,97.505161E+0,27.300600E+0,9.392481E-3,12.988141E-3,1.000000E+0,2.660830E+0,1.000000E+0,20.000000E+0,6.949450E-3,42.483502E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.927191E+0,0.000000E+0,-155.872678E-3,0.000000E+0,136.203664E-3,0.000000E+0,139.840938E-3,0.000000E+0,473.560685E-3,0.000000E+0,-116.180720E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,576.573132E-3,3.049086E+0,0.000000E+0,998.470060E-3,0.000000E+0,991.487259E-3,3.030403E+0,0.000000E+0,243.434642E+0,4.007336E-3,3.981194E-3,84.043041E+0,73.506372E+0,73.306754E+0,89.618522E+0,77.723674E+0,3.974642E-3,3.978340E-3,70.520095E+0,5.402632E+0,2.239819E+0,74.731894E+0,74.853051E+0,0.000000E+0,74.354674E+0,75.890488E+0,0.000000E+0,73.914709E+0,1.063072E+0,1.003446E+0,2.613258E+0,60.000000E+0,65.000000E+0,66.400000E+0,10.961508E-3,70.364134E+0,34.066154E+0,0.000000E+0,1.332142E+0,1.342221E+0,1.000377E+0,60.000000E+0,1.000000E+0,1.362548E+0,668.532267E-3,2.006196E+0,60.000000E+0,1.880214E+0,0.000000E+0,73.915224E+0,1.072104E+0,1.068374E+0,1.005057E+0,50.000000E+0,1.000000E+0,85.798759E+0,2.285397E+0,2.057269E+0,1.287676E+0,30.000000E+0,0.000000E+0,1.338334E+0,1.338847E+0,1.002826E+0,60.000000E+0,3.989951E-3,55.497569E+0,9.291442E-3,27.586353E+0,1.583096E+0,34.184402E+0,0.000000E+0,40.240851E-3,0.000000E+0,41.170415E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.656663E-3,2.020738E+0,2.013813E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.129815E+0,5.921026E+0,0.000000E+0,83.758664E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.660214E+0,0.000000E+0,44.649162E-3,996.860861E-3,3.051532E+0,998.164312E-3,3.043582E+0,998.647072E-3,3.038771E+0,996.410286E-3,3.037338E+0,2.133664E-3,8.063643E+0,1.000000E+0,1.000000E+0,72.442371E+0,72.544340E+0,2.625953E+0,72.186123E+0,72.177045E+0,2.637158E+0,72.309145E+0,72.385842E+0,2.626716E+0,72.575693E+0,72.465020E+0,2.660001E+0
 10/20/2017,14:03:57.781,1.244936E-3,72.641209E+0,3.978094E-3,998.153338E-3,1.010103E+0,0.000000E+0,1.018144E+0,3.090360E+0,0.000000E+0,72.328799E+0,3.978808E-3,997.347876E-3,995.221058E-3,0.000000E+0,1.072831E+0,2.823666E+0,0.000000E+0,77.341805E+0,34.415232E+0,72.040503E+0,3.975760E-3,3.970312E-3,0.000000E+0,997.355341E-3,1.000000E+0,44.000000E+0,97.499333E+0,27.281288E+0,9.419329E-3,12.965183E-3,1.000000E+0,2.652541E+0,1.000000E+0,20.000000E+0,6.950812E-3,42.477497E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.936494E+0,0.000000E+0,-148.018740E-3,0.000000E+0,139.873127E-3,0.000000E+0,138.939667E-3,0.000000E+0,469.500614E-3,0.000000E+0,-95.687028E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,999.811602E-3,3.047863E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.013588E+0,3.030789E+0,0.000000E+0,243.450856E+0,4.013498E-3,3.981129E-3,84.051388E+0,73.507448E+0,73.309047E+0,89.640067E+0,77.728827E+0,3.977432E-3,3.982621E-3,70.530013E+0,5.382657E+0,2.242882E+0,74.762557E+0,74.857686E+0,0.000000E+0,74.355703E+0,75.891144E+0,0.000000E+0,73.915926E+0,1.083438E+0,1.008252E+0,2.613433E+0,60.000000E+0,65.000000E+0,66.400000E+0,10.961379E-3,70.358473E+0,34.097529E+0,0.000000E+0,1.338033E+0,1.348033E+0,1.000952E+0,60.000000E+0,1.000000E+0,1.359421E+0,674.316159E-3,2.020831E+0,60.000000E+0,1.864596E+0,0.000000E+0,73.910777E+0,1.071880E+0,1.075670E+0,1.005696E+0,50.000000E+0,1.000000E+0,85.792990E+0,2.284200E+0,2.064106E+0,1.287357E+0,30.000000E+0,0.000000E+0,1.337424E+0,1.331770E+0,1.003784E+0,60.000000E+0,3.989497E-3,55.482779E+0,9.351365E-3,27.563743E+0,1.538634E+0,34.160603E+0,0.000000E+0,-27.550230E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.423835E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.854340E-3,2.020802E+0,2.013233E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.128999E+0,5.914772E+0,0.000000E+0,78.923352E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.772374E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.777142E+0,0.000000E+0,39.431042E-3,996.265458E-3,3.051435E+0,996.651665E-3,3.043936E+0,997.166609E-3,3.038465E+0,1.000128E+0,3.038449E+0,3.100219E-3,8.015958E+0,1.000000E+0,1.000000E+0,72.441950E+0,72.544574E+0,2.624691E+0,72.180789E+0,72.176998E+0,2.641436E+0,72.310081E+0,72.385467E+0,2.620439E+0,72.578688E+0,72.468483E+0,2.664279E+0
 10/20/2017,14:04:07.781,439.844037E-6,72.641724E+0,3.982439E-3,998.056683E-3,1.007165E+0,0.000000E+0,1.013545E+0,3.081613E+0,0.000000E+0,72.330390E+0,3.983347E-3,997.090128E-3,974.643663E-3,0.000000E+0,1.070356E+0,2.833622E+0,0.000000E+0,77.346676E+0,34.389760E+0,72.039006E+0,3.972193E-3,3.971609E-3,0.000000E+0,997.530561E-3,1.000000E+0,44.000000E+0,97.460649E+0,27.265085E+0,9.411742E-3,12.944819E-3,1.000000E+0,2.650049E+0,1.000000E+0,20.000000E+0,6.956326E-3,42.478847E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.933919E+0,0.000000E+0,-143.190500E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.010534E-3,0.000000E+0,465.698325E-3,0.000000E+0,-104.773854E-3,0.000000E+0,205.273785E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.004172E+0,3.048040E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.008267E+0,3.031417E+0,0.000000E+0,243.452497E+0,4.010969E-3,3.984502E-3,84.057343E+0,73.507074E+0,73.309702E+0,89.659453E+0,77.732855E+0,3.972631E-3,3.977886E-3,70.538106E+0,5.384268E+0,2.240029E+0,74.755488E+0,74.859746E+0,0.000000E+0,74.355095E+0,75.887257E+0,0.000000E+0,73.917330E+0,1.072672E+0,1.007917E+0,2.612014E+0,60.000000E+0,65.000000E+0,66.400000E+0,10.957228E-3,70.356041E+0,34.105756E+0,0.000000E+0,1.340380E+0,1.341183E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.358017E+0,669.650699E-3,2.025464E+0,60.000000E+0,1.881406E+0,0.000000E+0,73.911152E+0,1.073461E+0,1.072717E+0,1.009978E+0,50.000000E+0,1.000000E+0,85.767144E+0,2.283274E+0,2.068723E+0,1.276913E+0,30.000000E+0,0.000000E+0,1.345729E+0,1.334182E+0,1.003241E+0,60.000000E+0,3.990535E-3,55.467196E+0,9.302337E-3,27.546379E+0,1.556677E+0,34.138106E+0,0.000000E+0,-34.094020E-3,0.000000E+0,43.972739E-3,0.000000E+0,23.422364E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.822129E-3,2.020899E+0,2.013426E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.126500E+0,5.917125E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.754111E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.778334E+0,0.000000E+0,45.132321E-3,996.184998E-3,3.051226E+0,997.070057E-3,3.043791E+0,999.548223E-3,3.037902E+0,997.359713E-3,3.038851E+0,3.422404E-3,7.971817E+0,1.000000E+0,1.000000E+0,72.447705E+0,72.545509E+0,2.621623E+0,72.181865E+0,72.175922E+0,2.642841E+0,72.310923E+0,72.385093E+0,2.622899E+0,72.576723E+0,72.463944E+0,2.658484E+0
 10/20/2017,14:04:17.781,2.372065E-3,72.640601E+0,3.984125E-3,998.137229E-3,999.229170E-3,0.000000E+0,969.662133E-3,3.079245E+0,0.000000E+0,72.329641E+0,3.981077E-3,997.235112E-3,980.753075E-3,0.000000E+0,1.028002E+0,2.836763E+0,0.000000E+0,77.351032E+0,34.367959E+0,72.041299E+0,3.975241E-3,3.971155E-3,0.000000E+0,997.211978E-3,1.000000E+0,44.000000E+0,97.435079E+0,27.232542E+0,9.396501E-3,12.977894E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,6.962164E-3,42.493277E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.928672E+0,0.000000E+0,-150.851308E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.229361E-3,0.000000E+0,469.307277E-3,0.000000E+0,-95.493691E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.004907E+0,3.046913E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.012102E+0,3.031964E+0,0.000000E+0,243.473439E+0,4.009996E-3,3.979897E-3,84.069253E+0,73.509414E+0,73.313447E+0,89.681420E+0,77.737679E+0,3.975810E-3,3.978145E-3,70.541240E+0,5.377824E+0,2.244187E+0,74.717615E+0,74.861478E+0,0.000000E+0,74.358372E+0,75.887023E+0,0.000000E+0,73.916207E+0,1.035007E+0,1.002185E+0,2.616255E+0,60.000000E+0,65.000000E+0,66.400000E+0,10.953726E-3,70.353702E+0,34.080935E+0,0.000000E+0,1.336437E+0,1.342445E+0,1.000936E+0,60.000000E+0,1.000000E+0,1.360171E+0,668.867797E-3,2.006308E+0,60.000000E+0,1.870818E+0,0.000000E+0,73.911245E+0,1.072822E+0,1.074568E+0,999.929371E-3,50.000000E+0,1.000000E+0,85.766816E+0,2.285509E+0,2.065752E+0,1.283588E+0,30.000000E+0,0.000000E+0,1.339229E+0,1.330332E+0,1.009070E+0,60.000000E+0,3.988978E-3,55.454179E+0,9.277628E-3,27.530641E+0,1.561187E+0,34.113843E+0,0.000000E+0,-18.330901E-3,0.000000E+0,43.747265E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.434131E-3,2.020673E+0,2.013619E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.126084E+0,5.893818E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.753176E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.778688E+0,0.000000E+0,43.360737E-3,997.134425E-3,3.051033E+0,996.683849E-3,3.043019E+0,999.725235E-3,3.040460E+0,999.467763E-3,3.037322E+0,3.422404E-3,7.716313E+0,1.000000E+0,1.000000E+0,72.443073E+0,72.544995E+0,2.627583E+0,72.180602E+0,72.175922E+0,2.646034E+0,72.308069E+0,72.383642E+0,2.622532E+0,72.578361E+0,72.465160E+0,2.665061E+0
 10/20/2017,14:04:27.781,1.083918E-3,72.640367E+0,3.983542E-3,997.283439E-3,1.000171E+0,0.000000E+0,1.012507E+0,3.077811E+0,0.000000E+0,72.326272E+0,3.978678E-3,997.460641E-3,973.511108E-3,0.000000E+0,1.068008E+0,2.832945E+0,0.000000E+0,77.353187E+0,34.377256E+0,72.040550E+0,3.974463E-3,3.973425E-3,0.000000E+0,993.181902E-3,1.000000E+0,44.000000E+0,97.425960E+0,27.203480E+0,9.372636E-3,12.985482E-3,1.000000E+0,2.656023E+0,1.000000E+0,20.000000E+0,6.941082E-3,42.501796E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.935689E+0,0.000000E+0,-147.439351E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.330253E-3,0.000000E+0,467.986143E-3,0.000000E+0,-96.911494E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.007926E+0,3.047686E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.006397E+0,3.031754E+0,0.000000E+0,243.474404E+0,4.007725E-3,3.983854E-3,84.077225E+0,73.508618E+0,73.316348E+0,89.701369E+0,77.745033E+0,3.975096E-3,3.984373E-3,70.529919E+0,5.390711E+0,2.241560E+0,74.672627E+0,74.861946E+0,0.000000E+0,74.359823E+0,75.886227E+0,0.000000E+0,73.915879E+0,1.079572E+0,1.008572E+0,2.611759E+0,60.000000E+0,65.000000E+0,66.400000E+0,10.980121E-3,70.346966E+0,34.056672E+0,0.000000E+0,1.340699E+0,1.344968E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.356932E+0,670.002206E-3,2.025672E+0,60.000000E+0,1.887112E+0,0.000000E+0,73.914569E+0,1.071242E+0,1.071487E+0,1.010361E+0,50.000000E+0,1.000000E+0,85.757200E+0,2.284854E+0,2.065432E+0,1.281847E+0,30.000000E+0,0.000000E+0,1.340331E+0,1.336147E+0,998.435100E-3,60.000000E+0,3.990535E-3,55.440229E+0,9.382169E-3,27.512024E+0,1.526391E+0,34.090510E+0,0.000000E+0,-32.385543E-3,0.000000E+0,43.908318E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.596655E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.124894E+0,5.894947E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.753788E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.778012E+0,0.000000E+0,40.332939E-3,997.070057E-3,3.051403E+0,997.053965E-3,3.042359E+0,998.598796E-3,3.040734E+0,998.824084E-3,3.038352E+0,3.100219E-3,7.904155E+0,1.000000E+0,1.000000E+0,72.448595E+0,72.545556E+0,2.626177E+0,72.183222E+0,72.175782E+0,2.631905E+0,72.309192E+0,72.383642E+0,2.619529E+0,72.578922E+0,72.468951E+0,2.658660E+0
 10/20/2017,14:04:37.781,761.880850E-6,72.642332E+0,3.981077E-3,997.670061E-3,1.004435E+0,0.000000E+0,998.134808E-3,3.087622E+0,0.000000E+0,72.327488E+0,3.980883E-3,997.525078E-3,1.003947E+0,0.000000E+0,1.056110E+0,2.817545E+0,0.000000E+0,77.354217E+0,34.371120E+0,72.040035E+0,3.972452E-3,3.967848E-3,0.000000E+0,996.033221E-3,1.000000E+0,44.000000E+0,97.580039E+0,27.196841E+0,9.336254E-3,12.989957E-3,1.000000E+0,2.647158E+0,1.000000E+0,20.000000E+0,6.875240E-3,42.487226E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.949241E+0,0.000000E+0,-140.840756E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.587760E-3,0.000000E+0,453.711449E-3,0.000000E+0,-104.580517E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.015960E+0,3.047718E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.008394E+0,3.033090E+0,0.000000E+0,243.483283E+0,4.010774E-3,3.983140E-3,84.085009E+0,73.508197E+0,73.316348E+0,89.724838E+0,77.747282E+0,3.978145E-3,3.977367E-3,70.519347E+0,5.407143E+0,2.239658E+0,74.665792E+0,74.863678E+0,0.000000E+0,74.360946E+0,75.884776E+0,0.000000E+0,73.917471E+0,1.058663E+0,1.010551E+0,2.607152E+0,60.000000E+0,65.000000E+0,66.400000E+0,10.951456E-3,70.344066E+0,34.030504E+0,0.000000E+0,1.336852E+0,1.341822E+0,1.016870E+0,60.000000E+0,1.000000E+0,1.359197E+0,675.754143E-3,2.018003E+0,60.000000E+0,1.883615E+0,0.000000E+0,73.915505E+0,1.070970E+0,1.069843E+0,1.011591E+0,50.000000E+0,1.000000E+0,85.671034E+0,2.281102E+0,2.064090E+0,1.277599E+0,30.000000E+0,0.000000E+0,1.338191E+0,1.331562E+0,1.007984E+0,60.000000E+0,3.988784E-3,55.423713E+0,9.328472E-3,27.481336E+0,1.509960E+0,34.068014E+0,0.000000E+0,-12.915351E-3,0.000000E+0,42.619893E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.846986E-3,0.000000E+0,13.888021E-3,2.020738E+0,2.013555E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.117309E+0,5.893947E+0,0.000000E+0,81.727833E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.755012E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.778044E+0,0.000000E+0,44.874636E-3,996.297642E-3,3.051146E+0,997.906841E-3,3.044371E+0,998.856268E-3,3.040074E+0,998.293048E-3,3.038899E+0,2.455849E-3,7.828760E+0,1.000000E+0,1.000000E+0,72.445412E+0,72.544901E+0,2.623780E+0,72.183082E+0,72.177139E+0,2.641995E+0,72.310970E+0,72.385374E+0,2.625199E+0,72.581683E+0,72.464692E+0,2.659139E+0
 10/20/2017,14:04:47.781,1.244936E-3,72.644251E+0,3.975695E-3,998.443305E-3,995.253181E-3,0.000000E+0,1.012539E+0,3.084609E+0,0.000000E+0,72.326880E+0,3.979327E-3,997.750607E-3,962.345081E-3,0.000000E+0,1.068136E+0,2.829321E+0,0.000000E+0,77.360071E+0,34.357965E+0,72.040269E+0,3.975825E-3,3.970766E-3,0.000000E+0,994.886321E-3,1.000000E+0,44.000000E+0,97.674708E+0,27.201437E+0,9.317577E-3,12.985287E-3,1.000000E+0,2.648659E+0,1.000000E+0,20.000000E+0,6.914161E-3,42.490624E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.943575E+0,0.000000E+0,-143.898642E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.491195E-3,0.000000E+0,462.637161E-3,0.000000E+0,-106.997226E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007415E+0,3.048780E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.000548E+0,3.032157E+0,0.000000E+0,243.502392E+0,4.010190E-3,3.977626E-3,84.093919E+0,73.509367E+0,73.318314E+0,89.742628E+0,77.752293E+0,3.975421E-3,3.982945E-3,70.502413E+0,5.414554E+0,2.243269E+0,74.719956E+0,74.862414E+0,0.000000E+0,74.362819E+0,75.883277E+0,0.000000E+0,73.917237E+0,1.075547E+0,1.008093E+0,2.615027E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.958655E-3,70.338312E+0,34.002012E+0,0.000000E+0,1.337634E+0,1.345000E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.365021E+0,677.319948E-3,2.022460E+0,60.000000E+0,1.886064E+0,0.000000E+0,73.910169E+0,1.071529E+0,1.072573E+0,1.005217E+0,50.000000E+0,1.000000E+0,85.609354E+0,2.283816E+0,2.062205E+0,1.271212E+0,30.000000E+0,0.000000E+0,1.341513E+0,1.337585E+0,1.006834E+0,60.000000E+0,3.986643E-3,55.409063E+0,9.217186E-3,27.456080E+0,1.546044E+0,34.044866E+0,0.000000E+0,-1.342837E-3,0.000000E+0,42.297787E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.107612E-3,2.020867E+0,2.013780E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.111621E+0,5.895720E+0,0.000000E+0,82.598189E-3,0.000000E+0,39.725084E-3,9.500000E+0,9.752951E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.779010E+0,0.000000E+0,43.811686E-3,996.957413E-3,3.050808E+0,998.550520E-3,3.042295E+0,998.807992E-3,3.039366E+0,998.148220E-3,3.040042E+0,1.167110E-3,7.881923E+0,1.000000E+0,1.000000E+0,72.445132E+0,72.545603E+0,2.616908E+0,72.183082E+0,72.176998E+0,2.640031E+0,72.311017E+0,72.380928E+0,2.621877E+0,72.578174E+0,72.466471E+0,2.658437E+0
 10/20/2017,14:04:57.781,600.862443E-6,72.642098E+0,3.979067E-3,998.072792E-3,1.008682E+0,0.000000E+0,1.006742E+0,3.086140E+0,0.000000E+0,72.325149E+0,3.977705E-3,996.784053E-3,988.186460E-3,0.000000E+0,1.063425E+0,2.832897E+0,0.000000E+0,77.364849E+0,34.333469E+0,72.040503E+0,3.973101E-3,3.966681E-3,0.000000E+0,993.436768E-3,1.000000E+0,44.000000E+0,97.650453E+0,27.220425E+0,9.320106E-3,12.991319E-3,1.000000E+0,2.655703E+0,1.000000E+0,20.000000E+0,6.896517E-3,42.514504E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.945185E+0,0.000000E+0,-141.548898E-3,0.000000E+0,136.107099E-3,0.000000E+0,137.169312E-3,0.000000E+0,456.901505E-3,0.000000E+0,-105.418309E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.004204E+0,3.048346E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.015873E+0,3.033251E+0,0.000000E+0,243.510354E+0,4.011488E-3,3.983205E-3,84.101140E+0,73.509086E+0,73.321637E+0,89.764221E+0,77.758289E+0,3.980416E-3,3.975356E-3,70.486695E+0,5.415198E+0,2.241060E+0,74.732081E+0,74.860682E+0,0.000000E+0,74.364129E+0,75.882528E+0,0.000000E+0,73.916300E+0,1.060261E+0,1.002872E+0,2.608204E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.969809E-3,70.333260E+0,33.978354E+0,0.000000E+0,1.338975E+0,1.342908E+0,1.002455E+0,60.000000E+0,1.000000E+0,1.358798E+0,672.478735E-3,2.030848E+0,60.000000E+0,1.881261E+0,0.000000E+0,73.912883E+0,1.073557E+0,1.069220E+0,1.001894E+0,50.000000E+0,1.000000E+0,85.617609E+0,2.284727E+0,2.063132E+0,1.270062E+0,30.000000E+0,0.000000E+0,1.338606E+0,1.333863E+0,1.009086E+0,60.000000E+0,3.988394E-3,55.390588E+0,9.254800E-3,27.447166E+0,1.491917E+0,34.019116E+0,0.000000E+0,-3.567081E-3,0.000000E+0,42.909788E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.656663E-3,2.020834E+0,2.013651E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.111658E+0,5.893689E+0,0.000000E+0,88.593977E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.750889E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.779493E+0,0.000000E+0,42.652104E-3,996.426378E-3,3.051484E+0,997.198793E-3,3.043099E+0,997.214885E-3,3.041104E+0,1.000224E+0,3.039189E+0,200.554889E-6,7.834882E+0,1.000000E+0,1.000000E+0,72.444477E+0,72.547849E+0,2.618395E+0,72.182801E+0,72.176998E+0,2.637205E+0,72.307975E+0,72.385655E+0,2.623810E+0,72.577659E+0,72.467032E+0,2.662491E+0
 10/20/2017,14:05:07.781,1.244936E-3,72.644719E+0,3.982699E-3,998.652725E-3,1.002295E+0,0.000000E+0,980.137778E-3,3.082305E+0,0.000000E+0,72.327488E+0,3.975954E-3,996.864599E-3,986.272284E-3,0.000000E+0,1.035476E+0,2.836135E+0,0.000000E+0,77.368736E+0,34.314783E+0,72.040503E+0,3.971285E-3,3.969664E-3,0.000000E+0,995.475700E-3,1.000000E+0,44.000000E+0,97.545538E+0,27.216618E+0,9.265566E-3,12.984639E-3,1.000000E+0,2.655224E+0,1.000000E+0,20.000000E+0,6.862980E-3,42.502540E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.945185E+0,0.000000E+0,-143.705512E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.845266E-3,0.000000E+0,460.671571E-3,0.000000E+0,-106.384993E-3,0.000000E+0,205.080449E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005578E+0,3.048941E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.004527E+0,3.031819E+0,0.000000E+0,243.503743E+0,4.009931E-3,3.983075E-3,84.108971E+0,73.510163E+0,73.324024E+0,89.786235E+0,77.763488E+0,3.975486E-3,3.977042E-3,70.471866E+0,5.411332E+0,2.241576E+0,74.763634E+0,74.859137E+0,0.000000E+0,74.364223E+0,75.884963E+0,0.000000E+0,73.918126E+0,1.038249E+0,1.007869E+0,2.610101E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.954634E-3,70.330593E+0,33.952000E+0,0.000000E+0,1.337810E+0,1.340241E+0,1.010989E+0,60.000000E+0,1.000000E+0,1.363377E+0,669.363102E-3,2.015159E+0,60.000000E+0,1.894332E+0,0.000000E+0,73.913492E+0,1.073094E+0,1.076245E+0,1.007725E+0,50.000000E+0,1.000000E+0,85.670049E+0,2.286355E+0,2.060400E+0,1.273990E+0,30.000000E+0,0.000000E+0,1.339644E+0,1.336946E+0,1.004774E+0,60.000000E+0,3.989303E-3,55.377244E+0,9.117380E-3,27.452598E+0,1.487407E+0,33.997643E+0,0.000000E+0,6.393663E-3,0.000000E+0,50.704758E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.400449E-3,2.020899E+0,2.013104E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.115390E+0,5.895269E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.753402E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.778624E+0,0.000000E+0,46.517378E-3,996.184998E-3,3.050631E+0,997.906841E-3,3.044017E+0,996.732125E-3,3.040525E+0,998.148220E-3,3.039125E+0,844.924729E-6,7.783975E+0,1.000000E+0,1.000000E+0,72.446863E+0,72.544106E+0,2.629341E+0,72.179806E+0,72.175454E+0,2.646322E+0,72.308771E+0,72.382753E+0,2.623410E+0,72.579063E+0,72.465769E+0,2.660224E+0
 10/20/2017,14:05:17.781,278.825630E-6,72.644532E+0,3.975176E-3,997.734498E-3,1.015580E+0,0.000000E+0,978.540881E-3,3.081629E+0,0.000000E+0,72.328144E+0,3.981142E-3,997.186784E-3,978.280598E-3,0.000000E+0,1.035684E+0,2.827275E+0,0.000000E+0,77.369486E+0,34.284477E+0,72.038585E+0,3.970442E-3,3.964151E-3,0.000000E+0,993.723493E-3,1.000000E+0,44.000000E+0,97.613648E+0,27.180825E+0,9.240598E-3,13.018297E-3,1.000000E+0,2.662140E+0,1.000000E+0,20.000000E+0,6.855974E-3,42.483316E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.953651E+0,0.000000E+0,-136.012516E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.426818E-3,0.000000E+0,452.261424E-3,0.000000E+0,-104.419403E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,999.380328E-3,3.047847E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.016257E+0,3.031143E+0,0.000000E+0,243.498870E+0,4.009801E-3,3.979248E-3,84.116615E+0,73.512831E+0,73.326551E+0,89.804964E+0,77.765736E+0,3.978794E-3,3.979702E-3,70.459563E+0,5.404243E+0,2.244364E+0,74.715087E+0,74.854268E+0,0.000000E+0,74.365253E+0,75.879953E+0,0.000000E+0,73.917985E+0,1.024672E+0,1.003606E+0,2.608666E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.963324E-3,70.326898E+0,33.924345E+0,0.000000E+0,1.331264E+0,1.341710E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.365914E+0,675.258837E-3,2.028420E+0,60.000000E+0,1.893962E+0,0.000000E+0,73.911760E+0,1.072311E+0,1.073435E+0,1.000872E+0,50.000000E+0,1.000000E+0,85.659683E+0,2.286642E+0,2.063994E+0,1.285281E+0,30.000000E+0,0.000000E+0,1.337440E+0,1.335636E+0,1.008495E+0,60.000000E+0,3.989886E-3,55.363901E+0,9.247537E-3,27.462811E+0,1.488373E+0,33.975518E+0,0.000000E+0,3.073415E-3,0.000000E+0,47.773592E-3,0.000000E+0,16.142764E-3,0.000000E+0,14.242338E-3,0.000000E+0,13.855810E-3,2.020770E+0,2.013619E+0,2.018258E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.113977E+0,5.871156E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.746283E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.778978E+0,0.000000E+0,43.843896E-3,996.860861E-3,3.051258E+0,997.472357E-3,3.043357E+0,998.743624E-3,3.037161E+0,998.260864E-3,3.040219E+0,2.455849E-3,7.746599E+0,1.000000E+0,1.000000E+0,72.447191E+0,72.546726E+0,2.616365E+0,72.180742E+0,72.173536E+0,2.640462E+0,72.308724E+0,72.379712E+0,2.621078E+0,72.578595E+0,72.466751E+0,2.661342E+0
 10/20/2017,14:05:27.781,600.862443E-6,72.646170E+0,3.978029E-3,997.847263E-3,1.008602E+0,0.000000E+0,1.001057E+0,3.080501E+0,0.000000E+0,72.325149E+0,3.982893E-3,996.784053E-3,993.992795E-3,0.000000E+0,1.056366E+0,2.821202E+0,0.000000E+0,77.374731E+0,34.265930E+0,72.035029E+0,3.976278E-3,3.971350E-3,0.000000E+0,997.084545E-3,1.000000E+0,44.000000E+0,97.671605E+0,27.148561E+0,9.222050E-3,13.005975E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.877964E-3,42.484154E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.949498E+0,0.000000E+0,-139.263531E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.203664E-3,0.000000E+0,457.320401E-3,0.000000E+0,-101.809357E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004521E+0,0.000000E+0,1.004875E+0,3.046801E+0,0.000000E+0,1.003732E+0,0.000000E+0,1.012150E+0,3.030596E+0,0.000000E+0,243.504853E+0,4.006168E-3,3.979897E-3,84.126697E+0,73.511614E+0,73.327160E+0,89.824773E+0,77.773793E+0,3.977626E-3,3.974837E-3,70.467936E+0,5.403277E+0,2.239723E+0,74.745095E+0,74.853753E+0,0.000000E+0,74.364785E+0,75.877284E+0,0.000000E+0,73.919577E+0,1.064573E+0,1.005426E+0,2.609463E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.972922E-3,70.321799E+0,33.903150E+0,0.000000E+0,1.338113E+0,1.343419E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.359277E+0,670.114050E-3,2.034235E+0,60.000000E+0,1.880762E+0,0.000000E+0,73.912930E+0,1.071625E+0,1.069763E+0,1.007406E+0,50.000000E+0,1.000000E+0,85.585667E+0,2.285812E+0,2.064362E+0,1.288778E+0,30.000000E+0,0.000000E+0,1.337328E+0,1.336035E+0,1.004870E+0,60.000000E+0,3.988654E-3,55.349158E+0,9.259794E-3,27.456126E+0,1.505449E+0,33.951535E+0,0.000000E+0,-23.681980E-3,0.000000E+0,44.004950E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.403391E-3,2.020770E+0,2.013780E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.107241E+0,5.855200E+0,0.000000E+0,82.469248E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.747443E+0,0.000000E+0,24.581947E-3,10.000000E+0,9.779429E+0,0.000000E+0,43.650633E-3,997.134425E-3,3.051918E+0,996.780401E-3,3.042810E+0,998.148220E-3,3.039253E+0,1.000160E+0,3.038545E+0,3.100219E-3,7.839715E+0,1.000000E+0,1.000000E+0,72.448220E+0,72.547849E+0,2.624723E+0,72.183737E+0,72.174752E+0,2.645875E+0,72.306946E+0,72.381771E+0,2.623889E+0,72.576910E+0,72.465581E+0,2.661948E+0
 10/20/2017,14:05:37.781,1.244936E-3,72.644204E+0,3.982050E-3,997.847263E-3,999.596430E-3,0.000000E+0,1.017122E+0,3.085898E+0,0.000000E+0,72.326787E+0,3.982893E-3,997.557296E-3,993.801377E-3,0.000000E+0,1.075994E+0,2.814935E+0,0.000000E+0,77.379930E+0,34.245432E+0,72.034795E+0,3.975889E-3,3.966291E-3,0.000000E+0,994.392518E-3,1.000000E+0,44.000000E+0,97.723969E+0,27.114532E+0,9.241311E-3,13.004419E-3,1.000000E+0,2.650320E+0,1.000000E+0,20.000000E+0,6.876667E-3,42.486853E+0,0.000000E+0,1.986969E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.983459E+0,0.000000E+0,1.990905E+0,10.000000E+0,8.949402E+0,0.000000E+0,-136.205646E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.909642E-3,0.000000E+0,454.001455E-3,0.000000E+0,-104.548294E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.013628E+0,3.046833E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013684E+0,3.032221E+0,0.000000E+0,243.523673E+0,4.008504E-3,3.982426E-3,84.130964E+0,73.511005E+0,73.331840E+0,89.845614E+0,77.779320E+0,3.976913E-3,3.981324E-3,70.481596E+0,5.407143E+0,2.240190E+0,74.727353E+0,74.857733E+0,0.000000E+0,74.363334E+0,75.875738E+0,0.000000E+0,73.916581E+0,1.084636E+0,1.010807E+0,2.605287E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.975905E-3,70.320068E+0,33.875031E+0,0.000000E+0,1.334122E+0,1.339682E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.366919E+0,677.863186E-3,2.025097E+0,60.000000E+0,1.890029E+0,0.000000E+0,73.915551E+0,1.071306E+0,1.072924E+0,1.006112E+0,50.000000E+0,1.000000E+0,85.563340E+0,2.284343E+0,2.058499E+0,1.285728E+0,30.000000E+0,0.000000E+0,1.340267E+0,1.337873E+0,1.010523E+0,60.000000E+0,3.988913E-3,55.334369E+0,9.346890E-3,27.432031E+0,1.546044E+0,33.926994E+0,0.000000E+0,3.395769E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.176446E-3,2.020738E+0,2.013716E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.104690E+0,5.855328E+0,0.000000E+0,77.730641E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.737747E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.616951E-3,996.635573E-3,3.050888E+0,997.922932E-3,3.045175E+0,999.451671E-3,3.037741E+0,998.840176E-3,3.038706E+0,1.167110E-3,7.877412E+0,1.000000E+0,1.000000E+0,72.442932E+0,72.543778E+0,2.617643E+0,72.181912E+0,72.173395E+0,2.647647E+0,72.307835E+0,72.378401E+0,2.621382E+0,72.577004E+0,72.465815E+0,2.657495E+0
 10/20/2017,14:05:47.781,1.405954E-3,72.645140E+0,3.980559E-3,997.960028E-3,1.013472E+0,0.000000E+0,999.572016E-3,3.090682E+0,0.000000E+0,72.326693E+0,3.980234E-3,997.380095E-3,998.475158E-3,0.000000E+0,1.054721E+0,2.802982E+0,0.000000E+0,77.382506E+0,34.218751E+0,72.035965E+0,3.969858E-3,3.971285E-3,0.000000E+0,993.930572E-3,1.000000E+0,44.000000E+0,97.710103E+0,27.092017E+0,9.247926E-3,12.988335E-3,1.000000E+0,2.654873E+0,1.000000E+0,20.000000E+0,6.852990E-3,42.479126E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.942578E+0,0.000000E+0,-143.995207E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.233689E-3,0.000000E+0,457.127065E-3,0.000000E+0,-108.737257E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.011759E+0,3.048506E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.014131E+0,3.033154E+0,0.000000E+0,243.535013E+0,4.009996E-3,3.981129E-3,84.143250E+0,73.513252E+0,73.332027E+0,89.866925E+0,77.783864E+0,3.975745E-3,3.982686E-3,70.478976E+0,5.410043E+0,2.237676E+0,74.741725E+0,74.855111E+0,0.000000E+0,74.363942E+0,75.869651E+0,0.000000E+0,73.914849E+0,1.050437E+0,999.406863E-3,2.612747E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.963648E-3,70.314923E+0,33.852024E+0,0.000000E+0,1.336516E+0,1.341087E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.361590E+0,673.964651E-3,2.022716E+0,60.000000E+0,1.889900E+0,0.000000E+0,73.914194E+0,1.075408E+0,1.070865E+0,1.006096E+0,50.000000E+0,1.000000E+0,85.614185E+0,2.284950E+0,2.066167E+0,1.278845E+0,30.000000E+0,0.000000E+0,1.340714E+0,1.333719E+0,1.009070E+0,60.000000E+0,3.988330E-3,55.319766E+0,9.295657E-3,27.394194E+0,1.499328E+0,33.906218E+0,0.000000E+0,-3.663787E-3,0.000000E+0,44.616951E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.495610E-3,2.020931E+0,2.013587E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108200E+0,5.855844E+0,0.000000E+0,84.822433E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.722736E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.780234E+0,0.000000E+0,42.909789E-3,996.265458E-3,3.050389E+0,997.504541E-3,3.045465E+0,998.518336E-3,3.040171E+0,1.000160E+0,3.038014E+0,-121.630032E-6,7.774309E+0,1.000000E+0,1.000000E+0,72.442698E+0,72.546820E+0,2.622661E+0,72.182333E+0,72.174565E+0,2.642777E+0,72.304699E+0,72.378308E+0,2.625966E+0,72.577752E+0,72.463569E+0,2.658820E+0
 10/20/2017,14:05:57.781,278.825630E-6,72.647340E+0,3.978419E-3,997.895591E-3,986.646520E-3,0.000000E+0,980.984134E-3,3.081500E+0,0.000000E+0,72.324400E+0,3.983931E-3,997.219002E-3,997.438312E-3,0.000000E+0,1.042359E+0,2.792253E+0,0.000000E+0,77.386534E+0,34.205458E+0,72.034748E+0,3.972777E-3,3.961882E-3,0.000000E+0,992.082790E-3,1.000000E+0,44.000000E+0,97.651769E+0,27.071915E+0,9.225163E-3,13.005392E-3,1.000000E+0,2.661086E+0,1.000000E+0,20.000000E+0,6.883154E-3,42.497932E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.939423E+0,0.000000E+0,-124.006292E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.523383E-3,0.000000E+0,448.136908E-3,0.000000E+0,-119.241885E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006121E+0,3.047396E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.006493E+0,3.030902E+0,0.000000E+0,243.532793E+0,4.011617E-3,3.980805E-3,84.150377E+0,73.511848E+0,73.335538E+0,89.888189E+0,77.789531E+0,3.978080E-3,3.978729E-3,70.464615E+0,5.419386E+0,2.239014E+0,74.746125E+0,74.853426E+0,0.000000E+0,74.361368E+0,75.869136E+0,0.000000E+0,73.914475E+0,1.046715E+0,1.004803E+0,2.613672E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.959044E-3,70.310666E+0,33.825531E+0,0.000000E+0,1.331887E+0,1.344872E+0,998.459228E-3,60.000000E+0,1.000000E+0,1.362580E+0,676.121628E-3,2.032350E+0,60.000000E+0,1.886129E+0,0.000000E+0,73.915645E+0,1.073940E+0,1.073451E+0,987.149252E-3,50.000000E+0,1.000000E+0,85.658229E+0,2.284152E+0,2.063867E+0,1.264888E+0,30.000000E+0,0.000000E+0,1.345026E+0,1.334869E+0,997.205560E-3,60.000000E+0,3.986708E-3,55.305956E+0,9.337681E-3,27.368149E+0,1.473875E+0,33.886046E+0,0.000000E+0,-53.420246E-6,0.000000E+0,43.586211E-3,0.000000E+0,20.458987E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.300876E-3,2.021060E+0,2.013748E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.111227E+0,5.854845E+0,0.000000E+0,78.794410E-3,0.000000E+0,51.491011E-3,9.500000E+0,9.714909E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.762969E+0,0.000000E+0,42.168944E-3,996.828677E-3,3.050566E+0,998.437876E-3,3.045272E+0,996.297642E-3,3.039527E+0,999.564315E-3,3.038079E+0,-1.410370E-3,7.725979E+0,1.000000E+0,1.000000E+0,72.442324E+0,72.548411E+0,2.625586E+0,72.179198E+0,72.175174E+0,2.644278E+0,72.303249E+0,72.380320E+0,2.629000E+0,72.574991E+0,72.464131E+0,2.659091E+0
