date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:06:07.781,1.405954E-3,72.646404E+0,3.982504E-3,998.394977E-3,1.000107E+0,0.000000E+0,977.023829E-3,3.081790E+0,0.000000E+0,72.324915E+0,3.970961E-3,997.074019E-3,1.000421E+0,0.000000E+0,1.031292E+0,2.793687E+0,0.000000E+0,77.392201E+0,34.177476E+0,72.033625E+0,3.975371E-3,3.963633E-3,0.000000E+0,998.327019E-3,1.000000E+0,44.000000E+0,97.648338E+0,27.044387E+0,9.191894E-3,13.004289E-3,1.000000E+0,2.660702E+0,1.000000E+0,20.000000E+0,6.869077E-3,42.518786E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.939616E+0,0.000000E+0,-130.057686E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.268041E-3,0.000000E+0,446.719105E-3,0.000000E+0,-113.506229E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.010849E+0,3.047992E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008282E+0,3.031014E+0,0.000000E+0,243.524493E+0,4.012461E-3,3.982362E-3,84.161679E+0,73.514937E+0,73.338299E+0,89.907294E+0,77.794403E+0,3.975680E-3,3.976394E-3,70.454978E+0,5.423575E+0,2.243526E+0,74.756144E+0,74.852115E+0,0.000000E+0,74.360385E+0,75.865765E+0,0.000000E+0,73.915458E+0,1.017100E+0,1.009210E+0,2.612078E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.955801E-3,70.304632E+0,33.801502E+0,0.000000E+0,1.334553E+0,1.339778E+0,998.523156E-3,60.000000E+0,1.000000E+0,1.365419E+0,672.382869E-3,2.025017E+0,60.000000E+0,1.898845E+0,0.000000E+0,73.912181E+0,1.071737E+0,1.071008E+0,986.542196E-3,50.000000E+0,1.000000E+0,85.674740E+0,2.282571E+0,2.068132E+0,1.285392E+0,30.000000E+0,0.000000E+0,1.336083E+0,1.333176E+0,994.826320E-3,60.000000E+0,3.987940E-3,55.289534E+0,9.182815E-3,27.341919E+0,1.465498E+0,33.860297E+0,0.000000E+0,204.463086E-6,0.000000E+0,42.168944E-3,0.000000E+0,19.943617E-3,0.000000E+0,24.388683E-3,0.000000E+0,19.718143E-3,2.020867E+0,2.013909E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.112033E+0,5.853942E+0,0.000000E+0,79.020058E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.714619E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.755012E+0,0.000000E+0,41.943470E-3,997.070057E-3,3.050486E+0,998.357416E-3,3.043791E+0,996.539022E-3,3.039430E+0,997.858565E-3,3.036775E+0,-3.021294E-3,7.804917E+0,1.000000E+0,1.000000E+0,72.443962E+0,72.546305E+0,2.630843E+0,72.179338E+0,72.174940E+0,2.644166E+0,72.303810E+0,72.377185E+0,2.620535E+0,72.574757E+0,72.463101E+0,2.662443E+0
 10/20/2017,14:06:17.781,922.899256E-6,72.645889E+0,3.978613E-3,997.911700E-3,993.592526E-3,0.000000E+0,989.687223E-3,3.077746E+0,0.000000E+0,72.324587E+0,3.977576E-3,997.460641E-3,987.596255E-3,0.000000E+0,1.049610E+0,2.786953E+0,0.000000E+0,77.392857E+0,34.143684E+0,72.031847E+0,3.976538E-3,3.972582E-3,0.000000E+0,992.401373E-3,1.000000E+0,44.000000E+0,97.685707E+0,27.038259E+0,9.187614E-3,13.009672E-3,1.000000E+0,2.657923E+0,1.000000E+0,20.000000E+0,6.887889E-3,42.529306E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.937910E+0,0.000000E+0,-128.416085E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.652136E-3,0.000000E+0,439.565647E-3,0.000000E+0,-114.054017E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,999.476167E-3,3.047605E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.000692E+0,3.031304E+0,0.000000E+0,243.524445E+0,4.007076E-3,3.983335E-3,84.168150E+0,73.512409E+0,73.340405E+0,89.926211E+0,77.797869E+0,3.977237E-3,3.975875E-3,70.450394E+0,5.420031E+0,2.243849E+0,74.753522E+0,74.849306E+0,0.000000E+0,74.359448E+0,75.861176E+0,0.000000E+0,73.914990E+0,1.056427E+0,1.002776E+0,2.612046E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.961768E-3,70.304024E+0,33.778309E+0,0.000000E+0,1.333356E+0,1.345335E+0,992.849588E-3,60.000000E+0,1.000000E+0,1.362659E+0,674.587778E-3,2.025576E+0,60.000000E+0,1.880939E+0,0.000000E+0,73.913351E+0,1.070667E+0,1.076340E+0,972.020786E-3,50.000000E+0,1.000000E+0,85.639983E+0,2.285892E+0,2.065656E+0,1.286175E+0,30.000000E+0,0.000000E+0,1.332617E+0,1.334486E+0,992.974026E-3,60.000000E+0,3.985540E-3,55.276331E+0,9.235864E-3,27.320749E+0,1.491595E+0,33.837197E+0,0.000000E+0,-440.245244E-6,0.000000E+0,42.523261E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.975828E-3,2.020899E+0,2.014135E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108595E+0,5.849816E+0,0.000000E+0,81.566656E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.715296E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.739132E+0,0.000000E+0,43.392948E-3,996.796493E-3,3.050582E+0,997.842473E-3,3.042295E+0,997.214885E-3,3.039189E+0,998.341324E-3,3.038030E+0,-5.276589E-3,7.837137E+0,1.000000E+0,1.000000E+0,72.441950E+0,72.546726E+0,2.632457E+0,72.180134E+0,72.169418E+0,2.648844E+0,72.304185E+0,72.377559E+0,2.622005E+0,72.578782E+0,72.458469E+0,2.660161E+0
 10/20/2017,14:06:27.781,439.844037E-6,72.648744E+0,3.980494E-3,997.347876E-3,997.951744E-3,0.000000E+0,999.699768E-3,3.075427E+0,0.000000E+0,72.322341E+0,3.982504E-3,997.670061E-3,1.023567E+0,0.000000E+0,1.056541E+0,2.798471E+0,0.000000E+0,77.396182E+0,34.117329E+0,72.035263E+0,3.970896E-3,3.965189E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,97.687399E+0,27.020433E+0,9.203762E-3,13.002992E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,6.911566E-3,42.528981E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.930410E+0,0.000000E+0,-131.570535E-3,0.000000E+0,134.401121E-3,0.000000E+0,136.815241E-3,0.000000E+0,447.718012E-3,0.000000E+0,-113.989571E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.003725E+0,3.046398E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.012102E+0,3.030483E+0,0.000000E+0,243.524204E+0,4.011877E-3,3.980935E-3,84.174856E+0,73.513158E+0,73.340405E+0,89.950245E+0,77.803255E+0,3.975680E-3,3.977367E-3,70.452078E+0,5.423253E+0,2.239755E+0,74.730349E+0,74.848089E+0,0.000000E+0,74.358465E+0,75.860427E+0,0.000000E+0,73.913960E+0,1.044431E+0,1.001099E+0,2.615713E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.952429E-3,70.297475E+0,33.752467E+0,0.000000E+0,1.333324E+0,1.337255E+0,995.934091E-3,60.000000E+0,1.000000E+0,1.362899E+0,667.413835E-3,2.020831E+0,60.000000E+0,1.886532E+0,0.000000E+0,73.913586E+0,1.071705E+0,1.073483E+0,975.471418E-3,50.000000E+0,1.000000E+0,85.627975E+0,2.282028E+0,2.062589E+0,1.287229E+0,30.000000E+0,0.000000E+0,1.339948E+0,1.335332E+0,982.035910E-3,60.000000E+0,3.987227E-3,55.259302E+0,9.162451E-3,27.296051E+0,1.463887E+0,33.813446E+0,0.000000E+0,7.586373E-3,0.000000E+0,43.779475E-3,0.000000E+0,21.811833E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.069518E-3,2.020867E+0,2.013297E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.106994E+0,5.849558E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.714233E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.732593E+0,0.000000E+0,44.971268E-3,996.297642E-3,3.051451E+0,998.453968E-3,3.041764E+0,997.247069E-3,3.040235E+0,998.807992E-3,3.038529E+0,-2.054740E-3,7.879345E+0,1.000000E+0,1.000000E+0,72.439844E+0,72.544293E+0,2.633257E+0,72.179151E+0,72.172272E+0,2.643879E+0,72.304606E+0,72.373581E+0,2.624353E+0,72.579063E+0,72.460294E+0,2.659283E+0
 10/20/2017,14:06:37.781,2.050028E-3,72.649024E+0,3.977900E-3,997.186784E-3,977.784374E-3,0.000000E+0,993.839155E-3,3.078504E+0,0.000000E+0,72.324868E+0,3.977316E-3,996.993473E-3,1.014044E+0,0.000000E+0,1.052038E+0,2.785825E+0,0.000000E+0,77.399836E+0,34.087442E+0,72.032081E+0,3.976797E-3,3.967199E-3,0.000000E+0,995.921717E-3,1.000000E+0,44.000000E+0,97.688104E+0,27.000239E+0,9.203567E-3,13.007402E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,6.877964E-3,42.543923E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.929637E+0,0.000000E+0,-136.270022E-3,0.000000E+0,135.044886E-3,0.000000E+0,136.203664E-3,0.000000E+0,449.232482E-3,0.000000E+0,-120.208569E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001994E+0,0.000000E+0,1.017701E+0,3.047267E+0,0.000000E+0,1.001093E+0,0.000000E+0,999.269638E-3,3.031787E+0,0.000000E+0,243.528402E+0,4.005195E-3,3.974318E-3,84.182265E+0,73.513345E+0,73.344945E+0,89.970946E+0,77.809251E+0,3.977172E-3,3.982167E-3,70.451096E+0,5.428086E+0,2.240351E+0,74.737605E+0,74.844858E+0,0.000000E+0,74.355282E+0,75.862300E+0,0.000000E+0,73.916066E+0,1.061714E+0,1.004149E+0,2.612811E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.952688E-3,70.294107E+0,33.723512E+0,0.000000E+0,1.341800E+0,1.343115E+0,982.908860E-3,60.000000E+0,1.000000E+0,1.359261E+0,669.794498E-3,2.016869E+0,60.000000E+0,1.891254E+0,0.000000E+0,73.915317E+0,1.071050E+0,1.074105E+0,1.005009E+0,50.000000E+0,1.000000E+0,85.653492E+0,2.284535E+0,2.064665E+0,1.281336E+0,30.000000E+0,0.000000E+0,1.341688E+0,1.330491E+0,987.784408E-3,60.000000E+0,3.987356E-3,55.246799E+0,9.177821E-3,27.287601E+0,1.473875E+0,33.789510E+0,0.000000E+0,19.158888E-3,0.000000E+0,48.933174E-3,0.000000E+0,20.008039E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.262782E-3,2.020673E+0,2.013780E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108500E+0,5.816000E+0,0.000000E+0,88.497271E-3,0.000000E+0,46.236638E-3,9.500000E+0,9.715489E+0,0.000000E+0,21.779623E-3,10.000000E+0,9.739551E+0,0.000000E+0,40.783888E-3,996.249366E-3,3.051644E+0,998.276956E-3,3.043357E+0,998.502244E-3,3.039849E+0,998.582704E-3,3.037918E+0,-2.376924E-3,7.925742E+0,1.000000E+0,1.000000E+0,72.442184E+0,72.541157E+0,2.630268E+0,72.179385E+0,72.169558E+0,2.643001E+0,72.303951E+0,72.374471E+0,2.624784E+0,72.577284E+0,72.461183E+0,2.659761E+0
 10/20/2017,14:06:47.781,1.889010E-3,72.651364E+0,3.981077E-3,998.266103E-3,1.001449E+0,0.000000E+0,1.018559E+0,3.079390E+0,0.000000E+0,72.324821E+0,3.980494E-3,998.008355E-3,1.019547E+0,0.000000E+0,1.077112E+0,2.781186E+0,0.000000E+0,77.405550E+0,34.044588E+0,72.031660E+0,3.974074E-3,3.965708E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.658585E+0,26.975728E+0,9.170298E-3,12.963692E-3,1.000000E+0,2.650448E+0,1.000000E+0,20.000000E+0,6.857012E-3,42.564358E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.932534E+0,0.000000E+0,-134.177785E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.396794E-3,0.000000E+0,447.589120E-3,0.000000E+0,-118.822989E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.007207E+0,3.047187E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.011175E+0,3.031223E+0,0.000000E+0,243.543361E+0,4.008114E-3,3.979507E-3,84.190002E+0,73.514188E+0,73.346583E+0,89.989582E+0,77.813513E+0,3.976978E-3,3.978729E-3,70.441740E+0,5.427763E+0,2.237112E+0,74.741303E+0,74.840692E+0,0.000000E+0,74.359308E+0,75.861925E+0,0.000000E+0,73.915739E+0,1.090498E+0,1.009274E+0,2.614740E+0,60.000000E+0,66.000000E+0,66.500000E+0,10.971690E-3,70.289663E+0,33.701667E+0,0.000000E+0,1.343716E+0,1.343642E+0,978.929372E-3,60.000000E+0,1.000000E+0,1.372040E+0,676.952463E-3,2.024138E+0,60.000000E+0,1.875491E+0,0.000000E+0,73.914849E+0,1.074355E+0,1.071200E+0,1.004402E+0,50.000000E+0,1.000000E+0,85.684731E+0,2.279122E+0,2.059474E+0,1.268513E+0,30.000000E+0,0.000000E+0,1.345617E+0,1.334645E+0,983.329322E-3,60.000000E+0,3.988200E-3,55.231449E+0,9.224190E-3,27.269171E+0,1.495461E+0,33.767294E+0,0.000000E+0,23.736317E-3,0.000000E+0,45.454427E-3,0.000000E+0,19.106141E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.230571E-3,2.020899E+0,2.013329E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.110526E+0,5.815195E+0,0.000000E+0,89.625511E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.714845E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.740066E+0,0.000000E+0,44.616951E-3,996.699941E-3,3.050212E+0,998.582704E-3,3.044677E+0,997.037873E-3,3.038513E+0,1.000128E+0,3.040348E+0,-1.410370E-3,8.064932E+0,1.000000E+0,1.000000E+0,72.443447E+0,72.540081E+0,2.633976E+0,72.176811E+0,72.171617E+0,2.647072E+0,72.301096E+0,72.373628E+0,2.624768E+0,72.576957E+0,72.459124E+0,2.665556E+0
 10/20/2017,14:06:57.781,761.880850E-6,72.650475E+0,3.982050E-3,997.960028E-3,967.038026E-3,0.000000E+0,1.012587E+0,3.081419E+0,0.000000E+0,72.324353E+0,3.977576E-3,997.508969E-3,1.020727E+0,0.000000E+0,1.069557E+0,2.775338E+0,0.000000E+0,77.407564E+0,34.027808E+0,72.032829E+0,3.976408E-3,3.960584E-3,0.000000E+0,994.504022E-3,1.000000E+0,44.000000E+0,97.696189E+0,26.948385E+0,9.168872E-3,12.971279E-3,1.000000E+0,2.660926E+0,1.000000E+0,20.000000E+0,6.842741E-3,42.557283E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.933919E+0,0.000000E+0,-135.626257E-3,0.000000E+0,135.624275E-3,0.000000E+0,134.851757E-3,0.000000E+0,449.780270E-3,0.000000E+0,-126.266453E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004108E+0,3.047316E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.000165E+0,3.032028E+0,0.000000E+0,243.544230E+0,4.007466E-3,3.983010E-3,84.201491E+0,73.515826E+0,73.349625E+0,90.009579E+0,77.821382E+0,3.975680E-3,3.977432E-3,70.433366E+0,5.414231E+0,2.240980E+0,74.737324E+0,74.836385E+0,0.000000E+0,74.352146E+0,75.853169E+0,0.000000E+0,73.917377E+0,1.074940E+0,1.000572E+0,2.608523E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.980899E-3,70.285032E+0,33.675594E+0,0.000000E+0,1.337937E+0,1.346341E+0,985.402032E-3,60.000000E+0,1.000000E+0,1.361925E+0,676.393247E-3,2.026646E+0,60.000000E+0,1.883244E+0,0.000000E+0,73.913351E+0,1.072311E+0,1.075510E+0,998.411732E-3,50.000000E+0,1.000000E+0,85.665453E+0,2.282874E+0,2.069186E+0,1.271787E+0,30.000000E+0,0.000000E+0,1.338398E+0,1.335269E+0,981.253475E-3,60.000000E+0,3.986383E-3,55.220206E+0,9.241052E-3,27.246608E+0,1.433280E+0,33.745170E+0,0.000000E+0,34.083886E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.163209E-3,0.000000E+0,22.906994E-3,2.021092E+0,2.014135E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108394E+0,5.816258E+0,0.000000E+0,83.210662E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.701348E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.700188E+0,0.000000E+0,42.491050E-3,997.214885E-3,3.050711E+0,997.037873E-3,3.043309E+0,998.807992E-3,3.037548E+0,999.934431E-3,3.037049E+0,-2.054740E-3,7.989860E+0,1.000000E+0,1.000000E+0,72.443587E+0,72.540315E+0,2.635957E+0,72.181210E+0,72.169558E+0,2.649978E+0,72.301283E+0,72.372926E+0,2.629176E+0,72.576770E+0,72.460340E+0,2.661230E+0
 10/20/2017,14:07:07.781,1.244936E-3,72.647761E+0,3.982699E-3,998.121120E-3,969.944170E-3,0.000000E+0,1.020843E+0,3.082821E+0,0.000000E+0,72.324821E+0,3.974722E-3,997.686170E-3,1.021493E+0,0.000000E+0,1.078868E+0,2.784552E+0,0.000000E+0,77.413512E+0,34.020232E+0,72.031192E+0,3.973555E-3,3.970247E-3,0.000000E+0,994.058005E-3,1.000000E+0,44.000000E+0,97.718470E+0,26.924199E+0,9.163554E-3,12.971214E-3,1.000000E+0,2.662907E+0,1.000000E+0,20.000000E+0,6.843000E-3,42.550580E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.930249E+0,0.000000E+0,-134.628420E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.328090E-3,0.000000E+0,452.712543E-3,0.000000E+0,-128.779830E-3,0.000000E+0,209.720530E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.001377E+0,3.048635E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.013172E+0,3.031497E+0,0.000000E+0,243.559286E+0,4.005844E-3,3.981259E-3,84.205993E+0,73.514843E+0,73.348408E+0,90.030468E+0,77.825458E+0,3.974577E-3,3.980805E-3,70.433132E+0,5.402310E+0,2.244510E+0,74.737418E+0,74.836853E+0,0.000000E+0,74.352801E+0,75.846942E+0,0.000000E+0,73.918641E+0,1.088917E+0,1.001435E+0,2.613991E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.957423E-3,70.280822E+0,33.650543E+0,0.000000E+0,1.337953E+0,1.340002E+0,989.685177E-3,60.000000E+0,1.000000E+0,1.360027E+0,674.012584E-3,2.025927E+0,60.000000E+0,1.882551E+0,0.000000E+0,73.912743E+0,1.072439E+0,1.074776E+0,1.012582E+0,50.000000E+0,1.000000E+0,85.679102E+0,2.283018E+0,2.066678E+0,1.276018E+0,30.000000E+0,0.000000E+0,1.340091E+0,1.335285E+0,974.770445E-3,60.000000E+0,3.987811E-3,55.200705E+0,9.217381E-3,27.221771E+0,1.454544E+0,33.723884E+0,0.000000E+0,34.535182E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.132469E-3,0.000000E+0,23.647839E-3,2.020931E+0,2.013684E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.108974E+0,5.817064E+0,0.000000E+0,80.825241E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.676384E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.701734E+0,0.000000E+0,45.712112E-3,996.876953E-3,3.050985E+0,998.035576E-3,3.042971E+0,999.226384E-3,3.040396E+0,1.000063E+0,3.040074E+0,-2.699109E-3,8.030779E+0,1.000000E+0,1.000000E+0,72.442277E+0,72.542327E+0,2.635142E+0,72.181491E+0,72.170775E+0,2.645795E+0,72.298101E+0,72.373488E+0,2.623602E+0,72.577799E+0,72.461089E+0,2.659857E+0
 10/20/2017,14:07:17.781,1.083918E-3,72.650616E+0,3.980105E-3,998.105011E-3,1.005968E+0,0.000000E+0,1.010527E+0,3.086977E+0,0.000000E+0,72.321452E+0,3.978678E-3,997.347876E-3,1.009274E+0,0.000000E+0,1.065900E+0,2.780010E+0,0.000000E+0,77.416135E+0,33.990996E+0,72.029554E+0,3.969210E-3,3.966745E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,97.716402E+0,26.904656E+0,9.166472E-3,13.004224E-3,1.000000E+0,2.661261E+0,1.000000E+0,20.000000E+0,6.851109E-3,42.547787E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.928157E+0,0.000000E+0,-137.300047E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.652136E-3,0.000000E+0,451.294741E-3,0.000000E+0,-134.418818E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.011296E+0,3.049150E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.005901E+0,3.033138E+0,0.000000E+0,243.547366E+0,4.011293E-3,3.982556E-3,84.215512E+0,73.514656E+0,73.350234E+0,90.051122E+0,77.832156E+0,3.974448E-3,3.978210E-3,70.451096E+0,5.401022E+0,2.237289E+0,74.736247E+0,74.833997E+0,0.000000E+0,74.349852E+0,75.837202E+0,0.000000E+0,73.919249E+0,1.071953E+0,1.012882E+0,2.612445E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.958201E-3,70.275255E+0,33.626979E+0,0.000000E+0,1.336868E+0,1.339379E+0,1.011532E+0,60.000000E+0,1.000000E+0,1.362308E+0,675.290792E-3,2.027541E+0,60.000000E+0,1.886258E+0,0.000000E+0,73.916581E+0,1.071880E+0,1.071727E+0,1.017199E+0,50.000000E+0,1.000000E+0,85.706495E+0,2.284519E+0,2.064282E+0,1.276689E+0,30.000000E+0,0.000000E+0,1.342583E+0,1.334422E+0,1.002220E+0,60.000000E+0,3.989303E-3,55.188995E+0,9.167445E-3,27.198466E+0,1.466465E+0,33.701156E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.163209E-3,2.020802E+0,2.013651E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.110722E+0,5.817225E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.675353E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.700768E+0,0.000000E+0,43.167473E-3,996.201090E-3,3.051017E+0,997.118333E-3,3.042231E+0,999.097648E-3,3.037532E+0,998.357416E-3,3.036051E+0,-443.814952E-6,8.081042E+0,1.000000E+0,1.000000E+0,72.443775E+0,72.541111E+0,2.633209E+0,72.179525E+0,72.171617E+0,2.645236E+0,72.300862E+0,72.371850E+0,2.622899E+0,72.579016E+0,72.461276E+0,2.657606E+0
 10/20/2017,14:07:27.781,761.880850E-6,72.649305E+0,3.980364E-3,998.491633E-3,998.446747E-3,0.000000E+0,1.015365E+0,3.085962E+0,0.000000E+0,72.321546E+0,3.977705E-3,997.525078E-3,989.430674E-3,0.000000E+0,1.074524E+0,2.783634E+0,0.000000E+0,77.420022E+0,33.968686E+0,72.029601E+0,3.975630E-3,3.966810E-3,0.000000E+0,992.656240E-3,1.000000E+0,44.000000E+0,97.726179E+0,26.878335E+0,9.159468E-3,13.009931E-3,1.000000E+0,2.654920E+0,1.000000E+0,20.000000E+0,6.846957E-3,42.548159E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.927127E+0,0.000000E+0,-135.175621E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.134960E-3,0.000000E+0,452.358092E-3,0.000000E+0,-133.194352E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010929E+0,3.048877E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.009145E+0,3.032463E+0,0.000000E+0,243.551854E+0,4.010644E-3,3.977886E-3,84.223812E+0,73.517698E+0,73.354118E+0,90.070838E+0,77.833280E+0,3.975421E-3,3.983205E-3,70.446324E+0,5.404243E+0,2.239288E+0,74.729740E+0,74.826366E+0,0.000000E+0,74.349477E+0,75.830647E+0,0.000000E+0,73.918875E+0,1.078390E+0,1.005043E+0,2.615681E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.952818E-3,70.269969E+0,33.606947E+0,0.000000E+0,1.337666E+0,1.342189E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.359437E+0,670.497512E-3,2.026215E+0,60.000000E+0,1.874976E+0,0.000000E+0,73.913820E+0,1.071784E+0,1.071328E+0,1.007550E+0,50.000000E+0,1.000000E+0,85.721411E+0,2.281629E+0,2.061646E+0,1.273304E+0,30.000000E+0,0.000000E+0,1.339452E+0,1.330987E+0,1.012455E+0,60.000000E+0,3.988784E-3,55.174486E+0,9.195591E-3,27.174744E+0,1.537345E+0,33.678150E+0,0.000000E+0,173.534306E-3,0.000000E+0,45.969797E-3,0.000000E+0,23.841102E-3,0.000000E+0,28.898169E-3,0.000000E+0,24.581947E-3,2.021157E+0,2.013458E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.111476E+0,5.815678E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.676642E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.699963E+0,0.000000E+0,42.136734E-3,996.136722E-3,3.050888E+0,998.453968E-3,3.042858E+0,999.274660E-3,3.039495E+0,999.709143E-3,3.040364E+0,844.924729E-6,7.976650E+0,1.000000E+0,1.000000E+0,72.441154E+0,72.541345E+0,2.632777E+0,72.178355E+0,72.169886E+0,2.644949E+0,72.299599E+0,72.372973E+0,2.624033E+0,72.579905E+0,72.460200E+0,2.656505E+0
 10/20/2017,14:07:37.781,2.372065E-3,72.651832E+0,3.982310E-3,998.523851E-3,969.065940E-3,0.000000E+0,996.697601E-3,3.085141E+0,0.000000E+0,72.321779E+0,3.980299E-3,997.653952E-3,980.864735E-3,0.000000E+0,1.053092E+0,2.799905E+0,0.000000E+0,77.424238E+0,33.960692E+0,72.026091E+0,3.975825E-3,3.965448E-3,0.000000E+0,996.112866E-3,1.000000E+0,44.000000E+0,97.676212E+0,26.869050E+0,9.165110E-3,13.001890E-3,1.000000E+0,2.656598E+0,1.000000E+0,20.000000E+0,6.838849E-3,42.541363E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.935335E+0,0.000000E+0,-132.600560E-3,0.000000E+0,133.467661E-3,0.000000E+0,136.042723E-3,0.000000E+0,452.164756E-3,0.000000E+0,-125.944225E-3,0.000000E+0,210.139426E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008485E+0,3.048941E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.011558E+0,3.032366E+0,0.000000E+0,243.552530E+0,4.002276E-3,3.980286E-3,84.229721E+0,73.519430E+0,73.358565E+0,90.092947E+0,77.840212E+0,3.977107E-3,3.981129E-3,70.432758E+0,5.407465E+0,2.236902E+0,74.701511E+0,74.820140E+0,0.000000E+0,74.346622E+0,75.825918E+0,0.000000E+0,73.918360E+0,1.051475E+0,1.006656E+0,2.614198E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.964037E-3,70.267630E+0,33.579108E+0,0.000000E+0,1.339550E+0,1.346117E+0,993.648683E-3,60.000000E+0,1.000000E+0,1.365786E+0,675.386658E-3,2.027477E+0,60.000000E+0,1.879182E+0,0.000000E+0,73.916160E+0,1.075121E+0,1.071663E+0,1.005569E+0,50.000000E+0,1.000000E+0,85.796320E+0,2.288415E+0,2.061423E+0,1.280682E+0,30.000000E+0,0.000000E+0,1.341960E+0,1.329085E+0,976.510963E-3,60.000000E+0,3.988848E-3,55.160210E+0,9.317966E-3,27.153156E+0,1.477741E+0,33.655283E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.527821E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.132469E-3,2.021060E+0,2.013845E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.117254E+0,5.816258E+0,0.000000E+0,80.470652E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.673131E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.168944E-3,996.233274E-3,3.050904E+0,997.118333E-3,3.044323E+0,997.649369E-3,3.040171E+0,998.470060E-3,3.038191E+0,200.554889E-6,7.933475E+0,1.000000E+0,1.000000E+0,72.441996E+0,72.541438E+0,2.632905E+0,72.177513E+0,72.169652E+0,2.647487E+0,72.300254E+0,72.372318E+0,2.623921E+0,72.578361E+0,72.461744E+0,2.660655E+0
 10/20/2017,14:07:47.781,600.862443E-6,72.651785E+0,3.984125E-3,998.169448E-3,992.075583E-3,0.000000E+0,1.007541E+0,3.081661E+0,0.000000E+0,72.320750E+0,3.976732E-3,997.637843E-3,994.614902E-3,0.000000E+0,1.065756E+0,2.811149E+0,0.000000E+0,77.427610E+0,33.942565E+0,72.024594E+0,3.975760E-3,3.966032E-3,0.000000E+0,995.061542E-3,1.000000E+0,44.000000E+0,97.676917E+0,26.860509E+0,9.159792E-3,12.990216E-3,1.000000E+0,2.657173E+0,1.000000E+0,20.000000E+0,6.872580E-3,42.556771E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.931376E+0,0.000000E+0,-134.821550E-3,0.000000E+0,136.557735E-3,0.000000E+0,135.656464E-3,0.000000E+0,447.814680E-3,0.000000E+0,-122.077491E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007415E+0,3.048056E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.001283E+0,3.032591E+0,0.000000E+0,243.549634E+0,4.008179E-3,3.980221E-3,84.239521E+0,73.517792E+0,73.359407E+0,90.115902E+0,77.843959E+0,3.977496E-3,3.980675E-3,70.425273E+0,5.411009E+0,2.240206E+0,74.696127E+0,74.818548E+0,0.000000E+0,74.344281E+0,75.821376E+0,0.000000E+0,73.920466E+0,1.073279E+0,1.007965E+0,2.614405E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.960989E-3,70.262812E+0,33.555963E+0,0.000000E+0,1.347100E+0,1.344361E+0,982.685113E-3,60.000000E+0,1.000000E+0,1.360857E+0,672.574600E-3,2.028835E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.912930E+0,1.072806E+0,1.071360E+0,1.006287E+0,50.000000E+0,1.000000E+0,85.816631E+0,2.281805E+0,2.062046E+0,1.265127E+0,30.000000E+0,0.000000E+0,1.338606E+0,1.336818E+0,994.219534E-3,60.000000E+0,3.986513E-3,55.143135E+0,9.290145E-3,27.132452E+0,1.489018E+0,33.635205E+0,0.000000E+0,35.631186E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.034366E-3,0.000000E+0,22.842573E-3,2.020867E+0,2.013651E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.118607E+0,5.816162E+0,0.000000E+0,80.760771E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.676706E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.652104E-3,996.522930E-3,3.050904E+0,995.943618E-3,3.044017E+0,998.598796E-3,3.039093E+0,999.274660E-3,3.037725E+0,-765.999872E-6,8.043023E+0,1.000000E+0,1.000000E+0,72.440593E+0,72.541391E+0,2.632953E+0,72.176016E+0,72.170260E+0,2.649722E+0,72.300582E+0,72.373067E+0,2.626956E+0,72.578267E+0,72.460715E+0,2.664119E+0
 10/20/2017,14:07:57.781,1.244936E-3,72.651973E+0,3.984644E-3,997.927809E-3,957.569103E-3,0.000000E+0,1.008115E+0,3.084738E+0,0.000000E+0,72.319393E+0,3.977251E-3,997.508969E-3,1.010503E+0,0.000000E+0,1.066555E+0,2.797682E+0,0.000000E+0,77.430327E+0,33.910819E+0,72.022676E+0,3.976927E-3,3.964605E-3,0.000000E+0,993.357122E-3,1.000000E+0,44.000000E+0,97.722559E+0,26.836509E+0,9.165953E-3,12.992616E-3,1.000000E+0,2.658770E+0,1.000000E+0,20.000000E+0,6.882181E-3,42.573203E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.926901E+0,0.000000E+0,-134.531856E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.328090E-3,0.000000E+0,451.036958E-3,0.000000E+0,-135.675507E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.004252E+0,3.048764E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006029E+0,3.032430E+0,0.000000E+0,243.543265E+0,4.011812E-3,3.980156E-3,84.249275E+0,73.518681E+0,73.360484E+0,90.132520E+0,77.849861E+0,3.978470E-3,3.980480E-3,70.421671E+0,5.403921E+0,2.240367E+0,74.707363E+0,74.810309E+0,0.000000E+0,74.340209E+0,75.819175E+0,0.000000E+0,73.920279E+0,1.069318E+0,1.002313E+0,2.612700E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.956385E-3,70.261128E+0,33.531237E+0,0.000000E+0,1.335654E+0,1.344409E+0,997.819953E-3,60.000000E+0,1.000000E+0,1.365483E+0,675.945874E-3,2.027749E+0,60.000000E+0,1.880343E+0,0.000000E+0,73.914475E+0,1.072136E+0,1.074473E+0,1.003428E+0,50.000000E+0,1.000000E+0,85.814332E+0,2.280384E+0,2.066566E+0,1.276386E+0,30.000000E+0,0.000000E+0,1.340682E+0,1.333287E+0,1.006866E+0,60.000000E+0,3.989821E-3,55.130538E+0,9.269133E-3,27.121913E+0,1.518014E+0,33.611920E+0,0.000000E+0,34.277299E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.880667E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.002155E-3,2.020899E+0,2.013619E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.118110E+0,5.933501E+0,0.000000E+0,87.143383E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.675514E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.426629E-3,996.474654E-3,3.050051E+0,997.842473E-3,3.044242E+0,997.729829E-3,3.040444E+0,999.387303E-3,3.039849E+0,-1.732555E-3,8.076209E+0,1.000000E+0,1.000000E+0,72.443400E+0,72.540549E+0,2.630364E+0,72.174940E+0,72.170681E+0,2.644486E+0,72.297914E+0,72.371055E+0,2.623586E+0,72.576910E+0,72.461931E+0,2.661693E+0
 10/20/2017,14:08:07.781,-204.229589E-6,72.652721E+0,3.983088E-3,998.169448E-3,1.001481E+0,0.000000E+0,1.001552E+0,3.082821E+0,0.000000E+0,72.320750E+0,3.978873E-3,997.718389E-3,992.206230E-3,0.000000E+0,1.056669E+0,2.810086E+0,0.000000E+0,77.436603E+0,33.876611E+0,72.020055E+0,3.977576E-3,3.968172E-3,0.000000E+0,996.574812E-3,1.000000E+0,44.000000E+0,97.749306E+0,26.818033E+0,9.201687E-3,13.015703E-3,1.000000E+0,2.659488E+0,1.000000E+0,20.000000E+0,6.853250E-3,42.564219E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.927191E+0,0.000000E+0,-135.883763E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.847429E-3,0.000000E+0,450.070275E-3,0.000000E+0,-128.328711E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.011440E+0,3.048088E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.003265E+0,3.033251E+0,0.000000E+0,243.568020E+0,4.008633E-3,3.982167E-3,84.255840E+0,73.519711E+0,73.362683E+0,90.154160E+0,77.855295E+0,3.972307E-3,3.981713E-3,70.459796E+0,5.413587E+0,2.240529E+0,74.716211E+0,74.801695E+0,0.000000E+0,74.339553E+0,75.816366E+0,0.000000E+0,73.920654E+0,1.063855E+0,1.006049E+0,2.619969E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.957163E-3,70.252802E+0,33.509626E+0,0.000000E+0,1.345424E+0,1.337383E+0,989.093847E-3,60.000000E+0,1.000000E+0,1.359708E+0,674.364092E-3,2.020655E+0,60.000000E+0,1.884034E+0,0.000000E+0,73.914381E+0,1.070890E+0,1.076069E+0,1.014019E+0,50.000000E+0,1.000000E+0,85.764002E+0,2.282571E+0,2.064697E+0,1.259873E+0,30.000000E+0,0.000000E+0,1.341592E+0,1.331226E+0,989.365246E-3,60.000000E+0,3.987616E-3,55.115703E+0,9.220559E-3,27.109101E+0,1.444556E+0,33.591842E+0,0.000000E+0,35.405538E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.874784E-3,2.020963E+0,2.013362E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.113606E+0,5.933469E+0,0.000000E+0,89.077508E-3,0.000000E+0,46.301109E-3,9.500000E+0,9.676287E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.698996E+0,0.000000E+0,43.167473E-3,996.909137E-3,3.050550E+0,998.373508E-3,3.045385E+0,998.389600E-3,3.038368E+0,996.587297E-3,3.038111E+0,-2.054740E-3,8.107785E+0,1.000000E+0,1.000000E+0,72.441716E+0,72.538069E+0,2.631611E+0,72.177045E+0,72.170588E+0,2.647295E+0,72.300722E+0,72.371522E+0,2.623314E+0,72.576957E+0,72.464318E+0,2.656122E+0
 10/20/2017,14:08:17.781,-526.266402E-6,72.653423E+0,3.980429E-3,998.394977E-3,977.768407E-3,0.000000E+0,1.006039E+0,3.080936E+0,0.000000E+0,72.318972E+0,3.981013E-3,997.460641E-3,1.027108E+0,0.000000E+0,1.062914E+0,2.815757E+0,0.000000E+0,77.440350E+0,33.850211E+0,72.020242E+0,3.976278E-3,3.964022E-3,0.000000E+0,993.834997E-3,1.000000E+0,44.000000E+0,97.753583E+0,26.791666E+0,9.188716E-3,13.014925E-3,1.000000E+0,2.659920E+0,1.000000E+0,20.000000E+0,6.868364E-3,42.547181E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.929637E+0,0.000000E+0,-132.761501E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.489031E-3,0.000000E+0,448.781363E-3,0.000000E+0,-105.160527E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.007047E+0,3.048700E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.012853E+0,3.032269E+0,0.000000E+0,243.597215E+0,4.009282E-3,3.978859E-3,84.264703E+0,73.520413E+0,73.364415E+0,90.175425E+0,77.858902E+0,3.978275E-3,3.978988E-3,70.475701E+0,5.427763E+0,2.240110E+0,74.736856E+0,74.796592E+0,0.000000E+0,74.339507E+0,75.813088E+0,0.000000E+0,73.920981E+0,1.067497E+0,1.001179E+0,2.617769E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.960341E-3,70.250276E+0,33.485505E+0,0.000000E+0,1.337554E+0,1.341263E+0,990.180614E-3,60.000000E+0,1.000000E+0,1.368833E+0,676.584978E-3,2.036760E+0,60.000000E+0,1.882035E+0,0.000000E+0,73.915364E+0,1.071912E+0,1.074792E+0,976.110424E-3,50.000000E+0,1.000000E+0,85.638154E+0,2.290267E+0,2.063180E+0,1.276242E+0,30.000000E+0,0.000000E+0,1.340522E+0,1.336147E+0,979.273437E-3,60.000000E+0,3.989238E-3,55.099188E+0,9.340275E-3,27.085517E+0,1.464854E+0,33.574274E+0,0.000000E+0,9.456028E-3,0.000000E+0,43.231895E-3,0.000000E+0,21.554148E-3,0.000000E+0,25.419423E-3,0.000000E+0,21.747412E-3,2.020963E+0,2.013394E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.102725E+0,5.933340E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.676867E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.231895E-3,997.053965E-3,3.050470E+0,996.619481E-3,3.043341E+0,998.775808E-3,3.039221E+0,996.539022E-3,3.040637E+0,-1.732555E-3,8.139038E+0,1.000000E+0,1.000000E+0,72.444336E+0,72.538443E+0,2.629885E+0,72.175501E+0,72.166657E+0,2.646593E+0,72.301564E+0,72.370914E+0,2.628569E+0,72.577799E+0,72.460902E+0,2.657718E+0
 10/20/2017,14:08:27.781,278.825630E-6,72.648931E+0,3.984385E-3,997.396204E-3,1.001449E+0,0.000000E+0,991.379934E-3,3.081999E+0,0.000000E+0,72.321031E+0,3.983607E-3,997.766717E-3,1.007647E+0,0.000000E+0,1.049897E+0,2.813517E+0,0.000000E+0,77.443254E+0,33.824741E+0,72.017248E+0,3.970636E-3,3.967394E-3,0.000000E+0,998.581886E-3,1.000000E+0,44.000000E+0,97.723734E+0,26.766785E+0,9.223412E-3,13.010385E-3,1.000000E+0,2.650943E+0,1.000000E+0,20.000000E+0,6.894765E-3,42.542433E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.932695E+0,0.000000E+0,-130.283004E-3,0.000000E+0,135.688652E-3,0.000000E+0,134.401121E-3,0.000000E+0,447.685789E-3,0.000000E+0,-115.890715E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.009379E+0,3.047734E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.002881E+0,3.032205E+0,0.000000E+0,243.611306E+0,4.010190E-3,3.982686E-3,84.273097E+0,73.519149E+0,73.368674E+0,90.197066E+0,77.863867E+0,3.976264E-3,3.977886E-3,70.467422E+0,5.426152E+0,2.240658E+0,74.736201E+0,74.792098E+0,0.000000E+0,74.341145E+0,75.810700E+0,0.000000E+0,73.919811E+0,1.055548E+0,1.005267E+0,2.618790E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.958071E-3,70.248264E+0,33.469936E+0,0.000000E+0,1.331041E+0,1.347235E+0,993.297081E-3,60.000000E+0,1.000000E+0,1.360426E+0,674.763532E-3,2.012635E+0,60.000000E+0,1.884291E+0,0.000000E+0,73.912322E+0,1.072168E+0,1.076293E+0,980.679317E-3,50.000000E+0,1.000000E+0,85.612872E+0,2.279793E+0,2.058947E+0,1.265527E+0,30.000000E+0,0.000000E+0,1.338382E+0,1.334997E+0,993.325324E-3,60.000000E+0,3.988719E-3,55.085378E+0,9.297408E-3,27.066530E+0,1.477741E+0,33.553407E+0,0.000000E+0,494.581835E-6,0.000000E+0,44.649162E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.549736E-3,0.000000E+0,21.232042E-3,2.020867E+0,2.013458E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.100016E+0,5.933533E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.674999E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.699931E+0,0.000000E+0,44.842426E-3,995.943618E-3,3.051371E+0,997.987300E-3,3.043228E+0,996.828677E-3,3.040460E+0,999.886155E-3,3.039012E+0,-1.088185E-3,8.177702E+0,1.000000E+0,1.000000E+0,72.444991E+0,72.537226E+0,2.631035E+0,72.176998E+0,72.167967E+0,2.641628E+0,72.302360E+0,72.371756E+0,2.620903E+0,72.575693E+0,72.464505E+0,2.660176E+0
 10/20/2017,14:08:37.781,1.083918E-3,72.654313E+0,3.986914E-3,997.460641E-3,1.010902E+0,0.000000E+0,1.005944E+0,3.081661E+0,0.000000E+0,72.318363E+0,3.978743E-3,997.460641E-3,993.578056E-3,0.000000E+0,1.062770E+0,2.822490E+0,0.000000E+0,77.446204E+0,33.805545E+0,72.015563E+0,3.975241E-3,3.968691E-3,0.000000E+0,992.194294E-3,1.000000E+0,44.000000E+0,97.615481E+0,26.746545E+0,9.221596E-3,13.000139E-3,1.000000E+0,2.652413E+0,1.000000E+0,20.000000E+0,6.862266E-3,42.542526E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.939005E+0,0.000000E+0,-125.132881E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.491195E-3,0.000000E+0,437.600057E-3,0.000000E+0,-118.146311E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,999.587978E-3,3.048812E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.001411E+0,3.031610E+0,0.000000E+0,243.614925E+0,4.010450E-3,3.980480E-3,84.280413E+0,73.521489E+0,73.370359E+0,90.217627E+0,77.869347E+0,3.976913E-3,3.978988E-3,70.456662E+0,5.422608E+0,2.239320E+0,74.695659E+0,74.786901E+0,0.000000E+0,74.337541E+0,75.807844E+0,0.000000E+0,73.918454E+0,1.067768E+0,1.000876E+0,2.612189E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.953402E-3,70.243821E+0,33.444653E+0,0.000000E+0,1.329301E+0,1.345191E+0,991.666929E-3,60.000000E+0,1.000000E+0,1.359309E+0,671.743765E-3,2.025049E+0,60.000000E+0,1.869448E+0,0.000000E+0,73.916020E+0,1.073509E+0,1.075814E+0,998.092229E-3,50.000000E+0,1.000000E+0,85.597299E+0,2.281453E+0,2.060416E+0,1.281065E+0,30.000000E+0,0.000000E+0,1.339516E+0,1.333751E+0,997.652666E-3,60.000000E+0,3.987551E-3,55.071569E+0,9.284503E-3,27.042901E+0,1.440690E+0,33.533840E+0,0.000000E+0,-730.363992E-6,0.000000E+0,43.006420E-3,0.000000E+0,18.751825E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.526350E-3,2.021092E+0,2.013619E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.098073E+0,5.933437E+0,0.000000E+0,88.787390E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.674870E+0,0.000000E+0,25.322791E-3,10.000000E+0,9.701316E+0,0.000000E+0,43.038631E-3,996.860861E-3,3.050872E+0,998.566612E-3,3.043550E+0,998.099944E-3,3.038079E+0,1.000047E+0,3.037870E+0,-1.410370E-3,8.022402E+0,1.000000E+0,1.000000E+0,72.441248E+0,72.539332E+0,2.635158E+0,72.174706E+0,72.166423E+0,2.641883E+0,72.299833E+0,72.372131E+0,2.625375E+0,72.577050E+0,72.463148E+0,2.658117E+0
 10/20/2017,14:08:47.781,-204.229589E-6,72.653938E+0,3.983542E-3,998.572179E-3,984.107635E-3,0.000000E+0,995.276363E-3,3.079502E+0,0.000000E+0,72.317942E+0,3.974203E-3,997.573406E-3,1.004967E+0,0.000000E+0,1.053028E+0,2.814403E+0,0.000000E+0,77.448640E+0,33.782167E+0,72.015516E+0,3.976732E-3,3.965383E-3,0.000000E+0,996.973041E-3,1.000000E+0,44.000000E+0,97.513857E+0,26.730763E+0,9.219456E-3,13.006040E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,6.883349E-3,42.546669E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.937974E+0,0.000000E+0,-127.740131E-3,0.000000E+0,135.398957E-3,0.000000E+0,135.753028E-3,0.000000E+0,444.753515E-3,0.000000E+0,-118.919657E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004923E+0,3.048104E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.010504E+0,3.032768E+0,0.000000E+0,243.602233E+0,4.008114E-3,3.980610E-3,84.286978E+0,73.520928E+0,73.373963E+0,90.235841E+0,77.875998E+0,3.976913E-3,3.977042E-3,70.449739E+0,5.423253E+0,2.238417E+0,74.716726E+0,74.784982E+0,0.000000E+0,74.339366E+0,75.800493E+0,0.000000E+0,73.919530E+0,1.053360E+0,1.008156E+0,2.616733E+0,60.000000E+0,66.000000E+0,66.600000E+0,10.976100E-3,70.236523E+0,33.421695E+0,0.000000E+0,1.335287E+0,1.346836E+0,1.002599E+0,60.000000E+0,1.000000E+0,1.360617E+0,674.028562E-3,2.035945E+0,60.000000E+0,1.890174E+0,0.000000E+0,73.914943E+0,1.072503E+0,1.069300E+0,986.494271E-3,50.000000E+0,1.000000E+0,85.601380E+0,2.287074E+0,2.071790E+0,1.277919E+0,30.000000E+0,0.000000E+0,1.338734E+0,1.333559E+0,996.007956E-3,60.000000E+0,3.990211E-3,55.053375E+0,9.358239E-3,27.020433E+0,1.518014E+0,33.514320E+0,0.000000E+0,-117.891079E-6,0.000000E+0,44.262634E-3,0.000000E+0,21.715201E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.202773E-3,2.020802E+0,2.013201E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.097742E+0,5.933501E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.677415E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.700800E+0,0.000000E+0,43.972739E-3,996.474654E-3,3.051081E+0,997.391897E-3,3.044725E+0,996.442470E-3,3.039881E+0,998.276956E-3,3.040074E+0,-1.088185E-3,8.002103E+0,1.000000E+0,1.000000E+0,72.443962E+0,72.539379E+0,2.631371E+0,72.172600E+0,72.168061E+0,2.645827E+0,72.300114E+0,72.370867E+0,2.621829E+0,72.578080E+0,72.462119E+0,2.658229E+0
 10/20/2017,14:08:57.781,2.050028E-3,72.650896E+0,3.979586E-3,998.024464E-3,987.013780E-3,0.000000E+0,1.008770E+0,3.082064E+0,0.000000E+0,72.316164E+0,3.972452E-3,997.508969E-3,1.009753E+0,0.000000E+0,1.065996E+0,2.801242E+0,0.000000E+0,77.454120E+0,33.768828E+0,72.014721E+0,3.972128E-3,3.963438E-3,0.000000E+0,994.376589E-3,1.000000E+0,44.000000E+0,97.503657E+0,26.702307E+0,9.242932E-3,13.008440E-3,1.000000E+0,2.650927E+0,1.000000E+0,20.000000E+0,6.877575E-3,42.546157E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.935142E+0,0.000000E+0,-131.634911E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.748701E-3,0.000000E+0,441.112341E-3,0.000000E+0,-111.959535E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.000962E+0,3.048490E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005774E+0,3.031561E+0,0.000000E+0,243.594754E+0,4.010385E-3,3.980416E-3,84.297435E+0,73.522379E+0,73.373963E+0,90.255886E+0,77.879137E+0,3.978145E-3,3.976329E-3,70.441833E+0,5.425508E+0,2.238659E+0,74.686718E+0,74.782454E+0,0.000000E+0,74.336464E+0,75.796747E+0,0.000000E+0,73.917424E+0,1.072097E+0,1.005075E+0,2.618232E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.956320E-3,70.236570E+0,33.400270E+0,0.000000E+0,1.334234E+0,1.344776E+0,993.888411E-3,60.000000E+0,1.000000E+0,1.363234E+0,675.961852E-3,2.018434E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.914943E+0,1.070938E+0,1.072094E+0,975.119965E-3,50.000000E+0,1.000000E+0,85.549644E+0,2.293684E+0,2.072525E+0,1.264600E+0,30.000000E+0,0.000000E+0,1.337616E+0,1.339455E+0,991.840295E-3,60.000000E+0,3.986838E-3,55.042552E+0,9.339756E-3,26.993879E+0,1.482896E+0,33.493220E+0,0.000000E+0,-988.247325E-6,0.000000E+0,43.618422E-3,0.000000E+0,22.810363E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.814775E-3,2.020770E+0,2.013555E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.092766E+0,5.932760E+0,0.000000E+0,88.851861E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.674516E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.939057E-3,996.040170E-3,3.051178E+0,997.214885E-3,3.045014E+0,999.290751E-3,3.039849E+0,997.488449E-3,3.038417E+0,-2.699109E-3,7.975683E+0,1.000000E+0,1.000000E+0,72.441669E+0,72.538724E+0,2.635142E+0,72.176577E+0,72.163709E+0,2.647311E+0,72.297633E+0,72.371944E+0,2.626014E+0,72.577097E+0,72.458656E+0,2.654127E+0
