date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:09:07.781,117.807224E-6,72.654874E+0,3.977057E-3,997.122347E-3,992.985749E-3,0.000000E+0,1.010718E+0,3.083981E+0,0.000000E+0,72.318597E+0,3.981077E-3,997.251221E-3,1.032388E+0,0.000000E+0,1.071107E+0,2.811165E+0,0.000000E+0,77.456040E+0,33.741220E+0,72.012288E+0,3.976668E-3,3.971609E-3,0.000000E+0,993.882785E-3,1.000000E+0,44.000000E+0,97.482224E+0,26.678261E+0,9.246240E-3,13.009931E-3,1.000000E+0,2.648659E+0,1.000000E+0,20.000000E+0,6.878743E-3,42.545319E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.922459E+0,0.000000E+0,-131.924606E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.104936E-3,0.000000E+0,444.399065E-3,0.000000E+0,-112.120649E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003214E+0,3.048008E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008187E+0,3.031722E+0,0.000000E+0,243.590555E+0,4.004611E-3,3.983464E-3,84.305079E+0,73.522847E+0,73.375227E+0,90.277762E+0,77.885694E+0,3.976523E-3,3.978145E-3,70.433787E+0,5.426475E+0,2.236902E+0,74.666494E+0,74.781892E+0,0.000000E+0,74.337072E+0,75.789770E+0,0.000000E+0,73.916956E+0,1.081809E+0,1.005873E+0,2.619858E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.960600E-3,70.232033E+0,33.377776E+0,0.000000E+0,1.332525E+0,1.345287E+0,991.714875E-3,60.000000E+0,1.000000E+0,1.368514E+0,671.408235E-3,2.033325E+0,60.000000E+0,1.883163E+0,0.000000E+0,73.914522E+0,1.072136E+0,1.072669E+0,977.931591E-3,50.000000E+0,1.000000E+0,85.487215E+0,2.288047E+0,2.063691E+0,1.267810E+0,30.000000E+0,0.000000E+0,1.339405E+0,1.335364E+0,984.015948E-3,60.000000E+0,3.988913E-3,55.026037E+0,9.376527E-3,26.977213E+0,1.477419E+0,33.472260E+0,0.000000E+0,3.363534E-3,0.000000E+0,41.170415E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.394566E-3,2.020931E+0,2.013780E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.086813E+0,5.933211E+0,0.000000E+0,82.340306E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.674580E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.700188E+0,0.000000E+0,44.906847E-3,996.812585E-3,3.050953E+0,997.118333E-3,3.044773E+0,997.134425E-3,3.038368E+0,998.888452E-3,3.040428E+0,-3.343479E-3,7.954740E+0,1.000000E+0,1.000000E+0,72.443073E+0,72.540221E+0,2.635446E+0,72.176858E+0,72.163943E+0,2.647679E+0,72.297867E+0,72.372458E+0,2.624369E+0,72.575366E+0,72.457767E+0,2.660416E+0
 10/20/2017,14:09:17.781,2.211047E-3,72.652581E+0,3.985941E-3,998.411086E-3,985.416997E-3,0.000000E+0,1.018623E+0,3.082660E+0,0.000000E+0,72.318363E+0,3.982310E-3,997.670061E-3,983.863611E-3,0.000000E+0,1.076968E+0,2.810940E+0,0.000000E+0,77.460349E+0,33.736014E+0,72.012849E+0,3.976278E-3,3.970507E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,97.424832E+0,26.663082E+0,9.259080E-3,13.023939E-3,1.000000E+0,2.644315E+0,1.000000E+0,20.000000E+0,6.875110E-3,42.530796E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.926064E+0,0.000000E+0,-130.443946E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.557735E-3,0.000000E+0,447.492452E-3,0.000000E+0,-122.786392E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.008070E+0,3.049021E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011574E+0,3.032125E+0,0.000000E+0,243.588046E+0,4.010125E-3,3.980545E-3,84.311269E+0,73.518634E+0,73.379813E+0,90.295554E+0,77.889161E+0,3.975226E-3,3.984243E-3,70.425040E+0,5.428408E+0,2.237128E+0,74.696502E+0,74.779364E+0,0.000000E+0,74.335387E+0,75.790800E+0,0.000000E+0,73.915926E+0,1.084237E+0,1.002361E+0,2.617929E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.942507E-3,70.225063E+0,33.357885E+0,0.000000E+0,1.334058E+0,1.346022E+0,988.630373E-3,60.000000E+0,1.000000E+0,1.362101E+0,672.143205E-3,2.023643E+0,60.000000E+0,1.876845E+0,0.000000E+0,73.913445E+0,1.070843E+0,1.071727E+0,996.574591E-3,50.000000E+0,1.000000E+0,85.474832E+0,2.292710E+0,2.066470E+0,1.284179E+0,30.000000E+0,0.000000E+0,1.336147E+0,1.332489E+0,985.580817E-3,60.000000E+0,3.989886E-3,55.011621E+0,9.306228E-3,26.945832E+0,1.467109E+0,33.452182E+0,0.000000E+0,6.844959E-3,0.000000E+0,50.189388E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.360885E-3,2.020963E+0,2.013587E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.084926E+0,5.933985E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.791637E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.698835E+0,0.000000E+0,41.524732E-3,996.442470E-3,3.050180E+0,998.293048E-3,3.043373E+0,997.279253E-3,3.039559E+0,998.598796E-3,3.038433E+0,-2.054740E-3,7.798473E+0,1.000000E+0,1.000000E+0,72.442558E+0,72.539660E+0,2.632346E+0,72.177466E+0,72.165300E+0,2.646322E+0,72.297680E+0,72.370914E+0,2.621861E+0,72.577144E+0,72.459498E+0,2.656824E+0
 10/20/2017,14:09:27.781,1.083918E-3,72.653283E+0,3.978743E-3,997.895591E-3,986.965877E-3,0.000000E+0,999.013102E-3,3.085721E+0,0.000000E+0,72.316819E+0,3.980429E-3,997.927809E-3,1.002240E+0,0.000000E+0,1.056621E+0,2.799164E+0,0.000000E+0,77.462363E+0,33.702086E+0,72.011305E+0,3.977965E-3,3.963438E-3,0.000000E+0,994.790747E-3,1.000000E+0,44.000000E+0,97.396442E+0,26.651338E+0,9.273931E-3,12.984379E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,6.845790E-3,42.526001E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.930539E+0,0.000000E+0,-131.473970E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.332417E-3,0.000000E+0,444.656847E-3,0.000000E+0,-117.920751E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.006904E+0,3.047927E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.008107E+0,3.033428E+0,0.000000E+0,243.592100E+0,4.011228E-3,3.979443E-3,84.322805E+0,73.521911E+0,73.381264E+0,90.318087E+0,77.893985E+0,3.975550E-3,3.976134E-3,70.423075E+0,5.425186E+0,2.238772E+0,74.669537E+0,74.779411E+0,0.000000E+0,74.336417E+0,75.789676E+0,0.000000E+0,73.920185E+0,1.055612E+0,1.006480E+0,2.614310E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.937772E-3,70.221274E+0,33.333021E+0,0.000000E+0,1.330259E+0,1.339539E+0,986.281036E-3,60.000000E+0,1.000000E+0,1.363313E+0,671.919519E-3,2.025432E+0,60.000000E+0,1.867804E+0,0.000000E+0,73.914756E+0,1.075057E+0,1.067017E+0,977.931591E-3,50.000000E+0,1.000000E+0,85.447441E+0,2.292710E+0,2.070528E+0,1.278222E+0,30.000000E+0,0.000000E+0,1.345825E+0,1.335189E+0,985.852275E-3,60.000000E+0,3.988070E-3,54.995013E+0,9.264593E-3,26.928981E+0,1.486440E+0,33.430060E+0,0.000000E+0,1.590586E-3,0.000000E+0,51.767708E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.580476E-3,0.000000E+0,21.328674E-3,2.020834E+0,2.013555E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.081768E+0,5.935177E+0,0.000000E+0,83.081721E-3,0.000000E+0,49.847005E-3,9.500000E+0,9.794053E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.693649E+0,0.000000E+0,41.363679E-3,996.941321E-3,3.051033E+0,997.198793E-3,3.045014E+0,997.874657E-3,3.038433E+0,997.005689E-3,3.040637E+0,-2.054740E-3,7.672494E+0,1.000000E+0,1.000000E+0,72.443026E+0,72.537975E+0,2.630140E+0,72.178496E+0,72.162071E+0,2.643145E+0,72.294826E+0,72.370399E+0,2.624640E+0,72.576161E+0,72.458047E+0,2.659458E+0
 10/20/2017,14:09:37.781,117.807224E-6,72.654593E+0,3.982699E-3,998.105011E-3,998.287068E-3,0.000000E+0,996.681632E-3,3.082193E+0,0.000000E+0,72.317240E+0,3.976603E-3,997.444532E-3,1.001315E+0,0.000000E+0,1.055631E+0,2.816353E+0,0.000000E+0,77.466391E+0,33.675733E+0,72.010510E+0,3.972387E-3,3.971155E-3,0.000000E+0,994.695172E-3,1.000000E+0,44.000000E+0,97.423140E+0,26.621676E+0,9.217446E-3,13.010904E-3,1.000000E+0,2.656709E+0,1.000000E+0,20.000000E+0,6.814458E-3,42.512735E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.937653E+0,0.000000E+0,-123.137209E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.943994E-3,0.000000E+0,437.374498E-3,0.000000E+0,-121.948599E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009507E+0,3.048812E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.010056E+0,3.031851E+0,0.000000E+0,243.599000E+0,4.012785E-3,3.981453E-3,84.326932E+0,73.524391E+0,73.382341E+0,90.338742E+0,77.899981E+0,3.974902E-3,3.977367E-3,70.422233E+0,5.423253E+0,2.241528E+0,74.679695E+0,74.779083E+0,0.000000E+0,74.334685E+0,75.789302E+0,0.000000E+0,73.919015E+0,1.052609E+0,1.005873E+0,2.620304E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.934724E-3,70.217298E+0,33.308343E+0,0.000000E+0,1.333228E+0,1.342509E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.365403E+0,676.505090E-3,2.032078E+0,60.000000E+0,1.881664E+0,0.000000E+0,73.916909E+0,1.074147E+0,1.067001E+0,988.491165E-3,50.000000E+0,1.000000E+0,85.355041E+0,2.285924E+0,2.070049E+0,1.267395E+0,30.000000E+0,0.000000E+0,1.336147E+0,1.335364E+0,998.898174E-3,60.000000E+0,3.989821E-3,54.985590E+0,9.241830E-3,26.911758E+0,1.516726E+0,33.406497E+0,0.000000E+0,-2.600018E-3,0.000000E+0,45.228953E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.590771E-3,2.021221E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.073147E+0,5.932405E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793538E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.701380E+0,0.000000E+0,44.037160E-3,996.909137E-3,3.051644E+0,997.198793E-3,3.044065E+0,998.985004E-3,3.040283E+0,998.470060E-3,3.038690E+0,-1.410370E-3,7.721146E+0,1.000000E+0,1.000000E+0,72.443962E+0,72.538022E+0,2.634040E+0,72.180836E+0,72.166142E+0,2.645539E+0,72.295902E+0,72.370821E+0,2.625822E+0,72.576582E+0,72.458936E+0,2.658117E+0
 10/20/2017,14:09:47.781,-204.229589E-6,72.655061E+0,3.981661E-3,998.765490E-3,1.000650E+0,0.000000E+0,1.002494E+0,3.080759E+0,0.000000E+0,72.316538E+0,3.980364E-3,997.412313E-3,998.299692E-3,0.000000E+0,1.060278E+0,2.816079E+0,0.000000E+0,77.469998E+0,33.656770E+0,72.009854E+0,3.970053E-3,3.969080E-3,0.000000E+0,993.165973E-3,1.000000E+0,44.000000E+0,97.658444E+0,26.596981E+0,9.162711E-3,12.966415E-3,1.000000E+0,2.652493E+0,1.000000E+0,20.000000E+0,6.774434E-3,42.485038E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.943350E+0,0.000000E+0,-141.902969E-3,0.000000E+0,134.755192E-3,0.000000E+0,139.840938E-3,0.000000E+0,462.766052E-3,0.000000E+0,-107.416122E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005722E+0,3.049617E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.001379E+0,3.030966E+0,0.000000E+0,243.636061E+0,4.013758E-3,3.983400E-3,84.337764E+0,73.522519E+0,73.384260E+0,90.359351E+0,77.905742E+0,3.976913E-3,3.981453E-3,70.421625E+0,5.411332E+0,2.237402E+0,74.689339E+0,74.775619E+0,0.000000E+0,74.332906E+0,75.787897E+0,0.000000E+0,73.918266E+0,1.065117E+0,1.009945E+0,2.618997E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.937708E-3,70.212293E+0,33.285710E+0,0.000000E+0,1.338097E+0,1.346596E+0,1.005603E+0,60.000000E+0,1.000000E+0,1.362149E+0,674.028562E-3,2.018115E+0,60.000000E+0,1.876523E+0,0.000000E+0,73.918266E+0,1.071513E+0,1.073164E+0,1.004354E+0,50.000000E+0,1.000000E+0,85.170388E+0,2.290506E+0,2.072684E+0,1.271084E+0,30.000000E+0,0.000000E+0,1.342774E+0,1.333303E+0,1.009788E+0,60.000000E+0,3.987875E-3,54.967162E+0,9.316928E-3,26.896253E+0,1.523814E+0,33.387164E+0,0.000000E+0,2.525413E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.624453E-3,2.020834E+0,2.013716E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.056685E+0,5.931825E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.793699E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.669394E+0,0.000000E+0,45.164532E-3,996.893045E-3,3.051435E+0,998.228680E-3,3.045175E+0,996.345918E-3,3.039447E+0,998.888452E-3,3.036019E+0,2.133664E-3,7.852603E+0,1.000000E+0,1.000000E+0,72.443447E+0,72.537180E+0,2.627008E+0,72.176109E+0,72.164832E+0,2.646258E+0,72.297399E+0,72.371148E+0,2.621989E+0,72.577565E+0,72.457205E+0,2.660161E+0
 10/20/2017,14:09:57.781,3.338175E-3,72.654500E+0,3.978808E-3,997.879481E-3,1.011349E+0,0.000000E+0,1.013609E+0,3.080517E+0,0.000000E+0,72.318270E+0,3.980429E-3,997.637843E-3,1.001107E+0,0.000000E+0,1.068839E+0,2.797456E+0,0.000000E+0,77.474869E+0,33.636274E+0,72.012194E+0,3.975889E-3,3.968367E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,97.693510E+0,26.585098E+0,9.132036E-3,12.985806E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.788381E-3,42.474145E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.947567E+0,0.000000E+0,-137.815059E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.004043E-3,0.000000E+0,459.866001E-3,0.000000E+0,-105.772760E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008405E+0,3.048056E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.019581E+0,3.032817E+0,0.000000E+0,243.676500E+0,4.009931E-3,3.981908E-3,84.344282E+0,73.523549E+0,73.389408E+0,90.378927E+0,77.911316E+0,3.978729E-3,3.976783E-3,70.425694E+0,5.403277E+0,2.243768E+0,74.653714E+0,74.772810E+0,0.000000E+0,74.333140E+0,75.791081E+0,0.000000E+0,73.917330E+0,1.084173E+0,1.007614E+0,2.623429E+0,60.000000E+0,66.000000E+0,66.700000E+0,10.942247E-3,70.208270E+0,33.261312E+0,0.000000E+0,1.339374E+0,1.344377E+0,1.006194E+0,60.000000E+0,1.000000E+0,1.366472E+0,674.987218E-3,2.034714E+0,60.000000E+0,1.880375E+0,0.000000E+0,73.915786E+0,1.070683E+0,1.070497E+0,1.007342E+0,50.000000E+0,1.000000E+0,85.069317E+0,2.289995E+0,2.071502E+0,1.276370E+0,30.000000E+0,0.000000E+0,1.338893E+0,1.333671E+0,1.001996E+0,60.000000E+0,3.989627E-3,54.952793E+0,9.344296E-3,26.871278E+0,1.546044E+0,33.366576E+0,0.000000E+0,-26.776580E-3,0.000000E+0,43.586211E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.628865E-3,2.020931E+0,2.013651E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.046879E+0,5.927247E+0,0.000000E+0,83.758664E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792024E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.699415E+0,0.000000E+0,50.350441E-3,996.603389E-3,3.051902E+0,998.019484E-3,3.042778E+0,996.136722E-3,3.036582E+0,998.212588E-3,3.037113E+0,3.422404E-3,7.694081E+0,1.000000E+0,1.000000E+0,72.444664E+0,72.537694E+0,2.632026E+0,72.175127E+0,72.167593E+0,2.650808E+0,72.298195E+0,72.371897E+0,2.620328E+0,72.575366E+0,72.459404E+0,2.660081E+0
 10/20/2017,14:10:07.781,761.880850E-6,72.652207E+0,3.981467E-3,998.314431E-3,1.010087E+0,0.000000E+0,1.012315E+0,3.086397E+0,0.000000E+0,72.317521E+0,3.977511E-3,997.347876E-3,1.023694E+0,0.000000E+0,1.067593E+0,2.806059E+0,0.000000E+0,77.477445E+0,33.607087E+0,72.008264E+0,3.972323E-3,3.967134E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.577125E+0,26.574932E+0,9.093773E-3,12.987298E-3,1.000000E+0,2.651055E+0,1.000000E+0,20.000000E+0,6.781116E-3,42.471120E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.932084E+0,0.000000E+0,-153.877005E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.943994E-3,0.000000E+0,470.370629E-3,0.000000E+0,-115.955161E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,605.101041E-3,3.048732E+0,0.000000E+0,998.260864E-3,0.000000E+0,986.533384E-3,3.031561E+0,0.000000E+0,243.722875E+0,4.011747E-3,3.981648E-3,84.350379E+0,73.525374E+0,73.386132E+0,90.400991E+0,77.912066E+0,3.976394E-3,3.977496E-3,70.421204E+0,5.431308E+0,2.240416E+0,74.691165E+0,74.771733E+0,0.000000E+0,74.333842E+0,75.792767E+0,0.000000E+0,73.920279E+0,1.073343E+0,1.004500E+0,2.624832E+0,60.000000E+0,66.000000E+0,66.700000E+0,10.946138E-3,70.206305E+0,33.241886E+0,0.000000E+0,1.338432E+0,1.344201E+0,1.002007E+0,60.000000E+0,1.000000E+0,1.358432E+0,671.232482E-3,2.015031E+0,60.000000E+0,1.880939E+0,0.000000E+0,73.918126E+0,1.071178E+0,1.076899E+0,1.004450E+0,50.000000E+0,1.000000E+0,85.101021E+0,2.288622E+0,2.071614E+0,1.277344E+0,30.000000E+0,0.000000E+0,1.333975E+0,1.329325E+0,1.005988E+0,60.000000E+0,3.988135E-3,54.941597E+0,9.212517E-3,26.847371E+0,1.632712E+0,33.344547E+0,0.000000E+0,41.465797E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.139823E-3,2.020834E+0,2.013909E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.047970E+0,5.895366E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793827E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.664530E+0,0.000000E+0,44.230424E-3,996.603389E-3,3.051017E+0,997.198793E-3,3.043647E+0,998.679256E-3,3.036679E+0,998.083852E-3,3.037821E+0,3.422404E-3,7.494641E+0,1.000000E+0,1.000000E+0,72.444617E+0,72.538490E+0,2.630284E+0,72.179572E+0,72.161510E+0,2.644661E+0,72.297306E+0,72.372224E+0,2.620647E+0,72.576536E+0,72.457158E+0,2.658836E+0
 10/20/2017,14:10:17.781,1.727991E-3,72.654359E+0,3.985098E-3,997.960028E-3,1.023404E+0,0.000000E+0,1.006982E+0,3.088475E+0,0.000000E+0,72.317240E+0,3.975630E-3,997.895591E-3,1.004042E+0,0.000000E+0,1.064702E+0,2.803030E+0,0.000000E+0,77.481098E+0,33.574879E+0,72.008731E+0,3.973036E-3,3.968691E-3,0.000000E+0,992.226152E-3,1.000000E+0,44.000000E+0,97.464550E+0,26.548055E+0,9.050712E-3,12.986584E-3,1.000000E+0,2.651966E+0,1.000000E+0,20.000000E+0,6.767169E-3,42.468560E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.918661E+0,0.000000E+0,-146.699021E-3,0.000000E+0,137.426818E-3,0.000000E+0,135.334581E-3,0.000000E+0,461.541586E-3,0.000000E+0,-125.750888E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.001920E+0,3.048925E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.009321E+0,3.032189E+0,0.000000E+0,243.743481E+0,4.009477E-3,3.979053E-3,84.359242E+0,73.526591E+0,73.391889E+0,90.420661E+0,77.918343E+0,3.977107E-3,3.974902E-3,70.413579E+0,5.414231E+0,2.237676E+0,74.716023E+0,74.769533E+0,0.000000E+0,74.333842E+0,75.790987E+0,0.000000E+0,73.920279E+0,1.077720E+0,1.006448E+0,2.617514E+0,60.000000E+0,66.000000E+0,66.700000E+0,10.941599E-3,70.199195E+0,33.216743E+0,0.000000E+0,1.339837E+0,1.346245E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.365371E+0,674.763532E-3,2.018738E+0,60.000000E+0,1.874847E+0,0.000000E+0,73.916254E+0,1.074115E+0,1.070929E+0,1.005936E+0,50.000000E+0,1.000000E+0,85.111340E+0,2.294338E+0,2.071327E+0,1.285073E+0,30.000000E+0,0.000000E+0,1.335236E+0,1.335764E+0,1.002060E+0,60.000000E+0,3.989303E-3,54.925083E+0,9.261804E-3,26.835534E+0,1.600172E+0,33.324795E+0,0.000000E+0,46.558993E-3,0.000000E+0,51.896551E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.268665E-3,0.000000E+0,22.391624E-3,2.020738E+0,2.013555E+0,2.018322E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.047332E+0,5.895301E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.661212E+0,0.000000E+0,46.614010E-3,996.780401E-3,3.051789E+0,998.614888E-3,3.043132E+0,999.226384E-3,3.039817E+0,998.260864E-3,3.037773E+0,-121.630032E-6,7.376716E+0,1.000000E+0,1.000000E+0,72.443073E+0,72.542000E+0,2.632362E+0,72.176577E+0,72.166376E+0,2.648876E+0,72.299271E+0,72.368340E+0,2.629496E+0,72.576021E+0,72.459217E+0,2.654653E+0
 10/20/2017,14:10:27.781,278.825630E-6,72.655670E+0,3.979910E-3,997.895591E-3,984.075700E-3,0.000000E+0,1.011676E+0,3.081436E+0,0.000000E+0,72.314292E+0,3.976084E-3,997.653952E-3,1.022562E+0,0.000000E+0,1.069909E+0,2.809345E+0,0.000000E+0,77.483674E+0,33.550618E+0,72.005971E+0,3.976408E-3,3.964670E-3,0.000000E+0,996.319945E-3,1.000000E+0,44.000000E+0,97.554187E+0,26.523128E+0,8.985665E-3,12.978024E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.653713E-3,42.479406E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.929219E+0,0.000000E+0,-136.881599E-3,0.000000E+0,134.594251E-3,0.000000E+0,138.134960E-3,0.000000E+0,450.456948E-3,0.000000E+0,-126.814240E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.013293E+0,3.048442E+0,0.000000E+0,998.132128E-3,0.000000E+0,996.137510E-3,3.031787E+0,0.000000E+0,243.717808E+0,4.011747E-3,3.979443E-3,84.368199E+0,73.525093E+0,73.394931E+0,90.442161E+0,77.923776E+0,3.977951E-3,3.977821E-3,70.407404E+0,5.404243E+0,2.243639E+0,74.656288E+0,74.767613E+0,0.000000E+0,74.330940E+0,75.793656E+0,0.000000E+0,73.920185E+0,1.081234E+0,1.010519E+0,2.617036E+0,60.000000E+0,66.000000E+0,66.700000E+0,10.927266E-3,70.197511E+0,33.194250E+0,0.000000E+0,1.342120E+0,1.343818E+0,987.176021E-3,60.000000E+0,1.000000E+0,1.367621E+0,671.168571E-3,2.018259E+0,60.000000E+0,1.880423E+0,0.000000E+0,73.914756E+0,1.073541E+0,1.074089E+0,1.006783E+0,50.000000E+0,1.000000E+0,85.010926E+0,2.292326E+0,2.068547E+0,1.267028E+0,30.000000E+0,0.000000E+0,1.342950E+0,1.338144E+0,987.401175E-3,60.000000E+0,3.988913E-3,54.910667E+0,9.096757E-3,26.821793E+0,1.462598E+0,33.301233E+0,0.000000E+0,36.598249E-3,0.000000E+0,44.262634E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.839632E-3,0.000000E+0,22.133940E-3,2.020834E+0,2.013619E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.037483E+0,5.894882E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.661212E+0,0.000000E+0,54.924349E-3,996.925229E-3,3.050953E+0,996.796493E-3,3.043518E+0,996.088446E-3,3.037435E+0,997.955116E-3,3.036598E+0,-765.999872E-6,7.386704E+0,1.000000E+0,1.000000E+0,72.443400E+0,72.539145E+0,2.630460E+0,72.174893E+0,72.166891E+0,2.645012E+0,72.300488E+0,72.371944E+0,2.628010E+0,72.578595E+0,72.457626E+0,2.656186E+0
 10/20/2017,14:10:37.781,-687.284809E-6,72.655623E+0,3.983023E-3,997.412313E-3,990.526703E-3,0.000000E+0,1.009744E+0,3.082531E+0,0.000000E+0,72.313263E+0,3.970572E-3,997.396204E-3,986.304186E-3,0.000000E+0,1.066539E+0,2.815032E+0,0.000000E+0,77.490325E+0,33.540114E+0,72.003865E+0,3.973814E-3,3.963697E-3,0.000000E+0,998.534098E-3,1.000000E+0,44.000000E+0,97.760305E+0,26.483812E+0,8.940010E-3,12.971539E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,6.678947E-3,42.469537E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.938361E+0,0.000000E+0,-131.473970E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.332417E-3,0.000000E+0,444.012391E-3,0.000000E+0,-117.952974E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.011105E+0,3.049569E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.008826E+0,3.031867E+0,0.000000E+0,243.680409E+0,4.007206E-3,3.980286E-3,84.375327E+0,73.527012E+0,73.395633E+0,90.463615E+0,77.926727E+0,3.974123E-3,3.979897E-3,70.393978E+0,5.424541E+0,2.241625E+0,74.681287E+0,74.767005E+0,0.000000E+0,74.331361E+0,75.794171E+0,0.000000E+0,73.922573E+0,1.069094E+0,1.003782E+0,2.621516E+0,60.000000E+0,66.000000E+0,66.700000E+0,10.931676E-3,70.191757E+0,33.169805E+0,0.000000E+0,1.333675E+0,1.342030E+0,1.000537E+0,60.000000E+0,1.000000E+0,1.361957E+0,674.316159E-3,2.017795E+0,60.000000E+0,1.884565E+0,0.000000E+0,73.917049E+0,1.072647E+0,1.070769E+0,988.666891E-3,50.000000E+0,1.000000E+0,84.858925E+0,2.291177E+0,2.066934E+0,1.270812E+0,30.000000E+0,0.000000E+0,1.339405E+0,1.335332E+0,997.620730E-3,60.000000E+0,3.986383E-3,54.895552E+0,9.277953E-3,26.799001E+0,1.525102E+0,33.281156E+0,0.000000E+0,-1.826368E-3,0.000000E+0,42.265576E-3,0.000000E+0,22.069518E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.524879E-3,2.020802E+0,2.013619E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023168E+0,5.895849E+0,0.000000E+0,80.373946E-3,0.000000E+0,50.395007E-3,9.500000E+0,9.793280E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.661212E+0,0.000000E+0,41.589153E-3,996.812585E-3,3.050373E+0,998.775808E-3,3.043920E+0,996.345918E-3,3.037773E+0,998.598796E-3,3.039060E+0,-1.410370E-3,7.345141E+0,1.000000E+0,1.000000E+0,72.447004E+0,72.539005E+0,2.633800E+0,72.176905E+0,72.162493E+0,2.648285E+0,72.297867E+0,72.374424E+0,2.626253E+0,72.576302E+0,72.459919E+0,2.649433E+0
 10/20/2017,14:10:47.781,1.083918E-3,72.656138E+0,3.979716E-3,998.443305E-3,1.015708E+0,0.000000E+0,1.014024E+0,3.092599E+0,0.000000E+0,72.314058E+0,3.977900E-3,997.380095E-3,1.023934E+0,0.000000E+0,1.070148E+0,2.826324E+0,0.000000E+0,77.491168E+0,33.539278E+0,72.004848E+0,3.976084E-3,3.966875E-3,0.000000E+0,993.611989E-3,1.000000E+0,44.000000E+0,97.806465E+0,26.459443E+0,8.903433E-3,13.003965E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,6.687121E-3,42.457388E+0,0.000000E+0,1.987904E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.941419E+0,0.000000E+0,-136.012516E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.074911E-3,0.000000E+0,463.249394E-3,0.000000E+0,-112.507323E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,999.460194E-3,3.049730E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004495E+0,3.032881E+0,0.000000E+0,243.640018E+0,4.004806E-3,3.980480E-3,84.383252E+0,73.525374E+0,73.396148E+0,90.478168E+0,77.933566E+0,3.974772E-3,3.976069E-3,70.384763E+0,5.418742E+0,2.238756E+0,74.706707E+0,74.762838E+0,0.000000E+0,74.331361E+0,75.794640E+0,0.000000E+0,73.920279E+0,1.079349E+0,1.009274E+0,2.618152E+0,60.000000E+0,66.000000E+0,66.700000E+0,10.940237E-3,70.188343E+0,33.146941E+0,0.000000E+0,1.338576E+0,1.340784E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.368403E+0,673.772920E-3,2.024202E+0,60.000000E+0,1.873799E+0,0.000000E+0,73.917330E+0,1.071721E+0,1.074217E+0,1.003172E+0,50.000000E+0,1.000000E+0,84.799927E+0,2.297420E+0,2.071902E+0,1.275651E+0,30.000000E+0,0.000000E+0,1.339660E+0,1.332776E+0,1.011673E+0,60.000000E+0,3.989173E-3,54.881744E+0,9.158690E-3,26.771241E+0,1.562476E+0,33.259638E+0,0.000000E+0,-4.501908E-3,0.000000E+0,45.228953E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.333086E-3,2.020931E+0,2.013490E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016350E+0,5.894463E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.660214E+0,0.000000E+0,41.234836E-3,996.490746E-3,3.050084E+0,996.925229E-3,3.042697E+0,997.488449E-3,3.037660E+0,1.000031E+0,3.039463E+0,200.554889E-6,7.292301E+0,1.000000E+0,1.000000E+0,72.446348E+0,72.540643E+0,2.629102E+0,72.175829E+0,72.164458E+0,2.645252E+0,72.295528E+0,72.371663E+0,2.630166E+0,72.577331E+0,72.456643E+0,2.657207E+0
 10/20/2017,14:10:57.781,1.083918E-3,72.655295E+0,3.980624E-3,997.863372E-3,1.003540E+0,0.000000E+0,1.008786E+0,3.096659E+0,0.000000E+0,72.314480E+0,3.976927E-3,997.702280E-3,998.347546E-3,0.000000E+0,1.067130E+0,2.824762E+0,0.000000E+0,77.496273E+0,33.518457E+0,72.002461E+0,3.971415E-3,3.967913E-3,0.000000E+0,996.017291E-3,1.000000E+0,44.000000E+0,97.775535E+0,26.432520E+0,8.859983E-3,13.005651E-3,1.000000E+0,2.656358E+0,1.000000E+0,20.000000E+0,6.647356E-3,42.453105E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.942964E+0,0.000000E+0,-142.096099E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.199337E-3,0.000000E+0,455.225920E-3,0.000000E+0,-108.350583E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010018E+0,3.048716E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005262E+0,3.031207E+0,0.000000E+0,243.619027E+0,4.010190E-3,3.979961E-3,84.390614E+0,73.528229E+0,73.400033E+0,90.499388E+0,77.937641E+0,3.978145E-3,3.980805E-3,70.374565E+0,5.412298E+0,2.237547E+0,74.715415E+0,74.758578E+0,0.000000E+0,74.331315E+0,75.794406E+0,0.000000E+0,73.922807E+0,1.078694E+0,1.005985E+0,2.614995E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.933298E-3,70.184600E+0,33.123658E+0,0.000000E+0,1.333563E+0,1.341183E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.359740E+0,673.469346E-3,2.016805E+0,60.000000E+0,1.885952E+0,0.000000E+0,73.919437E+0,1.071497E+0,1.075430E+0,1.005984E+0,50.000000E+0,1.000000E+0,84.787030E+0,2.286690E+0,2.068739E+0,1.262508E+0,30.000000E+0,0.000000E+0,1.339804E+0,1.334150E+0,1.007936E+0,60.000000E+0,3.988848E-3,54.867002E+0,9.234502E-3,26.738422E+0,1.506738E+0,33.240724E+0,0.000000E+0,8.037669E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.322791E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.174975E-3,2.020867E+0,2.013426E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013275E+0,5.895914E+0,0.000000E+0,85.080317E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792700E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.661438E+0,0.000000E+0,44.616951E-3,996.249366E-3,3.050824E+0,997.134425E-3,3.044081E+0,998.470060E-3,3.037612E+0,999.628683E-3,3.036727E+0,1.811479E-3,7.245582E+0,1.000000E+0,1.000000E+0,72.448501E+0,72.540175E+0,2.630332E+0,72.177420E+0,72.163803E+0,2.645587E+0,72.298429E+0,72.371148E+0,2.627595E+0,72.577940E+0,72.457813E+0,2.657686E+0
 10/20/2017,14:11:07.781,117.807224E-6,72.656886E+0,3.977057E-3,998.829927E-3,993.528655E-3,0.000000E+0,1.014072E+0,3.098415E+0,0.000000E+0,72.316726E+0,3.973814E-3,997.428423E-3,1.008269E+0,0.000000E+0,1.068312E+0,2.818141E+0,0.000000E+0,77.498803E+0,33.476675E+0,72.001666E+0,3.974722E-3,3.967264E-3,0.000000E+0,993.484556E-3,1.000000E+0,44.000000E+0,97.766322E+0,26.406990E+0,8.825157E-3,13.008894E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,6.615441E-3,42.443982E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.945571E+0,0.000000E+0,-140.100426E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.040559E-3,0.000000E+0,455.805930E-3,0.000000E+0,-105.933874E-3,0.000000E+0,205.467122E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004699E+0,3.049005E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007436E+0,3.031336E+0,0.000000E+0,243.615359E+0,4.009801E-3,3.978859E-3,84.400931E+0,73.528885E+0,73.405087E+0,90.521499E+0,77.943262E+0,3.976005E-3,3.980416E-3,70.363338E+0,5.409721E+0,2.240899E+0,74.727914E+0,74.755769E+0,0.000000E+0,74.330378E+0,75.790847E+0,0.000000E+0,73.922573E+0,1.070084E+0,1.009801E+0,2.621372E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.922467E-3,70.179876E+0,33.102141E+0,0.000000E+0,1.336900E+0,1.342684E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.360091E+0,676.712799E-3,2.018466E+0,60.000000E+0,1.889642E+0,0.000000E+0,73.915458E+0,1.071433E+0,1.070769E+0,1.006192E+0,50.000000E+0,1.000000E+0,84.775399E+0,2.293540E+0,2.072301E+0,1.266117E+0,30.000000E+0,0.000000E+0,1.333016E+0,1.337026E+0,1.007106E+0,60.000000E+0,3.988135E-3,54.853427E+0,9.278860E-3,26.712519E+0,1.574397E+0,33.217162E+0,0.000000E+0,8.779084E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.419423E-3,0.000000E+0,21.038778E-3,0.000000E+0,17.141294E-3,2.020802E+0,2.013297E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010284E+0,5.889499E+0,0.000000E+0,79.535825E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.661277E+0,0.000000E+0,42.877578E-3,995.991894E-3,3.051130E+0,997.552817E-3,3.044886E+0,999.339027E-3,3.037210E+0,1.000272E+0,3.037773E+0,-121.630032E-6,7.197897E+0,1.000000E+0,1.000000E+0,72.446910E+0,72.540175E+0,2.631419E+0,72.173863E+0,72.161697E+0,2.651973E+0,72.297166E+0,72.371242E+0,2.623905E+0,72.576348E+0,72.458422E+0,2.656713E+0
 10/20/2017,14:11:17.781,2.533083E-3,72.655997E+0,3.977640E-3,998.411086E-3,995.604473E-3,0.000000E+0,1.005960E+0,3.090634E+0,0.000000E+0,72.317334E+0,3.978808E-3,997.444532E-3,957.208709E-3,0.000000E+0,1.063568E+0,2.816353E+0,0.000000E+0,77.502269E+0,33.452368E+0,72.001713E+0,3.970766E-3,3.965837E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,97.794620E+0,26.397382E+0,8.768282E-3,13.002992E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.622382E-3,42.432624E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.944734E+0,0.000000E+0,-143.705512E-3,0.000000E+0,134.948322E-3,0.000000E+0,136.686488E-3,0.000000E+0,457.578184E-3,0.000000E+0,-105.482755E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.004348E+0,3.049118E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.013428E+0,3.031738E+0,0.000000E+0,243.607011E+0,4.009801E-3,3.980610E-3,84.406605E+0,73.526497E+0,73.403262E+0,90.540794E+0,77.948368E+0,3.974513E-3,3.977951E-3,70.354731E+0,5.409721E+0,2.243462E+0,74.728242E+0,74.755629E+0,0.000000E+0,74.330706E+0,75.784760E+0,0.000000E+0,73.922011E+0,1.067784E+0,1.000125E+0,2.613847E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.918382E-3,70.177724E+0,33.148428E+0,0.000000E+0,1.337283E+0,1.348353E+0,998.666993E-3,60.000000E+0,1.000000E+0,1.364303E+0,671.967451E-3,2.041409E+0,60.000000E+0,1.876668E+0,0.000000E+0,73.916628E+0,1.072152E+0,1.074169E+0,997.820652E-3,50.000000E+0,1.000000E+0,84.738584E+0,2.286914E+0,2.079138E+0,1.277647E+0,30.000000E+0,0.000000E+0,1.338382E+0,1.333399E+0,1.002140E+0,60.000000E+0,3.990730E-3,54.838359E+0,9.245202E-3,26.682439E+0,1.531868E+0,33.197643E+0,0.000000E+0,7.779786E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.612686E-3,0.000000E+0,21.296463E-3,0.000000E+0,16.593713E-3,2.020995E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005175E+0,5.855425E+0,0.000000E+0,89.013038E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792346E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.778591E+0,0.000000E+0,47.064958E-3,996.651665E-3,3.051033E+0,996.651665E-3,3.043083E+0,996.313734E-3,3.039945E+0,996.699941E-3,3.039881E+0,1.167110E-3,7.182754E+0,1.000000E+0,1.000000E+0,72.445038E+0,72.538584E+0,2.630364E+0,72.175033E+0,72.164973E+0,2.647774E+0,72.297446E+0,72.373067E+0,2.628473E+0,72.576442E+0,72.457673E+0,2.657032E+0
 10/20/2017,14:11:27.781,278.825630E-6,72.657401E+0,3.975176E-3,998.330540E-3,998.350940E-3,0.000000E+0,1.012603E+0,3.085511E+0,0.000000E+0,72.314058E+0,3.971220E-3,997.057910E-3,980.944493E-3,0.000000E+0,1.068983E+0,2.813356E+0,0.000000E+0,77.507280E+0,33.438658E+0,71.997548E+0,3.974463E-3,3.967005E-3,0.000000E+0,993.261548E-3,1.000000E+0,44.000000E+0,97.929060E+0,26.376169E+0,8.722627E-3,13.026015E-3,1.000000E+0,2.666836E+0,1.000000E+0,20.000000E+0,6.575028E-3,42.438070E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.942352E+0,0.000000E+0,-139.392284E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.362442E-3,0.000000E+0,455.967044E-3,0.000000E+0,-108.318360E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008741E+0,3.048667E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.007084E+0,3.032752E+0,0.000000E+0,243.631428E+0,4.012850E-3,3.978599E-3,84.413827E+0,73.528370E+0,73.407474E+0,90.561638E+0,77.951694E+0,3.979248E-3,3.979313E-3,70.346685E+0,5.407143E+0,2.238127E+0,74.714853E+0,74.756237E+0,0.000000E+0,74.330191E+0,75.780452E+0,0.000000E+0,73.923134E+0,1.064813E+0,1.007182E+0,2.618104E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.916501E-3,70.170661E+0,33.142479E+0,0.000000E+0,1.340986E+0,1.345479E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.362962E+0,674.555823E-3,2.010446E+0,60.000000E+0,1.886209E+0,0.000000E+0,73.916394E+0,1.073365E+0,1.070370E+0,1.012981E+0,50.000000E+0,1.000000E+0,84.617168E+0,2.290570E+0,2.068611E+0,1.272809E+0,30.000000E+0,0.000000E+0,1.341928E+0,1.336738E+0,1.002491E+0,60.000000E+0,3.991054E-3,54.822124E+0,9.237161E-3,26.660622E+0,1.526713E+0,33.175429E+0,0.000000E+0,-2.052016E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.101729E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013426E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992954E+0,5.854587E+0,0.000000E+0,84.757962E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.777786E+0,0.000000E+0,44.037160E-3,996.297642E-3,3.050840E+0,998.099944E-3,3.042794E+0,998.405692E-3,3.039607E+0,999.902247E-3,3.037210E+0,2.133664E-3,7.290690E+0,1.000000E+0,1.000000E+0,72.443775E+0,72.539426E+0,2.627647E+0,72.172413E+0,72.161744E+0,2.644677E+0,72.297540E+0,72.368574E+0,2.625183E+0,72.575881E+0,72.457720E+0,2.658532E+0
 10/20/2017,14:11:37.781,-43.211183E-6,72.656184E+0,3.980494E-3,997.283439E-3,991.915904E-3,0.000000E+0,1.010255E+0,3.083014E+0,0.000000E+0,72.314199E+0,3.980429E-3,997.605624E-3,986.894391E-3,0.000000E+0,1.065581E+0,2.797263E+0,0.000000E+0,77.512760E+0,33.427876E+0,71.998905E+0,3.973360E-3,3.970701E-3,0.000000E+0,996.861537E-3,1.000000E+0,44.000000E+0,97.961401E+0,26.350361E+0,8.702134E-3,13.027895E-3,1.000000E+0,2.657284E+0,1.000000E+0,20.000000E+0,6.551026E-3,42.435138E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.936944E+0,0.000000E+0,-129.574862E-3,0.000000E+0,137.877454E-3,0.000000E+0,134.916133E-3,0.000000E+0,439.920098E-3,0.000000E+0,-116.341834E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005163E+0,3.048764E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.011271E+0,3.033251E+0,0.000000E+0,243.644795E+0,4.005130E-3,3.982037E-3,84.422503E+0,73.529119E+0,73.406492E+0,90.582670E+0,77.956612E+0,3.978794E-3,3.979378E-3,70.338546E+0,5.420675E+0,2.239868E+0,74.739899E+0,74.751977E+0,0.000000E+0,74.331081E+0,75.783636E+0,0.000000E+0,73.924585E+0,1.075116E+0,1.001961E+0,2.620862E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.913193E-3,70.163410E+0,33.121938E+0,0.000000E+0,1.335431E+0,1.341726E+0,1.000537E+0,60.000000E+0,1.000000E+0,1.367749E+0,669.890363E-3,2.030832E+0,60.000000E+0,1.876410E+0,0.000000E+0,73.917517E+0,1.071928E+0,1.070769E+0,986.877674E-3,50.000000E+0,1.000000E+0,84.556906E+0,2.291831E+0,2.069026E+0,1.257159E+0,30.000000E+0,0.000000E+0,1.343637E+0,1.335077E+0,999.616737E-3,60.000000E+0,3.987292E-3,54.809949E+0,9.206680E-3,26.647346E+0,1.503838E+0,33.151588E+0,0.000000E+0,-2.438841E-3,0.000000E+0,44.455898E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.267194E-3,2.020738E+0,2.013587E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985628E+0,5.855328E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792088E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.779042E+0,0.000000E+0,41.814627E-3,997.021781E-3,3.051242E+0,996.635573E-3,3.044677E+0,996.233274E-3,3.038159E+0,996.603389E-3,3.039945E+0,-2.376924E-3,7.209818E+0,1.000000E+0,1.000000E+0,72.445927E+0,72.540315E+0,2.636804E+0,72.174799E+0,72.163241E+0,2.644262E+0,72.297025E+0,72.372131E+0,2.623458E+0,72.575740E+0,72.456597E+0,2.660639E+0
 10/20/2017,14:11:47.781,1.727991E-3,72.658852E+0,3.975954E-3,997.992246E-3,991.229287E-3,0.000000E+0,989.272029E-3,3.079792E+0,0.000000E+0,72.312608E+0,3.980040E-3,997.541187E-3,1.017824E+0,0.000000E+0,1.048971E+0,2.790078E+0,0.000000E+0,77.512995E+0,33.421183E+0,71.994273E+0,3.971869E-3,3.963633E-3,0.000000E+0,993.978360E-3,1.000000E+0,44.000000E+0,97.971132E+0,26.334719E+0,8.665103E-3,13.029646E-3,1.000000E+0,2.650656E+0,1.000000E+0,20.000000E+0,6.543631E-3,42.428109E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.924970E+0,0.000000E+0,-131.924606E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.201500E-3,0.000000E+0,448.684695E-3,0.000000E+0,-119.338554E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.004316E+0,3.048169E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.003664E+0,3.032108E+0,0.000000E+0,243.657825E+0,4.007660E-3,3.982102E-3,84.432492E+0,73.531552E+0,73.412061E+0,90.602857E+0,77.961858E+0,3.978470E-3,3.977626E-3,70.330687E+0,5.417453E+0,2.243478E+0,74.743082E+0,74.751649E+0,0.000000E+0,74.330566E+0,75.785462E+0,0.000000E+0,73.924024E+0,1.050772E+0,1.009641E+0,2.617913E+0,60.000000E+0,65.000000E+0,66.700000E+0,10.921170E-3,70.163691E+0,33.095170E+0,0.000000E+0,1.340172E+0,1.345111E+0,974.838010E-3,60.000000E+0,1.000000E+0,1.360537E+0,668.835841E-3,2.022381E+0,60.000000E+0,1.881938E+0,0.000000E+0,73.920607E+0,1.070539E+0,1.075766E+0,1.009483E+0,50.000000E+0,1.000000E+0,84.542462E+0,2.289165E+0,2.072780E+0,1.258835E+0,30.000000E+0,0.000000E+0,1.343924E+0,1.338688E+0,983.249481E-3,60.000000E+0,3.988524E-3,54.792548E+0,9.188457E-3,26.625529E+0,1.490629E+0,33.130071E+0,0.000000E+0,25.186911E-3,0.000000E+0,44.681373E-3,0.000000E+0,19.041720E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.423835E-3,2.020641E+0,2.013394E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982019E+0,5.855780E+0,0.000000E+0,84.725727E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.795116E+0,0.000000E+0,21.360885E-3,10.000000E+0,9.778108E+0,0.000000E+0,50.704758E-3,996.748217E-3,3.051757E+0,997.359713E-3,3.042585E+0,997.987300E-3,3.037403E+0,998.148220E-3,3.037113E+0,-443.814952E-6,7.315821E+0,1.000000E+0,1.000000E+0,72.446863E+0,72.539145E+0,2.626625E+0,72.175174E+0,72.163896E+0,2.647934E+0,72.295387E+0,72.372599E+0,2.625774E+0,72.574289E+0,72.453836E+0,2.660176E+0
 10/20/2017,14:11:57.781,2.050028E-3,72.654406E+0,3.984125E-3,997.605624E-3,1.002071E+0,0.000000E+0,1.007876E+0,3.084706E+0,0.000000E+0,72.315228E+0,3.978029E-3,997.653952E-3,986.192526E-3,0.000000E+0,1.067369E+0,2.770022E+0,0.000000E+0,77.518287E+0,33.409425E+0,71.993524E+0,3.973814E-3,3.963373E-3,0.000000E+0,989.836779E-3,1.000000E+0,44.000000E+0,98.084281E+0,26.347251E+0,8.631186E-3,13.007078E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,6.522484E-3,42.412329E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.929251E+0,0.000000E+0,-139.746355E-3,0.000000E+0,138.038395E-3,0.000000E+0,135.334581E-3,0.000000E+0,456.547054E-3,0.000000E+0,-130.842089E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.002112E+0,3.048442E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010711E+0,3.031256E+0,0.000000E+0,243.678623E+0,4.012266E-3,3.982037E-3,84.436665E+0,73.529446E+0,73.414823E+0,90.621542E+0,77.968931E+0,3.973540E-3,3.979313E-3,70.329564E+0,5.398122E+0,2.238014E+0,74.765085E+0,74.747155E+0,0.000000E+0,74.331315E+0,75.786352E+0,0.000000E+0,73.923977E+0,1.080116E+0,1.005187E+0,2.620049E+0,60.000000E+0,64.000000E+0,66.800000E+0,10.918641E-3,70.158218E+0,33.068077E+0,0.000000E+0,1.337299E+0,1.348528E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.364765E+0,674.188338E-3,2.015734E+0,60.000000E+0,1.885001E+0,0.000000E+0,73.918360E+0,1.071337E+0,1.074600E+0,1.005057E+0,50.000000E+0,1.000000E+0,84.480888E+0,2.296733E+0,2.067860E+0,1.278222E+0,30.000000E+0,0.000000E+0,1.344866E+0,1.334917E+0,1.014228E+0,60.000000E+0,3.988070E-3,54.779439E+0,9.303439E-3,26.604222E+0,1.469364E+0,33.106510E+0,0.000000E+0,36.404836E-3,0.000000E+0,41.202626E-3,0.000000E+0,17.012451E-3,0.000000E+0,24.807421E-3,0.000000E+0,24.936263E-3,2.020899E+0,2.013587E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974459E+0,5.857392E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.782489E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.778849E+0,0.000000E+0,43.360737E-3,995.814882E-3,3.050631E+0,997.343621E-3,3.044258E+0,998.598796E-3,3.040621E+0,998.437876E-3,3.037692E+0,-1.088185E-3,7.361251E+0,1.000000E+0,1.000000E+0,72.446255E+0,72.542140E+0,2.629709E+0,72.175735E+0,72.159685E+0,2.648812E+0,72.297633E+0,72.370493E+0,2.627739E+0,72.576442E+0,72.456550E+0,2.649178E+0
