date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:12:07.781,600.862443E-6,72.657074E+0,3.982504E-3,998.185557E-3,993.560590E-3,0.000000E+0,1.021513E+0,3.089152E+0,0.000000E+0,72.310268E+0,3.973101E-3,997.202893E-3,1.023200E+0,0.000000E+0,1.077080E+0,2.795861E+0,0.000000E+0,77.521285E+0,33.398039E+0,71.992635E+0,3.970442E-3,3.965383E-3,0.000000E+0,993.213760E-3,1.000000E+0,44.000000E+0,98.079862E+0,26.352357E+0,8.590199E-3,13.015055E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,6.529749E-3,42.412422E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.930217E+0,0.000000E+0,-146.023068E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.426818E-3,0.000000E+0,456.160381E-3,0.000000E+0,-128.844276E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.008022E+0,3.048136E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.012773E+0,3.032012E+0,0.000000E+0,243.693680E+0,4.013109E-3,3.982686E-3,84.446138E+0,73.529212E+0,73.416788E+0,90.644358E+0,77.973053E+0,3.973994E-3,3.977302E-3,70.357117E+0,5.401022E+0,2.240786E+0,74.771358E+0,74.746640E+0,0.000000E+0,74.331736E+0,75.789864E+0,0.000000E+0,73.926083E+0,1.089348E+0,1.003909E+0,2.623158E+0,60.000000E+0,64.000000E+0,66.800000E+0,10.897629E-3,70.156113E+0,33.039543E+0,0.000000E+0,1.339182E+0,1.338229E+0,1.006546E+0,60.000000E+0,1.000000E+0,1.358001E+0,674.491912E-3,2.026870E+0,60.000000E+0,1.876781E+0,0.000000E+0,73.917658E+0,1.074738E+0,1.080603E+0,1.006016E+0,50.000000E+0,1.000000E+0,84.447217E+0,2.293077E+0,2.071390E+0,1.267124E+0,30.000000E+0,0.000000E+0,1.339341E+0,1.337489E+0,1.004631E+0,60.000000E+0,3.989497E-3,54.764931E+0,9.432105E-3,26.586072E+0,1.481930E+0,33.084342E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.969797E-3,0.000000E+0,17.109083E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.130998E-3,2.021092E+0,2.013555E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969121E+0,5.855135E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.783326E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.778269E+0,0.000000E+0,40.526203E-3,996.683849E-3,3.050824E+0,998.405692E-3,3.043679E+0,998.196496E-3,3.039640E+0,996.474654E-3,3.036663E+0,-1.410370E-3,7.379616E+0,1.000000E+0,1.000000E+0,72.445693E+0,72.542327E+0,2.627104E+0,72.176203E+0,72.165300E+0,2.648477E+0,72.296885E+0,72.368762E+0,2.627882E+0,72.575272E+0,72.455942E+0,2.652610E+0
 10/20/2017,14:12:17.781,1.244936E-3,72.658946E+0,3.981596E-3,998.668834E-3,994.917857E-3,0.000000E+0,988.026450E-3,3.088556E+0,0.000000E+0,72.313310E+0,3.976538E-3,997.074019E-3,1.019786E+0,0.000000E+0,1.049466E+0,2.790948E+0,0.000000E+0,77.526296E+0,33.371688E+0,71.989313E+0,3.976214E-3,3.967329E-3,0.000000E+0,995.411984E-3,1.000000E+0,44.000000E+0,98.035815E+0,26.345719E+0,8.577164E-3,13.027701E-3,1.000000E+0,2.655080E+0,1.000000E+0,20.000000E+0,6.550053E-3,42.426666E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.926676E+0,0.000000E+0,-137.042541E-3,0.000000E+0,135.205828E-3,0.000000E+0,139.132796E-3,0.000000E+0,451.939196E-3,0.000000E+0,-133.452135E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008932E+0,3.049021E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.007356E+0,3.031931E+0,0.000000E+0,243.686248E+0,4.012461E-3,3.981843E-3,84.456127E+0,73.532442E+0,73.418895E+0,90.664920E+0,77.976285E+0,3.978988E-3,3.978340E-3,70.367315E+0,5.399088E+0,2.239481E+0,74.752492E+0,74.747670E+0,0.000000E+0,74.331174E+0,75.787007E+0,0.000000E+0,73.925007E+0,1.053759E+0,1.008236E+0,2.616063E+0,60.000000E+0,64.000000E+0,66.800000E+0,10.907422E-3,70.149986E+0,33.017376E+0,0.000000E+0,1.342343E+0,1.346485E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.366440E+0,676.057717E-3,2.018706E+0,60.000000E+0,1.877603E+0,0.000000E+0,73.918220E+0,1.073509E+0,1.075606E+0,1.008700E+0,50.000000E+0,1.000000E+0,84.449608E+0,2.290969E+0,2.068771E+0,1.258085E+0,30.000000E+0,0.000000E+0,1.343094E+0,1.336019E+0,1.008000E+0,60.000000E+0,3.988005E-3,54.749257E+0,9.219651E-3,26.589136E+0,1.464209E+0,33.056691E+0,0.000000E+0,35.018713E-3,0.000000E+0,48.385594E-3,0.000000E+0,18.751825E-3,0.000000E+0,19.234984E-3,0.000000E+0,23.486786E-3,2.020995E+0,2.013523E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966732E+0,5.845335E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.753015E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.779461E+0,0.000000E+0,44.004950E-3,996.764309E-3,3.050100E+0,996.812585E-3,3.043582E+0,998.759716E-3,3.039479E+0,998.341324E-3,3.036727E+0,-121.630032E-6,7.415380E+0,1.000000E+0,1.000000E+0,72.445038E+0,72.544948E+0,2.627344E+0,72.175033E+0,72.161603E+0,2.642729E+0,72.294545E+0,72.370212E+0,2.624896E+0,72.575600E+0,72.459779E+0,2.653280E+0
 10/20/2017,14:12:27.781,3.177157E-3,72.659928E+0,3.979845E-3,998.411086E-3,984.203442E-3,0.000000E+0,1.010607E+0,3.085076E+0,0.000000E+0,72.312655E+0,3.979521E-3,998.169448E-3,997.884953E-3,0.000000E+0,1.070979E+0,2.792430E+0,0.000000E+0,77.529903E+0,33.354306E+0,71.989921E+0,3.974981E-3,3.969404E-3,0.000000E+0,996.479237E-3,1.000000E+0,44.000000E+0,97.975785E+0,26.329473E+0,8.551807E-3,13.016871E-3,1.000000E+0,2.664679E+0,1.000000E+0,20.000000E+0,6.497575E-3,42.440956E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.932567E+0,0.000000E+0,-131.731476E-3,0.000000E+0,135.044886E-3,0.000000E+0,138.649972E-3,0.000000E+0,442.304584E-3,0.000000E+0,-108.866148E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010418E+0,3.049311E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.010232E+0,3.032656E+0,0.000000E+0,243.704875E+0,4.006298E-3,3.979248E-3,84.461614E+0,73.531599E+0,73.419784E+0,90.681634E+0,77.982796E+0,3.975486E-3,3.976653E-3,70.360532E+0,5.417131E+0,2.239594E+0,74.739946E+0,74.747951E+0,0.000000E+0,74.334638E+0,75.784947E+0,0.000000E+0,73.925568E+0,1.079317E+0,1.008811E+0,2.624449E+0,60.000000E+0,64.000000E+0,66.800000E+0,10.919938E-3,70.145308E+0,32.991398E+0,0.000000E+0,1.331312E+0,1.341231E+0,1.000233E+0,60.000000E+0,1.000000E+0,1.363026E+0,675.610344E-3,2.022652E+0,60.000000E+0,1.881181E+0,0.000000E+0,73.916394E+0,1.072375E+0,1.072780E+0,987.772283E-3,50.000000E+0,1.000000E+0,84.471743E+0,2.294594E+0,2.069170E+0,1.269519E+0,30.000000E+0,0.000000E+0,1.341002E+0,1.337010E+0,1.003082E+0,60.000000E+0,3.987356E-3,54.735682E+0,9.331780E-3,26.594567E+0,1.501905E+0,33.036337E+0,0.000000E+0,-1.504014E-3,0.000000E+0,48.900963E-3,0.000000E+0,18.816246E-3,0.000000E+0,24.130998E-3,0.000000E+0,19.814775E-3,2.020931E+0,2.013684E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965993E+0,5.820417E+0,0.000000E+0,80.889712E-3,0.000000E+0,50.491714E-3,9.500000E+0,9.753466E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.972739E-3,996.683849E-3,3.050920E+0,998.260864E-3,3.045095E+0,997.247069E-3,3.038159E+0,997.440173E-3,3.037676E+0,-2.054740E-3,7.298745E+0,1.000000E+0,1.000000E+0,72.445646E+0,72.545275E+0,2.629949E+0,72.174472E+0,72.162820E+0,2.648940E+0,72.297821E+0,72.370165E+0,2.628713E+0,72.575132E+0,72.458047E+0,2.653759E+0
 10/20/2017,14:12:37.781,600.862443E-6,72.659320E+0,3.979586E-3,998.394977E-3,997.281095E-3,0.000000E+0,998.278529E-3,3.082531E+0,0.000000E+0,72.314667E+0,3.977835E-3,997.363986E-3,990.052782E-3,0.000000E+0,1.057388E+0,2.805350E+0,0.000000E+0,77.532011E+0,33.331906E+0,71.985663E+0,3.974592E-3,3.967978E-3,0.000000E+0,993.771281E-3,1.000000E+0,44.000000E+0,97.945888E+0,26.302505E+0,8.518668E-3,13.017065E-3,1.000000E+0,2.660207E+0,1.000000E+0,20.000000E+0,6.527025E-3,42.450592E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.946923E+0,0.000000E+0,-140.293556E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.557735E-3,0.000000E+0,457.868189E-3,0.000000E+0,-105.611646E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.013469E+0,3.047782E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.007659E+0,3.033686E+0,0.000000E+0,243.716167E+0,4.007985E-3,3.976069E-3,84.470195E+0,73.531880E+0,73.422124E+0,90.701445E+0,77.988886E+0,3.976718E-3,3.978210E-3,70.347106E+0,5.409398E+0,2.240110E+0,74.742848E+0,74.749824E+0,0.000000E+0,74.333655E+0,75.785837E+0,0.000000E+0,73.922900E+0,1.051411E+0,1.002504E+0,2.613401E+0,60.000000E+0,64.000000E+0,66.800000E+0,10.923764E-3,70.142875E+0,32.968534E+0,0.000000E+0,1.336069E+0,1.346341E+0,998.762884E-3,60.000000E+0,1.000000E+0,1.364047E+0,676.105650E-3,2.042655E+0,60.000000E+0,1.873509E+0,0.000000E+0,73.918407E+0,1.072327E+0,1.075558E+0,1.003652E+0,50.000000E+0,1.000000E+0,84.481919E+0,2.291720E+0,2.071997E+0,1.277679E+0,30.000000E+0,0.000000E+0,1.339740E+0,1.338001E+0,1.006786E+0,60.000000E+0,3.988719E-3,54.722993E+0,9.337811E-3,26.588533E+0,1.525747E+0,33.014959E+0,0.000000E+0,1.235996E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.950971E-3,2.020545E+0,2.013587E+0,2.018451E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964294E+0,5.817548E+0,0.000000E+0,87.240090E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.753144E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.777850E+0,0.000000E+0,46.291903E-3,996.007986E-3,3.050888E+0,995.959710E-3,3.042971E+0,996.683849E-3,3.039720E+0,999.564315E-3,3.039205E+0,2.133664E-3,7.245904E+0,1.000000E+0,1.000000E+0,72.447425E+0,72.542561E+0,2.623940E+0,72.175969E+0,72.161603E+0,2.649786E+0,72.298569E+0,72.369557E+0,2.628537E+0,72.573026E+0,72.455146E+0,2.651716E+0
 10/20/2017,14:12:47.781,922.899256E-6,72.658571E+0,3.981921E-3,998.620506E-3,997.009642E-3,0.000000E+0,992.497762E-3,3.082579E+0,0.000000E+0,72.311485E+0,3.979262E-3,997.363986E-3,1.012959E+0,0.000000E+0,1.051319E+0,2.799164E+0,0.000000E+0,77.536554E+0,33.301837E+0,71.987394E+0,3.973230E-3,3.968367E-3,0.000000E+0,995.969504E-3,1.000000E+0,44.000000E+0,97.985328E+0,26.256182E+0,8.519057E-3,13.009477E-3,1.000000E+0,2.659792E+0,1.000000E+0,20.000000E+0,6.521252E-3,42.443004E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.925936E+0,0.000000E+0,-151.913521E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.813077E-3,0.000000E+0,469.758396E-3,0.000000E+0,-100.520446E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,993.054989E-3,3.048555E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.001059E+0,3.031867E+0,0.000000E+0,243.731465E+0,4.011358E-3,3.981064E-3,84.480231E+0,73.531786E+0,73.422966E+0,90.723557E+0,77.992680E+0,3.976005E-3,3.984113E-3,70.345095E+0,5.405210E+0,2.243011E+0,74.774448E+0,74.750385E+0,0.000000E+0,74.332204E+0,75.787195E+0,0.000000E+0,73.923275E+0,1.055005E+0,1.010216E+0,2.622440E+0,60.000000E+0,64.000000E+0,66.800000E+0,10.922338E-3,70.136982E+0,32.945578E+0,0.000000E+0,1.335527E+0,1.352169E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.368865E+0,676.616933E-3,1.995604E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.918126E+0,1.071737E+0,1.075766E+0,1.001639E+0,50.000000E+0,1.000000E+0,84.463818E+0,2.291624E+0,2.066918E+0,1.274086E+0,30.000000E+0,0.000000E+0,1.339820E+0,1.334358E+0,1.008543E+0,60.000000E+0,3.989173E-3,54.708159E+0,9.273997E-3,26.571868E+0,1.592117E+0,32.989725E+0,0.000000E+0,10.326384E-3,0.000000E+0,44.359266E-3,0.000000E+0,20.330145E-3,0.000000E+0,16.046133E-3,0.000000E+0,15.627394E-3,2.020899E+0,2.013168E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960255E+0,5.815130E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.753144E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.555472E-3,996.603389E-3,3.050695E+0,995.444766E-3,3.044178E+0,996.329826E-3,3.038481E+0,996.555114E-3,3.040316E+0,1.167110E-3,7.203052E+0,1.000000E+0,1.000000E+0,72.444617E+0,72.543778E+0,2.625826E+0,72.174893E+0,72.162539E+0,2.640351E+0,72.296791E+0,72.372412E+0,2.638232E+0,72.573821E+0,72.456877E+0,2.656840E+0
 10/20/2017,14:12:57.781,922.899256E-6,72.657448E+0,3.978808E-3,998.040574E-3,994.630435E-3,0.000000E+0,1.006854E+0,3.087058E+0,0.000000E+0,72.309894E+0,3.977705E-3,997.541187E-3,1.005414E+0,0.000000E+0,1.065038E+0,2.788080E+0,0.000000E+0,77.537397E+0,33.285199E+0,71.985710E+0,3.969015E-3,3.970831E-3,0.000000E+0,1.000302E+0,1.000000E+0,44.000000E+0,98.018610E+0,26.234969E+0,8.492209E-3,13.007532E-3,1.000000E+0,2.659073E+0,1.000000E+0,20.000000E+0,6.535912E-3,42.424943E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.926998E+0,0.000000E+0,-159.928400E-3,0.000000E+0,136.300229E-3,0.000000E+0,140.098444E-3,0.000000E+0,480.069687E-3,0.000000E+0,-121.400812E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,638.117352E-3,3.048812E+0,0.000000E+0,998.791900E-3,0.000000E+0,998.470626E-3,3.031996E+0,0.000000E+0,243.741406E+0,4.008893E-3,3.979507E-3,84.484733E+0,73.532208E+0,73.424137E+0,90.745153E+0,77.993336E+0,3.978210E-3,3.975940E-3,70.342195E+0,5.419709E+0,2.237611E+0,74.762323E+0,74.748326E+0,0.000000E+0,74.330940E+0,75.785228E+0,0.000000E+0,73.924913E+0,1.065420E+0,985.995132E-3,2.621245E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.936929E-3,70.133473E+0,32.914535E+0,0.000000E+0,1.344674E+0,1.347970E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.367493E+0,671.392258E-3,2.025544E+0,60.000000E+0,1.875153E+0,0.000000E+0,73.916207E+0,1.071417E+0,1.074281E+0,1.009818E+0,50.000000E+0,1.000000E+0,84.461567E+0,2.295855E+0,2.070192E+0,1.258819E+0,30.000000E+0,0.000000E+0,1.347454E+0,1.336738E+0,1.003321E+0,60.000000E+0,3.987227E-3,54.691271E+0,9.123411E-3,26.546152E+0,1.616281E+0,32.968860E+0,0.000000E+0,52.844899E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.949501E-3,0.000000E+0,18.784035E-3,2.020770E+0,2.013555E+0,2.018709E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957507E+0,5.816484E+0,0.000000E+0,81.985716E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.754433E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.778656E+0,0.000000E+0,44.616951E-3,996.490746E-3,3.050470E+0,998.357416E-3,3.044805E+0,996.957413E-3,3.039849E+0,996.635573E-3,3.039334E+0,1.167110E-3,7.153756E+0,1.000000E+0,1.000000E+0,72.444804E+0,72.544948E+0,2.633193E+0,72.176577E+0,72.162212E+0,2.642905E+0,72.297072E+0,72.370867E+0,2.620104E+0,72.575225E+0,72.459919E+0,2.658181E+0
 10/20/2017,14:13:07.781,1.727991E-3,72.659086E+0,3.982310E-3,997.525078E-3,1.025337E+0,0.000000E+0,1.013465E+0,3.085447E+0,0.000000E+0,72.312093E+0,3.978483E-3,997.557296E-3,1.013470E+0,0.000000E+0,1.068935E+0,2.780557E+0,0.000000E+0,77.543908E+0,33.276369E+0,71.984961E+0,3.974074E-3,3.964540E-3,0.000000E+0,994.058005E-3,1.000000E+0,44.000000E+0,98.033652E+0,26.206377E+0,8.499602E-3,12.992875E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.523068E-3,42.409629E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.920367E+0,0.000000E+0,-151.945709E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.231525E-3,0.000000E+0,456.450386E-3,0.000000E+0,-119.370776E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,783.312540E-3,3.049697E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007899E+0,3.031610E+0,0.000000E+0,243.730403E+0,4.011942E-3,3.978664E-3,84.494722E+0,73.534173E+0,73.430034E+0,90.764731E+0,77.999378E+0,3.977691E-3,3.977432E-3,70.331997E+0,5.406821E+0,2.243688E+0,74.767988E+0,74.749449E+0,0.000000E+0,74.333562E+0,75.789723E+0,0.000000E+0,73.925522E+0,1.072129E+0,990.066550E-3,2.617721E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.917603E-3,70.131696E+0,32.893855E+0,0.000000E+0,1.339629E+0,1.345399E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.368818E+0,674.028562E-3,2.024809E+0,60.000000E+0,1.879311E+0,0.000000E+0,73.918875E+0,1.075520E+0,1.077825E+0,1.005936E+0,50.000000E+0,1.000000E+0,84.453501E+0,2.286882E+0,2.064346E+0,1.277200E+0,30.000000E+0,0.000000E+0,1.343828E+0,1.334805E+0,1.010794E+0,60.000000E+0,3.988524E-3,54.681055E+0,9.281779E-3,26.510595E+0,1.508349E+0,32.945578E+0,0.000000E+0,55.230320E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.841102E-3,2.020963E+0,2.013490E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954271E+0,5.817193E+0,0.000000E+0,87.111148E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.748119E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.776498E+0,0.000000E+0,40.912730E-3,996.732125E-3,3.051982E+0,997.247069E-3,3.041008E+0,996.522930E-3,3.037886E+0,997.762013E-3,3.037966E+0,-121.630032E-6,7.108004E+0,1.000000E+0,1.000000E+0,72.445506E+0,72.543825E+0,2.630604E+0,72.175875E+0,72.162259E+0,2.648652E+0,72.295247E+0,72.371663E+0,2.626876E+0,72.573915E+0,72.458469E+0,2.661821E+0
 10/20/2017,14:13:17.781,1.566973E-3,72.657354E+0,3.981077E-3,998.201666E-3,990.814124E-3,0.000000E+0,1.000993E+0,3.083723E+0,0.000000E+0,72.310268E+0,3.982439E-3,997.476750E-3,1.009019E+0,0.000000E+0,1.057148E+0,2.756892E+0,0.000000E+0,77.546577E+0,33.248764E+0,71.983557E+0,3.976603E-3,3.966551E-3,0.000000E+0,996.511095E-3,1.000000E+0,44.000000E+0,98.024956E+0,26.205634E+0,8.513674E-3,13.005521E-3,1.000000E+0,2.655815E+0,1.000000E+0,20.000000E+0,6.559005E-3,42.404229E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.920238E+0,0.000000E+0,-150.625990E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.298065E-3,0.000000E+0,463.152725E-3,0.000000E+0,-123.173065E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,765.294919E-3,3.048667E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009849E+0,3.032704E+0,0.000000E+0,243.740875E+0,4.011747E-3,3.980805E-3,84.504335E+0,73.534267E+0,73.428770E+0,90.786467E+0,78.006264E+0,3.976459E-3,3.982945E-3,70.319928E+0,5.409398E+0,2.241915E+0,74.781939E+0,74.746078E+0,0.000000E+0,74.334591E+0,75.794593E+0,0.000000E+0,73.925615E+0,1.058583E+0,995.543007E-3,2.622775E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.923181E-3,70.124773E+0,32.869040E+0,0.000000E+0,1.341242E+0,1.345654E+0,1.000585E+0,60.000000E+0,1.000000E+0,1.361989E+0,675.913919E-3,2.031375E+0,60.000000E+0,1.875185E+0,0.000000E+0,73.918781E+0,1.073094E+0,1.076149E+0,1.009371E+0,50.000000E+0,1.000000E+0,84.473900E+0,2.292630E+0,2.070352E+0,1.265495E+0,30.000000E+0,0.000000E+0,1.345122E+0,1.334454E+0,1.001293E+0,60.000000E+0,3.987097E-3,54.665381E+0,9.353635E-3,26.483998E+0,1.543789E+0,32.921691E+0,0.000000E+0,54.327728E-3,0.000000E+0,44.939057E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.237925E-3,0.000000E+0,23.196890E-3,2.020867E+0,2.013716E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953394E+0,5.814969E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.743159E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.760972E+0,0.000000E+0,43.360737E-3,996.265458E-3,3.050920E+0,996.168906E-3,3.042858E+0,996.168906E-3,3.038755E+0,996.410286E-3,3.039817E+0,844.924729E-6,7.048076E+0,1.000000E+0,1.000000E+0,72.446863E+0,72.544761E+0,2.632505E+0,72.174706E+0,72.160855E+0,2.642346E+0,72.296744E+0,72.371148E+0,2.624560E+0,72.574055E+0,72.459451E+0,2.660065E+0
 10/20/2017,14:13:27.781,1.244936E-3,72.657588E+0,3.982310E-3,998.701053E-3,1.016794E+0,0.000000E+0,1.008515E+0,3.084915E+0,0.000000E+0,72.309519E+0,3.980040E-3,997.718389E-3,1.014060E+0,0.000000E+0,1.066683E+0,2.773195E+0,0.000000E+0,77.547561E+0,33.221577E+0,71.982949E+0,3.974333E-3,3.966227E-3,0.000000E+0,1.000031E+0,1.000000E+0,44.000000E+0,97.992144E+0,26.193241E+0,8.492663E-3,12.988660E-3,1.000000E+0,2.658786E+0,1.000000E+0,20.000000E+0,6.509251E-3,42.402460E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.923393E+0,0.000000E+0,-163.662239E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.328090E-3,0.000000E+0,479.908573E-3,0.000000E+0,-116.728508E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,700.556072E-3,3.048957E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.002402E+0,3.032318E+0,0.000000E+0,243.730548E+0,4.011682E-3,3.981843E-3,84.507384E+0,73.533425E+0,73.434106E+0,90.805434E+0,78.010339E+0,3.979897E-3,3.978534E-3,70.308327E+0,5.413587E+0,2.240915E+0,74.787837E+0,74.748372E+0,0.000000E+0,74.334685E+0,75.805362E+0,0.000000E+0,73.924071E+0,1.077208E+0,970.523743E-3,2.621707E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.941274E-3,70.122107E+0,32.841344E+0,0.000000E+0,1.339981E+0,1.343994E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.366664E+0,677.927097E-3,2.029330E+0,60.000000E+0,1.908193E+0,0.000000E+0,73.917330E+0,1.073221E+0,1.070306E+0,1.007581E+0,50.000000E+0,1.000000E+0,84.489610E+0,2.293173E+0,2.064362E+0,1.267171E+0,30.000000E+0,0.000000E+0,1.341449E+0,1.335844E+0,1.009581E+0,60.000000E+0,3.987746E-3,54.648867E+0,9.197212E-3,26.459443E+0,1.539601E+0,32.898828E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.397508E-3,2.020834E+0,2.013523E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952159E+0,5.814808E+0,0.000000E+0,82.888308E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.745607E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.744350E+0,0.000000E+0,41.589153E-3,995.782698E-3,3.051709E+0,996.909137E-3,3.043454E+0,996.136722E-3,3.037870E+0,1.000128E+0,3.037290E+0,1.811479E-3,7.158589E+0,1.000000E+0,1.000000E+0,72.445927E+0,72.542327E+0,2.635206E+0,72.176297E+0,72.162867E+0,2.645475E+0,72.296838E+0,72.367685E+0,2.619273E+0,72.576115E+0,72.460153E+0,2.659586E+0
 10/20/2017,14:13:37.781,1.405954E-3,72.660490E+0,3.983542E-3,998.733271E-3,1.014702E+0,0.000000E+0,995.515897E-3,3.082934E+0,0.000000E+0,72.312421E+0,3.973490E-3,997.557296E-3,1.021350E+0,0.000000E+0,1.054098E+0,2.769281E+0,0.000000E+0,77.554774E+0,33.200478E+0,71.983323E+0,3.974981E-3,3.963308E-3,0.000000E+0,996.606670E-3,1.000000E+0,44.000000E+0,98.043101E+0,26.171472E+0,8.474439E-3,12.993394E-3,1.000000E+0,2.655320E+0,1.000000E+0,20.000000E+0,6.474871E-3,42.408791E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.938522E+0,0.000000E+0,-153.941382E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.199337E-3,0.000000E+0,471.981768E-3,0.000000E+0,-116.760731E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,609.988789E-3,3.048635E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.005614E+0,3.032929E+0,0.000000E+0,243.702269E+0,4.012980E-3,3.982556E-3,84.513292E+0,73.533846E+0,73.436680E+0,90.825716E+0,78.015117E+0,3.977302E-3,3.980870E-3,70.299299E+0,5.422608E+0,2.241189E+0,74.791957E+0,74.748372E+0,0.000000E+0,74.334311E+0,75.817536E+0,0.000000E+0,73.924445E+0,1.053887E+0,1.006528E+0,2.613927E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.943220E-3,70.117616E+0,32.816575E+0,0.000000E+0,1.338672E+0,1.344968E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.363521E+0,672.766331E-3,2.022237E+0,60.000000E+0,1.889127E+0,0.000000E+0,73.920232E+0,1.071545E+0,1.075047E+0,1.007102E+0,50.000000E+0,1.000000E+0,84.460066E+0,2.294099E+0,2.065656E+0,1.265590E+0,30.000000E+0,0.000000E+0,1.339995E+0,1.336147E+0,1.008527E+0,60.000000E+0,3.987616E-3,54.635106E+0,9.306228E-3,26.451087E+0,1.599849E+0,32.876568E+0,0.000000E+0,37.694253E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.365297E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.398979E-3,2.020834E+0,2.013684E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947180E+0,5.816742E+0,0.000000E+0,79.954885E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.745317E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.739970E+0,0.000000E+0,42.007891E-3,996.941321E-3,3.050357E+0,998.373508E-3,3.043968E+0,997.118333E-3,3.038690E+0,997.826381E-3,3.037773E+0,5.999883E-3,7.223995E+0,1.000000E+0,1.000000E+0,72.447097E+0,72.541157E+0,2.633624E+0,72.175174E+0,72.161791E+0,2.646449E+0,72.295528E+0,72.371148E+0,2.630039E+0,72.576629E+0,72.456924E+0,2.660400E+0
 10/20/2017,14:13:47.781,1.083918E-3,72.661005E+0,3.985552E-3,997.847263E-3,1.013169E+0,0.000000E+0,1.011213E+0,3.079760E+0,0.000000E+0,72.309332E+0,3.974722E-3,997.927809E-3,1.025529E+0,0.000000E+0,1.069030E+0,2.765672E+0,0.000000E+0,77.558755E+0,33.183376E+0,71.980797E+0,3.975435E-3,3.970312E-3,0.000000E+0,994.997826E-3,1.000000E+0,44.000000E+0,98.097208E+0,26.146918E+0,8.480341E-3,13.004549E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,6.473314E-3,42.409489E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.932309E+0,0.000000E+0,-149.950036E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.231525E-3,0.000000E+0,471.305090E-3,0.000000E+0,-101.358238E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.001984E+0,3.048989E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006780E+0,3.032881E+0,0.000000E+0,243.680554E+0,4.006363E-3,3.982816E-3,84.522343E+0,73.537263E+0,73.437897E+0,90.847923E+0,78.019146E+0,3.976329E-3,3.977496E-3,70.290739E+0,5.398444E+0,2.242801E+0,74.795141E+0,74.746172E+0,0.000000E+0,74.332906E+0,75.824045E+0,0.000000E+0,73.925381E+0,1.075467E+0,1.003175E+0,2.623684E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.939718E-3,70.116868E+0,32.791481E+0,0.000000E+0,1.337107E+0,1.345942E+0,1.000217E+0,60.000000E+0,1.000000E+0,1.366552E+0,674.108450E-3,2.009839E+0,60.000000E+0,1.865434E+0,0.000000E+0,73.918407E+0,1.073189E+0,1.075271E+0,1.000696E+0,50.000000E+0,1.000000E+0,84.436102E+0,2.292678E+0,2.066742E+0,1.266820E+0,30.000000E+0,0.000000E+0,1.339804E+0,1.336962E+0,1.004263E+0,60.000000E+0,3.987616E-3,54.623724E+0,9.348122E-3,26.440365E+0,1.610159E+0,32.852543E+0,0.000000E+0,-4.630849E-3,0.000000E+0,43.489580E-3,0.000000E+0,21.199832E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.240867E-3,2.020802E+0,2.013619E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942616E+0,5.815485E+0,0.000000E+0,83.371839E-3,0.000000E+0,46.268874E-3,9.500000E+0,9.742514E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.735331E+0,0.000000E+0,41.492521E-3,997.166609E-3,3.050792E+0,997.971208E-3,3.042231E+0,999.306843E-3,3.037982E+0,997.601093E-3,3.036775E+0,4.388959E-3,7.285857E+0,1.000000E+0,1.000000E+0,72.446348E+0,72.543684E+0,2.633352E+0,72.173863E+0,72.159170E+0,2.643320E+0,72.295060E+0,72.370353E+0,2.625950E+0,72.575881E+0,72.455567E+0,2.661198E+0
 10/20/2017,14:13:57.781,278.825630E-6,72.660443E+0,3.978613E-3,998.056683E-3,996.227218E-3,0.000000E+0,1.009792E+0,3.081339E+0,0.000000E+0,72.309940E+0,3.980170E-3,997.428423E-3,999.990547E-3,0.000000E+0,1.068487E+0,2.792591E+0,0.000000E+0,77.560816E+0,33.146569E+0,71.978457E+0,3.973555E-3,3.970118E-3,0.000000E+0,996.017292E-3,1.000000E+0,44.000000E+0,98.116717E+0,26.122225E+0,8.464971E-3,12.998452E-3,1.000000E+0,2.658386E+0,1.000000E+0,20.000000E+0,6.491866E-3,42.402507E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.937556E+0,0.000000E+0,-137.171294E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.428982E-3,0.000000E+0,467.792806E-3,0.000000E+0,-96.170370E-3,0.000000E+0,205.370454E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.010673E+0,3.048764E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.014723E+0,3.032656E+0,0.000000E+0,243.663664E+0,4.009282E-3,3.980740E-3,84.533364E+0,73.536186E+0,73.439956E+0,90.865481E+0,78.025001E+0,3.978924E-3,3.977626E-3,70.282178E+0,5.399088E+0,2.237305E+0,74.811807E+0,74.750432E+0,0.000000E+0,74.332953E+0,75.828915E+0,0.000000E+0,73.925428E+0,1.063216E+0,1.006783E+0,2.621372E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.936281E-3,70.109992E+0,32.766945E+0,0.000000E+0,1.336469E+0,1.346820E+0,1.001240E+0,60.000000E+0,1.000000E+0,1.367190E+0,674.699621E-3,2.024410E+0,60.000000E+0,1.884614E+0,0.000000E+0,73.916254E+0,1.072008E+0,1.072158E+0,1.004786E+0,50.000000E+0,1.000000E+0,84.419736E+0,2.284902E+0,2.066279E+0,1.282853E+0,30.000000E+0,0.000000E+0,1.338494E+0,1.332584E+0,1.000319E+0,60.000000E+0,3.989821E-3,54.604318E+0,9.331974E-3,26.416738E+0,1.595339E+0,32.831678E+0,0.000000E+0,-33.255899E-3,0.000000E+0,51.123496E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.431189E-3,0.000000E+0,14.467812E-3,2.020995E+0,2.013587E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938646E+0,5.813067E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.720482E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.729147E+0,0.000000E+0,42.780946E-3,996.297642E-3,3.051097E+0,998.083852E-3,3.041941E+0,999.162016E-3,3.038127E+0,996.313734E-3,3.039447E+0,2.455849E-3,7.345785E+0,1.000000E+0,1.000000E+0,72.443634E+0,72.540877E+0,2.633496E+0,72.173536E+0,72.162399E+0,2.648189E+0,72.292299E+0,72.370212E+0,2.626078E+0,72.576255E+0,72.457345E+0,2.662427E+0
 10/20/2017,14:14:07.781,600.862443E-6,72.658758E+0,3.976538E-3,997.943918E-3,993.033652E-3,0.000000E+0,999.268605E-3,3.081387E+0,0.000000E+0,72.309660E+0,3.983542E-3,997.589515E-3,949.472247E-3,0.000000E+0,1.058474E+0,2.784585E+0,0.000000E+0,77.562034E+0,33.130489E+0,71.978925E+0,3.973101E-3,3.969275E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,98.093447E+0,26.101339E+0,8.436760E-3,13.011164E-3,1.000000E+0,2.658898E+0,1.000000E+0,20.000000E+0,6.523392E-3,42.399900E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.944799E+0,0.000000E+0,-143.222688E-3,0.000000E+0,135.559899E-3,0.000000E+0,138.907479E-3,0.000000E+0,458.867095E-3,0.000000E+0,-110.155059E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.003374E+0,3.050582E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.004128E+0,3.033154E+0,0.000000E+0,243.666173E+0,4.008504E-3,3.978924E-3,84.539554E+0,73.537497E+0,73.440799E+0,90.885059E+0,78.026640E+0,3.975875E-3,3.978145E-3,70.273478E+0,5.401666E+0,2.239352E+0,74.815318E+0,74.749402E+0,0.000000E+0,74.334217E+0,75.835985E+0,0.000000E+0,73.924258E+0,1.060261E+0,1.003734E+0,2.624927E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.941534E-3,70.105501E+0,32.743106E+0,0.000000E+0,1.342040E+0,1.345590E+0,1.005955E+0,60.000000E+0,1.000000E+0,1.368435E+0,674.571800E-3,2.025368E+0,60.000000E+0,1.882116E+0,0.000000E+0,73.919764E+0,1.075041E+0,1.070897E+0,1.009451E+0,50.000000E+0,1.000000E+0,84.434227E+0,2.292678E+0,2.073419E+0,1.261758E+0,30.000000E+0,0.000000E+0,1.337855E+0,1.338144E+0,1.007249E+0,60.000000E+0,3.989173E-3,54.591536E+0,9.303115E-3,26.395432E+0,1.562476E+0,32.807281E+0,0.000000E+0,3.105651E-3,0.000000E+0,39.592095E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.684462E-3,0.000000E+0,17.849927E-3,2.020899E+0,2.013458E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937220E+0,5.783958E+0,0.000000E+0,81.695598E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.713331E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.702443E+0,0.000000E+0,43.715054E-3,996.973505E-3,3.051097E+0,997.504541E-3,3.044451E+0,998.164312E-3,3.038207E+0,999.564315E-3,3.038047E+0,-765.999872E-6,7.397337E+0,1.000000E+0,1.000000E+0,72.447050E+0,72.542982E+0,2.628287E+0,72.177279E+0,72.158749E+0,2.642394E+0,72.295715E+0,72.370774E+0,2.624624E+0,72.575459E+0,72.459919E+0,2.660001E+0
 10/20/2017,14:14:17.781,-365.247996E-6,72.659320E+0,3.981921E-3,997.444532E-3,1.009241E+0,0.000000E+0,1.005305E+0,3.081452E+0,0.000000E+0,72.308864E+0,3.982764E-3,997.718389E-3,1.021302E+0,0.000000E+0,1.061780E+0,2.772003E+0,0.000000E+0,77.568029E+0,33.103071E+0,71.977334E+0,3.972387E-3,3.968691E-3,0.000000E+0,997.896932E-3,1.000000E+0,44.000000E+0,98.070413E+0,26.074325E+0,8.461858E-3,13.021086E-3,1.000000E+0,2.653275E+0,1.000000E+0,20.000000E+0,6.487261E-3,42.396921E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.938908E+0,0.000000E+0,-122.815326E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.780889E-3,0.000000E+0,454.388128E-3,0.000000E+0,-118.500761E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007686E+0,3.050084E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.002785E+0,3.032205E+0,0.000000E+0,243.693486E+0,4.007466E-3,3.982362E-3,84.548840E+0,73.538058E+0,73.445479E+0,90.906139E+0,78.033479E+0,3.977691E-3,3.980675E-3,70.278951E+0,5.412620E+0,2.236886E+0,74.816629E+0,74.749121E+0,0.000000E+0,74.333515E+0,75.836968E+0,0.000000E+0,73.924773E+0,1.061411E+0,1.007837E+0,2.616605E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.937124E-3,70.103864E+0,32.716851E+0,0.000000E+0,1.332270E+0,1.345942E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.366393E+0,672.366891E-3,2.028420E+0,60.000000E+0,1.887080E+0,0.000000E+0,73.918734E+0,1.074834E+0,1.073786E+0,989.721251E-3,50.000000E+0,1.000000E+0,84.435962E+0,2.292342E+0,2.072269E+0,1.275683E+0,30.000000E+0,0.000000E+0,1.344723E+0,1.337489E+0,1.002874E+0,60.000000E+0,3.986124E-3,54.578615E+0,9.319652E-3,26.371620E+0,1.503194E+0,32.784139E+0,0.000000E+0,-827.070241E-6,0.000000E+0,44.939057E-3,0.000000E+0,21.264253E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.043191E-3,2.020867E+0,2.013909E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934755E+0,5.777607E+0,0.000000E+0,86.466440E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.715006E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.698932E+0,0.000000E+0,42.329997E-3,996.426378E-3,3.050727E+0,997.086149E-3,3.042842E+0,996.136722E-3,3.038642E+0,998.534428E-3,3.038851E+0,-765.999872E-6,7.452755E+0,1.000000E+0,1.000000E+0,72.447659E+0,72.540409E+0,2.633656E+0,72.173255E+0,72.158609E+0,2.648205E+0,72.293937E+0,72.370259E+0,2.629975E+0,72.574055E+0,72.453181E+0,2.657622E+0
 10/20/2017,14:14:27.781,-848.303215E-6,72.660162E+0,3.979197E-3,997.992246E-3,994.518660E-3,0.000000E+0,986.445522E-3,3.080469E+0,0.000000E+0,72.305963E+0,3.970247E-3,997.589515E-3,1.009625E+0,0.000000E+0,1.042583E+0,2.781749E+0,0.000000E+0,77.572526E+0,33.083180E+0,71.974667E+0,3.974852E-3,3.969015E-3,0.000000E+0,997.450916E-3,1.000000E+0,44.000000E+0,98.049823E+0,26.043227E+0,8.457383E-3,13.028285E-3,1.000000E+0,2.655080E+0,1.000000E+0,20.000000E+0,6.516646E-3,42.382072E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.984684E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.929348E+0,0.000000E+0,-131.667100E-3,0.000000E+0,135.624275E-3,0.000000E+0,135.012698E-3,0.000000E+0,447.879125E-3,0.000000E+0,-115.536265E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010993E+0,3.049327E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.003504E+0,3.031610E+0,0.000000E+0,243.695996E+0,4.011423E-3,3.981194E-3,84.559251E+0,73.538011E+0,73.445854E+0,90.925482E+0,78.037976E+0,3.974772E-3,3.982297E-3,70.285219E+0,5.422931E+0,2.243011E+0,74.842050E+0,74.745470E+0,0.000000E+0,74.331408E+0,75.840527E+0,0.000000E+0,73.921917E+0,1.042578E+0,1.005235E+0,2.623652E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.937383E-3,70.100075E+0,32.694360E+0,0.000000E+0,1.344834E+0,1.345622E+0,981.886019E-3,60.000000E+0,1.000000E+0,1.366313E+0,674.683644E-3,2.025097E+0,60.000000E+0,1.894945E+0,0.000000E+0,73.915692E+0,1.072247E+0,1.075207E+0,1.015393E+0,50.000000E+0,1.000000E+0,84.427474E+0,2.296557E+0,2.071934E+0,1.279005E+0,30.000000E+0,0.000000E+0,1.342439E+0,1.336978E+0,989.492990E-3,60.000000E+0,3.986967E-3,54.563454E+0,9.314334E-3,26.351336E+0,1.489340E+0,32.760811E+0,0.000000E+0,22.994903E-3,0.000000E+0,43.167473E-3,0.000000E+0,18.784035E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.876255E-3,2.020963E+0,2.013587E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931441E+0,5.777543E+0,0.000000E+0,82.501483E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.715038E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.262634E-3,996.764309E-3,3.050840E+0,997.810289E-3,3.045143E+0,996.973505E-3,3.038980E+0,998.164312E-3,3.036228E+0,-2.054740E-3,7.246226E+0,1.000000E+0,1.000000E+0,72.448641E+0,72.542702E+0,2.633209E+0,72.171617E+0,72.159217E+0,2.643767E+0,72.294639E+0,72.368294E+0,2.630534E+0,72.574757E+0,72.453976E+0,2.657702E+0
 10/20/2017,14:14:37.781,922.899256E-6,72.658946E+0,3.983023E-3,998.008355E-3,991.069609E-3,0.000000E+0,1.000482E+0,3.081113E+0,0.000000E+0,72.307694E+0,3.979456E-3,996.767944E-3,1.023009E+0,0.000000E+0,1.058841E+0,2.778527E+0,0.000000E+0,77.573275E+0,33.062268E+0,71.974667E+0,3.972452E-3,3.962789E-3,0.000000E+0,995.762425E-3,1.000000E+0,44.000000E+0,98.062281E+0,26.019370E+0,8.442143E-3,13.020373E-3,1.000000E+0,2.651199E+0,1.000000E+0,20.000000E+0,6.538636E-3,42.376393E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.934916E+0,0.000000E+0,-134.950303E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.810914E-3,0.000000E+0,451.939196E-3,0.000000E+0,-136.642191E-3,0.000000E+0,209.849421E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.015369E+0,3.048378E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.009481E+0,3.032398E+0,0.000000E+0,243.707481E+0,4.007076E-3,3.977886E-3,84.560798E+0,73.537637E+0,73.450768E+0,90.944027E+0,78.042473E+0,3.976783E-3,3.979183E-3,70.277079E+0,5.398444E+0,2.239981E+0,74.855532E+0,74.749309E+0,0.000000E+0,74.329863E+0,75.846239E+0,0.000000E+0,73.921730E+0,1.070899E+0,1.008124E+0,2.620623E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.928563E-3,70.094321E+0,32.668198E+0,0.000000E+0,1.342870E+0,1.344105E+0,1.012379E+0,60.000000E+0,1.000000E+0,1.364845E+0,670.960862E-3,2.026183E+0,60.000000E+0,1.867014E+0,0.000000E+0,73.917471E+0,1.072056E+0,1.075846E+0,1.002198E+0,50.000000E+0,1.000000E+0,84.404308E+0,2.293093E+0,2.068787E+0,1.272537E+0,30.000000E+0,0.000000E+0,1.341592E+0,1.334709E+0,1.011577E+0,60.000000E+0,3.988070E-3,54.549459E+0,9.307719E-3,26.326039E+0,1.473231E+0,32.739156E+0,0.000000E+0,34.309534E-3,0.000000E+0,41.911259E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.454575E-3,2.020931E+0,2.013780E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926889E+0,5.776543E+0,0.000000E+0,78.826646E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.713170E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.040102E-3,996.635573E-3,3.051001E+0,998.099944E-3,3.043116E+0,996.184998E-3,3.040348E+0,996.635573E-3,3.038111E+0,-1.088185E-3,7.212074E+0,1.000000E+0,1.000000E+0,72.445646E+0,72.543076E+0,2.634343E+0,72.173583E+0,72.160668E+0,2.648668E+0,72.292346E+0,72.370306E+0,2.628282E+0,72.574102E+0,72.456222E+0,2.658197E+0
 10/20/2017,14:14:47.781,278.825630E-6,72.661239E+0,3.982115E-3,997.927809E-3,1.006175E+0,0.000000E+0,1.028188E+0,3.083304E+0,0.000000E+0,72.308115E+0,3.977446E-3,997.589515E-3,1.004202E+0,0.000000E+0,1.084714E+0,2.782023E+0,0.000000E+0,77.577818E+0,33.018445E+0,71.973591E+0,3.969145E-3,3.968950E-3,0.000000E+0,988.705809E-3,1.000000E+0,44.000000E+0,98.055699E+0,26.000480E+0,8.416786E-3,13.027766E-3,1.000000E+0,2.654521E+0,1.000000E+0,20.000000E+0,6.474092E-3,42.383562E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.920463E+0,0.000000E+0,-145.958691E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.750865E-3,0.000000E+0,457.707075E-3,0.000000E+0,-127.813147E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.004348E+0,3.049005E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007164E+0,3.033299E+0,0.000000E+0,243.732913E+0,4.012396E-3,3.981389E-3,84.573507E+0,73.538760E+0,73.451096E+0,90.969004E+0,78.046033E+0,3.979507E-3,3.979767E-3,70.269782E+0,5.399088E+0,2.238288E+0,74.868407E+0,74.751603E+0,0.000000E+0,74.335855E+0,75.844413E+0,0.000000E+0,73.922573E+0,1.085610E+0,1.001435E+0,2.623142E+0,60.000000E+0,65.000000E+0,66.800000E+0,10.939329E-3,70.089410E+0,32.643291E+0,0.000000E+0,1.338863E+0,1.345495E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.365052E+0,678.182738E-3,2.030992E+0,60.000000E+0,1.880778E+0,0.000000E+0,73.919390E+0,1.071976E+0,1.076995E+0,1.005601E+0,50.000000E+0,1.000000E+0,84.397649E+0,2.293907E+0,2.068435E+0,1.274422E+0,30.000000E+0,0.000000E+0,1.339979E+0,1.338576E+0,1.006707E+0,60.000000E+0,3.985865E-3,54.533739E+0,9.285864E-3,26.298235E+0,1.485474E+0,32.715596E+0,0.000000E+0,37.855430E-3,0.000000E+0,46.259693E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.356472E-3,2.020770E+0,2.013394E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923675E+0,5.777833E+0,0.000000E+0,83.790900E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.716069E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.701316E+0,0.000000E+0,41.009362E-3,996.040170E-3,3.050534E+0,997.810289E-3,3.045723E+0,995.943618E-3,3.037725E+0,998.293048E-3,3.037322E+0,-765.999872E-6,7.278768E+0,1.000000E+0,1.000000E+0,72.445179E+0,72.541251E+0,2.631419E+0,72.172366E+0,72.156877E+0,2.647838E+0,72.295107E+0,72.365439E+0,2.628553E+0,72.574945E+0,72.454584E+0,2.654558E+0
 10/20/2017,14:14:57.781,1.244936E-3,72.660069E+0,3.981207E-3,997.943918E-3,1.021903E+0,0.000000E+0,981.559016E-3,3.077408E+0,0.000000E+0,72.302968E+0,3.977186E-3,997.670061E-3,1.011380E+0,0.000000E+0,1.037281E+0,2.796167E+0,0.000000E+0,77.583720E+0,32.999020E+0,71.975228E+0,3.973684E-3,3.968431E-3,0.000000E+0,990.171291E-3,1.000000E+0,44.000000E+0,98.051234E+0,25.981496E+0,8.422234E-3,13.000268E-3,1.000000E+0,2.655304E+0,1.000000E+0,20.000000E+0,6.505164E-3,42.396968E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.915345E+0,0.000000E+0,-145.829938E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.748701E-3,0.000000E+0,459.801556E-3,0.000000E+0,-127.619810E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.013501E+0,3.048893E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.014435E+0,3.033766E+0,0.000000E+0,243.767754E+0,4.004936E-3,3.980156E-3,84.580588E+0,73.537169E+0,73.449972E+0,90.986000E+0,78.052919E+0,3.978599E-3,3.981194E-3,70.258509E+0,5.404888E+0,2.240432E+0,74.862929E+0,74.755675E+0,0.000000E+0,74.332906E+0,75.854621E+0,0.000000E+0,73.921075E+0,1.049287E+0,1.004676E+0,2.618933E+0,60.000000E+0,66.000000E+0,66.800000E+0,10.933752E-3,70.083048E+0,32.621264E+0,0.000000E+0,1.333771E+0,1.343802E+0,1.008815E+0,60.000000E+0,1.000000E+0,1.366744E+0,671.695832E-3,2.021230E+0,60.000000E+0,1.877941E+0,0.000000E+0,73.919202E+0,1.071832E+0,1.068662E+0,1.009850E+0,50.000000E+0,1.000000E+0,84.391646E+0,2.283864E+0,2.065815E+0,1.257366E+0,30.000000E+0,0.000000E+0,1.337983E+0,1.332425E+0,1.006770E+0,60.000000E+0,3.987940E-3,54.520304E+0,9.131906E-3,26.275955E+0,1.446811E+0,32.697287E+0,0.000000E+0,37.855430E-3,0.000000E+0,45.615480E-3,0.000000E+0,15.788448E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.807421E-3,2.020931E+0,2.013329E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920504E+0,5.778220E+0,0.000000E+0,84.016548E-3,0.000000E+0,48.299705E-3,9.500000E+0,9.714941E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.700865E+0,0.000000E+0,41.331468E-3,997.118333E-3,3.051307E+0,997.005689E-3,3.045739E+0,997.842473E-3,3.037628E+0,998.405692E-3,3.037049E+0,-765.999872E-6,7.137968E+0,1.000000E+0,1.000000E+0,72.443260E+0,72.539847E+0,2.632777E+0,72.170635E+0,72.157720E+0,2.648876E+0,72.289632E+0,72.367077E+0,2.626125E+0,72.574383E+0,72.456082E+0,2.657798E+0
