date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:15:07.781,1.727991E-3,72.659881E+0,3.982504E-3,997.653952E-3,979.588740E-3,0.000000E+0,1.003692E+0,3.080646E+0,0.000000E+0,72.306103E+0,3.981077E-3,997.573406E-3,986.559410E-3,0.000000E+0,1.062387E+0,2.788080E+0,0.000000E+0,77.585781E+0,32.982941E+0,71.971391E+0,3.971026E-3,3.970053E-3,0.000000E+0,994.727030E-3,1.000000E+0,44.000000E+0,98.019832E+0,25.965530E+0,8.424828E-3,13.003057E-3,1.000000E+0,2.656997E+0,1.000000E+0,20.000000E+0,6.481682E-3,42.399574E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.932309E+0,0.000000E+0,-135.819386E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.332417E-3,0.000000E+0,452.422538E-3,0.000000E+0,-133.871031E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.013469E+0,3.048700E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.010200E+0,3.032044E+0,0.000000E+0,243.809449E+0,4.005390E-3,3.980286E-3,84.587295E+0,73.539977E+0,73.455870E+0,91.004029E+0,78.059523E+0,3.975745E-3,3.976718E-3,70.247422E+0,5.402310E+0,2.236354E+0,74.874867E+0,74.758016E+0,0.000000E+0,74.333749E+0,75.866140E+0,0.000000E+0,73.920326E+0,1.069717E+0,1.002025E+0,2.620814E+0,60.000000E+0,66.000000E+0,66.800000E+0,10.916890E-3,70.081411E+0,32.596636E+0,0.000000E+0,1.342439E+0,1.344505E+0,992.497987E-3,60.000000E+0,1.000000E+0,1.369328E+0,668.580200E-3,2.022540E+0,60.000000E+0,1.889384E+0,0.000000E+0,73.919530E+0,1.071625E+0,1.075462E+0,999.657794E-3,50.000000E+0,1.000000E+0,84.397039E+0,2.294354E+0,2.066694E+0,1.275555E+0,30.000000E+0,0.000000E+0,1.336322E+0,1.326098E+0,993.612748E-3,60.000000E+0,3.989497E-3,54.504584E+0,9.298575E-3,26.251865E+0,1.460665E+0,32.674285E+0,0.000000E+0,34.470711E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.785506E-3,0.000000E+0,20.362355E-3,0.000000E+0,23.680049E-3,2.020931E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918273E+0,5.778639E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.701090E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.699770E+0,0.000000E+0,39.334410E-3,996.040170E-3,3.051403E+0,997.134425E-3,3.043518E+0,997.552817E-3,3.039559E+0,1.000031E+0,3.039495E+0,522.739809E-6,7.087061E+0,1.000000E+0,1.000000E+0,72.444477E+0,72.541813E+0,2.633704E+0,72.173442E+0,72.156175E+0,2.646928E+0,72.291691E+0,72.368996E+0,2.632626E+0,72.575459E+0,72.452947E+0,2.656106E+0
 10/20/2017,14:15:17.781,-526.266402E-6,72.662221E+0,3.981921E-3,998.797708E-3,988.945888E-3,0.000000E+0,1.014870E+0,3.090860E+0,0.000000E+0,72.307226E+0,3.980753E-3,997.074019E-3,1.027236E+0,0.000000E+0,1.075307E+0,2.816224E+0,0.000000E+0,77.589528E+0,32.954082E+0,71.972702E+0,3.974981E-3,3.967199E-3,0.000000E+0,997.960648E-3,1.000000E+0,44.000000E+0,97.994918E+0,25.947382E+0,8.421261E-3,13.004873E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.517749E-3,42.411956E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.990228E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.921172E+0,0.000000E+0,-132.600560E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.879618E-3,0.000000E+0,446.332432E-3,0.000000E+0,-116.535171E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.016519E+0,3.048571E+0,0.000000E+0,1.000498E+0,0.000000E+0,997.559751E-3,3.032221E+0,0.000000E+0,243.881306E+0,4.007790E-3,3.976459E-3,84.595408E+0,73.539603E+0,73.455168E+0,91.023325E+0,78.060039E+0,3.978924E-3,3.975875E-3,70.241762E+0,5.423575E+0,2.236419E+0,74.890036E+0,74.762042E+0,0.000000E+0,74.334264E+0,75.873023E+0,0.000000E+0,73.922011E+0,1.084317E+0,1.004644E+0,2.622233E+0,60.000000E+0,66.000000E+0,66.800000E+0,10.915269E-3,70.081037E+0,32.574564E+0,0.000000E+0,1.335160E+0,1.343291E+0,983.867773E-3,60.000000E+0,1.000000E+0,1.362452E+0,673.740965E-3,2.014488E+0,60.000000E+0,1.883018E+0,0.000000E+0,73.916862E+0,1.073716E+0,1.071024E+0,1.008604E+0,50.000000E+0,1.000000E+0,84.423957E+0,2.284407E+0,2.068371E+0,1.261375E+0,30.000000E+0,0.000000E+0,1.338015E+0,1.337234E+0,984.463054E-3,60.000000E+0,3.984502E-3,54.489937E+0,9.312518E-3,26.229910E+0,1.491917E+0,32.652538E+0,0.000000E+0,6.651546E-3,0.000000E+0,44.939057E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.425306E-3,2.020899E+0,2.013877E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917844E+0,5.777639E+0,0.000000E+0,83.758664E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.677350E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.703345E+0,0.000000E+0,43.940528E-3,996.844769E-3,3.050840E+0,997.520633E-3,3.044966E+0,999.001096E-3,3.038368E+0,998.116036E-3,3.037387E+0,-1.732555E-3,7.043243E+0,1.000000E+0,1.000000E+0,72.441622E+0,72.541438E+0,2.633768E+0,72.171992E+0,72.157158E+0,2.650792E+0,72.292252E+0,72.367872E+0,2.628154E+0,72.571669E+0,72.453368E+0,2.658165E+0
 10/20/2017,14:15:27.781,761.880850E-6,72.662268E+0,3.982504E-3,997.847263E-3,995.508666E-3,0.000000E+0,1.006790E+0,3.085769E+0,0.000000E+0,72.307273E+0,3.972323E-3,997.525078E-3,1.022211E+0,0.000000E+0,1.063105E+0,2.805205E+0,0.000000E+0,77.593134E+0,32.938282E+0,71.968958E+0,3.970701E-3,3.967978E-3,0.000000E+0,998.788965E-3,1.000000E+0,44.000000E+0,97.976349E+0,25.916563E+0,8.422234E-3,13.002473E-3,1.000000E+0,2.660686E+0,1.000000E+0,20.000000E+0,6.465270E-3,42.424757E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.939326E+0,0.000000E+0,-126.001964E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.817405E-3,0.000000E+0,438.792300E-3,0.000000E+0,-110.316173E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008213E+0,3.048571E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.010600E+0,3.033106E+0,0.000000E+0,243.965276E+0,4.009736E-3,3.980870E-3,84.602864E+0,73.539509E+0,73.458116E+0,91.046800E+0,78.065707E+0,3.977821E-3,3.974642E-3,70.233904E+0,5.415198E+0,2.239948E+0,74.894249E+0,74.766256E+0,0.000000E+0,74.330940E+0,75.877986E+0,0.000000E+0,73.922854E+0,1.071075E+0,1.001578E+0,2.622408E+0,60.000000E+0,66.000000E+0,66.800000E+0,10.917279E-3,70.073132E+0,32.553978E+0,0.000000E+0,1.333515E+0,1.351035E+0,994.303939E-3,60.000000E+0,1.000000E+0,1.366855E+0,671.296392E-3,2.026854E+0,60.000000E+0,1.893655E+0,0.000000E+0,73.916909E+0,1.073062E+0,1.078272E+0,989.705276E-3,50.000000E+0,1.000000E+0,84.458472E+0,2.287473E+0,2.063339E+0,1.257350E+0,30.000000E+0,0.000000E+0,1.339804E+0,1.338352E+0,992.047879E-3,60.000000E+0,3.988265E-3,54.476549E+0,9.359017E-3,26.211529E+0,1.527680E+0,32.635344E+0,0.000000E+0,-1.052718E-3,0.000000E+0,44.552530E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.170563E-3,2.020738E+0,2.014167E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918094E+0,5.776672E+0,0.000000E+0,79.632531E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.675579E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.700800E+0,0.000000E+0,49.351912E-3,996.941321E-3,3.050872E+0,999.419487E-3,3.043277E+0,999.162016E-3,3.039141E+0,998.437876E-3,3.037322E+0,-1.088185E-3,6.994269E+0,1.000000E+0,1.000000E+0,72.444991E+0,72.540221E+0,2.634279E+0,72.171477E+0,72.154772E+0,2.646816E+0,72.290193E+0,72.366328E+0,2.628409E+0,72.575787E+0,72.453461E+0,2.658181E+0
 10/20/2017,14:15:37.781,1.566973E-3,72.658478E+0,3.982764E-3,998.556069E-3,994.582532E-3,0.000000E+0,1.017026E+0,3.087912E+0,0.000000E+0,72.305121E+0,3.978159E-3,997.589515E-3,1.024428E+0,0.000000E+0,1.075211E+0,2.824488E+0,0.000000E+0,77.595195E+0,32.919089E+0,71.967414E+0,3.968950E-3,3.966551E-3,0.000000E+0,998.151798E-3,1.000000E+0,44.000000E+0,97.989136E+0,25.899994E+0,8.396877E-3,13.013109E-3,1.000000E+0,2.660175E+0,1.000000E+0,20.000000E+0,6.490115E-3,42.422476E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.939359E+0,0.000000E+0,-125.068505E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.169312E-3,0.000000E+0,449.651379E-3,0.000000E+0,-119.306331E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.013644E+0,3.048603E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.004847E+0,3.031787E+0,0.000000E+0,244.030282E+0,4.008568E-3,3.983075E-3,84.610790E+0,73.539837E+0,73.462235E+0,91.064923E+0,78.071515E+0,3.973280E-3,3.983529E-3,70.221321E+0,5.413265E+0,2.240770E+0,74.894671E+0,74.769907E+0,0.000000E+0,74.333655E+0,75.882575E+0,0.000000E+0,73.921496E+0,1.083598E+0,1.010535E+0,2.624162E+0,60.000000E+0,66.000000E+0,66.800000E+0,10.940691E-3,70.072009E+0,32.530140E+0,0.000000E+0,1.334537E+0,1.343467E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.368722E+0,672.143205E-3,2.032366E+0,60.000000E+0,1.885339E+0,0.000000E+0,73.918875E+0,1.071816E+0,1.077426E+0,1.000457E+0,50.000000E+0,1.000000E+0,84.479715E+0,2.281070E+0,2.066726E+0,1.260352E+0,30.000000E+0,0.000000E+0,1.347070E+0,1.336515E+0,1.002603E+0,60.000000E+0,3.987227E-3,54.464607E+0,9.203438E-3,26.194123E+0,1.532835E+0,32.615409E+0,0.000000E+0,-3.599316E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.002155E-3,0.000000E+0,17.817717E-3,2.020834E+0,2.013587E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917295E+0,5.778607E+0,0.000000E+0,80.986419E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.678961E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699544E+0,0.000000E+0,43.779475E-3,996.989597E-3,3.051226E+0,997.794197E-3,3.043920E+0,999.355119E-3,3.040058E+0,998.695348E-3,3.037596E+0,-765.999872E-6,7.103493E+0,1.000000E+0,1.000000E+0,72.444757E+0,72.541251E+0,2.634855E+0,72.172319E+0,72.153929E+0,2.647918E+0,72.287900E+0,72.363053E+0,2.630662E+0,72.573166E+0,72.456550E+0,2.660272E+0
 10/20/2017,14:15:47.781,761.880850E-6,72.660303E+0,3.982828E-3,998.024464E-3,1.006558E+0,0.000000E+0,1.009920E+0,3.093179E+0,0.000000E+0,72.304887E+0,3.977770E-3,997.444532E-3,974.835080E-3,0.000000E+0,1.069158E+0,2.827758E+0,0.000000E+0,77.600910E+0,32.898688E+0,71.965964E+0,3.978094E-3,3.966097E-3,0.000000E+0,994.679242E-3,1.000000E+0,44.000000E+0,98.149529E+0,25.883934E+0,8.396941E-3,12.990865E-3,1.000000E+0,2.665494E+0,1.000000E+0,20.000000E+0,6.434652E-3,42.425642E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.943543E+0,0.000000E+0,-143.995207E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.235852E-3,0.000000E+0,459.994892E-3,0.000000E+0,-107.899464E-3,0.000000E+0,205.338231E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.003134E+0,3.048989E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006972E+0,3.032269E+0,0.000000E+0,244.039741E+0,4.008893E-3,3.980870E-3,84.616370E+0,73.540024E+0,73.464482E+0,91.086144E+0,78.074653E+0,3.980805E-3,3.981064E-3,70.211778E+0,5.407143E+0,2.237096E+0,74.899961E+0,74.772061E+0,0.000000E+0,74.335809E+0,75.889083E+0,0.000000E+0,73.922198E+0,1.073535E+0,1.001786E+0,2.623174E+0,60.000000E+0,66.000000E+0,66.800000E+0,10.936540E-3,70.065788E+0,32.508905E+0,0.000000E+0,1.338688E+0,1.348049E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.366983E+0,671.312370E-3,2.042239E+0,60.000000E+0,1.883840E+0,0.000000E+0,73.919202E+0,1.072247E+0,1.073148E+0,994.769398E-3,50.000000E+0,1.000000E+0,84.421471E+0,2.288415E+0,2.066167E+0,1.269870E+0,30.000000E+0,0.000000E+0,1.344563E+0,1.338943E+0,1.002858E+0,60.000000E+0,3.988524E-3,54.448187E+0,9.307525E-3,26.165810E+0,1.501583E+0,32.595242E+0,0.000000E+0,4.717421E-3,0.000000E+0,44.101581E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.167621E-3,0.000000E+0,16.980240E-3,2.020931E+0,2.013619E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909908E+0,5.777253E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.675772E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.701412E+0,0.000000E+0,43.006420E-3,996.876953E-3,3.051307E+0,998.051668E-3,3.044677E+0,998.695348E-3,3.037725E+0,998.389600E-3,3.040589E+0,1.811479E-3,7.110260E+0,1.000000E+0,1.000000E+0,72.442605E+0,72.541579E+0,2.631690E+0,72.172693E+0,72.156316E+0,2.650760E+0,72.289819E+0,72.367592E+0,2.631971E+0,72.572886E+0,72.452900E+0,2.656425E+0
 10/20/2017,14:15:57.781,-43.211183E-6,72.659835E+0,3.984061E-3,998.523851E-3,997.408838E-3,0.000000E+0,999.061009E-3,3.089668E+0,0.000000E+0,72.306478E+0,3.980494E-3,996.800162E-3,972.266894E-3,0.000000E+0,1.057963E+0,2.811149E+0,0.000000E+0,77.605593E+0,32.877730E+0,71.963109E+0,3.976668E-3,3.965513E-3,0.000000E+0,994.567738E-3,1.000000E+0,44.000000E+0,98.273166E+0,25.865926E+0,8.377551E-3,12.994237E-3,1.000000E+0,2.648819E+0,1.000000E+0,20.000000E+0,6.440036E-3,42.435324E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.948211E+0,0.000000E+0,-143.158312E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.881781E-3,0.000000E+0,460.317120E-3,0.000000E+0,-103.484942E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009364E+0,3.048861E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.014387E+0,3.031851E+0,0.000000E+0,244.019086E+0,4.004547E-3,3.978015E-3,84.624952E+0,73.541475E+0,73.466167E+0,91.105817E+0,78.077089E+0,3.978534E-3,3.975940E-3,70.208550E+0,5.401988E+0,2.239932E+0,74.869015E+0,74.772810E+0,0.000000E+0,74.334779E+0,75.892361E+0,0.000000E+0,73.923509E+0,1.058520E+0,1.007422E+0,2.621771E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.938615E-3,70.062794E+0,32.489017E+0,0.000000E+0,1.325980E+0,1.346644E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.365068E+0,678.805865E-3,2.024026E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.920560E+0,1.070475E+0,1.072732E+0,1.012757E+0,50.000000E+0,1.000000E+0,84.374154E+0,2.287026E+0,2.057685E+0,1.278877E+0,30.000000E+0,0.000000E+0,1.339788E+0,1.337953E+0,1.005956E+0,60.000000E+0,3.990405E-3,54.430741E+0,9.209404E-3,26.146965E+0,1.547978E+0,32.573309E+0,0.000000E+0,-10.239812E-3,0.000000E+0,42.845367E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.977299E-3,0.000000E+0,13.630336E-3,2.020834E+0,2.013845E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903334E+0,5.778542E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.675128E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.700221E+0,0.000000E+0,44.713583E-3,996.072354E-3,3.051467E+0,998.518336E-3,3.044483E+0,997.633277E-3,3.037145E+0,999.966615E-3,3.036743E+0,2.778034E-3,7.173732E+0,1.000000E+0,1.000000E+0,72.444523E+0,72.539379E+0,2.632170E+0,72.168529E+0,72.156363E+0,2.649515E+0,72.288649E+0,72.367966E+0,2.625886E+0,72.571341E+0,72.455708E+0,2.661438E+0
 10/20/2017,14:16:07.781,2.211047E-3,72.659039E+0,3.982310E-3,997.863372E-3,1.010582E+0,0.000000E+0,1.003261E+0,3.086961E+0,0.000000E+0,72.302547E+0,3.978873E-3,997.605624E-3,1.005079E+0,0.000000E+0,1.062147E+0,2.819430E+0,0.000000E+0,77.605781E+0,32.855006E+0,71.964653E+0,3.974398E-3,3.965773E-3,0.000000E+0,992.879248E-3,1.000000E+0,44.000000E+0,98.299773E+0,25.843834E+0,8.340002E-3,12.987557E-3,1.000000E+0,2.654968E+0,1.000000E+0,20.000000E+0,6.454307E-3,42.438163E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.952202E+0,0.000000E+0,-139.939485E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.169312E-3,0.000000E+0,462.153819E-3,0.000000E+0,-106.223879E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.014092E+0,3.049166E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.010216E+0,3.031964E+0,0.000000E+0,243.957989E+0,4.014212E-3,3.984243E-3,84.634801E+0,73.546436E+0,73.468647E+0,91.127179E+0,78.085755E+0,3.976069E-3,3.983205E-3,70.196529E+0,5.401344E+0,2.238321E+0,74.890832E+0,74.777210E+0,0.000000E+0,74.336230E+0,75.897652E+0,0.000000E+0,73.921683E+0,1.067592E+0,1.008428E+0,2.621835E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.932325E-3,70.056573E+0,32.466480E+0,0.000000E+0,1.332286E+0,1.343259E+0,1.011053E+0,60.000000E+0,1.000000E+0,1.363983E+0,671.775720E-3,2.017300E+0,60.000000E+0,1.874444E+0,0.000000E+0,73.918547E+0,1.071465E+0,1.072828E+0,997.373347E-3,50.000000E+0,1.000000E+0,84.361399E+0,2.293492E+0,2.059410E+0,1.266261E+0,30.000000E+0,0.000000E+0,1.337153E+0,1.337106E+0,1.007585E+0,60.000000E+0,3.985800E-3,54.418566E+0,9.211739E-3,26.126403E+0,1.586962E+0,32.555001E+0,0.000000E+0,-8.144510E-3,0.000000E+0,41.460311E-3,0.000000E+0,24.646368E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.661076E-3,2.020770E+0,2.013490E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899561E+0,5.776834E+0,0.000000E+0,83.661958E-3,0.000000E+0,47.719468E-3,9.500000E+0,9.675707E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.202626E-3,996.136722E-3,3.050566E+0,998.132128E-3,3.042745E+0,998.405692E-3,3.038384E+0,998.614888E-3,3.035938E+0,2.778034E-3,7.225284E+0,1.000000E+0,1.000000E+0,72.445412E+0,72.540502E+0,2.630492E+0,72.169745E+0,72.154397E+0,2.650281E+0,72.287853E+0,72.368855E+0,2.632003E+0,72.572230E+0,72.453040E+0,2.662076E+0
 10/20/2017,14:16:17.781,922.899256E-6,72.659647E+0,3.982180E-3,998.105011E-3,1.009960E+0,0.000000E+0,1.019725E+0,3.088637E+0,0.000000E+0,72.303717E+0,3.970312E-3,996.864599E-3,983.416970E-3,0.000000E+0,1.077064E+0,2.825229E+0,0.000000E+0,77.608919E+0,32.840368E+0,71.962173E+0,3.972712E-3,3.968107E-3,0.000000E+0,996.272158E-3,1.000000E+0,44.000000E+0,98.235886E+0,25.833623E+0,8.326513E-3,13.009477E-3,1.000000E+0,2.661677E+0,1.000000E+0,20.000000E+0,6.455605E-3,42.447287E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.942256E+0,0.000000E+0,-147.568105E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.847429E-3,0.000000E+0,464.924978E-3,0.000000E+0,-107.512791E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011903E+0,3.048619E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.005294E+0,3.032575E+0,0.000000E+0,243.885263E+0,4.008763E-3,3.981324E-3,84.640757E+0,73.544002E+0,73.470753E+0,91.145584E+0,78.088706E+0,3.976459E-3,3.974967E-3,70.189606E+0,5.407465E+0,2.237885E+0,74.889287E+0,74.777164E+0,0.000000E+0,74.335247E+0,75.906643E+0,0.000000E+0,73.924960E+0,1.081409E+0,1.003861E+0,2.624465E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.952948E-3,70.055030E+0,32.445059E+0,0.000000E+0,1.332829E+0,1.345734E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.365435E+0,674.843420E-3,2.020623E+0,60.000000E+0,1.884017E+0,0.000000E+0,73.919998E+0,1.076239E+0,1.072509E+0,1.000536E+0,50.000000E+0,1.000000E+0,84.439995E+0,2.290011E+0,2.067652E+0,1.279340E+0,30.000000E+0,0.000000E+0,1.341800E+0,1.339566E+0,1.010555E+0,60.000000E+0,3.988394E-3,54.404992E+0,9.289366E-3,26.108579E+0,1.528646E+0,32.535020E+0,0.000000E+0,-3.792729E-3,0.000000E+0,52.218657E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.971416E-3,0.000000E+0,18.107612E-3,2.020931E+0,2.013813E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903380E+0,5.779703E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.676481E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.700897E+0,0.000000E+0,42.909789E-3,995.959710E-3,3.050454E+0,997.906841E-3,3.044339E+0,997.633277E-3,3.036840E+0,999.693051E-3,3.037403E+0,1.811479E-3,7.289723E+0,1.000000E+0,1.000000E+0,72.446676E+0,72.539426E+0,2.631802E+0,72.169044E+0,72.155707E+0,2.647056E+0,72.290334E+0,72.364690E+0,2.632051E+0,72.576536E+0,72.449998E+0,2.657511E+0
 10/20/2017,14:16:27.781,2.050028E-3,72.662549E+0,3.983218E-3,998.040574E-3,980.514874E-3,0.000000E+0,992.417917E-3,3.085334E+0,0.000000E+0,72.303717E+0,3.979651E-3,997.315658E-3,1.007312E+0,0.000000E+0,1.051175E+0,2.808588E+0,0.000000E+0,77.613697E+0,32.819735E+0,71.965402E+0,3.975306E-3,3.968042E-3,0.000000E+0,994.249155E-3,1.000000E+0,44.000000E+0,98.203638E+0,25.820952E+0,8.344152E-3,12.989308E-3,1.000000E+0,2.658642E+0,1.000000E+0,20.000000E+0,6.416229E-3,42.452314E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.929219E+0,0.000000E+0,-131.152087E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.813077E-3,0.000000E+0,449.425819E-3,0.000000E+0,-116.051829E-3,0.000000E+0,209.301633E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003645E+0,3.048925E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.006349E+0,3.033026E+0,0.000000E+0,243.868276E+0,4.013304E-3,3.975031E-3,84.648354E+0,73.543441E+0,73.471830E+0,91.167322E+0,78.094374E+0,3.977561E-3,3.975810E-3,70.184834E+0,5.406821E+0,2.238256E+0,74.904642E+0,74.778428E+0,0.000000E+0,74.337353E+0,75.915211E+0,0.000000E+0,73.921917E+0,1.051859E+0,1.003686E+0,2.621229E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.938356E-3,70.051802E+0,32.420152E+0,0.000000E+0,1.339166E+0,1.346692E+0,981.214780E-3,60.000000E+0,1.000000E+0,1.366440E+0,670.225893E-3,2.021965E+0,60.000000E+0,1.901053E+0,0.000000E+0,73.918828E+0,1.073541E+0,1.069540E+0,1.003700E+0,50.000000E+0,1.000000E+0,84.472775E+0,2.290474E+0,2.059985E+0,1.251681E+0,30.000000E+0,0.000000E+0,1.341672E+0,1.337697E+0,984.127725E-3,60.000000E+0,3.988005E-3,54.391884E+0,9.260054E-3,26.092241E+0,1.485151E+0,32.513923E+0,0.000000E+0,35.985776E-3,0.000000E+0,41.428100E-3,0.000000E+0,17.624453E-3,0.000000E+0,23.422364E-3,0.000000E+0,23.035837E-3,2.020738E+0,2.013684E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903511E+0,5.778864E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.675740E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.700478E+0,0.000000E+0,39.881990E-3,996.635573E-3,3.050711E+0,997.150517E-3,3.043968E+0,997.375805E-3,3.039318E+0,997.053965E-3,3.037628E+0,-765.999872E-6,7.331286E+0,1.000000E+0,1.000000E+0,72.443587E+0,72.542936E+0,2.638978E+0,72.169792E+0,72.151028E+0,2.647120E+0,72.288555E+0,72.365767E+0,2.627499E+0,72.572090E+0,72.453789E+0,2.660256E+0
 10/20/2017,14:16:37.781,439.844037E-6,72.659601E+0,3.980818E-3,998.330540E-3,995.939797E-3,0.000000E+0,1.007876E+0,3.083675E+0,0.000000E+0,72.303436E+0,3.980753E-3,997.605624E-3,994.790368E-3,0.000000E+0,1.065549E+0,2.781701E+0,0.000000E+0,77.617256E+0,32.792318E+0,71.960957E+0,3.975306E-3,3.968691E-3,0.000000E+0,986.220861E-3,1.000000E+0,44.000000E+0,98.179663E+0,25.801598E+0,8.357252E-3,13.004289E-3,1.000000E+0,2.654873E+0,1.000000E+0,20.000000E+0,6.479736E-3,42.449661E+0,0.000000E+0,1.990256E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.921397E+0,0.000000E+0,-149.016577E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.491195E-3,0.000000E+0,461.477140E-3,0.000000E+0,-123.398625E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,999.428248E-3,3.049681E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.010648E+0,3.033750E+0,0.000000E+0,243.858383E+0,4.011163E-3,3.981129E-3,84.657077E+0,73.541990E+0,73.476089E+0,91.186901E+0,78.096623E+0,3.975096E-3,3.979378E-3,70.183852E+0,5.401666E+0,2.236451E+0,74.897479E+0,74.778100E+0,0.000000E+0,74.337072E+0,75.927198E+0,0.000000E+0,73.923462E+0,1.056603E+0,998.560647E-3,2.619571E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.936346E-3,70.047452E+0,32.399474E+0,0.000000E+0,1.341769E+0,1.350301E+0,1.011676E+0,60.000000E+0,1.000000E+0,1.363409E+0,674.891352E-3,2.026966E+0,60.000000E+0,1.882212E+0,0.000000E+0,73.918547E+0,1.072455E+0,1.073579E+0,1.011000E+0,50.000000E+0,1.000000E+0,84.503585E+0,2.288415E+0,2.065560E+0,1.274996E+0,30.000000E+0,0.000000E+0,1.341369E+0,1.337825E+0,1.011832E+0,60.000000E+0,3.989497E-3,54.379896E+0,9.385412E-3,26.086161E+0,1.527035E+0,32.492827E+0,0.000000E+0,51.265363E-3,0.000000E+0,40.526203E-3,0.000000E+0,13.791389E-3,0.000000E+0,19.331616E-3,0.000000E+0,22.617099E-3,2.020867E+0,2.013684E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903533E+0,5.776479E+0,0.000000E+0,81.598891E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.675353E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.699158E+0,0.000000E+0,44.874636E-3,996.893045E-3,3.051628E+0,998.325232E-3,3.042424E+0,998.244772E-3,3.040203E+0,996.909137E-3,3.037628E+0,1.489295E-3,7.367050E+0,1.000000E+0,1.000000E+0,72.441482E+0,72.541532E+0,2.631738E+0,72.166844E+0,72.154772E+0,2.649467E+0,72.291129E+0,72.362585E+0,2.632722E+0,72.572043E+0,72.452666E+0,2.655739E+0
 10/20/2017,14:16:47.781,1.405954E-3,72.660256E+0,3.981921E-3,998.330540E-3,1.008347E+0,0.000000E+0,1.011676E+0,3.081274E+0,0.000000E+0,72.303623E+0,3.978354E-3,997.686170E-3,1.017808E+0,0.000000E+0,1.068440E+0,2.787710E+0,0.000000E+0,77.619083E+0,32.767456E+0,71.959553E+0,3.971739E-3,3.971090E-3,0.000000E+0,998.390736E-3,1.000000E+0,44.000000E+0,98.198654E+0,25.773982E+0,8.360430E-3,12.981656E-3,1.000000E+0,2.662747E+0,1.000000E+0,20.000000E+0,6.458459E-3,42.445052E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.920689E+0,0.000000E+0,-159.703082E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.233689E-3,0.000000E+0,469.855065E-3,0.000000E+0,-110.219505E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,712.775466E-3,3.049456E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007148E+0,3.032382E+0,0.000000E+0,243.867552E+0,4.010450E-3,3.983854E-3,84.665190E+0,73.544471E+0,73.478242E+0,91.208076E+0,78.101916E+0,3.975486E-3,3.982556E-3,70.186331E+0,5.408432E+0,2.240609E+0,74.905532E+0,74.778943E+0,0.000000E+0,74.342128E+0,75.933005E+0,0.000000E+0,73.924539E+0,1.081154E+0,980.534641E-3,2.623174E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.921300E-3,70.042119E+0,32.374568E+0,0.000000E+0,1.344866E+0,1.349263E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.365738E+0,673.517279E-3,2.029522E+0,60.000000E+0,1.881068E+0,0.000000E+0,73.920888E+0,1.072535E+0,1.072301E+0,1.007502E+0,50.000000E+0,1.000000E+0,84.520514E+0,2.284439E+0,2.063132E+0,1.257909E+0,30.000000E+0,0.000000E+0,1.342950E+0,1.335173E+0,1.008671E+0,60.000000E+0,3.987940E-3,54.362917E+0,9.337875E-3,26.071865E+0,1.528002E+0,32.469733E+0,0.000000E+0,56.100676E-3,0.000000E+0,43.489580E-3,0.000000E+0,15.917290E-3,0.000000E+0,15.144235E-3,0.000000E+0,20.587830E-3,2.021124E+0,2.013233E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902450E+0,5.775995E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.675643E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.684598E+0,0.000000E+0,41.234836E-3,996.780401E-3,3.051419E+0,996.168906E-3,3.042922E+0,999.081556E-3,3.039591E+0,997.327529E-3,3.039656E+0,2.133664E-3,7.397015E+0,1.000000E+0,1.000000E+0,72.443353E+0,72.541906E+0,2.632969E+0,72.170260E+0,72.152011E+0,2.648988E+0,72.289632E+0,72.365813E+0,2.627723E+0,72.574149E+0,72.456410E+0,2.663976E+0
 10/20/2017,14:16:57.781,1.244936E-3,72.660864E+0,3.989378E-3,998.556069E-3,1.000810E+0,0.000000E+0,1.008850E+0,3.083900E+0,0.000000E+0,72.302313E+0,3.981531E-3,997.363986E-3,1.015192E+0,0.000000E+0,1.066028E+0,2.774999E+0,0.000000E+0,77.625453E+0,32.747614E+0,71.961191E+0,3.974203E-3,3.963114E-3,0.000000E+0,997.196049E-3,1.000000E+0,44.000000E+0,98.251494E+0,25.747759E+0,8.360495E-3,12.987622E-3,1.000000E+0,2.659936E+0,1.000000E+0,20.000000E+0,6.452361E-3,42.453990E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.920270E+0,0.000000E+0,-149.756907E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.555571E-3,0.000000E+0,458.319308E-3,0.000000E+0,-123.108620E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,796.650055E-3,3.048619E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007739E+0,3.033895E+0,0.000000E+0,243.877783E+0,4.013434E-3,3.983983E-3,84.671662E+0,73.545032E+0,73.479974E+0,91.225824E+0,78.109317E+0,3.976459E-3,3.976783E-3,70.190822E+0,5.408754E+0,2.236612E+0,74.901787E+0,74.776227E+0,0.000000E+0,74.340256E+0,75.945928E+0,0.000000E+0,73.923041E+0,1.067688E+0,999.981652E-3,2.618327E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.914037E-3,70.038518E+0,32.352729E+0,0.000000E+0,1.338991E+0,1.344313E+0,1.010206E+0,60.000000E+0,1.000000E+0,1.363425E+0,672.990018E-3,2.031407E+0,60.000000E+0,1.885661E+0,0.000000E+0,73.918454E+0,1.072184E+0,1.076340E+0,1.013173E+0,50.000000E+0,1.000000E+0,84.526752E+0,2.289229E+0,2.062940E+0,1.269231E+0,30.000000E+0,0.000000E+0,1.341720E+0,1.336611E+0,1.004551E+0,60.000000E+0,3.986254E-3,54.347803E+0,9.214981E-3,26.052232E+0,1.583740E+0,32.451099E+0,0.000000E+0,54.263257E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.437072E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.808892E-3,2.021028E+0,2.013426E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900504E+0,5.770128E+0,0.000000E+0,82.404777E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793860E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.691298E+0,0.000000E+0,39.817569E-3,996.120630E-3,3.051612E+0,998.003392E-3,3.043373E+0,996.506838E-3,3.040316E+0,996.281550E-3,3.038755E+0,844.924729E-6,7.428912E+0,1.000000E+0,1.000000E+0,72.444570E+0,72.542000E+0,2.634679E+0,72.169512E+0,72.153836E+0,2.646369E+0,72.286637E+0,72.367030E+0,2.628873E+0,72.573120E+0,72.454678E+0,2.657718E+0
 10/20/2017,14:17:07.781,1.083918E-3,72.660349E+0,3.982504E-3,998.105011E-3,1.012083E+0,0.000000E+0,1.004315E+0,3.081870E+0,0.000000E+0,72.300582E+0,3.975046E-3,997.557296E-3,1.027778E+0,0.000000E+0,1.061013E+0,2.777335E+0,0.000000E+0,77.627842E+0,32.722427E+0,71.958992E+0,3.975435E-3,3.973230E-3,0.000000E+0,991.158899E-3,1.000000E+0,44.000000E+0,98.303816E+0,25.726920E+0,8.378459E-3,12.991448E-3,1.000000E+0,2.661804E+0,1.000000E+0,20.000000E+0,6.488234E-3,42.460832E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.918049E+0,0.000000E+0,-140.937321E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.298065E-3,0.000000E+0,457.997080E-3,0.000000E+0,-123.366402E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006520E+0,3.049054E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.017247E+0,3.031626E+0,0.000000E+0,243.904325E+0,4.006947E-3,3.980545E-3,84.681557E+0,73.546858E+0,73.480535E+0,91.247281E+0,78.113907E+0,3.978145E-3,3.979961E-3,70.202610E+0,5.394578E+0,2.240335E+0,74.908575E+0,74.779504E+0,0.000000E+0,74.340817E+0,75.954123E+0,0.000000E+0,73.924866E+0,1.075435E+0,1.001658E+0,2.623158E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.919744E-3,70.031875E+0,32.333260E+0,0.000000E+0,1.337538E+0,1.343850E+0,997.612189E-3,60.000000E+0,1.000000E+0,1.371306E+0,674.092472E-3,2.032590E+0,60.000000E+0,1.891399E+0,0.000000E+0,73.919249E+0,1.071976E+0,1.077634E+0,1.010185E+0,50.000000E+0,1.000000E+0,84.520655E+0,2.288303E+0,2.066566E+0,1.272234E+0,30.000000E+0,0.000000E+0,1.336945E+0,1.338656E+0,1.003226E+0,60.000000E+0,3.987097E-3,54.332783E+0,9.356164E-3,26.024151E+0,1.482574E+0,32.431351E+0,0.000000E+0,37.017309E-3,0.000000E+0,45.873165E-3,0.000000E+0,16.368239E-3,0.000000E+0,24.324262E-3,0.000000E+0,23.551207E-3,2.020899E+0,2.013555E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897541E+0,5.766615E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.697386E+0,0.000000E+0,42.072312E-3,996.539022E-3,3.049923E+0,998.083852E-3,3.043920E+0,997.407989E-3,3.039447E+0,998.486152E-3,3.038594E+0,-443.814952E-6,7.464032E+0,1.000000E+0,1.000000E+0,72.446629E+0,72.544199E+0,2.630955E+0,72.169652E+0,72.154210E+0,2.649435E+0,72.288228E+0,72.365346E+0,2.631316E+0,72.572464E+0,72.457158E+0,2.658437E+0
 10/20/2017,14:17:17.781,-848.303215E-6,72.661005E+0,3.978289E-3,997.943918E-3,995.780119E-3,0.000000E+0,1.008962E+0,3.082434E+0,0.000000E+0,72.301705E+0,3.980040E-3,998.072792E-3,1.006164E+0,0.000000E+0,1.066874E+0,2.782200E+0,0.000000E+0,77.632104E+0,32.701098E+0,71.957120E+0,3.974981E-3,3.967524E-3,0.000000E+0,993.739422E-3,1.000000E+0,44.000000E+0,98.096362E+0,25.712718E+0,8.587216E-3,12.979840E-3,1.000000E+0,2.648739E+0,1.000000E+0,20.000000E+0,6.557902E-3,42.481593E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.929670E+0,0.000000E+0,-130.991146E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.139288E-3,0.000000E+0,445.720199E-3,0.000000E+0,-109.349490E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004907E+0,3.049746E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.002641E+0,3.032849E+0,0.000000E+0,243.935163E+0,4.011552E-3,3.982945E-3,84.685778E+0,73.545173E+0,73.484982E+0,91.267846E+0,78.118920E+0,3.977107E-3,3.982556E-3,70.206492E+0,5.415198E+0,2.236532E+0,74.916253E+0,74.778662E+0,0.000000E+0,74.346809E+0,75.958009E+0,0.000000E+0,73.924305E+0,1.072943E+0,1.000285E+0,2.621197E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.917993E-3,70.027853E+0,32.307332E+0,0.000000E+0,1.335974E+0,1.345766E+0,986.201126E-3,60.000000E+0,1.000000E+0,1.364989E+0,668.995617E-3,2.025752E+0,60.000000E+0,1.875346E+0,0.000000E+0,73.920373E+0,1.073940E+0,1.074042E+0,976.078474E-3,50.000000E+0,1.000000E+0,84.679259E+0,2.291464E+0,2.064777E+0,1.262987E+0,30.000000E+0,0.000000E+0,1.340091E+0,1.336499E+0,980.790401E-3,60.000000E+0,3.987811E-3,54.318089E+0,9.351170E-3,26.002243E+0,1.477741E+0,32.407327E+0,0.000000E+0,2.009646E-3,0.000000E+0,44.488109E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.233513E-3,2.020867E+0,2.013974E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908292E+0,5.737280E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.793409E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.685339E+0,0.000000E+0,43.392948E-3,996.329826E-3,3.051033E+0,996.249366E-3,3.044194E+0,998.727532E-3,3.040122E+0,998.325232E-3,3.036952E+0,-2.376924E-3,7.382838E+0,1.000000E+0,1.000000E+0,72.445834E+0,72.539800E+0,2.631978E+0,72.168903E+0,72.152993E+0,2.645060E+0,72.287058E+0,72.365018E+0,2.625087E+0,72.570171E+0,72.453602E+0,2.659410E+0
 10/20/2017,14:17:27.781,1.083918E-3,72.661332E+0,3.979910E-3,997.428423E-3,992.283164E-3,0.000000E+0,1.003564E+0,3.087461E+0,0.000000E+0,72.304840E+0,3.979067E-3,997.363986E-3,999.512004E-3,0.000000E+0,1.061141E+0,2.790336E+0,0.000000E+0,77.634540E+0,32.674611E+0,71.958711E+0,3.976538E-3,3.969339E-3,0.000000E+0,996.240300E-3,1.000000E+0,44.000000E+0,97.723123E+0,25.707056E+0,8.566853E-3,12.987233E-3,1.000000E+0,2.650336E+0,1.000000E+0,20.000000E+0,6.525533E-3,42.509383E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.943801E+0,0.000000E+0,-135.690633E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.332417E-3,0.000000E+0,457.674852E-3,0.000000E+0,-106.965003E-3,0.000000E+0,205.563790E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.004891E+0,3.049215E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005023E+0,3.033235E+0,0.000000E+0,243.939699E+0,4.011747E-3,3.978599E-3,84.691265E+0,73.545875E+0,73.486620E+0,91.287894E+0,78.122152E+0,3.977042E-3,3.975096E-3,70.195874E+0,5.403599E+0,2.238546E+0,74.907779E+0,74.778193E+0,0.000000E+0,74.341098E+0,75.962130E+0,0.000000E+0,73.928190E+0,1.064893E+0,1.010695E+0,2.625198E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.927461E-3,70.024766E+0,32.286283E+0,0.000000E+0,1.336884E+0,1.346485E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.366839E+0,674.252248E-3,2.021582E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.920232E+0,1.073477E+0,1.076165E+0,1.005968E+0,50.000000E+0,1.000000E+0,84.974203E+0,2.285525E+0,2.057796E+0,1.259059E+0,30.000000E+0,0.000000E+0,1.343653E+0,1.343688E+0,1.003816E+0,60.000000E+0,3.988524E-3,54.305915E+0,9.305579E-3,25.980568E+0,1.523814E+0,32.386510E+0,0.000000E+0,-2.825666E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.172033E-3,2.020899E+0,2.013523E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930669E+0,5.739633E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.794665E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.663209E+0,0.000000E+0,43.489580E-3,997.247069E-3,3.051580E+0,998.695348E-3,3.043695E+0,997.713737E-3,3.039559E+0,996.555114E-3,3.038545E+0,844.924729E-6,7.150534E+0,1.000000E+0,1.000000E+0,72.445412E+0,72.542514E+0,2.634551E+0,72.170447E+0,72.154350E+0,2.645108E+0,72.288836E+0,72.365626E+0,2.627691E+0,72.574570E+0,72.458609E+0,2.658660E+0
 10/20/2017,14:17:37.781,1.083918E-3,72.660630E+0,3.982764E-3,998.588288E-3,1.003173E+0,0.000000E+0,1.001776E+0,3.085382E+0,0.000000E+0,72.304746E+0,3.980364E-3,997.541187E-3,1.005781E+0,0.000000E+0,1.057260E+0,2.802450E+0,0.000000E+0,77.636132E+0,32.653793E+0,71.954500E+0,3.970247E-3,3.967913E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,97.607631E+0,25.688631E+0,8.546035E-3,13.007986E-3,1.000000E+0,2.661773E+0,1.000000E+0,20.000000E+0,6.578077E-3,42.523441E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.938650E+0,0.000000E+0,-137.879436E-3,0.000000E+0,134.401121E-3,0.000000E+0,134.175803E-3,0.000000E+0,466.084999E-3,0.000000E+0,-102.872709E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008773E+0,3.049907E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.020523E+0,3.032527E+0,0.000000E+0,243.935790E+0,4.011552E-3,3.980156E-3,84.705146E+0,73.547887E+0,73.489475E+0,91.306910E+0,78.126555E+0,3.978599E-3,3.980545E-3,70.186191E+0,5.394900E+0,2.239159E+0,74.903846E+0,74.777538E+0,0.000000E+0,74.344984E+0,75.965126E+0,0.000000E+0,73.926926E+0,1.058871E+0,1.007837E+0,2.624226E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.920716E-3,70.020930E+0,32.262167E+0,0.000000E+0,1.342982E+0,1.351147E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.366680E+0,676.584978E-3,2.030129E+0,60.000000E+0,1.889288E+0,0.000000E+0,73.916441E+0,1.072391E+0,1.074983E+0,1.001639E+0,50.000000E+0,1.000000E+0,85.153363E+0,2.281805E+0,2.061103E+0,1.268992E+0,30.000000E+0,0.000000E+0,1.337680E+0,1.334326E+0,1.000926E+0,60.000000E+0,3.988978E-3,54.289962E+0,9.347020E-3,25.963766E+0,1.580518E+0,32.368249E+0,0.000000E+0,-34.513080E-3,0.000000E+0,43.715054E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.049074E-3,2.020899E+0,2.013458E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943890E+0,5.738859E+0,0.000000E+0,81.824539E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.794021E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.664208E+0,0.000000E+0,43.811686E-3,996.426378E-3,3.051290E+0,999.355119E-3,3.044982E+0,998.164312E-3,3.038288E+0,998.679256E-3,3.037676E+0,3.744589E-3,7.151823E+0,1.000000E+0,1.000000E+0,72.442979E+0,72.541625E+0,2.635030E+0,72.170822E+0,72.154023E+0,2.642059E+0,72.285982E+0,72.366937E+0,2.627259E+0,72.573634E+0,72.458703E+0,2.657718E+0
 10/20/2017,14:17:47.781,-204.229589E-6,72.660677E+0,3.982828E-3,997.879481E-3,1.007532E+0,0.000000E+0,1.010271E+0,3.087686E+0,0.000000E+0,72.300769E+0,3.975306E-3,997.702280E-3,999.942693E-3,0.000000E+0,1.068120E+0,2.802772E+0,0.000000E+0,77.641566E+0,32.637528E+0,71.956652E+0,3.976992E-3,3.973425E-3,0.000000E+0,995.204905E-3,1.000000E+0,44.000000E+0,97.879232E+0,25.660969E+0,8.549278E-3,13.008894E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.557189E-3,42.517204E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.936494E+0,0.000000E+0,-153.361993E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.068420E-3,0.000000E+0,473.560685E-3,0.000000E+0,-117.920751E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,585.550001E-3,3.049730E+0,0.000000E+0,997.536725E-3,0.000000E+0,991.039812E-3,3.032479E+0,0.000000E+0,243.911274E+0,4.009671E-3,3.982232E-3,84.710868E+0,73.547232E+0,73.492471E+0,91.328367E+0,78.130256E+0,3.975875E-3,3.981389E-3,70.178847E+0,5.413909E+0,2.239691E+0,74.887554E+0,74.779504E+0,0.000000E+0,74.345218E+0,75.964377E+0,0.000000E+0,73.925802E+0,1.063040E+0,1.004995E+0,2.624433E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.906189E-3,70.017843E+0,32.239956E+0,0.000000E+0,1.336245E+0,1.350029E+0,996.525421E-3,60.000000E+0,1.000000E+0,1.361670E+0,671.488123E-3,2.022556E+0,60.000000E+0,1.876410E+0,0.000000E+0,73.920841E+0,1.071625E+0,1.076835E+0,1.008013E+0,50.000000E+0,1.000000E+0,85.062610E+0,2.280607E+0,2.058499E+0,1.262892E+0,30.000000E+0,0.000000E+0,1.344084E+0,1.334134E+0,1.008798E+0,60.000000E+0,3.986773E-3,54.276341E+0,9.241311E-3,25.953369E+0,1.614348E+0,32.346596E+0,0.000000E+0,48.267470E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.526350E-3,2.020867E+0,2.013555E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934916E+0,5.735604E+0,0.000000E+0,82.211364E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.792313E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.661341E+0,0.000000E+0,44.391477E-3,996.957413E-3,3.051290E+0,996.522930E-3,3.043067E+0,996.893045E-3,3.037886E+0,999.934431E-3,3.036115E+0,844.924729E-6,7.249448E+0,1.000000E+0,1.000000E+0,72.445787E+0,72.540455E+0,2.635222E+0,72.169558E+0,72.153789E+0,2.642729E+0,72.287807E+0,72.365486E+0,2.621861E+0,72.571950E+0,72.455286E+0,2.662778E+0
 10/20/2017,14:17:57.781,1.566973E-3,72.660256E+0,3.984385E-3,998.056683E-3,1.004451E+0,0.000000E+0,994.781324E-3,3.085092E+0,0.000000E+0,72.302407E+0,3.978548E-3,996.687397E-3,980.306434E-3,0.000000E+0,1.051894E+0,2.791721E+0,0.000000E+0,77.644985E+0,32.613458E+0,71.956886E+0,3.976149E-3,3.970507E-3,0.000000E+0,997.020828E-3,1.000000E+0,44.000000E+0,98.191462E+0,25.641523E+0,8.517955E-3,13.004938E-3,1.000000E+0,2.660718E+0,1.000000E+0,20.000000E+0,6.542788E-3,42.514550E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.919433E+0,0.000000E+0,-147.053092E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.167148E-3,0.000000E+0,460.317120E-3,0.000000E+0,-118.532984E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,871.739465E-3,3.049810E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.000388E+0,3.031738E+0,0.000000E+0,243.856597E+0,4.011812E-3,3.981129E-3,84.719638E+0,73.549994E+0,73.492939E+0,91.346397E+0,78.138500E+0,3.979248E-3,3.981389E-3,70.168135E+0,5.402955E+0,2.238530E+0,74.901927E+0,74.778100E+0,0.000000E+0,74.347745E+0,75.969575E+0,0.000000E+0,73.927347E+0,1.055756E+0,998.688378E-3,2.623556E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.901844E-3,70.013680E+0,32.217839E+0,0.000000E+0,1.340092E+0,1.350620E+0,1.008320E+0,60.000000E+0,1.000000E+0,1.367334E+0,674.699621E-3,2.022764E+0,60.000000E+0,1.877474E+0,0.000000E+0,73.921824E+0,1.071258E+0,1.073164E+0,1.005425E+0,50.000000E+0,1.000000E+0,84.915016E+0,2.279522E+0,2.056519E+0,1.269327E+0,30.000000E+0,0.000000E+0,1.341465E+0,1.337394E+0,1.008367E+0,60.000000E+0,3.986059E-3,54.260855E+0,9.289885E-3,25.932947E+0,1.611448E+0,32.325546E+0,0.000000E+0,53.360666E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.662547E-3,0.000000E+0,18.912878E-3,0.000000E+0,22.810363E-3,2.021092E+0,2.013490E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921054E+0,5.736474E+0,0.000000E+0,82.469248E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793634E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.660761E+0,0.000000E+0,43.360737E-3,996.024078E-3,3.050840E+0,997.601093E-3,3.044773E+0,996.072354E-3,3.037982E+0,997.504541E-3,3.037982E+0,1.811479E-3,7.583245E+0,1.000000E+0,1.000000E+0,72.446208E+0,72.540783E+0,2.629805E+0,72.167921E+0,72.153321E+0,2.650201E+0,72.287619E+0,72.366843E+0,2.630342E+0,72.571575E+0,72.457486E+0,2.657958E+0
