date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:18:07.781,1.566973E-3,72.662081E+0,3.978548E-3,998.491633E-3,990.798156E-3,0.000000E+0,1.009361E+0,3.083288E+0,0.000000E+0,72.301845E+0,3.971804E-3,997.412313E-3,980.418094E-3,0.000000E+0,1.066906E+0,2.792414E+0,0.000000E+0,77.648404E+0,32.595986E+0,71.954219E+0,3.976278E-3,3.971090E-3,0.000000E+0,993.325264E-3,1.000000E+0,44.000000E+0,98.369397E+0,25.640456E+0,8.572884E-3,13.008245E-3,1.000000E+0,2.650033E+0,1.000000E+0,20.000000E+0,6.589558E-3,42.520090E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.932695E+0,0.000000E+0,-140.937321E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.911806E-3,0.000000E+0,452.003642E-3,0.000000E+0,-136.771082E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.015593E+0,3.050035E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007356E+0,3.032446E+0,0.000000E+0,243.821851E+0,4.011098E-3,3.980740E-3,84.727657E+0,73.548730E+0,73.497385E+0,91.367197E+0,78.139671E+0,3.978015E-3,3.983205E-3,70.161072E+0,5.390711E+0,2.238288E+0,74.910494E+0,74.781002E+0,0.000000E+0,74.347511E+0,75.979314E+0,0.000000E+0,73.925100E+0,1.069461E+0,1.008109E+0,2.619172E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.915398E-3,70.011762E+0,32.253106E+0,0.000000E+0,1.343844E+0,1.349902E+0,1.002231E+0,60.000000E+0,1.000000E+0,1.361223E+0,673.149794E-3,2.019649E+0,60.000000E+0,1.867320E+0,0.000000E+0,73.919483E+0,1.071417E+0,1.074026E+0,1.011176E+0,50.000000E+0,1.000000E+0,84.861927E+0,2.280208E+0,2.055512E+0,1.258117E+0,30.000000E+0,0.000000E+0,1.344898E+0,1.343369E+0,987.672633E-3,60.000000E+0,3.988070E-3,54.248307E+0,9.223477E-3,25.913825E+0,1.491595E+0,32.305566E+0,0.000000E+0,34.696359E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.357943E-3,2.020738E+0,2.013587E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914822E+0,5.737731E+0,0.000000E+0,81.985716E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.791379E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.777850E+0,0.000000E+0,46.291903E-3,996.876953E-3,3.051194E+0,998.824084E-3,3.043968E+0,998.727532E-3,3.038433E+0,998.373508E-3,3.039865E+0,-443.814952E-6,7.462743E+0,1.000000E+0,1.000000E+0,72.447705E+0,72.543310E+0,2.634775E+0,72.166938E+0,72.154023E+0,2.649818E+0,72.288462E+0,72.364924E+0,2.624720E+0,72.571154E+0,72.456222E+0,2.659251E+0
 10/20/2017,14:18:17.781,-687.284809E-6,72.661005E+0,3.979456E-3,997.879481E-3,991.868000E-3,0.000000E+0,1.003452E+0,3.082354E+0,0.000000E+0,72.302828E+0,3.973036E-3,997.170675E-3,1.030601E+0,0.000000E+0,1.061604E+0,2.794959E+0,0.000000E+0,77.651917E+0,32.563504E+0,71.954500E+0,3.973620E-3,3.969145E-3,0.000000E+0,996.240300E-3,1.000000E+0,44.000000E+0,98.018610E+0,25.641755E+0,8.608682E-3,13.006105E-3,1.000000E+0,2.661485E+0,1.000000E+0,20.000000E+0,6.643010E-3,42.527817E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.939262E+0,0.000000E+0,-126.066341E-3,0.000000E+0,136.428982E-3,0.000000E+0,135.946158E-3,0.000000E+0,440.693445E-3,0.000000E+0,-123.688630E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007990E+0,3.049842E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.007116E+0,3.032237E+0,0.000000E+0,243.776393E+0,4.008763E-3,3.980805E-3,84.732019E+0,73.549198E+0,73.498462E+0,91.389171E+0,78.145339E+0,3.978145E-3,3.982426E-3,70.154804E+0,5.408110E+0,2.240754E+0,74.913631E+0,74.782500E+0,0.000000E+0,74.346575E+0,75.979642E+0,0.000000E+0,73.926879E+0,1.067113E+0,1.005841E+0,2.624306E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.916242E-3,70.005541E+0,32.258450E+0,0.000000E+0,1.338879E+0,1.345766E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.364319E+0,673.501301E-3,2.027269E+0,60.000000E+0,1.872010E+0,0.000000E+0,73.920700E+0,1.075776E+0,1.069875E+0,990.424158E-3,50.000000E+0,1.000000E+0,85.079916E+0,2.281709E+0,2.059618E+0,1.276977E+0,30.000000E+0,0.000000E+0,1.348492E+0,1.339183E+0,994.027917E-3,60.000000E+0,3.986124E-3,54.234640E+0,9.188392E-3,25.894563E+0,1.525102E+0,32.280753E+0,0.000000E+0,-1.181660E-3,0.000000E+0,44.713583E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.429718E-3,2.020706E+0,2.013780E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931091E+0,5.737506E+0,0.000000E+0,82.469248E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.778527E+0,0.000000E+0,42.104523E-3,996.329826E-3,3.051307E+0,998.341324E-3,3.043647E+0,998.727532E-3,3.039044E+0,1.000240E+0,3.036244E+0,522.739809E-6,7.450177E+0,1.000000E+0,1.000000E+0,72.445646E+0,72.541953E+0,2.633784E+0,72.168529E+0,72.152993E+0,2.649962E+0,72.287245E+0,72.367639E+0,2.628282E+0,72.574055E+0,72.459685E+0,2.657830E+0
 10/20/2017,14:18:27.781,1.083918E-3,72.660349E+0,3.986784E-3,998.008355E-3,1.005744E+0,0.000000E+0,1.011501E+0,3.086268E+0,0.000000E+0,72.303389E+0,3.983412E-3,996.848490E-3,997.900905E-3,0.000000E+0,1.067960E+0,2.809119E+0,0.000000E+0,77.655149E+0,32.532092E+0,71.952534E+0,3.972582E-3,3.968950E-3,0.000000E+0,993.739422E-3,1.000000E+0,44.000000E+0,97.746438E+0,25.637021E+0,8.627684E-3,12.980229E-3,1.000000E+0,2.650624E+0,1.000000E+0,20.000000E+0,6.617387E-3,42.524884E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.950657E+0,0.000000E+0,-140.840756E-3,0.000000E+0,134.948322E-3,0.000000E+0,138.649972E-3,0.000000E+0,455.354811E-3,0.000000E+0,-106.578330E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,997.671209E-3,3.050084E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.003664E+0,3.032543E+0,0.000000E+0,243.748789E+0,4.005001E-3,3.978729E-3,84.740976E+0,73.549572E+0,73.498368E+0,91.408563E+0,78.148946E+0,3.974642E-3,3.984178E-3,70.148535E+0,5.393289E+0,2.236016E+0,74.924258E+0,74.782547E+0,0.000000E+0,74.348401E+0,75.982218E+0,0.000000E+0,73.924164E+0,1.075563E+0,1.006640E+0,2.622153E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.892052E-3,70.000816E+0,32.232290E+0,0.000000E+0,1.342136E+0,1.346900E+0,999.785724E-3,60.000000E+0,1.000000E+0,1.366951E+0,677.256037E-3,2.028276E+0,60.000000E+0,1.878876E+0,0.000000E+0,73.920232E+0,1.073509E+0,1.072764E+0,998.028328E-3,50.000000E+0,1.000000E+0,85.287033E+0,2.283545E+0,2.054873E+0,1.282390E+0,30.000000E+0,0.000000E+0,1.349226E+0,1.339886E+0,1.005301E+0,60.000000E+0,3.988135E-3,54.219200E+0,9.215889E-3,25.890432E+0,1.534124E+0,32.258914E+0,0.000000E+0,-19.362435E-3,0.000000E+0,43.876107E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.306759E-3,2.020931E+0,2.013458E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946817E+0,5.729801E+0,0.000000E+0,84.016548E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.793634E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.778946E+0,0.000000E+0,42.072312E-3,997.005689E-3,3.051194E+0,997.230977E-3,3.042343E+0,996.168906E-3,3.039607E+0,996.796493E-3,3.039849E+0,-1.088185E-3,7.394759E+0,1.000000E+0,1.000000E+0,72.445600E+0,72.542421E+0,2.636804E+0,72.168856E+0,72.154772E+0,2.652181E+0,72.284952E+0,72.368200E+0,2.629432E+0,72.570452E+0,72.459170E+0,2.663209E+0
 10/20/2017,14:18:37.781,-204.229589E-6,72.660771E+0,3.978678E-3,998.298322E-3,1.022478E+0,0.000000E+0,1.014072E+0,3.086719E+0,0.000000E+0,72.302453E+0,3.978159E-3,997.154565E-3,1.007169E+0,0.000000E+0,1.070069E+0,2.794250E+0,0.000000E+0,77.658053E+0,32.546683E+0,71.952768E+0,3.974268E-3,3.968626E-3,0.000000E+0,994.488093E-3,1.000000E+0,44.000000E+0,97.703851E+0,25.617807E+0,8.641238E-3,12.971668E-3,1.000000E+0,2.661086E+0,1.000000E+0,20.000000E+0,6.597602E-3,42.519624E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.935464E+0,0.000000E+0,-152.879169E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.201500E-3,0.000000E+0,474.044026E-3,0.000000E+0,-115.504042E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,604.541972E-3,3.049585E+0,0.000000E+0,998.051668E-3,0.000000E+0,997.975238E-3,3.033154E+0,0.000000E+0,243.734988E+0,4.004222E-3,3.982816E-3,84.748667E+0,73.550883E+0,73.503376E+0,91.425607E+0,78.154333E+0,3.978534E-3,3.978080E-3,70.138432E+0,5.412943E+0,2.239143E+0,74.920326E+0,74.783577E+0,0.000000E+0,74.348822E+0,75.990037E+0,0.000000E+0,73.927066E+0,1.077256E+0,1.007342E+0,2.623046E+0,60.000000E+0,65.000000E+0,66.900000E+0,10.904633E-3,69.996934E+0,32.204457E+0,0.000000E+0,1.339773E+0,1.348640E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.369535E+0,676.664866E-3,2.020144E+0,60.000000E+0,1.877861E+0,0.000000E+0,73.921777E+0,1.073668E+0,1.076133E+0,1.006463E+0,50.000000E+0,1.000000E+0,85.389937E+0,2.283497E+0,2.057876E+0,1.264057E+0,30.000000E+0,0.000000E+0,1.344100E+0,1.339279E+0,1.011928E+0,60.000000E+0,3.989303E-3,54.206839E+0,9.181972E-3,25.889133E+0,1.634001E+0,32.235960E+0,0.000000E+0,48.783236E-3,0.000000E+0,43.231895E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.429718E-3,2.020802E+0,2.013587E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954204E+0,5.701530E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793860E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.747265E-3,997.053965E-3,3.051307E+0,996.716033E-3,3.042729E+0,998.341324E-3,3.040348E+0,998.180404E-3,3.037886E+0,3.744589E-3,7.493030E+0,1.000000E+0,1.000000E+0,72.444664E+0,72.544199E+0,2.638658E+0,72.171149E+0,72.155707E+0,2.645619E+0,72.284297E+0,72.370540E+0,2.620264E+0,72.575272E+0,72.460528E+0,2.657814E+0
 10/20/2017,14:18:47.781,600.862443E-6,72.660817E+0,3.981791E-3,998.282212E-3,1.006574E+0,0.000000E+0,1.013481E+0,3.089861E+0,0.000000E+0,72.302921E+0,3.974981E-3,997.009582E-3,988.314071E-3,0.000000E+0,1.071602E+0,2.801258E+0,0.000000E+0,77.661706E+0,32.553700E+0,71.950990E+0,3.969339E-3,3.966291E-3,0.000000E+0,986.635019E-3,1.000000E+0,44.000000E+0,97.928543E+0,25.599846E+0,8.653560E-3,12.972187E-3,1.000000E+0,2.664807E+0,1.000000E+0,20.000000E+0,6.602856E-3,42.519903E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.914347E+0,0.000000E+0,-147.954364E-3,0.000000E+0,134.980510E-3,0.000000E+0,136.815241E-3,0.000000E+0,462.411601E-3,0.000000E+0,-127.394251E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.017909E+0,3.050228E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004016E+0,3.032463E+0,0.000000E+0,243.724081E+0,4.006752E-3,3.977626E-3,84.757813E+0,73.553129E+0,73.502955E+0,91.447675E+0,78.157799E+0,3.980156E-3,3.978210E-3,70.131368E+0,5.387812E+0,2.236499E+0,74.921543E+0,74.785122E+0,0.000000E+0,74.347418E+0,75.994954E+0,0.000000E+0,73.922245E+0,1.075196E+0,1.009514E+0,2.622998E+0,60.000000E+0,65.000000E+0,67.000000E+0,10.896073E-3,69.995344E+0,32.180435E+0,0.000000E+0,1.341258E+0,1.353063E+0,1.011596E+0,60.000000E+0,1.000000E+0,1.369855E+0,674.507890E-3,2.017316E+0,60.000000E+0,1.893559E+0,0.000000E+0,73.917424E+0,1.072678E+0,1.075750E+0,1.004690E+0,50.000000E+0,1.000000E+0,85.282718E+0,2.283976E+0,2.064569E+0,1.282470E+0,30.000000E+0,0.000000E+0,1.345521E+0,1.338592E+0,1.014403E+0,60.000000E+0,3.989043E-3,54.190793E+0,9.271662E-3,25.881753E+0,1.491273E+0,32.212914E+0,0.000000E+0,36.146953E-3,0.000000E+0,41.621364E-3,0.000000E+0,16.046133E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.646368E-3,2.020834E+0,2.013362E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944252E+0,5.698016E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791315E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.715054E-3,996.587297E-3,3.050904E+0,998.453968E-3,3.042472E+0,999.435579E-3,3.037258E+0,998.647072E-3,3.038465E+0,-765.999872E-6,7.751432E+0,1.000000E+0,1.000000E+0,72.445880E+0,72.544527E+0,2.638195E+0,72.171430E+0,72.152947E+0,2.647758E+0,72.289070E+0,72.370680E+0,2.629671E+0,72.570639E+0,72.458515E+0,2.654973E+0
 10/20/2017,14:18:57.781,4.304286E-3,72.661894E+0,3.977770E-3,998.298322E-3,999.245138E-3,0.000000E+0,1.002878E+0,3.083723E+0,0.000000E+0,72.301471E+0,3.970247E-3,997.589515E-3,1.017840E+0,0.000000E+0,1.061205E+0,2.820783E+0,0.000000E+0,77.665500E+0,32.537854E+0,71.949493E+0,3.968885E-3,3.965319E-3,0.000000E+0,992.178365E-3,1.000000E+0,44.000000E+0,98.168098E+0,25.603280E+0,8.667632E-3,12.995988E-3,1.000000E+0,2.664552E+0,1.000000E+0,20.000000E+0,6.624068E-3,42.529446E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.940002E+0,0.000000E+0,-126.001964E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.235852E-3,0.000000E+0,453.840341E-3,0.000000E+0,-117.082959E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.011089E+0,3.050502E+0,0.000000E+0,998.727532E-3,0.000000E+0,999.701104E-3,3.033702E+0,0.000000E+0,243.719014E+0,4.008374E-3,3.978729E-3,84.764800E+0,73.550555E+0,73.507542E+0,91.467020E+0,78.162858E+0,3.974707E-3,3.983529E-3,70.124258E+0,5.400699E+0,2.236322E+0,74.946075E+0,74.787791E+0,0.000000E+0,74.348588E+0,75.996078E+0,0.000000E+0,73.923322E+0,1.059174E+0,1.006688E+0,2.625342E+0,60.000000E+0,65.000000E+0,67.000000E+0,10.917539E-3,69.990900E+0,32.157202E+0,0.000000E+0,1.343620E+0,1.349295E+0,1.005555E+0,60.000000E+0,1.000000E+0,1.364813E+0,673.085883E-3,2.022045E+0,60.000000E+0,1.873316E+0,0.000000E+0,73.920279E+0,1.072024E+0,1.074105E+0,1.005569E+0,50.000000E+0,1.000000E+0,85.158897E+0,2.280080E+0,2.063946E+0,1.263355E+0,30.000000E+0,0.000000E+0,1.347517E+0,1.340829E+0,1.010443E+0,60.000000E+0,3.989043E-3,54.178572E+0,9.305774E-3,25.864162E+0,1.526713E+0,32.192980E+0,0.000000E+0,-2.503312E-3,0.000000E+0,44.810215E-3,0.000000E+0,25.999214E-3,0.000000E+0,23.035837E-3,0.000000E+0,17.431189E-3,2.020834E+0,2.013780E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932739E+0,5.700434E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792442E+0,0.000000E+0,27.416481E-3,10.000000E+0,9.778881E+0,0.000000E+0,40.944941E-3,996.828677E-3,3.051194E+0,998.437876E-3,3.043534E+0,998.647072E-3,3.038159E+0,999.789603E-3,3.039157E+0,844.924729E-6,7.736289E+0,1.000000E+0,1.000000E+0,72.447893E+0,72.542327E+0,2.629629E+0,72.169465E+0,72.156409E+0,2.647966E+0,72.287573E+0,72.370165E+0,2.629943E+0,72.571809E+0,72.460995E+0,2.658261E+0
 10/20/2017,14:19:07.781,922.899256E-6,72.659507E+0,3.981402E-3,997.670061E-3,1.009752E+0,0.000000E+0,1.001632E+0,3.083900E+0,0.000000E+0,72.301471E+0,3.978159E-3,997.396204E-3,1.027220E+0,0.000000E+0,1.059927E+0,2.826018E+0,0.000000E+0,77.670793E+0,32.515457E+0,71.948697E+0,3.973036E-3,3.970118E-3,0.000000E+0,998.072153E-3,1.000000E+0,44.000000E+0,98.246135E+0,25.580446E+0,8.664455E-3,12.986066E-3,1.000000E+0,2.656262E+0,1.000000E+0,20.000000E+0,6.632956E-3,42.538942E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.933178E+0,0.000000E+0,-151.269755E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.396794E-3,0.000000E+0,473.721799E-3,0.000000E+0,-108.576143E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,686.276147E-3,3.050872E+0,0.000000E+0,997.391897E-3,0.000000E+0,990.704227E-3,3.033106E+0,0.000000E+0,243.720317E+0,4.006558E-3,3.979832E-3,84.770522E+0,73.553972E+0,73.507916E+0,91.485942E+0,78.167168E+0,3.972956E-3,3.976913E-3,70.113500E+0,5.414554E+0,2.238562E+0,74.936758E+0,74.786012E+0,0.000000E+0,74.350320E+0,75.994111E+0,0.000000E+0,73.921824E+0,1.059989E+0,1.005969E+0,2.624720E+0,60.000000E+0,65.000000E+0,67.000000E+0,10.894451E-3,69.983276E+0,32.130764E+0,0.000000E+0,1.341338E+0,1.349726E+0,999.162431E-3,60.000000E+0,1.000000E+0,1.371067E+0,679.349103E-3,2.018866E+0,60.000000E+0,1.907629E+0,0.000000E+0,73.919764E+0,1.076286E+0,1.070817E+0,998.140154E-3,50.000000E+0,1.000000E+0,85.144076E+0,2.287409E+0,2.059761E+0,1.272697E+0,30.000000E+0,0.000000E+0,1.344371E+0,1.340988E+0,1.008479E+0,60.000000E+0,3.988719E-3,54.164859E+0,9.210247E-3,25.850517E+0,1.585351E+0,32.169190E+0,0.000000E+0,44.721574E-3,0.000000E+0,43.135263E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.558561E-3,2.020641E+0,2.013619E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930102E+0,5.697791E+0,0.000000E+0,82.920544E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.794311E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.776949E+0,0.000000E+0,43.328527E-3,996.265458E-3,3.051580E+0,997.021781E-3,3.044435E+0,996.442470E-3,3.038417E+0,996.925229E-3,3.035053E+0,2.455849E-3,7.846159E+0,1.000000E+0,1.000000E+0,72.444055E+0,72.544246E+0,2.636101E+0,72.170401E+0,72.156737E+0,2.644230E+0,72.286684E+0,72.369323E+0,2.629256E+0,72.570592E+0,72.457954E+0,2.659841E+0
 10/20/2017,14:19:17.781,600.862443E-6,72.661707E+0,3.977835E-3,998.346649E-3,1.012291E+0,0.000000E+0,997.527987E-3,3.082837E+0,0.000000E+0,72.301003E+0,3.981272E-3,997.750607E-3,1.015192E+0,0.000000E+0,1.055248E+0,2.812229E+0,0.000000E+0,77.674821E+0,32.493663E+0,71.945937E+0,3.969339E-3,3.971350E-3,0.000000E+0,988.498730E-3,1.000000E+0,44.000000E+0,98.059695E+0,25.566848E+0,8.688904E-3,12.982304E-3,1.000000E+0,2.656007E+0,1.000000E+0,20.000000E+0,6.644567E-3,42.542759E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.921622E+0,0.000000E+0,-148.694694E-3,0.000000E+0,135.270204E-3,0.000000E+0,137.652136E-3,0.000000E+0,456.031490E-3,0.000000E+0,-127.072023E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010881E+0,3.051580E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.005662E+0,3.032495E+0,0.000000E+0,243.731706E+0,4.005974E-3,3.978859E-3,84.781590E+0,73.553083E+0,73.511146E+0,91.506743E+0,78.169651E+0,3.978405E-3,3.978794E-3,70.108401E+0,5.392967E+0,2.238466E+0,74.939146E+0,74.789335E+0,0.000000E+0,74.350320E+0,75.996687E+0,0.000000E+0,73.925100E+0,1.051635E+0,999.630392E-3,2.620766E+0,60.000000E+0,65.000000E+0,67.000000E+0,10.903855E-3,69.980282E+0,32.105115E+0,0.000000E+0,1.341848E+0,1.347027E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.367796E+0,675.258837E-3,2.030449E+0,60.000000E+0,1.886580E+0,0.000000E+0,73.919577E+0,1.074435E+0,1.076947E+0,1.003364E+0,50.000000E+0,1.000000E+0,85.309593E+0,2.281453E+0,2.055752E+0,1.278637E+0,30.000000E+0,0.000000E+0,1.347134E+0,1.343049E+0,1.009597E+0,60.000000E+0,3.988978E-3,54.151005E+0,9.301299E-3,25.847268E+0,1.473231E+0,32.147770E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.166003E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.292051E-3,0.000000E+0,24.034366E-3,2.020899E+0,2.013297E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942468E+0,5.699370E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.777303E+0,0.000000E+0,42.845367E-3,995.863158E-3,3.051113E+0,998.051668E-3,3.044548E+0,998.711440E-3,3.037837E+0,998.470060E-3,3.036067E+0,-1.410370E-3,7.665728E+0,1.000000E+0,1.000000E+0,72.444477E+0,72.544901E+0,2.636756E+0,72.170260E+0,72.153602E+0,2.647391E+0,72.285748E+0,72.367217E+0,2.628713E+0,72.571669E+0,72.458796E+0,2.656329E+0
 10/20/2017,14:19:27.781,-43.211183E-6,72.662830E+0,3.982569E-3,997.943918E-3,1.008522E+0,0.000000E+0,994.861169E-3,3.082225E+0,0.000000E+0,72.302219E+0,3.980040E-3,996.848490E-3,990.132539E-3,0.000000E+0,1.052357E+0,2.822184E+0,0.000000E+0,77.675805E+0,32.470801E+0,71.946826E+0,3.974722E-3,3.969729E-3,0.000000E+0,996.176583E-3,1.000000E+0,44.000000E+0,97.759788E+0,25.556080E+0,8.712380E-3,12.983472E-3,1.000000E+0,2.659776E+0,1.000000E+0,20.000000E+0,6.674342E-3,42.548019E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.942739E+0,0.000000E+0,-141.194827E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.040559E-3,0.000000E+0,462.508270E-3,0.000000E+0,-109.575049E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.013197E+0,3.051628E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.003281E+0,3.032141E+0,0.000000E+0,243.745459E+0,4.012720E-3,3.982167E-3,84.787640E+0,73.550883E+0,73.511941E+0,91.527966E+0,78.176583E+0,3.976523E-3,3.979897E-3,70.098391E+0,5.400377E+0,2.239739E+0,74.942236E+0,74.786807E+0,0.000000E+0,74.351163E+0,75.995141E+0,0.000000E+0,73.924492E+0,1.053807E+0,1.003159E+0,2.621723E+0,60.000000E+0,65.000000E+0,67.000000E+0,10.904114E-3,69.976306E+0,32.081976E+0,0.000000E+0,1.340444E+0,1.352456E+0,1.003238E+0,60.000000E+0,1.000000E+0,1.365722E+0,675.818053E-3,2.039076E+0,60.000000E+0,1.861905E+0,0.000000E+0,73.919998E+0,1.073812E+0,1.071823E+0,1.000265E+0,50.000000E+0,1.000000E+0,85.568688E+0,2.276201E+0,2.057285E+0,1.275220E+0,30.000000E+0,0.000000E+0,1.349769E+0,1.341931E+0,1.005190E+0,60.000000E+0,3.987551E-3,54.135706E+0,9.347149E-3,25.834087E+0,1.527680E+0,32.124770E+0,0.000000E+0,-1.504014E-3,0.000000E+0,43.038631E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.715201E-3,0.000000E+0,17.817717E-3,2.020802E+0,2.013297E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962909E+0,5.700176E+0,0.000000E+0,84.435608E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.328527E-3,997.005689E-3,3.051323E+0,996.603389E-3,3.043228E+0,999.274660E-3,3.039913E+0,996.667757E-3,3.038497E+0,1.811479E-3,7.639307E+0,1.000000E+0,1.000000E+0,72.445880E+0,72.542374E+0,2.629821E+0,72.171664E+0,72.152993E+0,2.648046E+0,72.286075E+0,72.371990E+0,2.624528E+0,72.573166E+0,72.458656E+0,2.656665E+0
 10/20/2017,14:19:37.781,922.899256E-6,72.663719E+0,3.979521E-3,998.266103E-3,1.020131E+0,0.000000E+0,1.005337E+0,3.082853E+0,0.000000E+0,72.299786E+0,3.979327E-3,997.508969E-3,1.021397E+0,0.000000E+0,1.063632E+0,2.801339E+0,0.000000E+0,77.680020E+0,32.455374E+0,71.945048E+0,3.971026E-3,3.970572E-3,0.000000E+0,995.650921E-3,1.000000E+0,44.000000E+0,97.701125E+0,25.544849E+0,8.732679E-3,12.984639E-3,1.000000E+0,2.657875E+0,1.000000E+0,20.000000E+0,6.670969E-3,42.556631E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.934756E+0,0.000000E+0,-152.428533E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.493358E-3,0.000000E+0,472.368442E-3,0.000000E+0,-115.761824E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,632.606649E-3,3.051097E+0,0.000000E+0,998.132128E-3,0.000000E+0,988.403073E-3,3.033122E+0,0.000000E+0,243.764955E+0,4.005455E-3,3.975615E-3,84.796597E+0,73.553597E+0,73.514796E+0,91.545621E+0,78.180003E+0,3.978664E-3,3.976523E-3,70.090345E+0,5.415842E+0,2.233969E+0,74.948650E+0,74.788633E+0,0.000000E+0,74.353550E+0,75.995703E+0,0.000000E+0,73.923368E+0,1.065276E+0,1.005187E+0,2.627159E+0,60.000000E+0,65.000000E+0,67.000000E+0,10.891792E-3,69.975558E+0,32.056560E+0,0.000000E+0,1.347021E+0,1.351211E+0,1.006019E+0,60.000000E+0,1.000000E+0,1.372870E+0,675.210904E-3,2.020048E+0,60.000000E+0,1.891673E+0,0.000000E+0,73.918641E+0,1.073668E+0,1.078336E+0,1.006974E+0,50.000000E+0,1.000000E+0,85.690359E+0,2.282699E+0,2.059346E+0,1.273926E+0,30.000000E+0,0.000000E+0,1.345729E+0,1.342043E+0,1.009086E+0,60.000000E+0,3.985994E-3,54.121292E+0,9.311546E-3,25.818585E+0,1.610159E+0,32.100794E+0,0.000000E+0,43.561099E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.397508E-3,2.020738E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972329E+0,5.698210E+0,0.000000E+0,79.406883E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.780653E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.040102E-3,995.766606E-3,3.050486E+0,997.053965E-3,3.043872E+0,997.713737E-3,3.037564E+0,997.488449E-3,3.039575E+0,3.422404E-3,7.763032E+0,1.000000E+0,1.000000E+0,72.444477E+0,72.544246E+0,2.634631E+0,72.168810E+0,72.153461E+0,2.648652E+0,72.285982E+0,72.368434E+0,2.630901E+0,72.572511E+0,72.459358E+0,2.659107E+0
 10/20/2017,14:19:47.781,439.844037E-6,72.661005E+0,3.983218E-3,998.185557E-3,1.003940E+0,0.000000E+0,997.001011E-3,3.084078E+0,0.000000E+0,72.300956E+0,3.972258E-3,997.653952E-3,1.018861E+0,0.000000E+0,1.051750E+0,2.786212E+0,0.000000E+0,77.684798E+0,32.430607E+0,71.941866E+0,3.976473E-3,3.971804E-3,0.000000E+0,989.629700E-3,1.000000E+0,44.000000E+0,97.847643E+0,25.526656E+0,8.749994E-3,13.005521E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,6.645800E-3,42.553559E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.917148E+0,0.000000E+0,-140.357932E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.104936E-3,0.000000E+0,464.828310E-3,0.000000E+0,-127.458696E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007686E+0,3.050261E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001155E+0,3.031915E+0,0.000000E+0,243.769395E+0,4.013109E-3,3.980740E-3,84.799880E+0,73.553785E+0,73.519383E+0,91.565905E+0,78.184219E+0,3.978405E-3,3.975226E-3,70.084498E+0,5.395866E+0,2.236322E+0,74.962461E+0,74.792238E+0,0.000000E+0,74.352614E+0,75.996921E+0,0.000000E+0,73.925428E+0,1.055261E+0,1.005602E+0,2.624624E+0,60.000000E+0,64.000000E+0,67.000000E+0,10.901455E-3,69.969243E+0,32.032585E+0,0.000000E+0,1.343397E+0,1.357726E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.366440E+0,669.171371E-3,2.026966E+0,60.000000E+0,1.876910E+0,0.000000E+0,73.921356E+0,1.074866E+0,1.078320E+0,1.007885E+0,50.000000E+0,1.000000E+0,85.657338E+0,2.286467E+0,2.062573E+0,1.262668E+0,30.000000E+0,0.000000E+0,1.348396E+0,1.340301E+0,1.012040E+0,60.000000E+0,3.989238E-3,54.106133E+0,9.359601E-3,25.804104E+0,1.476130E+0,32.080629E+0,0.000000E+0,42.046034E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.950971E-3,0.000000E+0,20.330145E-3,0.000000E+0,23.680049E-3,2.021060E+0,2.013684E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969061E+0,5.694535E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.755689E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.199684E-3,996.281550E-3,3.051146E+0,998.566612E-3,3.043695E+0,998.309140E-3,3.039624E+0,1.000128E+0,3.036180E+0,-121.630032E-6,7.888045E+0,1.000000E+0,1.000000E+0,72.445927E+0,72.544246E+0,2.640703E+0,72.166564E+0,72.153695E+0,2.651670E+0,72.286356E+0,72.371429E+0,2.636172E+0,72.571435E+0,72.458702E+0,2.657606E+0
 10/20/2017,14:19:57.781,439.844037E-6,72.661941E+0,3.983347E-3,998.072792E-3,991.788161E-3,0.000000E+0,1.001951E+0,3.082789E+0,0.000000E+0,72.303342E+0,3.981272E-3,997.621733E-3,1.004281E+0,0.000000E+0,1.058873E+0,2.808024E+0,0.000000E+0,77.687889E+0,32.408954E+0,71.946218E+0,3.976797E-3,3.962725E-3,0.000000E+0,996.654458E-3,1.000000E+0,44.000000E+0,98.045828E+0,25.503265E+0,8.765688E-3,13.005651E-3,1.000000E+0,2.666069E+0,1.000000E+0,20.000000E+0,6.692051E-3,42.553419E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.940228E+0,0.000000E+0,-127.450437E-3,0.000000E+0,134.755192E-3,0.000000E+0,137.265877E-3,0.000000E+0,441.917910E-3,0.000000E+0,-116.567394E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.009204E+0,3.050502E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004687E+0,3.033074E+0,0.000000E+0,243.752505E+0,18.849139E-3,3.974642E-3,84.809213E+0,73.553176E+0,73.519664E+0,91.584593E+0,78.189091E+0,3.975096E-3,3.984243E-3,70.076967E+0,5.409076E+0,2.232373E+0,74.954829E+0,74.790553E+0,0.000000E+0,74.354439E+0,75.998653E+0,0.000000E+0,73.923836E+0,1.056922E+0,1.004293E+0,2.621500E+0,60.000000E+0,64.000000E+0,67.000000E+0,10.888096E-3,69.965314E+0,32.009074E+0,0.000000E+0,1.342663E+0,1.352600E+0,999.721797E-3,60.000000E+0,1.000000E+0,1.369105E+0,673.245659E-3,2.035258E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.920279E+0,1.077947E+0,1.073914E+0,994.481845E-3,50.000000E+0,1.000000E+0,85.567468E+0,2.289995E+0,2.062701E+0,1.284131E+0,30.000000E+0,0.000000E+0,1.343190E+0,1.344248E+0,999.728513E-3,60.000000E+0,3.990146E-3,54.090740E+0,9.376073E-3,25.787210E+0,1.499972E+0,32.059488E+0,0.000000E+0,-1.246131E-3,0.000000E+0,45.615480E-3,0.000000E+0,20.458987E-3,0.000000E+0,22.971416E-3,0.000000E+0,17.656663E-3,2.020802E+0,2.013651E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961001E+0,5.700015E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.753756E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.778656E+0,0.000000E+0,41.975681E-3,996.973505E-3,3.050904E+0,996.362010E-3,3.045771E+0,998.550520E-3,3.040605E+0,998.695348E-3,3.035778E+0,-443.814952E-6,7.951196E+0,1.000000E+0,1.000000E+0,72.444757E+0,72.544340E+0,2.637316E+0,72.167827E+0,72.150467E+0,2.649930E+0,72.284250E+0,72.367826E+0,2.634607E+0,72.572511E+0,72.458515E+0,2.657942E+0
 10/20/2017,14:20:07.781,117.807224E-6,72.660583E+0,3.982245E-3,998.572179E-3,1.014989E+0,0.000000E+0,1.004682E+0,3.083256E+0,0.000000E+0,72.302968E+0,3.979002E-3,997.460641E-3,1.007615E+0,0.000000E+0,1.063249E+0,2.810682E+0,0.000000E+0,77.691027E+0,32.384605E+0,71.939901E+0,3.970312E-3,3.971350E-3,0.000000E+0,994.934109E-3,1.000000E+0,44.000000E+0,98.034922E+0,25.506514E+0,8.823860E-3,13.005262E-3,1.000000E+0,2.658898E+0,1.000000E+0,20.000000E+0,6.763277E-3,42.548392E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.928350E+0,0.000000E+0,-150.271919E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.589923E-3,0.000000E+0,469.275054E-3,0.000000E+0,-98.361519E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,997.319802E-3,3.051339E+0,0.000000E+0,997.649369E-3,0.000000E+0,999.381499E-3,3.032720E+0,0.000000E+0,243.734505E+0,19.888115E-3,3.982556E-3,84.818123E+0,73.556312E+0,73.520787E+0,91.604126E+0,78.191995E+0,3.978988E-3,3.981259E-3,70.068828E+0,5.396511E+0,2.235548E+0,74.935681E+0,74.792238E+0,0.000000E+0,74.355469E+0,76.000011E+0,0.000000E+0,73.919624E+0,1.063136E+0,1.006336E+0,2.626171E+0,60.000000E+0,64.000000E+0,67.000000E+0,10.885566E-3,69.961385E+0,31.984588E+0,0.000000E+0,1.346526E+0,1.352872E+0,999.482068E-3,60.000000E+0,1.000000E+0,1.369089E+0,673.964651E-3,2.000093E+0,60.000000E+0,1.889562E+0,0.000000E+0,73.920747E+0,1.075089E+0,1.078480E+0,998.108204E-3,50.000000E+0,1.000000E+0,85.607103E+0,2.288000E+0,2.064026E+0,1.288395E+0,30.000000E+0,0.000000E+0,1.346048E+0,1.341755E+0,1.008974E+0,60.000000E+0,3.989108E-3,54.078613E+0,9.338329E-3,25.769109E+0,1.575685E+0,32.034862E+0,0.000000E+0,13.549926E-3,0.000000E+0,40.493992E-3,0.000000E+0,19.750354E-3,0.000000E+0,15.273078E-3,0.000000E+0,16.464871E-3,2.020738E+0,2.013523E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963583E+0,5.700434E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.753305E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.555472E-3,996.313734E-3,3.051870E+0,998.486152E-3,3.044129E+0,999.419487E-3,3.040541E+0,998.630980E-3,3.040348E+0,3.100219E-3,7.949907E+0,1.000000E+0,1.000000E+0,72.444102E+0,72.544012E+0,2.637539E+0,72.168108E+0,72.153227E+0,2.647040E+0,72.284484E+0,72.371242E+0,2.640676E+0,72.570733E+0,72.461089E+0,2.656824E+0
 10/20/2017,14:20:17.781,1.244936E-3,72.665638E+0,3.981791E-3,997.863372E-3,1.010966E+0,0.000000E+0,1.006774E+0,3.082144E+0,0.000000E+0,72.299646E+0,3.978159E-3,997.508969E-3,1.027953E+0,0.000000E+0,1.063792E+0,2.774661E+0,0.000000E+0,77.694353E+0,32.368063E+0,71.943644E+0,3.974463E-3,3.972582E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,97.760634E+0,25.501827E+0,8.877752E-3,12.989568E-3,1.000000E+0,2.656821E+0,1.000000E+0,20.000000E+0,6.802068E-3,42.543178E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.920463E+0,0.000000E+0,-145.668997E-3,0.000000E+0,136.911806E-3,0.000000E+0,140.452515E-3,0.000000E+0,460.800462E-3,0.000000E+0,-123.946412E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,933.251786E-3,3.050711E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.010648E+0,3.031835E+0,0.000000E+0,243.716457E+0,19.894018E-3,3.981129E-3,84.824033E+0,73.555516E+0,73.525608E+0,91.622345E+0,78.198365E+0,3.975356E-3,3.976199E-3,70.061110E+0,5.397477E+0,2.236241E+0,74.927208E+0,74.797341E+0,0.000000E+0,74.354814E+0,76.004038E+0,0.000000E+0,73.920232E+0,1.072225E+0,994.377464E-3,2.620065E+0,60.000000E+0,64.000000E+0,67.000000E+0,10.879535E-3,69.957081E+0,31.956478E+0,0.000000E+0,1.342567E+0,1.349678E+0,1.005891E+0,60.000000E+0,1.000000E+0,1.370429E+0,673.069906E-3,2.019393E+0,60.000000E+0,1.879215E+0,0.000000E+0,73.918313E+0,1.074099E+0,1.075909E+0,1.008844E+0,50.000000E+0,1.000000E+0,85.781591E+0,2.291959E+0,2.063883E+0,1.271164E+0,30.000000E+0,0.000000E+0,1.351622E+0,1.340924E+0,1.010874E+0,60.000000E+0,3.987940E-3,54.063500E+0,9.387552E-3,25.751565E+0,1.468398E+0,32.013163E+0,0.000000E+0,52.909370E-3,0.000000E+0,43.650633E-3,0.000000E+0,13.791389E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.776681E-3,2.021157E+0,2.013716E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977469E+0,5.697404E+0,0.000000E+0,81.598891E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.754916E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.768541E+0,0.000000E+0,40.751677E-3,996.345918E-3,3.050920E+0,996.764309E-3,3.042713E+0,996.104538E-3,3.038417E+0,998.341324E-3,3.034892E+0,200.554889E-6,7.845192E+0,1.000000E+0,1.000000E+0,72.446863E+0,72.546913E+0,2.633608E+0,72.170541E+0,72.154350E+0,2.647790E+0,72.287152E+0,72.370587E+0,2.632882E+0,72.569563E+0,72.454350E+0,2.655276E+0
 10/20/2017,14:20:27.781,3.016139E-3,72.662876E+0,3.977770E-3,998.153338E-3,994.103497E-3,0.000000E+0,1.004075E+0,3.082257E+0,0.000000E+0,72.302313E+0,3.969988E-3,997.476750E-3,1.016197E+0,0.000000E+0,1.065469E+0,2.784117E+0,0.000000E+0,77.695056E+0,32.330193E+0,71.941538E+0,3.974592E-3,3.968237E-3,0.000000E+0,995.173046E-3,1.000000E+0,44.000000E+0,97.526877E+0,25.499553E+0,8.924770E-3,13.008440E-3,1.000000E+0,2.650848E+0,1.000000E+0,20.000000E+0,6.776575E-3,42.541595E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.930635E+0,0.000000E+0,-133.051195E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.456843E-3,0.000000E+0,449.232482E-3,0.000000E+0,-120.144123E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010194E+0,3.050727E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.009689E+0,3.031915E+0,0.000000E+0,243.689674E+0,19.892786E-3,3.975875E-3,84.832381E+0,73.556780E+0,73.526825E+0,91.643287E+0,78.203518E+0,3.976913E-3,3.979248E-3,70.053065E+0,5.412298E+0,2.235065E+0,74.921496E+0,74.801601E+0,0.000000E+0,74.358278E+0,76.007456E+0,0.000000E+0,73.920981E+0,1.067624E+0,1.006767E+0,2.624082E+0,60.000000E+0,64.000000E+0,67.000000E+0,10.906514E-3,69.954041E+0,31.933758E+0,0.000000E+0,1.345680E+0,1.348225E+0,987.639496E-3,60.000000E+0,1.000000E+0,1.368195E+0,674.763532E-3,2.033245E+0,60.000000E+0,1.885855E+0,0.000000E+0,73.919717E+0,1.074067E+0,1.076213E+0,991.750095E-3,50.000000E+0,1.000000E+0,85.950926E+0,2.287137E+0,2.067988E+0,1.270876E+0,30.000000E+0,0.000000E+0,1.347693E+0,1.341595E+0,974.147691E-3,60.000000E+0,3.988005E-3,54.049507E+0,9.366864E-3,25.747574E+0,1.511248E+0,31.989467E+0,0.000000E+0,9.520498E-3,0.000000E+0,43.876107E-3,0.000000E+0,21.682991E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.070989E-3,2.021124E+0,2.013813E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991216E+0,5.698113E+0,0.000000E+0,78.826646E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.753370E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.739229E+0,0.000000E+0,43.167473E-3,996.764309E-3,3.051339E+0,998.470060E-3,3.043260E+0,998.019484E-3,3.040573E+0,998.904544E-3,3.036936E+0,-2.376924E-3,7.832627E+0,1.000000E+0,1.000000E+0,72.447144E+0,72.545275E+0,2.633480E+0,72.169231E+0,72.156175E+0,2.653697E+0,72.282987E+0,72.368949E+0,2.633105E+0,72.571622E+0,72.458656E+0,2.660049E+0
 10/20/2017,14:20:37.781,922.899256E-6,72.665404E+0,3.974787E-3,998.056683E-3,1.021393E+0,0.000000E+0,995.148611E-3,3.082660E+0,0.000000E+0,72.301237E+0,3.978743E-3,997.460641E-3,996.688593E-3,0.000000E+0,1.051207E+0,2.801564E+0,0.000000E+0,77.701566E+0,32.317508E+0,71.937046E+0,3.975695E-3,3.968367E-3,0.000000E+0,993.229689E-3,1.000000E+0,44.000000E+0,97.534915E+0,25.469386E+0,8.968480E-3,13.001047E-3,1.000000E+0,2.662619E+0,1.000000E+0,20.000000E+0,6.794154E-3,42.532286E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.951365E+0,0.000000E+0,-136.012516E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.330253E-3,0.000000E+0,452.196979E-3,0.000000E+0,-107.287231E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001664E+0,3.051548E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.002514E+0,3.032108E+0,0.000000E+0,243.689336E+0,19.896354E-3,3.984956E-3,84.840260E+0,73.555423E+0,73.529540E+0,91.664698E+0,78.211201E+0,3.980351E-3,3.983140E-3,70.042540E+0,5.399733E+0,2.233614E+0,74.951178E+0,74.803755E+0,0.000000E+0,74.358184E+0,76.009704E+0,0.000000E+0,73.920232E+0,1.050996E+0,1.008364E+0,2.623397E+0,60.000000E+0,64.000000E+0,67.000000E+0,10.902558E-3,69.953199E+0,31.913035E+0,0.000000E+0,1.337714E+0,1.348177E+0,1.006642E+0,60.000000E+0,1.000000E+0,1.368626E+0,671.983429E-3,2.022860E+0,60.000000E+0,1.859890E+0,0.000000E+0,73.920185E+0,1.073828E+0,1.070466E+0,1.005281E+0,50.000000E+0,1.000000E+0,85.976162E+0,2.287329E+0,2.068515E+0,1.280027E+0,30.000000E+0,0.000000E+0,1.337648E+0,1.340030E+0,1.011082E+0,60.000000E+0,3.989562E-3,54.037426E+0,9.375036E-3,25.746089E+0,1.566664E+0,31.967443E+0,0.000000E+0,-27.356818E-3,0.000000E+0,51.413392E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.886550E-3,2.020770E+0,2.013297E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993237E+0,5.698435E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.754497E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.739905E+0,0.000000E+0,43.135263E-3,996.909137E-3,3.051805E+0,997.568909E-3,3.044049E+0,999.162016E-3,3.039978E+0,1.000015E+0,3.039141E+0,3.744589E-3,7.799762E+0,1.000000E+0,1.000000E+0,72.444243E+0,72.543357E+0,2.637443E+0,72.171290E+0,72.156363E+0,2.657481E+0,72.283829E+0,72.369370E+0,2.633137E+0,72.574009E+0,72.459545E+0,2.660336E+0
 10/20/2017,14:20:47.781,2.855120E-3,72.663532E+0,3.982180E-3,998.910473E-3,1.018965E+0,0.000000E+0,1.009664E+0,3.080582E+0,0.000000E+0,72.300722E+0,3.978289E-3,997.605624E-3,1.023200E+0,0.000000E+0,1.067162E+0,2.797005E+0,0.000000E+0,77.708030E+0,32.305659E+0,71.937795E+0,3.975825E-3,3.969145E-3,0.000000E+0,995.109330E-3,1.000000E+0,44.000000E+0,97.689937E+0,25.429799E+0,8.992929E-3,13.003252E-3,1.000000E+0,2.656757E+0,1.000000E+0,20.000000E+0,6.818220E-3,42.538151E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.922588E+0,0.000000E+0,-161.215931E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.428982E-3,0.000000E+0,469.983956E-3,0.000000E+0,-110.058391E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,736.176007E-3,3.052063E+0,0.000000E+0,998.759716E-3,0.000000E+0,999.924828E-3,3.032833E+0,0.000000E+0,243.673074E+0,19.895380E-3,3.982037E-3,84.849170E+0,73.556780E+0,73.530897E+0,91.684419E+0,78.214292E+0,3.980805E-3,3.981129E-3,70.041511E+0,5.406177E+0,2.239191E+0,74.968313E+0,74.803474E+0,0.000000E+0,74.356265E+0,76.013637E+0,0.000000E+0,73.921917E+0,1.074189E+0,982.035478E-3,2.620862E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.920587E-3,69.946230E+0,31.889804E+0,0.000000E+0,1.346989E+0,1.350141E+0,1.005347E+0,60.000000E+0,1.000000E+0,1.374098E+0,673.437391E-3,2.019824E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.918547E+0,1.077691E+0,1.075367E+0,1.007821E+0,50.000000E+0,1.000000E+0,85.873482E+0,2.283944E+0,2.068467E+0,1.273942E+0,30.000000E+0,0.000000E+0,1.346943E+0,1.339103E+0,1.013222E+0,60.000000E+0,3.988913E-3,54.023013E+0,9.221013E-3,25.741447E+0,1.621758E+0,31.946163E+0,0.000000E+0,54.553376E-3,0.000000E+0,45.422217E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.400449E-3,0.000000E+0,23.422364E-3,2.021060E+0,2.013265E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984641E+0,5.696953E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.753821E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.737328E+0,0.000000E+0,41.685785E-3,996.281550E-3,3.050132E+0,998.389600E-3,3.043325E+0,996.957413E-3,3.040525E+0,999.709143E-3,3.036598E+0,-121.630032E-6,7.952485E+0,1.000000E+0,1.000000E+0,72.446302E+0,72.546960E+0,2.638051E+0,72.169745E+0,72.157111E+0,2.651015E+0,72.284578E+0,72.368949E+0,2.633521E+0,72.570873E+0,72.459124E+0,2.661885E+0
 10/20/2017,14:20:57.781,1.083918E-3,72.663953E+0,3.984320E-3,998.507742E-3,989.600570E-3,0.000000E+0,996.889229E-3,3.082193E+0,0.000000E+0,72.302126E+0,3.978613E-3,997.911700E-3,1.027076E+0,0.000000E+0,1.053970E+0,2.785116E+0,0.000000E+0,77.707562E+0,32.280149E+0,71.938544E+0,3.976732E-3,3.966356E-3,0.000000E+0,994.408447E-3,1.000000E+0,44.000000E+0,97.810884E+0,25.400607E+0,9.017637E-3,13.010580E-3,1.000000E+0,2.654106E+0,1.000000E+0,20.000000E+0,6.795646E-3,42.565848E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.984812E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.931022E+0,0.000000E+0,-131.828041E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.943994E-3,0.000000E+0,450.295834E-3,0.000000E+0,-116.019607E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004747E+0,3.050518E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007803E+0,3.032994E+0,0.000000E+0,243.671916E+0,19.887855E-3,3.976653E-3,84.855830E+0,73.555704E+0,73.534642E+0,91.702873E+0,78.217946E+0,3.979378E-3,3.982102E-3,70.038985E+0,5.420997E+0,2.236789E+0,74.968500E+0,74.810121E+0,0.000000E+0,74.360993E+0,76.017196E+0,0.000000E+0,73.921730E+0,1.057913E+0,1.008779E+0,2.625804E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.917668E-3,69.942347E+0,31.864017E+0,0.000000E+0,1.346095E+0,1.346740E+0,989.621249E-3,60.000000E+0,1.000000E+0,1.365611E+0,668.867797E-3,2.028532E+0,60.000000E+0,1.877522E+0,0.000000E+0,73.921356E+0,1.075376E+0,1.077330E+0,982.021229E-3,50.000000E+0,1.000000E+0,85.803778E+0,2.286387E+0,2.064585E+0,1.283444E+0,30.000000E+0,0.000000E+0,1.342215E+0,1.341532E+0,978.730522E-3,60.000000E+0,3.986254E-3,54.007294E+0,9.439304E-3,25.713693E+0,1.502549E+0,31.925162E+0,0.000000E+0,9.069203E-3,0.000000E+0,49.384123E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.549736E-3,0.000000E+0,21.972886E-3,2.020738E+0,2.013555E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978621E+0,5.693213E+0,0.000000E+0,84.338902E-3,0.000000E+0,52.587016E-3,9.500000E+0,9.749826E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.728696E+0,0.000000E+0,40.558413E-3,996.957413E-3,3.050792E+0,996.249366E-3,3.042681E+0,996.281550E-3,3.038384E+0,1.000272E+0,3.039591E+0,-2.376924E-3,8.179313E+0,1.000000E+0,1.000000E+0,72.445693E+0,72.544901E+0,2.629757E+0,72.168529E+0,72.155286E+0,2.649499E+0,72.284905E+0,72.369744E+0,2.632434E+0,72.574102E+0,72.458936E+0,2.663704E+0
