date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:21:07.781,1.405954E-3,72.663064E+0,3.979132E-3,997.122347E-3,1.008762E+0,0.000000E+0,996.809384E-3,3.081210E+0,0.000000E+0,72.304840E+0,3.979651E-3,996.622960E-3,962.010101E-3,0.000000E+0,1.054737E+0,2.816707E+0,0.000000E+0,77.710325E+0,32.249947E+0,71.935362E+0,3.973749E-3,3.966291E-3,0.000000E+0,997.482774E-3,1.000000E+0,44.000000E+0,97.816807E+0,25.381533E+0,9.047210E-3,12.991448E-3,1.000000E+0,2.658003E+0,1.000000E+0,20.000000E+0,6.840211E-3,42.580232E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.935979E+0,0.000000E+0,-142.514546E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.847429E-3,0.000000E+0,465.472766E-3,0.000000E+0,-97.362613E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.000451E+0,3.050953E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.008746E+0,3.031754E+0,0.000000E+0,243.673363E+0,19.901219E-3,3.983724E-3,84.863381E+0,73.555516E+0,73.535063E+0,91.722970E+0,78.220804E+0,3.979702E-3,3.986254E-3,70.032717E+0,5.394255E+0,2.239997E+0,74.951365E+0,74.811432E+0,0.000000E+0,74.360431E+0,76.017336E+0,0.000000E+0,73.922292E+0,1.055644E+0,1.001339E+0,2.628865E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.898602E-3,69.938839E+0,31.840368E+0,0.000000E+0,1.339486E+0,1.356113E+0,999.290286E-3,60.000000E+0,1.000000E+0,1.370955E+0,674.076495E-3,2.018179E+0,60.000000E+0,1.888579E+0,0.000000E+0,73.921590E+0,1.075073E+0,1.077506E+0,1.002469E+0,50.000000E+0,1.000000E+0,85.830843E+0,2.276855E+0,2.069921E+0,1.280250E+0,30.000000E+0,0.000000E+0,1.350216E+0,1.341164E+0,1.006132E+0,60.000000E+0,3.988913E-3,53.995773E+0,9.367902E-3,25.681066E+0,1.567953E+0,31.900676E+0,0.000000E+0,-29.710003E-3,0.000000E+0,42.587682E-3,0.000000E+0,22.456046E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.822129E-3,2.020995E+0,2.013297E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980550E+0,5.680158E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.746637E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.731562E+0,0.000000E+0,44.488109E-3,996.088446E-3,3.051307E+0,999.290752E-3,3.044467E+0,997.987300E-3,3.040879E+0,997.070057E-3,3.037306E+0,3.100219E-3,8.136461E+0,1.000000E+0,1.000000E+0,72.447893E+0,72.546352E+0,2.635030E+0,72.173115E+0,72.154210E+0,2.641931E+0,72.285327E+0,72.372178E+0,2.631125E+0,72.571762E+0,72.459732E+0,2.661501E+0
 10/20/2017,14:21:17.781,600.862443E-6,72.660256E+0,3.981013E-3,998.411086E-3,1.005792E+0,0.000000E+0,983.347541E-3,3.081033E+0,0.000000E+0,72.300020E+0,3.979586E-3,998.185557E-3,1.023056E+0,0.000000E+0,1.042583E+0,2.778302E+0,0.000000E+0,77.713791E+0,32.213007E+0,71.936064E+0,3.976992E-3,3.965319E-3,0.000000E+0,995.459771E-3,1.000000E+0,44.000000E+0,97.593765E+0,25.365243E+0,9.064525E-3,13.009866E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,6.858309E-3,42.567291E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.920463E+0,0.000000E+0,-146.023068E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.199337E-3,0.000000E+0,462.314933E-3,0.000000E+0,-122.754169E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,960.533804E-3,3.050421E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010024E+0,3.031658E+0,0.000000E+0,243.663953E+0,19.897586E-3,3.982816E-3,84.872197E+0,73.557576E+0,73.538011E+0,91.742644E+0,78.226846E+0,3.977172E-3,3.983400E-3,70.021117E+0,5.401022E+0,2.234952E+0,74.960213E+0,74.815458E+0,0.000000E+0,74.360853E+0,76.019818E+0,0.000000E+0,73.920841E+0,1.036796E+0,998.464849E-3,2.623811E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.901650E-3,69.931963E+0,31.813931E+0,0.000000E+0,1.342982E+0,1.355442E+0,1.003557E+0,60.000000E+0,1.000000E+0,1.372407E+0,672.175160E-3,2.042639E+0,60.000000E+0,1.884582E+0,0.000000E+0,73.921543E+0,1.074738E+0,1.077091E+0,1.004594E+0,50.000000E+0,1.000000E+0,86.009467E+0,2.278947E+0,2.060241E+0,1.279659E+0,30.000000E+0,0.000000E+0,1.344787E+0,1.338192E+0,1.003784E+0,60.000000E+0,3.988394E-3,53.979401E+0,9.341183E-3,25.650898E+0,1.438757E+0,31.882277E+0,0.000000E+0,48.202999E-3,0.000000E+0,49.963914E-3,0.000000E+0,14.661076E-3,0.000000E+0,19.331616E-3,0.000000E+0,22.359414E-3,2.021028E+0,2.013329E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995153E+0,5.664072E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.749504E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.700865E+0,0.000000E+0,41.911259E-3,996.088446E-3,3.051130E+0,998.309140E-3,3.042327E+0,998.373508E-3,3.040042E+0,999.242476E-3,3.036003E+0,-765.999872E-6,8.015636E+0,1.000000E+0,1.000000E+0,72.447191E+0,72.545650E+0,2.640272E+0,72.168669E+0,72.155661E+0,2.655709E+0,72.284344E+0,72.369931E+0,2.635741E+0,72.569469E+0,72.459919E+0,2.660192E+0
 10/20/2017,14:21:27.781,761.880850E-6,72.665263E+0,3.982828E-3,998.507742E-3,985.401029E-3,0.000000E+0,998.086901E-3,3.080952E+0,0.000000E+0,72.301845E+0,3.983672E-3,997.396204E-3,1.002288E+0,0.000000E+0,1.056701E+0,2.792269E+0,0.000000E+0,77.718710E+0,32.196651E+0,71.933069E+0,3.971285E-3,3.965319E-3,0.000000E+0,992.258011E-3,1.000000E+0,44.000000E+0,97.479403E+0,25.344452E+0,9.099740E-3,12.989373E-3,1.000000E+0,2.654920E+0,1.000000E+0,20.000000E+0,6.808685E-3,42.543364E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.941000E+0,0.000000E+0,-130.025498E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.943994E-3,0.000000E+0,445.269080E-3,0.000000E+0,-112.797328E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.008980E+0,3.050116E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.005534E+0,3.032221E+0,0.000000E+0,243.680071E+0,19.895640E-3,3.980805E-3,84.878904E+0,73.559495E+0,73.541147E+0,91.762460E+0,78.229751E+0,3.974642E-3,3.977367E-3,70.017749E+0,5.410687E+0,2.236709E+0,74.954829E+0,74.820140E+0,0.000000E+0,74.363661E+0,76.019022E+0,0.000000E+0,73.918781E+0,1.058104E+0,1.005059E+0,2.622233E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.913712E-3,69.931776E+0,31.794882E+0,0.000000E+0,1.337315E+0,1.348512E+0,999.306268E-3,60.000000E+0,1.000000E+0,1.370796E+0,673.373480E-3,2.042224E+0,60.000000E+0,1.880568E+0,0.000000E+0,73.919249E+0,1.074898E+0,1.077394E+0,995.152802E-3,50.000000E+0,1.000000E+0,86.137294E+0,2.280543E+0,2.062349E+0,1.292036E+0,30.000000E+0,0.000000E+0,1.340027E+0,1.334534E+0,999.329311E-3,60.000000E+0,3.988978E-3,53.964895E+0,9.339821E-3,25.630152E+0,1.521236E+0,31.855979E+0,0.000000E+0,-2.180958E-3,0.000000E+0,49.835071E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.163209E-3,0.000000E+0,17.592242E-3,2.020673E+0,2.013813E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005821E+0,5.778155E+0,0.000000E+0,81.792304E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.731272E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.701187E+0,0.000000E+0,43.779475E-3,996.876953E-3,3.050212E+0,997.327529E-3,3.044725E+0,998.116036E-3,3.040058E+0,998.276956E-3,3.037194E+0,-765.999872E-6,7.971817E+0,1.000000E+0,1.000000E+0,72.446302E+0,72.544808E+0,2.639345E+0,72.170494E+0,72.156503E+0,2.651526E+0,72.282378E+0,72.370306E+0,2.637737E+0,72.571856E+0,72.462727E+0,2.665125E+0
 10/20/2017,14:21:37.781,2.050028E-3,72.664046E+0,3.979197E-3,998.523851E-3,999.915787E-3,0.000000E+0,1.002351E+0,3.081806E+0,0.000000E+0,72.301377E+0,3.974268E-3,997.396204E-3,985.490661E-3,0.000000E+0,1.057867E+0,2.782507E+0,0.000000E+0,77.720630E+0,32.172303E+0,71.933537E+0,3.969404E-3,3.965513E-3,0.000000E+0,995.762425E-3,1.000000E+0,44.000000E+0,97.533223E+0,25.328905E+0,9.129182E-3,13.007661E-3,1.000000E+0,2.657923E+0,1.000000E+0,20.000000E+0,6.870829E-3,42.538709E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.933307E+0,0.000000E+0,-152.203215E-3,0.000000E+0,139.519056E-3,0.000000E+0,138.843102E-3,0.000000E+0,468.695044E-3,0.000000E+0,-99.005975E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,981.075182E-3,3.050405E+0,0.000000E+0,997.842473E-3,0.000000E+0,999.013954E-3,3.032495E+0,0.000000E+0,243.684125E+0,19.898365E-3,3.983010E-3,84.883782E+0,73.558606E+0,73.544517E+0,91.783496E+0,78.232514E+0,3.973475E-3,3.976783E-3,70.015925E+0,5.403277E+0,2.237225E+0,74.969998E+0,74.829550E+0,0.000000E+0,74.360291E+0,76.021785E+0,0.000000E+0,73.919343E+0,1.057082E+0,1.004548E+0,2.624816E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.920392E-3,69.925508E+0,31.772069E+0,0.000000E+0,1.342615E+0,1.354532E+0,1.003238E+0,60.000000E+0,1.000000E+0,1.375311E+0,675.322748E-3,2.002777E+0,60.000000E+0,1.884082E+0,0.000000E+0,73.921496E+0,1.074754E+0,1.078975E+0,1.006112E+0,50.000000E+0,1.000000E+0,86.110274E+0,2.280863E+0,2.066918E+0,1.284961E+0,30.000000E+0,0.000000E+0,1.348380E+0,1.344759E+0,1.005365E+0,60.000000E+0,3.990859E-3,53.952814E+0,9.323414E-3,25.615765E+0,1.631101E+0,31.837348E+0,0.000000E+0,19.255594E-3,0.000000E+0,48.739910E-3,0.000000E+0,8.637690E-3,0.000000E+0,13.920232E-3,0.000000E+0,16.915819E-3,2.020802E+0,2.013651E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003798E+0,5.777027E+0,0.000000E+0,83.339604E-3,0.000000E+0,38.790257E-3,9.500000E+0,9.719966E+0,0.000000E+0,12.631807E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.908318E-3,997.070057E-3,3.051516E+0,998.357416E-3,3.041699E+0,996.024078E-3,3.037709E+0,998.341324E-3,3.037773E+0,3.422404E-3,8.054944E+0,1.000000E+0,1.000000E+0,72.444804E+0,72.547709E+0,2.638530E+0,72.169839E+0,72.158609E+0,2.650808E+0,72.282612E+0,72.369557E+0,2.640069E+0,72.572090E+0,72.462072E+0,2.661613E+0
 10/20/2017,14:21:47.781,600.862443E-6,72.663485E+0,3.981337E-3,998.701053E-3,1.026678E+0,0.000000E+0,1.005928E+0,3.081468E+0,0.000000E+0,72.301705E+0,3.979391E-3,997.815044E-3,1.016149E+0,0.000000E+0,1.063425E+0,2.763014E+0,0.000000E+0,77.726110E+0,32.148606E+0,71.933677E+0,3.973944E-3,3.970053E-3,0.000000E+0,995.746496E-3,1.000000E+0,44.000000E+0,97.656140E+0,25.309089E+0,9.135084E-3,13.002992E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.880365E-3,42.537266E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.919208E+0,0.000000E+0,-142.578923E-3,0.000000E+0,139.293738E-3,0.000000E+0,135.946158E-3,0.000000E+0,460.639348E-3,0.000000E+0,-124.977541E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,951.189553E-3,3.050003E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.010648E+0,3.031803E+0,0.000000E+0,243.693824E+0,19.899208E-3,3.976783E-3,84.894005E+0,73.559354E+0,73.545734E+0,91.801387E+0,78.241087E+0,3.975031E-3,3.980351E-3,70.018264E+0,5.402310E+0,2.239481E+0,74.972620E+0,74.838772E+0,0.000000E+0,74.360338E+0,76.019631E+0,0.000000E+0,73.916441E+0,1.068934E+0,999.390897E-3,2.622520E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.919938E-3,69.925274E+0,31.747630E+0,0.000000E+0,1.342886E+0,1.356911E+0,998.890739E-3,60.000000E+0,1.000000E+0,1.366393E+0,676.537045E-3,2.029314E+0,60.000000E+0,1.882180E+0,0.000000E+0,73.921215E+0,1.076111E+0,1.074121E+0,1.005025E+0,50.000000E+0,1.000000E+0,86.024478E+0,2.282060E+0,2.066822E+0,1.284115E+0,30.000000E+0,0.000000E+0,1.348300E+0,1.338592E+0,1.008591E+0,60.000000E+0,3.990146E-3,53.939614E+0,9.209339E-3,25.594323E+0,1.532835E+0,31.815696E+0,0.000000E+0,48.686530E-3,0.000000E+0,42.136734E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.687403E-3,0.000000E+0,20.458987E-3,2.020706E+0,2.013587E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996832E+0,5.777897E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.715070E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.701445E+0,0.000000E+0,44.810215E-3,995.927526E-3,3.050775E+0,996.748217E-3,3.043775E+0,997.520633E-3,3.037853E+0,997.375805E-3,3.037242E+0,200.554889E-6,8.085231E+0,1.000000E+0,1.000000E+0,72.445646E+0,72.543591E+0,2.635781E+0,72.168295E+0,72.156082E+0,2.647535E+0,72.282987E+0,72.370306E+0,2.631875E+0,72.574102E+0,72.462353E+0,2.662555E+0
 10/20/2017,14:21:57.781,1.889010E-3,72.663672E+0,3.982504E-3,997.992246E-3,976.459045E-3,0.000000E+0,997.655739E-3,3.080292E+0,0.000000E+0,72.300020E+0,3.978029E-3,997.106238E-3,988.633101E-3,0.000000E+0,1.053347E+0,2.784665E+0,0.000000E+0,77.728218E+0,32.130392E+0,71.933116E+0,3.975111E-3,3.965967E-3,0.000000E+0,994.950038E-3,1.000000E+0,44.000000E+0,97.721525E+0,25.293356E+0,9.149481E-3,13.008115E-3,1.000000E+0,2.655256E+0,1.000000E+0,20.000000E+0,6.869142E-3,42.540851E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.933146E+0,0.000000E+0,-133.888090E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.396794E-3,0.000000E+0,449.168037E-3,0.000000E+0,-115.761824E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.001185E+0,3.049939E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.012373E+0,3.033348E+0,0.000000E+0,243.699905E+0,19.894926E-3,3.982102E-3,84.899399E+0,73.560010E+0,73.547653E+0,91.824818E+0,78.244225E+0,3.975486E-3,3.977821E-3,70.006617E+0,5.411654E+0,2.240061E+0,74.994483E+0,74.847293E+0,0.000000E+0,74.361274E+0,76.021691E+0,0.000000E+0,73.918407E+0,1.049878E+0,1.002393E+0,2.622759E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.922727E-3,69.920223E+0,31.728256E+0,0.000000E+0,1.349958E+0,1.348784E+0,982.541276E-3,60.000000E+0,1.000000E+0,1.366361E+0,676.872575E-3,2.025320E+0,60.000000E+0,1.878038E+0,0.000000E+0,73.920279E+0,1.075137E+0,1.076404E+0,987.948009E-3,50.000000E+0,1.000000E+0,85.968469E+0,2.287936E+0,2.066454E+0,1.275859E+0,30.000000E+0,0.000000E+0,1.346192E+0,1.339870E+0,977.836311E-3,60.000000E+0,3.987681E-3,53.925388E+0,9.269587E-3,25.577476E+0,1.496106E+0,31.799017E+0,0.000000E+0,18.739828E-3,0.000000E+0,45.518849E-3,0.000000E+0,20.008039E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.554148E-3,2.020834E+0,2.013813E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992206E+0,5.774996E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.715650E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.329997E-3,996.764309E-3,3.050840E+0,997.536725E-3,3.043067E+0,998.968912E-3,3.038690E+0,999.676959E-3,3.036550E+0,-1.410370E-3,8.101341E+0,1.000000E+0,1.000000E+0,72.442745E+0,72.542421E+0,2.636021E+0,72.166938E+0,72.157860E+0,2.652708E+0,72.283127E+0,72.370867E+0,2.636348E+0,72.571388E+0,72.463195E+0,2.663816E+0
 10/20/2017,14:22:07.781,1.566973E-3,72.663344E+0,3.983607E-3,998.491633E-3,1.026614E+0,0.000000E+0,1.008706E+0,3.080066E+0,0.000000E+0,72.301096E+0,3.978743E-3,997.541187E-3,1.014474E+0,0.000000E+0,1.064207E+0,2.801210E+0,0.000000E+0,77.732433E+0,32.124909E+0,71.930121E+0,3.971739E-3,3.973166E-3,0.000000E+0,994.137651E-3,1.000000E+0,44.000000E+0,97.677387E+0,25.288158E+0,9.143255E-3,12.997480E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.871283E-3,42.545552E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.941290E+0,0.000000E+0,-143.061747E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.619948E-3,0.000000E+0,457.417070E-3,0.000000E+0,-107.029449E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.005402E+0,3.050663E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.010472E+0,3.032398E+0,0.000000E+0,243.697444E+0,9.839487E-3,3.980545E-3,84.907934E+0,73.560478E+0,73.553551E+0,91.841018E+0,78.249753E+0,3.977237E-3,3.982686E-3,69.999834E+0,5.397155E+0,2.237257E+0,74.988210E+0,74.848416E+0,0.000000E+0,74.364832E+0,76.026233E+0,0.000000E+0,73.918734E+0,1.068615E+0,1.006240E+0,2.622058E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.919484E-3,69.914423E+0,31.709764E+0,0.000000E+0,1.347148E+0,1.354820E+0,1.002982E+0,60.000000E+0,1.000000E+0,1.372295E+0,677.847209E-3,2.028004E+0,60.000000E+0,1.883179E+0,0.000000E+0,73.920185E+0,1.073748E+0,1.078719E+0,1.001271E+0,50.000000E+0,1.000000E+0,85.990469E+0,2.287872E+0,2.064601E+0,1.285744E+0,30.000000E+0,0.000000E+0,1.345537E+0,1.345334E+0,1.015233E+0,60.000000E+0,3.987356E-3,53.910976E+0,9.345787E-3,25.563274E+0,1.556354E+0,31.778992E+0,0.000000E+0,4.008242E-3,0.000000E+0,44.166003E-3,0.000000E+0,26.063635E-3,0.000000E+0,20.652251E-3,0.000000E+0,17.785506E-3,2.020931E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993987E+0,5.776672E+0,0.000000E+0,87.917033E-3,0.000000E+0,49.137826E-3,9.500000E+0,9.714780E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.700736E+0,0.000000E+0,42.555472E-3,997.359713E-3,3.050711E+0,996.329826E-3,3.041780E+0,998.647072E-3,3.038224E+0,999.274659E-3,3.037966E+0,2.778034E-3,8.146771E+0,1.000000E+0,1.000000E+0,72.443915E+0,72.545416E+0,2.632777E+0,72.166891E+0,72.157158E+0,2.655374E+0,72.282472E+0,72.370165E+0,2.635661E+0,72.573120E+0,72.463008E+0,2.667216E+0
 10/20/2017,14:22:17.781,1.083918E-3,72.664374E+0,3.984515E-3,997.412313E-3,1.007133E+0,0.000000E+0,1.020060E+0,3.079921E+0,0.000000E+0,72.302781E+0,3.972971E-3,997.331767E-3,1.012385E+0,0.000000E+0,1.075962E+0,2.807186E+0,0.000000E+0,77.736602E+0,32.099307E+0,71.930636E+0,3.971350E-3,3.969339E-3,0.000000E+0,994.742959E-3,1.000000E+0,44.000000E+0,97.604435E+0,25.268110E+0,9.164786E-3,13.002668E-3,1.000000E+0,2.657173E+0,1.000000E+0,20.000000E+0,6.853639E-3,42.554583E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.932470E+0,0.000000E+0,-152.943545E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.843102E-3,0.000000E+0,472.980675E-3,0.000000E+0,-112.829551E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,561.159129E-3,3.050373E+0,0.000000E+0,998.405692E-3,0.000000E+0,994.619387E-3,3.032382E+0,0.000000E+0,243.690736E+0,5.361531E-3,3.974318E-3,84.918346E+0,73.561461E+0,73.550930E+0,91.859331E+0,78.254625E+0,3.978664E-3,3.977561E-3,70.004652E+0,5.418098E+0,2.240110E+0,75.005626E+0,74.853988E+0,0.000000E+0,74.364223E+0,76.034147E+0,0.000000E+0,73.916909E+0,1.071378E+0,1.006656E+0,2.625150E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.900807E-3,69.911148E+0,31.685279E+0,0.000000E+0,1.347053E+0,1.348193E+0,998.363337E-3,60.000000E+0,1.000000E+0,1.364063E+0,678.582178E-3,2.026806E+0,60.000000E+0,1.883502E+0,0.000000E+0,73.921028E+0,1.073860E+0,1.073036E+0,1.005760E+0,50.000000E+0,1.000000E+0,86.022273E+0,2.290091E+0,2.067477E+0,1.269279E+0,30.000000E+0,0.000000E+0,1.343190E+0,1.336563E+0,1.004279E+0,60.000000E+0,3.989432E-3,53.895677E+0,9.297278E-3,25.546613E+0,1.605649E+0,31.759292E+0,0.000000E+0,50.040418E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.784035E-3,2.020834E+0,2.013394E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996621E+0,5.779638E+0,0.000000E+0,81.566656E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.713492E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.699286E+0,0.000000E+0,44.584741E-3,996.506838E-3,3.050872E+0,998.357416E-3,3.043775E+0,998.276956E-3,3.040090E+0,998.614888E-3,3.039044E+0,2.455849E-3,8.178024E+0,1.000000E+0,1.000000E+0,72.444851E+0,72.544433E+0,2.638930E+0,72.168763E+0,72.157720E+0,2.654480E+0,72.280366E+0,72.371710E+0,2.627595E+0,72.574009E+0,72.464037E+0,2.659426E+0
 10/20/2017,14:22:27.781,1.727991E-3,72.666293E+0,3.979002E-3,998.105011E-3,1.009177E+0,0.000000E+0,1.002015E+0,3.079357E+0,0.000000E+0,72.302968E+0,3.977705E-3,997.653952E-3,1.013741E+0,0.000000E+0,1.059017E+0,2.789852E+0,0.000000E+0,77.739506E+0,32.077609E+0,71.928530E+0,3.968496E-3,3.971739E-3,0.000000E+0,987.335902E-3,1.000000E+0,44.000000E+0,97.552072E+0,25.252842E+0,9.148314E-3,13.025690E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.812642E-3,42.566453E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919369E+0,0.000000E+0,-141.066074E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.428982E-3,0.000000E+0,458.899318E-3,0.000000E+0,-125.654220E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.007191E+0,3.049939E+0,0.000000E+0,997.649369E-3,0.000000E+0,998.886112E-3,3.032527E+0,0.000000E+0,243.690784E+0,4.024267E-3,3.979897E-3,84.921864E+0,73.563895E+0,73.553036E+0,91.882199E+0,78.257904E+0,3.975875E-3,3.975486E-3,70.003857E+0,5.392967E+0,2.235887E+0,75.007405E+0,74.852349E+0,0.000000E+0,74.363942E+0,76.037471E+0,0.000000E+0,73.915083E+0,1.060868E+0,1.001642E+0,2.623540E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.894581E-3,69.905910E+0,31.665998E+0,0.000000E+0,1.340156E+0,1.349902E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.368004E+0,675.242860E-3,2.024234E+0,60.000000E+0,1.894220E+0,0.000000E+0,73.919577E+0,1.078314E+0,1.068438E+0,1.002901E+0,50.000000E+0,1.000000E+0,86.043616E+0,2.294514E+0,2.068212E+0,1.279005E+0,30.000000E+0,0.000000E+0,1.347086E+0,1.339231E+0,1.010762E+0,60.000000E+0,3.988654E-3,53.882570E+0,9.355061E-3,25.532922E+0,1.468398E+0,31.740010E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.195419E-3,0.000000E+0,24.195419E-3,2.021092E+0,2.013748E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998437E+0,5.778639E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.714265E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.699544E+0,0.000000E+0,40.751677E-3,996.297642E-3,3.049987E+0,997.601093E-3,3.042391E+0,997.424081E-3,3.040509E+0,998.373508E-3,3.035842E+0,-121.630032E-6,8.071376E+0,1.000000E+0,1.000000E+0,72.447659E+0,72.545463E+0,2.635622E+0,72.167172E+0,72.158609E+0,2.653266E+0,72.284718E+0,72.370119E+0,2.633696E+0,72.572605E+0,72.464037E+0,2.667312E+0
 10/20/2017,14:22:37.781,439.844037E-6,72.666854E+0,3.982375E-3,997.686170E-3,989.856054E-3,0.000000E+0,1.001472E+0,3.080082E+0,0.000000E+0,72.300582E+0,3.979780E-3,997.589515E-3,992.142424E-3,0.000000E+0,1.058873E+0,2.820847E+0,0.000000E+0,77.741895E+0,32.051960E+0,71.927735E+0,3.972906E-3,3.972841E-3,0.000000E+0,994.010218E-3,1.000000E+0,44.000000E+0,97.534774E+0,25.231262E+0,9.161932E-3,13.000593E-3,1.000000E+0,2.656390E+0,1.000000E+0,20.000000E+0,6.865250E-3,42.558540E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.938554E+0,0.000000E+0,-123.330338E-3,0.000000E+0,134.723004E-3,0.000000E+0,136.622112E-3,0.000000E+0,442.433475E-3,0.000000E+0,-118.790766E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,997.591343E-3,3.050051E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009433E+0,3.032414E+0,0.000000E+0,243.705840E+0,4.016742E-3,3.981843E-3,84.931009E+0,73.562116E+0,73.555985E+0,91.899104E+0,78.262822E+0,3.975810E-3,3.984373E-3,69.999039E+0,5.410365E+0,2.238659E+0,74.989895E+0,74.859699E+0,0.000000E+0,74.363755E+0,76.040094E+0,0.000000E+0,73.916020E+0,1.062225E+0,1.006177E+0,2.622185E+0,60.000000E+0,65.000000E+0,67.100000E+0,10.923505E-3,69.901045E+0,31.646345E+0,0.000000E+0,1.338097E+0,1.354995E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.373348E+0,672.718399E-3,2.020543E+0,60.000000E+0,1.880826E+0,0.000000E+0,73.918968E+0,1.075488E+0,1.077123E+0,1.000664E+0,50.000000E+0,1.000000E+0,86.024337E+0,2.291991E+0,2.070432E+0,1.283428E+0,30.000000E+0,0.000000E+0,1.345649E+0,1.344903E+0,999.041887E-3,60.000000E+0,3.987551E-3,53.867178E+0,9.319458E-3,25.518209E+0,1.508993E+0,31.721379E+0,0.000000E+0,-923.776491E-6,0.000000E+0,45.937587E-3,0.000000E+0,24.388683E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.043191E-3,2.020867E+0,2.013716E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996903E+0,5.778897E+0,0.000000E+0,91.269517E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.715360E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.779475E-3,996.088446E-3,3.051644E+0,997.810289E-3,3.043727E+0,998.244772E-3,3.040476E+0,1.000208E+0,3.038787E+0,-1.088185E-3,8.015958E+0,1.000000E+0,1.000000E+0,72.445132E+0,72.544948E+0,2.636564E+0,72.167827E+0,72.160293E+0,2.655278E+0,72.278869E+0,72.371382E+0,2.635086E+0,72.570733E+0,72.465067E+0,2.665364E+0
 10/20/2017,14:22:47.781,117.807224E-6,72.663859E+0,3.984774E-3,998.153338E-3,1.025784E+0,0.000000E+0,1.002175E+0,3.081194E+0,0.000000E+0,72.301845E+0,3.978289E-3,997.476750E-3,986.336089E-3,0.000000E+0,1.060135E+0,2.831737E+0,0.000000E+0,77.746954E+0,32.038858E+0,71.927875E+0,3.973555E-3,3.965059E-3,0.000000E+0,996.988970E-3,1.000000E+0,44.000000E+0,97.562554E+0,25.206712E+0,9.159987E-3,12.989308E-3,1.000000E+0,2.653068E+0,1.000000E+0,20.000000E+0,6.889057E-3,42.543597E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.939487E+0,0.000000E+0,-137.235670E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.624275E-3,0.000000E+0,466.665009E-3,0.000000E+0,-102.550481E-3,0.000000E+0,204.822666E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005482E+0,3.049633E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.000196E+0,3.033122E+0,0.000000E+0,243.703572E+0,4.015380E-3,3.982816E-3,84.940998E+0,73.562303E+0,73.561695E+0,91.921643E+0,78.268725E+0,3.977626E-3,3.978015E-3,69.996513E+0,5.393611E+0,2.238466E+0,74.983481E+0,74.861057E+0,0.000000E+0,74.361321E+0,76.045010E+0,0.000000E+0,73.916020E+0,1.068551E+0,1.008348E+0,2.628498E+0,60.000000E+0,64.000000E+0,67.200000E+0,10.917863E-3,69.899455E+0,31.623115E+0,0.000000E+0,1.347276E+0,1.348896E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.369647E+0,675.258837E-3,2.007011E+0,60.000000E+0,1.877409E+0,0.000000E+0,73.922854E+0,1.075105E+0,1.075718E+0,1.007422E+0,50.000000E+0,1.000000E+0,85.981182E+0,2.290538E+0,2.073004E+0,1.281145E+0,30.000000E+0,0.000000E+0,1.349322E+0,1.342794E+0,1.014866E+0,60.000000E+0,3.986448E-3,53.854118E+0,9.315696E-3,25.498253E+0,1.557321E+0,31.702609E+0,0.000000E+0,-29.742239E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.273078E-3,2.020899E+0,2.013490E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993347E+0,5.776221E+0,0.000000E+0,79.825943E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.693359E+0,0.000000E+0,20.974357E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.133792E-3,996.748217E-3,3.051548E+0,996.732125E-3,3.044081E+0,996.168906E-3,3.039736E+0,998.630980E-3,3.038191E+0,5.355514E-3,8.154826E+0,1.000000E+0,1.000000E+0,72.447191E+0,72.545416E+0,2.634359E+0,72.167172E+0,72.158094E+0,2.649706E+0,72.280834E+0,72.369978E+0,2.629000E+0,72.570218E+0,72.465067E+0,2.667456E+0
 10/20/2017,14:22:57.781,1.727991E-3,72.666901E+0,3.978483E-3,998.169448E-3,1.003205E+0,0.000000E+0,1.007908E+0,3.080598E+0,0.000000E+0,72.300441E+0,3.972647E-3,998.072792E-3,1.025529E+0,0.000000E+0,1.067705E+0,2.827339E+0,0.000000E+0,77.747750E+0,32.005776E+0,71.926284E+0,3.976473E-3,3.969469E-3,0.000000E+0,999.362414E-3,1.000000E+0,44.000000E+0,97.589158E+0,25.187128E+0,9.163878E-3,12.992097E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,6.836319E-3,42.548578E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.920463E+0,0.000000E+0,-164.466946E-3,0.000000E+0,138.617784E-3,0.000000E+0,136.203664E-3,0.000000E+0,473.721799E-3,0.000000E+0,-113.248447E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,709.676692E-3,3.049697E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.004607E+0,3.033187E+0,0.000000E+0,243.710473E+0,4.013239E-3,3.978924E-3,84.946486E+0,73.560899E+0,73.561554E+0,91.938689E+0,78.272566E+0,3.975421E-3,3.979248E-3,69.989263E+0,5.412298E+0,2.233066E+0,74.981796E+0,74.869156E+0,0.000000E+0,74.366657E+0,76.056951E+0,0.000000E+0,73.915551E+0,1.073135E+0,977.229608E-3,2.623859E+0,60.000000E+0,64.000000E+0,67.200000E+0,10.912610E-3,69.895713E+0,31.602905E+0,0.000000E+0,1.351826E+0,1.353430E+0,1.009679E+0,60.000000E+0,1.000000E+0,1.374114E+0,678.262626E-3,2.025464E+0,60.000000E+0,1.874879E+0,0.000000E+0,73.922807E+0,1.074882E+0,1.076213E+0,1.004962E+0,50.000000E+0,1.000000E+0,85.934555E+0,2.295631E+0,2.072429E+0,1.265495E+0,30.000000E+0,0.000000E+0,1.346096E+0,1.342554E+0,1.009389E+0,60.000000E+0,3.987616E-3,53.837420E+0,9.223023E-3,25.481406E+0,1.557321E+0,31.683096E+0,0.000000E+0,53.908668E-3,0.000000E+0,45.518849E-3,0.000000E+0,15.981711E-3,0.000000E+0,16.303817E-3,0.000000E+0,21.328674E-3,2.021028E+0,2.013201E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989430E+0,5.777317E+0,0.000000E+0,82.340306E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.675546E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.700510E+0,0.000000E+0,41.846838E-3,995.863158E-3,3.051580E+0,996.345918E-3,3.042794E+0,999.242476E-3,3.040734E+0,998.872360E-3,3.035745E+0,1.489295E-3,8.220233E+0,1.000000E+0,1.000000E+0,72.446863E+0,72.545088E+0,2.641614E+0,72.165160E+0,72.161182E+0,2.654352E+0,72.280928E+0,72.370493E+0,2.633089E+0,72.570780E+0,72.465348E+0,2.669611E+0
 10/20/2017,14:23:07.781,2.694102E-3,72.666807E+0,3.980429E-3,998.556069E-3,1.006255E+0,0.000000E+0,997.048918E-3,3.080566E+0,0.000000E+0,72.301705E+0,3.979780E-3,997.251221E-3,1.024428E+0,0.000000E+0,1.054625E+0,2.812696E+0,0.000000E+0,77.753511E+0,31.982265E+0,71.926425E+0,3.976019E-3,3.964800E-3,0.000000E+0,988.498730E-3,1.000000E+0,44.000000E+0,97.569792E+0,25.168844E+0,9.182166E-3,12.990281E-3,1.000000E+0,2.653371E+0,1.000000E+0,20.000000E+0,6.870959E-3,42.543551E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.910646E+0,0.000000E+0,-143.544571E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.169312E-3,0.000000E+0,466.568340E-3,0.000000E+0,-126.975354E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.008166E+0,3.050808E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009641E+0,3.033332E+0,0.000000E+0,243.732864E+0,4.007985E-3,3.980221E-3,84.952536E+0,73.562116E+0,73.563848E+0,91.958505E+0,78.274533E+0,3.976783E-3,3.983594E-3,69.986831E+0,5.397800E+0,2.237789E+0,74.996262E+0,74.869249E+0,0.000000E+0,74.366517E+0,76.065052E+0,0.000000E+0,73.917190E+0,1.053552E+0,1.002121E+0,2.623301E+0,60.000000E+0,64.000000E+0,67.200000E+0,10.915463E-3,69.892345E+0,31.580790E+0,0.000000E+0,1.346749E+0,1.354756E+0,1.011932E+0,60.000000E+0,1.000000E+0,1.369918E+0,672.926107E-3,2.037766E+0,60.000000E+0,1.883889E+0,0.000000E+0,73.922994E+0,1.074323E+0,1.075957E+0,1.006080E+0,50.000000E+0,1.000000E+0,85.921702E+0,2.294258E+0,2.070831E+0,1.275396E+0,30.000000E+0,0.000000E+0,1.341018E+0,1.339407E+0,1.007313E+0,60.000000E+0,3.988848E-3,53.828372E+0,9.212971E-3,25.459222E+0,1.415882E+0,31.667903E+0,0.000000E+0,38.403432E-3,0.000000E+0,45.873165E-3,0.000000E+0,15.434131E-3,0.000000E+0,22.262782E-3,0.000000E+0,23.647839E-3,2.020834E+0,2.013426E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988250E+0,5.777446E+0,0.000000E+0,86.917735E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.677125E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.167473E-3,996.909137E-3,3.050792E+0,996.539022E-3,3.042150E+0,997.488449E-3,3.040171E+0,998.743624E-3,3.036357E+0,-1.088185E-3,8.137105E+0,1.000000E+0,1.000000E+0,72.446489E+0,72.547803E+0,2.641199E+0,72.166189E+0,72.158843E+0,2.656204E+0,72.282659E+0,72.370399E+0,2.632339E+0,72.571341E+0,72.466985E+0,2.659011E+0
 10/20/2017,14:23:17.781,1.727991E-3,72.669475E+0,3.981337E-3,998.394977E-3,1.007277E+0,0.000000E+0,1.000402E+0,3.080308E+0,0.000000E+0,72.299458E+0,3.981402E-3,997.605624E-3,1.008365E+0,0.000000E+0,1.056430E+0,2.836699E+0,0.000000E+0,77.755994E+0,31.962936E+0,71.925582E+0,3.972323E-3,3.973230E-3,0.000000E+0,994.806676E-3,1.000000E+0,44.000000E+0,97.534257E+0,25.145826E+0,9.183723E-3,13.000982E-3,1.000000E+0,2.654793E+0,1.000000E+0,20.000000E+0,6.867326E-3,42.531774E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.926837E+0,0.000000E+0,-132.890254E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.203664E-3,0.000000E+0,447.138001E-3,0.000000E+0,-120.885247E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.005434E+0,3.050936E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004144E+0,3.032366E+0,0.000000E+0,243.752939E+0,4.013628E-3,3.980999E-3,84.959102E+0,73.564175E+0,73.568528E+0,91.978181E+0,78.278375E+0,3.975940E-3,3.980156E-3,69.996607E+0,5.420353E+0,2.238095E+0,75.011337E+0,74.873088E+0,0.000000E+0,74.367687E+0,76.083454E+0,0.000000E+0,73.915364E+0,1.060820E+0,1.002025E+0,2.627606E+0,60.000000E+0,64.000000E+0,67.200000E+0,10.916177E-3,69.887106E+0,31.560115E+0,0.000000E+0,1.338608E+0,1.349486E+0,992.593878E-3,60.000000E+0,1.000000E+0,1.369504E+0,671.184549E-3,2.030385E+0,60.000000E+0,1.878328E+0,0.000000E+0,73.922854E+0,1.075217E+0,1.072317E+0,985.296135E-3,50.000000E+0,1.000000E+0,85.937839E+0,2.287744E+0,2.065640E+0,1.285073E+0,30.000000E+0,0.000000E+0,1.344403E+0,1.339726E+0,990.259457E-3,60.000000E+0,3.988848E-3,53.813353E+0,9.352078E-3,25.435878E+0,1.508671E+0,31.646020E+0,0.000000E+0,2.235294E-3,0.000000E+0,44.520319E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.135410E-3,2.020899E+0,2.013104E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989464E+0,5.778252E+0,0.000000E+0,82.856073E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.677060E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.699963E+0,0.000000E+0,38.625776E-3,996.828677E-3,3.050277E+0,997.536725E-3,3.043373E+0,997.456265E-3,3.040621E+0,996.683849E-3,3.037709E+0,-2.699109E-3,8.103918E+0,1.000000E+0,1.000000E+0,72.442886E+0,72.547615E+0,2.638834E+0,72.168248E+0,72.157813E+0,2.657146E+0,72.277699E+0,72.369697E+0,2.639350E+0,72.569984E+0,72.467032E+0,2.668365E+0
 10/20/2017,14:23:27.781,922.899256E-6,72.667509E+0,3.981985E-3,998.024464E-3,1.007101E+0,0.000000E+0,996.138687E-3,3.080034E+0,0.000000E+0,72.300254E+0,3.969664E-3,997.380095E-3,1.004202E+0,0.000000E+0,1.053890E+0,2.842418E+0,0.000000E+0,77.757399E+0,31.937800E+0,71.923524E+0,3.969923E-3,3.971415E-3,0.000000E+0,993.293406E-3,1.000000E+0,44.000000E+0,97.489227E+0,25.133760E+0,9.178599E-3,13.005327E-3,1.000000E+0,2.652141E+0,1.000000E+0,20.000000E+0,6.804793E-3,42.527584E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.946569E+0,0.000000E+0,-145.604620E-3,0.000000E+0,134.851757E-3,0.000000E+0,137.491195E-3,0.000000E+0,457.513738E-3,0.000000E+0,-105.224973E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.000882E+0,3.050277E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.014195E+0,3.034184E+0,0.000000E+0,243.756124E+0,4.010515E-3,3.982751E-3,84.968575E+0,73.565111E+0,73.571243E+0,91.996400E+0,78.283153E+0,3.972112E-3,3.981389E-3,70.020603E+0,5.400377E+0,2.233147E+0,75.025195E+0,74.879549E+0,0.000000E+0,74.368857E+0,76.098298E+0,0.000000E+0,73.914896E+0,1.057817E+0,1.005746E+0,2.620814E+0,60.000000E+0,64.000000E+0,67.200000E+0,10.923764E-3,69.883739E+0,31.540184E+0,0.000000E+0,1.341641E+0,1.352840E+0,1.001895E+0,60.000000E+0,1.000000E+0,1.365978E+0,674.875375E-3,2.032142E+0,60.000000E+0,1.886822E+0,0.000000E+0,73.922198E+0,1.077276E+0,1.077203E+0,1.004882E+0,50.000000E+0,1.000000E+0,85.964670E+0,2.291512E+0,2.069154E+0,1.274422E+0,30.000000E+0,0.000000E+0,1.349210E+0,1.341468E+0,1.005541E+0,60.000000E+0,3.988394E-3,53.798427E+0,9.230870E-3,25.418057E+0,1.545078E+0,31.626971E+0,0.000000E+0,-1.181660E-3,0.000000E+0,44.166003E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.104671E-3,0.000000E+0,14.435602E-3,2.020738E+0,2.013523E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991597E+0,5.778574E+0,0.000000E+0,82.501483E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.675482E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.701219E+0,0.000000E+0,42.136734E-3,996.249366E-3,3.051757E+0,998.116036E-3,3.043260E+0,997.665461E-3,3.039704E+0,997.552817E-3,3.039656E+0,3.100219E-3,8.024335E+0,1.000000E+0,1.000000E+0,72.444851E+0,72.546960E+0,2.629901E+0,72.170869E+0,72.160059E+0,2.654607E+0,72.280694E+0,72.372224E+0,2.632786E+0,72.573728E+0,72.467453E+0,2.666083E+0
 10/20/2017,14:23:37.781,-43.211183E-6,72.668024E+0,3.978937E-3,997.895591E-3,1.003636E+0,0.000000E+0,1.000323E+0,3.080501E+0,0.000000E+0,72.300488E+0,3.978224E-3,997.138456E-3,996.050534E-3,0.000000E+0,1.056973E+0,2.842112E+0,0.000000E+0,77.764472E+0,31.924000E+0,71.924553E+0,3.972777E-3,3.964346E-3,0.000000E+0,996.590741E-3,1.000000E+0,44.000000E+0,97.489979E+0,25.108978E+0,9.180480E-3,13.006948E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.865964E-3,42.532239E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.931633E+0,0.000000E+0,-151.752579E-3,0.000000E+0,135.495522E-3,0.000000E+0,137.169312E-3,0.000000E+0,472.110659E-3,0.000000E+0,-112.797328E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,781.811089E-3,3.051371E+0,0.000000E+0,997.922932E-3,0.000000E+0,984.631734E-3,3.033267E+0,0.000000E+0,243.760854E+0,4.012525E-3,3.981583E-3,84.977768E+0,73.566048E+0,73.572460E+0,92.018611E+0,78.287509E+0,3.976588E-3,3.982621E-3,70.034822E+0,5.413587E+0,2.233179E+0,75.013210E+0,74.885588E+0,0.000000E+0,74.367828E+0,76.117590E+0,0.000000E+0,73.915130E+0,1.061714E+0,1.011685E+0,2.625039E+0,60.000000E+0,64.000000E+0,67.200000E+0,10.922467E-3,69.879622E+0,31.519602E+0,0.000000E+0,1.340651E+0,1.352105E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.369456E+0,674.955263E-3,2.004231E+0,60.000000E+0,1.878473E+0,0.000000E+0,73.919202E+0,1.076047E+0,1.074904E+0,1.002565E+0,50.000000E+0,1.000000E+0,85.981651E+0,2.289884E+0,2.066215E+0,1.287117E+0,30.000000E+0,0.000000E+0,1.348556E+0,1.344823E+0,1.009421E+0,60.000000E+0,3.987227E-3,53.786347E+0,9.367253E-3,25.398147E+0,1.603716E+0,31.607922E+0,0.000000E+0,33.826003E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.722556E-3,2.020867E+0,2.013490E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992953E+0,5.735829E+0,0.000000E+0,87.917033E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.675224E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.700253E+0,0.000000E+0,39.785359E-3,995.991894E-3,3.050872E+0,998.276956E-3,3.043116E+0,999.725235E-3,3.038706E+0,999.886155E-3,3.035488E+0,2.133664E-3,8.004681E+0,1.000000E+0,1.000000E+0,72.446489E+0,72.544246E+0,2.641918E+0,72.170681E+0,72.155661E+0,2.652995E+0,72.279430E+0,72.370633E+0,2.636475E+0,72.572605E+0,72.467874E+0,2.668493E+0
 10/20/2017,14:23:47.781,-204.229589E-6,72.667697E+0,3.984579E-3,997.960028E-3,1.013009E+0,0.000000E+0,1.009201E+0,3.081951E+0,0.000000E+0,72.302828E+0,3.980299E-3,997.605624E-3,1.018351E+0,0.000000E+0,1.064303E+0,2.808395E+0,0.000000E+0,77.766205E+0,31.903231E+0,71.923009E+0,3.974657E-3,3.971869E-3,0.000000E+0,994.010218E-3,1.000000E+0,44.000000E+0,97.478181E+0,25.085636E+0,9.185474E-3,12.992551E-3,1.000000E+0,2.656150E+0,1.000000E+0,20.000000E+0,6.894701E-3,42.530563E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.924133E+0,0.000000E+0,-158.930563E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.459006E-3,0.000000E+0,462.443824E-3,0.000000E+0,-110.283950E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,710.411450E-3,3.050985E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.010600E+0,3.032108E+0,0.000000E+0,243.785320E+0,4.014342E-3,3.984048E-3,84.985319E+0,73.565673E+0,73.573724E+0,92.036127E+0,78.293458E+0,3.976069E-3,3.980156E-3,70.036600E+0,5.405854E+0,2.236548E+0,75.025663E+0,74.890176E+0,0.000000E+0,74.373492E+0,76.130046E+0,0.000000E+0,73.912228E+0,1.073231E+0,987.639665E-3,2.619013E+0,60.000000E+0,64.000000E+0,67.300000E+0,10.912740E-3,69.877892E+0,31.498695E+0,0.000000E+0,1.347675E+0,1.354357E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.368610E+0,677.591567E-3,2.029842E+0,60.000000E+0,1.888466E+0,0.000000E+0,73.919905E+0,1.074371E+0,1.075750E+0,1.011767E+0,50.000000E+0,1.000000E+0,86.004729E+0,2.285381E+0,2.068180E+0,1.265990E+0,30.000000E+0,0.000000E+0,1.350248E+0,1.343177E+0,1.006307E+0,60.000000E+0,3.988265E-3,53.770862E+0,9.364530E-3,25.381254E+0,1.557965E+0,31.588084E+0,0.000000E+0,53.715255E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.759179E-3,0.000000E+0,15.788448E-3,0.000000E+0,22.745941E-3,2.021124E+0,2.013072E+0,2.018354E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994846E+0,5.738150E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.676867E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.693070E+0,0.000000E+0,41.782417E-3,995.959710E-3,3.051355E+0,997.874657E-3,3.043920E+0,997.327529E-3,3.040959E+0,996.539022E-3,3.036309E+0,1.811479E-3,7.949263E+0,1.000000E+0,1.000000E+0,72.443775E+0,72.546445E+0,2.635542E+0,72.168529E+0,72.160668E+0,2.654464E+0,72.280226E+0,72.370119E+0,2.628362E+0,72.572464E+0,72.469606E+0,2.668621E+0
 10/20/2017,14:23:57.781,1.083918E-3,72.668633E+0,3.979975E-3,997.895591E-3,1.017289E+0,0.000000E+0,1.011740E+0,3.084319E+0,0.000000E+0,72.303155E+0,3.981531E-3,997.525078E-3,1.020632E+0,0.000000E+0,1.070787E+0,2.810263E+0,0.000000E+0,77.769671E+0,31.877724E+0,71.922026E+0,3.976473E-3,3.962919E-3,0.000000E+0,983.082817E-3,1.000000E+0,44.000000E+0,97.501589E+0,25.080856E+0,9.165370E-3,13.026663E-3,1.000000E+0,2.666181E+0,1.000000E+0,20.000000E+0,6.883089E-3,42.522231E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.914605E+0,0.000000E+0,-144.671160E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.428982E-3,0.000000E+0,464.087186E-3,0.000000E+0,-127.942038E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.000498E+0,3.050582E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.015042E+0,3.032334E+0,0.000000E+0,243.789905E+0,4.010125E-3,3.981064E-3,84.993338E+0,73.565205E+0,73.578264E+0,92.055286E+0,78.295707E+0,3.980091E-3,3.978470E-3,70.037629E+0,5.548907E+0,2.233824E+0,75.029362E+0,74.894249E+0,0.000000E+0,74.371619E+0,76.140114E+0,0.000000E+0,73.912790E+0,1.071059E+0,1.007502E+0,2.622998E+0,60.000000E+0,64.000000E+0,67.300000E+0,10.920457E-3,69.873635E+0,31.478067E+0,0.000000E+0,1.346175E+0,1.353494E+0,1.003637E+0,60.000000E+0,1.000000E+0,1.367685E+0,672.414824E-3,2.023898E+0,60.000000E+0,1.871994E+0,0.000000E+0,73.920373E+0,1.074355E+0,1.077298E+0,999.945346E-3,50.000000E+0,1.000000E+0,86.015096E+0,2.289916E+0,2.065895E+0,1.278893E+0,30.000000E+0,0.000000E+0,1.346959E+0,1.343065E+0,1.008910E+0,60.000000E+0,3.987811E-3,53.756403E+0,9.204670E-3,25.356518E+0,1.566342E+0,31.568153E+0,0.000000E+0,45.301811E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.693287E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.163209E-3,2.020963E+0,2.013523E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995717E+0,5.739182E+0,0.000000E+0,82.630425E-3,0.000000E+0,50.459478E-3,9.500000E+0,9.677286E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.684083E+0,0.000000E+0,44.133792E-3,996.233274E-3,3.050341E+0,996.748217E-3,3.043357E+0,996.522930E-3,3.040605E+0,996.667757E-3,3.039945E+0,-765.999872E-6,7.904477E+0,1.000000E+0,1.000000E+0,72.446208E+0,72.546445E+0,2.645002E+0,72.163428E+0,72.160200E+0,2.655198E+0,72.278541E+0,72.368808E+0,2.636459E+0,72.570967E+0,72.471010E+0,2.662300E+0
