date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:24:07.781,4.626323E-3,72.669849E+0,3.980948E-3,998.105011E-3,1.005121E+0,0.000000E+0,998.837443E-3,3.081581E+0,0.000000E+0,72.300815E+0,3.979002E-3,997.621733E-3,1.017569E+0,0.000000E+0,1.055519E+0,2.790674E+0,0.000000E+0,77.772669E+0,31.859139E+0,71.919874E+0,3.975565E-3,3.972063E-3,0.000000E+0,992.512877E-3,1.000000E+0,44.000000E+0,97.510661E+0,25.059138E+0,9.186511E-3,13.013693E-3,1.000000E+0,2.662683E+0,1.000000E+0,20.000000E+0,6.896841E-3,42.516273E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.927996E+0,0.000000E+0,-143.769889E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.428982E-3,0.000000E+0,453.743672E-3,0.000000E+0,-131.550990E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.013485E+0,3.050196E+0,0.000000E+0,997.713737E-3,0.000000E+0,999.445420E-3,3.031706E+0,0.000000E+0,243.773208E+0,4.013174E-3,3.980870E-3,85.000373E+0,73.568903E+0,73.579106E+0,92.079235E+0,78.300438E+0,3.978664E-3,3.984502E-3,70.040248E+0,5.542141E+0,2.238433E+0,74.988631E+0,74.901365E+0,0.000000E+0,74.375552E+0,76.146435E+0,0.000000E+0,73.913398E+0,1.062129E+0,1.014064E+0,2.619778E+0,60.000000E+0,64.000000E+0,67.300000E+0,10.919419E-3,69.871624E+0,31.456696E+0,0.000000E+0,1.342024E+0,1.346325E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.375726E+0,675.610344E-3,2.013162E+0,60.000000E+0,1.867256E+0,0.000000E+0,73.920700E+0,1.074850E+0,1.076452E+0,1.007805E+0,50.000000E+0,1.000000E+0,86.030201E+0,2.290027E+0,2.067509E+0,1.265479E+0,30.000000E+0,0.000000E+0,1.348556E+0,1.343081E+0,1.006786E+0,60.000000E+0,3.989886E-3,53.739892E+0,9.401236E-3,25.336052E+0,1.521236E+0,31.550033E+0,0.000000E+0,36.598249E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.356472E-3,2.021060E+0,2.013684E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997001E+0,5.738731E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.675707E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.689945E+0,0.000000E+0,43.940528E-3,996.812585E-3,3.050759E+0,998.244772E-3,3.044113E+0,998.421784E-3,3.040541E+0,998.019484E-3,3.037065E+0,-2.054740E-3,7.864524E+0,1.000000E+0,1.000000E+0,72.448407E+0,72.548879E+0,2.638610E+0,72.170541E+0,72.160668E+0,2.657114E+0,72.277418E+0,72.372926E+0,2.635246E+0,72.571762E+0,72.469653E+0,2.667743E+0
 10/20/2017,14:24:17.781,1.889010E-3,72.669849E+0,3.982115E-3,998.459414E-3,973.760481E-3,0.000000E+0,1.003261E+0,3.080453E+0,0.000000E+0,72.302032E+0,3.982050E-3,997.653952E-3,1.024045E+0,0.000000E+0,1.059672E+0,2.786969E+0,0.000000E+0,77.775011E+0,31.840043E+0,71.921652E+0,3.975889E-3,3.969080E-3,0.000000E+0,997.132332E-3,1.000000E+0,44.000000E+0,97.523634E+0,25.034264E+0,9.180869E-3,13.014082E-3,1.000000E+0,2.664312E+0,1.000000E+0,20.000000E+0,6.840406E-3,42.519066E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.930571E+0,0.000000E+0,-132.890254E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.808750E-3,0.000000E+0,449.651379E-3,0.000000E+0,-113.667343E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.015098E+0,3.050598E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.011926E+0,3.031417E+0,0.000000E+0,243.751443E+0,4.010515E-3,3.977496E-3,85.007221E+0,73.568575E+0,73.577655E+0,92.098253E+0,78.305029E+0,3.975940E-3,3.983464E-3,70.036179E+0,5.562440E+0,2.233405E+0,75.005485E+0,74.909558E+0,0.000000E+0,74.377377E+0,76.151867E+0,0.000000E+0,73.911152E+0,1.060532E+0,1.002999E+0,2.623636E+0,60.000000E+0,64.000000E+0,67.300000E+0,10.922727E-3,69.866198E+0,31.437694E+0,0.000000E+0,1.341433E+0,1.351099E+0,988.055025E-3,60.000000E+0,1.000000E+0,1.370094E+0,671.504101E-3,2.041265E+0,60.000000E+0,1.878441E+0,0.000000E+0,73.919390E+0,1.077372E+0,1.076404E+0,1.000504E+0,50.000000E+0,1.000000E+0,86.038128E+0,2.289692E+0,2.071167E+0,1.267028E+0,30.000000E+0,0.000000E+0,1.345585E+0,1.346101E+0,986.554869E-3,60.000000E+0,3.988200E-3,53.728558E+0,9.313621E-3,25.322826E+0,1.447456E+0,31.530334E+0,0.000000E+0,5.007540E-3,0.000000E+0,44.616951E-3,0.000000E+0,22.230571E-3,0.000000E+0,25.097316E-3,0.000000E+0,21.747412E-3,2.020609E+0,2.013104E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997712E+0,5.732831E+0,0.000000E+0,84.725727E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.675224E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.678542E+0,0.000000E+0,44.616951E-3,997.037873E-3,3.051500E+0,996.072354E-3,3.044998E+0,998.196496E-3,3.038079E+0,1.000144E+0,3.037419E+0,-2.376924E-3,7.971494E+0,1.000000E+0,1.000000E+0,72.445693E+0,72.545042E+0,2.637028E+0,72.167406E+0,72.159638E+0,2.654304E+0,72.282987E+0,72.373675E+0,2.633377E+0,72.576863E+0,72.470635E+0,2.664183E+0
 10/20/2017,14:24:27.781,600.862443E-6,72.669522E+0,3.982958E-3,998.443305E-3,998.622393E-3,0.000000E+0,1.003500E+0,3.079325E+0,0.000000E+0,72.299458E+0,3.981402E-3,998.282212E-3,1.021110E+0,0.000000E+0,1.062802E+0,2.804850E+0,0.000000E+0,77.778758E+0,31.823549E+0,71.918985E+0,3.971155E-3,3.964151E-3,0.000000E+0,996.622599E-3,1.000000E+0,44.000000E+0,97.551038E+0,24.998624E+0,9.166991E-3,13.008310E-3,1.000000E+0,2.657987E+0,1.000000E+0,20.000000E+0,6.860255E-3,42.522231E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.983716E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.939520E+0,0.000000E+0,-121.656548E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.006207E-3,0.000000E+0,453.002548E-3,0.000000E+0,-116.084052E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008645E+0,3.051435E+0,0.000000E+0,998.775808E-3,0.000000E+0,999.429440E-3,3.032543E+0,0.000000E+0,243.769926E+0,6.654946E-3,3.982816E-3,85.014678E+0,73.568996E+0,73.583131E+0,92.116426E+0,78.308917E+0,3.976459E-3,3.980286E-3,70.024345E+0,5.520232E+0,2.238353E+0,74.975616E+0,74.914240E+0,0.000000E+0,74.379718E+0,76.161373E+0,0.000000E+0,73.913305E+0,1.071873E+0,1.002536E+0,2.624274E+0,60.000000E+0,64.000000E+0,67.300000E+0,10.917085E-3,69.860632E+0,31.415069E+0,0.000000E+0,1.348473E+0,1.344824E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.367318E+0,676.057717E-3,2.020463E+0,60.000000E+0,1.881809E+0,0.000000E+0,73.920139E+0,1.075408E+0,1.078049E+0,1.006447E+0,50.000000E+0,1.000000E+0,86.030857E+0,2.285253E+0,2.069825E+0,1.276945E+0,30.000000E+0,0.000000E+0,1.345793E+0,1.344280E+0,1.009709E+0,60.000000E+0,3.988265E-3,53.713073E+0,9.275164E-3,25.305190E+0,1.516081E+0,31.512680E+0,0.000000E+0,-4.082847E-3,0.000000E+0,45.679902E-3,0.000000E+0,26.031424E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.075402E-3,2.021028E+0,2.013297E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997170E+0,5.726030E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.675901E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.673420E+0,0.000000E+0,43.489580E-3,997.021781E-3,3.051451E+0,998.212588E-3,3.043936E+0,997.343621E-3,3.037918E+0,998.373508E-3,3.039093E+0,200.554889E-6,7.771409E+0,1.000000E+0,1.000000E+0,72.447425E+0,72.545650E+0,2.637699E+0,72.168061E+0,72.160106E+0,2.655549E+0,72.280413E+0,72.371803E+0,2.635070E+0,72.574617E+0,72.469746E+0,2.663513E+0
 10/20/2017,14:24:37.781,761.880850E-6,72.672657E+0,3.980364E-3,997.557296E-3,991.804129E-3,0.000000E+0,995.819308E-3,3.082370E+0,0.000000E+0,72.299880E+0,3.977640E-3,997.428423E-3,1.005382E+0,0.000000E+0,1.052852E+0,2.817480E+0,0.000000E+0,77.785690E+0,31.794510E+0,71.920201E+0,3.972258E-3,3.971739E-3,0.000000E+0,995.332338E-3,1.000000E+0,44.000000E+0,97.547230E+0,24.987626E+0,9.161025E-3,13.012720E-3,1.000000E+0,2.658834E+0,1.000000E+0,20.000000E+0,6.878029E-3,42.524419E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.950271E+0,0.000000E+0,-142.578923E-3,0.000000E+0,134.819569E-3,0.000000E+0,138.167148E-3,0.000000E+0,457.030396E-3,0.000000E+0,-104.677185E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.012255E+0,3.051178E+0,0.000000E+0,998.727532E-3,0.000000E+0,999.892867E-3,3.032511E+0,0.000000E+0,243.788216E+0,7.725280E-3,3.982362E-3,85.021009E+0,73.567920E+0,73.586174E+0,92.132768E+0,78.315663E+0,3.976978E-3,3.982426E-3,70.007692E+0,5.509278E+0,2.232293E+0,74.978800E+0,74.918453E+0,0.000000E+0,74.380045E+0,76.171066E+0,0.000000E+0,73.913960E+0,1.061730E+0,1.004931E+0,2.627382E+0,60.000000E+0,64.000000E+0,67.300000E+0,10.904309E-3,69.856095E+0,31.391468E+0,0.000000E+0,1.345392E+0,1.349502E+0,1.008672E+0,60.000000E+0,1.000000E+0,1.371705E+0,677.719388E-3,2.037686E+0,60.000000E+0,1.885919E+0,0.000000E+0,73.922151E+0,1.074945E+0,1.075255E+0,1.007885E+0,50.000000E+0,1.000000E+0,86.028793E+0,2.294817E+0,2.072093E+0,1.267858E+0,30.000000E+0,0.000000E+0,1.348540E+0,1.347795E+0,1.004088E+0,60.000000E+0,3.987421E-3,53.700947E+0,9.342350E-3,25.285095E+0,1.576008E+0,31.489496E+0,0.000000E+0,-20.813028E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.242338E-3,2.020609E+0,2.013458E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997049E+0,5.702691E+0,0.000000E+0,82.211364E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.676964E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.661985E+0,0.000000E+0,43.392948E-3,996.056262E-3,3.051017E+0,998.083852E-3,3.043454E+0,997.633277E-3,3.038899E+0,997.311437E-3,3.037853E+0,3.744589E-3,7.807173E+0,1.000000E+0,1.000000E+0,72.444102E+0,72.545042E+0,2.633448E+0,72.169745E+0,72.162773E+0,2.658551E+0,72.280881E+0,72.371195E+0,2.636619E+0,72.571996E+0,72.470121E+0,2.668972E+0
 10/20/2017,14:24:47.781,-204.229589E-6,72.670411E+0,3.984385E-3,997.879481E-3,1.007373E+0,0.000000E+0,1.000067E+0,3.079535E+0,0.000000E+0,72.303015E+0,3.979716E-3,997.444532E-3,1.017553E+0,0.000000E+0,1.055727E+0,2.798294E+0,0.000000E+0,77.787330E+0,31.774345E+0,71.918283E+0,3.974852E-3,3.969080E-3,0.000000E+0,995.762425E-3,1.000000E+0,44.000000E+0,97.559968E+0,24.971801E+0,9.154604E-3,13.011877E-3,1.000000E+0,2.648276E+0,1.000000E+0,20.000000E+0,6.851303E-3,42.522324E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.931698E+0,0.000000E+0,-153.136675E-3,0.000000E+0,136.107099E-3,0.000000E+0,135.366769E-3,0.000000E+0,470.789525E-3,0.000000E+0,-104.483849E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,909.579701E-3,3.051258E+0,0.000000E+0,997.778105E-3,0.000000E+0,986.948870E-3,3.031787E+0,0.000000E+0,243.805830E+0,7.737605E-3,3.982556E-3,85.029264E+0,73.568528E+0,73.584723E+0,92.154182E+0,78.318942E+0,3.974448E-3,3.979832E-3,69.998291E+0,5.518299E+0,2.240496E+0,74.963350E+0,74.921918E+0,0.000000E+0,74.382854E+0,76.185816E+0,0.000000E+0,73.911573E+0,1.069765E+0,1.005043E+0,2.624290E+0,60.000000E+0,64.000000E+0,67.400000E+0,10.918057E-3,69.852306E+0,31.370469E+0,0.000000E+0,1.344706E+0,1.351610E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.365595E+0,676.057717E-3,2.003720E+0,60.000000E+0,1.891141E+0,0.000000E+0,73.919202E+0,1.074195E+0,1.077394E+0,1.000153E+0,50.000000E+0,1.000000E+0,86.047088E+0,2.293045E+0,2.072013E+0,1.286191E+0,30.000000E+0,0.000000E+0,1.346368E+0,1.340829E+0,1.004599E+0,60.000000E+0,3.987421E-3,53.687281E+0,9.319198E-3,25.250150E+0,1.622080E+0,31.470169E+0,0.000000E+0,22.253488E-3,0.000000E+0,44.842426E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.596655E-3,0.000000E+0,15.595184E-3,2.020995E+0,2.013426E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998622E+0,5.698564E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.674838E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.662855E+0,0.000000E+0,41.267047E-3,995.991894E-3,3.051644E+0,998.293048E-3,3.041506E+0,996.378102E-3,3.037902E+0,999.371211E-3,3.039414E+0,2.133664E-3,7.760132E+0,1.000000E+0,1.000000E+0,72.444570E+0,72.547147E+0,2.624227E+0,72.167312E+0,72.162726E+0,2.647758E+0,72.278588E+0,72.370119E+0,2.640804E+0,72.571528E+0,72.469653E+0,2.667328E+0
 10/20/2017,14:24:57.781,1.083918E-3,72.671300E+0,3.978613E-3,998.733271E-3,1.019652E+0,0.000000E+0,1.008020E+0,3.077279E+0,0.000000E+0,72.301424E+0,3.982115E-3,997.670061E-3,990.962015E-3,0.000000E+0,1.064399E+0,2.774226E+0,0.000000E+0,77.792435E+0,31.757805E+0,71.917020E+0,3.970312E-3,3.965254E-3,0.000000E+0,994.583668E-3,1.000000E+0,44.000000E+0,97.594611E+0,24.935373E+0,9.137354E-3,12.984639E-3,1.000000E+0,2.672857E+0,1.000000E+0,20.000000E+0,6.837357E-3,42.519764E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.920978E+0,0.000000E+0,-162.857532E-3,0.000000E+0,134.755192E-3,0.000000E+0,137.941831E-3,0.000000E+0,466.955014E-3,0.000000E+0,-109.768386E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,697.281594E-3,3.050325E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.015346E+0,3.033557E+0,0.000000E+0,243.810559E+0,9.075395E-3,3.981648E-3,85.038597E+0,73.567686E+0,73.587906E+0,92.172496E+0,78.324891E+0,3.976848E-3,3.984048E-3,69.987485E+0,5.523454E+0,2.240561E+0,74.971777E+0,74.928472E+0,0.000000E+0,74.386412E+0,76.192794E+0,0.000000E+0,73.911573E+0,1.067049E+0,983.967405E-3,2.623094E+0,60.000000E+0,64.000000E+0,67.400000E+0,10.916695E-3,69.850763E+0,31.346682E+0,0.000000E+0,1.347516E+0,1.351099E+0,1.000505E+0,60.000000E+0,1.000000E+0,1.373795E+0,673.517279E-3,2.019409E+0,60.000000E+0,1.874331E+0,0.000000E+0,73.922339E+0,1.073477E+0,1.072030E+0,1.003108E+0,50.000000E+0,1.000000E+0,86.068197E+0,2.290155E+0,2.067972E+0,1.287644E+0,30.000000E+0,0.000000E+0,1.349418E+0,1.337042E+0,1.006723E+0,60.000000E+0,3.989432E-3,53.670817E+0,9.323673E-3,25.238734E+0,1.571819E+0,31.449681E+0,0.000000E+0,56.132911E-3,0.000000E+0,44.649162E-3,0.000000E+0,12.760649E-3,0.000000E+0,16.883609E-3,0.000000E+0,-22.864296E-3,2.021124E+0,2.013619E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000459E+0,5.696791E+0,0.000000E+0,86.595381E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.676062E+0,0.000000E+0,12.825071E-3,10.000000E+0,9.661792E+0,0.000000E+0,42.813157E-3,996.619481E-3,3.051403E+0,998.035576E-3,3.043277E+0,999.145924E-3,3.037902E+0,997.729829E-3,3.038224E+0,1.489295E-3,7.702458E+0,1.000000E+0,1.000000E+0,72.448314E+0,72.546726E+0,2.641742E+0,72.171851E+0,72.164551E+0,2.652404E+0,72.278495E+0,72.370306E+0,2.633137E+0,72.572511E+0,72.474800E+0,2.669658E+0
 10/20/2017,14:25:07.781,600.862443E-6,72.669569E+0,3.980818E-3,997.653952E-3,1.000650E+0,0.000000E+0,996.841322E-3,3.078149E+0,0.000000E+0,72.302313E+0,3.978419E-3,997.041801E-3,1.023152E+0,0.000000E+0,1.054066E+0,2.784343E+0,0.000000E+0,77.792248E+0,31.737223E+0,71.916411E+0,3.970442E-3,3.966421E-3,0.000000E+0,984.261575E-3,1.000000E+0,44.000000E+0,97.608007E+0,24.931057E+0,9.127561E-3,12.994496E-3,1.000000E+0,2.665207E+0,1.000000E+0,20.000000E+0,6.841508E-3,42.520555E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.914734E+0,0.000000E+0,-146.988716E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.173640E-3,0.000000E+0,456.128158E-3,0.000000E+0,-126.975354E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003533E+0,3.050212E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.001459E+0,3.033509E+0,0.000000E+0,243.822334E+0,8.336928E-3,3.980999E-3,85.042912E+0,73.571337E+0,73.590059E+0,92.192078E+0,78.329013E+0,3.973799E-3,3.980935E-3,69.974154E+0,5.508956E+0,2.238901E+0,75.002629E+0,74.931140E+0,0.000000E+0,74.387910E+0,76.204688E+0,0.000000E+0,73.911666E+0,1.065771E+0,1.004213E+0,2.622823E+0,60.000000E+0,64.000000E+0,67.400000E+0,10.910859E-3,69.842671E+0,31.326473E+0,0.000000E+0,1.343173E+0,1.348912E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.371067E+0,674.156383E-3,2.016006E+0,60.000000E+0,1.886935E+0,0.000000E+0,73.921356E+0,1.078154E+0,1.074888E+0,1.008460E+0,50.000000E+0,1.000000E+0,86.080018E+0,2.289181E+0,2.072525E+0,1.274501E+0,30.000000E+0,0.000000E+0,1.351510E+0,1.341164E+0,1.011992E+0,60.000000E+0,3.988524E-3,53.657897E+0,9.282751E-3,25.216643E+0,1.483863E+0,31.430215E+0,0.000000E+0,35.985776E-3,0.000000E+0,45.744323E-3,0.000000E+0,16.368239E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.647839E-3,2.021124E+0,2.013748E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001558E+0,5.701595E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.676706E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.660536E+0,0.000000E+0,40.880520E-3,996.973505E-3,3.051097E+0,998.325232E-3,3.043470E+0,996.007986E-3,3.038159E+0,999.676959E-3,3.035214E+0,-765.999872E-6,7.853569E+0,1.000000E+0,1.000000E+0,72.447846E+0,72.542889E+0,2.646920E+0,72.168856E+0,72.162680E+0,2.655821E+0,72.277418E+0,72.373535E+0,2.636140E+0,72.571575E+0,72.473396E+0,2.667184E+0
 10/20/2017,14:25:17.781,922.899256E-6,72.673078E+0,3.979197E-3,998.797708E-3,980.514873E-3,0.000000E+0,994.461945E-3,3.079953E+0,0.000000E+0,72.302640E+0,3.973360E-3,997.476750E-3,1.004521E+0,0.000000E+0,1.052038E+0,2.806316E+0,0.000000E+0,77.796089E+0,31.710089E+0,71.914399E+0,3.970701E-3,3.965643E-3,0.000000E+0,998.088082E-3,1.000000E+0,44.000000E+0,97.651064E+0,24.931335E+0,9.125940E-3,12.985352E-3,1.000000E+0,2.664456E+0,1.000000E+0,20.000000E+0,6.877316E-3,42.513154E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.927384E+0,0.000000E+0,-130.958958E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.008371E-3,0.000000E+0,447.975794E-3,0.000000E+0,-118.694098E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.017749E+0,3.051323E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.005502E+0,3.032527E+0,0.000000E+0,243.831744E+0,7.782624E-3,3.980675E-3,85.051729E+0,73.568107E+0,73.592961E+0,92.213398E+0,78.334494E+0,3.977951E-3,3.980610E-3,69.960730E+0,5.529576E+0,2.236918E+0,75.013397E+0,74.931702E+0,0.000000E+0,74.387254E+0,76.210026E+0,0.000000E+0,73.908624E+0,1.052913E+0,1.006672E+0,2.621229E+0,60.000000E+0,64.000000E+0,67.400000E+0,10.892765E-3,69.842250E+0,31.375533E+0,0.000000E+0,1.335495E+0,1.352840E+0,989.573303E-3,60.000000E+0,1.000000E+0,1.372774E+0,678.214694E-3,2.016261E+0,60.000000E+0,1.886902E+0,0.000000E+0,73.922198E+0,1.076302E+0,1.078639E+0,984.864806E-3,50.000000E+0,1.000000E+0,86.048589E+0,2.291177E+0,2.066774E+0,1.276466E+0,30.000000E+0,0.000000E+0,1.352804E+0,1.339822E+0,990.642691E-3,60.000000E+0,3.989692E-3,53.642785E+0,9.320106E-3,25.179935E+0,1.458088E+0,31.409308E+0,0.000000E+0,2.847767E-3,0.000000E+0,43.940528E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.684462E-3,2.020963E+0,2.013265E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999072E+0,5.699628E+0,0.000000E+0,80.631829E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792893E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.777367E+0,0.000000E+0,43.167473E-3,996.635573E-3,3.051242E+0,997.086149E-3,3.043260E+0,998.534428E-3,3.038111E+0,998.405692E-3,3.036051E+0,-1.410370E-3,7.911887E+0,1.000000E+0,1.000000E+0,72.443868E+0,72.546024E+0,2.640016E+0,72.172413E+0,72.165160E+0,2.650664E+0,72.276763E+0,72.373348E+0,2.633377E+0,72.572932E+0,72.476298E+0,2.666242E+0
 10/20/2017,14:25:27.781,278.825630E-6,72.670645E+0,3.983542E-3,997.734498E-3,1.004371E+0,0.000000E+0,1.001728E+0,3.079792E+0,0.000000E+0,72.300207E+0,3.980105E-3,997.412313E-3,977.227801E-3,0.000000E+0,1.060278E+0,2.824101E+0,0.000000E+0,77.800445E+0,31.696709E+0,71.914493E+0,3.973166E-3,3.969534E-3,0.000000E+0,995.921717E-3,1.000000E+0,44.000000E+0,97.677998E+0,24.887111E+0,9.110375E-3,12.966350E-3,1.000000E+0,2.667299E+0,1.000000E+0,20.000000E+0,6.796814E-3,42.497420E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.945603E+0,0.000000E+0,-144.478031E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.428982E-3,0.000000E+0,465.086092E-3,0.000000E+0,-107.963910E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.001169E+0,3.051307E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.013700E+0,3.031722E+0,0.000000E+0,243.841975E+0,4.129289E-3,3.977756E-3,85.059280E+0,73.571383E+0,73.597828E+0,92.228049E+0,78.338570E+0,3.975096E-3,3.981518E-3,69.947072E+0,5.521199E+0,2.236902E+0,74.967283E+0,74.937086E+0,0.000000E+0,74.386178E+0,76.220187E+0,0.000000E+0,73.910730E+0,1.053136E+0,1.001722E+0,2.628211E+0,60.000000E+0,64.000000E+0,67.400000E+0,10.897824E-3,69.838040E+0,31.367031E+0,0.000000E+0,1.339310E+0,1.343962E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.372184E+0,674.523868E-3,2.028308E+0,60.000000E+0,1.878699E+0,0.000000E+0,73.920794E+0,1.075265E+0,1.072397E+0,1.007534E+0,50.000000E+0,1.000000E+0,86.042960E+0,2.288287E+0,2.071406E+0,1.273447E+0,30.000000E+0,0.000000E+0,1.346575E+0,1.344503E+0,1.003928E+0,60.000000E+0,3.986708E-3,53.628607E+0,9.359731E-3,25.186386E+0,1.516081E+0,31.386915E+0,0.000000E+0,-536.951490E-6,0.000000E+0,44.327056E-3,0.000000E+0,26.514584E-3,0.000000E+0,22.198361E-3,0.000000E+0,17.721085E-3,2.020834E+0,2.013007E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998684E+0,5.699145E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793248E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.779300E+0,0.000000E+0,44.455898E-3,996.458562E-3,3.051178E+0,997.874657E-3,3.044516E+0,997.568909E-3,3.039398E+0,997.922932E-3,3.036743E+0,522.739809E-6,7.976327E+0,1.000000E+0,1.000000E+0,72.447191E+0,72.546726E+0,2.641630E+0,72.172647E+0,72.160995E+0,2.652053E+0,72.275780E+0,72.375594E+0,2.638568E+0,72.573260E+0,72.474987E+0,2.664103E+0
 10/20/2017,14:25:37.781,-43.211183E-6,72.672517E+0,3.981856E-3,998.056683E-3,1.000059E+0,0.000000E+0,1.001456E+0,3.080711E+0,0.000000E+0,72.302594E+0,3.976668E-3,997.460641E-3,996.768351E-3,0.000000E+0,1.056350E+0,2.807589E+0,0.000000E+0,77.800866E+0,31.680494E+0,71.910562E+0,3.974009E-3,3.970507E-3,0.000000E+0,992.783673E-3,1.000000E+0,44.000000E+0,97.726743E+0,24.853514E+0,9.111478E-3,12.970760E-3,1.000000E+0,2.660718E+0,1.000000E+0,20.000000E+0,6.844817E-3,42.497932E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.951076E+0,0.000000E+0,-139.038213E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.390303E-3,0.000000E+0,459.318214E-3,0.000000E+0,-102.067140E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,998.182347E-3,3.051258E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.013492E+0,3.032318E+0,0.000000E+0,243.842554E+0,4.454280E-3,3.983594E-3,85.067487E+0,73.573068E+0,73.597828E+0,92.249604E+0,78.339787E+0,3.977626E-3,3.975615E-3,69.937857E+0,5.509278E+0,2.238272E+0,74.973977E+0,74.940223E+0,0.000000E+0,74.389595E+0,76.226509E+0,0.000000E+0,73.911386E+0,1.054590E+0,1.010248E+0,2.627064E+0,60.000000E+0,64.000000E+0,67.400000E+0,10.913518E-3,69.830650E+0,31.344452E+0,0.000000E+0,1.341960E+0,1.351498E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.372439E+0,672.654488E-3,2.038549E+0,60.000000E+0,1.884404E+0,0.000000E+0,73.919343E+0,1.074626E+0,1.073451E+0,1.004035E+0,50.000000E+0,1.000000E+0,86.033250E+0,2.287153E+0,2.069633E+0,1.277647E+0,30.000000E+0,0.000000E+0,1.351334E+0,1.345031E+0,1.010874E+0,60.000000E+0,3.988135E-3,53.614801E+0,9.359082E-3,25.172185E+0,1.564731E+0,31.367263E+0,0.000000E+0,-29.097530E-3,0.000000E+0,43.715054E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.598125E-3,2.021157E+0,2.013265E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997947E+0,5.698661E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.778881E+0,0.000000E+0,44.810215E-3,996.329826E-3,3.051548E+0,998.325232E-3,3.043711E+0,999.532131E-3,3.039253E+0,998.341324E-3,3.038738E+0,5.355514E-3,8.034645E+0,1.000000E+0,1.000000E+0,72.446816E+0,72.545322E+0,2.640703E+0,72.169278E+0,72.159264E+0,2.657338E+0,72.275079E+0,72.370353E+0,2.635900E+0,72.570171E+0,72.474800E+0,2.666929E+0
 10/20/2017,14:25:47.781,761.880850E-6,72.671862E+0,3.984320E-3,998.169448E-3,1.001385E+0,0.000000E+0,1.006998E+0,3.080405E+0,0.000000E+0,72.301283E+0,3.983023E-3,997.492859E-3,1.020887E+0,0.000000E+0,1.064255E+0,2.802933E+0,0.000000E+0,77.808595E+0,31.676266E+0,71.913557E+0,3.973425E-3,3.965773E-3,0.000000E+0,994.679242E-3,1.000000E+0,44.000000E+0,97.742772E+0,24.818386E+0,9.129701E-3,12.973095E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.865834E-3,42.515993E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.932856E+0,0.000000E+0,-149.467212E-3,0.000000E+0,135.205828E-3,0.000000E+0,135.012698E-3,0.000000E+0,466.536118E-3,0.000000E+0,-101.229347E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.009012E+0,3.051274E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.007883E+0,3.032559E+0,0.000000E+0,243.845064E+0,6.223699E-3,3.981713E-3,85.072506E+0,73.570775E+0,73.602041E+0,92.270689E+0,78.348360E+0,3.972372E-3,3.983529E-3,69.931683E+0,5.501867E+0,2.239739E+0,74.984652E+0,74.942844E+0,0.000000E+0,74.389080E+0,76.235640E+0,0.000000E+0,73.911807E+0,1.063455E+0,1.008891E+0,2.624624E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.919614E-3,69.828638E+0,31.314580E+0,0.000000E+0,1.344722E+0,1.356544E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.374577E+0,672.430802E-3,1.987743E+0,60.000000E+0,1.875072E+0,0.000000E+0,73.920700E+0,1.074179E+0,1.077123E+0,1.014611E+0,50.000000E+0,1.000000E+0,86.063553E+0,2.285764E+0,2.071039E+0,1.280953E+0,30.000000E+0,0.000000E+0,1.347853E+0,1.346676E+0,1.006212E+0,60.000000E+0,3.987681E-3,53.602814E+0,9.351300E-3,25.141603E+0,1.613381E+0,31.341479E+0,0.000000E+0,2.138588E-3,0.000000E+0,44.037160E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.722556E-3,0.000000E+0,15.176446E-3,2.020899E+0,2.013136E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000527E+0,5.699274E+0,0.000000E+0,77.730641E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793570E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.778462E+0,0.000000E+0,48.095698E-3,996.925229E-3,3.051033E+0,998.518336E-3,3.044097E+0,996.651665E-3,3.037725E+0,998.325232E-3,3.038079E+0,3.100219E-3,8.041734E+0,1.000000E+0,1.000000E+0,72.443775E+0,72.547101E+0,2.641550E+0,72.171383E+0,72.162539E+0,2.651973E+0,72.278869E+0,72.373488E+0,2.636108E+0,72.571201E+0,72.477280E+0,2.669052E+0
 10/20/2017,14:25:57.781,278.825630E-6,72.672517E+0,3.979716E-3,997.686170E-3,1.018710E+0,0.000000E+0,983.012193E-3,3.080872E+0,0.000000E+0,72.302781E+0,3.977511E-3,997.573406E-3,1.016851E+0,0.000000E+0,1.039405E+0,2.793558E+0,0.000000E+0,77.810703E+0,31.680958E+0,71.910469E+0,3.969534E-3,3.967653E-3,0.000000E+0,995.427913E-3,1.000000E+0,44.000000E+0,97.724251E+0,24.856252E+0,9.130090E-3,12.995015E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,6.844881E-3,42.538011E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.930571E+0,0.000000E+0,-150.947873E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.946158E-3,0.000000E+0,474.301809E-3,0.000000E+0,-111.057297E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,811.009872E-3,3.050582E+0,0.000000E+0,998.341324E-3,0.000000E+0,986.405542E-3,3.031658E+0,0.000000E+0,243.845836E+0,6.246338E-3,3.981129E-3,85.079588E+0,73.573490E+0,73.600824E+0,92.290225E+0,78.353513E+0,3.975615E-3,3.981324E-3,69.919521E+0,5.524421E+0,2.241431E+0,74.991440E+0,74.947479E+0,0.000000E+0,74.391561E+0,76.241072E+0,0.000000E+0,73.909326E+0,1.033697E+0,1.005314E+0,2.625294E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.894581E-3,69.826206E+0,31.292884E+0,0.000000E+0,1.349367E+0,1.354309E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.364334E+0,681.665856E-3,2.018977E+0,60.000000E+0,1.892769E+0,0.000000E+0,73.920326E+0,1.073828E+0,1.079262E+0,1.000536E+0,50.000000E+0,1.000000E+0,86.083723E+0,2.294689E+0,2.067525E+0,1.275092E+0,30.000000E+0,0.000000E+0,1.351494E+0,1.344136E+0,1.003992E+0,60.000000E+0,3.988524E-3,53.588403E+0,9.310443E-3,25.107865E+0,1.582129E+0,31.323778E+0,0.000000E+0,21.544309E-3,0.000000E+0,44.391477E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.464871E-3,2.020802E+0,2.013490E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002314E+0,5.699531E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793022E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.779268E+0,0.000000E+0,43.425158E-3,996.941321E-3,3.050293E+0,998.293048E-3,3.043968E+0,999.033280E-3,3.040316E+0,998.116036E-3,3.038529E+0,1.167110E-3,8.072665E+0,1.000000E+0,1.000000E+0,72.444851E+0,72.546773E+0,2.640640E+0,72.173536E+0,72.162493E+0,2.652803E+0,72.275827E+0,72.370587E+0,2.639175E+0,72.569937E+0,72.474894E+0,2.670425E+0
 10/20/2017,14:26:07.781,1.405954E-3,72.670645E+0,3.982893E-3,998.072792E-3,1.019812E+0,0.000000E+0,980.169716E-3,3.078600E+0,0.000000E+0,72.302079E+0,3.977446E-3,997.508969E-3,1.002989E+0,0.000000E+0,1.037824E+0,2.792639E+0,0.000000E+0,77.815059E+0,31.682445E+0,71.913230E+0,3.975371E-3,3.967070E-3,0.000000E+0,997.785428E-3,1.000000E+0,44.000000E+0,97.669349E+0,24.899269E+0,9.142736E-3,12.997026E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,6.823021E-3,42.547926E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.932019E+0,0.000000E+0,-154.585147E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.555571E-3,0.000000E+0,474.301809E-3,0.000000E+0,-116.954067E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,601.059838E-3,3.051242E+0,0.000000E+0,998.566612E-3,0.000000E+0,993.340967E-3,3.031835E+0,0.000000E+0,243.863450E+0,6.248090E-3,3.982297E-3,85.088874E+0,73.575689E+0,73.604896E+0,92.306379E+0,78.356558E+0,3.973864E-3,3.982751E-3,69.909184E+0,5.534087E+0,2.240996E+0,74.964427E+0,74.949680E+0,0.000000E+0,74.393995E+0,76.248190E+0,0.000000E+0,73.910215E+0,1.031796E+0,1.005011E+0,2.623748E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.908978E-3,69.822324E+0,31.268215E+0,0.000000E+0,1.344403E+0,1.356911E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.374003E+0,675.865986E-3,2.024346E+0,60.000000E+0,1.893849E+0,0.000000E+0,73.919390E+0,1.078250E+0,1.079805E+0,1.005153E+0,50.000000E+0,1.000000E+0,86.105724E+0,2.287824E+0,2.070400E+0,1.279596E+0,30.000000E+0,0.000000E+0,1.350871E+0,1.342314E+0,1.004663E+0,60.000000E+0,3.989173E-3,53.572172E+0,9.364400E-3,25.074173E+0,1.585995E+0,31.304870E+0,0.000000E+0,46.945818E-3,0.000000E+0,44.649162E-3,0.000000E+0,17.721085E-3,0.000000E+0,13.501494E-3,0.000000E+0,18.526350E-3,2.021092E+0,2.013555E+0,2.018451E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004287E+0,5.699016E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.778881E+0,0.000000E+0,53.668135E-3,996.184998E-3,3.051387E+0,997.053965E-3,3.043679E+0,997.697645E-3,3.038240E+0,999.017188E-3,3.037258E+0,2.778034E-3,8.113584E+0,1.000000E+0,1.000000E+0,72.445225E+0,72.545790E+0,2.644315E+0,72.173676E+0,72.163054E+0,2.654879E+0,72.277371E+0,72.371990E+0,2.633169E+0,72.570405E+0,72.475549E+0,2.667631E+0
 10/20/2017,14:26:17.781,117.807224E-6,72.674061E+0,3.981013E-3,997.943918E-3,1.013952E+0,0.000000E+0,980.808475E-3,3.079631E+0,0.000000E+0,72.300254E+0,3.979391E-3,997.879481E-3,991.568171E-3,0.000000E+0,1.035859E+0,2.763095E+0,0.000000E+0,77.817214E+0,31.660051E+0,71.909393E+0,3.975630E-3,3.969793E-3,0.000000E+0,993.739422E-3,1.000000E+0,44.000000E+0,97.685801E+0,24.860707E+0,9.133138E-3,12.988530E-3,1.000000E+0,2.667235E+0,1.000000E+0,20.000000E+0,6.832881E-3,42.550440E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.922330E+0,0.000000E+0,-158.866187E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.461170E-3,0.000000E+0,470.435075E-3,0.000000E+0,-113.184001E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,715.474917E-3,3.050582E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.011862E+0,3.031690E+0,0.000000E+0,243.876335E+0,4.100357E-3,3.979248E-3,85.096284E+0,73.574566E+0,73.606440E+0,92.328920E+0,78.358057E+0,3.977432E-3,3.979183E-3,69.930513E+0,5.524743E+0,2.241431E+0,74.976552E+0,74.953706E+0,0.000000E+0,74.391608E+0,76.259522E+0,0.000000E+0,73.911994E+0,1.039751E+0,978.187588E-3,2.621006E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.901131E-3,69.820453E+0,31.246705E+0,0.000000E+0,1.348857E+0,1.354468E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.372854E+0,672.910130E-3,2.020975E+0,60.000000E+0,1.886612E+0,0.000000E+0,73.922666E+0,1.077180E+0,1.082535E+0,1.009051E+0,50.000000E+0,1.000000E+0,86.119890E+0,2.293795E+0,2.075128E+0,1.277152E+0,30.000000E+0,0.000000E+0,1.353219E+0,1.347028E+0,1.006323E+0,60.000000E+0,3.985540E-3,53.559066E+0,9.368745E-3,25.113573E+0,1.548944E+0,31.280526E+0,0.000000E+0,56.100676E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.432660E-3,0.000000E+0,22.198361E-3,2.020834E+0,2.013297E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005644E+0,5.698629E+0,0.000000E+0,81.083125E-3,0.000000E+0,50.556184E-3,9.500000E+0,9.792152E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.778624E+0,0.000000E+0,45.228953E-3,996.716033E-3,3.050615E+0,997.552817E-3,3.044274E+0,999.339027E-3,3.039221E+0,997.890749E-3,3.035053E+0,1.489295E-3,8.152893E+0,1.000000E+0,1.000000E+0,72.444898E+0,72.548177E+0,2.644443E+0,72.170354E+0,72.164083E+0,2.656475E+0,72.277091E+0,72.375406E+0,2.629480E+0,72.571248E+0,72.475268E+0,2.673027E+0
 10/20/2017,14:26:27.781,922.899256E-6,72.674857E+0,3.982958E-3,998.072792E-3,998.430779E-3,0.000000E+0,998.597909E-3,3.080775E+0,0.000000E+0,72.301190E+0,3.980299E-3,997.476750E-3,1.006307E+0,0.000000E+0,1.056461E+0,2.787436E+0,0.000000E+0,77.820680E+0,31.636170E+0,71.908036E+0,3.971804E-3,3.965773E-3,0.000000E+0,982.700518E-3,1.000000E+0,44.000000E+0,97.732054E+0,24.820660E+0,9.125680E-3,13.000528E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,6.851498E-3,42.561472E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.990841E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.914251E+0,0.000000E+0,-145.701185E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.491195E-3,0.000000E+0,463.539399E-3,0.000000E+0,-123.334179E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.011807E+0,3.049665E+0,0.000000E+0,1.001528E+0,0.000000E+0,1.002594E+0,3.032302E+0,0.000000E+0,243.863884E+0,4.243911E-3,3.980351E-3,85.104914E+0,73.574519E+0,73.609530E+0,92.347705E+0,78.362086E+0,3.978275E-3,3.980026E-3,69.977101E+0,5.514755E+0,2.240061E+0,74.984043E+0,74.960120E+0,0.000000E+0,74.395493E+0,76.262800E+0,0.000000E+0,73.909654E+0,1.051347E+0,1.008827E+0,2.623062E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.899510E-3,69.812642E+0,31.223337E+0,0.000000E+0,1.350357E+0,1.361478E+0,1.009934E+0,60.000000E+0,1.000000E+0,1.368084E+0,676.025762E-3,2.017763E+0,60.000000E+0,1.876733E+0,0.000000E+0,73.924164E+0,1.076270E+0,1.076277E+0,1.013364E+0,50.000000E+0,1.000000E+0,86.098781E+0,2.290682E+0,2.078770E+0,1.283412E+0,30.000000E+0,0.000000E+0,1.349801E+0,1.344567E+0,1.012136E+0,60.000000E+0,3.986902E-3,53.547919E+0,9.413687E-3,25.129119E+0,1.486440E+0,31.257298E+0,0.000000E+0,41.594738E-3,0.000000E+0,46.388535E-3,0.000000E+0,14.950971E-3,0.000000E+0,21.167621E-3,0.000000E+0,24.807421E-3,2.020867E+0,2.013587E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004084E+0,5.698371E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793860E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.777271E+0,0.000000E+0,43.167473E-3,996.667757E-3,3.051162E+0,998.067760E-3,3.045143E+0,999.129832E-3,3.040283E+0,998.598796E-3,3.035938E+0,-1.732555E-3,8.173191E+0,1.000000E+0,1.000000E+0,72.445787E+0,72.546820E+0,2.651235E+0,72.172600E+0,72.162352E+0,2.656443E+0,72.276389E+0,72.376389E+0,2.634351E+0,72.572230E+0,72.478638E+0,2.668461E+0
 10/20/2017,14:26:37.781,922.899256E-6,72.674248E+0,3.981272E-3,997.476750E-3,985.816193E-3,0.000000E+0,1.015014E+0,3.076039E+0,0.000000E+0,72.301190E+0,3.978289E-3,997.251221E-3,989.414723E-3,0.000000E+0,1.071043E+0,2.775934E+0,0.000000E+0,77.823912E+0,31.616146E+0,71.909767E+0,3.978354E-3,3.961363E-3,0.000000E+0,996.176583E-3,1.000000E+0,44.000000E+0,97.765241E+0,24.792353E+0,9.108235E-3,13.003641E-3,1.000000E+0,2.666804E+0,1.000000E+0,20.000000E+0,6.835021E-3,42.563800E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.984812E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.929573E+0,0.000000E+0,-132.664936E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.978346E-3,0.000000E+0,449.490265E-3,0.000000E+0,-121.046361E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.012079E+0,3.049923E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009912E+0,3.031867E+0,0.000000E+0,243.850324E+0,4.091341E-3,3.982621E-3,85.111809E+0,73.575128E+0,73.612712E+0,92.365221E+0,78.367238E+0,3.977432E-3,3.973669E-3,69.968401E+0,5.526998E+0,2.243865E+0,75.014427E+0,74.968079E+0,0.000000E+0,74.395634E+0,76.269215E+0,0.000000E+0,73.909607E+0,1.078550E+0,1.004532E+0,2.623094E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.899445E-3,69.811940E+0,31.197739E+0,0.000000E+0,1.347420E+0,1.353750E+0,988.342699E-3,60.000000E+0,1.000000E+0,1.373269E+0,677.623522E-3,2.033884E+0,60.000000E+0,1.882406E+0,0.000000E+0,73.919530E+0,1.076318E+0,1.078927E+0,1.006080E+0,50.000000E+0,1.000000E+0,86.108116E+0,2.291337E+0,2.064985E+0,1.268577E+0,30.000000E+0,0.000000E+0,1.346974E+0,1.345877E+0,984.095788E-3,60.000000E+0,3.987227E-3,53.530616E+0,9.369523E-3,25.104755E+0,1.499972E+0,31.237367E+0,0.000000E+0,23.897494E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.784035E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.037308E-3,2.020899E+0,2.013523E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005027E+0,5.698693E+0,0.000000E+0,79.600296E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.792378E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.778462E+0,0.000000E+0,41.814627E-3,996.152814E-3,3.050953E+0,998.695348E-3,3.043550E+0,999.210292E-3,3.039881E+0,996.683849E-3,3.037515E+0,-3.021294E-3,8.201223E+0,1.000000E+0,1.000000E+0,72.443728E+0,72.545463E+0,2.644491E+0,72.174518E+0,72.165955E+0,2.655565E+0,72.274002E+0,72.373581E+0,2.639255E+0,72.569797E+0,72.478357E+0,2.667408E+0
 10/20/2017,14:26:47.781,-204.229589E-6,72.672844E+0,3.981402E-3,997.863372E-3,1.006990E+0,0.000000E+0,987.339784E-3,3.078745E+0,0.000000E+0,72.300909E+0,3.976603E-3,997.525078E-3,997.980662E-3,0.000000E+0,1.043286E+0,2.780912E+0,0.000000E+0,77.826301E+0,31.603462E+0,71.907006E+0,3.969729E-3,3.966356E-3,0.000000E+0,992.958894E-3,1.000000E+0,44.000000E+0,97.797957E+0,24.753281E+0,9.125486E-3,13.006818E-3,1.000000E+0,2.667203E+0,1.000000E+0,20.000000E+0,6.873294E-3,42.536754E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.939713E+0,0.000000E+0,-125.390387E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.557735E-3,0.000000E+0,443.303490E-3,0.000000E+0,-114.956255E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.008325E+0,3.049649E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005742E+0,3.032913E+0,0.000000E+0,243.838452E+0,4.089265E-3,3.981324E-3,85.117999E+0,73.575175E+0,73.614444E+0,92.385086E+0,78.372532E+0,3.978080E-3,3.985281E-3,69.952310E+0,5.523777E+0,2.236306E+0,75.004127E+0,74.985682E+0,0.000000E+0,74.397179E+0,76.274179E+0,0.000000E+0,73.907313E+0,1.030199E+0,999.406863E-3,2.626442E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.909302E-3,69.807216E+0,31.175208E+0,0.000000E+0,1.339949E+0,1.355842E+0,998.235482E-3,60.000000E+0,1.000000E+0,1.374609E+0,680.052118E-3,2.038805E+0,60.000000E+0,1.880069E+0,0.000000E+0,73.922292E+0,1.076286E+0,1.075766E+0,998.651359E-3,50.000000E+0,1.000000E+0,86.154838E+0,2.292534E+0,2.071342E+0,1.281049E+0,30.000000E+0,0.000000E+0,1.346687E+0,1.339455E+0,1.000479E+0,60.000000E+0,3.990211E-3,53.517836E+0,9.315761E-3,25.078071E+0,1.518981E+0,31.213628E+0,0.000000E+0,-2.471076E-3,0.000000E+0,47.226011E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.461929E-3,2.021028E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009101E+0,5.698403E+0,0.000000E+0,84.048783E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.780009E+0,0.000000E+0,42.780946E-3,996.860861E-3,3.051612E+0,998.148220E-3,3.044065E+0,999.258568E-3,3.038578E+0,998.405692E-3,3.038047E+0,-765.999872E-6,8.236020E+0,1.000000E+0,1.000000E+0,72.441482E+0,72.543123E+0,2.644858E+0,72.174004E+0,72.164364E+0,2.656587E+0,72.277605E+0,72.375266E+0,2.637577E+0,72.575647E+0,72.477140E+0,2.667248E+0
 10/20/2017,14:26:57.781,1.566973E-3,72.674248E+0,3.983672E-3,997.525078E-3,997.967712E-3,0.000000E+0,1.034432E+0,3.076748E+0,0.000000E+0,72.299786E+0,3.981142E-3,997.267330E-3,966.955056E-3,0.000000E+0,1.086854E+0,2.776788E+0,0.000000E+0,77.832296E+0,31.567409E+0,71.907474E+0,3.972517E-3,3.965773E-3,0.000000E+0,995.268621E-3,1.000000E+0,44.000000E+0,97.605281E+0,24.809198E+0,9.167510E-3,13.019140E-3,1.000000E+0,2.655639E+0,1.000000E+0,20.000000E+0,6.927394E-3,42.510547E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.943221E+0,0.000000E+0,-145.540244E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.233689E-3,0.000000E+0,459.124877E-3,0.000000E+0,-105.321641E-3,0.000000E+0,204.403770E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.004987E+0,3.050116E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.001187E+0,3.031754E+0,0.000000E+0,243.842506E+0,4.089070E-3,3.982621E-3,85.122830E+0,73.574847E+0,73.616223E+0,92.404387E+0,78.377029E+0,3.974513E-3,3.978275E-3,69.946370E+0,5.501223E+0,2.239997E+0,74.974258E+0,74.997292E+0,0.000000E+0,74.395025E+0,76.287525E+0,0.000000E+0,73.906143E+0,1.083742E+0,1.009785E+0,2.626059E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.919938E-3,69.800855E+0,31.149889E+0,0.000000E+0,1.346095E+0,1.354436E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.369759E+0,677.000396E-3,2.034475E+0,60.000000E+0,1.885275E+0,0.000000E+0,73.919343E+0,1.074722E+0,1.080683E+0,1.007981E+0,50.000000E+0,1.000000E+0,86.260760E+0,2.290586E+0,2.068914E+0,1.278286E+0,30.000000E+0,0.000000E+0,1.345665E+0,1.342426E+0,1.000687E+0,60.000000E+0,3.988654E-3,53.504404E+0,9.361611E-3,25.043870E+0,1.506093E+0,31.191375E+0,0.000000E+0,-182.361904E-6,0.000000E+0,51.928761E-3,0.000000E+0,26.321320E-3,0.000000E+0,21.103200E-3,0.000000E+0,17.366768E-3,2.020899E+0,2.013587E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018186E+0,5.776608E+0,0.000000E+0,85.660554E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.779493E+0,0.000000E+0,44.520319E-3,996.893045E-3,3.051017E+0,996.973505E-3,3.045320E+0,996.925229E-3,3.039527E+0,998.180404E-3,3.038497E+0,1.489295E-3,8.116806E+0,1.000000E+0,1.000000E+0,72.446816E+0,72.546305E+0,2.640608E+0,72.172787E+0,72.162680E+0,2.657769E+0,72.273675E+0,72.377278E+0,2.634511E+0,72.571669E+0,72.475549E+0,2.666019E+0
