date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:27:07.781,1.244936E-3,72.675371E+0,3.979716E-3,998.491633E-3,1.001624E+0,0.000000E+0,1.015653E+0,3.070449E+0,0.000000E+0,72.300769E+0,3.980559E-3,997.331767E-3,956.299475E-3,0.000000E+0,1.070963E+0,2.773807E+0,0.000000E+0,77.835341E+0,31.547431E+0,71.906492E+0,3.976019E-3,3.966810E-3,0.000000E+0,995.921717E-3,1.000000E+0,44.000000E+0,97.487065E+0,24.789058E+0,9.189235E-3,13.029193E-3,1.000000E+0,2.663705E+0,1.000000E+0,20.000000E+0,6.902550E-3,42.489227E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.945636E+0,0.000000E+0,-143.190500E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.684324E-3,0.000000E+0,459.737110E-3,0.000000E+0,-106.223879E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004300E+0,3.050325E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.022840E+0,3.034072E+0,0.000000E+0,243.844822E+0,4.089070E-3,3.981713E-3,85.134086E+0,73.578077E+0,73.619967E+0,92.423265E+0,78.383025E+0,3.976134E-3,3.976199E-3,69.943610E+0,5.495101E+0,2.239884E+0,74.966393E+0,75.004642E+0,0.000000E+0,74.393902E+0,76.297874E+0,0.000000E+0,73.906190E+0,1.081250E+0,1.005634E+0,2.624529E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.910989E-3,69.797253E+0,31.128333E+0,0.000000E+0,1.349367E+0,1.357151E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.375885E+0,681.793676E-3,2.037974E+0,60.000000E+0,1.880955E+0,0.000000E+0,73.921917E+0,1.077867E+0,1.076867E+0,1.007725E+0,50.000000E+0,1.000000E+0,86.280932E+0,2.289612E+0,2.072317E+0,1.276897E+0,30.000000E+0,0.000000E+0,1.350632E+0,1.345494E+0,1.012631E+0,60.000000E+0,3.988459E-3,53.488780E+0,9.347020E-3,25.019367E+0,1.533157E+0,31.168379E+0,0.000000E+0,7.038371E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.934793E-3,0.000000E+0,19.782564E-3,0.000000E+0,17.173504E-3,2.020834E+0,2.013845E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020301E+0,5.776930E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792056E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.780073E+0,0.000000E+0,45.647691E-3,996.152814E-3,3.050824E+0,997.037873E-3,3.044049E+0,997.295345E-3,3.037805E+0,999.596499E-3,3.038996E+0,3.744589E-3,8.131950E+0,1.000000E+0,1.000000E+0,72.446021E+0,72.547381E+0,2.643772E+0,72.176531E+0,72.164271E+0,2.657800E+0,72.277278E+0,72.375734E+0,2.639686E+0,72.573775E+0,72.480556E+0,2.666929E+0
 10/20/2017,14:27:17.781,439.844037E-6,72.674903E+0,3.982504E-3,997.863372E-3,1.001608E+0,0.000000E+0,1.010575E+0,3.082225E+0,0.000000E+0,72.301658E+0,3.980753E-3,997.476750E-3,988.553344E-3,0.000000E+0,1.069573E+0,2.781975E+0,0.000000E+0,77.837027E+0,31.528894E+0,71.905228E+0,3.971220E-3,3.971998E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,97.553717E+0,24.734626E+0,9.221466E-3,13.023226E-3,1.000000E+0,2.662843E+0,1.000000E+0,20.000000E+0,6.890484E-3,42.470375E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.944573E+0,0.000000E+0,-143.190500E-3,0.000000E+0,135.270204E-3,0.000000E+0,135.656464E-3,0.000000E+0,459.801556E-3,0.000000E+0,-109.897277E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007974E+0,3.051339E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.005822E+0,3.032189E+0,0.000000E+0,243.846946E+0,4.027575E-3,3.978080E-3,85.142388E+0,73.575502E+0,73.620857E+0,92.443271E+0,78.384946E+0,3.976588E-3,3.978794E-3,69.986082E+0,5.497679E+0,2.238385E+0,74.982498E+0,75.010073E+0,0.000000E+0,74.397179E+0,76.300730E+0,0.000000E+0,73.907454E+0,1.078997E+0,1.004803E+0,2.627622E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.924348E-3,69.794493E+0,31.100320E+0,0.000000E+0,1.344594E+0,1.354532E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.370748E+0,675.131016E-3,2.021598E+0,60.000000E+0,1.886000E+0,0.000000E+0,73.922105E+0,1.076239E+0,1.077905E+0,1.013476E+0,50.000000E+0,1.000000E+0,86.196493E+0,2.290474E+0,2.069042E+0,1.284850E+0,30.000000E+0,0.000000E+0,1.351095E+0,1.347140E+0,1.004311E+0,60.000000E+0,3.989497E-3,53.479032E+0,9.299419E-3,25.050042E+0,1.530902E+0,31.148867E+0,0.000000E+0,-1.084954E-3,0.000000E+0,44.842426E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.101729E-3,0.000000E+0,17.721085E-3,2.021060E+0,2.013168E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013733E+0,5.778220E+0,0.000000E+0,88.819625E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.774919E+0,0.000000E+0,41.041573E-3,996.860861E-3,3.050743E+0,998.212588E-3,3.044371E+0,997.681553E-3,3.038867E+0,998.775808E-3,3.037709E+0,-765.999872E-6,8.238598E+0,1.000000E+0,1.000000E+0,72.445179E+0,72.547147E+0,2.637907E+0,72.178309E+0,72.165253E+0,2.658758E+0,72.274798E+0,72.376623E+0,2.632962E+0,72.570546E+0,72.476953E+0,2.667136E+0
 10/20/2017,14:27:27.781,2.211047E-3,72.674669E+0,3.983412E-3,998.233885E-3,1.013201E+0,0.000000E+0,1.002542E+0,3.079680E+0,0.000000E+0,72.301705E+0,3.977640E-3,997.927809E-3,1.020887E+0,0.000000E+0,1.061237E+0,2.765688E+0,0.000000E+0,77.840259E+0,31.514352E+0,71.907568E+0,3.976732E-3,3.969145E-3,0.000000E+0,996.702245E-3,1.000000E+0,44.000000E+0,97.669443E+0,24.686830E+0,9.237225E-3,13.009023E-3,1.000000E+0,2.662571E+0,1.000000E+0,20.000000E+0,6.894765E-3,42.466139E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.940357E+0,0.000000E+0,-123.169397E-3,0.000000E+0,134.851757E-3,0.000000E+0,137.137124E-3,0.000000E+0,456.482609E-3,0.000000E+0,-118.242979E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.010913E+0,3.050615E+0,0.000000E+0,998.099944E-3,0.000000E+0,999.956788E-3,3.033267E+0,0.000000E+0,243.849262E+0,4.008179E-3,3.984308E-3,85.148579E+0,73.577468E+0,73.621278E+0,92.464780E+0,78.392628E+0,3.977886E-3,3.983854E-3,69.972892E+0,5.487369E+0,2.240658E+0,74.962741E+0,75.008200E+0,0.000000E+0,74.399238E+0,76.304523E+0,0.000000E+0,73.908530E+0,1.058855E+0,1.006783E+0,2.626219E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.919419E-3,69.789161E+0,31.075977E+0,0.000000E+0,1.333850E+0,1.353335E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.368786E+0,677.064306E-3,2.019025E+0,60.000000E+0,1.889562E+0,0.000000E+0,73.921871E+0,1.075345E+0,1.077650E+0,995.392429E-3,50.000000E+0,1.000000E+0,86.091932E+0,2.288958E+0,2.071838E+0,1.281975E+0,30.000000E+0,0.000000E+0,1.352548E+0,1.346948E+0,998.898174E-3,60.000000E+0,3.985670E-3,53.461962E+0,9.432624E-3,25.026746E+0,1.525102E+0,31.128008E+0,0.000000E+0,-3.405904E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.839632E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.075402E-3,2.020931E+0,2.013684E+0,2.018644E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005347E+0,5.778445E+0,0.000000E+0,84.532314E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.793570E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.764708E+0,0.000000E+0,44.649162E-3,995.943618E-3,3.050631E+0,996.909137E-3,3.043888E+0,996.007986E-3,3.037435E+0,998.920636E-3,3.037306E+0,-1.088185E-3,8.308193E+0,1.000000E+0,1.000000E+0,72.446068E+0,72.544199E+0,2.644475E+0,72.176577E+0,72.165628E+0,2.657721E+0,72.271007E+0,72.376342E+0,2.639526E+0,72.572886E+0,72.479106E+0,2.669579E+0
 10/20/2017,14:27:37.781,1.405954E-3,72.673921E+0,3.982634E-3,997.492859E-3,1.010359E+0,0.000000E+0,997.943181E-3,3.084255E+0,0.000000E+0,72.300956E+0,3.979456E-3,997.460641E-3,1.000884E+0,0.000000E+0,1.056302E+0,2.769699E+0,0.000000E+0,77.843351E+0,31.490240E+0,71.904012E+0,3.973101E-3,3.967199E-3,0.000000E+0,993.627918E-3,1.000000E+0,44.000000E+0,97.688715E+0,24.663861E+0,9.247213E-3,12.984055E-3,1.000000E+0,2.659313E+0,1.000000E+0,20.000000E+0,6.908388E-3,42.462601E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.941322E+0,0.000000E+0,-121.077159E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.847429E-3,0.000000E+0,449.168037E-3,0.000000E+0,-114.859586E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.004987E+0,3.051467E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.001459E+0,3.031964E+0,0.000000E+0,243.862967E+0,4.006428E-3,3.982167E-3,85.156880E+0,73.579340E+0,73.624648E+0,92.482625E+0,78.395486E+0,3.977756E-3,3.979378E-3,69.949270E+0,5.468037E+0,2.240432E+0,74.970138E+0,75.010963E+0,0.000000E+0,74.399004E+0,76.306397E+0,0.000000E+0,73.908530E+0,1.060788E+0,999.965685E-3,2.623078E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.922856E-3,69.788880E+0,31.054004E+0,0.000000E+0,1.341737E+0,1.353622E+0,1.001528E+0,60.000000E+0,1.000000E+0,1.375103E+0,677.703410E-3,2.032606E+0,60.000000E+0,1.858810E+0,0.000000E+0,73.923696E+0,1.076781E+0,1.076101E+0,1.002070E+0,50.000000E+0,1.000000E+0,86.047979E+0,2.288926E+0,2.070927E+0,1.283444E+0,30.000000E+0,0.000000E+0,1.351702E+0,1.339902E+0,1.004279E+0,60.000000E+0,3.990600E-3,53.452308E+0,9.486905E-3,24.982289E+0,1.499972E+0,31.102457E+0,0.000000E+0,-2.728960E-3,0.000000E+0,44.262634E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.236455E-3,2.020641E+0,2.013587E+0,2.018322E+0,2.023347E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001837E+0,5.776608E+0,0.000000E+0,84.886904E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.739905E+0,0.000000E+0,42.941999E-3,996.249366E-3,3.050196E+0,997.520633E-3,3.043936E+0,997.424081E-3,3.039495E+0,997.086149E-3,3.036373E+0,-1.732555E-3,8.365223E+0,1.000000E+0,1.000000E+0,72.444945E+0,72.545743E+0,2.645578E+0,72.177747E+0,72.163475E+0,2.653650E+0,72.275406E+0,72.379244E+0,2.635581E+0,72.571669E+0,72.480509E+0,2.669898E+0
 10/20/2017,14:27:47.781,-43.211183E-6,72.678086E+0,3.984385E-3,997.895591E-3,1.013536E+0,0.000000E+0,1.013752E+0,3.080421E+0,0.000000E+0,72.302921E+0,3.979651E-3,997.508969E-3,990.531326E-3,0.000000E+0,1.070995E+0,2.774113E+0,0.000000E+0,77.846067E+0,31.463386E+0,71.905509E+0,3.974333E-3,3.965967E-3,0.000000E+0,996.112866E-3,1.000000E+0,44.000000E+0,97.564528E+0,24.661077E+0,9.223671E-3,13.008634E-3,1.000000E+0,2.653563E+0,1.000000E+0,20.000000E+0,6.936800E-3,42.459250E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.942867E+0,0.000000E+0,-144.928666E-3,0.000000E+0,134.755192E-3,0.000000E+0,138.392466E-3,0.000000E+0,461.219358E-3,0.000000E+0,-107.867241E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.001073E+0,3.051274E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010280E+0,3.034313E+0,0.000000E+0,243.885842E+0,4.009996E-3,3.981259E-3,85.164150E+0,73.577094E+0,73.626005E+0,92.502584E+0,78.398297E+0,3.980221E-3,3.980026E-3,69.932010E+0,5.457405E+0,2.237692E+0,74.981936E+0,75.014287E+0,0.000000E+0,74.401766E+0,76.313795E+0,0.000000E+0,73.913024E+0,1.078742E+0,1.007693E+0,2.624433E+0,60.000000E+0,62.000000E+0,67.400000E+0,10.920781E-3,69.782098E+0,31.031658E+0,0.000000E+0,1.344738E+0,1.354277E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.372583E+0,674.236271E-3,2.023739E+0,60.000000E+0,1.879634E+0,0.000000E+0,73.920560E+0,1.075057E+0,1.076692E+0,1.006463E+0,50.000000E+0,1.000000E+0,86.112948E+0,2.295057E+0,2.070911E+0,1.282758E+0,30.000000E+0,0.000000E+0,1.350712E+0,1.346484E+0,997.908154E-3,60.000000E+0,3.986773E-3,53.434632E+0,9.399809E-3,24.945025E+0,1.566986E+0,31.079694E+0,0.000000E+0,-2.374370E-3,0.000000E+0,45.615480E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.978770E-3,2.020770E+0,2.013490E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007331E+0,5.774932E+0,0.000000E+0,84.242196E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.737457E+0,0.000000E+0,42.877578E-3,996.056262E-3,3.050357E+0,997.472357E-3,3.042762E+0,996.812585E-3,3.037676E+0,998.663164E-3,3.036164E+0,2.133664E-3,8.263085E+0,1.000000E+0,1.000000E+0,72.443634E+0,72.546071E+0,2.639888E+0,72.172506E+0,72.165300E+0,2.652724E+0,72.273300E+0,72.378214E+0,2.638073E+0,72.573213E+0,72.478591E+0,2.667567E+0
 10/20/2017,14:27:57.781,2.050028E-3,72.677758E+0,3.982375E-3,998.024464E-3,1.015069E+0,0.000000E+0,1.000131E+0,3.079841E+0,0.000000E+0,72.303108E+0,3.984255E-3,997.605624E-3,970.368670E-3,0.000000E+0,1.058027E+0,2.786244E+0,0.000000E+0,77.852766E+0,31.439321E+0,71.901251E+0,3.975695E-3,3.969988E-3,0.000000E+0,992.735885E-3,1.000000E+0,44.000000E+0,97.397241E+0,24.666738E+0,9.243646E-3,12.976986E-3,1.000000E+0,2.657748E+0,1.000000E+0,20.000000E+0,6.900733E-3,42.448823E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.941676E+0,0.000000E+0,-136.430963E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.753028E-3,0.000000E+0,459.060432E-3,0.000000E+0,-97.265944E-3,0.000000E+0,210.268317E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.001537E+0,3.050969E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.015522E+0,3.034394E+0,0.000000E+0,243.900609E+0,4.012396E-3,3.978924E-3,85.167668E+0,73.579293E+0,73.628205E+0,92.519397E+0,78.403543E+0,3.976069E-3,3.979832E-3,69.924526E+0,5.448706E+0,2.237192E+0,75.001927E+0,75.011759E+0,0.000000E+0,74.405652E+0,76.317963E+0,0.000000E+0,73.910449E+0,1.059318E+0,1.004995E+0,2.628164E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.910535E-3,69.780555E+0,31.006294E+0,0.000000E+0,1.345584E+0,1.348704E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.374736E+0,677.479724E-3,2.023211E+0,60.000000E+0,1.889384E+0,0.000000E+0,73.920326E+0,1.079176E+0,1.078112E+0,1.000025E+0,50.000000E+0,1.000000E+0,86.138607E+0,2.287313E+0,2.071119E+0,1.290263E+0,30.000000E+0,0.000000E+0,1.347693E+0,1.345382E+0,1.008894E+0,60.000000E+0,3.987681E-3,53.421013E+0,9.333920E-3,24.915279E+0,1.547978E+0,31.060554E+0,0.000000E+0,-32.643426E-3,0.000000E+0,42.233366E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.886550E-3,2.020899E+0,2.013716E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009658E+0,5.777349E+0,0.000000E+0,84.242196E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.786741E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.739873E+0,0.000000E+0,44.552530E-3,995.943618E-3,3.050180E+0,996.490746E-3,3.044677E+0,998.679256E-3,3.040493E+0,997.601093E-3,3.038980E+0,3.422404E-3,8.242787E+0,1.000000E+0,1.000000E+0,72.443915E+0,72.547428E+0,2.645178E+0,72.174144E+0,72.164973E+0,2.652867E+0,72.273722E+0,72.375360E+0,2.634926E+0,72.572418E+0,72.483177E+0,2.667583E+0
 10/20/2017,14:28:07.781,922.899256E-6,72.676354E+0,3.981531E-3,998.105011E-3,1.001704E+0,0.000000E+0,1.000674E+0,3.081291E+0,0.000000E+0,72.301798E+0,3.981142E-3,997.525078E-3,1.019643E+0,0.000000E+0,1.056430E+0,2.772631E+0,0.000000E+0,77.852344E+0,31.406010E+0,71.899333E+0,3.974398E-3,3.964540E-3,0.000000E+0,996.638529E-3,1.000000E+0,44.000000E+0,97.352636E+0,24.621588E+0,9.267511E-3,12.987946E-3,1.000000E+0,2.655591E+0,1.000000E+0,20.000000E+0,6.872256E-3,42.437465E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.936268E+0,0.000000E+0,-151.591638E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.527710E-3,0.000000E+0,470.853971E-3,0.000000E+0,-115.278483E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,912.135385E-3,3.050727E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.000964E+0,3.031738E+0,0.000000E+0,243.912481E+0,4.011163E-3,3.981843E-3,85.180096E+0,73.579949E+0,73.634524E+0,92.538322E+0,78.406588E+0,3.976848E-3,3.981129E-3,69.915031E+0,5.464171E+0,2.240158E+0,75.013772E+0,75.013678E+0,0.000000E+0,74.408928E+0,76.325081E+0,0.000000E+0,73.911198E+0,1.058056E+0,1.005969E+0,2.626569E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.917928E-3,69.779292E+0,30.981672E+0,0.000000E+0,1.344770E+0,1.352664E+0,1.010110E+0,60.000000E+0,1.000000E+0,1.371482E+0,677.319948E-3,2.023163E+0,60.000000E+0,1.881648E+0,0.000000E+0,73.922432E+0,1.077627E+0,1.078879E+0,1.004131E+0,50.000000E+0,1.000000E+0,86.166612E+0,2.292566E+0,2.071358E+0,1.283125E+0,30.000000E+0,0.000000E+0,1.348029E+0,1.342938E+0,1.003577E+0,60.000000E+0,3.986838E-3,53.407535E+0,9.427501E-3,24.917460E+0,1.594694E+0,31.038255E+0,0.000000E+0,16.386642E-3,0.000000E+0,42.619893E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.207186E-3,2.020802E+0,2.013877E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012223E+0,5.776930E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.760714E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.732722E+0,0.000000E+0,42.072312E-3,996.313734E-3,3.051500E+0,998.421784E-3,3.043099E+0,998.405692E-3,3.040493E+0,999.483855E-3,3.039109E+0,3.744589E-3,8.172869E+0,1.000000E+0,1.000000E+0,72.444711E+0,72.548645E+0,2.646552E+0,72.176577E+0,72.166470E+0,2.652293E+0,72.272505E+0,72.380226E+0,2.640101E+0,72.572324E+0,72.482615E+0,2.666466E+0
 10/20/2017,14:28:17.781,1.405954E-3,72.674763E+0,3.981531E-3,998.701053E-3,1.009672E+0,0.000000E+0,997.480081E-3,3.079583E+0,0.000000E+0,72.302781E+0,3.972128E-3,997.653952E-3,996.465272E-3,0.000000E+0,1.054002E+0,2.776917E+0,0.000000E+0,77.860541E+0,31.387798E+0,71.900549E+0,3.977576E-3,3.968237E-3,0.000000E+0,996.383662E-3,1.000000E+0,44.000000E+0,97.437288E+0,24.598340E+0,9.283659E-3,13.001695E-3,1.000000E+0,2.656598E+0,1.000000E+0,20.000000E+0,6.892755E-3,42.430669E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.935142E+0,0.000000E+0,-153.072298E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.746537E-3,0.000000E+0,474.624037E-3,0.000000E+0,-112.249541E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,571.605509E-3,3.051371E+0,0.000000E+0,998.663164E-3,0.000000E+0,986.245739E-3,3.032913E+0,0.000000E+0,243.909489E+0,4.011423E-3,3.982751E-3,85.182113E+0,73.579808E+0,73.634617E+0,92.557906E+0,78.411179E+0,3.979378E-3,3.977886E-3,69.911990E+0,5.470615E+0,2.239948E+0,74.984324E+0,75.013491E+0,0.000000E+0,74.409490E+0,76.333884E+0,0.000000E+0,73.912088E+0,1.059063E+0,1.004644E+0,2.627462E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.919549E-3,69.772603E+0,30.957423E+0,0.000000E+0,1.347308E+0,1.354181E+0,1.010398E+0,60.000000E+0,1.000000E+0,1.378007E+0,679.492902E-3,2.025033E+0,60.000000E+0,1.886741E+0,0.000000E+0,73.919109E+0,1.076893E+0,1.075686E+0,1.001527E+0,50.000000E+0,1.000000E+0,86.109101E+0,2.287984E+0,2.067445E+0,1.289784E+0,30.000000E+0,0.000000E+0,1.347102E+0,1.341771E+0,997.796378E-3,60.000000E+0,3.988135E-3,53.397134E+0,9.356488E-3,24.908968E+0,1.618536E+0,31.016142E+0,0.000000E+0,45.720872E-3,0.000000E+0,41.589153E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.463400E-3,2.020738E+0,2.013426E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007708E+0,5.775028E+0,0.000000E+0,83.436310E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.754690E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.723606E+0,0.000000E+0,43.521790E-3,996.555113E-3,3.051355E+0,998.212588E-3,3.043051E+0,996.909137E-3,3.040316E+0,1.000208E+0,3.036920E+0,3.100219E-3,8.120995E+0,1.000000E+0,1.000000E+0,72.443260E+0,72.547381E+0,2.644203E+0,72.175267E+0,72.166096E+0,2.654160E+0,72.271943E+0,72.375734E+0,2.634846E+0,72.572464E+0,72.481866E+0,2.663305E+0
 10/20/2017,14:28:27.781,761.880850E-6,72.676073E+0,3.980105E-3,997.686170E-3,1.002311E+0,0.000000E+0,995.132642E-3,3.078777E+0,0.000000E+0,72.302219E+0,3.979910E-3,997.525078E-3,991.504365E-3,0.000000E+0,1.053219E+0,2.765720E+0,0.000000E+0,77.861899E+0,31.362710E+0,71.903918E+0,3.970507E-3,3.961817E-3,0.000000E+0,999.362414E-3,1.000000E+0,44.000000E+0,97.521284E+0,24.547251E+0,9.284502E-3,13.002603E-3,1.000000E+0,2.659473E+0,1.000000E+0,20.000000E+0,6.932000E-3,42.427457E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.934691E+0,0.000000E+0,-156.162372E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.907479E-3,0.000000E+0,477.234082E-3,0.000000E+0,-117.437409E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,661.549836E-3,3.050438E+0,0.000000E+0,997.472357E-3,0.000000E+0,1.006589E+0,3.032784E+0,0.000000E+0,243.910213E+0,4.007790E-3,3.979507E-3,85.191353E+0,73.580557E+0,73.635928E+0,92.580918E+0,78.414552E+0,3.976394E-3,3.980221E-3,69.908856E+0,5.470615E+0,2.239900E+0,74.992376E+0,75.017470E+0,0.000000E+0,74.413235E+0,76.340019E+0,0.000000E+0,73.910871E+0,1.045405E+0,999.087537E-3,2.624975E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.921430E-3,69.770031E+0,30.934288E+0,0.000000E+0,1.351044E+0,1.353383E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.375375E+0,677.080284E-3,2.020080E+0,60.000000E+0,1.888933E+0,0.000000E+0,73.922151E+0,1.074898E+0,1.076308E+0,1.005169E+0,50.000000E+0,1.000000E+0,86.046337E+0,2.289213E+0,2.070112E+0,1.285345E+0,30.000000E+0,0.000000E+0,1.349610E+0,1.346724E+0,1.002826E+0,60.000000E+0,3.986319E-3,53.383236E+0,9.344685E-3,24.872308E+0,1.595983E+0,30.993008E+0,0.000000E+0,48.557588E-3,0.000000E+0,43.682843E-3,0.000000E+0,50.318231E-3,0.000000E+0,14.049074E-3,0.000000E+0,24.259840E-3,2.020770E+0,2.013684E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002659E+0,5.776834E+0,0.000000E+0,81.921246E-3,0.000000E+0,50.362772E-3,9.500000E+0,9.754948E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.700478E+0,0.000000E+0,42.104523E-3,996.233274E-3,3.051902E+0,998.373508E-3,3.044274E+0,998.598796E-3,3.038127E+0,998.920636E-3,3.039672E+0,2.133664E-3,8.079431E+0,1.000000E+0,1.000000E+0,72.444149E+0,72.546913E+0,2.640640E+0,72.174846E+0,72.163990E+0,2.656412E+0,72.274143E+0,72.378635E+0,2.632179E+0,72.571903E+0,72.485329E+0,2.664965E+0
 10/20/2017,14:28:37.781,1.889010E-3,72.678741E+0,3.983931E-3,998.169448E-3,1.021888E+0,0.000000E+0,1.004091E+0,3.079825E+0,0.000000E+0,72.301190E+0,3.980040E-3,997.637843E-3,1.026454E+0,0.000000E+0,1.063473E+0,2.773759E+0,0.000000E+0,77.863398E+0,31.352071E+0,71.899286E+0,3.975435E-3,3.964800E-3,0.000000E+0,997.785428E-3,1.000000E+0,44.000000E+0,97.491060E+0,24.580660E+0,9.265501E-3,12.978413E-3,1.000000E+0,2.651486E+0,1.000000E+0,20.000000E+0,6.916432E-3,42.421499E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.934627E+0,0.000000E+0,-154.681712E-3,0.000000E+0,136.107099E-3,0.000000E+0,135.624275E-3,0.000000E+0,472.722892E-3,0.000000E+0,-113.184001E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,668.274505E-3,3.051274E+0,0.000000E+0,997.520633E-3,0.000000E+0,985.686431E-3,3.033090E+0,0.000000E+0,243.898486E+0,4.013498E-3,3.981908E-3,85.197778E+0,73.581540E+0,73.639485E+0,92.596791E+0,78.421344E+0,3.977626E-3,3.979053E-3,69.917229E+0,5.471581E+0,2.236467E+0,74.970560E+0,75.017330E+0,0.000000E+0,74.415997E+0,76.341143E+0,0.000000E+0,73.909794E+0,1.073598E+0,1.005522E+0,2.628817E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.922986E-3,69.762968E+0,30.913059E+0,0.000000E+0,1.347915E+0,1.354788E+0,1.007729E+0,60.000000E+0,1.000000E+0,1.370732E+0,677.831231E-3,2.005301E+0,60.000000E+0,1.884001E+0,0.000000E+0,73.922292E+0,1.076574E+0,1.082503E+0,1.002102E+0,50.000000E+0,1.000000E+0,86.041552E+0,2.289500E+0,2.067780E+0,1.286143E+0,30.000000E+0,0.000000E+0,1.355646E+0,1.340413E+0,1.007361E+0,60.000000E+0,3.988784E-3,53.367799E+0,9.382558E-3,24.842516E+0,1.624013E+0,30.974333E+0,0.000000E+0,24.090907E-3,0.000000E+0,44.520319E-3,0.000000E+0,15.627394E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.172033E-3,2.020738E+0,2.013619E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002338E+0,5.778832E+0,0.000000E+0,84.403373E-3,0.000000E+0,39.660613E-3,9.500000E+0,9.754884E+0,0.000000E+0,64.780798E-3,10.000000E+0,9.701058E+0,0.000000E+0,42.716525E-3,996.442470E-3,3.050953E+0,998.630980E-3,3.044757E+0,998.888452E-3,3.037821E+0,998.116036E-3,3.038304E+0,200.554889E-6,8.028846E+0,1.000000E+0,1.000000E+0,72.446582E+0,72.545135E+0,2.643788E+0,72.176063E+0,72.165300E+0,2.652963E+0,72.272505E+0,72.378448E+0,2.641219E+0,72.572979E+0,72.482802E+0,2.672213E+0
 10/20/2017,14:28:47.781,761.880850E-6,72.677711E+0,3.981013E-3,997.380095E-3,1.016139E+0,0.000000E+0,1.004411E+0,3.081387E+0,0.000000E+0,72.302874E+0,3.969988E-3,997.525078E-3,997.135235E-3,0.000000E+0,1.062658E+0,2.803207E+0,0.000000E+0,77.868832E+0,31.321084E+0,71.897929E+0,3.975760E-3,3.968496E-3,0.000000E+0,993.771281E-3,1.000000E+0,44.000000E+0,97.329322E+0,24.572261E+0,9.252271E-3,12.970306E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,6.918572E-3,42.428714E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.935882E+0,0.000000E+0,-143.093935E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.649972E-3,0.000000E+0,467.309465E-3,0.000000E+0,-99.843767E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.002447E+0,3.051500E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010855E+0,3.031948E+0,0.000000E+0,243.909392E+0,4.014796E-3,3.981518E-3,85.208519E+0,73.579855E+0,73.641077E+0,92.614684E+0,78.423218E+0,3.977626E-3,3.982751E-3,69.911008E+0,5.447095E+0,2.236677E+0,74.976412E+0,75.020701E+0,0.000000E+0,74.417308E+0,76.341517E+0,0.000000E+0,73.910964E+0,1.072033E+0,1.002073E+0,2.624784E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.920392E-3,69.761424E+0,30.888670E+0,0.000000E+0,1.344897E+0,1.351179E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.372216E+0,677.303970E-3,2.022844E+0,60.000000E+0,1.887708E+0,0.000000E+0,73.922339E+0,1.076510E+0,1.075590E+0,999.226465E-3,50.000000E+0,1.000000E+0,86.083395E+0,2.286515E+0,2.064745E+0,1.276386E+0,30.000000E+0,0.000000E+0,1.352021E+0,1.345510E+0,1.006355E+0,60.000000E+0,3.989043E-3,53.355999E+0,9.353181E-3,24.809012E+0,1.562476E+0,30.951477E+0,0.000000E+0,-32.965780E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.551207E-3,0.000000E+0,17.753295E-3,0.000000E+0,14.757708E-3,2.020899E+0,2.013136E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005894E+0,5.777317E+0,0.000000E+0,83.242898E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.752113E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.701348E+0,0.000000E+0,44.584741E-3,996.184998E-3,3.050438E+0,998.051668E-3,3.043775E+0,998.695348E-3,3.039994E+0,999.821787E-3,3.038272E+0,1.167110E-3,7.979227E+0,1.000000E+0,1.000000E+0,72.442137E+0,72.547194E+0,2.641614E+0,72.176156E+0,72.164973E+0,2.656188E+0,72.273066E+0,72.381303E+0,2.639095E+0,72.574617E+0,72.481539E+0,2.673729E+0
 10/20/2017,14:28:57.781,600.862443E-6,72.677618E+0,3.980818E-3,997.718389E-3,1.020131E+0,0.000000E+0,1.002590E+0,3.080356E+0,0.000000E+0,72.301892E+0,3.981467E-3,997.766717E-3,968.677814E-3,0.000000E+0,1.061604E+0,2.794315E+0,0.000000E+0,77.870565E+0,31.295346E+0,71.896572E+0,3.973036E-3,3.964800E-3,0.000000E+0,994.934109E-3,1.000000E+0,44.000000E+0,97.290639E+0,24.519502E+0,9.262647E-3,12.971279E-3,1.000000E+0,2.660527E+0,1.000000E+0,20.000000E+0,6.940563E-3,42.437093E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.945990E+0,0.000000E+0,-143.158312E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.686488E-3,0.000000E+0,463.313839E-3,0.000000E+0,-106.094988E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.000834E+0,3.050904E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.008043E+0,3.032736E+0,0.000000E+0,243.924111E+0,4.009412E-3,3.983270E-3,85.216633E+0,73.583412E+0,73.643932E+0,92.634080E+0,78.426170E+0,3.973604E-3,3.977691E-3,69.896555E+0,5.453861E+0,2.239014E+0,74.983762E+0,75.022386E+0,0.000000E+0,74.418010E+0,76.348495E+0,0.000000E+0,73.910215E+0,1.067193E+0,1.002856E+0,2.627733E+0,60.000000E+0,62.000000E+0,67.500000E+0,10.916306E-3,69.756420E+0,30.866325E+0,0.000000E+0,1.347963E+0,1.353415E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.374130E+0,677.399836E-3,2.031599E+0,60.000000E+0,1.878070E+0,0.000000E+0,73.921824E+0,1.077340E+0,1.076851E+0,1.002310E+0,50.000000E+0,1.000000E+0,86.124206E+0,2.289947E+0,2.064442E+0,1.281161E+0,30.000000E+0,0.000000E+0,1.352037E+0,1.343577E+0,1.010874E+0,60.000000E+0,3.988784E-3,53.339536E+0,9.335152E-3,24.825578E+0,1.566664E+0,30.932570E+0,0.000000E+0,8.069905E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.773739E-3,0.000000E+0,20.716672E-3,0.000000E+0,15.917290E-3,2.020834E+0,2.013587E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009434E+0,5.777285E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.753724E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.700897E+0,0.000000E+0,43.167473E-3,996.313734E-3,3.050631E+0,997.842473E-3,3.043164E+0,999.178108E-3,3.038755E+0,996.973505E-3,3.037322E+0,3.100219E-3,7.996948E+0,1.000000E+0,1.000000E+0,72.442979E+0,72.551453E+0,2.641295E+0,72.174893E+0,72.166236E+0,2.658758E+0,72.271990E+0,72.379057E+0,2.635821E+0,72.575085E+0,72.483177E+0,2.669563E+0
 10/20/2017,14:29:07.781,600.862443E-6,72.680332E+0,3.983088E-3,997.541187E-3,1.011077E+0,0.000000E+0,1.002478E+0,3.086365E+0,0.000000E+0,72.301096E+0,3.980948E-3,997.557296E-3,1.006754E+0,0.000000E+0,1.060374E+0,2.800678E+0,0.000000E+0,77.873797E+0,31.260364E+0,71.895730E+0,3.973295E-3,3.967588E-3,0.000000E+0,995.045613E-3,1.000000E+0,44.000000E+0,97.381871E+0,24.471059E+0,9.243192E-3,12.982693E-3,1.000000E+0,2.667043E+0,1.000000E+0,20.000000E+0,6.874202E-3,42.451709E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.940099E+0,0.000000E+0,-125.647893E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.684324E-3,0.000000E+0,456.869282E-3,0.000000E+0,-110.412842E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.001489E+0,3.051194E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.016640E+0,3.032382E+0,0.000000E+0,243.957314E+0,4.010385E-3,3.982167E-3,85.222964E+0,73.583553E+0,73.647536E+0,92.654885E+0,78.435304E+0,3.977691E-3,3.982686E-3,69.881166E+0,5.461594E+0,2.240271E+0,74.958153E+0,75.027021E+0,0.000000E+0,74.421849E+0,76.355332E+0,0.000000E+0,73.908998E+0,1.057513E+0,1.004931E+0,2.625661E+0,60.000000E+0,62.000000E+0,67.500000E+0,10.901326E-3,69.752350E+0,30.844631E+0,0.000000E+0,1.336054E+0,1.352536E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.371035E+0,672.287003E-3,2.039923E+0,60.000000E+0,1.871333E+0,0.000000E+0,73.920888E+0,1.077739E+0,1.079629E+0,1.003955E+0,50.000000E+0,1.000000E+0,86.074529E+0,2.284104E+0,2.069266E+0,1.279659E+0,30.000000E+0,0.000000E+0,1.347022E+0,1.347539E+0,1.002986E+0,60.000000E+0,3.987162E-3,53.326011E+0,9.292414E-3,24.815648E+0,1.516081E+0,30.911154E+0,0.000000E+0,-2.567783E-3,0.000000E+0,45.551059E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.461929E-3,2.020802E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005501E+0,5.738795E+0,0.000000E+0,80.954183E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.753305E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.699544E+0,0.000000E+0,47.741381E-3,997.134425E-3,3.051210E+0,996.909137E-3,3.043840E+0,996.651665E-3,3.040830E+0,997.311437E-3,3.038771E+0,-121.630032E-6,7.843903E+0,1.000000E+0,1.000000E+0,72.443307E+0,72.550704E+0,2.650004E+0,72.175127E+0,72.165862E+0,2.649658E+0,72.271850E+0,72.376623E+0,2.634782E+0,72.572184E+0,72.483551E+0,2.668254E+0
 10/20/2017,14:29:17.781,-848.303215E-6,72.679864E+0,3.980040E-3,998.427196E-3,984.363120E-3,0.000000E+0,1.002414E+0,3.081452E+0,0.000000E+0,72.302594E+0,3.979651E-3,997.589515E-3,1.008046E+0,0.000000E+0,1.060454E+0,2.801226E+0,0.000000E+0,77.877778E+0,31.238482E+0,71.898350E+0,3.976019E-3,3.968496E-3,0.000000E+0,994.233226E-3,1.000000E+0,44.000000E+0,97.517430E+0,24.440944E+0,9.244683E-3,12.982823E-3,1.000000E+0,2.654074E+0,1.000000E+0,20.000000E+0,6.896322E-3,42.461717E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.929831E+0,0.000000E+0,-131.023334E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.171476E-3,0.000000E+0,449.748047E-3,0.000000E+0,-121.207475E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.004348E+0,3.050695E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.006381E+0,3.031610E+0,0.000000E+0,243.986414E+0,4.008568E-3,3.983400E-3,85.228030E+0,73.583693E+0,73.646600E+0,92.673248E+0,78.437553E+0,3.976978E-3,3.981259E-3,69.876301E+0,5.468360E+0,2.236677E+0,74.970560E+0,75.026225E+0,0.000000E+0,74.420959E+0,76.359640E+0,0.000000E+0,73.910871E+0,1.069493E+0,1.002760E+0,2.627271E+0,60.000000E+0,62.000000E+0,67.500000E+0,10.904568E-3,69.754081E+0,30.822566E+0,0.000000E+0,1.346877E+0,1.349694E+0,984.395174E-3,60.000000E+0,1.000000E+0,1.379060E+0,668.628133E-3,2.039364E+0,60.000000E+0,1.884872E+0,0.000000E+0,73.922666E+0,1.077117E+0,1.078320E+0,1.009323E+0,50.000000E+0,1.000000E+0,86.011906E+0,2.287936E+0,2.073036E+0,1.284099E+0,30.000000E+0,0.000000E+0,1.347933E+0,1.343928E+0,974.530924E-3,60.000000E+0,3.985800E-3,53.314538E+0,9.405516E-3,24.768826E+0,1.484829E+0,30.890714E+0,0.000000E+0,29.506457E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.622982E-3,0.000000E+0,25.065106E-3,0.000000E+0,23.035837E-3,2.020673E+0,2.013748E+0,2.018032E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000407E+0,5.738666E+0,0.000000E+0,83.919842E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.750567E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.715054E-3,996.828677E-3,3.051081E+0,998.405692E-3,3.044966E+0,998.260864E-3,3.039382E+0,996.522930E-3,3.036196E+0,-3.021294E-3,7.785908E+0,1.000000E+0,1.000000E+0,72.445646E+0,72.548083E+0,2.645689E+0,72.178449E+0,72.167172E+0,2.658758E+0,72.272364E+0,72.377606E+0,2.633425E+0,72.572511E+0,72.481539E+0,2.671877E+0
 10/20/2017,14:29:27.781,-1.170340E-3,72.680660E+0,3.984774E-3,998.572179E-3,1.011876E+0,0.000000E+0,1.004938E+0,3.088218E+0,0.000000E+0,72.303342E+0,3.974787E-3,997.605624E-3,1.021860E+0,0.000000E+0,1.063888E+0,2.805414E+0,0.000000E+0,77.881198E+0,31.224592E+0,71.892782E+0,3.974917E-3,3.965578E-3,0.000000E+0,980.056278E-3,1.000000E+0,44.000000E+0,97.525843E+0,24.405308E+0,9.238198E-3,12.990476E-3,1.000000E+0,2.660718E+0,1.000000E+0,20.000000E+0,6.867586E-3,42.464231E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.913189E+0,0.000000E+0,-143.383630E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.332417E-3,0.000000E+0,460.510457E-3,0.000000E+0,-123.301956E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.009635E+0,3.050518E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.011686E+0,3.032028E+0,0.000000E+0,244.020196E+0,4.012201E-3,3.978340E-3,85.235816E+0,73.584536E+0,73.652216E+0,92.693677E+0,78.443455E+0,3.978080E-3,3.981453E-3,69.869846E+0,5.453861E+0,2.240335E+0,74.995888E+0,75.032171E+0,0.000000E+0,74.421755E+0,76.360342E+0,0.000000E+0,73.910403E+0,1.067225E+0,1.003750E+0,2.622935E+0,60.000000E+0,62.000000E+0,67.500000E+0,10.896137E-3,69.747346E+0,30.801569E+0,0.000000E+0,1.350756E+0,1.355969E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.372982E+0,676.521068E-3,2.029874E+0,60.000000E+0,1.884098E+0,0.000000E+0,73.921402E+0,1.075552E+0,1.082359E+0,1.001926E+0,50.000000E+0,1.000000E+0,86.032311E+0,2.292901E+0,2.069234E+0,1.271898E+0,30.000000E+0,0.000000E+0,1.347374E+0,1.344296E+0,1.004838E+0,60.000000E+0,3.987486E-3,53.297468E+0,9.378992E-3,24.725902E+0,1.506738E+0,30.874920E+0,0.000000E+0,48.460882E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.751825E-3,0.000000E+0,21.682991E-3,2.021028E+0,2.013619E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002127E+0,5.738956E+0,0.000000E+0,88.336094E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.744737E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.698932E+0,0.000000E+0,41.717996E-3,996.764309E-3,3.050518E+0,998.132128E-3,3.044162E+0,996.281550E-3,3.040332E+0,998.373508E-3,3.037982E+0,-2.376924E-3,7.709869E+0,1.000000E+0,1.000000E+0,72.446161E+0,72.551453E+0,2.648534E+0,72.175548E+0,72.165534E+0,2.654927E+0,72.271569E+0,72.379712E+0,2.632626E+0,72.573213E+0,72.483785E+0,2.659586E+0
 10/20/2017,14:29:37.781,1.889010E-3,72.682812E+0,3.981596E-3,998.105011E-3,1.018087E+0,0.000000E+0,1.008962E+0,3.090376E+0,0.000000E+0,72.303483E+0,3.977122E-3,997.476750E-3,997.996613E-3,0.000000E+0,1.066156E+0,2.804786E+0,0.000000E+0,77.886725E+0,31.201317E+0,71.893577E+0,3.976278E-3,3.966486E-3,0.000000E+0,998.550027E-3,1.000000E+0,44.000000E+0,97.494257E+0,24.400946E+0,9.224579E-3,12.988400E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,6.865639E-3,42.468187E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.927706E+0,0.000000E+0,-155.164536E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.815241E-3,0.000000E+0,476.492958E-3,0.000000E+0,-110.219505E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,606.762224E-3,3.051870E+0,0.000000E+0,998.260864E-3,0.000000E+0,998.087100E-3,3.031931E+0,0.000000E+0,244.025794E+0,4.014277E-3,3.982037E-3,85.245102E+0,73.585799E+0,73.653433E+0,92.710584E+0,78.446500E+0,3.976523E-3,3.984956E-3,69.857498E+0,5.463204E+0,2.235919E+0,75.006187E+0,75.035027E+0,0.000000E+0,74.421895E+0,76.360857E+0,0.000000E+0,73.909279E+0,1.071330E+0,1.006719E+0,2.630794E+0,60.000000E+0,62.000000E+0,67.500000E+0,10.893543E-3,69.740470E+0,30.777970E+0,0.000000E+0,1.346925E+0,1.349055E+0,998.155572E-3,60.000000E+0,1.000000E+0,1.371945E+0,678.805865E-3,2.028468E+0,60.000000E+0,1.878731E+0,0.000000E+0,73.922105E+0,1.075792E+0,1.078240E+0,1.006671E+0,50.000000E+0,1.000000E+0,86.070261E+0,2.290203E+0,2.066534E+0,1.276082E+0,30.000000E+0,0.000000E+0,1.350009E+0,1.346133E+0,1.006164E+0,60.000000E+0,3.988589E-3,53.283710E+0,9.362844E-3,24.694162E+0,1.612415E+0,30.854062E+0,0.000000E+0,49.621357E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.628865E-3,0.000000E+0,19.234984E-3,2.020770E+0,2.013233E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005343E+0,5.738408E+0,0.000000E+0,83.533016E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.749053E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.700994E+0,0.000000E+0,41.782417E-3,996.233274E-3,3.051451E+0,996.265458E-3,3.044387E+0,998.099944E-3,3.037918E+0,998.196496E-3,3.036920E+0,844.924729E-6,7.705680E+0,1.000000E+0,1.000000E+0,72.445787E+0,72.550564E+0,2.642525E+0,72.176016E+0,72.166236E+0,2.656731E+0,72.273909E+0,72.381209E+0,2.633888E+0,72.572745E+0,72.487295E+0,2.671446E+0
 10/20/2017,14:29:47.781,1.889010E-3,72.677852E+0,3.983801E-3,998.394977E-3,997.105449E-3,0.000000E+0,1.013401E+0,3.083820E+0,0.000000E+0,72.299505E+0,3.972906E-3,997.363986E-3,1.007934E+0,0.000000E+0,1.071378E+0,2.812422E+0,0.000000E+0,77.887006E+0,31.182037E+0,71.892735E+0,3.969145E-3,3.967005E-3,0.000000E+0,993.484556E-3,1.000000E+0,44.000000E+0,97.520062E+0,24.402988E+0,9.192478E-3,12.987298E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,6.834892E-3,42.473354E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.933404E+0,0.000000E+0,-148.984388E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.523383E-3,0.000000E+0,469.017272E-3,0.000000E+0,-97.652618E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.006073E+0,3.051274E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.008730E+0,3.032414E+0,0.000000E+0,244.032502E+0,4.013498E-3,3.979961E-3,85.248479E+0,73.583553E+0,73.657693E+0,92.733408E+0,78.451513E+0,3.978534E-3,3.984243E-3,69.842998E+0,5.441940E+0,2.237644E+0,75.021731E+0,75.036665E+0,0.000000E+0,74.423393E+0,76.366243E+0,0.000000E+0,73.910215E+0,1.080770E+0,1.008572E+0,2.632229E+0,60.000000E+0,62.000000E+0,67.500000E+0,10.907746E-3,69.739441E+0,30.761758E+0,0.000000E+0,1.342838E+0,1.348624E+0,997.660134E-3,60.000000E+0,1.000000E+0,1.374641E+0,675.338725E-3,2.023020E+0,60.000000E+0,1.889642E+0,0.000000E+0,73.920841E+0,1.075552E+0,1.076963E+0,1.003540E+0,50.000000E+0,1.000000E+0,86.047651E+0,2.288095E+0,2.069985E+0,1.284259E+0,30.000000E+0,0.000000E+0,1.352085E+0,1.343784E+0,1.004327E+0,60.000000E+0,3.987746E-3,53.271351E+0,9.474000E-3,24.663536E+0,1.602749E+0,30.835294E+0,0.000000E+0,-27.034464E-3,0.000000E+0,48.514436E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.208656E-3,2.020673E+0,2.013426E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003576E+0,5.722709E+0,0.000000E+0,79.084529E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.738359E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.701090E+0,0.000000E+0,40.719466E-3,996.233274E-3,3.050904E+0,995.122927E-3,3.043775E+0,998.614888E-3,3.038336E+0,998.196496E-3,3.039382E+0,2.455849E-3,7.686026E+0,1.000000E+0,1.000000E+0,72.446910E+0,72.550797E+0,2.646409E+0,72.177700E+0,72.168669E+0,2.649499E+0,72.272037E+0,72.375968E+0,2.634942E+0,72.574009E+0,72.483411E+0,2.669004E+0
 10/20/2017,14:29:57.781,278.825630E-6,72.680706E+0,3.979845E-3,998.974910E-3,1.010215E+0,0.000000E+0,993.791248E-3,3.079164E+0,0.000000E+0,72.302079E+0,3.979845E-3,997.573406E-3,991.663880E-3,0.000000E+0,1.047646E+0,2.825181E+0,0.000000E+0,77.891596E+0,31.165359E+0,71.893624E+0,3.971933E-3,3.968237E-3,0.000000E+0,996.558883E-3,1.000000E+0,44.000000E+0,97.599781E+0,24.383592E+0,9.166148E-3,12.984120E-3,1.000000E+0,2.654825E+0,1.000000E+0,20.000000E+0,6.863110E-3,42.465115E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.948661E+0,0.000000E+0,-144.542407E-3,0.000000E+0,136.171476E-3,0.000000E+0,140.066256E-3,0.000000E+0,458.995986E-3,0.000000E+0,-102.002694E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.013437E+0,3.051323E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.014211E+0,3.033251E+0,0.000000E+0,244.068070E+0,4.012850E-3,3.982816E-3,85.258985E+0,73.587016E+0,73.658629E+0,92.749376E+0,78.453996E+0,3.976394E-3,3.976588E-3,69.835327E+0,5.445484E+0,2.240964E+0,75.022433E+0,75.042892E+0,0.000000E+0,74.428075E+0,76.375140E+0,0.000000E+0,73.911620E+0,1.051236E+0,1.008268E+0,2.626250E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.902233E-3,69.732799E+0,30.737184E+0,0.000000E+0,1.344403E+0,1.353542E+0,1.011708E+0,60.000000E+0,1.000000E+0,1.377433E+0,673.501301E-3,2.025752E+0,60.000000E+0,1.885726E+0,0.000000E+0,73.921168E+0,1.077659E+0,1.075526E+0,1.011336E+0,50.000000E+0,1.000000E+0,86.002103E+0,2.294051E+0,2.067413E+0,1.264728E+0,30.000000E+0,0.000000E+0,1.348955E+0,1.346325E+0,1.000319E+0,60.000000E+0,3.988070E-3,53.257407E+0,9.362519E-3,24.654859E+0,1.553777E+0,30.816806E+0,0.000000E+0,-27.969291E-3,0.000000E+0,52.025393E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.306759E-3,2.020738E+0,2.013651E+0,2.018676E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999860E+0,5.718841E+0,0.000000E+0,83.823135E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.719161E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.699802E+0,0.000000E+0,40.204097E-3,996.184998E-3,3.051242E+0,997.745921E-3,3.044194E+0,999.419487E-3,3.036920E+0,999.821787E-3,3.036856E+0,4.066774E-3,7.931219E+0,1.000000E+0,1.000000E+0,72.448220E+0,72.552389E+0,2.644443E+0,72.176765E+0,72.167780E+0,2.656970E+0,72.270493E+0,72.379712E+0,2.638584E+0,72.574289E+0,72.485283E+0,2.673075E+0
