date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:30:07.781,1.405954E-3,72.683608E+0,3.979845E-3,997.170675E-3,1.004754E+0,0.000000E+0,999.603954E-3,3.078842E+0,0.000000E+0,72.303015E+0,3.976862E-3,997.235112E-3,994.024698E-3,0.000000E+0,1.057739E+0,2.833090E+0,0.000000E+0,77.895063E+0,31.133490E+0,71.891050E+0,3.974203E-3,3.970831E-3,0.000000E+0,993.580131E-3,1.000000E+0,44.000000E+0,97.683027E+0,24.349163E+0,9.130739E-3,12.964081E-3,1.000000E+0,2.654473E+0,1.000000E+0,20.000000E+0,6.794024E-3,42.456457E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.950464E+0,0.000000E+0,-139.166966E-3,0.000000E+0,135.592087E-3,0.000000E+0,137.652136E-3,0.000000E+0,462.798275E-3,0.000000E+0,-102.260476E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.008597E+0,3.051500E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009912E+0,3.032141E+0,0.000000E+0,244.055136E+0,4.012136E-3,3.981194E-3,85.263863E+0,73.584021E+0,73.660220E+0,92.769900E+0,78.460226E+0,3.976718E-3,3.973799E-3,69.824803E+0,5.440329E+0,2.240964E+0,75.006375E+0,75.043875E+0,0.000000E+0,74.426436E+0,76.377341E+0,0.000000E+0,73.910403E+0,1.052082E+0,1.008923E+0,2.625581E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.893024E-3,69.729618E+0,30.717256E+0,0.000000E+0,1.346254E+0,1.348928E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.375837E+0,675.083084E-3,2.038501E+0,60.000000E+0,1.878296E+0,0.000000E+0,73.923509E+0,1.076207E+0,1.077027E+0,1.007613E+0,50.000000E+0,1.000000E+0,85.955101E+0,2.286962E+0,2.063931E+0,1.283636E+0,30.000000E+0,0.000000E+0,1.347693E+0,1.348146E+0,1.012311E+0,60.000000E+0,3.985994E-3,53.243415E+0,9.367902E-3,24.650172E+0,1.550233E+0,30.797434E+0,0.000000E+0,-22.972801E-3,0.000000E+0,45.325585E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.526350E-3,0.000000E+0,13.855810E-3,2.020867E+0,2.013458E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995947E+0,5.699693E+0,0.000000E+0,82.050187E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.713878E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.701187E+0,0.000000E+0,43.747265E-3,996.699941E-3,3.051741E+0,997.472357E-3,3.043132E+0,997.890749E-3,3.039897E+0,998.840176E-3,3.037998E+0,3.744589E-3,7.829727E+0,1.000000E+0,1.000000E+0,72.446348E+0,72.550610E+0,2.641614E+0,72.176343E+0,72.166423E+0,2.660387E+0,72.273207E+0,72.380226E+0,2.636316E+0,72.574383E+0,72.482054E+0,2.674304E+0
 10/20/2017,14:30:17.781,1.727991E-3,72.684029E+0,3.982310E-3,998.024465E-3,1.001401E+0,0.000000E+0,1.008866E+0,3.076925E+0,0.000000E+0,72.302407E+0,3.978873E-3,997.670061E-3,986.974149E-3,0.000000E+0,1.063297E+0,2.823554E+0,0.000000E+0,77.898248E+0,31.120064E+0,71.892080E+0,3.973620E-3,3.969469E-3,0.000000E+0,995.826142E-3,1.000000E+0,44.000000E+0,97.820990E+0,24.317889E+0,9.098313E-3,12.970371E-3,1.000000E+0,2.662220E+0,1.000000E+0,20.000000E+0,6.740702E-3,42.439373E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.951784E+0,0.000000E+0,-137.396612E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.647809E-3,0.000000E+0,459.704887E-3,0.000000E+0,-104.258289E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,998.853217E-3,3.050405E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.007388E+0,3.031594E+0,0.000000E+0,244.068552E+0,4.010320E-3,3.979118E-3,85.273665E+0,73.585846E+0,73.663028E+0,92.787558E+0,78.463318E+0,3.977237E-3,3.976588E-3,69.813530E+0,5.446773E+0,2.239691E+0,75.000569E+0,75.043126E+0,0.000000E+0,74.430041E+0,76.382773E+0,0.000000E+0,73.909700E+0,1.070196E+0,1.004213E+0,2.625262E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.898018E-3,69.724754E+0,30.697420E+0,0.000000E+0,1.348809E+0,1.350524E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.372886E+0,679.205305E-3,2.031375E+0,60.000000E+0,1.879746E+0,0.000000E+0,73.918126E+0,1.076430E+0,1.080603E+0,1.003300E+0,50.000000E+0,1.000000E+0,85.905473E+0,2.289612E+0,2.065895E+0,1.284754E+0,30.000000E+0,0.000000E+0,1.350600E+0,1.343145E+0,999.361247E-3,60.000000E+0,3.989821E-3,53.230310E+0,9.323219E-3,24.630543E+0,1.543467E+0,30.776623E+0,0.000000E+0,-19.169022E-3,0.000000E+0,43.135263E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.242338E-3,2.021318E+0,2.013619E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991736E+0,5.700853E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.713814E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.845367E-3,996.539022E-3,3.051805E+0,997.971208E-3,3.045047E+0,998.695348E-3,3.037161E+0,1.000224E+0,3.037242E+0,3.100219E-3,7.881279E+0,1.000000E+0,1.000000E+0,72.446489E+0,72.549160E+0,2.641518E+0,72.180087E+0,72.164879E+0,2.662718E+0,72.272224E+0,72.381537E+0,2.634782E+0,72.573166E+0,72.485704E+0,2.674399E+0
 10/20/2017,14:30:27.781,922.899256E-6,72.683187E+0,3.981013E-3,998.008355E-3,1.003030E+0,0.000000E+0,1.017457E+0,3.080936E+0,0.000000E+0,72.302594E+0,3.977446E-3,997.074019E-3,984.405962E-3,0.000000E+0,1.073167E+0,2.829192E+0,0.000000E+0,77.903119E+0,31.097208E+0,71.891799E+0,3.977511E-3,3.964216E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,97.847361E+0,24.286754E+0,9.093773E-3,12.998323E-3,1.000000E+0,2.665798E+0,1.000000E+0,20.000000E+0,6.751535E-3,42.431181E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.950013E+0,0.000000E+0,-143.802077E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.263713E-3,0.000000E+0,459.511551E-3,0.000000E+0,-103.517165E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011696E+0,3.051950E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002370E+0,3.032366E+0,0.000000E+0,244.085636E+0,4.013304E-3,3.984113E-3,85.280513E+0,73.588280E+0,73.664526E+0,92.808082E+0,78.468471E+0,3.974513E-3,3.976653E-3,69.806187E+0,5.444195E+0,2.243204E+0,75.000991E+0,75.043547E+0,0.000000E+0,74.432241E+0,76.387877E+0,0.000000E+0,73.912275E+0,1.078039E+0,1.008715E+0,2.628148E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.893803E-3,69.723678E+0,30.675681E+0,0.000000E+0,1.346638E+0,1.349822E+0,1.007617E+0,60.000000E+0,1.000000E+0,1.375103E+0,672.622533E-3,2.037750E+0,60.000000E+0,1.885984E+0,0.000000E+0,73.921543E+0,1.075313E+0,1.077809E+0,1.014627E+0,50.000000E+0,1.000000E+0,85.910726E+0,2.286515E+0,2.064266E+0,1.271595E+0,30.000000E+0,0.000000E+0,1.354401E+0,1.346149E+0,1.002746E+0,60.000000E+0,3.987940E-3,53.217159E+0,9.327629E-3,24.597922E+0,1.567309E+0,30.761758E+0,0.000000E+0,-5.565676E-3,0.000000E+0,48.095698E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.210127E-3,2.021092E+0,2.013362E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992016E+0,5.701885E+0,0.000000E+0,81.115360E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.714168E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.701380E+0,0.000000E+0,42.974210E-3,997.053965E-3,3.051017E+0,998.276956E-3,3.043711E+0,998.727532E-3,3.038545E+0,997.375805E-3,3.038610E+0,2.133664E-3,7.909632E+0,1.000000E+0,1.000000E+0,72.446863E+0,72.551312E+0,2.640512E+0,72.176297E+0,72.166423E+0,2.660499E+0,72.269697E+0,72.383128E+0,2.639622E+0,72.573447E+0,72.487388E+0,2.669307E+0
 10/20/2017,14:30:37.781,600.862443E-6,72.682719E+0,3.982764E-3,998.008355E-3,998.303036E-3,0.000000E+0,995.883183E-3,3.085688E+0,0.000000E+0,72.301424E+0,3.980234E-3,997.476750E-3,1.009003E+0,0.000000E+0,1.052277E+0,2.839728E+0,0.000000E+0,77.906586E+0,31.065385E+0,71.892735E+0,3.971350E-3,3.967329E-3,0.000000E+0,993.675706E-3,1.000000E+0,44.000000E+0,97.822024E+0,24.264714E+0,9.066471E-3,13.002214E-3,1.000000E+0,2.660527E+0,1.000000E+0,20.000000E+0,6.736681E-3,42.441747E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.944445E+0,0.000000E+0,-142.031722E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.072747E-3,0.000000E+0,457.288179E-3,0.000000E+0,-106.578330E-3,0.000000E+0,205.789350E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.009683E+0,3.051339E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.005997E+0,3.031883E+0,0.000000E+0,244.095916E+0,4.010385E-3,3.982881E-3,85.287642E+0,73.588046E+0,73.667007E+0,92.825835E+0,78.469267E+0,3.976783E-3,3.978340E-3,69.796972E+0,5.444195E+0,2.240609E+0,74.976365E+0,75.048978E+0,0.000000E+0,74.434769E+0,76.402441E+0,0.000000E+0,73.910871E+0,1.059126E+0,1.007757E+0,2.628227E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.899445E-3,69.720965E+0,30.653662E+0,0.000000E+0,1.344642E+0,1.358556E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.368818E+0,679.636700E-3,2.039731E+0,60.000000E+0,1.868142E+0,0.000000E+0,73.922479E+0,1.075919E+0,1.076867E+0,1.012198E+0,50.000000E+0,1.000000E+0,85.924282E+0,2.280943E+0,2.064122E+0,1.276865E+0,30.000000E+0,0.000000E+0,1.352916E+0,1.341500E+0,1.008862E+0,60.000000E+0,3.988589E-3,53.200183E+0,9.202530E-3,24.568178E+0,1.560865E+0,30.740900E+0,0.000000E+0,-569.186908E-6,0.000000E+0,42.394419E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.688874E-3,2.020867E+0,2.013877E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992997E+0,5.700885E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.715199E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.701348E+0,0.000000E+0,43.779475E-3,997.150517E-3,3.050615E+0,997.681553E-3,3.043888E+0,996.040170E-3,3.039768E+0,999.290751E-3,3.036598E+0,522.739809E-6,7.936052E+0,1.000000E+0,1.000000E+0,72.445974E+0,72.548738E+0,2.635670E+0,72.179291E+0,72.166938E+0,2.654751E+0,72.269744E+0,72.380507E+0,2.637561E+0,72.572324E+0,72.487856E+0,2.672787E+0
 10/20/2017,14:30:47.781,1.244936E-3,72.683233E+0,3.982050E-3,997.718389E-3,990.175410E-3,0.000000E+0,986.253894E-3,3.078439E+0,0.000000E+0,72.303436E+0,3.981467E-3,997.412313E-3,1.029086E+0,0.000000E+0,1.047789E+0,2.810328E+0,0.000000E+0,77.905836E+0,31.045874E+0,71.888992E+0,3.976862E-3,3.968496E-3,0.000000E+0,994.121722E-3,1.000000E+0,44.000000E+0,97.788368E+0,24.247500E+0,9.071010E-3,13.001306E-3,1.000000E+0,2.657364E+0,1.000000E+0,20.000000E+0,6.826524E-3,42.452314E+0,0.000000E+0,1.988065E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.937749E+0,0.000000E+0,-130.604887E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.072747E-3,0.000000E+0,447.943571E-3,0.000000E+0,-112.313986E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001601E+0,3.051130E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005550E+0,3.032253E+0,0.000000E+0,244.110491E+0,4.011488E-3,3.975486E-3,85.296132E+0,73.588748E+0,73.669534E+0,92.844715E+0,78.478496E+0,3.977821E-3,3.976264E-3,69.798142E+0,5.464815E+0,2.241657E+0,74.997667E+0,75.054596E+0,0.000000E+0,74.437718E+0,76.413820E+0,0.000000E+0,73.911666E+0,1.049766E+0,1.006975E+0,2.627239E+0,60.000000E+0,63.000000E+0,67.500000E+0,10.901455E-3,69.714230E+0,30.632944E+0,0.000000E+0,1.345584E+0,1.356624E+0,987.783333E-3,60.000000E+0,1.000000E+0,1.374465E+0,676.457157E-3,2.033404E+0,60.000000E+0,1.883840E+0,0.000000E+0,73.921168E+0,1.076446E+0,1.080252E+0,983.474968E-3,50.000000E+0,1.000000E+0,85.985028E+0,2.285780E+0,2.066454E+0,1.265319E+0,30.000000E+0,0.000000E+0,1.346543E+0,1.349568E+0,979.065852E-3,60.000000E+0,3.986902E-3,53.186052E+0,9.294036E-3,24.541311E+0,1.515437E+0,30.723248E+0,0.000000E+0,6.619311E-3,0.000000E+0,44.198213E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.425306E-3,2.021350E+0,2.013233E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997933E+0,5.699951E+0,0.000000E+0,81.921246E-3,0.000000E+0,48.428647E-3,9.500000E+0,9.713910E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.700156E+0,0.000000E+0,45.261164E-3,996.635573E-3,3.051033E+0,997.198793E-3,3.044451E+0,999.387303E-3,3.038706E+0,999.178108E-3,3.036083E+0,-2.054740E-3,7.966984E+0,1.000000E+0,1.000000E+0,72.446255E+0,72.554962E+0,2.643164E+0,72.179198E+0,72.165066E+0,2.657130E+0,72.273160E+0,72.381724E+0,2.640772E+0,72.574430E+0,72.486920E+0,2.667950E+0
 10/20/2017,14:30:57.781,278.825630E-6,72.683280E+0,3.980234E-3,998.217775E-3,1.020355E+0,0.000000E+0,987.770946E-3,3.076168E+0,0.000000E+0,72.301283E+0,3.978419E-3,997.460641E-3,1.016102E+0,0.000000E+0,1.044116E+0,2.780863E+0,0.000000E+0,77.911832E+0,31.027013E+0,71.888430E+0,3.978419E-3,3.971220E-3,0.000000E+0,986.252719E-3,1.000000E+0,44.000000E+0,97.780236E+0,24.248474E+0,9.054408E-3,13.026923E-3,1.000000E+0,2.660766E+0,1.000000E+0,20.000000E+0,6.766650E-3,42.448776E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919755E+0,0.000000E+0,-140.036050E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.652136E-3,0.000000E+0,460.897130E-3,0.000000E+0,-125.106433E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.001505E+0,3.051371E+0,0.000000E+0,998.180404E-3,0.000000E+0,998.598467E-3,3.032945E+0,0.000000E+0,244.132353E+0,4.009217E-3,3.984048E-3,85.302370E+0,73.587765E+0,73.670939E+0,92.862561E+0,78.482244E+0,3.975810E-3,3.976653E-3,69.787711E+0,5.449028E+0,2.239207E+0,75.022339E+0,75.054269E+0,0.000000E+0,74.439309E+0,76.416911E+0,0.000000E+0,73.911526E+0,1.044878E+0,1.000620E+0,2.627143E+0,60.000000E+0,62.000000E+0,67.600000E+0,10.897305E-3,69.712546E+0,30.612459E+0,0.000000E+0,1.346079E+0,1.358860E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.372359E+0,681.458147E-3,2.035785E+0,60.000000E+0,1.881310E+0,0.000000E+0,73.921402E+0,1.077675E+0,1.077458E+0,1.008524E+0,50.000000E+0,1.000000E+0,86.035877E+0,2.289005E+0,2.064202E+0,1.277232E+0,30.000000E+0,0.000000E+0,1.348588E+0,1.346421E+0,1.004184E+0,60.000000E+0,3.989043E-3,53.173226E+0,9.292674E-3,24.517368E+0,1.497717E+0,30.699650E+0,0.000000E+0,52.619251E-3,0.000000E+0,43.392948E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.971416E-3,2.021157E+0,2.013877E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002146E+0,5.698049E+0,0.000000E+0,81.695598E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.715134E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.700221E+0,0.000000E+0,41.589153E-3,996.281550E-3,3.051500E+0,998.132128E-3,3.044693E+0,996.683849E-3,3.038272E+0,997.375805E-3,3.037161E+0,1.489295E-3,8.000492E+0,1.000000E+0,1.000000E+0,72.445974E+0,72.552201E+0,2.645418E+0,72.176577E+0,72.166985E+0,2.657098E+0,72.270773E+0,72.378916E+0,2.635118E+0,72.575647E+0,72.487154E+0,2.674368E+0
 10/20/2017,14:31:07.781,1.244936E-3,72.682438E+0,3.982310E-3,998.249994E-3,1.005536E+0,0.000000E+0,1.017841E+0,3.075765E+0,0.000000E+0,72.301143E+0,3.968691E-3,997.686170E-3,977.084238E-3,0.000000E+0,1.071474E+0,2.788983E+0,0.000000E+0,77.914361E+0,30.994541E+0,71.886465E+0,3.970507E-3,3.967718E-3,0.000000E+0,994.440305E-3,1.000000E+0,44.000000E+0,97.794197E+0,24.233765E+0,9.028662E-3,12.981591E-3,1.000000E+0,2.666165E+0,1.000000E+0,20.000000E+0,6.785527E-3,42.434905E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.933790E+0,0.000000E+0,-147.020904E-3,0.000000E+0,135.753028E-3,0.000000E+0,137.555571E-3,0.000000E+0,470.145070E-3,0.000000E+0,-91.981407E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010737E+0,3.051290E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007867E+0,3.031771E+0,0.000000E+0,244.155035E+0,4.011747E-3,3.976718E-3,85.307623E+0,73.590761E+0,73.673607E+0,92.882193E+0,78.484773E+0,3.978340E-3,3.979313E-3,69.783268E+0,5.439040E+0,2.238304E+0,74.994390E+0,75.060121E+0,0.000000E+0,74.442539E+0,76.419487E+0,0.000000E+0,73.909841E+0,1.075339E+0,1.006272E+0,2.624704E+0,60.000000E+0,62.000000E+0,67.600000E+0,10.905735E-3,69.705296E+0,30.586446E+0,0.000000E+0,1.345520E+0,1.352089E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.378406E+0,675.162972E-3,2.025176E+0,60.000000E+0,1.877216E+0,0.000000E+0,73.922105E+0,1.076733E+0,1.071966E+0,1.002805E+0,50.000000E+0,1.000000E+0,86.057126E+0,2.283609E+0,2.059202E+0,1.278110E+0,30.000000E+0,0.000000E+0,1.352181E+0,1.347124E+0,1.008239E+0,60.000000E+0,3.989303E-3,53.159422E+0,9.241571E-3,24.502937E+0,1.592439E+0,30.681394E+0,0.000000E+0,-31.805305E-3,0.000000E+0,43.360737E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.950971E-3,2.020867E+0,2.013201E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003976E+0,5.696985E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.698062E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.694261E+0,0.000000E+0,39.237778E-3,996.426378E-3,3.051403E+0,997.890749E-3,3.044467E+0,997.826381E-3,3.037676E+0,998.389600E-3,3.039929E+0,3.744589E-3,8.024979E+0,1.000000E+0,1.000000E+0,72.448454E+0,72.552435E+0,2.643276E+0,72.179479E+0,72.167078E+0,2.659988E+0,72.271054E+0,72.378869E+0,2.638424E+0,72.573775E+0,72.487622E+0,2.670616E+0
 10/20/2017,14:31:17.781,761.880850E-6,72.684263E+0,3.978094E-3,998.491633E-3,997.967712E-3,0.000000E+0,997.016980E-3,3.077891E+0,0.000000E+0,72.300722E+0,3.971804E-3,997.573406E-3,1.029022E+0,0.000000E+0,1.054082E+0,2.768733E+0,0.000000E+0,77.917546E+0,30.979954E+0,71.891706E+0,3.975825E-3,3.968042E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,97.820990E+0,24.221191E+0,9.034304E-3,13.009607E-3,1.000000E+0,2.656661E+0,1.000000E+0,20.000000E+0,6.766196E-3,42.425735E+0,0.000000E+0,1.987968E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.930957E+0,0.000000E+0,-130.637075E-3,0.000000E+0,134.658627E-3,0.000000E+0,137.233689E-3,0.000000E+0,446.332432E-3,0.000000E+0,-117.115181E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,996.984366E-3,3.051194E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.010232E+0,3.032961E+0,0.000000E+0,244.111890E+0,4.007401E-3,3.980026E-3,85.318129E+0,73.590012E+0,73.676087E+0,92.904455E+0,78.487350E+0,3.977237E-3,3.980286E-3,69.777889E+0,5.466104E+0,2.240045E+0,74.980859E+0,75.066535E+0,0.000000E+0,74.444272E+0,76.421547E+0,0.000000E+0,73.911105E+0,1.060436E+0,1.006464E+0,2.629264E+0,60.000000E+0,62.000000E+0,67.600000E+0,10.903077E-3,69.702443E+0,30.566936E+0,0.000000E+0,1.349942E+0,1.354900E+0,978.753571E-3,60.000000E+0,1.000000E+0,1.371402E+0,680.866975E-3,2.018498E+0,60.000000E+0,1.899055E+0,0.000000E+0,73.922760E+0,1.076510E+0,1.076197E+0,1.002949E+0,50.000000E+0,1.000000E+0,86.076359E+0,2.282300E+0,2.062764E+0,1.268209E+0,30.000000E+0,0.000000E+0,1.349642E+0,1.344391E+0,984.638702E-3,60.000000E+0,3.988848E-3,53.146224E+0,9.283270E-3,24.494120E+0,1.512859E+0,30.661280E+0,0.000000E+0,19.642419E-3,0.000000E+0,45.293374E-3,0.000000E+0,19.524879E-3,0.000000E+0,25.451633E-3,0.000000E+0,22.166150E-3,2.020963E+0,2.013394E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005674E+0,5.699983E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.674645E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.684952E+0,0.000000E+0,42.040102E-3,996.378102E-3,3.051741E+0,997.214885E-3,3.044725E+0,996.152814E-3,3.038674E+0,997.021781E-3,3.038465E+0,-2.376924E-3,8.054944E+0,1.000000E+0,1.000000E+0,72.442605E+0,72.552997E+0,2.647847E+0,72.177700E+0,72.166049E+0,2.658918E+0,72.270493E+0,72.384859E+0,2.636763E+0,72.572698E+0,72.486359E+0,2.670920E+0
 10/20/2017,14:31:27.781,600.862443E-6,72.682110E+0,3.977316E-3,998.829927E-3,1.006079E+0,0.000000E+0,998.342405E-3,3.078745E+0,0.000000E+0,72.302500E+0,3.982050E-3,997.508969E-3,1.020504E+0,0.000000E+0,1.056493E+0,2.779285E+0,0.000000E+0,77.923870E+0,30.958817E+0,71.887775E+0,3.975176E-3,3.966227E-3,0.000000E+0,997.721711E-3,1.000000E+0,44.000000E+0,97.778685E+0,24.199523E+0,9.032877E-3,12.989179E-3,1.000000E+0,2.669551E+0,1.000000E+0,20.000000E+0,6.840860E-3,42.413679E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.922910E+0,0.000000E+0,-158.898375E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.523383E-3,0.000000E+0,462.862720E-3,0.000000E+0,-116.825176E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,682.378713E-3,3.051741E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007483E+0,3.032527E+0,0.000000E+0,244.076274E+0,4.010320E-3,3.982556E-3,85.323241E+0,73.592352E+0,73.680861E+0,92.918591E+0,78.494283E+0,3.977107E-3,3.974448E-3,69.780040E+0,5.456761E+0,2.237482E+0,74.977348E+0,75.065786E+0,0.000000E+0,74.445629E+0,76.421688E+0,0.000000E+0,73.910730E+0,1.052370E+0,980.726238E-3,2.620607E+0,60.000000E+0,62.000000E+0,67.600000E+0,10.906060E-3,69.700151E+0,30.543060E+0,0.000000E+0,1.354556E+0,1.352967E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.378342E+0,678.038940E-3,2.038485E+0,60.000000E+0,1.894300E+0,0.000000E+0,73.919156E+0,1.076015E+0,1.076548E+0,1.009562E+0,50.000000E+0,1.000000E+0,86.102159E+0,2.285110E+0,2.066582E+0,1.282598E+0,30.000000E+0,0.000000E+0,1.353347E+0,1.345718E+0,1.000878E+0,60.000000E+0,3.988848E-3,53.133305E+0,9.324192E-3,24.483494E+0,1.541212E+0,30.638054E+0,0.000000E+0,54.521141E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.495610E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.977299E-3,2.021221E+0,2.013555E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007951E+0,5.698855E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.674967E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.684952E+0,0.000000E+0,49.512965E-3,996.876953E-3,3.051339E+0,996.522930E-3,3.045063E+0,999.403395E-3,3.039801E+0,997.794197E-3,3.037966E+0,2.455849E-3,8.138394E+0,1.000000E+0,1.000000E+0,72.446395E+0,72.551125E+0,2.643916E+0,72.178075E+0,72.167031E+0,2.661201E+0,72.272131E+0,72.381490E+0,2.634175E+0,72.574523E+0,72.487576E+0,2.670728E+0
 10/20/2017,14:31:37.781,600.862443E-6,72.686837E+0,3.981207E-3,998.169448E-3,1.017800E+0,0.000000E+0,984.976376E-3,3.080115E+0,0.000000E+0,72.303670E+0,3.980299E-3,997.444532E-3,977.594685E-3,0.000000E+0,1.045106E+0,2.795974E+0,0.000000E+0,77.922933E+0,30.953567E+0,71.887120E+0,3.974657E-3,3.964994E-3,0.000000E+0,993.787210E-3,1.000000E+0,44.000000E+0,97.774219E+0,24.180824E+0,9.025095E-3,13.007661E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,6.816469E-3,42.398038E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.943254E+0,0.000000E+0,-139.746355E-3,0.000000E+0,135.849593E-3,0.000000E+0,135.238016E-3,0.000000E+0,456.804837E-3,0.000000E+0,-103.839393E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009619E+0,3.051580E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.006093E+0,3.032076E+0,0.000000E+0,244.102190E+0,4.009736E-3,3.982362E-3,85.331496E+0,73.591463E+0,73.680721E+0,92.940337E+0,78.496532E+0,3.976848E-3,3.979572E-3,69.780695E+0,5.452894E+0,2.240335E+0,74.945232E+0,75.067705E+0,0.000000E+0,74.448672E+0,76.419721E+0,0.000000E+0,73.913866E+0,1.039080E+0,1.003558E+0,2.626442E+0,60.000000E+0,62.000000E+0,67.600000E+0,10.917409E-3,69.698374E+0,30.522064E+0,0.000000E+0,1.341769E+0,1.352951E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.373508E+0,682.528646E-3,2.020304E+0,60.000000E+0,1.888933E+0,0.000000E+0,73.921824E+0,1.074945E+0,1.074584E+0,1.000009E+0,50.000000E+0,1.000000E+0,86.141562E+0,2.280192E+0,2.060832E+0,1.272042E+0,30.000000E+0,0.000000E+0,1.347038E+0,1.346197E+0,1.006339E+0,60.000000E+0,3.986124E-3,53.118848E+0,9.318485E-3,24.462428E+0,1.533479E+0,30.619798E+0,0.000000E+0,-3.405904E-3,0.000000E+0,45.100111E-3,0.000000E+0,26.417952E-3,0.000000E+0,22.778152E-3,0.000000E+0,17.302347E-3,2.021060E+0,2.013458E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011405E+0,5.698564E+0,0.000000E+0,80.567358E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.675579E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.663918E+0,0.000000E+0,42.007891E-3,996.941321E-3,3.051435E+0,997.279253E-3,3.043357E+0,996.490746E-3,3.040686E+0,998.293048E-3,3.039302E+0,200.554889E-6,8.130017E+0,1.000000E+0,1.000000E+0,72.446255E+0,72.553839E+0,2.642621E+0,72.179291E+0,72.167874E+0,2.654751E+0,72.272692E+0,72.380039E+0,2.640069E+0,72.573962E+0,72.486078E+0,2.668749E+0
 10/20/2017,14:31:47.781,922.899256E-6,72.685527E+0,3.986525E-3,998.185557E-3,999.947723E-3,0.000000E+0,984.481338E-3,3.076619E+0,0.000000E+0,72.303483E+0,3.980299E-3,997.573406E-3,1.021366E+0,0.000000E+0,1.042279E+0,2.766912E+0,0.000000E+0,77.927102E+0,30.930526E+0,71.884453E+0,3.975435E-3,3.970118E-3,0.000000E+0,987.686343E-3,1.000000E+0,44.000000E+0,97.690689E+0,24.162496E+0,9.079441E-3,12.967129E-3,1.000000E+0,2.659361E+0,1.000000E+0,20.000000E+0,6.866288E-3,42.397806E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.909809E+0,0.000000E+0,-146.216197E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.654300E-3,0.000000E+0,460.671571E-3,0.000000E+0,-125.428660E-3,0.000000E+0,209.430525E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.009268E+0,3.051741E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.005007E+0,3.032817E+0,0.000000E+0,244.110491E+0,4.009152E-3,3.979053E-3,85.339985E+0,73.593241E+0,73.684653E+0,92.960015E+0,78.503465E+0,3.977886E-3,3.979897E-3,69.776860E+0,5.445484E+0,2.243317E+0,74.958341E+0,75.071216E+0,0.000000E+0,74.449093E+0,76.421641E+0,0.000000E+0,73.914803E+0,1.049702E+0,1.003670E+0,2.624019E+0,60.000000E+0,62.000000E+0,67.600000E+0,10.918382E-3,69.692293E+0,30.501625E+0,0.000000E+0,1.348984E+0,1.354836E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.373779E+0,674.651688E-3,2.024394E+0,60.000000E+0,1.891222E+0,0.000000E+0,73.920279E+0,1.078553E+0,1.077969E+0,1.006911E+0,50.000000E+0,1.000000E+0,86.218260E+0,2.286403E+0,2.067077E+0,1.287900E+0,30.000000E+0,0.000000E+0,1.349131E+0,1.346357E+0,1.003497E+0,60.000000E+0,3.987940E-3,53.103925E+0,9.309341E-3,24.446048E+0,1.486118E+0,30.597223E+0,0.000000E+0,43.947924E-3,0.000000E+0,43.264105E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.680049E-3,2.021028E+0,2.013555E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018033E+0,5.697920E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.676738E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.660149E+0,0.000000E+0,42.619893E-3,996.281550E-3,3.050212E+0,996.732125E-3,3.044725E+0,997.745921E-3,3.040653E+0,996.860861E-3,3.036132E+0,-121.630032E-6,8.178991E+0,1.000000E+0,1.000000E+0,72.444102E+0,72.550283E+0,2.647144E+0,72.179432E+0,72.168622E+0,2.658806E+0,72.270633E+0,72.381116E+0,2.635437E+0,72.577238E+0,72.488792E+0,2.665668E+0
 10/20/2017,14:31:57.781,761.880850E-6,72.683561E+0,3.980624E-3,998.169448E-3,1.006351E+0,0.000000E+0,980.568940E-3,3.076860E+0,0.000000E+0,72.300722E+0,3.978548E-3,997.347876E-3,1.023599E+0,0.000000E+0,1.038430E+0,2.770263E+0,0.000000E+0,77.930240E+0,30.908320E+0,71.886933E+0,3.976019E-3,3.968626E-3,0.000000E+0,996.813749E-3,1.000000E+0,44.000000E+0,97.629018E+0,24.146442E+0,9.111802E-3,12.992227E-3,1.000000E+0,2.648787E+0,1.000000E+0,20.000000E+0,6.866483E-3,42.400552E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.929927E+0,0.000000E+0,-152.171027E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.679997E-3,0.000000E+0,472.980675E-3,0.000000E+0,-112.346209E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,891.386372E-3,3.051821E+0,0.000000E+0,998.212588E-3,0.000000E+0,986.006036E-3,3.032575E+0,0.000000E+0,244.134862E+0,4.012461E-3,3.983270E-3,85.345614E+0,73.591510E+0,73.684653E+0,92.979835E+0,78.505151E+0,3.975745E-3,3.976978E-3,69.800013E+0,5.451606E+0,2.237660E+0,74.949586E+0,75.072153E+0,0.000000E+0,74.451387E+0,76.424310E+0,0.000000E+0,73.913539E+0,1.031780E+0,1.003095E+0,2.632229E+0,60.000000E+0,63.000000E+0,67.600000E+0,10.935697E-3,69.687382E+0,30.479282E+0,0.000000E+0,1.350277E+0,1.354548E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.373731E+0,675.226882E-3,2.002074E+0,60.000000E+0,1.886306E+0,0.000000E+0,73.919624E+0,1.078841E+0,1.074265E+0,1.005473E+0,50.000000E+0,1.000000E+0,86.287124E+0,2.288702E+0,2.061934E+0,1.286782E+0,30.000000E+0,0.000000E+0,1.349705E+0,1.349217E+0,1.006691E+0,60.000000E+0,3.988654E-3,53.093105E+0,9.372507E-3,24.429900E+0,1.606293E+0,30.578177E+0,0.000000E+0,-2.213193E-3,0.000000E+0,43.618422E-3,0.000000E+0,20.974357E-3,0.000000E+0,17.334557E-3,0.000000E+0,15.498552E-3,2.021028E+0,2.013651E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024135E+0,5.774448E+0,0.000000E+0,79.342412E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.675224E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.661631E+0,0.000000E+0,44.004950E-3,996.313734E-3,3.051130E+0,997.279253E-3,3.044435E+0,996.506838E-3,3.038948E+0,996.876953E-3,3.037515E+0,2.133664E-3,8.038834E+0,1.000000E+0,1.000000E+0,72.447659E+0,72.552669E+0,2.642749E+0,72.179619E+0,72.165487E+0,2.655246E+0,72.269510E+0,72.380133E+0,2.641395E+0,72.576816E+0,72.486499E+0,2.670265E+0
 10/20/2017,14:32:07.781,278.825630E-6,72.683327E+0,3.982115E-3,997.927809E-3,1.007006E+0,0.000000E+0,1.002446E+0,3.078053E+0,0.000000E+0,72.303530E+0,3.980494E-3,997.782826E-3,1.020823E+0,0.000000E+0,1.062323E+0,2.798229E+0,0.000000E+0,77.934315E+0,30.890482E+0,71.882441E+0,3.969793E-3,3.967005E-3,0.000000E+0,994.599597E-3,1.000000E+0,44.000000E+0,97.659290E+0,24.125052E+0,9.154474E-3,12.987233E-3,1.000000E+0,2.663162E+0,1.000000E+0,20.000000E+0,6.857012E-3,42.395013E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.943672E+0,0.000000E+0,-129.767992E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.233689E-3,0.000000E+0,455.967044E-3,0.000000E+0,-117.469632E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.000882E+0,3.051741E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.001906E+0,3.033251E+0,0.000000E+0,244.142246E+0,4.008244E-3,3.976718E-3,85.351664E+0,73.594646E+0,73.687508E+0,92.998434E+0,78.507821E+0,3.978534E-3,3.978924E-3,69.808806E+0,5.457083E+0,2.240706E+0,74.963584E+0,75.074634E+0,0.000000E+0,74.450638E+0,76.425340E+0,0.000000E+0,73.914896E+0,1.069461E+0,1.001738E+0,2.624927E+0,60.000000E+0,63.000000E+0,67.600000E+0,10.936994E-3,69.683079E+0,30.454292E+0,0.000000E+0,1.339693E+0,1.359035E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.375407E+0,673.581189E-3,2.031903E+0,60.000000E+0,1.891141E+0,0.000000E+0,73.917611E+0,1.077053E+0,1.078400E+0,1.004211E+0,50.000000E+0,1.000000E+0,86.159435E+0,2.286978E+0,2.062030E+0,1.276609E+0,30.000000E+0,0.000000E+0,1.349674E+0,1.345031E+0,1.004535E+0,60.000000E+0,3.989043E-3,53.076922E+0,9.348252E-3,24.411990E+0,1.530257E+0,30.555927E+0,0.000000E+0,-4.405201E-3,0.000000E+0,45.196742E-3,0.000000E+0,24.066577E-3,0.000000E+0,23.551207E-3,0.000000E+0,17.431189E-3,2.020545E+0,2.013458E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013973E+0,5.779606E+0,0.000000E+0,85.725025E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.675611E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.660761E+0,0.000000E+0,43.715054E-3,996.329826E-3,3.051677E+0,998.502244E-3,3.043952E+0,999.403395E-3,3.037612E+0,999.805695E-3,3.038352E+0,-443.814952E-6,8.166747E+0,1.000000E+0,1.000000E+0,72.445740E+0,72.554448E+0,2.644890E+0,72.179245E+0,72.167687E+0,2.653937E+0,72.269276E+0,72.381209E+0,2.638360E+0,72.576957E+0,72.486733E+0,2.668541E+0
 10/20/2017,14:32:17.781,1.244936E-3,72.686088E+0,3.984320E-3,998.266103E-3,983.995861E-3,0.000000E+0,1.013848E+0,3.082354E+0,0.000000E+0,72.303764E+0,3.978159E-3,997.363986E-3,1.018095E+0,0.000000E+0,1.070116E+0,2.787194E+0,0.000000E+0,77.936611E+0,30.868927E+0,71.882722E+0,3.974528E-3,3.972193E-3,0.000000E+0,994.010218E-3,1.000000E+0,44.000000E+0,97.725192E+0,24.106353E+0,9.159598E-3,12.988335E-3,1.000000E+0,2.656007E+0,1.000000E+0,20.000000E+0,6.891911E-3,42.395804E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.933275E+0,0.000000E+0,-133.984655E-3,0.000000E+0,134.304556E-3,0.000000E+0,135.881781E-3,0.000000E+0,449.941384E-3,0.000000E+0,-133.194352E-3,0.000000E+0,209.108297E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.011807E+0,3.052417E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.000085E+0,3.031931E+0,0.000000E+0,244.159475E+0,4.012461E-3,3.981389E-3,85.360763E+0,73.594224E+0,73.689989E+0,93.015623E+0,78.514192E+0,3.976329E-3,3.982881E-3,69.798843E+0,5.442584E+0,2.246895E+0,74.922152E+0,75.074260E+0,0.000000E+0,74.454383E+0,76.424076E+0,0.000000E+0,73.913539E+0,1.073311E+0,1.005857E+0,2.623477E+0,60.000000E+0,63.000000E+0,67.600000E+0,10.917474E-3,69.680226E+0,30.435433E+0,0.000000E+0,1.352065E+0,1.352776E+0,1.008800E+0,60.000000E+0,1.000000E+0,1.374449E+0,679.780498E-3,2.026790E+0,60.000000E+0,1.873751E+0,0.000000E+0,73.919296E+0,1.075137E+0,1.082966E+0,1.002597E+0,50.000000E+0,1.000000E+0,86.074717E+0,2.277558E+0,2.063627E+0,1.267635E+0,30.000000E+0,0.000000E+0,1.350137E+0,1.349153E+0,1.012822E+0,60.000000E+0,3.989367E-3,53.063398E+0,9.194878E-3,24.395749E+0,1.476130E+0,30.538136E+0,0.000000E+0,35.695657E-3,0.000000E+0,45.518849E-3,0.000000E+0,18.622982E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.132469E-3,2.020931E+0,2.013523E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007179E+0,5.778703E+0,0.000000E+0,80.567358E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.674709E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.661309E+0,0.000000E+0,38.561355E-3,996.812585E-3,3.050711E+0,997.021781E-3,3.044371E+0,996.394194E-3,3.038594E+0,996.876953E-3,3.039012E+0,522.739809E-6,8.199934E+0,1.000000E+0,1.000000E+0,72.445459E+0,72.553137E+0,2.643436E+0,72.177700E+0,72.168435E+0,2.660531E+0,72.272224E+0,72.379946E+0,2.640724E+0,72.575132E+0,72.487856E+0,2.667232E+0
 10/20/2017,14:32:27.781,1.889010E-3,72.688147E+0,3.979975E-3,998.088901E-3,1.007644E+0,0.000000E+0,998.102870E-3,3.082740E+0,0.000000E+0,72.304746E+0,3.973944E-3,997.460641E-3,1.010997E+0,0.000000E+0,1.054002E+0,2.782362E+0,0.000000E+0,77.941107E+0,30.843517E+0,71.882768E+0,3.975241E-3,3.965773E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,97.725944E+0,24.081298E+0,9.161478E-3,12.977829E-3,1.000000E+0,2.659504E+0,1.000000E+0,20.000000E+0,6.864147E-3,42.389101E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.919723E+0,0.000000E+0,-151.623826E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.424655E-3,0.000000E+0,461.831591E-3,0.000000E+0,-120.498574E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,848.227096E-3,3.052369E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009034E+0,3.032704E+0,0.000000E+0,244.172699E+0,4.010255E-3,3.980805E-3,85.367095E+0,73.593148E+0,73.693078E+0,93.037416E+0,78.520142E+0,3.976394E-3,3.980091E-3,69.791687E+0,5.452572E+0,2.243929E+0,74.942376E+0,75.079175E+0,0.000000E+0,74.455881E+0,76.425293E+0,0.000000E+0,73.916113E+0,1.055740E+0,986.250593E-3,2.623285E+0,60.000000E+0,63.000000E+0,67.600000E+0,10.921430E-3,69.678636E+0,30.482255E+0,0.000000E+0,1.348154E+0,1.356257E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.372375E+0,674.555823E-3,2.035513E+0,60.000000E+0,1.906920E+0,0.000000E+0,73.921964E+0,1.076175E+0,1.078815E+0,1.008716E+0,50.000000E+0,1.000000E+0,86.057595E+0,2.285509E+0,2.061550E+0,1.279500E+0,30.000000E+0,0.000000E+0,1.352117E+0,1.345702E+0,1.001565E+0,60.000000E+0,3.986448E-3,53.049827E+0,9.259729E-3,24.374266E+0,1.529613E+0,30.515746E+0,0.000000E+0,55.681616E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.952442E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.293522E-3,2.021124E+0,2.013426E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005877E+0,5.777317E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.676062E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.777915E+0,0.000000E+0,41.395889E-3,996.233274E-3,3.050808E+0,996.973505E-3,3.045031E+0,997.713737E-3,3.041104E+0,998.985004E-3,3.038127E+0,1.167110E-3,8.280806E+0,1.000000E+0,1.000000E+0,72.444055E+0,72.552108E+0,2.649972E+0,72.179806E+0,72.166797E+0,2.654623E+0,72.272692E+0,72.380835E+0,2.630406E+0,72.577799E+0,72.486780E+0,2.675676E+0
 10/20/2017,14:32:37.781,278.825630E-6,72.686837E+0,3.978029E-3,998.040574E-3,1.016506E+0,0.000000E+0,996.250470E-3,3.079373E+0,0.000000E+0,72.303483E+0,3.979327E-3,997.347876E-3,1.010471E+0,0.000000E+0,1.055312E+0,2.783409E+0,0.000000E+0,77.945089E+0,30.822984E+0,71.879961E+0,3.975889E-3,3.964605E-3,0.000000E+0,994.886321E-3,1.000000E+0,44.000000E+0,97.594799E+0,24.049886E+0,9.150713E-3,12.963043E-3,1.000000E+0,2.656821E+0,1.000000E+0,20.000000E+0,6.858244E-3,42.387053E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.934466E+0,0.000000E+0,-152.460721E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.038395E-3,0.000000E+0,471.595095E-3,0.000000E+0,-116.051829E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,660.639370E-3,3.052224E+0,0.000000E+0,997.697645E-3,0.000000E+0,995.610162E-3,3.033348E+0,0.000000E+0,244.195623E+0,6.368940E-3,3.981389E-3,85.377320E+0,73.596611E+0,73.693218E+0,93.053432E+0,78.520095E+0,3.976199E-3,3.982167E-3,69.781443E+0,5.473837E+0,2.246637E+0,74.943547E+0,75.076366E+0,0.000000E+0,74.455413E+0,76.424872E+0,0.000000E+0,73.916020E+0,1.057641E+0,1.012180E+0,2.628753E+0,60.000000E+0,63.000000E+0,67.600000E+0,10.913453E-3,69.672275E+0,30.473429E+0,0.000000E+0,1.349990E+0,1.355474E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.377050E+0,678.310559E-3,2.008641E+0,60.000000E+0,1.890706E+0,0.000000E+0,73.921543E+0,1.075664E+0,1.077793E+0,1.013796E+0,50.000000E+0,1.000000E+0,86.102159E+0,2.281390E+0,2.058659E+0,1.271723E+0,30.000000E+0,0.000000E+0,1.351079E+0,1.347779E+0,1.009868E+0,60.000000E+0,3.985670E-3,53.035276E+0,9.353894E-3,24.353988E+0,1.644311E+0,30.492707E+0,0.000000E+0,24.574438E-3,0.000000E+0,44.520319E-3,0.000000E+0,13.340441E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.592242E-3,2.021157E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009686E+0,5.776737E+0,0.000000E+0,81.985716E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.675353E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.779944E+0,0.000000E+0,39.463252E-3,997.021781E-3,3.051854E+0,998.614888E-3,3.043341E+0,996.233274E-3,3.039028E+0,998.244772E-3,3.039366E+0,3.100219E-3,8.157726E+0,1.000000E+0,1.000000E+0,72.444336E+0,72.549206E+0,2.645705E+0,72.181491E+0,72.166657E+0,2.658279E+0,72.272973E+0,72.381162E+0,2.643471E+0,72.574383E+0,72.488184E+0,2.668557E+0
 10/20/2017,14:32:47.781,1.405954E-3,72.688288E+0,3.977057E-3,997.653952E-3,1.019157E+0,0.000000E+0,1.001329E+0,3.077424E+0,0.000000E+0,72.300909E+0,3.974981E-3,996.703507E-3,982.348223E-3,0.000000E+0,1.059304E+0,2.797231E+0,0.000000E+0,77.947056E+0,30.813786E+0,71.879587E+0,3.971285E-3,3.965902E-3,0.000000E+0,992.863319E-3,1.000000E+0,44.000000E+0,97.552918E+0,24.037591E+0,9.145071E-3,12.990605E-3,1.000000E+0,2.653339E+0,1.000000E+0,20.000000E+0,6.816923E-3,42.385936E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.948082E+0,0.000000E+0,-141.387957E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.585596E-3,0.000000E+0,463.958295E-3,0.000000E+0,-105.482755E-3,0.000000E+0,203.952651E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007702E+0,3.052610E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.006541E+0,3.032302E+0,0.000000E+0,244.210294E+0,5.497236E-3,3.981648E-3,85.381823E+0,73.594458E+0,73.695465E+0,93.073815E+0,78.527825E+0,3.976264E-3,3.981583E-3,69.772837E+0,5.442584E+0,2.243236E+0,74.974820E+0,75.075992E+0,0.000000E+0,74.450919E+0,76.429883E+0,0.000000E+0,73.917190E+0,1.060836E+0,1.010120E+0,2.628546E+0,60.000000E+0,63.000000E+0,67.600000E+0,10.898861E-3,69.668159E+0,30.444212E+0,0.000000E+0,1.349607E+0,1.358428E+0,1.013274E+0,60.000000E+0,1.000000E+0,1.380719E+0,679.029551E-3,2.018930E+0,60.000000E+0,1.865628E+0,0.000000E+0,73.919624E+0,1.078473E+0,1.079342E+0,1.005057E+0,50.000000E+0,1.000000E+0,86.124722E+0,2.282587E+0,2.068164E+0,1.273463E+0,30.000000E+0,0.000000E+0,1.347821E+0,1.345206E+0,1.012551E+0,60.000000E+0,3.991443E-3,53.021332E+0,9.345528E-3,24.329674E+0,1.566020E+0,30.470364E+0,0.000000E+0,-13.882414E-3,0.000000E+0,40.075254E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.177917E-3,2.020738E+0,2.013394E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011737E+0,5.777994E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.675482E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.006420E-3,996.329826E-3,3.051451E+0,998.228680E-3,3.046833E+0,998.872360E-3,3.040557E+0,999.966615E-3,3.037435E+0,3.100219E-3,8.115195E+0,1.000000E+0,1.000000E+0,72.445085E+0,72.551078E+0,2.644283E+0,72.183362E+0,72.169558E+0,2.658008E+0,72.268761E+0,72.378869E+0,2.640708E+0,72.576068E+0,72.487108E+0,2.670568E+0
 10/20/2017,14:32:57.781,1.083918E-3,72.689083E+0,3.979002E-3,998.201666E-3,1.013728E+0,0.000000E+0,1.000466E+0,3.078278E+0,0.000000E+0,72.303342E+0,3.979197E-3,997.589515E-3,1.010774E+0,0.000000E+0,1.058554E+0,2.796925E+0,0.000000E+0,77.951600E+0,30.812299E+0,71.879633E+0,3.969923E-3,3.963438E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,97.556490E+0,24.017408E+0,9.164721E-3,12.981980E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.871867E-3,42.380629E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.940292E+0,0.000000E+0,-125.422576E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.461170E-3,0.000000E+0,451.069181E-3,0.000000E+0,-111.927313E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.015737E+0,3.051805E+0,0.000000E+0,998.019484E-3,0.000000E+0,997.128285E-3,3.032479E+0,0.000000E+0,244.207592E+0,5.556072E-3,3.980416E-3,85.388014E+0,73.596939E+0,73.698507E+0,93.091475E+0,78.530214E+0,3.975096E-3,3.981453E-3,69.764184E+0,5.463849E+0,2.246057E+0,74.961290E+0,75.078988E+0,0.000000E+0,74.454898E+0,76.429648E+0,0.000000E+0,73.917283E+0,1.066107E+0,1.006161E+0,2.626394E+0,60.000000E+0,63.000000E+0,67.700000E+0,10.918511E-3,69.666662E+0,30.420336E+0,0.000000E+0,1.347835E+0,1.357087E+0,1.003478E+0,60.000000E+0,1.000000E+0,1.371147E+0,681.633900E-3,2.025544E+0,60.000000E+0,1.888385E+0,0.000000E+0,73.919530E+0,1.079336E+0,1.077187E+0,998.587459E-3,50.000000E+0,1.000000E+0,86.099766E+0,2.287010E+0,2.060592E+0,1.284578E+0,30.000000E+0,0.000000E+0,1.348667E+0,1.347906E+0,1.002363E+0,60.000000E+0,3.986643E-3,53.009347E+0,9.360703E-3,24.303876E+0,1.562476E+0,30.447092E+0,0.000000E+0,-1.117189E-3,0.000000E+0,42.813157E-3,0.000000E+0,21.489727E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.945088E-3,2.020802E+0,2.013394E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009865E+0,5.776253E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.676577E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.777206E+0,0.000000E+0,42.426629E-3,996.796493E-3,3.050840E+0,995.476950E-3,3.043759E+0,998.566612E-3,3.038787E+0,997.568909E-3,3.037226E+0,-443.814952E-6,8.070732E+0,1.000000E+0,1.000000E+0,72.443073E+0,72.552014E+0,2.646584E+0,72.180087E+0,72.168014E+0,2.659764E+0,72.268293E+0,72.380788E+0,2.636811E+0,72.577425E+0,72.487014E+0,2.669403E+0
