date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:33:07.781,1.083918E-3,72.688662E+0,3.982310E-3,997.235112E-3,997.440773E-3,0.000000E+0,1.007924E+0,3.079293E+0,0.000000E+0,72.301985E+0,3.979716E-3,996.993473E-3,1.015990E+0,0.000000E+0,1.063201E+0,2.797794E+0,0.000000E+0,77.953848E+0,30.804449E+0,71.880242E+0,3.971350E-3,3.965448E-3,0.000000E+0,993.771281E-3,1.000000E+0,44.000000E+0,97.563494E+0,24.025064E+0,9.160765E-3,12.989438E-3,1.000000E+0,2.658993E+0,1.000000E+0,20.000000E+0,6.863434E-3,42.380210E+0,0.000000E+0,1.987936E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.931022E+0,0.000000E+0,-131.634911E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.877454E-3,0.000000E+0,448.330244E-3,0.000000E+0,-120.079678E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.004412E+0,3.052224E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.000852E+0,3.033235E+0,0.000000E+0,244.203586E+0,5.559639E-3,3.978275E-3,85.395284E+0,73.595114E+0,73.701690E+0,93.109323E+0,78.536538E+0,3.976913E-3,3.980480E-3,69.761565E+0,5.469971E+0,2.244961E+0,74.951131E+0,75.076975E+0,0.000000E+0,74.455272E+0,76.436017E+0,0.000000E+0,73.917096E+0,1.064366E+0,1.004676E+0,2.626697E+0,60.000000E+0,63.000000E+0,67.700000E+0,10.915528E-3,69.661891E+0,30.395206E+0,0.000000E+0,1.346701E+0,1.357550E+0,981.198798E-3,60.000000E+0,1.000000E+0,1.376890E+0,672.350914E-3,2.023643E+0,60.000000E+0,1.886129E+0,0.000000E+0,73.919202E+0,1.077803E+0,1.077218E+0,979.065826E-3,50.000000E+0,1.000000E+0,86.059565E+0,2.288063E+0,2.060241E+0,1.269375E+0,30.000000E+0,0.000000E+0,1.349626E+0,1.342171E+0,975.457072E-3,60.000000E+0,3.988589E-3,52.997082E+0,9.453182E-3,24.290837E+0,1.494495E+0,30.423866E+0,0.000000E+0,5.877896E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.037308E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.554148E-3,2.020899E+0,2.013297E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006681E+0,5.778478E+0,0.000000E+0,81.566656E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792185E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.778012E+0,0.000000E+0,41.750206E-3,996.088446E-3,3.050582E+0,997.247069E-3,3.043952E+0,998.647072E-3,3.039302E+0,999.821787E-3,3.038079E+0,-3.021294E-3,8.025302E+0,1.000000E+0,1.000000E+0,72.446770E+0,72.551453E+0,2.645226E+0,72.180414E+0,72.166751E+0,2.660467E+0,72.267217E+0,72.382473E+0,2.636763E+0,72.572277E+0,72.489307E+0,2.672404E+0
 10/20/2017,14:33:17.781,-204.229589E-6,72.687492E+0,3.984579E-3,997.219002E-3,955.972320E-3,0.000000E+0,999.651861E-3,3.078794E+0,0.000000E+0,72.304606E+0,3.972128E-3,997.476750E-3,1.031287E+0,0.000000E+0,1.058378E+0,2.806026E+0,0.000000E+0,77.956471E+0,30.797248E+0,71.876966E+0,3.975306E-3,3.970053E-3,0.000000E+0,994.089864E-3,1.000000E+0,44.000000E+0,97.585492E+0,24.026595E+0,9.167185E-3,12.992940E-3,1.000000E+0,2.662268E+0,1.000000E+0,20.000000E+0,6.854936E-3,42.369551E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.931826E+0,0.000000E+0,-134.209973E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.815241E-3,0.000000E+0,451.520300E-3,0.000000E+0,-134.451041E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.001744E+0,3.051757E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011191E+0,3.032961E+0,0.000000E+0,244.216906E+0,5.560288E-3,3.981713E-3,85.402038E+0,73.598671E+0,73.703235E+0,93.130505E+0,78.537616E+0,3.976069E-3,3.979897E-3,69.751742E+0,5.442906E+0,2.242721E+0,74.935401E+0,75.076881E+0,0.000000E+0,74.454243E+0,76.444680E+0,0.000000E+0,73.917049E+0,1.055564E+0,998.656445E-3,2.625119E+0,60.000000E+0,63.000000E+0,67.700000E+0,10.916371E-3,69.656372E+0,30.372074E+0,0.000000E+0,1.349160E+0,1.355283E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.377640E+0,672.191138E-3,2.025640E+0,60.000000E+0,1.874073E+0,0.000000E+0,73.920607E+0,1.077148E+0,1.076995E+0,1.000073E+0,50.000000E+0,1.000000E+0,86.026448E+0,2.286818E+0,2.061870E+0,1.283891E+0,30.000000E+0,0.000000E+0,1.352037E+0,1.346037E+0,1.009437E+0,60.000000E+0,3.988459E-3,52.980060E+0,9.414855E-3,24.270793E+0,1.533157E+0,30.401849E+0,0.000000E+0,34.245063E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.784035E-3,0.000000E+0,20.362355E-3,0.000000E+0,24.292051E-3,2.020867E+0,2.013555E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004021E+0,5.777349E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793280E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.778269E+0,0.000000E+0,43.264105E-3,996.522930E-3,3.050775E+0,996.828677E-3,3.045047E+0,998.212588E-3,3.039978E+0,999.178108E-3,3.037950E+0,-121.630032E-6,7.965695E+0,1.000000E+0,1.000000E+0,72.443728E+0,72.553933E+0,2.645386E+0,72.181678E+0,72.169699E+0,2.658918E+0,72.269791E+0,72.380414E+0,2.642960E+0,72.578174E+0,72.487108E+0,2.669978E+0
 10/20/2017,14:33:27.781,1.727991E-3,72.687258E+0,3.983023E-3,997.863372E-3,1.014031E+0,0.000000E+0,986.541335E-3,3.077489E+0,0.000000E+0,72.302032E+0,3.980299E-3,997.202893E-3,1.024189E+0,0.000000E+0,1.045362E+0,2.796715E+0,0.000000E+0,77.963076E+0,30.772117E+0,71.877294E+0,3.969534E-3,3.965578E-3,0.000000E+0,986.093428E-3,1.000000E+0,44.000000E+0,97.563259E+0,24.017222E+0,9.149416E-3,12.990605E-3,1.000000E+0,2.659393E+0,1.000000E+0,20.000000E+0,6.845919E-3,42.366292E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.911869E+0,0.000000E+0,-144.317089E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.008371E-3,0.000000E+0,458.705981E-3,0.000000E+0,-124.333086E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007702E+0,3.051484E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.016033E+0,3.032044E+0,0.000000E+0,244.239927E+0,5.802702E-3,3.977107E-3,85.411372E+0,73.597313E+0,73.706605E+0,93.150325E+0,78.542206E+0,3.978924E-3,3.977756E-3,69.737055E+0,5.450961E+0,2.245815E+0,74.946262E+0,75.073557E+0,0.000000E+0,74.454055E+0,76.455779E+0,0.000000E+0,73.915411E+0,1.048057E+0,1.002440E+0,2.634524E+0,60.000000E+0,63.000000E+0,67.700000E+0,10.897759E-3,69.654735E+0,30.350428E+0,0.000000E+0,1.347931E+0,1.357007E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.380129E+0,682.912108E-3,2.027253E+0,60.000000E+0,1.878554E+0,0.000000E+0,73.920607E+0,1.077420E+0,1.080204E+0,1.010393E+0,50.000000E+0,1.000000E+0,86.018333E+0,2.285972E+0,2.062189E+0,1.271627E+0,30.000000E+0,0.000000E+0,1.352995E+0,1.346580E+0,1.006307E+0,60.000000E+0,3.985475E-3,52.968028E+0,9.431781E-3,24.271442E+0,1.502872E+0,30.381643E+0,0.000000E+0,39.370494E-3,0.000000E+0,45.454427E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.103200E-3,0.000000E+0,25.065106E-3,2.020963E+0,2.013587E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003389E+0,5.778703E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.794150E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.777657E+0,0.000000E+0,39.656516E-3,996.555113E-3,3.051065E+0,997.617185E-3,3.043067E+0,996.281550E-3,3.038014E+0,996.844769E-3,3.036067E+0,-1.088185E-3,7.933475E+0,1.000000E+0,1.000000E+0,72.448548E+0,72.550985E+0,2.647335E+0,72.181912E+0,72.167733E+0,2.660084E+0,72.267872E+0,72.379197E+0,2.641491E+0,72.574991E+0,72.487014E+0,2.669180E+0
 10/20/2017,14:33:37.781,922.899256E-6,72.689879E+0,3.982375E-3,998.169448E-3,1.007197E+0,0.000000E+0,991.571561E-3,3.076377E+0,0.000000E+0,72.303483E+0,3.979975E-3,997.492859E-3,984.118835E-3,0.000000E+0,1.048939E+0,2.809506E+0,0.000000E+0,77.963779E+0,30.761433E+0,71.878370E+0,3.971869E-3,3.971415E-3,0.000000E+0,981.362469E-3,1.000000E+0,44.000000E+0,97.529040E+0,24.015645E+0,9.129182E-3,12.989438E-3,1.000000E+0,2.661469E+0,1.000000E+0,20.000000E+0,6.868169E-3,42.363220E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.915925E+0,0.000000E+0,-142.063911E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.909642E-3,0.000000E+0,458.609313E-3,0.000000E+0,-122.206382E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.021743E+0,3.051484E+0,0.000000E+0,998.663164E-3,0.000000E+0,999.397480E-3,3.032511E+0,0.000000E+0,244.287851E+0,5.830725E-3,3.981908E-3,85.416953E+0,73.599981E+0,73.708617E+0,93.164603E+0,78.547219E+0,3.977626E-3,3.977561E-3,69.728917E+0,5.457405E+0,2.246573E+0,74.917002E+0,75.070701E+0,0.000000E+0,74.454477E+0,76.464583E+0,0.000000E+0,73.916534E+0,1.046779E+0,1.005538E+0,2.627064E+0,60.000000E+0,63.000000E+0,67.700000E+0,10.924543E-3,69.651227E+0,30.325949E+0,0.000000E+0,1.349782E+0,1.360041E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.379794E+0,677.016373E-3,2.026534E+0,60.000000E+0,1.887547E+0,0.000000E+0,73.921496E+0,1.077148E+0,1.085376E+0,1.014131E+0,50.000000E+0,1.000000E+0,86.020303E+0,2.286132E+0,2.065208E+0,1.287133E+0,30.000000E+0,0.000000E+0,1.352979E+0,1.346788E+0,1.000894E+0,60.000000E+0,3.988135E-3,52.955903E+0,9.401754E-3,24.271349E+0,1.541212E+0,30.360137E+0,0.000000E+0,48.009586E-3,0.000000E+0,44.810215E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.043191E-3,0.000000E+0,21.811833E-3,2.020931E+0,2.013684E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003583E+0,5.778445E+0,0.000000E+0,82.533719E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792797E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.779397E+0,0.000000E+0,41.782417E-3,996.780401E-3,3.050792E+0,997.021781E-3,3.045143E+0,996.893045E-3,3.038996E+0,996.796493E-3,3.036373E+0,2.133664E-3,7.878057E+0,1.000000E+0,1.000000E+0,72.448875E+0,72.553184E+0,2.652130E+0,72.182380E+0,72.167687E+0,2.655917E+0,72.269650E+0,72.382847E+0,2.641427E+0,72.576161E+0,72.488792E+0,2.666961E+0
 10/20/2017,14:33:47.781,1.244936E-3,72.692312E+0,3.979716E-3,997.766717E-3,1.017896E+0,0.000000E+0,1.001888E+0,3.076522E+0,0.000000E+0,72.302266E+0,3.979521E-3,997.702280E-3,1.012816E+0,0.000000E+0,1.060965E+0,2.798278E+0,0.000000E+0,77.968510E+0,30.741458E+0,71.878230E+0,3.972647E-3,3.962465E-3,0.000000E+0,983.974850E-3,1.000000E+0,44.000000E+0,97.468122E+0,24.002329E+0,9.131452E-3,12.987298E-3,1.000000E+0,2.658099E+0,1.000000E+0,20.000000E+0,6.874202E-3,42.371599E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.913832E+0,0.000000E+0,-140.551062E-3,0.000000E+0,138.167148E-3,0.000000E+0,134.562062E-3,0.000000E+0,462.476047E-3,0.000000E+0,-129.682068E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011424E+0,3.052095E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.009082E+0,3.031883E+0,0.000000E+0,244.344656E+0,5.828844E-3,3.982362E-3,85.420283E+0,73.598530E+0,73.710115E+0,93.184659E+0,78.553684E+0,3.976459E-3,3.976394E-3,69.714978E+0,5.451283E+0,2.244655E+0,74.972152E+0,75.069671E+0,0.000000E+0,74.453447E+0,76.470109E+0,0.000000E+0,73.915271E+0,1.061155E+0,1.006448E+0,2.631256E+0,60.000000E+0,63.000000E+0,67.700000E+0,10.919030E-3,69.645474E+0,30.302632E+0,0.000000E+0,1.349910E+0,1.360169E+0,1.014313E+0,60.000000E+0,1.000000E+0,1.375071E+0,672.047339E-3,2.015926E+0,60.000000E+0,1.880794E+0,0.000000E+0,73.917611E+0,1.075983E+0,1.078464E+0,1.009371E+0,50.000000E+0,1.000000E+0,86.037518E+0,2.288159E+0,2.063276E+0,1.281496E+0,30.000000E+0,0.000000E+0,1.350919E+0,1.345398E+0,1.016319E+0,60.000000E+0,3.987616E-3,52.940653E+0,9.396956E-3,24.262719E+0,1.520914E+0,30.345133E+0,0.000000E+0,46.236638E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.261311E-3,2.020995E+0,2.013394E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005052E+0,5.777285E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.778817E+0,0.000000E+0,41.717996E-3,996.104538E-3,3.050486E+0,997.375805E-3,3.044226E+0,997.955116E-3,3.041104E+0,997.906841E-3,3.038964E+0,200.554889E-6,7.821350E+0,1.000000E+0,1.000000E+0,72.449203E+0,72.551453E+0,2.646920E+0,72.181584E+0,72.169278E+0,2.661824E+0,72.269182E+0,72.378448E+0,2.641842E+0,72.575038E+0,72.485283E+0,2.666993E+0
 10/20/2017,14:33:57.781,278.825630E-6,72.687960E+0,3.982050E-3,998.620506E-3,1.009624E+0,0.000000E+0,1.001089E+0,3.076764E+0,0.000000E+0,72.303202E+0,3.978808E-3,997.750607E-3,984.964263E-3,0.000000E+0,1.060135E+0,2.784730E+0,0.000000E+0,77.972210E+0,30.712657E+0,71.874112E+0,3.976149E-3,3.967913E-3,0.000000E+0,986.826169E-3,1.000000E+0,44.000000E+0,97.404950E+0,23.985115E+0,9.145136E-3,12.987233E-3,1.000000E+0,2.650752E+0,1.000000E+0,20.000000E+0,6.878224E-3,42.377836E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.920141E+0,0.000000E+0,-150.143166E-3,0.000000E+0,136.139288E-3,0.000000E+0,135.978346E-3,0.000000E+0,458.448199E-3,0.000000E+0,-125.493106E-3,0.000000E+0,209.430525E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.007926E+0,3.051258E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006445E+0,3.032527E+0,0.000000E+0,244.426751E+0,5.825017E-3,3.982426E-3,85.432431E+0,73.597781E+0,73.713626E+0,93.203587E+0,78.554855E+0,3.972826E-3,3.977107E-3,69.703753E+0,5.447417E+0,2.243639E+0,74.962180E+0,75.068407E+0,0.000000E+0,74.452885E+0,76.473246E+0,0.000000E+0,73.916768E+0,1.058440E+0,1.005809E+0,2.630077E+0,60.000000E+0,64.000000E+0,67.700000E+0,10.943674E-3,69.640142E+0,30.281079E+0,0.000000E+0,1.350692E+0,1.351035E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.375614E+0,681.841609E-3,2.032254E+0,60.000000E+0,1.877039E+0,0.000000E+0,73.918968E+0,1.080437E+0,1.078256E+0,1.005632E+0,50.000000E+0,1.000000E+0,86.057830E+0,2.284311E+0,2.064554E+0,1.283891E+0,30.000000E+0,0.000000E+0,1.356605E+0,1.353770E+0,999.488992E-3,60.000000E+0,3.988394E-3,52.928995E+0,9.311351E-3,24.261466E+0,1.503194E+0,30.321722E+0,0.000000E+0,36.082482E-3,0.000000E+0,46.034218E-3,0.000000E+0,15.949501E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.453104E-3,2.020867E+0,2.013813E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006807E+0,5.776286E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.780009E+0,0.000000E+0,42.362208E-3,997.053965E-3,3.050759E+0,997.681553E-3,3.043727E+0,999.451671E-3,3.040991E+0,999.918339E-3,3.039302E+0,-443.814952E-6,7.787519E+0,1.000000E+0,1.000000E+0,72.447799E+0,72.554448E+0,2.645418E+0,72.180321E+0,72.167359E+0,2.659237E+0,72.269557E+0,72.379524E+0,2.640628E+0,72.576723E+0,72.490196E+0,2.667775E+0
 10/20/2017,14:34:07.781,-204.229589E-6,72.689364E+0,3.976992E-3,998.040574E-3,994.853986E-3,0.000000E+0,993.567683E-3,3.076168E+0,0.000000E+0,72.302313E+0,3.977705E-3,997.315658E-3,991.440559E-3,0.000000E+0,1.049610E+0,2.778544E+0,0.000000E+0,77.972585E+0,30.691382E+0,71.875469E+0,3.972647E-3,3.966421E-3,0.000000E+0,995.826142E-3,1.000000E+0,44.000000E+0,97.419145E+0,23.950317E+0,9.146627E-3,13.011617E-3,1.000000E+0,2.659904E+0,1.000000E+0,20.000000E+0,6.856688E-3,42.376719E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.927288E+0,0.000000E+0,-135.079056E-3,0.000000E+0,137.652136E-3,0.000000E+0,135.559899E-3,0.000000E+0,450.295834E-3,0.000000E+0,-131.164317E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007031E+0,3.051146E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007995E+0,3.033492E+0,0.000000E+0,244.506483E+0,4.015769E-3,3.978275E-3,85.440264E+0,73.601620E+0,73.711145E+0,93.221998E+0,78.559259E+0,3.976199E-3,3.978664E-3,69.695334E+0,5.456116E+0,2.243478E+0,74.972620E+0,75.067003E+0,0.000000E+0,74.453306E+0,76.472872E+0,0.000000E+0,73.915317E+0,1.057449E+0,999.311065E-3,2.624832E+0,60.000000E+0,64.000000E+0,67.700000E+0,10.937837E-3,69.637663E+0,30.258365E+0,0.000000E+0,1.357158E+0,1.358045E+0,980.799251E-3,60.000000E+0,1.000000E+0,1.377560E+0,684.222272E-3,2.024298E+0,60.000000E+0,1.887144E+0,0.000000E+0,73.919624E+0,1.077723E+0,1.080779E+0,1.004786E+0,50.000000E+0,1.000000E+0,86.049152E+0,2.284774E+0,2.061263E+0,1.264105E+0,30.000000E+0,0.000000E+0,1.348939E+0,1.351357E+0,986.443092E-3,60.000000E+0,3.987032E-3,52.912999E+0,9.428539E-3,24.251073E+0,1.484185E+0,30.300449E+0,0.000000E+0,35.953540E-3,0.000000E+0,45.840955E-3,0.000000E+0,17.560032E-3,0.000000E+0,24.614157E-3,0.000000E+0,23.261311E-3,2.020963E+0,2.013297E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006180E+0,5.740439E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792217E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.778044E+0,0.000000E+0,44.745794E-3,996.345918E-3,3.051210E+0,998.051668E-3,3.043534E+0,997.053965E-3,3.041458E+0,996.989597E-3,3.040203E+0,-443.814952E-6,7.725657E+0,1.000000E+0,1.000000E+0,72.449297E+0,72.552623E+0,2.646968E+0,72.180321E+0,72.167733E+0,2.659924E+0,72.267919E+0,72.380414E+0,2.636571E+0,72.576068E+0,72.490056E+0,2.670201E+0
 10/20/2017,14:34:17.781,1.244936E-3,72.691236E+0,3.981337E-3,998.072792E-3,982.031817E-3,0.000000E+0,1.007972E+0,3.077601E+0,0.000000E+0,72.302968E+0,3.978289E-3,997.863372E-3,991.855298E-3,0.000000E+0,1.065134E+0,2.783908E+0,0.000000E+0,77.976379E+0,30.656914E+0,71.874112E+0,3.977511E-3,3.971415E-3,0.000000E+0,996.893395E-3,1.000000E+0,44.000000E+0,97.485091E+0,23.915890E+0,9.164526E-3,13.002992E-3,1.000000E+0,2.657188E+0,1.000000E+0,20.000000E+0,6.853250E-3,42.368247E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.933565E+0,0.000000E+0,-131.313029E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.718676E-3,0.000000E+0,448.298022E-3,0.000000E+0,-113.828457E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011105E+0,3.051709E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.010312E+0,3.032768E+0,0.000000E+0,244.572461E+0,4.010060E-3,3.978988E-3,85.445611E+0,73.600590E+0,73.715919E+0,93.240222E+0,78.561132E+0,3.979183E-3,3.978599E-3,69.689627E+0,5.472870E+0,2.244364E+0,74.978378E+0,75.061947E+0,0.000000E+0,74.451574E+0,76.475026E+0,0.000000E+0,73.916534E+0,1.068183E+0,1.001131E+0,2.627223E+0,60.000000E+0,64.000000E+0,67.700000E+0,10.939069E-3,69.634342E+0,30.239228E+0,0.000000E+0,1.348936E+0,1.354357E+0,989.157775E-3,60.000000E+0,1.000000E+0,1.380783E+0,679.173350E-3,2.036520E+0,60.000000E+0,1.883018E+0,0.000000E+0,73.920513E+0,1.078442E+0,1.076771E+0,1.007837E+0,50.000000E+0,1.000000E+0,86.009420E+0,2.283369E+0,2.058036E+0,1.271547E+0,30.000000E+0,0.000000E+0,1.352053E+0,1.349728E+0,985.229520E-3,60.000000E+0,3.991313E-3,52.899195E+0,9.449615E-3,24.229822E+0,1.523169E+0,30.284656E+0,0.000000E+0,13.130865E-3,0.000000E+0,45.035689E-3,0.000000E+0,20.652251E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.942147E-3,2.020963E+0,2.013619E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002951E+0,5.738054E+0,0.000000E+0,78.858881E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.790188E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.778269E+0,0.000000E+0,49.899492E-3,996.233274E-3,3.050920E+0,998.357416E-3,3.044693E+0,997.778105E-3,3.040444E+0,999.853971E-3,3.035778E+0,-1.410370E-3,7.709869E+0,1.000000E+0,1.000000E+0,72.447331E+0,72.555618E+0,2.645066E+0,72.180742E+0,72.166657E+0,2.660546E+0,72.270118E+0,72.379244E+0,2.647416E+0,72.579531E+0,72.490524E+0,2.672500E+0
 10/20/2017,14:34:27.781,1.889010E-3,72.690066E+0,3.980170E-3,997.186784E-3,993.289137E-3,0.000000E+0,1.000115E+0,3.078552E+0,0.000000E+0,72.303062E+0,3.982504E-3,997.363986E-3,1.005047E+0,0.000000E+0,1.059224E+0,2.776627E+0,0.000000E+0,77.981251E+0,30.632062E+0,71.874814E+0,3.974592E-3,3.967783E-3,0.000000E+0,994.647384E-3,1.000000E+0,44.000000E+0,97.549392E+0,23.888887E+0,9.164980E-3,12.992421E-3,1.000000E+0,2.656023E+0,1.000000E+0,20.000000E+0,6.831064E-3,42.368713E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.930346E+0,0.000000E+0,-133.308701E-3,0.000000E+0,135.559899E-3,0.000000E+0,137.974019E-3,0.000000E+0,446.332432E-3,0.000000E+0,-115.987384E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.011121E+0,3.051725E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.002386E+0,3.032414E+0,0.000000E+0,244.584430E+0,4.004936E-3,3.981389E-3,85.452272E+0,73.605177E+0,73.721162E+0,93.261358E+0,78.569846E+0,3.975486E-3,3.983205E-3,69.718907E+0,5.469971E+0,2.243333E+0,74.974024E+0,75.061947E+0,0.000000E+0,74.452511E+0,76.480411E+0,0.000000E+0,73.915551E+0,1.065324E+0,1.006576E+0,2.628435E+0,60.000000E+0,64.000000E+0,67.700000E+0,10.940172E-3,69.631676E+0,30.214936E+0,0.000000E+0,1.351315E+0,1.361127E+0,983.036715E-3,60.000000E+0,1.000000E+0,1.373348E+0,676.345314E-3,2.029602E+0,60.000000E+0,1.872316E+0,0.000000E+0,73.918500E+0,1.076398E+0,1.082455E+0,994.849274E-3,50.000000E+0,1.000000E+0,85.960542E+0,2.280128E+0,2.059745E+0,1.266549E+0,30.000000E+0,0.000000E+0,1.354576E+0,1.345941E+0,979.193596E-3,60.000000E+0,3.989238E-3,52.886977E+0,9.313232E-3,24.200683E+0,1.499972E+0,30.263939E+0,0.000000E+0,10.197442E-3,0.000000E+0,45.164532E-3,0.000000E+0,21.618570E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.779623E-3,2.021028E+0,2.013619E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998894E+0,5.738311E+0,0.000000E+0,84.629021E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.778012E+0,0.000000E+0,41.234836E-3,996.732125E-3,3.050920E+0,997.070057E-3,3.045175E+0,999.194200E-3,3.037853E+0,1.000015E+0,3.036244E+0,-4.632219E-3,7.700847E+0,1.000000E+0,1.000000E+0,72.447238E+0,72.552997E+0,2.645466E+0,72.184579E+0,72.169184E+0,2.661872E+0,72.270633E+0,72.381209E+0,2.642736E+0,72.577565E+0,72.488465E+0,2.668126E+0
 10/20/2017,14:34:37.781,-687.284809E-6,72.691610E+0,3.979521E-3,997.992246E-3,985.688451E-3,0.000000E+0,1.010543E+0,3.083723E+0,0.000000E+0,72.304372E+0,3.974138E-3,997.267330E-3,1.012768E+0,0.000000E+0,1.067322E+0,2.774774E+0,0.000000E+0,77.984014E+0,30.623747E+0,71.871726E+0,3.976343E-3,3.970377E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,97.602555E+0,23.866663E+0,9.156485E-3,12.986974E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.780532E-3,42.369365E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.980138E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.929959E+0,0.000000E+0,-135.368751E-3,0.000000E+0,137.040559E-3,0.000000E+0,133.950485E-3,0.000000E+0,449.748047E-3,0.000000E+0,-113.731789E-3,0.000000E+0,210.816104E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007750E+0,3.052353E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007052E+0,3.032141E+0,0.000000E+0,244.556968E+0,4.010450E-3,3.982686E-3,85.463059E+0,73.600871E+0,73.720834E+0,93.278595E+0,78.575655E+0,3.975615E-3,3.981518E-3,69.726110E+0,5.461594E+0,2.243704E+0,74.983481E+0,75.062415E+0,0.000000E+0,74.454243E+0,76.489636E+0,0.000000E+0,73.917049E+0,1.075755E+0,1.000556E+0,2.627430E+0,60.000000E+0,64.000000E+0,67.700000E+0,10.917993E-3,69.628215E+0,30.194126E+0,0.000000E+0,1.355482E+0,1.359259E+0,986.728528E-3,60.000000E+0,1.000000E+0,1.370668E+0,675.019173E-3,2.036296E+0,60.000000E+0,1.882277E+0,0.000000E+0,73.919156E+0,1.076781E+0,1.076069E+0,1.005009E+0,50.000000E+0,1.000000E+0,85.941263E+0,2.279937E+0,2.064138E+0,1.278637E+0,30.000000E+0,0.000000E+0,1.354672E+0,1.348386E+0,973.876234E-3,60.000000E+0,3.987227E-3,52.873826E+0,9.425036E-3,24.168018E+0,1.509637E+0,30.241597E+0,0.000000E+0,34.212828E-3,0.000000E+0,46.130850E-3,0.000000E+0,17.817717E-3,0.000000E+0,24.420893E-3,0.000000E+0,22.906994E-3,2.020899E+0,2.013394E+0,2.018032E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997221E+0,5.733089E+0,0.000000E+0,80.664064E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792571E+0,0.000000E+0,19.943617E-3,10.000000E+0,9.752339E+0,0.000000E+0,43.231895E-3,996.796493E-3,3.051307E+0,998.116036E-3,3.043148E+0,999.419487E-3,3.041040E+0,997.086149E-3,3.036968E+0,200.554889E-6,7.606443E+0,1.000000E+0,1.000000E+0,72.446957E+0,72.557115E+0,2.649221E+0,72.182707E+0,72.168576E+0,2.663436E+0,72.269838E+0,72.380554E+0,2.644014E+0,72.577846E+0,72.488465E+0,2.671510E+0
 10/20/2017,14:34:47.781,600.862443E-6,72.689224E+0,3.977251E-3,997.525078E-3,959.628953E-3,0.000000E+0,1.005640E+0,3.087895E+0,0.000000E+0,72.303155E+0,3.983023E-3,997.686170E-3,982.491785E-3,0.000000E+0,1.061301E+0,2.767428E+0,0.000000E+0,77.987527E+0,30.599127E+0,71.870743E+0,3.976992E-3,3.970182E-3,0.000000E+0,993.994289E-3,1.000000E+0,44.000000E+0,97.576326E+0,23.853904E+0,9.152270E-3,12.993589E-3,1.000000E+0,2.660287E+0,1.000000E+0,20.000000E+0,6.847282E-3,42.364337E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.933532E+0,0.000000E+0,-138.426636E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.070584E-3,0.000000E+0,451.713637E-3,0.000000E+0,-139.284459E-3,0.000000E+0,210.719436E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009603E+0,3.052304E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011798E+0,3.033026E+0,0.000000E+0,244.480469E+0,4.007595E-3,3.981453E-3,85.468922E+0,73.603726E+0,73.724157E+0,93.297289E+0,78.575093E+0,3.975421E-3,3.980935E-3,69.729010E+0,5.442262E+0,2.243107E+0,74.945607E+0,75.061947E+0,0.000000E+0,74.452557E+0,76.498721E+0,0.000000E+0,73.918968E+0,1.065180E+0,1.004867E+0,2.628785E+0,60.000000E+0,64.000000E+0,67.700000E+0,10.925321E-3,69.623959E+0,30.173921E+0,0.000000E+0,1.346270E+0,1.352728E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.377018E+0,677.767321E-3,2.025512E+0,60.000000E+0,1.897233E+0,0.000000E+0,73.917611E+0,1.076654E+0,1.078017E+0,1.013812E+0,50.000000E+0,1.000000E+0,85.975459E+0,2.279522E+0,2.054059E+0,1.280011E+0,30.000000E+0,0.000000E+0,1.353091E+0,1.351805E+0,996.183605E-3,60.000000E+0,3.989367E-3,52.860349E+0,9.392740E-3,24.140549E+0,1.487085E+0,30.220835E+0,0.000000E+0,34.470711E-3,0.000000E+0,50.994654E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.324262E-3,2.021060E+0,2.013651E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999973E+0,5.723451E+0,0.000000E+0,80.889712E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.793956E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.739841E+0,0.000000E+0,40.783888E-3,996.313734E-3,3.050904E+0,998.083852E-3,3.044821E+0,997.922933E-3,3.039334E+0,996.764309E-3,3.036180E+0,-1.088185E-3,7.739833E+0,1.000000E+0,1.000000E+0,72.447612E+0,72.553137E+0,2.649605E+0,72.183737E+0,72.170307E+0,2.657785E+0,72.268387E+0,72.378682E+0,2.641235E+0,72.576255E+0,72.489167E+0,2.667216E+0
 10/20/2017,14:34:57.781,117.807224E-6,72.690674E+0,3.981402E-3,997.911700E-3,1.005584E+0,0.000000E+0,1.010942E+0,3.088975E+0,0.000000E+0,72.301424E+0,3.981272E-3,997.557296E-3,1.020903E+0,0.000000E+0,1.067417E+0,2.761806E+0,0.000000E+0,77.991509E+0,30.569955E+0,71.871913E+0,3.975954E-3,3.967199E-3,0.000000E+0,993.850926E-3,1.000000E+0,44.000000E+0,97.529933E+0,23.844532E+0,9.127107E-3,12.976078E-3,1.000000E+0,2.658227E+0,1.000000E+0,20.000000E+0,6.821399E-3,42.375742E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933790E+0,0.000000E+0,-142.578923E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.875290E-3,0.000000E+0,451.165849E-3,0.000000E+0,-131.679881E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.003869E+0,3.051580E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.005726E+0,3.031980E+0,0.000000E+0,244.381336E+0,4.012266E-3,3.983010E-3,85.474926E+0,73.604381E+0,73.727948E+0,93.317861E+0,78.579918E+0,3.976394E-3,3.982102E-3,69.725643E+0,5.448061E+0,2.246524E+0,74.958294E+0,75.065926E+0,0.000000E+0,74.454102E+0,76.508462E+0,0.000000E+0,73.917845E+0,1.062002E+0,1.009418E+0,2.630491E+0,60.000000E+0,64.000000E+0,67.800000E+0,10.917798E-3,69.618252E+0,30.145681E+0,0.000000E+0,1.349655E+0,1.351850E+0,1.014969E+0,60.000000E+0,1.000000E+0,1.375103E+0,679.301170E-3,2.034363E+0,60.000000E+0,1.872478E+0,0.000000E+0,73.919671E+0,1.076254E+0,1.077665E+0,1.005952E+0,50.000000E+0,1.000000E+0,86.020209E+0,2.280272E+0,2.058995E+0,1.268704E+0,30.000000E+0,0.000000E+0,1.351766E+0,1.347475E+0,1.007457E+0,60.000000E+0,3.988394E-3,52.847291E+0,9.395658E-3,24.120041E+0,1.483540E+0,30.199096E+0,0.000000E+0,36.179188E-3,0.000000E+0,42.007891E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.420893E-3,2.021028E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003661E+0,5.698049E+0,0.000000E+0,84.951375E-3,0.000000E+0,47.590526E-3,9.500000E+0,9.793087E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.740356E+0,0.000000E+0,43.489580E-3,996.458562E-3,3.050389E+0,997.166609E-3,3.043421E+0,997.391897E-3,3.040074E+0,1.000111E+0,3.036518E+0,-1.732555E-3,7.666050E+0,1.000000E+0,1.000000E+0,72.449016E+0,72.554354E+0,2.647112E+0,72.183128E+0,72.168716E+0,2.657322E+0,72.268481E+0,72.381958E+0,2.636555E+0,72.577097E+0,72.489260E+0,2.667871E+0
 10/20/2017,14:35:07.781,278.825630E-6,72.689270E+0,3.981337E-3,997.911700E-3,987.428945E-3,0.000000E+0,995.547835E-3,3.080082E+0,0.000000E+0,72.304933E+0,3.977640E-3,997.541187E-3,1.007647E+0,0.000000E+0,1.053507E+0,2.756522E+0,0.000000E+0,77.992258E+0,30.547101E+0,71.872381E+0,3.969729E-3,3.964800E-3,0.000000E+0,994.137651E-3,1.000000E+0,44.000000E+0,97.562413E+0,23.822122E+0,9.084564E-3,13.008505E-3,1.000000E+0,2.662587E+0,1.000000E+0,20.000000E+0,6.829637E-3,42.396968E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.927642E+0,0.000000E+0,-134.757174E-3,0.000000E+0,136.557735E-3,0.000000E+0,135.688652E-3,0.000000E+0,453.872563E-3,0.000000E+0,-131.776550E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.010817E+0,3.051773E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.002769E+0,3.033090E+0,0.000000E+0,244.307349E+0,4.010579E-3,3.980675E-3,85.483697E+0,73.602883E+0,73.729025E+0,93.333831E+0,78.586195E+0,3.978599E-3,3.984632E-3,69.719328E+0,5.452894E+0,2.246444E+0,74.968687E+0,75.061666E+0,0.000000E+0,74.453072E+0,76.514737E+0,0.000000E+0,73.916675E+0,1.062896E+0,1.000189E+0,2.630762E+0,60.000000E+0,64.000000E+0,67.800000E+0,10.924218E-3,69.614791E+0,30.123896E+0,0.000000E+0,1.357908E+0,1.355426E+0,988.262789E-3,60.000000E+0,1.000000E+0,1.380735E+0,680.898931E-3,2.030321E+0,60.000000E+0,1.881938E+0,0.000000E+0,73.916815E+0,1.080166E+0,1.075175E+0,1.003971E+0,50.000000E+0,1.000000E+0,86.021663E+0,2.283082E+0,2.055496E+0,1.287341E+0,30.000000E+0,0.000000E+0,1.356573E+0,1.349696E+0,980.918146E-3,60.000000E+0,3.990405E-3,52.832275E+0,9.360249E-3,24.105936E+0,1.555388E+0,30.176708E+0,0.000000E+0,35.147655E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.946559E-3,0.000000E+0,21.135410E-3,0.000000E+0,23.647839E-3,2.020738E+0,2.013813E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003816E+0,5.700853E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792281E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.739164E+0,0.000000E+0,45.583270E-3,996.313734E-3,3.051435E+0,997.182701E-3,3.043968E+0,995.798790E-3,3.039221E+0,998.421784E-3,3.038835E+0,-3.021294E-3,7.616109E+0,1.000000E+0,1.000000E+0,72.447659E+0,72.552669E+0,2.643948E+0,72.183128E+0,72.167640E+0,2.658982E+0,72.269182E+0,72.381537E+0,2.640644E+0,72.577238E+0,72.487342E+0,2.668286E+0
 10/20/2017,14:35:17.781,600.862443E-6,72.692078E+0,3.980688E-3,998.282212E-3,993.017685E-3,0.000000E+0,1.012188E+0,3.081516E+0,0.000000E+0,72.305542E+0,3.979067E-3,997.702280E-3,1.000166E+0,0.000000E+0,1.068823E+0,2.768636E+0,0.000000E+0,77.996427E+0,30.526384E+0,71.872989E+0,3.971998E-3,3.969145E-3,0.000000E+0,997.466845E-3,1.000000E+0,44.000000E+0,97.630476E+0,23.797718E+0,9.072761E-3,12.990800E-3,1.000000E+0,2.665318E+0,1.000000E+0,20.000000E+0,6.766974E-3,42.404509E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.926547E+0,0.000000E+0,-131.023334E-3,0.000000E+0,135.656464E-3,0.000000E+0,136.300229E-3,0.000000E+0,448.201353E-3,0.000000E+0,-121.046361E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011073E+0,3.051870E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005246E+0,3.032559E+0,0.000000E+0,244.277957E+0,4.014731E-3,3.977821E-3,85.488528E+0,73.605036E+0,73.732161E+0,93.353229E+0,78.588350E+0,3.979443E-3,3.977042E-3,69.704174E+0,5.478025E+0,2.243188E+0,74.963022E+0,75.059840E+0,0.000000E+0,74.454149E+0,76.521340E+0,0.000000E+0,73.916815E+0,1.075052E+0,1.009178E+0,2.632006E+0,60.000000E+0,64.000000E+0,67.800000E+0,10.921430E-3,69.614136E+0,30.098396E+0,0.000000E+0,1.353103E+0,1.354245E+0,978.481879E-3,60.000000E+0,1.000000E+0,1.382570E+0,679.988207E-3,2.032558E+0,60.000000E+0,1.900070E+0,0.000000E+0,73.920045E+0,1.077787E+0,1.076771E+0,1.015090E+0,50.000000E+0,1.000000E+0,85.966499E+0,2.276424E+0,2.060209E+0,1.270701E+0,30.000000E+0,0.000000E+0,1.351718E+0,1.347092E+0,987.321335E-3,60.000000E+0,3.989108E-3,52.817492E+0,9.369718E-3,24.093269E+0,1.513504E+0,30.155110E+0,0.000000E+0,11.841448E-3,0.000000E+0,44.649162E-3,0.000000E+0,20.909936E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.230571E-3,2.020995E+0,2.013426E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999255E+0,5.700434E+0,0.000000E+0,90.173513E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792829E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.725346E+0,0.000000E+0,42.233366E-3,996.812585E-3,3.050454E+0,998.051668E-3,3.043647E+0,997.794197E-3,3.041136E+0,998.743624E-3,3.037161E+0,-2.699109E-3,7.709869E+0,1.000000E+0,1.000000E+0,72.446348E+0,72.554448E+0,2.648917E+0,72.184111E+0,72.166423E+0,2.661983E+0,72.269276E+0,72.378542E+0,2.641650E+0,72.577612E+0,72.490337E+0,2.675645E+0
 10/20/2017,14:35:27.781,600.862443E-6,72.692546E+0,3.981726E-3,997.637843E-3,994.263175E-3,0.000000E+0,999.508140E-3,3.084110E+0,0.000000E+0,72.303810E+0,3.974592E-3,997.557296E-3,1.029022E+0,0.000000E+0,1.055902E+0,2.765463E+0,0.000000E+0,78.000690E+0,30.503530E+0,71.870041E+0,3.974592E-3,3.971804E-3,0.000000E+0,993.373052E-3,1.000000E+0,44.000000E+0,97.811025E+0,23.778556E+0,9.040141E-3,13.007921E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,6.744530E-3,42.393802E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.937105E+0,0.000000E+0,-130.283004E-3,0.000000E+0,139.100608E-3,0.000000E+0,136.622112E-3,0.000000E+0,440.564553E-3,0.000000E+0,-115.407374E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.009124E+0,3.051789E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.012357E+0,3.033927E+0,0.000000E+0,244.290650E+0,4.007985E-3,3.980805E-3,85.496033E+0,73.606019E+0,73.733706E+0,93.373567E+0,78.592332E+0,3.976978E-3,3.977496E-3,69.693603E+0,5.465460E+0,2.246524E+0,74.935822E+0,75.061947E+0,0.000000E+0,74.454289E+0,76.528879E+0,0.000000E+0,73.921122E+0,1.052034E+0,1.003750E+0,2.624369E+0,60.000000E+0,64.000000E+0,67.800000E+0,10.919549E-3,69.612686E+0,30.074290E+0,0.000000E+0,1.340284E+0,1.358205E+0,996.781131E-3,60.000000E+0,1.000000E+0,1.378549E+0,680.531446E-3,2.027717E+0,60.000000E+0,1.896218E+0,0.000000E+0,73.920607E+0,1.077388E+0,1.081449E+0,988.523115E-3,50.000000E+0,1.000000E+0,85.865085E+0,2.283753E+0,2.062477E+0,1.271563E+0,30.000000E+0,0.000000E+0,1.353171E+0,1.340877E+0,992.271431E-3,60.000000E+0,3.987681E-3,52.805880E+0,9.401560E-3,24.072668E+0,1.508027E+0,30.133279E+0,0.000000E+0,-375.774410E-6,0.000000E+0,44.842426E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.065106E-3,0.000000E+0,18.848456E-3,2.020899E+0,2.013201E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990748E+0,5.701208E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792861E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.720836E+0,0.000000E+0,44.939057E-3,997.150517E-3,3.051709E+0,998.035576E-3,3.044966E+0,996.024078E-3,3.040316E+0,998.035576E-3,3.037676E+0,-2.376924E-3,7.739833E+0,1.000000E+0,1.000000E+0,72.449858E+0,72.553231E+0,2.646904E+0,72.184766E+0,72.166423E+0,2.658647E+0,72.267732E+0,72.379899E+0,2.639127E+0,72.575927E+0,72.491506E+0,2.672947E+0
 10/20/2017,14:35:37.781,922.899256E-6,72.693108E+0,3.985033E-3,997.976137E-3,993.464783E-3,0.000000E+0,993.982876E-3,3.079277E+0,0.000000E+0,72.303857E+0,3.978548E-3,997.573406E-3,1.028863E+0,0.000000E+0,1.051926E+0,2.780106E+0,0.000000E+0,78.004718E+0,30.481605E+0,71.868263E+0,3.976473E-3,3.972323E-3,0.000000E+0,997.196049E-3,1.000000E+0,44.000000E+0,97.841767E+0,23.760555E+0,9.029051E-3,13.003576E-3,1.000000E+0,2.657268E+0,1.000000E+0,20.000000E+0,6.732399E-3,42.381281E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.936333E+0,0.000000E+0,-128.190767E-3,0.000000E+0,134.207992E-3,0.000000E+0,136.171476E-3,0.000000E+0,442.787926E-3,0.000000E+0,-113.699566E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.015737E+0,3.052288E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009289E+0,3.032430E+0,0.000000E+0,244.314685E+0,4.011423E-3,3.981713E-3,85.503397E+0,73.608125E+0,73.733425E+0,93.391697E+0,78.595518E+0,3.979637E-3,3.984243E-3,69.679337E+0,5.467071E+0,2.242559E+0,74.983715E+0,75.059231E+0,0.000000E+0,74.452557E+0,76.536559E+0,0.000000E+0,73.918922E+0,1.060963E+0,1.007502E+0,2.630443E+0,60.000000E+0,64.000000E+0,67.800000E+0,10.921430E-3,69.606045E+0,30.050880E+0,0.000000E+0,1.350213E+0,1.355458E+0,1.000377E+0,60.000000E+0,1.000000E+0,1.378071E+0,679.732566E-3,2.024873E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.920326E+0,1.076685E+0,1.080699E+0,986.797799E-3,50.000000E+0,1.000000E+0,85.837504E+0,2.282635E+0,2.057621E+0,1.280218E+0,30.000000E+0,0.000000E+0,1.353490E+0,1.352204E+0,1.003385E+0,60.000000E+0,3.986189E-3,52.789512E+0,9.437942E-3,24.052206E+0,1.542823E+0,30.107872E+0,0.000000E+0,-1.471779E-3,0.000000E+0,44.971268E-3,0.000000E+0,19.621511E-3,0.000000E+0,24.227630E-3,0.000000E+0,19.170563E-3,2.021124E+0,2.013265E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988225E+0,5.701917E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.783745E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.699995E+0,0.000000E+0,40.493992E-3,997.053965E-3,3.050775E+0,998.598796E-3,3.045385E+0,996.458562E-3,3.040589E+0,1.000144E+0,3.038835E+0,-1.410370E-3,7.786552E+0,1.000000E+0,1.000000E+0,72.451028E+0,72.554354E+0,2.646792E+0,72.182146E+0,72.167827E+0,2.661201E+0,72.268902E+0,72.383315E+0,2.645739E+0,72.576629E+0,72.489681E+0,2.668637E+0
 10/20/2017,14:35:47.781,600.862443E-6,72.692125E+0,3.977057E-3,998.427196E-3,1.008187E+0,0.000000E+0,1.002734E+0,3.078504E+0,0.000000E+0,72.302219E+0,3.978483E-3,997.943918E-3,1.033186E+0,0.000000E+0,1.061237E+0,2.773034E+0,0.000000E+0,78.007341E+0,30.465115E+0,71.869246E+0,3.975760E-3,3.967134E-3,0.000000E+0,992.831460E-3,1.000000E+0,44.000000E+0,97.776757E+0,23.744409E+0,9.026392E-3,13.009088E-3,1.000000E+0,2.655591E+0,1.000000E+0,20.000000E+0,6.792987E-3,42.371366E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.941869E+0,0.000000E+0,-121.624360E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.875290E-3,0.000000E+0,446.074650E-3,0.000000E+0,-122.431941E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002511E+0,3.051693E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.000404E+0,3.032479E+0,0.000000E+0,244.327233E+0,4.010515E-3,3.980935E-3,85.512309E+0,73.608640E+0,73.738995E+0,93.409781E+0,78.598891E+0,3.978405E-3,3.978988E-3,69.666335E+0,5.463849E+0,2.246444E+0,74.981328E+0,75.057405E+0,0.000000E+0,74.456443E+0,76.544520E+0,0.000000E+0,73.918641E+0,1.059111E+0,1.002584E+0,2.630507E+0,60.000000E+0,64.000000E+0,67.800000E+0,10.915982E-3,69.601321E+0,30.029468E+0,0.000000E+0,1.344019E+0,1.357550E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.379060E+0,674.364092E-3,2.018882E+0,60.000000E+0,1.888901E+0,0.000000E+0,73.919951E+0,1.077899E+0,1.079469E+0,995.072926E-3,50.000000E+0,1.000000E+0,85.851670E+0,2.284519E+0,2.068180E+0,1.274102E+0,30.000000E+0,0.000000E+0,1.352852E+0,1.348018E+0,995.896180E-3,60.000000E+0,3.985735E-3,52.776548E+0,9.400522E-3,24.030028E+0,1.504805E+0,30.088735E+0,0.000000E+0,-2.148722E-3,0.000000E+0,45.712112E-3,0.000000E+0,25.000685E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.558561E-3,2.020641E+0,2.013619E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989135E+0,5.698661E+0,0.000000E+0,80.470652E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.777979E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.700543E+0,0.000000E+0,44.616951E-3,996.893045E-3,3.051693E+0,997.263161E-3,3.043180E+0,997.295345E-3,3.041426E+0,1.000160E+0,3.038401E+0,-443.814952E-6,7.683449E+0,1.000000E+0,1.000000E+0,72.448922E+0,72.554354E+0,2.649461E+0,72.182427E+0,72.166330E+0,2.656396E+0,72.267077E+0,72.380554E+0,2.648662E+0,72.574336E+0,72.488137E+0,2.674639E+0
 10/20/2017,14:35:57.781,761.880850E-6,72.692125E+0,3.986330E-3,998.056683E-3,984.474895E-3,0.000000E+0,998.310467E-3,3.078181E+0,0.000000E+0,72.304231E+0,3.974528E-3,997.525078E-3,1.001937E+0,0.000000E+0,1.054114E+0,2.756474E+0,0.000000E+0,78.011089E+0,30.449321E+0,71.866111E+0,3.975954E-3,3.968172E-3,0.000000E+0,998.613744E-3,1.000000E+0,44.000000E+0,97.684344E+0,23.739955E+0,9.033461E-3,12.988854E-3,1.000000E+0,2.662986E+0,1.000000E+0,20.000000E+0,6.719101E-3,42.370947E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.935721E+0,0.000000E+0,-129.574862E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.042723E-3,0.000000E+0,436.891156E-3,0.000000E+0,-119.531890E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.018947E+0,3.052176E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.005758E+0,3.033010E+0,0.000000E+0,244.336451E+0,4.009347E-3,3.983464E-3,85.519391E+0,73.606581E+0,73.741335E+0,93.429931E+0,78.606714E+0,3.976718E-3,3.977691E-3,69.664931E+0,5.464171E+0,2.243720E+0,74.969858E+0,75.058529E+0,0.000000E+0,74.458783E+0,76.548735E+0,0.000000E+0,73.919577E+0,1.060261E+0,1.005618E+0,2.627845E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.919744E-3,69.596316E+0,30.003690E+0,0.000000E+0,1.339438E+0,1.355730E+0,1.000825E+0,60.000000E+0,1.000000E+0,1.375167E+0,678.646089E-3,2.024521E+0,60.000000E+0,1.889256E+0,0.000000E+0,73.917517E+0,1.077117E+0,1.081002E+0,990.855486E-3,50.000000E+0,1.000000E+0,85.895153E+0,2.282811E+0,2.060288E+0,1.263930E+0,30.000000E+0,0.000000E+0,1.353826E+0,1.344503E+0,990.163648E-3,60.000000E+0,3.988654E-3,52.762464E+0,9.349484E-3,24.013742E+0,1.523169E+0,30.067462E+0,0.000000E+0,1.364938E-3,0.000000E+0,41.009362E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.265724E-3,2.020963E+0,2.013297E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992511E+0,5.698790E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.751759E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.811686E-3,996.378102E-3,3.050615E+0,997.762013E-3,3.044644E+0,997.826381E-3,3.038401E+0,999.853971E-3,3.036389E+0,-2.054740E-3,7.642207E+0,1.000000E+0,1.000000E+0,72.448969E+0,72.553792E+0,2.652034E+0,72.181584E+0,72.168201E+0,2.661664E+0,72.268247E+0,72.380601E+0,2.646091E+0,72.579952E+0,72.488652E+0,2.672276E+0
