date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:36:07.781,-204.229589E-6,72.694137E+0,3.980818E-3,997.251221E-3,975.341296E-3,0.000000E+0,990.836989E-3,3.079132E+0,0.000000E+0,72.304419E+0,3.976473E-3,998.008355E-3,994.295872E-3,0.000000E+0,1.051526E+0,2.747098E+0,0.000000E+0,78.013384E+0,30.426421E+0,71.865737E+0,3.970507E-3,3.965643E-3,0.000000E+0,996.925253E-3,1.000000E+0,44.000000E+0,97.614635E+0,23.735548E+0,9.009336E-3,12.989503E-3,1.000000E+0,2.652940E+0,1.000000E+0,20.000000E+0,6.771774E-3,42.364244E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.932695E+0,0.000000E+0,-133.984655E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.334581E-3,0.000000E+0,447.460229E-3,0.000000E+0,-117.695191E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007926E+0,3.052240E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.010727E+0,3.033846E+0,0.000000E+0,244.348276E+0,4.008374E-3,3.980999E-3,85.523753E+0,73.604428E+0,73.741476E+0,93.450222E+0,78.609384E+0,3.977107E-3,3.981583E-3,69.752023E+0,5.460627E+0,2.243059E+0,74.970185E+0,75.062883E+0,0.000000E+0,74.459251E+0,76.554823E+0,0.000000E+0,73.917939E+0,1.052897E+0,1.004165E+0,2.631145E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.918317E-3,69.593136E+0,29.980745E+0,0.000000E+0,1.351762E+0,1.360935E+0,987.623514E-3,60.000000E+0,1.000000E+0,1.375805E+0,672.910130E-3,2.024457E+0,60.000000E+0,1.867820E+0,0.000000E+0,73.916300E+0,1.077995E+0,1.075734E+0,1.006926E+0,50.000000E+0,1.000000E+0,85.914995E+0,2.287058E+0,2.065368E+0,1.277025E+0,30.000000E+0,0.000000E+0,1.353458E+0,1.350223E+0,980.934114E-3,60.000000E+0,3.987616E-3,52.748754E+0,9.345852E-3,23.997642E+0,1.494173E+0,30.045307E+0,0.000000E+0,34.535182E-3,0.000000E+0,46.227482E-3,0.000000E+0,17.463400E-3,0.000000E+0,24.904053E-3,0.000000E+0,22.649309E-3,2.020770E+0,2.013394E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993990E+0,5.699177E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.752725E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.701316E+0,0.000000E+0,43.264105E-3,996.812585E-3,3.051451E+0,998.341324E-3,3.043502E+0,996.394194E-3,3.041426E+0,998.035576E-3,3.036373E+0,-1.410370E-3,7.582601E+0,1.000000E+0,1.000000E+0,72.451730E+0,72.554869E+0,2.649093E+0,72.182052E+0,72.168763E+0,2.662335E+0,72.265954E+0,72.382145E+0,2.647257E+0,72.577612E+0,72.489167E+0,2.668110E+0
 10/20/2017,14:36:17.781,439.844037E-6,72.693997E+0,3.984579E-3,997.895591E-3,1.012770E+0,0.000000E+0,1.008994E+0,3.079921E+0,0.000000E+0,72.302032E+0,3.977835E-3,997.605624E-3,983.943369E-3,0.000000E+0,1.063808E+0,2.734758E+0,0.000000E+0,78.018115E+0,30.409002E+0,71.864754E+0,3.975435E-3,3.972128E-3,0.000000E+0,990.665095E-3,1.000000E+0,44.000000E+0,97.625540E+0,23.718103E+0,9.009985E-3,12.960903E-3,1.000000E+0,2.655655E+0,1.000000E+0,20.000000E+0,6.772488E-3,42.375369E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.922427E+0,0.000000E+0,-145.186173E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.396794E-3,0.000000E+0,455.644817E-3,0.000000E+0,-130.648752E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012047E+0,3.052159E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.001107E+0,3.033476E+0,0.000000E+0,244.341519E+0,4.012461E-3,3.977107E-3,85.530883E+0,73.608874E+0,73.747467E+0,93.468493E+0,78.615662E+0,3.977432E-3,3.977172E-3,69.771761E+0,5.446128E+0,2.246476E+0,74.979127E+0,75.057686E+0,0.000000E+0,74.460188E+0,76.553652E+0,0.000000E+0,73.919998E+0,1.069158E+0,1.008172E+0,2.630746E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.919160E-3,69.590376E+0,29.958590E+0,0.000000E+0,1.346701E+0,1.354261E+0,1.012092E+0,60.000000E+0,1.000000E+0,1.379092E+0,675.850008E-3,2.025528E+0,60.000000E+0,1.881261E+0,0.000000E+0,73.918688E+0,1.079910E+0,1.075973E+0,1.013173E+0,50.000000E+0,1.000000E+0,85.894402E+0,2.285700E+0,2.066071E+0,1.264616E+0,30.000000E+0,0.000000E+0,1.357339E+0,1.350159E+0,1.008000E+0,60.000000E+0,3.986189E-3,52.735463E+0,9.373739E-3,23.989337E+0,1.498039E+0,30.023569E+0,0.000000E+0,33.342472E-3,0.000000E+0,47.290433E-3,0.000000E+0,17.560032E-3,0.000000E+0,26.579005E-3,0.000000E+0,15.595184E-3,2.021028E+0,2.013941E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992132E+0,5.700208E+0,0.000000E+0,85.499377E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.754239E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699770E+0,0.000000E+0,40.848309E-3,996.313734E-3,3.050695E+0,996.941321E-3,3.044966E+0,996.973505E-3,3.039109E+0,998.276956E-3,3.037580E+0,-765.999872E-6,7.550703E+0,1.000000E+0,1.000000E+0,72.448407E+0,72.556179E+0,2.647128E+0,72.180648E+0,72.166189E+0,2.663771E+0,72.266609E+0,72.382519E+0,2.642098E+0,72.575319E+0,72.491226E+0,2.677337E+0
 10/20/2017,14:36:27.781,1.244936E-3,72.695822E+0,3.983996E-3,998.604397E-3,1.004946E+0,0.000000E+0,1.007381E+0,3.077134E+0,0.000000E+0,72.301377E+0,3.979521E-3,998.330540E-3,995.093446E-3,0.000000E+0,1.066795E+0,2.760195E+0,0.000000E+0,78.020879E+0,30.370216E+0,71.864567E+0,3.976149E-3,3.964281E-3,0.000000E+0,995.173046E-3,1.000000E+0,44.000000E+0,97.655247E+0,23.694163E+0,9.012838E-3,12.994886E-3,1.000000E+0,2.658850E+0,1.000000E+0,20.000000E+0,6.740183E-3,42.397247E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.918629E+0,0.000000E+0,-143.319253E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.559899E-3,0.000000E+0,461.670477E-3,0.000000E+0,-125.589774E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,891.929434E-3,3.051982E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.009337E+0,3.032656E+0,0.000000E+0,244.328585E+0,4.012525E-3,3.981778E-3,85.539278E+0,73.610372E+0,73.744939E+0,93.483524E+0,78.616083E+0,3.977626E-3,3.979572E-3,69.778964E+0,5.459983E+0,2.247185E+0,74.973790E+0,75.057359E+0,0.000000E+0,74.463277E+0,76.551685E+0,0.000000E+0,73.922666E+0,1.076138E+0,996.069897E-3,2.630714E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.916436E-3,69.587710E+0,29.935506E+0,0.000000E+0,1.350469E+0,1.360265E+0,1.005859E+0,60.000000E+0,1.000000E+0,1.378565E+0,675.194927E-3,2.038629E+0,60.000000E+0,1.891238E+0,0.000000E+0,73.917611E+0,1.079256E+0,1.075542E+0,1.016176E+0,50.000000E+0,1.000000E+0,85.851764E+0,2.290203E+0,2.062860E+0,1.273623E+0,30.000000E+0,0.000000E+0,1.353890E+0,1.350623E+0,1.008176E+0,60.000000E+0,3.990470E-3,52.722406E+0,9.474454E-3,23.982610E+0,1.650110E+0,30.004108E+0,0.000000E+0,54.263257E-3,0.000000E+0,44.101581E-3,0.000000E+0,13.404862E-3,0.000000E+0,17.882138E-3,0.000000E+0,24.130998E-3,2.021157E+0,2.013555E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988403E+0,5.698016E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.755335E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.699351E+0,0.000000E+0,41.879049E-3,996.989597E-3,3.051596E+0,999.870063E-3,3.042552E+0,996.957413E-3,3.040879E+0,998.437876E-3,3.035729E+0,1.811479E-3,7.500440E+0,1.000000E+0,1.000000E+0,72.450139E+0,72.554822E+0,2.645562E+0,72.181491E+0,72.167078E+0,2.660275E+0,72.266422E+0,72.381116E+0,2.642193E+0,72.576770E+0,72.488886E+0,2.676395E+0
 10/20/2017,14:36:37.781,-526.266402E-6,72.693108E+0,3.981272E-3,997.428423E-3,1.002950E+0,0.000000E+0,1.013545E+0,3.086365E+0,0.000000E+0,72.298055E+0,3.977316E-3,997.750607E-3,987.883382E-3,0.000000E+0,1.068663E+0,2.791882E+0,0.000000E+0,78.025422E+0,30.349035E+0,71.862274E+0,3.976992E-3,3.967588E-3,0.000000E+0,996.574812E-3,1.000000E+0,44.000000E+0,97.662063E+0,23.668321E+0,9.009207E-3,13.002214E-3,1.000000E+0,2.657013E+0,1.000000E+0,20.000000E+0,6.775796E-3,42.402647E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.924036E+0,0.000000E+0,-159.477764E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.040559E-3,0.000000E+0,478.909667E-3,0.000000E+0,-113.602897E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,722.598906E-3,3.051081E+0,0.000000E+0,998.630980E-3,0.000000E+0,997.176226E-3,3.032253E+0,0.000000E+0,244.286886E+0,4.009023E-3,3.981843E-3,85.548237E+0,73.610840E+0,73.749620E+0,93.504755E+0,78.621190E+0,3.977042E-3,3.980935E-3,69.772323E+0,5.466749E+0,2.247024E+0,74.932077E+0,75.053426E+0,0.000000E+0,74.462996E+0,76.555432E+0,0.000000E+0,73.921449E+0,1.079125E+0,969.837189E-3,2.633600E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.916566E-3,69.581489E+0,29.913490E+0,0.000000E+0,1.349304E+0,1.357790E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.377433E+0,675.210904E-3,2.035082E+0,60.000000E+0,1.883292E+0,0.000000E+0,73.921356E+0,1.077532E+0,1.081066E+0,1.011384E+0,50.000000E+0,1.000000E+0,85.823151E+0,2.290618E+0,2.061998E+0,1.272202E+0,30.000000E+0,0.000000E+0,1.348971E+0,1.346756E+0,1.011992E+0,60.000000E+0,3.986902E-3,52.708603E+0,9.395594E-3,23.964097E+0,1.626913E+0,29.984925E+0,0.000000E+0,52.780428E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.047603E-3,0.000000E+0,17.592242E-3,2.020931E+0,2.013329E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985771E+0,5.699564E+0,0.000000E+0,82.501483E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.752307E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.780946E-3,996.040170E-3,3.051146E+0,997.826381E-3,3.043888E+0,999.113740E-3,3.040911E+0,999.419487E-3,3.039495E+0,2.133664E-3,7.484330E+0,1.000000E+0,1.000000E+0,72.450420E+0,72.555711E+0,2.651474E+0,72.181070E+0,72.165721E+0,2.657992E+0,72.266562E+0,72.379946E+0,2.642593E+0,72.575553E+0,72.490337E+0,2.672372E+0
 10/20/2017,14:36:47.781,278.825630E-6,72.699192E+0,3.984385E-3,998.797708E-3,1.002471E+0,0.000000E+0,1.005161E+0,3.090135E+0,0.000000E+0,72.301705E+0,3.978548E-3,997.525078E-3,987.500546E-3,0.000000E+0,1.062642E+0,2.800308E+0,0.000000E+0,78.026125E+0,30.329944E+0,71.863631E+0,3.972387E-3,3.967005E-3,0.000000E+0,994.488093E-3,1.000000E+0,44.000000E+0,97.699714E+0,23.630741E+0,8.995782E-3,13.001371E-3,1.000000E+0,2.659457E+0,1.000000E+0,20.000000E+0,6.771515E-3,42.416751E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.933951E+0,0.000000E+0,-154.134511E-3,0.000000E+0,139.229361E-3,0.000000E+0,137.265877E-3,0.000000E+0,474.785150E-3,0.000000E+0,-114.150685E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,574.017446E-3,3.051435E+0,0.000000E+0,998.180404E-3,0.000000E+0,990.033057E-3,3.033267E+0,0.000000E+0,244.256240E+0,4.010515E-3,3.980416E-3,85.552881E+0,73.611542E+0,73.751492E+0,93.521429E+0,78.626811E+0,3.975745E-3,3.978210E-3,69.748000E+0,5.469648E+0,2.245702E+0,74.964614E+0,75.055111E+0,0.000000E+0,74.461545E+0,76.560864E+0,0.000000E+0,73.925334E+0,1.067848E+0,1.003957E+0,2.628530E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.925969E-3,69.577561E+0,29.894958E+0,0.000000E+0,1.350166E+0,1.350492E+0,1.005619E+0,60.000000E+0,1.000000E+0,1.375710E+0,679.285193E-3,2.012187E+0,60.000000E+0,1.879634E+0,0.000000E+0,73.917658E+0,1.077771E+0,1.076324E+0,1.002102E+0,50.000000E+0,1.000000E+0,85.776807E+0,2.286275E+0,2.062253E+0,1.282215E+0,30.000000E+0,0.000000E+0,1.348284E+0,1.345654E+0,1.000479E+0,60.000000E+0,3.987681E-3,52.692888E+0,9.381845E-3,23.940991E+0,1.644633E+0,29.965418E+0,0.000000E+0,46.107697E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.655193E-3,2.020545E+0,2.013490E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981615E+0,5.697823E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.754497E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.520319E-3,996.152814E-3,3.050454E+0,998.630980E-3,3.043421E+0,997.311437E-3,3.037821E+0,998.824084E-3,3.039962E+0,1.167110E-3,7.461454E+0,1.000000E+0,1.000000E+0,72.450747E+0,72.554869E+0,2.649237E+0,72.183643E+0,72.165674E+0,2.660770E+0,72.268948E+0,72.382005E+0,2.640261E+0,72.577518E+0,72.488605E+0,2.671670E+0
 10/20/2017,14:36:57.781,2.211047E-3,72.696571E+0,3.978483E-3,998.314431E-3,1.011748E+0,0.000000E+0,999.827519E-3,3.088379E+0,0.000000E+0,72.298289E+0,3.977381E-3,997.541187E-3,1.012417E+0,0.000000E+0,1.059640E+0,2.817142E+0,0.000000E+0,78.028842E+0,30.315963E+0,71.859794E+0,3.975630E-3,3.970831E-3,0.000000E+0,997.052687E-3,1.000000E+0,44.000000E+0,97.697270E+0,23.604760E+0,8.961605E-3,12.989114E-3,1.000000E+0,2.655591E+0,1.000000E+0,20.000000E+0,6.742324E-3,42.446263E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.935399E+0,0.000000E+0,-153.007922E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.716513E-3,0.000000E+0,472.336219E-3,0.000000E+0,-117.179627E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,713.797759E-3,3.052031E+0,0.000000E+0,997.729829E-3,0.000000E+0,972.119204E-3,3.032286E+0,0.000000E+0,244.245960E+0,4.010450E-3,3.982102E-3,85.559072E+0,73.611121E+0,73.750977E+0,93.541674E+0,78.630278E+0,3.979378E-3,3.974253E-3,69.729572E+0,5.471904E+0,2.245106E+0,74.951178E+0,75.054503E+0,0.000000E+0,74.462435E+0,76.575475E+0,0.000000E+0,73.923368E+0,1.066490E+0,1.004772E+0,2.628993E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.909108E-3,69.573678E+0,29.873407E+0,0.000000E+0,1.353007E+0,1.355155E+0,1.009870E+0,60.000000E+0,1.000000E+0,1.376108E+0,680.419603E-3,2.006516E+0,60.000000E+0,1.896927E+0,0.000000E+0,73.918079E+0,1.077356E+0,1.081513E+0,997.996378E-3,50.000000E+0,1.000000E+0,85.784312E+0,2.278899E+0,2.063946E+0,1.270158E+0,30.000000E+0,0.000000E+0,1.355056E+0,1.353674E+0,1.000735E+0,60.000000E+0,3.990535E-3,52.682722E+0,9.388395E-3,23.914359E+0,1.651721E+0,29.945260E+0,0.000000E+0,20.416069E-3,0.000000E+0,44.713583E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.046133E-3,2.020899E+0,2.013587E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981868E+0,5.700628E+0,0.000000E+0,82.179129E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.752983E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.700671E+0,0.000000E+0,45.196742E-3,996.362010E-3,3.051033E+0,998.083852E-3,3.045304E+0,999.371211E-3,3.041458E+0,996.957413E-3,3.036405E+0,1.167110E-3,7.453077E+0,1.000000E+0,1.000000E+0,72.448548E+0,72.556834E+0,2.647112E+0,72.183971E+0,72.165674E+0,2.654671E+0,72.269323E+0,72.378027E+0,2.651793E+0,72.578454E+0,72.489260E+0,2.672899E+0
 10/20/2017,14:37:07.781,2.694102E-3,72.696009E+0,3.983931E-3,998.298322E-3,997.776098E-3,0.000000E+0,992.513731E-3,3.084706E+0,0.000000E+0,72.296838E+0,3.978743E-3,997.460641E-3,995.013689E-3,0.000000E+0,1.052900E+0,2.810763E+0,0.000000E+0,78.033385E+0,30.298080E+0,71.862368E+0,3.978419E-3,3.970182E-3,0.000000E+0,996.909324E-3,1.000000E+0,44.000000E+0,97.691206E+0,23.579939E+0,8.958038E-3,12.996637E-3,1.000000E+0,2.649123E+0,1.000000E+0,20.000000E+0,6.727923E-3,42.451849E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.933597E+0,0.000000E+0,-155.743925E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.815241E-3,0.000000E+0,471.595095E-3,0.000000E+0,-116.148498E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,748.826686E-3,3.051757E+0,0.000000E+0,999.339027E-3,0.000000E+0,990.800108E-3,3.032817E+0,0.000000E+0,244.252282E+0,4.010255E-3,3.980999E-3,85.568781E+0,73.608406E+0,73.755986E+0,93.560885E+0,78.633229E+0,3.975680E-3,3.977691E-3,69.714464E+0,5.473515E+0,2.247943E+0,74.935026E+0,75.055486E+0,0.000000E+0,74.459954E+0,76.584466E+0,0.000000E+0,73.924866E+0,1.054910E+0,1.010759E+0,2.627877E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.915658E-3,69.569142E+0,29.856269E+0,0.000000E+0,1.351985E+0,1.360185E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.376252E+0,683.039929E-3,2.015335E+0,60.000000E+0,1.887902E+0,0.000000E+0,73.918875E+0,1.077851E+0,1.083652E+0,1.015745E+0,50.000000E+0,1.000000E+0,85.810720E+0,2.282603E+0,2.062653E+0,1.270190E+0,30.000000E+0,0.000000E+0,1.355678E+0,1.350431E+0,1.009405E+0,60.000000E+0,3.988719E-3,52.669618E+0,9.401301E-3,23.883551E+0,1.618214E+0,29.927424E+0,0.000000E+0,29.345280E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.596655E-3,0.000000E+0,16.883609E-3,2.020899E+0,2.013458E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983709E+0,5.699660E+0,0.000000E+0,83.049485E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.739164E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.842426E-3,996.072354E-3,3.051001E+0,998.325232E-3,3.043952E+0,998.968912E-3,3.041329E+0,999.339027E-3,3.037612E+0,3.744589E-3,7.568102E+0,1.000000E+0,1.000000E+0,72.449531E+0,72.555477E+0,2.643468E+0,72.183175E+0,72.168856E+0,2.659493E+0,72.266749E+0,72.379852E+0,2.646889E+0,72.578080E+0,72.489401E+0,2.669259E+0
 10/20/2017,14:37:17.781,-43.211183E-6,72.694044E+0,3.978937E-3,998.652725E-3,1.003525E+0,0.000000E+0,1.014263E+0,3.083191E+0,0.000000E+0,72.295575E+0,3.981531E-3,997.557296E-3,992.860240E-3,0.000000E+0,1.073343E+0,2.801419E+0,0.000000E+0,78.035587E+0,30.292320E+0,71.864005E+0,3.970507E-3,3.968885E-3,0.000000E+0,999.585422E-3,1.000000E+0,44.000000E+0,97.836032E+0,23.564814E+0,8.922889E-3,12.987298E-3,1.000000E+0,2.664089E+0,1.000000E+0,20.000000E+0,6.646189E-3,42.443284E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.927191E+0,0.000000E+0,-157.578656E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.555571E-3,0.000000E+0,480.391915E-3,0.000000E+0,-113.957348E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,616.729417E-3,3.052739E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.009769E+0,3.034056E+0,0.000000E+0,244.243161E+0,4.012007E-3,3.978405E-3,85.575864E+0,73.613087E+0,73.758747E+0,93.576855E+0,78.637399E+0,3.977172E-3,3.982037E-3,69.693556E+0,5.471904E+0,2.243381E+0,74.964801E+0,75.055205E+0,0.000000E+0,74.460703E+0,76.591023E+0,0.000000E+0,73.928330E+0,1.075004E+0,996.995945E-3,2.632659E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.911053E-3,69.568346E+0,29.833278E+0,0.000000E+0,1.350197E+0,1.357502E+0,998.075663E-3,60.000000E+0,1.000000E+0,1.375757E+0,678.358492E-3,2.044205E+0,60.000000E+0,1.872768E+0,0.000000E+0,73.919811E+0,1.081922E+0,1.080236E+0,1.006783E+0,50.000000E+0,1.000000E+0,85.729666E+0,2.287074E+0,2.060464E+0,1.273974E+0,30.000000E+0,0.000000E+0,1.352277E+0,1.345574E+0,997.445081E-3,60.000000E+0,3.987616E-3,52.654649E+0,9.375944E-3,23.857291E+0,1.585351E+0,29.908521E+0,0.000000E+0,55.036907E-3,0.000000E+0,41.750206E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013458E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976639E+0,5.697758E+0,0.000000E+0,81.502185E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.737264E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.699963E+0,0.000000E+0,45.873165E-3,996.699941E-3,3.051307E+0,997.343621E-3,3.044628E+0,999.017188E-3,3.038980E+0,999.741327E-3,3.037483E+0,2.455849E-3,7.586467E+0,1.000000E+0,1.000000E+0,72.451496E+0,72.556039E+0,2.646680E+0,72.183924E+0,72.166891E+0,2.660578E+0,72.269182E+0,72.380133E+0,2.644605E+0,72.579343E+0,72.489869E+0,2.672963E+0
 10/20/2017,14:37:27.781,1.244936E-3,72.698209E+0,3.975565E-3,997.508969E-3,1.002231E+0,0.000000E+0,1.000131E+0,3.082724E+0,0.000000E+0,72.292299E+0,3.972452E-3,997.492859E-3,998.427303E-3,0.000000E+0,1.060215E+0,2.780670E+0,0.000000E+0,78.037273E+0,30.262639E+0,71.859981E+0,3.974528E-3,3.968042E-3,0.000000E+0,996.718174E-3,1.000000E+0,44.000000E+0,97.914487E+0,23.562680E+0,8.882746E-3,12.973030E-3,1.000000E+0,2.670382E+0,1.000000E+0,20.000000E+0,6.673953E-3,42.448357E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.917727E+0,0.000000E+0,-140.937321E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.360278E-3,0.000000E+0,463.861627E-3,0.000000E+0,-126.943131E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,979.318141E-3,3.052530E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.001475E+0,3.034313E+0,0.000000E+0,244.266182E+0,4.010255E-3,3.978340E-3,85.582853E+0,73.611776E+0,73.760526E+0,93.596959E+0,78.639647E+0,3.979183E-3,3.977951E-3,69.669468E+0,5.460305E+0,2.243929E+0,74.916300E+0,75.051881E+0,0.000000E+0,74.457566E+0,76.591819E+0,0.000000E+0,73.927862E+0,1.060516E+0,999.933753E-3,2.631113E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.921754E-3,69.564651E+0,29.811309E+0,0.000000E+0,1.351315E+0,1.360201E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.378805E+0,677.847209E-3,2.034347E+0,60.000000E+0,1.891609E+0,0.000000E+0,73.916815E+0,1.079543E+0,1.084115E+0,1.005888E+0,50.000000E+0,1.000000E+0,85.662732E+0,2.278707E+0,2.055432E+0,1.269838E+0,30.000000E+0,0.000000E+0,1.351510E+0,1.345190E+0,1.010283E+0,60.000000E+0,3.988330E-3,52.645509E+0,9.419005E-3,23.834881E+0,1.576330E+0,29.890778E+0,0.000000E+0,49.685828E-3,0.000000E+0,43.715054E-3,0.000000E+0,14.403391E-3,0.000000E+0,19.138352E-3,0.000000E+0,21.199832E-3,2.020834E+0,2.013684E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970611E+0,5.682801E+0,0.000000E+0,82.662660E-3,0.000000E+0,46.978053E-3,9.500000E+0,9.734365E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.392948E-3,996.796493E-3,3.050856E+0,996.925229E-3,3.043695E+0,996.925229E-3,3.038948E+0,996.764309E-3,3.038594E+0,1.811479E-3,7.635441E+0,1.000000E+0,1.000000E+0,72.451168E+0,72.559361E+0,2.643564E+0,72.183971E+0,72.168482E+0,2.661808E+0,72.266234E+0,72.378823E+0,2.642257E+0,72.580092E+0,72.488699E+0,2.674352E+0
 10/20/2017,14:37:37.781,922.899256E-6,72.698536E+0,3.980105E-3,998.169448E-3,994.374950E-3,0.000000E+0,986.605211E-3,3.081564E+0,0.000000E+0,72.291269E+0,3.976992E-3,997.653952E-3,1.016787E+0,0.000000E+0,1.044116E+0,2.769087E+0,0.000000E+0,78.041255E+0,30.243037E+0,71.859092E+0,3.968950E-3,3.971026E-3,0.000000E+0,995.252692E-3,1.000000E+0,44.000000E+0,97.925628E+0,23.542128E+0,8.856805E-3,12.987817E-3,1.000000E+0,2.657732E+0,1.000000E+0,20.000000E+0,6.688872E-3,42.457667E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.932760E+0,0.000000E+0,-138.458824E-3,0.000000E+0,133.757356E-3,0.000000E+0,134.594251E-3,0.000000E+0,450.360280E-3,0.000000E+0,-137.125532E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.014108E+0,3.052336E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.004000E+0,3.032640E+0,0.000000E+0,244.272456E+0,4.007012E-3,3.981453E-3,85.586464E+0,73.610700E+0,73.763521E+0,93.617344E+0,78.644988E+0,3.975161E-3,3.981324E-3,69.649169E+0,5.453539E+0,2.246637E+0,74.952535E+0,75.054175E+0,0.000000E+0,74.458596E+0,76.600810E+0,0.000000E+0,73.928517E+0,1.031205E+0,1.011685E+0,2.633903E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.920327E-3,69.560582E+0,29.789619E+0,0.000000E+0,1.350660E+0,1.351179E+0,1.015448E+0,60.000000E+0,1.000000E+0,1.374226E+0,678.198716E-3,2.030688E+0,60.000000E+0,1.885113E+0,0.000000E+0,73.917003E+0,1.078011E+0,1.080587E+0,1.012166E+0,50.000000E+0,1.000000E+0,85.676851E+0,2.283769E+0,2.059458E+0,1.274054E+0,30.000000E+0,0.000000E+0,1.351845E+0,1.349568E+0,999.568833E-3,60.000000E+0,3.986838E-3,52.624338E+0,9.305061E-3,23.818828E+0,1.491917E+0,29.870946E+0,0.000000E+0,35.889069E-3,0.000000E+0,44.327056E-3,0.000000E+0,17.978770E-3,0.000000E+0,20.974357E-3,0.000000E+0,23.647839E-3,2.020770E+0,2.013394E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971225E+0,5.679610E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.723574E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.700961E+0,0.000000E+0,43.360737E-3,996.925229E-3,3.051805E+0,997.601093E-3,3.043888E+0,998.775808E-3,3.039511E+0,998.582704E-3,3.037628E+0,522.739809E-6,7.655740E+0,1.000000E+0,1.000000E+0,72.449764E+0,72.553558E+0,2.655150E+0,72.182099E+0,72.167078E+0,2.662414E+0,72.265252E+0,72.379618E+0,2.648327E+0,72.576348E+0,72.489447E+0,2.675261E+0
 10/20/2017,14:37:47.781,439.844037E-6,72.697086E+0,3.983607E-3,997.798935E-3,978.854219E-3,0.000000E+0,996.266439E-3,3.078649E+0,0.000000E+0,72.291269E+0,3.976797E-3,997.686170E-3,995.189155E-3,0.000000E+0,1.054353E+0,2.763030E+0,0.000000E+0,78.046173E+0,30.232029E+0,71.859701E+0,3.973555E-3,3.962465E-3,0.000000E+0,994.902251E-3,1.000000E+0,44.000000E+0,97.862262E+0,23.531086E+0,8.842862E-3,12.988854E-3,1.000000E+0,2.665542E+0,1.000000E+0,20.000000E+0,6.658125E-3,42.470189E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.932760E+0,0.000000E+0,-130.991146E-3,0.000000E+0,134.336745E-3,0.000000E+0,137.169312E-3,0.000000E+0,444.302396E-3,0.000000E+0,-118.210756E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005226E+0,3.051741E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.013955E+0,3.033846E+0,0.000000E+0,244.298469E+0,4.010904E-3,3.980610E-3,85.598191E+0,73.614397E+0,73.766189E+0,93.633643E+0,78.649485E+0,3.977367E-3,3.976329E-3,69.634155E+0,5.472870E+0,2.244010E+0,74.929080E+0,75.051647E+0,0.000000E+0,74.459720E+0,76.609942E+0,0.000000E+0,73.926926E+0,1.053584E+0,1.000109E+0,2.631416E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.921105E-3,69.556700E+0,29.767604E+0,0.000000E+0,1.340236E+0,1.361989E+0,995.614454E-3,60.000000E+0,1.000000E+0,1.369169E+0,676.600956E-3,2.044588E+0,60.000000E+0,1.883405E+0,0.000000E+0,73.919249E+0,1.077404E+0,1.079916E+0,984.305675E-3,50.000000E+0,1.000000E+0,85.718878E+0,2.282890E+0,2.065943E+0,1.280378E+0,30.000000E+0,0.000000E+0,1.353139E+0,1.346484E+0,992.942090E-3,60.000000E+0,3.986448E-3,52.615524E+0,9.291831E-3,23.810199E+0,1.504805E+0,29.851810E+0,0.000000E+0,2.525413E-3,0.000000E+0,43.038631E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.781094E-3,2.021318E+0,2.013362E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974189E+0,5.661332E+0,0.000000E+0,81.179831E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.714297E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.069371E-3,996.683849E-3,3.051274E+0,997.874657E-3,3.043132E+0,999.290751E-3,3.038948E+0,1.000047E+0,3.036566E+0,-2.699109E-3,7.695692E+0,1.000000E+0,1.000000E+0,72.451168E+0,72.557162E+0,2.647415E+0,72.184439E+0,72.165862E+0,2.661233E+0,72.267825E+0,72.381303E+0,2.646410E+0,72.578080E+0,72.491787E+0,2.679013E+0
 10/20/2017,14:37:57.781,600.862443E-6,72.696711E+0,3.977381E-3,997.347876E-3,1.015373E+0,0.000000E+0,999.540078E-3,3.080356E+0,0.000000E+0,72.289912E+0,3.977511E-3,997.557296E-3,1.029820E+0,0.000000E+0,1.057452E+0,2.787066E+0,0.000000E+0,78.047813E+0,30.213078E+0,71.858858E+0,3.976149E-3,3.970766E-3,0.000000E+0,997.721711E-3,1.000000E+0,44.000000E+0,97.804068E+0,23.499724E+0,8.823536E-3,12.965507E-3,1.000000E+0,2.653786E+0,1.000000E+0,20.000000E+0,6.673563E-3,42.471725E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.937331E+0,0.000000E+0,-122.461255E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.682161E-3,0.000000E+0,448.620250E-3,0.000000E+0,-114.859586E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010801E+0,3.052079E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.000516E+0,3.033959E+0,0.000000E+0,244.281818E+0,4.005520E-3,3.978340E-3,85.601802E+0,73.615942E+0,73.768530E+0,93.653653E+0,78.655716E+0,3.978988E-3,3.980740E-3,69.618018E+0,5.464815E+0,2.246073E+0,74.932545E+0,75.052209E+0,0.000000E+0,74.459532E+0,76.611534E+0,0.000000E+0,73.930109E+0,1.054941E+0,1.005538E+0,2.633552E+0,60.000000E+0,62.000000E+0,67.800000E+0,10.922792E-3,69.551883E+0,29.747261E+0,0.000000E+0,1.348793E+0,1.358460E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.379969E+0,672.622533E-3,2.039492E+0,60.000000E+0,1.885823E+0,0.000000E+0,73.919624E+0,1.077516E+0,1.082343E+0,1.001559E+0,50.000000E+0,1.000000E+0,85.773195E+0,2.282571E+0,2.064026E+0,1.272681E+0,30.000000E+0,0.000000E+0,1.352580E+0,1.345462E+0,1.012263E+0,60.000000E+0,3.988265E-3,52.599436E+0,9.318420E-3,23.795909E+0,1.519625E+0,29.831002E+0,0.000000E+0,-3.921670E-3,0.000000E+0,45.357795E-3,0.000000E+0,24.968474E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.204244E-3,2.020673E+0,2.013651E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978247E+0,5.662202E+0,0.000000E+0,91.624107E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.713782E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700382E+0,0.000000E+0,41.492521E-3,996.667757E-3,3.051017E+0,998.164312E-3,3.044097E+0,999.532131E-3,3.039253E+0,996.909137E-3,3.039414E+0,-1.410370E-3,7.728879E+0,1.000000E+0,1.000000E+0,72.448080E+0,72.558332E+0,2.649493E+0,72.186123E+0,72.166891E+0,2.657322E+0,72.269182E+0,72.379524E+0,2.649349E+0,72.577238E+0,72.485938E+0,2.679220E+0
 10/20/2017,14:38:07.781,278.825630E-6,72.701297E+0,3.981272E-3,997.847263E-3,998.111422E-3,0.000000E+0,996.713570E-3,3.081371E+0,0.000000E+0,72.288087E+0,3.978808E-3,997.525078E-3,1.017441E+0,0.000000E+0,1.055104E+0,2.791190E+0,0.000000E+0,78.052872E+0,30.183443E+0,71.858905E+0,3.975954E-3,3.967978E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,97.810884E+0,23.483022E+0,8.809658E-3,12.997350E-3,1.000000E+0,2.664759E+0,1.000000E+0,20.000000E+0,6.673369E-3,42.473168E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.940775E+0,0.000000E+0,-130.122063E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.783053E-3,0.000000E+0,460.059338E-3,0.000000E+0,-112.893996E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.007079E+0,3.052240E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004911E+0,3.032269E+0,0.000000E+0,244.254743E+0,4.005779E-3,3.980221E-3,85.610104E+0,73.614912E+0,73.768530E+0,93.670422E+0,78.657262E+0,3.979832E-3,3.980156E-3,69.608617E+0,5.463849E+0,2.246008E+0,74.899773E+0,75.053941E+0,0.000000E+0,74.462762E+0,76.613361E+0,0.000000E+0,73.929173E+0,1.055820E+0,1.001019E+0,2.629359E+0,60.000000E+0,63.000000E+0,67.900000E+0,10.943350E-3,69.549076E+0,29.724596E+0,0.000000E+0,1.345568E+0,1.358572E+0,999.689833E-3,60.000000E+0,1.000000E+0,1.379140E+0,680.579379E-3,2.042096E+0,60.000000E+0,1.883486E+0,0.000000E+0,73.918266E+0,1.077643E+0,1.080395E+0,997.357372E-3,50.000000E+0,1.000000E+0,85.756215E+0,2.292103E+0,2.064330E+0,1.276178E+0,30.000000E+0,0.000000E+0,1.352628E+0,1.345302E+0,1.004551E+0,60.000000E+0,3.987292E-3,52.586239E+0,9.369069E-3,23.779624E+0,1.542178E+0,29.809405E+0,0.000000E+0,-5.275558E-3,0.000000E+0,45.196742E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.656663E-3,2.020738E+0,2.013748E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976454E+0,5.661912E+0,0.000000E+0,84.209960E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.713910E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.133792E-3,997.214885E-3,3.051274E+0,996.490746E-3,3.046736E+0,999.194200E-3,3.038578E+0,999.081556E-3,3.038191E+0,844.924729E-6,7.755299E+0,1.000000E+0,1.000000E+0,72.448267E+0,72.555196E+0,2.649828E+0,72.185000E+0,72.165628E+0,2.660994E+0,72.266983E+0,72.379103E+0,2.646298E+0,72.577331E+0,72.488933E+0,2.679683E+0
 10/20/2017,14:38:17.781,1.405954E-3,72.700081E+0,3.982439E-3,998.024464E-3,1.007277E+0,0.000000E+0,1.004411E+0,3.081178E+0,0.000000E+0,72.289819E+0,3.982310E-3,997.863372E-3,993.801377E-3,0.000000E+0,1.061221E+0,2.788886E+0,0.000000E+0,78.055073E+0,30.152183E+0,71.858063E+0,3.971350E-3,3.970053E-3,0.000000E+0,997.403128E-3,1.000000E+0,44.000000E+0,97.857515E+0,23.467248E+0,8.820034E-3,13.008375E-3,1.000000E+0,2.664280E+0,1.000000E+0,20.000000E+0,6.705154E-3,42.472749E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.983878E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.939423E+0,0.000000E+0,-123.909727E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.332417E-3,0.000000E+0,454.452573E-3,0.000000E+0,-114.956255E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.001553E+0,3.052224E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.004112E+0,3.033187E+0,0.000000E+0,244.211211E+0,4.008958E-3,3.982816E-3,85.616343E+0,73.616831E+0,73.771947E+0,93.690151E+0,78.660869E+0,3.976848E-3,3.980805E-3,69.636868E+0,5.467071E+0,2.248684E+0,74.885026E+0,75.052677E+0,0.000000E+0,74.464401E+0,76.614625E+0,0.000000E+0,73.927909E+0,1.072624E+0,1.004436E+0,2.626394E+0,60.000000E+0,63.000000E+0,67.900000E+0,10.916242E-3,69.545101E+0,29.703928E+0,0.000000E+0,1.348793E+0,1.361526E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.374401E+0,677.128217E-3,2.023099E+0,60.000000E+0,1.876152E+0,0.000000E+0,73.914662E+0,1.080756E+0,1.079485E+0,997.389323E-3,50.000000E+0,1.000000E+0,85.723944E+0,2.290762E+0,2.060624E+0,1.271563E+0,30.000000E+0,0.000000E+0,1.354720E+0,1.351230E+0,998.866238E-3,60.000000E+0,3.987227E-3,52.574208E+0,9.379057E-3,23.754199E+0,1.511893E+0,29.791152E+0,0.000000E+0,-2.793431E-3,0.000000E+0,45.905376E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.010980E-3,2.021028E+0,2.013394E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973358E+0,5.659107E+0,0.000000E+0,83.919842E-3,0.000000E+0,47.880645E-3,9.500000E+0,9.715134E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.673324E+0,0.000000E+0,41.589153E-3,996.571205E-3,3.051065E+0,996.426378E-3,3.043856E+0,999.306843E-3,3.041394E+0,998.630980E-3,3.038191E+0,-1.088185E-3,7.783975E+0,1.000000E+0,1.000000E+0,72.451543E+0,72.555384E+0,2.645657E+0,72.185000E+0,72.166985E+0,2.658790E+0,72.266562E+0,72.380414E+0,2.651202E+0,72.579016E+0,72.489213E+0,2.681056E+0
 10/20/2017,14:38:27.781,922.899256E-6,72.700221E+0,3.979132E-3,998.411086E-3,1.011237E+0,0.000000E+0,1.008147E+0,3.081693E+0,0.000000E+0,72.290240E+0,3.982699E-3,997.605624E-3,1.006371E+0,0.000000E+0,1.068104E+0,2.790497E+0,0.000000E+0,78.056479E+0,30.135648E+0,71.853477E+0,3.970831E-3,3.970701E-3,0.000000E+0,993.564202E-3,1.000000E+0,44.000000E+0,97.827477E+0,23.442985E+0,8.840592E-3,12.989892E-3,1.000000E+0,2.661757E+0,1.000000E+0,20.000000E+0,6.723512E-3,42.470980E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.940711E+0,0.000000E+0,-124.746622E-3,0.000000E+0,136.139288E-3,0.000000E+0,135.431146E-3,0.000000E+0,437.922285E-3,0.000000E+0,-114.601804E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.016711E+0,3.052095E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.005885E+0,3.034474E+0,0.000000E+0,244.179166E+0,4.010060E-3,3.983659E-3,85.623801E+0,73.615474E+0,73.771806E+0,93.710208E+0,78.666257E+0,3.977042E-3,3.983335E-3,69.646830E+0,5.473192E+0,2.250682E+0,74.883950E+0,75.060168E+0,0.000000E+0,74.464214E+0,76.618840E+0,0.000000E+0,73.928658E+0,1.076010E+0,1.002249E+0,2.632739E+0,60.000000E+0,63.000000E+0,67.900000E+0,10.918511E-3,69.541172E+0,29.680102E+0,0.000000E+0,1.349192E+0,1.357758E+0,999.194395E-3,60.000000E+0,1.000000E+0,1.370748E+0,677.240060E-3,2.033516E+0,60.000000E+0,1.881745E+0,0.000000E+0,73.916441E+0,1.078394E+0,1.080347E+0,989.050294E-3,50.000000E+0,1.000000E+0,85.724225E+0,2.281741E+0,2.060832E+0,1.273911E+0,30.000000E+0,0.000000E+0,1.349849E+0,1.357748E+0,1.000894E+0,60.000000E+0,3.988394E-3,52.559659E+0,9.295398E-3,23.734481E+0,1.496750E+0,29.771552E+0,0.000000E+0,-2.438841E-3,0.000000E+0,44.971268E-3,0.000000E+0,21.296463E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.138352E-3,2.020738E+0,2.013394E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972922E+0,5.659817E+0,0.000000E+0,81.663362E-3,0.000000E+0,40.144145E-3,9.500000E+0,9.712783E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.691684E+0,0.000000E+0,42.587682E-3,996.313734E-3,3.050808E+0,996.844769E-3,3.043631E+0,997.697645E-3,3.041410E+0,997.440173E-3,3.039414E+0,-1.088185E-3,7.826183E+0,1.000000E+0,1.000000E+0,72.449998E+0,72.554026E+0,2.649461E+0,72.183643E+0,72.167921E+0,2.661840E+0,72.265626E+0,72.378214E+0,2.644925E+0,72.579110E+0,72.485563E+0,2.681088E+0
 10/20/2017,14:38:37.781,278.825630E-6,72.696852E+0,3.982439E-3,997.541187E-3,1.006814E+0,0.000000E+0,994.062721E-3,3.080469E+0,0.000000E+0,72.288041E+0,3.978548E-3,997.573406E-3,1.012449E+0,0.000000E+0,1.051894E+0,2.788177E+0,0.000000E+0,78.061865E+0,30.109869E+0,71.858484E+0,3.972777E-3,3.970442E-3,0.000000E+0,996.686316E-3,1.000000E+0,44.000000E+0,97.773185E+0,23.417329E+0,8.842797E-3,13.007532E-3,1.000000E+0,2.658993E+0,1.000000E+0,20.000000E+0,6.706192E-3,42.477963E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.939198E+0,0.000000E+0,-127.997637E-3,0.000000E+0,135.205828E-3,0.000000E+0,136.557735E-3,0.000000E+0,442.046802E-3,0.000000E+0,-118.661875E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,998.629594E-3,3.052626E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.010759E+0,3.034458E+0,0.000000E+0,244.152671E+0,4.009736E-3,3.983205E-3,85.631868E+0,73.617112E+0,73.774100E+0,93.726366E+0,78.669536E+0,3.975421E-3,3.978080E-3,69.634950E+0,5.470293E+0,2.248458E+0,74.869203E+0,75.063164E+0,0.000000E+0,74.464214E+0,76.619776E+0,0.000000E+0,73.931887E+0,1.056060E+0,1.005474E+0,2.634269E+0,60.000000E+0,63.000000E+0,67.900000E+0,10.932130E-3,69.537851E+0,29.658227E+0,0.000000E+0,1.343668E+0,1.354804E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.377496E+0,676.233471E-3,2.038805E+0,60.000000E+0,1.891028E+0,0.000000E+0,73.913398E+0,1.079016E+0,1.077889E+0,993.762964E-3,50.000000E+0,1.000000E+0,85.752134E+0,2.285589E+0,2.064026E+0,1.278542E+0,30.000000E+0,0.000000E+0,1.351989E+0,1.345973E+0,990.706562E-3,60.000000E+0,3.988070E-3,52.545669E+0,9.418032E-3,23.714252E+0,1.517692E+0,29.749908E+0,0.000000E+0,-1.890839E-3,0.000000E+0,42.362208E-3,0.000000E+0,21.650780E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.492669E-3,2.020673E+0,2.013716E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974788E+0,5.659269E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.714297E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.676706E+0,0.000000E+0,43.972739E-3,996.667757E-3,3.050389E+0,998.035576E-3,3.043840E+0,996.893045E-3,3.039060E+0,997.263161E-3,3.039720E+0,-1.410370E-3,7.706325E+0,1.000000E+0,1.000000E+0,72.450139E+0,72.557630E+0,2.651682E+0,72.184953E+0,72.168014E+0,2.661425E+0,72.265252E+0,72.377465E+0,2.648311E+0,72.579016E+0,72.487108E+0,2.680034E+0
 10/20/2017,14:38:47.781,922.899256E-6,72.699332E+0,3.983218E-3,997.750607E-3,1.017289E+0,0.000000E+0,998.725660E-3,3.078810E+0,0.000000E+0,72.287994E+0,3.981337E-3,997.557296E-3,991.966958E-3,0.000000E+0,1.056062E+0,2.792140E+0,0.000000E+0,78.065472E+0,30.081071E+0,71.854694E+0,3.977576E-3,3.971026E-3,0.000000E+0,998.486311E-3,1.000000E+0,44.000000E+0,97.752267E+0,23.401741E+0,8.838841E-3,13.013887E-3,1.000000E+0,2.662411E+0,1.000000E+0,20.000000E+0,6.694062E-3,42.480755E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.938844E+0,0.000000E+0,-127.643566E-3,0.000000E+0,134.079238E-3,0.000000E+0,137.233689E-3,0.000000E+0,445.172412E-3,0.000000E+0,-121.884154E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.011312E+0,3.052224E+0,0.000000E+0,998.341324E-3,0.000000E+0,999.109835E-3,3.034007E+0,0.000000E+0,244.104120E+0,4.012590E-3,3.982102E-3,85.636653E+0,73.615006E+0,73.776674E+0,93.744639E+0,78.670754E+0,3.979313E-3,3.982037E-3,69.621526E+0,5.469971E+0,2.246782E+0,74.896918E+0,75.063211E+0,0.000000E+0,74.467350E+0,76.627644E+0,0.000000E+0,73.930249E+0,1.054941E+0,1.008508E+0,2.631862E+0,60.000000E+0,63.000000E+0,67.900000E+0,10.935049E-3,69.534951E+0,29.639138E+0,0.000000E+0,1.343285E+0,1.356608E+0,1.009838E+0,60.000000E+0,1.000000E+0,1.376986E+0,680.195916E-3,2.023227E+0,60.000000E+0,1.899506E+0,0.000000E+0,73.916581E+0,1.077579E+0,1.082263E+0,994.849274E-3,50.000000E+0,1.000000E+0,85.777651E+0,2.286611E+0,2.058867E+0,1.264920E+0,30.000000E+0,0.000000E+0,1.352772E+0,1.350239E+0,1.004391E+0,60.000000E+0,3.988265E-3,52.533405E+0,9.320106E-3,23.692168E+0,1.519947E+0,29.733746E+0,0.000000E+0,-1.794133E-3,0.000000E+0,44.133792E-3,0.000000E+0,19.782564E-3,0.000000E+0,24.388683E-3,0.000000E+0,17.946559E-3,2.020577E+0,2.013362E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976501E+0,5.780089E+0,0.000000E+0,83.500781E-3,0.000000E+0,51.297599E-3,9.500000E+0,9.703925E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.661438E+0,0.000000E+0,45.164532E-3,996.426378E-3,3.050856E+0,996.957413E-3,3.045047E+0,996.297642E-3,3.040702E+0,999.628683E-3,3.039543E+0,-443.814952E-6,7.658961E+0,1.000000E+0,1.000000E+0,72.449718E+0,72.559548E+0,2.653184E+0,72.182193E+0,72.168248E+0,2.663245E+0,72.267685E+0,72.377840E+0,2.642832E+0,72.578735E+0,72.489635E+0,2.679699E+0
 10/20/2017,14:38:57.781,1.405954E-3,72.699332E+0,3.978419E-3,997.815044E-3,996.562543E-3,0.000000E+0,1.015860E+0,3.079680E+0,0.000000E+0,72.290848E+0,3.977251E-3,997.573406E-3,1.022610E+0,0.000000E+0,1.073614E+0,2.801822E+0,0.000000E+0,78.066269E+0,30.063654E+0,71.856098E+0,3.972128E-3,3.969793E-3,0.000000E+0,993.596060E-3,1.000000E+0,44.000000E+0,97.744746E+0,23.380447E+0,8.858232E-3,13.006494E-3,1.000000E+0,2.661150E+0,1.000000E+0,20.000000E+0,6.696073E-3,42.483921E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.945056E+0,0.000000E+0,-141.548898E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.036232E-3,0.000000E+0,458.963763E-3,0.000000E+0,-108.189469E-3,0.000000E+0,209.720530E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006792E+0,3.052578E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.014930E+0,3.034313E+0,0.000000E+0,244.083175E+0,4.007012E-3,3.979897E-3,85.646925E+0,73.619125E+0,73.777985E+0,93.763569E+0,78.676985E+0,3.978275E-3,3.984827E-3,69.615493E+0,5.465460E+0,2.245606E+0,74.936758E+0,75.064241E+0,0.000000E+0,74.467210E+0,76.635839E+0,0.000000E+0,73.928470E+0,1.079077E+0,1.001977E+0,2.631527E+0,60.000000E+0,63.000000E+0,67.900000E+0,10.918965E-3,69.531490E+0,29.613640E+0,0.000000E+0,1.350676E+0,1.359913E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.379666E+0,678.997596E-3,2.044029E+0,60.000000E+0,1.869947E+0,0.000000E+0,73.915224E+0,1.076941E+0,1.081944E+0,999.338291E-3,50.000000E+0,1.000000E+0,85.730651E+0,2.289053E+0,2.062109E+0,1.269886E+0,30.000000E+0,0.000000E+0,1.352404E+0,1.348833E+0,1.005094E+0,60.000000E+0,3.986643E-3,52.518716E+0,9.286772E-3,23.670223E+0,1.543467E+0,29.712427E+0,0.000000E+0,-569.186906E-6,0.000000E+0,51.155707E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.139823E-3,2.020673E+0,2.013651E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972214E+0,5.777962E+0,0.000000E+0,87.465738E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.680056E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.662340E+0,0.000000E+0,42.941999E-3,996.378102E-3,3.051001E+0,996.522930E-3,3.044306E+0,997.810289E-3,3.040782E+0,997.295345E-3,3.038738E+0,-121.630032E-6,7.832304E+0,1.000000E+0,1.000000E+0,72.450888E+0,72.557911E+0,2.642190E+0,72.182520E+0,72.165253E+0,2.660866E+0,72.266468E+0,72.379337E+0,2.647288E+0,72.578782E+0,72.485329E+0,2.677991E+0
