date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:39:07.781,1.405954E-3,72.699519E+0,3.977511E-3,997.380095E-3,1.014143E+0,0.000000E+0,1.011006E+0,3.080147E+0,0.000000E+0,72.288275E+0,3.979716E-3,997.363986E-3,1.002989E+0,0.000000E+0,1.067258E+0,2.799518E+0,0.000000E+0,78.071609E+0,30.040151E+0,71.856098E+0,3.970701E-3,3.969858E-3,0.000000E+0,995.427913E-3,1.000000E+0,44.000000E+0,97.766040E+0,23.368988E+0,8.858686E-3,12.984898E-3,1.000000E+0,2.661773E+0,1.000000E+0,20.000000E+0,6.740054E-3,42.480383E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.949209E+0,0.000000E+0,-136.463152E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.913970E-3,0.000000E+0,462.701606E-3,0.000000E+0,-103.903838E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.002255E+0,3.052835E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.765025E-3,3.034136E+0,0.000000E+0,244.089642E+0,4.008439E-3,3.978534E-3,85.653210E+0,73.620342E+0,73.781963E+0,93.782264E+0,78.682747E+0,3.976783E-3,3.974967E-3,69.607167E+0,5.455150E+0,2.247249E+0,74.950101E+0,75.064522E+0,0.000000E+0,74.465758E+0,76.643753E+0,0.000000E+0,73.929828E+0,1.073918E+0,1.005346E+0,2.637298E+0,60.000000E+0,62.000000E+0,67.900000E+0,10.920846E-3,69.525129E+0,29.595434E+0,0.000000E+0,1.349192E+0,1.362692E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.379283E+0,682.352892E-3,2.034443E+0,60.000000E+0,1.888724E+0,0.000000E+0,73.915364E+0,1.077260E+0,1.081146E+0,1.013636E+0,50.000000E+0,1.000000E+0,85.609495E+0,2.278995E+0,2.065033E+0,1.280394E+0,30.000000E+0,0.000000E+0,1.346352E+0,1.346820E+0,1.011130E+0,60.000000E+0,3.988848E-3,52.506312E+0,9.348057E-3,23.654681E+0,1.603393E+0,29.692410E+0,0.000000E+0,-28.098232E-3,0.000000E+0,42.845367E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.467812E-3,2.020706E+0,2.013458E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961668E+0,5.776930E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.675965E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.660826E+0,0.000000E+0,42.619893E-3,996.313734E-3,3.051371E+0,997.617185E-3,3.043534E+0,999.145924E-3,3.040573E+0,998.486152E-3,3.035681E+0,3.100219E-3,7.789452E+0,1.000000E+0,1.000000E+0,72.451168E+0,72.558285E+0,2.648854E+0,72.185421E+0,72.167453E+0,2.662319E+0,72.265018E+0,72.378401E+0,2.648582E+0,72.578174E+0,72.489073E+0,2.682094E+0
 10/20/2017,14:39:17.781,278.825630E-6,72.700595E+0,3.978224E-3,998.105011E-3,1.012275E+0,0.000000E+0,998.262560E-3,3.080807E+0,0.000000E+0,72.290193E+0,3.980299E-3,997.573406E-3,1.008923E+0,0.000000E+0,1.056254E+0,2.782072E+0,0.000000E+0,78.074653E+0,30.024591E+0,71.852261E+0,3.971804E-3,3.962206E-3,0.000000E+0,996.431450E-3,1.000000E+0,44.000000E+0,97.774313E+0,23.362447E+0,8.858686E-3,12.987687E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,6.699640E-3,42.470515E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.930925E+0,0.000000E+0,-143.029559E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.585596E-3,0.000000E+0,468.856158E-3,0.000000E+0,-97.813732E-3,0.000000E+0,205.338231E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003422E+0,3.052385E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.014659E+0,3.034329E+0,0.000000E+0,244.095482E+0,4.008309E-3,3.978924E-3,85.658651E+0,73.618235E+0,73.783882E+0,93.801711E+0,78.689306E+0,3.977432E-3,3.976783E-3,69.598140E+0,5.454505E+0,2.247604E+0,74.968172E+0,75.067190E+0,0.000000E+0,74.466180E+0,76.648717E+0,0.000000E+0,73.932496E+0,1.066299E+0,1.004803E+0,2.629837E+0,60.000000E+0,62.000000E+0,67.900000E+0,10.918187E-3,69.522884E+0,29.572305E+0,0.000000E+0,1.348505E+0,1.353542E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.386542E+0,676.073695E-3,2.049541E+0,60.000000E+0,1.885549E+0,0.000000E+0,73.916534E+0,1.082417E+0,1.077570E+0,1.005073E+0,50.000000E+0,1.000000E+0,85.529616E+0,2.284168E+0,2.056519E+0,1.283748E+0,30.000000E+0,0.000000E+0,1.354656E+0,1.349249E+0,998.898174E-3,60.000000E+0,3.990081E-3,52.490318E+0,9.349354E-3,23.636262E+0,1.606615E+0,29.674343E+0,0.000000E+0,-32.450014E-3,0.000000E+0,43.489580E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.757708E-3,2.020899E+0,2.013651E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954361E+0,5.776092E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.676738E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.660729E+0,0.000000E+0,41.105994E-3,996.313734E-3,3.051451E+0,997.295345E-3,3.044950E+0,996.667757E-3,3.039237E+0,1.000095E+0,3.039817E+0,3.744589E-3,7.746277E+0,1.000000E+0,1.000000E+0,72.450841E+0,72.559923E+0,2.649780E+0,72.183924E+0,72.167546E+0,2.658120E+0,72.263052E+0,72.376857E+0,2.646985E+0,72.580045E+0,72.489635E+0,2.681822E+0
 10/20/2017,14:39:27.781,1.244936E-3,72.699753E+0,3.981272E-3,997.798935E-3,1.006111E+0,0.000000E+0,1.024755E+0,3.080163E+0,0.000000E+0,72.288134E+0,3.978159E-3,997.621733E-3,990.355859E-3,0.000000E+0,1.083532E+0,2.790400E+0,0.000000E+0,78.075450E+0,29.991474E+0,71.851652E+0,3.971415E-3,3.970182E-3,0.000000E+0,996.527024E-3,1.000000E+0,44.000000E+0,97.662345E+0,23.383091E+0,8.872823E-3,13.002408E-3,1.000000E+0,2.652652E+0,1.000000E+0,20.000000E+0,6.697630E-3,42.459483E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.930539E+0,0.000000E+0,-151.334132E-3,0.000000E+0,134.175803E-3,0.000000E+0,138.456843E-3,0.000000E+0,468.695044E-3,0.000000E+0,-94.043666E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011712E+0,3.052690E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.002562E+0,3.034715E+0,0.000000E+0,244.101755E+0,4.009931E-3,3.983335E-3,85.667000E+0,73.619312E+0,73.787299E+0,93.820641E+0,78.689540E+0,3.973410E-3,3.982426E-3,69.588458E+0,5.458049E+0,2.247765E+0,74.953004E+0,75.067565E+0,0.000000E+0,74.467256E+0,76.656913E+0,0.000000E+0,73.935117E+0,1.092239E+0,1.006209E+0,2.629407E+0,60.000000E+0,62.000000E+0,67.900000E+0,10.922532E-3,69.519938E+0,29.553031E+0,0.000000E+0,1.354508E+0,1.360999E+0,1.009822E+0,60.000000E+0,1.000000E+0,1.380767E+0,676.920508E-3,2.003784E+0,60.000000E+0,1.878393E+0,0.000000E+0,73.914241E+0,1.078729E+0,1.076803E+0,1.010042E+0,50.000000E+0,1.000000E+0,85.517046E+0,2.275961E+0,2.052541E+0,1.262237E+0,30.000000E+0,0.000000E+0,1.356078E+0,1.349280E+0,1.005237E+0,60.000000E+0,3.987292E-3,52.477215E+0,9.344490E-3,23.619050E+0,1.633679E+0,29.653629E+0,0.000000E+0,-21.715620E-3,0.000000E+0,43.715054E-3,0.000000E+0,22.101729E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.401920E-3,2.020673E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952530E+0,5.776060E+0,0.000000E+0,79.729237E-3,0.000000E+0,49.718064E-3,9.500000E+0,9.675836E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.661824E+0,0.000000E+0,42.974210E-3,996.716033E-3,3.051612E+0,996.941321E-3,3.043968E+0,998.598796E-3,3.039253E+0,999.789603E-3,3.039801E+0,3.422404E-3,7.542648E+0,1.000000E+0,1.000000E+0,72.452104E+0,72.556881E+0,2.643916E+0,72.185141E+0,72.167874E+0,2.659461E+0,72.269557E+0,72.378823E+0,2.651266E+0,72.580233E+0,72.490290E+0,2.674910E+0
 10/20/2017,14:39:37.781,600.862443E-6,72.699706E+0,3.979327E-3,998.072792E-3,1.011540E+0,0.000000E+0,1.024787E+0,3.079357E+0,0.000000E+0,72.288649E+0,3.979391E-3,997.460641E-3,987.660061E-3,0.000000E+0,1.078341E+0,2.783618E+0,0.000000E+0,78.078541E+0,29.974475E+0,71.852775E+0,3.972971E-3,3.967459E-3,0.000000E+0,993.532343E-3,1.000000E+0,44.000000E+0,97.510520E+0,23.398355E+0,8.874834E-3,12.999036E-3,1.000000E+0,2.654585E+0,1.000000E+0,20.000000E+0,6.701003E-3,42.442027E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.928833E+0,0.000000E+0,-148.308435E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.295901E-3,0.000000E+0,467.245019E-3,0.000000E+0,-96.170370E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.003997E+0,3.052739E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.007659E+0,3.033702E+0,0.000000E+0,244.115365E+0,4.005066E-3,3.980740E-3,85.674974E+0,73.618844E+0,73.788282E+0,93.837082E+0,78.692491E+0,3.978080E-3,3.975161E-3,69.578075E+0,5.460305E+0,2.247169E+0,74.950522E+0,75.075336E+0,0.000000E+0,74.466695E+0,76.668808E+0,0.000000E+0,73.933198E+0,1.086489E+0,1.001035E+0,2.636246E+0,60.000000E+0,62.000000E+0,67.900000E+0,10.919484E-3,69.512735E+0,29.594087E+0,0.000000E+0,1.355497E+0,1.360776E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.382745E+0,678.662066E-3,2.021230E+0,60.000000E+0,1.877103E+0,0.000000E+0,73.913866E+0,1.078458E+0,1.077314E+0,998.603434E-3,50.000000E+0,1.000000E+0,85.544110E+0,2.276584E+0,2.054985E+0,1.267076E+0,30.000000E+0,0.000000E+0,1.351622E+0,1.349664E+0,1.008511E+0,60.000000E+0,3.987421E-3,52.461267E+0,9.361546E-3,23.609446E+0,1.601782E+0,29.632357E+0,0.000000E+0,-25.261516E-3,0.000000E+0,43.811686E-3,0.000000E+0,22.391624E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.532233E-3,2.020706E+0,2.013362E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953980E+0,5.777478E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675772E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.779042E+0,0.000000E+0,43.876107E-3,996.394194E-3,3.050824E+0,996.699941E-3,3.045014E+0,996.056262E-3,3.040782E+0,996.699941E-3,3.038819E+0,2.133664E-3,7.501729E+0,1.000000E+0,1.000000E+0,72.452245E+0,72.562918E+0,2.647192E+0,72.183830E+0,72.169044E+0,2.656316E+0,72.265158E+0,72.376998E+0,2.648247E+0,72.577846E+0,72.492115E+0,2.677177E+0
 10/20/2017,14:39:47.781,1.889010E-3,72.701438E+0,3.976149E-3,998.910473E-3,1.007133E+0,0.000000E+0,1.002319E+0,3.084625E+0,0.000000E+0,72.291737E+0,3.974917E-3,997.428423E-3,966.061773E-3,0.000000E+0,1.058266E+0,2.803674E+0,0.000000E+0,78.085849E+0,29.953759E+0,71.852682E+0,3.975825E-3,3.971869E-3,0.000000E+0,995.571275E-3,1.000000E+0,44.000000E+0,97.416372E+0,23.377895E+0,8.887674E-3,13.009672E-3,1.000000E+0,2.663833E+0,1.000000E+0,20.000000E+0,6.672915E-3,42.422150E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.951140E+0,0.000000E+0,-141.323580E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.750865E-3,0.000000E+0,460.832685E-3,0.000000E+0,-99.779322E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.013021E+0,3.053511E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.009545E+0,3.034603E+0,0.000000E+0,244.104168E+0,4.008439E-3,3.981453E-3,85.680040E+0,73.620857E+0,73.790435E+0,93.857468E+0,78.697504E+0,3.977172E-3,3.977432E-3,69.565306E+0,5.459338E+0,2.248845E+0,74.955532E+0,75.084091E+0,0.000000E+0,74.468520E+0,76.667684E+0,0.000000E+0,73.934041E+0,1.066330E+0,1.003782E+0,2.632739E+0,60.000000E+0,61.000000E+0,68.000000E+0,10.922727E-3,69.512267E+0,29.591765E+0,0.000000E+0,1.353470E+0,1.362724E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.379890E+0,680.163961E-3,2.037399E+0,60.000000E+0,1.876475E+0,0.000000E+0,73.914990E+0,1.078011E+0,1.080443E+0,1.005265E+0,50.000000E+0,1.000000E+0,85.558838E+0,2.281581E+0,2.054729E+0,1.278621E+0,30.000000E+0,0.000000E+0,1.353059E+0,1.357732E+0,1.006611E+0,60.000000E+0,3.987356E-3,52.450169E+0,9.485673E-3,23.636865E+0,1.597916E+0,29.615684E+0,0.000000E+0,-12.270643E-3,0.000000E+0,43.940528E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.789918E-3,2.020802E+0,2.013716E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954448E+0,5.779026E+0,0.000000E+0,83.823135E-3,0.000000E+0,49.170061E-3,9.500000E+0,9.675772E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.778398E+0,0.000000E+0,45.937587E-3,996.297642E-3,3.050727E+0,997.053965E-3,3.045127E+0,999.194200E-3,3.040187E+0,999.725235E-3,3.038722E+0,2.778034E-3,7.357062E+0,1.000000E+0,1.000000E+0,72.454772E+0,72.557911E+0,2.641263E+0,72.186076E+0,72.169324E+0,2.660722E+0,72.264503E+0,72.378776E+0,2.647608E+0,72.580513E+0,72.491366E+0,2.674974E+0
 10/20/2017,14:39:57.781,1.244936E-3,72.701719E+0,3.980948E-3,997.412313E-3,1.000890E+0,0.000000E+0,987.770946E-3,3.085753E+0,0.000000E+0,72.288275E+0,3.979067E-3,997.170675E-3,960.335196E-3,0.000000E+0,1.044420E+0,2.817384E+0,0.000000E+0,78.087441E+0,29.940754E+0,71.850062E+0,3.973749E-3,3.969729E-3,0.000000E+0,995.969504E-3,1.000000E+0,44.000000E+0,97.529275E+0,23.343194E+0,8.826779E-3,13.006624E-3,1.000000E+0,2.666820E+0,1.000000E+0,20.000000E+0,6.609927E-3,42.395804E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.990905E+0,10.000000E+0,8.941290E+0,0.000000E+0,-144.510219E-3,0.000000E+0,134.401121E-3,0.000000E+0,136.107099E-3,0.000000E+0,455.644817E-3,0.000000E+0,-106.674998E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002479E+0,3.052867E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.010392E+0,3.034265E+0,0.000000E+0,244.079845E+0,4.010774E-3,3.980026E-3,85.684824E+0,73.621465E+0,73.791840E+0,93.873721E+0,78.702798E+0,3.977561E-3,3.979637E-3,69.557215E+0,5.469326E+0,2.246186E+0,74.942657E+0,75.084887E+0,0.000000E+0,74.468942E+0,76.671665E+0,0.000000E+0,73.935538E+0,1.041220E+0,1.007518E+0,2.633552E+0,60.000000E+0,61.000000E+0,68.000000E+0,10.936735E-3,69.506047E+0,29.567011E+0,0.000000E+0,1.352672E+0,1.363554E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.375773E+0,680.579379E-3,2.024186E+0,60.000000E+0,1.885903E+0,0.000000E+0,73.916956E+0,1.078649E+0,1.081305E+0,1.004690E+0,50.000000E+0,1.000000E+0,85.438716E+0,2.276280E+0,2.058004E+0,1.281400E+0,30.000000E+0,0.000000E+0,1.357291E+0,1.357157E+0,1.007553E+0,60.000000E+0,3.987097E-3,52.436646E+0,9.403700E-3,23.635473E+0,1.525425E+0,29.590790E+0,0.000000E+0,-2.664489E-3,0.000000E+0,44.004950E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.327203E-3,0.000000E+0,17.463400E-3,2.020802E+0,2.013458E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943702E+0,5.777575E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.676835E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.715054E-3,997.134425E-3,3.051162E+0,996.410286E-3,3.044934E+0,998.663164E-3,3.039833E+0,998.952820E-3,3.039093E+0,1.489295E-3,7.379938E+0,1.000000E+0,1.000000E+0,72.451824E+0,72.559455E+0,2.646393E+0,72.184392E+0,72.168810E+0,2.660515E+0,72.268247E+0,72.379852E+0,2.653693E+0,72.582994E+0,72.493799E+0,2.678773E+0
 10/20/2017,14:40:07.781,1.083918E-3,72.700315E+0,3.980948E-3,997.347876E-3,1.000315E+0,0.000000E+0,1.004810E+0,3.082982E+0,0.000000E+0,72.290053E+0,3.982050E-3,997.444532E-3,1.026023E+0,0.000000E+0,1.065533E+0,2.812164E+0,0.000000E+0,78.090627E+0,29.940104E+0,71.849500E+0,3.975111E-3,3.969534E-3,0.000000E+0,994.408447E-3,1.000000E+0,44.000000E+0,97.789684E+0,23.357065E+0,8.781123E-3,13.009088E-3,1.000000E+0,2.656310E+0,1.000000E+0,20.000000E+0,6.598575E-3,42.391940E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.939938E+0,0.000000E+0,-125.390387E-3,0.000000E+0,132.952649E-3,0.000000E+0,136.461170E-3,0.000000E+0,448.684695E-3,0.000000E+0,-120.144123E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.011823E+0,3.052835E+0,0.000000E+0,999.918339E-3,0.000000E+0,998.406704E-3,3.033782E+0,0.000000E+0,244.057645E+0,4.009541E-3,3.981778E-3,85.694862E+0,73.619359E+0,73.793665E+0,93.893685E+0,78.704859E+0,3.974967E-3,3.975161E-3,69.546317E+0,5.475770E+0,2.246299E+0,74.941065E+0,75.087603E+0,0.000000E+0,74.471048E+0,76.675130E+0,0.000000E+0,73.934743E+0,1.069733E+0,1.009194E+0,2.635704E+0,60.000000E+0,61.000000E+0,68.000000E+0,10.938032E-3,69.503521E+0,29.545368E+0,0.000000E+0,1.350613E+0,1.358796E+0,1.011021E+0,60.000000E+0,1.000000E+0,1.384309E+0,682.336915E-3,2.043518E+0,60.000000E+0,1.874960E+0,0.000000E+0,73.914709E+0,1.077723E+0,1.083716E+0,994.577696E-3,50.000000E+0,1.000000E+0,85.230609E+0,2.279330E+0,2.049474E+0,1.272425E+0,30.000000E+0,0.000000E+0,1.355710E+0,1.355799E+0,1.000367E+0,60.000000E+0,3.989562E-3,52.421724E+0,9.426463E-3,23.619606E+0,1.544433E+0,29.568776E+0,0.000000E+0,-1.117189E-3,0.000000E+0,44.713583E-3,0.000000E+0,22.906994E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.013619E+0,2.018129E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925424E+0,5.776640E+0,0.000000E+0,89.883394E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.674741E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.780137E+0,0.000000E+0,41.556943E-3,996.201090E-3,3.051274E+0,997.295345E-3,3.045095E+0,999.403395E-3,3.039366E+0,998.293048E-3,3.040605E+0,-443.814952E-6,7.503662E+0,1.000000E+0,1.000000E+0,72.451075E+0,72.561093E+0,2.649477E+0,72.185889E+0,72.169792E+0,2.658120E+0,72.265299E+0,72.377465E+0,2.648071E+0,72.579952E+0,72.492723E+0,2.681040E+0
 10/20/2017,14:40:17.781,1.405954E-3,72.702046E+0,3.978678E-3,997.831154E-3,989.552665E-3,0.000000E+0,1.000961E+0,3.082837E+0,0.000000E+0,72.288602E+0,3.981467E-3,997.460641E-3,1.010614E+0,0.000000E+0,1.057308E+0,2.797682E+0,0.000000E+0,78.092266E+0,29.942334E+0,71.849734E+0,3.971544E-3,3.964994E-3,0.000000E+0,995.348267E-3,1.000000E+0,44.000000E+0,97.780048E+0,23.442521E+0,8.761667E-3,12.965961E-3,1.000000E+0,2.660623E+0,1.000000E+0,20.000000E+0,6.585407E-3,42.399388E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.928543E+0,0.000000E+0,-132.085547E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.107099E-3,0.000000E+0,447.750234E-3,0.000000E+0,-113.119556E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.003006E+0,3.052739E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.005007E+0,3.033621E+0,0.000000E+0,244.028496E+0,4.012655E-3,3.980091E-3,85.700538E+0,73.622354E+0,73.797082E+0,93.909656E+0,78.707295E+0,3.977302E-3,3.980286E-3,69.538600E+0,5.483180E+0,2.249619E+0,74.953472E+0,75.089288E+0,0.000000E+0,74.471844E+0,76.683279E+0,0.000000E+0,73.937458E+0,1.065516E+0,1.008891E+0,2.632962E+0,60.000000E+0,61.000000E+0,68.000000E+0,10.953142E-3,69.501837E+0,29.523865E+0,0.000000E+0,1.350740E+0,1.361175E+0,984.730794E-3,60.000000E+0,1.000000E+0,1.378916E+0,677.575589E-3,2.034443E+0,60.000000E+0,1.872671E+0,0.000000E+0,73.911900E+0,1.079000E+0,1.083109E+0,999.114639E-3,50.000000E+0,1.000000E+0,85.119641E+0,2.280735E+0,2.056119E+0,1.264968E+0,30.000000E+0,0.000000E+0,1.359783E+0,1.356502E+0,983.504971E-3,60.000000E+0,3.988589E-3,52.411325E+0,9.463234E-3,23.597894E+0,1.511571E+0,29.548062E+0,0.000000E+0,9.713911E-3,0.000000E+0,44.488109E-3,0.000000E+0,21.425306E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.328674E-3,2.020867E+0,2.013458E+0,2.018612E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914895E+0,5.776930E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.675128E+0,0.000000E+0,23.969945E-3,10.000000E+0,9.778140E+0,0.000000E+0,41.202626E-3,996.732125E-3,3.051290E+0,997.295345E-3,3.044532E+0,997.440173E-3,3.040814E+0,996.909137E-3,3.038384E+0,-3.665664E-3,7.179854E+0,1.000000E+0,1.000000E+0,72.450279E+0,72.562684E+0,2.645530E+0,72.183690E+0,72.168950E+0,2.658758E+0,72.263193E+0,72.377559E+0,2.649796E+0,72.577565E+0,72.491506E+0,2.676922E+0
 10/20/2017,14:40:27.781,761.880850E-6,72.701063E+0,3.979975E-3,998.378868E-3,982.973920E-3,0.000000E+0,1.013289E+0,3.086881E+0,0.000000E+0,72.289959E+0,3.980494E-3,997.219002E-3,1.029979E+0,0.000000E+0,1.070803E+0,2.810505E+0,0.000000E+0,78.097981E+0,29.932208E+0,71.848190E+0,3.972063E-3,3.967134E-3,0.000000E+0,994.296943E-3,1.000000E+0,44.000000E+0,97.566878E+0,23.503806E+0,8.707257E-3,13.009477E-3,1.000000E+0,2.652764E+0,1.000000E+0,20.000000E+0,6.544215E-3,42.396130E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.928800E+0,0.000000E+0,-133.694961E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.167148E-3,0.000000E+0,448.878032E-3,0.000000E+0,-127.168691E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.005881E+0,3.052932E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.012517E+0,3.033203E+0,0.000000E+0,244.023477E+0,4.011552E-3,3.982945E-3,85.708184E+0,73.623571E+0,73.799329E+0,93.928821E+0,78.710621E+0,3.977432E-3,3.977496E-3,69.531116E+0,5.468360E+0,2.249893E+0,74.931328E+0,75.095093E+0,0.000000E+0,74.478304E+0,76.682857E+0,0.000000E+0,73.936334E+0,1.081505E+0,1.002504E+0,2.630730E+0,60.000000E+0,61.000000E+0,68.000000E+0,10.959692E-3,69.498095E+0,29.497485E+0,0.000000E+0,1.360861E+0,1.363283E+0,983.851790E-3,60.000000E+0,1.000000E+0,1.379602E+0,681.154572E-3,2.032078E+0,60.000000E+0,1.887386E+0,0.000000E+0,73.914990E+0,1.082018E+0,1.086159E+0,1.004370E+0,50.000000E+0,1.000000E+0,85.136478E+0,2.282779E+0,2.060033E+0,1.266932E+0,30.000000E+0,0.000000E+0,1.356972E+0,1.352604E+0,989.796384E-3,60.000000E+0,3.987356E-3,52.393979E+0,9.480225E-3,23.612740E+0,1.475164E+0,29.526791E+0,0.000000E+0,34.051651E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.807421E-3,0.000000E+0,23.551207E-3,2.021124E+0,2.013813E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914831E+0,5.777253E+0,0.000000E+0,83.371839E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.675128E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.778334E+0,0.000000E+0,41.717996E-3,996.265458E-3,3.050936E+0,998.502244E-3,3.044966E+0,999.178108E-3,3.039704E+0,998.083852E-3,3.038835E+0,200.554889E-6,7.041310E+0,1.000000E+0,1.000000E+0,72.453883E+0,72.562169E+0,2.649269E+0,72.185187E+0,72.169605E+0,2.662782E+0,72.264643E+0,72.377512E+0,2.649077E+0,72.581590E+0,72.494689E+0,2.676347E+0
 10/20/2017,14:40:37.781,117.807224E-6,72.703263E+0,3.981726E-3,997.557296E-3,978.167603E-3,0.000000E+0,994.238379E-3,3.084947E+0,0.000000E+0,72.289444E+0,3.979002E-3,997.428423E-3,1.021509E+0,0.000000E+0,1.051990E+0,2.797504E+0,0.000000E+0,78.097981E+0,29.905873E+0,71.848658E+0,3.971869E-3,3.967199E-3,0.000000E+0,994.965967E-3,1.000000E+0,44.000000E+0,97.564246E+0,23.469800E+0,8.645907E-3,13.002473E-3,1.000000E+0,2.656741E+0,1.000000E+0,20.000000E+0,6.468319E-3,42.399155E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.935335E+0,0.000000E+0,-139.392284E-3,0.000000E+0,135.495522E-3,0.000000E+0,136.847429E-3,0.000000E+0,452.035865E-3,0.000000E+0,-135.127720E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.015178E+0,3.052707E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.007036E+0,3.035214E+0,0.000000E+0,244.023863E+0,4.006622E-3,3.977951E-3,85.714891E+0,73.624227E+0,73.799563E+0,93.945216E+0,78.718257E+0,3.974577E-3,3.980480E-3,69.523913E+0,5.451928E+0,2.251005E+0,74.946122E+0,75.098558E+0,0.000000E+0,74.477462E+0,76.692457E+0,0.000000E+0,73.937738E+0,1.052258E+0,1.004404E+0,2.630953E+0,60.000000E+0,61.000000E+0,68.000000E+0,10.941469E-3,69.493559E+0,29.472638E+0,0.000000E+0,1.355897E+0,1.356209E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.383463E+0,676.233471E-3,2.031407E+0,60.000000E+0,1.885049E+0,0.000000E+0,73.914007E+0,1.081060E+0,1.082375E+0,1.007629E+0,50.000000E+0,1.000000E+0,85.069082E+0,2.283673E+0,2.061518E+0,1.277296E+0,30.000000E+0,0.000000E+0,1.357020E+0,1.350287E+0,1.002794E+0,60.000000E+0,3.987875E-3,52.380642E+0,9.408759E-3,23.692168E+0,1.567309E+0,29.503662E+0,0.000000E+0,35.985776E-3,0.000000E+0,45.679902E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.163209E-3,2.021028E+0,2.013329E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907775E+0,5.777382E+0,0.000000E+0,86.369733E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793054E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.779203E+0,0.000000E+0,42.362208E-3,997.311437E-3,3.051339E+0,996.265458E-3,3.043985E+0,997.359713E-3,3.039205E+0,997.729829E-3,3.038304E+0,-1.088185E-3,7.257826E+0,1.000000E+0,1.000000E+0,72.454865E+0,72.561093E+0,2.647080E+0,72.186498E+0,72.169278E+0,2.657753E+0,72.265158E+0,72.376951E+0,2.649221E+0,72.577706E+0,72.490758E+0,2.679444E+0
 10/20/2017,14:40:47.781,-365.247996E-6,72.702701E+0,3.982634E-3,998.362759E-3,999.979658E-3,0.000000E+0,997.192639E-3,3.083433E+0,0.000000E+0,72.289210E+0,3.982245E-3,997.460641E-3,1.018319E+0,0.000000E+0,1.053171E+0,2.794283E+0,0.000000E+0,78.102431E+0,29.886784E+0,71.847862E+0,3.973555E-3,3.968302E-3,0.000000E+0,991.636774E-3,1.000000E+0,44.000000E+0,97.721196E+0,23.436490E+0,8.539421E-3,13.008051E-3,1.000000E+0,2.658498E+0,1.000000E+0,20.000000E+0,6.439452E-3,42.405812E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.927931E+0,0.000000E+0,-139.714167E-3,0.000000E+0,139.422491E-3,0.000000E+0,135.656464E-3,0.000000E+0,457.868189E-3,0.000000E+0,-130.616529E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.020704E+0,3.053238E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.012054E+0,3.032736E+0,0.000000E+0,244.014067E+0,4.012007E-3,3.978859E-3,85.722443E+0,73.621184E+0,73.803588E+0,93.964992E+0,78.721771E+0,3.972696E-3,3.979637E-3,69.515261E+0,5.460627E+0,2.249941E+0,74.973931E+0,75.099775E+0,0.000000E+0,74.482283E+0,76.712033E+0,0.000000E+0,73.939751E+0,1.060916E+0,1.008188E+0,2.635082E+0,60.000000E+0,63.000000E+0,68.100000E+0,10.936864E-3,69.488320E+0,29.448999E+0,0.000000E+0,1.354524E+0,1.363602E+0,1.012795E+0,60.000000E+0,1.000000E+0,1.380512E+0,679.876364E-3,2.033916E+0,60.000000E+0,1.866434E+0,0.000000E+0,73.914569E+0,1.080277E+0,1.083939E+0,1.006303E+0,50.000000E+0,1.000000E+0,84.845090E+0,2.287952E+0,2.063435E+0,1.268465E+0,30.000000E+0,0.000000E+0,1.358361E+0,1.353419E+0,1.009549E+0,60.000000E+0,3.989043E-3,52.369684E+0,9.352208E-3,23.723021E+0,1.533801E+0,29.483784E+0,0.000000E+0,36.501542E-3,0.000000E+0,46.227482E-3,0.000000E+0,16.658134E-3,0.000000E+0,24.968474E-3,0.000000E+0,24.936263E-3,2.020867E+0,2.013684E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887557E+0,5.745629E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791605E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.778044E+0,0.000000E+0,43.972739E-3,996.329826E-3,3.050985E+0,996.941321E-3,3.043421E+0,998.502244E-3,3.041603E+0,998.244772E-3,3.039543E+0,-2.376924E-3,7.124114E+0,1.000000E+0,1.000000E+0,72.453649E+0,72.562029E+0,2.646696E+0,72.185328E+0,72.167172E+0,2.661217E+0,72.266936E+0,72.378261E+0,2.643854E+0,72.578314E+0,72.488933E+0,2.677225E+0
 10/20/2017,14:40:57.781,1.889010E-3,72.700408E+0,3.980818E-3,998.217775E-3,1.004850E+0,0.000000E+0,1.000418E+0,3.082708E+0,0.000000E+0,72.291082E+0,3.972906E-3,997.476750E-3,1.021302E+0,0.000000E+0,1.055567E+0,2.781057E+0,0.000000E+0,78.103274E+0,29.876937E+0,71.845149E+0,3.971285E-3,3.962011E-3,0.000000E+0,992.481019E-3,1.000000E+0,44.000000E+0,98.061246E+0,23.328441E+0,8.338056E-3,12.989373E-3,1.000000E+0,2.667091E+0,1.000000E+0,20.000000E+0,6.412143E-3,42.411351E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.934852E+0,0.000000E+0,-144.381466E-3,0.000000E+0,135.302393E-3,0.000000E+0,135.109263E-3,0.000000E+0,451.488077E-3,0.000000E+0,-132.582119E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.004140E+0,3.053141E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003169E+0,3.033830E+0,0.000000E+0,244.014067E+0,4.007920E-3,3.981843E-3,85.729104E+0,73.623712E+0,73.807894E+0,93.983077E+0,78.723926E+0,3.978729E-3,3.981064E-3,69.510770E+0,5.461594E+0,2.245912E+0,74.955017E+0,75.106142E+0,0.000000E+0,74.485467E+0,76.725614E+0,0.000000E+0,73.936802E+0,1.062018E+0,1.002951E+0,2.628451E+0,60.000000E+0,63.000000E+0,68.100000E+0,10.920133E-3,69.485420E+0,29.425592E+0,0.000000E+0,1.357381E+0,1.353846E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.378182E+0,682.496691E-3,2.039076E+0,60.000000E+0,1.894075E+0,0.000000E+0,73.915317E+0,1.080804E+0,1.085073E+0,1.001399E+0,50.000000E+0,1.000000E+0,84.547339E+0,2.286195E+0,2.064569E+0,1.257494E+0,30.000000E+0,0.000000E+0,1.356669E+0,1.354026E+0,1.014483E+0,60.000000E+0,3.987616E-3,52.355882E+0,9.461224E-3,23.718984E+0,1.500294E+0,29.461771E+0,0.000000E+0,34.760830E-3,0.000000E+0,47.097169E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.937734E-3,0.000000E+0,24.195419E-3,2.020770E+0,2.013748E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.860820E+0,5.702529E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.778720E+0,0.000000E+0,40.139675E-3,996.796493E-3,3.050727E+0,997.424081E-3,3.044194E+0,997.327529E-3,3.040750E+0,998.534428E-3,3.036051E+0,-1.088185E-3,7.151823E+0,1.000000E+0,1.000000E+0,72.451543E+0,72.565585E+0,2.649748E+0,72.184392E+0,72.166330E+0,2.664059E+0,72.265860E+0,72.379150E+0,2.648678E+0,72.580373E+0,72.488371E+0,2.677784E+0
 10/20/2017,14:41:07.781,600.862443E-6,72.703169E+0,3.981985E-3,997.943918E-3,988.850082E-3,0.000000E+0,1.002095E+0,3.083498E+0,0.000000E+0,72.289304E+0,3.979002E-3,997.557296E-3,1.024332E+0,0.000000E+0,1.059688E+0,2.784150E+0,0.000000E+0,78.105429E+0,29.856965E+0,71.845616E+0,3.971285E-3,3.971544E-3,0.000000E+0,993.516414E-3,1.000000E+0,44.000000E+0,98.235604E+0,23.286642E+0,8.271518E-3,12.987817E-3,1.000000E+0,2.664775E+0,1.000000E+0,20.000000E+0,6.441982E-3,42.408977E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.933983E+0,0.000000E+0,-140.036050E-3,0.000000E+0,134.465498E-3,0.000000E+0,136.042723E-3,0.000000E+0,453.002548E-3,0.000000E+0,-136.062180E-3,0.000000E+0,209.462747E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.009811E+0,3.054042E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012166E+0,3.032752E+0,0.000000E+0,244.001326E+0,4.009087E-3,3.982037E-3,85.733841E+0,73.625397E+0,73.809533E+0,94.003370E+0,78.731047E+0,3.980675E-3,3.981713E-3,69.502118E+0,5.462560E+0,2.247153E+0,74.935260E+0,75.106517E+0,0.000000E+0,74.488977E+0,76.738258E+0,0.000000E+0,73.941062E+0,1.065292E+0,1.008907E+0,2.635481E+0,60.000000E+0,63.000000E+0,68.100000E+0,10.917149E-3,69.481351E+0,29.402789E+0,0.000000E+0,1.360893E+0,1.364847E+0,1.000761E+0,60.000000E+0,1.000000E+0,1.388696E+0,676.664866E-3,2.038613E+0,60.000000E+0,1.880697E+0,0.000000E+0,73.914147E+0,1.080469E+0,1.077538E+0,1.012102E+0,50.000000E+0,1.000000E+0,84.374201E+0,2.286690E+0,2.062844E+0,1.270030E+0,30.000000E+0,0.000000E+0,1.357771E+0,1.351757E+0,996.327317E-3,60.000000E+0,3.989432E-3,52.341660E+0,9.452663E-3,23.676394E+0,1.493528E+0,29.439803E+0,0.000000E+0,35.083184E-3,0.000000E+0,43.328527E-3,0.000000E+0,17.946559E-3,0.000000E+0,23.647839E-3,0.000000E+0,23.357943E-3,2.020963E+0,2.013426E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.843971E+0,5.724160E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793892E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.778366E+0,0.000000E+0,44.584741E-3,997.102241E-3,3.051194E+0,999.660867E-3,3.044451E+0,999.435579E-3,3.041555E+0,998.389600E-3,3.039978E+0,-765.999872E-6,7.198219E+0,1.000000E+0,1.000000E+0,72.454023E+0,72.561514E+0,2.648662E+0,72.185983E+0,72.167031E+0,2.661217E+0,72.265673E+0,72.378776E+0,2.647816E+0,72.580935E+0,72.487482E+0,2.677321E+0
 10/20/2017,14:41:17.781,1.244936E-3,72.704292E+0,3.985033E-3,997.605624E-3,1.013457E+0,0.000000E+0,993.312179E-3,3.081629E+0,0.000000E+0,72.288789E+0,3.979002E-3,997.734498E-3,1.009418E+0,0.000000E+0,1.050999E+0,2.783328E+0,0.000000E+0,78.108755E+0,29.838108E+0,71.844540E+0,3.975500E-3,3.968885E-3,0.000000E+0,989.024392E-3,1.000000E+0,44.000000E+0,98.126730E+0,23.311369E+0,8.237342E-3,12.984444E-3,1.000000E+0,2.652269E+0,1.000000E+0,20.000000E+0,6.405461E-3,42.413027E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.920785E+0,0.000000E+0,-147.439351E-3,0.000000E+0,135.302393E-3,0.000000E+0,136.976182E-3,0.000000E+0,457.384847E-3,0.000000E+0,-132.388783E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.016376E+0,3.053559E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002418E+0,3.033557E+0,0.000000E+0,243.997610E+0,4.009996E-3,3.980935E-3,85.742706E+0,73.624554E+0,73.810703E+0,94.021455E+0,78.732312E+0,3.977367E-3,3.977496E-3,69.503942E+0,5.460627E+0,2.246589E+0,74.951786E+0,75.112603E+0,0.000000E+0,74.491739E+0,76.742941E+0,0.000000E+0,73.938441E+0,1.054446E+0,1.003925E+0,2.631464E+0,60.000000E+0,63.000000E+0,68.100000E+0,10.927785E-3,69.474944E+0,29.381797E+0,0.000000E+0,1.351954E+0,1.357885E+0,1.014441E+0,60.000000E+0,1.000000E+0,1.381325E+0,680.978819E-3,2.023659E+0,60.000000E+0,1.883308E+0,0.000000E+0,73.916160E+0,1.079623E+0,1.077809E+0,1.008572E+0,50.000000E+0,1.000000E+0,84.363181E+0,2.286611E+0,2.065656E+0,1.274677E+0,30.000000E+0,0.000000E+0,1.358968E+0,1.358723E+0,1.012200E+0,60.000000E+0,3.987292E-3,52.327018E+0,9.436645E-3,23.596409E+0,1.476452E+0,29.417279E+0,0.000000E+0,35.437774E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.724026E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.839632E-3,2.020963E+0,2.013201E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.840343E+0,5.702336E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.813157E-3,996.249366E-3,3.051709E+0,999.017188E-3,3.044049E+0,996.120630E-3,3.038899E+0,998.872360E-3,3.038883E+0,-765.999872E-6,6.622455E+0,1.000000E+0,1.000000E+0,72.453181E+0,72.565398E+0,2.649253E+0,72.185562E+0,72.166330E+0,2.661073E+0,72.265111E+0,72.381256E+0,2.648534E+0,72.580186E+0,72.491132E+0,2.674016E+0
 10/20/2017,14:41:27.781,-687.284809E-6,72.703169E+0,3.986395E-3,997.202893E-3,1.017544E+0,0.000000E+0,999.651861E-3,3.081242E+0,0.000000E+0,72.289164E+0,3.982245E-3,997.686170E-3,980.657366E-3,0.000000E+0,1.056398E+0,2.777690E+0,0.000000E+0,78.114142E+0,29.816232E+0,71.842996E+0,3.976797E-3,3.965124E-3,0.000000E+0,989.820850E-3,1.000000E+0,44.000000E+0,97.786488E+0,23.387452E+0,8.204332E-3,13.007791E-3,1.000000E+0,2.646152E+0,1.000000E+0,20.000000E+0,6.380487E-3,42.400505E+0,0.000000E+0,1.990256E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.915957E+0,0.000000E+0,-145.347114E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.913970E-3,0.000000E+0,457.964857E-3,0.000000E+0,-126.395344E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.008134E+0,3.053559E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.008826E+0,3.033283E+0,0.000000E+0,244.004511E+0,4.011747E-3,3.979053E-3,85.751900E+0,73.624788E+0,73.814354E+0,94.038460E+0,78.737512E+0,3.975226E-3,3.982297E-3,69.511098E+0,5.472226E+0,2.249184E+0,74.915878E+0,75.117613E+0,0.000000E+0,74.494220E+0,76.749170E+0,0.000000E+0,73.941155E+0,1.057513E+0,999.390897E-3,2.629566E+0,60.000000E+0,63.000000E+0,68.100000E+0,10.942117E-3,69.473541E+0,29.355325E+0,0.000000E+0,1.357174E+0,1.363889E+0,1.011005E+0,60.000000E+0,1.000000E+0,1.384692E+0,682.656467E-3,2.030225E+0,60.000000E+0,1.877345E+0,0.000000E+0,73.913913E+0,1.080293E+0,1.083157E+0,1.010361E+0,50.000000E+0,1.000000E+0,84.469257E+0,2.285221E+0,2.063499E+0,1.264361E+0,30.000000E+0,0.000000E+0,1.360597E+0,1.355783E+0,1.006531E+0,60.000000E+0,3.989432E-3,52.314195E+0,9.466023E-3,23.541107E+0,1.552810E+0,29.396937E+0,0.000000E+0,53.296195E-3,0.000000E+0,44.649162E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.622982E-3,0.000000E+0,21.135410E-3,2.021318E+0,2.013748E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.846454E+0,5.696405E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792120E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.779139E+0,0.000000E+0,41.524732E-3,996.329826E-3,3.051580E+0,997.794197E-3,3.043743E+0,999.306843E-3,3.039591E+0,999.322935E-3,3.037725E+0,-765.999872E-6,7.021978E+0,1.000000E+0,1.000000E+0,72.452619E+0,72.564790E+0,2.649525E+0,72.184953E+0,72.170213E+0,2.667188E+0,72.266983E+0,72.381069E+0,2.644158E+0,72.580701E+0,72.492817E+0,2.681471E+0
 10/20/2017,14:41:37.781,-365.247996E-6,72.705462E+0,3.978094E-3,997.879481E-3,1.006511E+0,0.000000E+0,997.256515E-3,3.080823E+0,0.000000E+0,72.291878E+0,3.980105E-3,996.784053E-3,1.028719E+0,0.000000E+0,1.057180E+0,2.777641E+0,0.000000E+0,78.119903E+0,29.789108E+0,71.843417E+0,3.974009E-3,3.964476E-3,0.000000E+0,993.596060E-3,1.000000E+0,44.000000E+0,97.664225E+0,23.382906E+0,7.767297E-3,13.003252E-3,1.000000E+0,2.672714E+0,1.000000E+0,20.000000E+0,6.197557E-3,42.392359E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.922073E+0,0.000000E+0,-161.570001E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.461170E-3,0.000000E+0,467.631692E-3,0.000000E+0,-108.995039E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,715.906188E-3,3.052948E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.010040E+0,3.033653E+0,0.000000E+0,244.008324E+0,4.005714E-3,3.981324E-3,85.756731E+0,73.629235E+0,73.816413E+0,94.058566E+0,78.740838E+0,3.978275E-3,3.983724E-3,69.505626E+0,5.477059E+0,2.248217E+0,74.922760E+0,75.122529E+0,0.000000E+0,74.493191E+0,76.756429E+0,0.000000E+0,73.936568E+0,1.059095E+0,980.614473E-3,2.636023E+0,60.000000E+0,63.000000E+0,68.100000E+0,10.936021E-3,69.471997E+0,29.334287E+0,0.000000E+0,1.363288E+0,1.365470E+0,1.006882E+0,60.000000E+0,1.000000E+0,1.379555E+0,684.813443E-3,2.041824E+0,60.000000E+0,1.864435E+0,0.000000E+0,73.913305E+0,1.083566E+0,1.082231E+0,1.009163E+0,50.000000E+0,1.000000E+0,84.414390E+0,2.283369E+0,2.060320E+0,1.258867E+0,30.000000E+0,0.000000E+0,1.360869E+0,1.357668E+0,1.005685E+0,60.000000E+0,3.987421E-3,52.298807E+0,9.452015E-3,23.562959E+0,1.583418E+0,29.375806E+0,0.000000E+0,54.940201E-3,0.000000E+0,45.035689E-3,0.000000E+0,16.593713E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.396037E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.839331E+0,5.698113E+0,0.000000E+0,81.663362E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792764E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.776755E+0,0.000000E+0,43.425158E-3,996.281550E-3,3.050808E+0,998.341324E-3,3.042681E+0,998.630980E-3,3.041571E+0,997.649369E-3,3.038851E+0,2.778034E-3,6.975259E+0,1.000000E+0,1.000000E+0,72.452619E+0,72.564930E+0,2.648710E+0,72.185608E+0,72.168622E+0,2.656922E+0,72.262631E+0,72.381677E+0,2.645963E+0,72.581309E+0,72.491694E+0,2.682541E+0
 10/20/2017,14:41:47.781,278.825630E-6,72.705556E+0,3.977705E-3,997.637843E-3,1.021041E+0,0.000000E+0,999.220698E-3,3.081001E+0,0.000000E+0,72.291503E+0,3.977316E-3,997.444532E-3,1.021110E+0,0.000000E+0,1.057739E+0,2.797263E+0,0.000000E+0,78.119341E+0,29.760126E+0,71.841499E+0,3.971090E-3,3.969015E-3,0.000000E+0,998.088082E-3,1.000000E+0,44.000000E+0,98.399343E+0,23.368663E+0,7.930074E-3,12.996961E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,6.271832E-3,42.401250E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.937073E+0,0.000000E+0,-154.295453E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.877454E-3,0.000000E+0,471.756209E-3,0.000000E+0,-117.018513E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,665.079905E-3,3.052900E+0,0.000000E+0,998.116036E-3,0.000000E+0,986.725147E-3,3.033042E+0,0.000000E+0,244.027917E+0,4.009866E-3,3.984373E-3,85.763017E+0,73.627550E+0,73.816460E+0,94.078107E+0,78.743227E+0,3.979053E-3,3.979443E-3,69.542856E+0,5.482214E+0,2.247346E+0,74.912976E+0,75.126555E+0,0.000000E+0,74.497310E+0,76.759520E+0,0.000000E+0,73.937270E+0,1.063503E+0,1.005426E+0,2.633664E+0,60.000000E+0,62.000000E+0,68.100000E+0,10.938421E-3,69.466712E+0,29.310648E+0,0.000000E+0,1.361324E+0,1.364368E+0,1.001080E+0,60.000000E+0,1.000000E+0,1.385218E+0,678.118828E-3,2.005653E+0,60.000000E+0,1.882132E+0,0.000000E+0,73.915083E+0,1.083295E+0,1.075830E+0,1.004466E+0,50.000000E+0,1.000000E+0,83.917466E+0,2.285716E+0,2.064649E+0,1.259394E+0,30.000000E+0,0.000000E+0,1.356237E+0,1.355591E+0,1.008719E+0,60.000000E+0,3.987681E-3,52.286170E+0,9.244165E-3,23.622622E+0,1.622725E+0,29.356300E+0,0.000000E+0,14.420282E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.628865E-3,0.000000E+0,20.265724E-3,2.020802E+0,2.013684E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.795278E+0,5.697887E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792024E+0,0.000000E+0,12.696228E-3,10.000000E+0,9.749762E+0,0.000000E+0,52.154236E-3,996.555113E-3,3.050824E+0,997.922932E-3,3.043711E+0,996.941321E-3,3.039736E+0,999.709143E-3,3.040509E+0,2.133664E-3,6.985570E+0,1.000000E+0,1.000000E+0,72.454023E+0,72.563713E+0,2.649189E+0,72.184626E+0,72.168622E+0,2.658902E+0,72.263520E+0,72.379197E+0,2.649157E+0,72.581871E+0,72.493098E+0,2.676602E+0
 10/20/2017,14:41:57.781,1.566973E-3,72.705275E+0,3.977316E-3,997.508969E-3,1.007852E+0,0.000000E+0,1.005944E+0,3.081307E+0,0.000000E+0,72.291223E+0,3.972452E-3,997.557296E-3,984.134787E-3,0.000000E+0,1.062674E+0,2.797988E+0,0.000000E+0,78.124119E+0,29.743267E+0,71.843090E+0,3.974203E-3,3.970442E-3,0.000000E+0,993.866855E-3,1.000000E+0,44.000000E+0,98.424259E+0,23.270312E+0,8.018208E-3,13.002927E-3,1.000000E+0,2.653834E+0,1.000000E+0,20.000000E+0,6.244457E-3,42.399993E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987004E+0,10.000000E+0,8.930571E+0,0.000000E+0,-151.688203E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.265877E-3,0.000000E+0,468.211702E-3,0.000000E+0,-96.009256E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.008757E+0,3.053447E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.003425E+0,3.034056E+0,0.000000E+0,244.043698E+0,4.005585E-3,3.983529E-3,85.770240E+0,73.629282E+0,73.819315E+0,94.091261E+0,78.749224E+0,3.977886E-3,3.979378E-3,69.546177E+0,5.452572E+0,2.246202E+0,74.911477E+0,75.132735E+0,0.000000E+0,74.499932E+0,76.768183E+0,0.000000E+0,73.934977E+0,1.069397E+0,1.002201E+0,2.633042E+0,60.000000E+0,62.000000E+0,68.100000E+0,10.955607E-3,69.461941E+0,29.286870E+0,0.000000E+0,1.360718E+0,1.365534E+0,998.858775E-3,60.000000E+0,1.000000E+0,1.384149E+0,679.301170E-3,1.991242E+0,60.000000E+0,1.887724E+0,0.000000E+0,73.910917E+0,1.081906E+0,1.082024E+0,1.006064E+0,50.000000E+0,1.000000E+0,83.811822E+0,2.285030E+0,2.053835E+0,1.279292E+0,30.000000E+0,0.000000E+0,1.360166E+0,1.354537E+0,1.001884E+0,60.000000E+0,3.989692E-3,52.272601E+0,9.458565E-3,23.634360E+0,1.620147E+0,29.331825E+0,0.000000E+0,-11.883818E-3,0.000000E+0,44.842426E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.560032E-3,0.000000E+0,14.789918E-3,2.020899E+0,2.013168E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.783003E+0,5.698339E+0,0.000000E+0,88.722919E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.794182E+0,0.000000E+0,20.491198E-3,10.000000E+0,9.738327E+0,0.000000E+0,43.038631E-3,996.362010E-3,3.050856E+0,996.683849E-3,3.044998E+0,996.812585E-3,3.041217E+0,999.837879E-3,3.039157E+0,3.100219E-3,7.017789E+0,1.000000E+0,1.000000E+0,72.454912E+0,72.564836E+0,2.645386E+0,72.182333E+0,72.168997E+0,2.654639E+0,72.263895E+0,72.382426E+0,2.649253E+0,72.582994E+0,72.490383E+0,2.680529E+0
