date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:42:07.781,1.405954E-3,72.703123E+0,3.978808E-3,998.475523E-3,1.010391E+0,0.000000E+0,992.050630E-3,3.082773E+0,0.000000E+0,72.291503E+0,3.972128E-3,997.380095E-3,1.019850E+0,0.000000E+0,1.052660E+0,2.802257E+0,0.000000E+0,78.124260E+0,29.715353E+0,71.841639E+0,3.975371E-3,3.969988E-3,0.000000E+0,997.323482E-3,1.000000E+0,44.000000E+0,98.218117E+0,23.406241E+0,7.996872E-3,13.017130E-3,1.000000E+0,2.644650E+0,1.000000E+0,20.000000E+0,6.273324E-3,42.399388E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.929991E+0,0.000000E+0,-148.662506E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.396794E-3,0.000000E+0,469.436168E-3,0.000000E+0,-98.490410E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.017238E+0,3.052176E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.014643E+0,3.033798E+0,0.000000E+0,244.044857E+0,4.012850E-3,3.979832E-3,85.779762E+0,73.629937E+0,73.821188E+0,94.111601E+0,78.751519E+0,3.978210E-3,3.979832E-3,69.522229E+0,5.451283E+0,2.248088E+0,74.948650E+0,75.135450E+0,0.000000E+0,74.499370E+0,76.775489E+0,0.000000E+0,73.936615E+0,1.056076E+0,1.010599E+0,2.637777E+0,60.000000E+0,62.000000E+0,68.100000E+0,10.973960E-3,69.459088E+0,29.264718E+0,0.000000E+0,1.359744E+0,1.364656E+0,1.008432E+0,60.000000E+0,1.000000E+0,1.381421E+0,680.691222E-3,2.001946E+0,60.000000E+0,1.872397E+0,0.000000E+0,73.911807E+0,1.082560E+0,1.086941E+0,1.015202E+0,50.000000E+0,1.000000E+0,83.868559E+0,2.284918E+0,2.055736E+0,1.267587E+0,30.000000E+0,0.000000E+0,1.361891E+0,1.349169E+0,1.004647E+0,60.000000E+0,3.985475E-3,52.260198E+0,9.442676E-3,23.591027E+0,1.585995E+0,29.310509E+0,0.000000E+0,-23.166214E-3,0.000000E+0,41.621364E-3,0.000000E+0,22.230571E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.434131E-3,2.020738E+0,2.013233E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.784084E+0,5.698016E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.794439E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.739358E+0,0.000000E+0,44.133792E-3,997.053965E-3,3.051918E+0,997.939024E-3,3.045513E+0,996.378102E-3,3.041265E+0,998.051668E-3,3.036679E+0,2.778034E-3,6.484878E+0,1.000000E+0,1.000000E+0,72.453976E+0,72.564883E+0,2.645482E+0,72.184018E+0,72.167312E+0,2.658423E+0,72.263380E+0,72.382894E+0,2.646682E+0,72.582994E+0,72.488933E+0,2.677895E+0
 10/20/2017,14:42:17.781,1.727991E-3,72.704339E+0,3.980040E-3,998.105011E-3,1.007564E+0,0.000000E+0,999.572016E-3,3.079051E+0,0.000000E+0,72.291831E+0,3.973620E-3,996.671288E-3,1.013438E+0,0.000000E+0,1.058234E+0,2.801467E+0,0.000000E+0,78.129178E+0,29.693803E+0,71.841780E+0,3.970182E-3,3.967978E-3,0.000000E+0,994.631455E-3,1.000000E+0,44.000000E+0,97.776193E+0,23.508214E+0,7.902837E-3,13.007337E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,6.195611E-3,42.406277E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.932985E+0,0.000000E+0,-151.623826E-3,0.000000E+0,138.682161E-3,0.000000E+0,136.203664E-3,0.000000E+0,472.529556E-3,0.000000E+0,-103.162714E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,977.145802E-3,3.053608E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006589E+0,3.033782E+0,0.000000E+0,243.984773E+0,4.011033E-3,3.983010E-3,85.782014E+0,73.628345E+0,73.822685E+0,94.128747E+0,78.756017E+0,3.977107E-3,3.981129E-3,69.544727E+0,5.458049E+0,2.250586E+0,74.928846E+0,75.145001E+0,0.000000E+0,74.504847E+0,76.784856E+0,0.000000E+0,73.935632E+0,1.058711E+0,1.005682E+0,2.634174E+0,60.000000E+0,62.000000E+0,68.100000E+0,10.973636E-3,69.453710E+0,29.239268E+0,0.000000E+0,1.357429E+0,1.369414E+0,1.003765E+0,60.000000E+0,1.000000E+0,1.384708E+0,685.308749E-3,2.019920E+0,60.000000E+0,1.881116E+0,0.000000E+0,73.910683E+0,1.082289E+0,1.085089E+0,1.000345E+0,50.000000E+0,1.000000E+0,84.038492E+0,2.279601E+0,2.055400E+0,1.257414E+0,30.000000E+0,0.000000E+0,1.354081E+0,1.353594E+0,1.004487E+0,60.000000E+0,3.987811E-3,52.245789E+0,9.301688E-3,23.552334E+0,1.639800E+0,29.287985E+0,0.000000E+0,5.297659E-3,0.000000E+0,43.296316E-3,0.000000E+0,20.426777E-3,0.000000E+0,15.756237E-3,0.000000E+0,15.337499E-3,2.020963E+0,2.013426E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.794693E+0,5.700273E+0,0.000000E+0,82.630425E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.792700E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.738230E+0,0.000000E+0,48.095698E-3,996.233274E-3,3.051693E+0,998.389600E-3,3.045111E+0,998.276956E-3,3.041233E+0,998.550520E-3,3.037242E+0,3.422404E-3,6.480690E+0,1.000000E+0,1.000000E+0,72.451262E+0,72.563526E+0,2.646041E+0,72.184485E+0,72.168997E+0,2.662255E+0,72.261415E+0,72.381303E+0,2.652160E+0,72.582151E+0,72.487435E+0,2.677001E+0
 10/20/2017,14:42:27.781,1.083918E-3,72.702935E+0,3.979651E-3,997.396204E-3,998.814007E-3,0.000000E+0,1.008036E+0,3.079953E+0,0.000000E+0,72.289210E+0,3.979262E-3,997.396204E-3,1.026310E+0,0.000000E+0,1.065357E+0,2.801403E+0,0.000000E+0,78.133254E+0,29.690413E+0,71.840142E+0,3.974657E-3,3.968950E-3,0.000000E+0,996.718174E-3,1.000000E+0,44.000000E+0,97.573647E+0,23.598450E+0,7.276630E-3,13.026988E-3,1.000000E+0,2.660479E+0,1.000000E+0,20.000000E+0,6.008271E-3,42.413772E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.934466E+0,0.000000E+0,-154.552959E-3,0.000000E+0,139.004043E-3,0.000000E+0,138.038395E-3,0.000000E+0,475.010710E-3,0.000000E+0,-123.269734E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,629.475920E-3,3.053045E+0,0.000000E+0,997.601093E-3,0.000000E+0,994.811150E-3,3.034329E+0,0.000000E+0,243.910116E+0,4.014666E-3,3.983464E-3,85.792052E+0,73.632183E+0,73.826664E+0,94.147960E+0,78.759624E+0,3.975615E-3,3.976653E-3,69.560302E+0,5.476092E+0,2.248136E+0,74.893968E+0,75.148794E+0,0.000000E+0,74.503958E+0,76.792630E+0,0.000000E+0,73.937317E+0,1.070340E+0,1.005410E+0,2.633823E+0,60.000000E+0,62.000000E+0,68.100000E+0,10.977592E-3,69.452213E+0,29.218695E+0,0.000000E+0,1.357748E+0,1.365215E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.389318E+0,678.598156E-3,2.021023E+0,60.000000E+0,1.892995E+0,0.000000E+0,73.910917E+0,1.080437E+0,1.086621E+0,1.005888E+0,50.000000E+0,1.000000E+0,83.961590E+0,2.281022E+0,2.053851E+0,1.258436E+0,30.000000E+0,0.000000E+0,1.361396E+0,1.353179E+0,1.009820E+0,60.000000E+0,3.988265E-3,52.232173E+0,9.465374E-3,23.623364E+0,1.626591E+0,29.268015E+0,0.000000E+0,49.718063E-3,0.000000E+0,41.943470E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.337499E-3,0.000000E+0,17.914348E-3,2.021028E+0,2.013651E+0,2.018612E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.785015E+0,5.700176E+0,0.000000E+0,80.664064E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.716391E+0,0.000000E+0,40.397360E-3,996.249366E-3,3.051821E+0,996.651665E-3,3.044564E+0,998.936728E-3,3.041008E+0,996.780401E-3,3.038433E+0,2.455849E-3,6.384354E+0,1.000000E+0,1.000000E+0,72.455146E+0,72.562029E+0,2.650707E+0,72.185702E+0,72.165160E+0,2.661409E+0,72.261508E+0,72.382800E+0,2.647225E+0,72.583228E+0,72.490477E+0,2.682381E+0
 10/20/2017,14:42:37.781,439.844037E-6,72.708457E+0,3.981661E-3,997.960028E-3,1.000826E+0,0.000000E+0,1.006343E+0,3.080952E+0,0.000000E+0,72.290193E+0,3.976214E-3,997.508969E-3,982.236562E-3,0.000000E+0,1.064207E+0,2.802225E+0,0.000000E+0,78.139437E+0,29.683585E+0,71.840703E+0,3.975889E-3,3.962789E-3,0.000000E+0,991.334120E-3,1.000000E+0,44.000000E+0,98.622041E+0,23.597662E+0,7.629033E-3,13.025301E-3,1.000000E+0,2.665606E+0,1.000000E+0,20.000000E+0,6.056273E-3,42.399388E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.917631E+0,0.000000E+0,-140.712003E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.461170E-3,0.000000E+0,458.577090E-3,0.000000E+0,-127.652033E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003422E+0,3.053366E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.007212E+0,3.034265E+0,0.000000E+0,243.879472E+0,4.011423E-3,3.979572E-3,85.795992E+0,73.629750E+0,73.827600E+0,94.165201E+0,78.765761E+0,3.974772E-3,3.976783E-3,69.544165E+0,5.463527E+0,2.247008E+0,74.909090E+0,75.153990E+0,0.000000E+0,74.506813E+0,76.806351E+0,0.000000E+0,73.936053E+0,1.065420E+0,1.007310E+0,2.632356E+0,60.000000E+0,62.000000E+0,68.100000E+0,10.995750E-3,69.446320E+0,29.199143E+0,0.000000E+0,1.359217E+0,1.369702E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.387260E+0,681.953452E-3,2.036009E+0,60.000000E+0,1.892592E+0,0.000000E+0,73.911339E+0,1.082113E+0,1.085280E+0,1.005073E+0,50.000000E+0,1.000000E+0,83.252030E+0,2.285669E+0,2.068307E+0,1.265590E+0,30.000000E+0,0.000000E+0,1.360933E+0,1.355607E+0,1.004998E+0,60.000000E+0,3.987292E-3,52.221402E+0,9.438007E-3,23.754059E+0,1.485474E+0,29.247302E+0,0.000000E+0,47.203701E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.372651E-3,0.000000E+0,-23.927246E-3,0.000000E+0,22.520467E-3,2.021124E+0,2.013845E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.722488E+0,5.699951E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792378E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.716004E+0,0.000000E+0,43.006420E-3,996.941321E-3,3.051242E+0,996.764309E-3,3.042649E+0,996.056262E-3,3.039607E+0,998.357416E-3,3.038561E+0,-1.410370E-3,6.683350E+0,1.000000E+0,1.000000E+0,72.451683E+0,72.565492E+0,2.651922E+0,72.184673E+0,72.164083E+0,2.662909E+0,72.264877E+0,72.381724E+0,2.644653E+0,72.582245E+0,72.490758E+0,2.675086E+0
 10/20/2017,14:42:47.781,1.405954E-3,72.704901E+0,3.981856E-3,997.702280E-3,967.501093E-3,0.000000E+0,1.006646E+0,3.082837E+0,0.000000E+0,72.290567E+0,3.978808E-3,997.412313E-3,1.003468E+0,0.000000E+0,1.063153E+0,2.803691E+0,0.000000E+0,78.137469E+0,29.650563E+0,71.840984E+0,3.971804E-3,3.967459E-3,0.000000E+0,993.404910E-3,1.000000E+0,44.000000E+0,98.341190E+0,23.619792E+0,7.522223E-3,13.001565E-3,1.000000E+0,2.658546E+0,1.000000E+0,20.000000E+0,6.069701E-3,42.393197E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.926032E+0,0.000000E+0,-136.495340E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.557735E-3,0.000000E+0,450.650285E-3,0.000000E+0,-134.644378E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.000690E+0,3.053012E+0,0.000000E+0,997.858565E-3,0.000000E+0,999.557282E-3,3.034088E+0,0.000000E+0,243.883912E+0,4.009477E-3,3.982167E-3,85.805608E+0,73.631856E+0,73.826804E+0,94.184179E+0,78.768057E+0,3.974902E-3,3.977821E-3,69.521575E+0,5.457727E+0,2.248781E+0,74.928706E+0,75.161388E+0,0.000000E+0,74.508264E+0,76.826395E+0,0.000000E+0,73.938160E+0,1.066778E+0,997.762329E-3,2.633488E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.982002E-3,69.444122E+0,29.178477E+0,0.000000E+0,1.357685E+0,1.368839E+0,986.265054E-3,60.000000E+0,1.000000E+0,1.388361E+0,678.853798E-3,2.046377E+0,60.000000E+0,1.872284E+0,0.000000E+0,73.911011E+0,1.082928E+0,1.083269E+0,1.003636E+0,50.000000E+0,1.000000E+0,83.104390E+0,2.286499E+0,2.061247E+0,1.253805E+0,30.000000E+0,0.000000E+0,1.364734E+0,1.360656E+0,982.179622E-3,60.000000E+0,3.989562E-3,52.208626E+0,9.392221E-3,23.790202E+0,1.511893E+0,29.230769E+0,0.000000E+0,34.374005E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.624453E-3,0.000000E+0,20.716672E-3,0.000000E+0,23.196890E-3,2.021221E+0,2.013297E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.705605E+0,5.545346E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.791991E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.701541E+0,0.000000E+0,47.966856E-3,997.021781E-3,3.051307E+0,998.035576E-3,3.045465E+0,999.258568E-3,3.041378E+0,999.966615E-3,3.038079E+0,-1.732555E-3,6.266109E+0,1.000000E+0,1.000000E+0,72.454725E+0,72.562309E+0,2.650643E+0,72.185702E+0,72.167265E+0,2.665113E+0,72.264690E+0,72.384064E+0,2.647528E+0,72.583696E+0,72.489260E+0,2.675868E+0
 10/20/2017,14:42:57.781,922.899256E-6,72.706445E+0,3.987044E-3,998.523851E-3,999.021589E-3,0.000000E+0,1.015301E+0,3.083578E+0,0.000000E+0,72.289632E+0,3.977835E-3,997.492859E-3,995.970777E-3,0.000000E+0,1.069845E+0,2.814806E+0,0.000000E+0,78.143278E+0,29.633100E+0,71.837896E+0,3.975889E-3,3.968691E-3,0.000000E+0,995.794283E-3,1.000000E+0,44.000000E+0,98.499384E+0,23.587362E+0,7.493104E-3,13.011682E-3,1.000000E+0,2.663258E+0,1.000000E+0,20.000000E+0,6.048943E-3,42.414889E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.941129E+0,0.000000E+0,-124.006292E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.360278E-3,0.000000E+0,456.385941E-3,0.000000E+0,-119.596336E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.011424E+0,3.053382E+0,0.000000E+0,998.743624E-3,0.000000E+0,999.173756E-3,3.033814E+0,0.000000E+0,243.891344E+0,4.005585E-3,3.982426E-3,85.813253E+0,73.631996E+0,73.832702E+0,94.200339E+0,78.773491E+0,3.977756E-3,3.976264E-3,69.500247E+0,5.474159E+0,2.250489E+0,74.923462E+0,75.161154E+0,0.000000E+0,74.509762E+0,76.845971E+0,0.000000E+0,73.938019E+0,1.077113E+0,1.006161E+0,2.633185E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.978046E-3,69.442297E+0,29.159065E+0,0.000000E+0,1.360622E+0,1.367450E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.386558E+0,682.400825E-3,2.033325E+0,60.000000E+0,1.872300E+0,0.000000E+0,73.910028E+0,1.087461E+0,1.083652E+0,1.005760E+0,50.000000E+0,1.000000E+0,82.788775E+0,2.288447E+0,2.060384E+0,1.253039E+0,30.000000E+0,0.000000E+0,1.364654E+0,1.364123E+0,1.000383E+0,60.000000E+0,3.990470E-3,52.194684E+0,9.381456E-3,23.829731E+0,1.586640E+0,29.210521E+0,0.000000E+0,-4.630849E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.516055E-3,0.000000E+0,23.325732E-3,0.000000E+0,17.398979E-3,2.021060E+0,2.013555E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.674478E+0,5.543090E+0,0.000000E+0,83.887606E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793248E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.491050E-3,996.072354E-3,3.051612E+0,997.890749E-3,3.045047E+0,998.325232E-3,3.040782E+0,997.102241E-3,3.038658E+0,522.739809E-6,6.450404E+0,1.000000E+0,1.000000E+0,72.452853E+0,72.563058E+0,2.649029E+0,72.185608E+0,72.168529E+0,2.664713E+0,72.267357E+0,72.383455E+0,2.653885E+0,72.580747E+0,72.491085E+0,2.680625E+0
 10/20/2017,14:43:07.781,-848.303215E-6,72.704807E+0,3.987433E-3,997.879481E-3,1.006830E+0,0.000000E+0,987.786915E-3,3.082660E+0,0.000000E+0,72.290427E+0,3.982050E-3,997.541187E-3,1.019037E+0,0.000000E+0,1.048428E+0,2.802031E+0,0.000000E+0,78.146276E+0,29.598128E+0,71.837288E+0,3.973684E-3,3.966162E-3,0.000000E+0,997.036757E-3,1.000000E+0,44.000000E+0,98.320129E+0,23.542731E+0,7.431690E-3,13.034121E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,5.988161E-3,42.450731E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.934562E+0,0.000000E+0,-147.793422E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.102772E-3,0.000000E+0,470.112847E-3,0.000000E+0,-101.132679E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.012734E+0,3.053720E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.003185E+0,3.034876E+0,0.000000E+0,243.877879E+0,4.011163E-3,3.980935E-3,85.818695E+0,73.630920E+0,73.832889E+0,94.220492E+0,78.773960E+0,3.976069E-3,3.979313E-3,69.488320E+0,5.454183E+0,2.245880E+0,74.896122E+0,75.164946E+0,0.000000E+0,74.511260E+0,76.863580E+0,0.000000E+0,73.938628E+0,1.047083E+0,1.011924E+0,2.636007E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.977851E-3,69.438041E+0,29.137099E+0,0.000000E+0,1.358818E+0,1.371506E+0,1.011820E+0,60.000000E+0,1.000000E+0,1.389845E+0,680.994796E-3,2.023355E+0,60.000000E+0,1.869157E+0,0.000000E+0,73.910637E+0,1.086025E+0,1.083540E+0,1.006639E+0,50.000000E+0,1.000000E+0,82.699279E+0,2.287137E+0,2.062046E+0,1.241668E+0,30.000000E+0,0.000000E+0,1.366107E+0,1.359777E+0,1.011896E+0,60.000000E+0,3.987097E-3,52.180975E+0,9.404608E-3,23.851538E+0,1.570208E+0,29.191806E+0,0.000000E+0,-8.563570E-3,0.000000E+0,41.879049E-3,0.000000E+0,21.554148E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.693287E-3,2.020899E+0,2.013362E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.661668E+0,5.543412E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792732E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.618422E-3,996.362010E-3,3.051403E+0,996.555114E-3,3.043357E+0,999.129832E-3,3.040911E+0,999.902247E-3,3.038336E+0,2.133664E-3,6.112422E+0,1.000000E+0,1.000000E+0,72.451824E+0,72.562918E+0,2.658170E+0,72.184907E+0,72.166704E+0,2.655645E+0,72.263240E+0,72.384672E+0,2.649620E+0,72.581122E+0,72.490898E+0,2.677911E+0
 10/20/2017,14:43:17.781,117.807224E-6,72.707568E+0,3.981272E-3,998.072792E-3,1.014478E+0,0.000000E+0,1.014966E+0,3.081258E+0,0.000000E+0,72.292533E+0,3.979262E-3,997.605624E-3,984.517622E-3,0.000000E+0,1.073598E+0,2.779043E+0,0.000000E+0,78.147306E+0,29.574627E+0,71.832843E+0,3.974333E-3,3.972647E-3,0.000000E+0,999.935864E-3,1.000000E+0,44.000000E+0,98.214967E+0,23.442892E+0,7.302441E-3,13.032500E-3,1.000000E+0,2.666101E+0,1.000000E+0,20.000000E+0,5.926212E-3,42.447892E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.923103E+0,0.000000E+0,-164.338193E-3,0.000000E+0,134.916133E-3,0.000000E+0,137.684324E-3,0.000000E+0,480.456361E-3,0.000000E+0,-110.541733E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,691.036123E-3,3.053930E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.010056E+0,3.033509E+0,0.000000E+0,243.885939E+0,4.009606E-3,3.979961E-3,85.824464E+0,73.632932E+0,73.834621E+0,94.240363E+0,78.779019E+0,3.978015E-3,3.974513E-3,69.471015E+0,5.479958E+0,2.250280E+0,74.881422E+0,75.172905E+0,0.000000E+0,74.510090E+0,76.882360E+0,0.000000E+0,73.937598E+0,1.091217E+0,974.515330E-3,2.633616E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.975970E-3,69.434393E+0,29.120566E+0,0.000000E+0,1.365012E+0,1.370069E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.390547E+0,686.794666E-3,2.035561E+0,60.000000E+0,1.885500E+0,0.000000E+0,73.908811E+0,1.085609E+0,1.090437E+0,1.008412E+0,50.000000E+0,1.000000E+0,82.596002E+0,2.287393E+0,2.066263E+0,1.254236E+0,30.000000E+0,0.000000E+0,1.366778E+0,1.361040E+0,1.003226E+0,60.000000E+0,3.985605E-3,52.168665E+0,9.399874E-3,23.842908E+0,1.610481E+0,29.174019E+0,0.000000E+0,54.875730E-3,0.000000E+0,43.457369E-3,0.000000E+0,16.400449E-3,0.000000E+0,15.273078E-3,0.000000E+0,20.587830E-3,2.020834E+0,2.013233E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.647560E+0,5.541285E+0,0.000000E+0,88.819625E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.793988E+0,0.000000E+0,13.372651E-3,10.000000E+0,9.699898E+0,0.000000E+0,42.813157E-3,997.118333E-3,3.051307E+0,997.906841E-3,3.042987E+0,997.552817E-3,3.040493E+0,999.113740E-3,3.038256E+0,2.455849E-3,6.316693E+0,1.000000E+0,1.000000E+0,72.451683E+0,72.563292E+0,2.650420E+0,72.187293E+0,72.169418E+0,2.661600E+0,72.265626E+0,72.381209E+0,2.644110E+0,72.581169E+0,72.493753E+0,2.680306E+0
 10/20/2017,14:43:27.781,1.244936E-3,72.710002E+0,3.977900E-3,997.798935E-3,1.013824E+0,0.000000E+0,1.012363E+0,3.079325E+0,0.000000E+0,72.287807E+0,3.977186E-3,998.121120E-3,992.700725E-3,0.000000E+0,1.069238E+0,2.769136E+0,0.000000E+0,78.150492E+0,29.551777E+0,71.836399E+0,3.974138E-3,3.971480E-3,0.000000E+0,984.707591E-3,1.000000E+0,44.000000E+0,98.633418E+0,23.630602E+0,7.216837E-3,13.025950E-3,1.000000E+0,2.650288E+0,1.000000E+0,20.000000E+0,5.860954E-3,42.436348E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.908907E+0,0.000000E+0,-151.076626E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.332417E-3,0.000000E+0,465.762771E-3,0.000000E+0,-130.197633E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.015817E+0,3.052739E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.009849E+0,3.033975E+0,0.000000E+0,243.872716E+0,4.009023E-3,3.979183E-3,85.831641E+0,73.634290E+0,73.838553E+0,94.256523E+0,78.782767E+0,3.973994E-3,3.978340E-3,69.460491E+0,5.468037E+0,2.246863E+0,74.881515E+0,75.182409E+0,0.000000E+0,74.514771E+0,76.893740E+0,0.000000E+0,73.940032E+0,1.082192E+0,1.000572E+0,2.630093E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.971625E-3,69.430137E+0,29.101294E+0,0.000000E+0,1.364166E+0,1.368233E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.388569E+0,682.736355E-3,2.043773E+0,60.000000E+0,1.894961E+0,0.000000E+0,73.909654E+0,1.085609E+0,1.087851E+0,1.008923E+0,50.000000E+0,1.000000E+0,82.261336E+0,2.288542E+0,2.063946E+0,1.246794E+0,30.000000E+0,0.000000E+0,1.365516E+0,1.360385E+0,1.000399E+0,60.000000E+0,3.986643E-3,52.153324E+0,9.470498E-3,23.742693E+0,1.599527E+0,29.156836E+0,0.000000E+0,33.697061E-3,0.000000E+0,42.040102E-3,0.000000E+0,16.625924E-3,0.000000E+0,-23.315245E-3,0.000000E+0,25.548265E-3,2.020931E+0,2.013651E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613998E+0,5.542155E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.780717E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.699512E+0,0.000000E+0,41.524732E-3,996.249366E-3,3.050598E+0,997.343621E-3,3.045336E+0,997.955116E-3,3.038932E+0,1.000031E+0,3.038320E+0,-443.814952E-6,5.593048E+0,1.000000E+0,1.000000E+0,72.454678E+0,72.565492E+0,2.657499E+0,72.187433E+0,72.166797E+0,2.660036E+0,72.265766E+0,72.384438E+0,2.650227E+0,72.582385E+0,72.491553E+0,2.678087E+0
 10/20/2017,14:43:37.781,1.405954E-3,72.707288E+0,3.979391E-3,998.717162E-3,984.315217E-3,0.000000E+0,1.009473E+0,3.081838E+0,0.000000E+0,72.289678E+0,3.975760E-3,997.557296E-3,995.619844E-3,0.000000E+0,1.066331E+0,2.800662E+0,0.000000E+0,78.155410E+0,29.521543E+0,71.834761E+0,3.974852E-3,3.963179E-3,0.000000E+0,997.769499E-3,1.000000E+0,44.000000E+0,98.556269E+0,23.530761E+0,7.142971E-3,13.027831E-3,1.000000E+0,2.670589E+0,1.000000E+0,20.000000E+0,5.823460E-3,42.447287E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.933951E+0,0.000000E+0,-129.896745E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.686488E-3,0.000000E+0,442.916817E-3,0.000000E+0,-116.921845E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.003406E+0,3.053962E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.007068E+0,3.033702E+0,0.000000E+0,243.854088E+0,4.011617E-3,3.975680E-3,85.838630E+0,73.633166E+0,73.839723E+0,94.274656E+0,78.786000E+0,3.976134E-3,3.974837E-3,69.447349E+0,5.481247E+0,2.249764E+0,74.893734E+0,75.190977E+0,0.000000E+0,74.517721E+0,76.908539E+0,0.000000E+0,73.939002E+0,1.070404E+0,1.004037E+0,2.635067E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.973311E-3,69.425881E+0,29.088755E+0,0.000000E+0,1.358770E+0,1.372576E+0,995.982037E-3,60.000000E+0,1.000000E+0,1.386622E+0,683.119817E-3,2.031839E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.911105E+0,1.085737E+0,1.089032E+0,991.861921E-3,50.000000E+0,1.000000E+0,81.984158E+0,2.283625E+0,2.063084E+0,1.241860E+0,30.000000E+0,0.000000E+0,1.363887E+0,1.357125E+0,988.598779E-3,60.000000E+0,3.989497E-3,52.140501E+0,9.475037E-3,23.753920E+0,1.556677E+0,29.143090E+0,0.000000E+0,-1.213895E-3,0.000000E+0,41.653574E-3,0.000000E+0,22.745941E-3,0.000000E+0,25.193948E-3,0.000000E+0,18.751825E-3,2.020802E+0,2.013458E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.584669E+0,5.543509E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.753466E+0,0.000000E+0,24.195419E-3,10.000000E+0,9.701187E+0,0.000000E+0,42.265576E-3,996.925229E-3,3.051258E+0,997.729829E-3,3.045047E+0,996.362010E-3,3.039012E+0,998.357416E-3,3.038916E+0,-765.999872E-6,6.271586E+0,1.000000E+0,1.000000E+0,72.453836E+0,72.562122E+0,2.652449E+0,72.184813E+0,72.168248E+0,2.665272E+0,72.264409E+0,72.382332E+0,2.651074E+0,72.583134E+0,72.493098E+0,2.676938E+0
 10/20/2017,14:43:47.781,278.825630E-6,72.707849E+0,3.972971E-3,998.153338E-3,1.015389E+0,0.000000E+0,1.013928E+0,3.089007E+0,0.000000E+0,72.291503E+0,3.980105E-3,997.541187E-3,982.172756E-3,0.000000E+0,1.071330E+0,2.826969E+0,0.000000E+0,78.156862E+0,29.510489E+0,71.834012E+0,3.974138E-3,3.965902E-3,0.000000E+0,993.341193E-3,1.000000E+0,44.000000E+0,98.790398E+0,23.482790E+0,7.080843E-3,13.039699E-3,1.000000E+0,2.663290E+0,1.000000E+0,20.000000E+0,5.779284E-3,42.449568E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.947567E+0,0.000000E+0,-141.870781E-3,0.000000E+0,135.141451E-3,0.000000E+0,137.877454E-3,0.000000E+0,458.802649E-3,0.000000E+0,-105.708315E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008181E+0,3.053930E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.007659E+0,3.034651E+0,0.000000E+0,243.827498E+0,4.011163E-3,3.980935E-3,85.843508E+0,73.632324E+0,73.842625E+0,94.290769E+0,78.791059E+0,3.976978E-3,3.977302E-3,69.435422E+0,5.462238E+0,2.250312E+0,74.904736E+0,75.199030E+0,0.000000E+0,74.519453E+0,76.920856E+0,0.000000E+0,73.940687E+0,1.084780E+0,1.006783E+0,2.634875E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.982066E-3,69.421578E+0,29.071526E+0,0.000000E+0,1.364741E+0,1.369159E+0,1.000249E+0,60.000000E+0,1.000000E+0,1.387324E+0,681.761721E-3,2.045323E+0,60.000000E+0,1.872413E+0,0.000000E+0,73.909466E+0,1.086200E+0,1.090437E+0,1.007789E+0,50.000000E+0,1.000000E+0,81.651404E+0,2.282651E+0,2.054985E+0,1.256232E+0,30.000000E+0,0.000000E+0,1.362035E+0,1.360033E+0,1.009405E+0,60.000000E+0,3.985670E-3,52.125487E+0,9.407851E-3,23.798136E+0,1.594372E+0,29.124467E+0,0.000000E+0,-9.014866E-3,0.000000E+0,43.392948E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.403391E-3,2.020867E+0,2.013329E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.550246E+0,5.540930E+0,0.000000E+0,84.274431E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.754529E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.265576E-3,996.136722E-3,3.051210E+0,997.279253E-3,3.043968E+0,996.281550E-3,3.039752E+0,1.000079E+0,3.039382E+0,3.422404E-3,6.200381E+0,1.000000E+0,1.000000E+0,72.453602E+0,72.561701E+0,2.644379E+0,72.184111E+0,72.168810E+0,2.661441E+0,72.264175E+0,72.382800E+0,2.648886E+0,72.583742E+0,72.490851E+0,2.684648E+0
 10/20/2017,14:43:57.781,600.862443E-6,72.706913E+0,3.982504E-3,998.491633E-3,1.015500E+0,0.000000E+0,1.001648E+0,3.089941E+0,0.000000E+0,72.289772E+0,3.977057E-3,997.653952E-3,1.020424E+0,0.000000E+0,1.060278E+0,2.825132E+0,0.000000E+0,78.160704E+0,29.483320E+0,71.830971E+0,3.971026E-3,3.968821E-3,0.000000E+0,994.711101E-3,1.000000E+0,44.000000E+0,99.189191E+0,23.393159E+0,7.050168E-3,13.028803E-3,1.000000E+0,2.666564E+0,1.000000E+0,20.000000E+0,5.766116E-3,42.451849E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.930700E+0,0.000000E+0,-152.235403E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.521219E-3,0.000000E+0,467.470578E-3,0.000000E+0,-112.249540E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,895.044194E-3,3.054509E+0,0.000000E+0,998.453968E-3,0.000000E+0,995.418399E-3,3.034056E+0,0.000000E+0,243.810607E+0,7.276712E-3,3.980480E-3,85.853124E+0,73.634009E+0,73.844544E+0,94.309231E+0,78.794948E+0,3.973994E-3,3.978145E-3,69.429061E+0,5.478025E+0,2.249329E+0,74.880345E+0,75.204976E+0,0.000000E+0,74.523244E+0,76.940386E+0,0.000000E+0,73.941155E+0,1.062337E+0,1.014591E+0,2.633472E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.977462E-3,69.416854E+0,29.057873E+0,0.000000E+0,1.364948E+0,1.372240E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.390307E+0,682.784288E-3,2.013370E+0,60.000000E+0,1.890916E+0,0.000000E+0,73.911479E+0,1.085162E+0,1.089351E+0,1.006144E+0,50.000000E+0,1.000000E+0,81.315576E+0,2.279953E+0,2.060241E+0,1.238858E+0,30.000000E+0,0.000000E+0,1.363600E+0,1.361503E+0,1.005812E+0,60.000000E+0,3.986643E-3,52.112478E+0,9.436126E-3,23.770948E+0,1.614670E+0,29.111603E+0,0.000000E+0,23.317257E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.110554E-3,2.020802E+0,2.013168E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.515013E+0,5.346225E+0,0.000000E+0,77.730641E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.754465E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.700704E+0,0.000000E+0,40.912730E-3,996.909137E-3,3.051757E+0,999.805695E-3,3.045256E+0,996.168906E-3,3.041587E+0,997.263161E-3,3.037644E+0,2.455849E-3,6.581859E+0,1.000000E+0,1.000000E+0,72.456877E+0,72.563713E+0,2.646281E+0,72.185608E+0,72.166189E+0,2.660706E+0,72.264035E+0,72.383736E+0,2.652352E+0,72.582198E+0,72.492302E+0,2.676187E+0
 10/20/2017,14:44:07.781,922.899256E-6,72.708036E+0,3.984579E-3,997.798935E-3,1.021712E+0,0.000000E+0,996.617756E-3,3.087622E+0,0.000000E+0,72.292299E+0,3.979586E-3,997.815044E-3,1.009051E+0,0.000000E+0,1.054577E+0,2.815853E+0,0.000000E+0,78.162952E+0,29.464789E+0,71.831392E+0,3.971480E-3,3.967070E-3,0.000000E+0,993.978360E-3,1.000000E+0,44.000000E+0,99.304528E+0,23.451289E+0,7.043035E-3,13.022513E-3,1.000000E+0,2.655320E+0,1.000000E+0,20.000000E+0,5.751780E-3,42.471120E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.920785E+0,0.000000E+0,-163.951933E-3,0.000000E+0,139.229361E-3,0.000000E+0,138.424655E-3,0.000000E+0,472.110659E-3,0.000000E+0,-116.374057E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,648.084543E-3,3.053785E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.008155E+0,3.033525E+0,0.000000E+0,243.792559E+0,7.278983E-3,3.980999E-3,85.856877E+0,73.635460E+0,73.847025E+0,94.327740E+0,78.796634E+0,3.975940E-3,3.983270E-3,69.420081E+0,5.479314E+0,2.245976E+0,74.911103E+0,75.212373E+0,0.000000E+0,74.521606E+0,76.953593E+0,0.000000E+0,73.942326E+0,1.052354E+0,981.141363E-3,2.631942E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.984336E-3,69.414516E+0,29.038925E+0,0.000000E+0,1.365682E+0,1.371985E+0,1.004516E+0,60.000000E+0,1.000000E+0,1.393562E+0,683.950653E-3,2.046330E+0,60.000000E+0,1.881664E+0,0.000000E+0,73.907922E+0,1.089026E+0,1.089591E+0,1.007901E+0,50.000000E+0,1.000000E+0,81.112823E+0,2.286706E+0,2.058979E+0,1.252815E+0,30.000000E+0,0.000000E+0,1.366474E+0,1.357285E+0,1.005621E+0,60.000000E+0,3.987811E-3,52.097697E+0,9.472702E-3,23.702514E+0,1.599205E+0,29.098043E+0,0.000000E+0,56.648678E-3,0.000000E+0,45.003479E-3,0.000000E+0,15.756237E-3,0.000000E+0,15.498552E-3,0.000000E+0,20.008039E-3,2.020995E+0,2.013233E+0,2.018419E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.490309E+0,5.346482E+0,0.000000E+0,79.954885E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.753853E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.523261E-3,996.120630E-3,3.050695E+0,998.309140E-3,3.044805E+0,998.421784E-3,3.039366E+0,999.660867E-3,3.038948E+0,1.489295E-3,5.932638E+0,1.000000E+0,1.000000E+0,72.456316E+0,72.563807E+0,2.650691E+0,72.185842E+0,72.169278E+0,2.661967E+0,72.263801E+0,72.382473E+0,2.640868E+0,72.586082E+0,72.489401E+0,2.683594E+0
 10/20/2017,14:44:17.781,-43.211183E-6,72.708598E+0,3.980170E-3,998.862145E-3,1.029504E+0,0.000000E+0,990.357919E-3,3.083159E+0,0.000000E+0,72.293001E+0,3.976278E-3,997.605624E-3,1.001346E+0,0.000000E+0,1.048875E+0,2.804174E+0,0.000000E+0,78.166418E+0,29.455083E+0,71.831065E+0,3.971739E-3,3.968367E-3,0.000000E+0,995.173046E-3,1.000000E+0,44.000000E+0,99.216650E+0,23.403180E+0,7.041219E-3,13.031138E-3,1.000000E+0,2.654234E+0,1.000000E+0,20.000000E+0,5.739196E-3,42.470654E+0,0.000000E+0,1.990965E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.919111E+0,0.000000E+0,-144.928666E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.396794E-3,0.000000E+0,462.218265E-3,0.000000E+0,-123.044174E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,985.899050E-3,3.053849E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.013540E+0,3.034023E+0,0.000000E+0,243.785513E+0,7.277945E-3,3.980935E-3,85.864053E+0,73.637473E+0,73.852080E+0,94.347988E+0,78.802724E+0,3.981064E-3,3.983075E-3,69.413440E+0,5.471904E+0,2.247797E+0,74.907498E+0,75.215603E+0,0.000000E+0,74.525023E+0,76.959353E+0,0.000000E+0,73.945883E+0,1.051970E+0,998.784176E-3,2.636151E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.975841E-3,69.414188E+0,29.020164E+0,0.000000E+0,1.361356E+0,1.370388E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.387611E+0,684.957242E-3,2.031935E+0,60.000000E+0,1.890722E+0,0.000000E+0,73.904692E+0,1.088818E+0,1.083604E+0,1.005121E+0,50.000000E+0,1.000000E+0,81.015386E+0,2.281980E+0,2.058851E+0,1.244463E+0,30.000000E+0,0.000000E+0,1.365468E+0,1.361599E+0,1.009325E+0,60.000000E+0,3.987032E-3,52.083289E+0,9.488851E-3,23.684745E+0,1.553132E+0,29.082764E+0,0.000000E+0,50.717361E-3,0.000000E+0,52.734027E-3,0.000000E+0,14.403391E-3,0.000000E+0,23.003626E-3,0.000000E+0,4.965679E-3,2.021028E+0,2.013362E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.474044E+0,5.348449E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.752371E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.700865E+0,0.000000E+0,45.551059E-3,996.104538E-3,3.051387E+0,998.985004E-3,3.044998E+0,997.005689E-3,3.041410E+0,999.757419E-3,3.039704E+0,200.554889E-6,5.613346E+0,1.000000E+0,1.000000E+0,72.455942E+0,72.563620E+0,2.652625E+0,72.184860E+0,72.166423E+0,2.664713E+0,72.264503E+0,72.383174E+0,2.651841E+0,72.584491E+0,72.490337E+0,2.676411E+0
 10/20/2017,14:44:27.781,1.083918E-3,72.708972E+0,3.978678E-3,998.523851E-3,1.008475E+0,0.000000E+0,1.013577E+0,3.077682E+0,0.000000E+0,72.290240E+0,3.978354E-3,997.605624E-3,988.505489E-3,0.000000E+0,1.068903E+0,2.808733E+0,0.000000E+0,78.169510E+0,29.451600E+0,71.829988E+0,3.975241E-3,3.968237E-3,0.000000E+0,982.047422E-3,1.000000E+0,44.000000E+0,98.910569E+0,23.546164E+0,6.806975E-3,13.021281E-3,1.000000E+0,2.665734E+0,1.000000E+0,20.000000E+0,5.666932E-3,42.467349E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.910935E+0,0.000000E+0,-143.029559E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.909642E-3,0.000000E+0,466.471672E-3,0.000000E+0,-125.783111E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.011216E+0,3.053994E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.002114E+0,3.033348E+0,0.000000E+0,243.794924E+0,7.278723E-3,3.977042E-3,85.871136E+0,73.635881E+0,73.848757E+0,94.363537E+0,78.803615E+0,3.980286E-3,3.977886E-3,69.406097E+0,5.466426E+0,2.245041E+0,74.882217E+0,75.220894E+0,0.000000E+0,74.529658E+0,76.963990E+0,0.000000E+0,73.940594E+0,1.078215E+0,1.004388E+0,2.633855E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.980964E-3,69.410353E+0,29.003075E+0,0.000000E+0,1.361133E+0,1.375338E+0,1.008320E+0,60.000000E+0,1.000000E+0,1.389111E+0,684.733555E-3,2.036088E+0,60.000000E+0,1.905937E+0,0.000000E+0,73.905909E+0,1.086759E+0,1.088617E+0,1.011192E+0,50.000000E+0,1.000000E+0,80.983892E+0,2.284615E+0,2.051327E+0,1.237468E+0,30.000000E+0,0.000000E+0,1.368423E+0,1.359074E+0,1.007074E+0,60.000000E+0,3.988589E-3,52.071911E+0,9.459408E-3,23.659831E+0,1.612415E+0,29.063492E+0,0.000000E+0,39.434965E-3,0.000000E+0,44.004950E-3,0.000000E+0,14.177917E-3,0.000000E+0,24.678578E-3,0.000000E+0,24.839632E-3,2.020931E+0,2.013845E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.463112E+0,5.346289E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.748119E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.700478E+0,0.000000E+0,40.944941E-3,996.764309E-3,3.050775E+0,995.750514E-3,3.045031E+0,999.306843E-3,3.039125E+0,998.856268E-3,3.039752E+0,522.739809E-6,5.918462E+0,1.000000E+0,1.000000E+0,72.453883E+0,72.564135E+0,2.651379E+0,72.186825E+0,72.167921E+0,2.665432E+0,72.261040E+0,72.383268E+0,2.650179E+0,72.583602E+0,72.489401E+0,2.675086E+0
 10/20/2017,14:44:37.781,1.405954E-3,72.708364E+0,3.980170E-3,998.072792E-3,1.011381E+0,0.000000E+0,994.094659E-3,3.082483E+0,0.000000E+0,72.291223E+0,3.983931E-3,998.105011E-3,990.244199E-3,0.000000E+0,1.052197E+0,2.823231E+0,0.000000E+0,78.172133E+0,29.429539E+0,71.832328E+0,3.974074E-3,3.968302E-3,0.000000E+0,988.259793E-3,1.000000E+0,44.000000E+0,98.889271E+0,23.569964E+0,6.698998E-3,13.007856E-3,1.000000E+0,2.647653E+0,1.000000E+0,20.000000E+0,5.581760E-3,42.467954E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.909937E+0,0.000000E+0,-148.694694E-3,0.000000E+0,137.201500E-3,0.000000E+0,134.851757E-3,0.000000E+0,464.312746E-3,0.000000E+0,-124.429754E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.009108E+0,3.053833E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.012357E+0,3.034828E+0,0.000000E+0,243.787588E+0,7.561227E-3,3.977367E-3,85.878407E+0,73.635694E+0,73.852595E+0,94.382235E+0,78.809705E+0,3.974123E-3,3.983983E-3,69.400999E+0,5.463527E+0,2.247701E+0,74.899820E+0,75.225482E+0,0.000000E+0,74.531109E+0,76.976822E+0,0.000000E+0,73.943496E+0,1.050756E+0,1.004947E+0,2.635385E+0,60.000000E+0,63.000000E+0,68.200000E+0,10.974349E-3,69.405489E+0,28.982781E+0,0.000000E+0,1.365794E+0,1.369334E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.388329E+0,686.475114E-3,2.028404E+0,60.000000E+0,1.878360E+0,0.000000E+0,73.904552E+0,1.086631E+0,1.088553E+0,1.003252E+0,50.000000E+0,1.000000E+0,80.775012E+0,2.286259E+0,2.059633E+0,1.244671E+0,30.000000E+0,0.000000E+0,1.363312E+0,1.360001E+0,1.014882E+0,60.000000E+0,3.987811E-3,52.058902E+0,9.363686E-3,23.676394E+0,1.467431E+0,29.046356E+0,0.000000E+0,41.530267E-3,0.000000E+0,45.905376E-3,0.000000E+0,14.918761E-3,0.000000E+0,21.038778E-3,0.000000E+0,24.034366E-3,2.020770E+0,2.013394E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.437345E+0,5.345354E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.742836E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.554001E-3,996.893045E-3,3.050550E+0,997.568909E-3,3.043727E+0,995.621778E-3,3.041651E+0,997.649369E-3,3.038722E+0,522.739809E-6,5.143913E+0,1.000000E+0,1.000000E+0,72.455708E+0,72.564041E+0,2.652673E+0,72.184907E+0,72.166797E+0,2.659605E+0,72.263614E+0,72.380928E+0,2.644797E+0,72.582292E+0,72.488652E+0,2.670584E+0
 10/20/2017,14:44:47.781,1.244936E-3,72.709393E+0,3.982375E-3,998.169448E-3,1.007021E+0,0.000000E+0,1.012523E+0,3.083385E+0,0.000000E+0,72.291223E+0,3.978873E-3,997.766717E-3,1.025098E+0,0.000000E+0,1.068519E+0,2.828983E+0,0.000000E+0,78.176630E+0,29.414585E+0,71.828912E+0,3.976927E-3,3.966291E-3,0.000000E+0,986.969531E-3,1.000000E+0,44.000000E+0,99.548280E+0,23.523153E+0,6.743421E-3,12.998971E-3,1.000000E+0,2.663929E+0,1.000000E+0,20.000000E+0,5.594539E-3,42.466558E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.914283E+0,0.000000E+0,-141.838593E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.001880E-3,0.000000E+0,464.860533E-3,0.000000E+0,-124.526422E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.013277E+0,3.054605E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005102E+0,3.033348E+0,0.000000E+0,243.800618E+0,7.564989E-3,3.977951E-3,85.887601E+0,73.637004E+0,73.856667E+0,94.396986E+0,78.811251E+0,3.977691E-3,3.977886E-3,69.396322E+0,5.461594E+0,2.246959E+0,74.908060E+0,75.231288E+0,0.000000E+0,74.536258E+0,76.983519E+0,0.000000E+0,73.941343E+0,1.077129E+0,1.004931E+0,2.638414E+0,60.000000E+0,62.000000E+0,68.300000E+0,10.974673E-3,69.400671E+0,28.966481E+0,0.000000E+0,1.365411E+0,1.374492E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.391329E+0,684.382048E-3,2.042048E+0,60.000000E+0,1.887837E+0,0.000000E+0,73.905441E+0,1.087509E+0,1.091491E+0,1.010329E+0,50.000000E+0,1.000000E+0,80.211866E+0,2.289133E+0,2.064538E+0,1.250116E+0,30.000000E+0,0.000000E+0,1.369317E+0,1.357700E+0,1.005493E+0,60.000000E+0,3.987616E-3,52.043982E+0,9.338719E-3,23.744827E+0,1.523814E+0,29.025505E+0,0.000000E+0,47.074759E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.615628E-3,2.020963E+0,2.013297E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.381708E+0,5.347353E+0,0.000000E+0,82.275835E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.745381E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.700253E+0,0.000000E+0,41.138204E-3,997.005689E-3,3.052433E+0,998.582704E-3,3.045481E+0,996.217182E-3,3.039382E+0,998.502244E-3,3.039109E+0,-1.088185E-3,5.980323E+0,1.000000E+0,1.000000E+0,72.452713E+0,72.567878E+0,2.649573E+0,72.181865E+0,72.165534E+0,2.669982E+0,72.262538E+0,72.381537E+0,2.645548E+0,72.584444E+0,72.489728E+0,2.678917E+0
 10/20/2017,14:44:57.781,1.244936E-3,72.710002E+0,3.976603E-3,997.943918E-3,1.005808E+0,0.000000E+0,998.422250E-3,3.088153E+0,0.000000E+0,72.289772E+0,3.980818E-3,997.766717E-3,1.008110E+0,0.000000E+0,1.054305E+0,2.809538E+0,0.000000E+0,78.180190E+0,29.394429E+0,71.828912E+0,3.974722E-3,3.968367E-3,0.000000E+0,995.252692E-3,1.000000E+0,44.000000E+0,99.491244E+0,23.335493E+0,6.849194E-3,13.010839E-3,1.000000E+0,2.658163E+0,1.000000E+0,20.000000E+0,5.649158E-3,42.463951E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.917244E+0,0.000000E+0,-145.443679E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.813077E-3,0.000000E+0,460.929353E-3,0.000000E+0,-125.976448E-3,0.000000E+0,209.559416E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,978.647272E-3,3.054654E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.001986E+0,3.032800E+0,0.000000E+0,243.809160E+0,6.081248E-3,3.980870E-3,85.890509E+0,73.635788E+0,73.858212E+0,94.419065E+0,78.813593E+0,3.981259E-3,3.984048E-3,69.391411E+0,5.469004E+0,2.246170E+0,74.907779E+0,75.234752E+0,0.000000E+0,74.541970E+0,76.989607E+0,0.000000E+0,73.941155E+0,1.054478E+0,1.006464E+0,2.635338E+0,60.000000E+0,62.000000E+0,68.300000E+0,10.977592E-3,69.399409E+0,28.945537E+0,0.000000E+0,1.366672E+0,1.370723E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.392078E+0,686.555002E-3,2.023387E+0,60.000000E+0,1.884098E+0,0.000000E+0,73.901228E+0,1.086472E+0,1.088601E+0,1.011176E+0,50.000000E+0,1.000000E+0,79.981881E+0,2.288734E+0,2.065368E+0,1.252384E+0,30.000000E+0,0.000000E+0,1.369684E+0,1.359745E+0,1.007744E+0,60.000000E+0,3.989108E-3,52.031812E+0,9.427631E-3,23.768953E+0,1.536379E+0,29.011201E+0,0.000000E+0,52.554780E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.267194E-3,0.000000E+0,21.586359E-3,2.020931E+0,2.013619E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.352896E+0,5.346547E+0,0.000000E+0,88.336094E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.744157E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.700349E+0,0.000000E+0,41.879049E-3,995.734422E-3,3.051323E+0,998.647072E-3,3.044500E+0,996.667757E-3,3.039093E+0,1.000063E+0,3.038738E+0,3.422404E-3,5.694860E+0,1.000000E+0,1.000000E+0,72.457533E+0,72.564135E+0,2.647335E+0,72.185889E+0,72.162820E+0,2.659796E+0,72.262678E+0,72.383923E+0,2.650467E+0,72.586503E+0,72.488090E+0,2.677496E+0
