date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:45:07.781,1.405954E-3,72.711125E+0,3.978613E-3,997.734498E-3,995.971733E-3,0.000000E+0,996.170625E-3,3.083159E+0,0.000000E+0,72.290380E+0,3.972777E-3,997.605624E-3,1.021254E+0,0.000000E+0,1.052389E+0,2.801935E+0,0.000000E+0,78.183282E+0,29.371580E+0,71.827789E+0,3.976927E-3,3.970442E-3,0.000000E+0,994.472163E-3,1.000000E+0,44.000000E+0,99.553922E+0,23.258111E+0,6.859700E-3,12.987557E-3,1.000000E+0,2.654122E+0,1.000000E+0,20.000000E+0,5.621524E-3,42.466139E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.922363E+0,0.000000E+0,-145.475867E-3,0.000000E+0,135.946158E-3,0.000000E+0,135.688652E-3,0.000000E+0,459.833778E-3,0.000000E+0,-121.336366E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,989.764535E-3,3.054461E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.002210E+0,3.032656E+0,0.000000E+0,243.796564E+0,4.737106E-3,3.980286E-3,85.899891E+0,73.639017E+0,73.859991E+0,94.437293E+0,78.817435E+0,3.979118E-3,3.975680E-3,69.385471E+0,5.464171E+0,2.246073E+0,74.935681E+0,75.237374E+0,0.000000E+0,74.543374E+0,76.988764E+0,0.000000E+0,73.942887E+0,1.051938E+0,998.640479E-3,2.633600E+0,60.000000E+0,62.000000E+0,68.300000E+0,10.970263E-3,69.394638E+0,28.928169E+0,0.000000E+0,1.363288E+0,1.371698E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.393434E+0,682.257027E-3,2.036184E+0,60.000000E+0,1.884259E+0,0.000000E+0,73.904786E+0,1.086376E+0,1.091331E+0,1.009355E+0,50.000000E+0,1.000000E+0,79.814928E+0,2.298074E+0,2.064729E+0,1.234578E+0,30.000000E+0,0.000000E+0,1.366315E+0,1.356965E+0,1.005206E+0,60.000000E+0,3.987616E-3,52.018290E+0,9.422118E-3,23.732393E+0,1.537345E+0,28.996434E+0,0.000000E+0,52.844899E-3,0.000000E+0,52.411921E-3,0.000000E+0,13.662547E-3,0.000000E+0,19.653722E-3,0.000000E+0,23.808892E-3,2.021060E+0,2.013716E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.328953E+0,5.191911E+0,0.000000E+0,81.373244E-3,0.000000E+0,50.104889E-3,9.500000E+0,9.741290E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.810215E-3,997.086149E-3,3.051339E+0,998.534428E-3,3.044596E+0,996.619481E-3,3.039447E+0,997.182701E-3,3.037532E+0,-443.814952E-6,5.794096E+0,1.000000E+0,1.000000E+0,72.457579E+0,72.563573E+0,2.650036E+0,72.185281E+0,72.166610E+0,2.660355E+0,72.261929E+0,72.382660E+0,2.649812E+0,72.582338E+0,72.488933E+0,2.676938E+0
 10/20/2017,14:45:17.781,1.083918E-3,72.708925E+0,3.983153E-3,998.523851E-3,1.020355E+0,0.000000E+0,982.437310E-3,3.081870E+0,0.000000E+0,72.289632E+0,3.982310E-3,997.670061E-3,994.790368E-3,0.000000E+0,1.040171E+0,2.806510E+0,0.000000E+0,78.184547E+0,29.355418E+0,71.827321E+0,3.975046E-3,3.970636E-3,0.000000E+0,997.339411E-3,1.000000E+0,44.000000E+0,99.695505E+0,23.329415E+0,6.851399E-3,12.983796E-3,1.000000E+0,2.643085E+0,1.000000E+0,20.000000E+0,5.593112E-3,42.492160E+0,0.000000E+0,1.990514E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.918790E+0,0.000000E+0,-140.840756E-3,0.000000E+0,135.946158E-3,0.000000E+0,135.463334E-3,0.000000E+0,461.380472E-3,0.000000E+0,-123.688630E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,937.963848E-3,3.054428E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.008906E+0,3.033943E+0,0.000000E+0,243.773642E+0,4.733344E-3,3.981453E-3,85.905097E+0,73.639766E+0,73.860552E+0,94.453782E+0,78.824556E+0,3.974772E-3,3.978599E-3,69.378689E+0,5.467393E+0,2.251295E+0,74.909418E+0,75.240464E+0,0.000000E+0,74.546604E+0,76.994665E+0,0.000000E+0,73.941436E+0,1.039607E+0,996.165695E-3,2.632261E+0,60.000000E+0,62.000000E+0,68.300000E+0,10.975062E-3,69.390382E+0,28.912008E+0,0.000000E+0,1.363543E+0,1.370771E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.390595E+0,689.079463E-3,2.036104E+0,60.000000E+0,1.884904E+0,0.000000E+0,73.903054E+0,1.086982E+0,1.087404E+0,1.000792E+0,50.000000E+0,1.000000E+0,79.683543E+0,2.292901E+0,2.063100E+0,1.242115E+0,30.000000E+0,0.000000E+0,1.365676E+0,1.363037E+0,1.009565E+0,60.000000E+0,3.988330E-3,52.005934E+0,9.481652E-3,23.572655E+0,1.490306E+0,28.977580E+0,0.000000E+0,52.039013E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.785506E-3,0.000000E+0,21.103200E-3,2.020770E+0,2.013490E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.307695E+0,5.192749E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.729436E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.700671E+0,0.000000E+0,49.738439E-3,996.056262E-3,3.051113E+0,997.279253E-3,3.044355E+0,999.242476E-3,3.040525E+0,997.102241E-3,3.040283E+0,1.167110E-3,5.265379E+0,1.000000E+0,1.000000E+0,72.456831E+0,72.564088E+0,2.650532E+0,72.185655E+0,72.164317E+0,2.665336E+0,72.262351E+0,72.384766E+0,2.643647E+0,72.584023E+0,72.488231E+0,2.676060E+0
 10/20/2017,14:45:27.781,1.083918E-3,72.709440E+0,3.983218E-3,997.960028E-3,1.001545E+0,0.000000E+0,1.005736E+0,3.081629E+0,0.000000E+0,72.288555E+0,3.980234E-3,997.525078E-3,990.850355E-3,0.000000E+0,1.061636E+0,2.787807E+0,0.000000E+0,78.190449E+0,29.337213E+0,71.828304E+0,3.975046E-3,3.968431E-3,0.000000E+0,995.985433E-3,1.000000E+0,44.000000E+0,99.371812E+0,23.725944E+0,6.274869E-3,12.986909E-3,1.000000E+0,2.675125E+0,1.000000E+0,20.000000E+0,5.375348E-3,42.508266E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.918371E+0,0.000000E+0,-144.284901E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.231525E-3,0.000000E+0,461.412695E-3,0.000000E+0,-126.169785E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,866.963524E-3,3.054605E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007483E+0,3.033943E+0,0.000000E+0,243.735325E+0,5.616140E-3,3.978599E-3,85.911758E+0,73.640374E+0,73.863689E+0,94.473091E+0,78.826008E+0,3.975745E-3,3.976069E-3,69.370879E+0,5.463849E+0,2.250312E+0,74.926833E+0,75.247862E+0,0.000000E+0,74.549507E+0,76.996539E+0,0.000000E+0,73.943730E+0,1.067097E+0,999.167368E-3,2.634716E+0,60.000000E+0,62.000000E+0,68.300000E+0,10.982715E-3,69.386126E+0,28.899238E+0,0.000000E+0,1.364038E+0,1.366971E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.389526E+0,686.027741E-3,2.034331E+0,60.000000E+0,1.881777E+0,0.000000E+0,73.901462E+0,1.089585E+0,1.091778E+0,1.008764E+0,50.000000E+0,1.000000E+0,79.692352E+0,2.290347E+0,2.064010E+0,1.241748E+0,30.000000E+0,0.000000E+0,1.369940E+0,1.362158E+0,1.007010E+0,60.000000E+0,3.990405E-3,51.992039E+0,9.312259E-3,23.552798E+0,1.522203E+0,28.966295E+0,0.000000E+0,52.232426E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.598125E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.873313E-3,2.020995E+0,2.013555E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.297902E+0,5.190396E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.715940E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.701863E+0,0.000000E+0,42.201155E-3,995.991894E-3,3.051403E+0,998.534428E-3,3.044516E+0,997.424081E-3,3.040750E+0,999.741327E-3,3.040139E+0,200.554889E-6,5.731913E+0,1.000000E+0,1.000000E+0,72.454584E+0,72.563854E+0,2.651379E+0,72.183316E+0,72.163148E+0,2.667316E+0,72.264035E+0,72.380788E+0,2.649780E+0,72.579718E+0,72.488278E+0,2.678071E+0
 10/20/2017,14:45:37.781,-43.211183E-6,72.711078E+0,3.981791E-3,998.411086E-3,1.004978E+0,0.000000E+0,990.150323E-3,3.086107E+0,0.000000E+0,72.291176E+0,3.986979E-3,997.090128E-3,991.328899E-3,0.000000E+0,1.048843E+0,2.804544E+0,0.000000E+0,78.191854E+0,29.327367E+0,71.825964E+0,3.976408E-3,3.967718E-3,0.000000E+0,996.065079E-3,1.000000E+0,44.000000E+0,99.247024E+0,23.553123E+0,6.618193E-3,13.015768E-3,1.000000E+0,2.653834E+0,1.000000E+0,20.000000E+0,5.402463E-3,42.502866E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.919981E+0,0.000000E+0,-152.267592E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.780889E-3,0.000000E+0,463.700513E-3,0.000000E+0,-119.402999E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,802.847596E-3,3.053946E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.011638E+0,3.032881E+0,0.000000E+0,243.712789E+0,7.143148E-3,3.979702E-3,85.919920E+0,73.638736E+0,73.865888E+0,94.489627E+0,78.833738E+0,3.978145E-3,3.981194E-3,69.361899E+0,5.465460E+0,2.248104E+0,74.932545E+0,75.256851E+0,0.000000E+0,74.549132E+0,77.003189E+0,0.000000E+0,73.940781E+0,1.049207E+0,986.537987E-3,2.631256E+0,60.000000E+0,62.000000E+0,68.300000E+0,10.986801E-3,69.384115E+0,28.885492E+0,0.000000E+0,1.368652E+0,1.369638E+0,1.017446E+0,60.000000E+0,1.000000E+0,1.389350E+0,683.615123E-3,2.028052E+0,60.000000E+0,1.880311E+0,0.000000E+0,73.899824E+0,1.089680E+0,1.090006E+0,1.008828E+0,50.000000E+0,1.000000E+0,79.232950E+0,2.291033E+0,2.067061E+0,1.241109E+0,30.000000E+0,0.000000E+0,1.366762E+0,1.358068E+0,1.007074E+0,60.000000E+0,3.986189E-3,51.979309E+0,9.469654E-3,23.669481E+0,1.654943E+0,28.953106E+0,0.000000E+0,55.520439E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.303817E-3,0.000000E+0,23.390154E-3,2.020867E+0,2.013329E+0,2.018322E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.249106E+0,5.189590E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.715908E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.699544E+0,0.000000E+0,42.007891E-3,996.281550E-3,3.051451E+0,998.550520E-3,3.044628E+0,998.405692E-3,3.040139E+0,996.796493E-3,3.037242E+0,200.554889E-6,5.414554E+0,1.000000E+0,1.000000E+0,72.455474E+0,72.564322E+0,2.652977E+0,72.182894E+0,72.160621E+0,2.664681E+0,72.263895E+0,72.384391E+0,2.651281E+0,72.584023E+0,72.488184E+0,2.679460E+0
 10/20/2017,14:45:47.781,1.405954E-3,72.710236E+0,3.978419E-3,998.233885E-3,1.017113E+0,0.000000E+0,1.010463E+0,3.083594E+0,0.000000E+0,72.291363E+0,3.973749E-3,997.363986E-3,1.027778E+0,0.000000E+0,1.064319E+0,2.807235E+0,0.000000E+0,78.192370E+0,29.301731E+0,71.824935E+0,3.973749E-3,3.969858E-3,0.000000E+0,993.675706E-3,1.000000E+0,44.000000E+0,100.909658E+0,23.497265E+0,6.659049E-3,13.006948E-3,1.000000E+0,2.658514E+0,1.000000E+0,20.000000E+0,5.533238E-3,42.493836E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.924680E+0,0.000000E+0,-158.383363E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.233689E-3,0.000000E+0,480.424138E-3,0.000000E+0,-107.190563E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,665.878553E-3,3.054187E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.012102E+0,3.033364E+0,0.000000E+0,243.705068E+0,4.017910E-3,3.981453E-3,85.925643E+0,73.642808E+0,73.866357E+0,94.509687E+0,78.837299E+0,3.974967E-3,3.981259E-3,69.358906E+0,5.476092E+0,2.247797E+0,74.917798E+0,75.270756E+0,0.000000E+0,74.550068E+0,77.009277E+0,0.000000E+0,73.942794E+0,1.071714E+0,982.322873E-3,2.631766E+0,60.000000E+0,63.000000E+0,68.400000E+0,10.974090E-3,69.378409E+0,28.871468E+0,0.000000E+0,1.363974E+0,1.370117E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.386686E+0,685.979808E-3,2.040035E+0,60.000000E+0,1.875379E+0,0.000000E+0,73.901930E+0,1.088754E+0,1.091634E+0,1.012182E+0,50.000000E+0,1.000000E+0,78.181455E+0,2.288974E+0,2.060672E+0,1.243824E+0,30.000000E+0,0.000000E+0,1.364734E+0,1.363979E+0,1.007920E+0,60.000000E+0,3.989432E-3,51.965648E+0,9.386450E-3,23.810755E+0,1.644633E+0,28.946466E+0,0.000000E+0,53.167253E-3,0.000000E+0,50.704758E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.015393E-3,0.000000E+0,18.236455E-3,2.021157E+0,2.013490E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.150203E+0,5.191073E+0,0.000000E+0,78.407585E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.716777E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.662758E+0,0.000000E+0,45.647691E-3,996.619481E-3,3.051757E+0,996.571206E-3,3.044435E+0,996.571205E-3,3.041249E+0,999.741327E-3,3.041233E+0,3.100219E-3,4.986362E+0,1.000000E+0,1.000000E+0,72.452525E+0,72.563667E+0,2.648182E+0,72.180180E+0,72.164458E+0,2.662830E+0,72.260760E+0,72.385935E+0,2.646682E+0,72.585427E+0,72.487201E+0,2.680657E+0
 10/20/2017,14:45:57.781,922.899256E-6,72.709908E+0,3.980299E-3,998.169448E-3,1.005872E+0,0.000000E+0,1.012076E+0,3.086430E+0,0.000000E+0,72.289210E+0,3.980818E-3,997.541187E-3,1.031431E+0,0.000000E+0,1.070069E+0,2.799840E+0,0.000000E+0,78.198084E+0,29.275445E+0,71.823952E+0,3.976862E-3,3.968367E-3,0.000000E+0,998.231444E-3,1.000000E+0,44.000000E+0,99.531916E+0,23.382813E+0,6.178241E-3,13.004938E-3,1.000000E+0,2.684677E+0,1.000000E+0,20.000000E+0,5.270131E-3,42.495325E+0,0.000000E+0,1.991158E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.931665E+0,0.000000E+0,-154.198888E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.104936E-3,0.000000E+0,473.077343E-3,0.000000E+0,-114.182908E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,661.725569E-3,3.054348E+0,0.000000E+0,997.858565E-3,0.000000E+0,977.041119E-3,3.034474E+0,0.000000E+0,243.694934E+0,4.012331E-3,3.980026E-3,85.931178E+0,73.641498E+0,73.872488E+0,94.525754E+0,78.837673E+0,3.975680E-3,3.981453E-3,69.378175E+0,5.477703E+0,2.246460E+0,74.902582E+0,75.279979E+0,0.000000E+0,74.554001E+0,77.020892E+0,0.000000E+0,73.940687E+0,1.075004E+0,1.002137E+0,2.636804E+0,60.000000E+0,63.000000E+0,68.400000E+0,11.012482E-3,69.375836E+0,28.862506E+0,0.000000E+0,1.368604E+0,1.376743E+0,1.002599E+0,60.000000E+0,1.000000E+0,1.390770E+0,690.229850E-3,2.005972E+0,60.000000E+0,1.880826E+0,0.000000E+0,73.903007E+0,1.088323E+0,1.085983E+0,1.005632E+0,50.000000E+0,1.000000E+0,78.508524E+0,2.287792E+0,2.063962E+0,1.242706E+0,30.000000E+0,0.000000E+0,1.366027E+0,1.365194E+0,1.003034E+0,60.000000E+0,3.988200E-3,51.951706E+0,9.289496E-3,23.807183E+0,1.649466E+0,28.934160E+0,0.000000E+0,20.512776E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.428248E-3,0.000000E+0,15.112025E-3,0.000000E+0,16.110554E-3,2.020738E+0,2.013523E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.164428E+0,4.995691E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.713492E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.661406E+0,0.000000E+0,40.300728E-3,997.182701E-3,3.050969E+0,997.552817E-3,3.046495E+0,996.651665E-3,3.039093E+0,999.757419E-3,3.038256E+0,2.455849E-3,6.718469E+0,1.000000E+0,1.000000E+0,72.455286E+0,72.563807E+0,2.650500E+0,72.181303E+0,72.165300E+0,2.659046E+0,72.259917E+0,72.384672E+0,2.656760E+0,72.583508E+0,72.490103E+0,2.677608E+0
 10/20/2017,14:46:07.781,278.825630E-6,72.710142E+0,3.983153E-3,998.233885E-3,1.013904E+0,0.000000E+0,1.010543E+0,3.087428E+0,0.000000E+0,72.292673E+0,3.977251E-3,996.800162E-3,979.317443E-3,0.000000E+0,1.068727E+0,2.811117E+0,0.000000E+0,78.201176E+0,29.260073E+0,71.820349E+0,3.977770E-3,3.965254E-3,0.000000E+0,997.196049E-3,1.000000E+0,44.000000E+0,100.160433E+0,23.576088E+0,6.977211E-3,13.019076E-3,1.000000E+0,2.627848E+0,1.000000E+0,20.000000E+0,5.496912E-3,42.485178E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.929702E+0,0.000000E+0,-141.774216E-3,0.000000E+0,135.592087E-3,0.000000E+0,135.141451E-3,0.000000E+0,468.501708E-3,0.000000E+0,-99.231534E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005179E+0,3.054380E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.002977E+0,3.034072E+0,0.000000E+0,243.691894E+0,4.004741E-3,3.981908E-3,85.937886E+0,73.641498E+0,73.873331E+0,94.542995E+0,78.840110E+0,3.976134E-3,3.976653E-3,69.400765E+0,5.458049E+0,2.247749E+0,74.910307E+0,75.283116E+0,0.000000E+0,74.556388E+0,77.031055E+0,0.000000E+0,73.941811E+0,1.074030E+0,1.010040E+0,2.637442E+0,60.000000E+0,63.000000E+0,68.400000E+0,10.998604E-3,69.370692E+0,28.845184E+0,0.000000E+0,1.371254E+0,1.371378E+0,1.000553E+0,60.000000E+0,1.000000E+0,1.392717E+0,683.167750E-3,2.034699E+0,60.000000E+0,1.882212E+0,0.000000E+0,73.900245E+0,1.088818E+0,1.086494E+0,1.010936E+0,50.000000E+0,1.000000E+0,77.794075E+0,2.289596E+0,2.061662E+0,1.242866E+0,30.000000E+0,0.000000E+0,1.366618E+0,1.363165E+0,997.892187E-3,60.000000E+0,3.988654E-3,51.936226E+0,9.375814E-3,23.707478E+0,1.611126E+0,28.925754E+0,0.000000E+0,-32.707897E-3,0.000000E+0,42.394419E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.918761E-3,2.021124E+0,2.013555E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.092404E+0,4.996207E+0,0.000000E+0,83.661958E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.715038E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.660504E+0,0.000000E+0,43.296316E-3,996.313734E-3,3.051210E+0,998.582704E-3,3.045240E+0,996.716033E-3,3.038851E+0,996.716033E-3,3.036904E+0,2.778034E-3,4.304608E+0,1.000000E+0,1.000000E+0,72.451262E+0,72.560999E+0,2.649876E+0,72.181912E+0,72.165019E+0,2.664969E+0,72.262912E+0,72.384344E+0,2.648183E+0,72.583976E+0,72.485376E+0,2.682828E+0
 10/20/2017,14:46:17.781,1.889010E-3,72.711780E+0,3.982439E-3,998.008355E-3,996.514639E-3,0.000000E+0,1.021705E+0,3.083868E+0,0.000000E+0,72.291316E+0,3.973490E-3,997.315658E-3,968.805426E-3,0.000000E+0,1.078246E+0,2.815612E+0,0.000000E+0,78.203237E+0,29.247627E+0,71.824233E+0,3.976278E-3,3.967394E-3,0.000000E+0,995.634992E-3,1.000000E+0,44.000000E+0,100.766540E+0,23.465114E+0,6.888234E-3,13.009218E-3,1.000000E+0,2.643596E+0,1.000000E+0,20.000000E+0,5.536741E-3,42.465580E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.944187E+0,0.000000E+0,-141.484522E-3,0.000000E+0,135.012698E-3,0.000000E+0,137.137124E-3,0.000000E+0,461.896037E-3,0.000000E+0,-108.833925E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009747E+0,3.054654E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.007883E+0,3.034410E+0,0.000000E+0,243.688371E+0,4.010255E-3,3.979378E-3,85.947126E+0,73.641872E+0,73.875812E+0,94.559908E+0,78.844794E+0,3.976394E-3,3.981324E-3,69.471763E+0,5.469326E+0,2.249893E+0,74.909933E+0,75.285130E+0,0.000000E+0,74.555686E+0,77.042155E+0,0.000000E+0,73.943730E+0,1.087208E+0,1.003191E+0,2.638351E+0,60.000000E+0,63.000000E+0,68.400000E+0,10.973182E-3,69.365500E+0,28.843002E+0,0.000000E+0,1.367933E+0,1.376616E+0,1.008704E+0,60.000000E+0,1.000000E+0,1.390962E+0,687.321927E-3,2.029394E+0,60.000000E+0,1.886790E+0,0.000000E+0,73.898560E+0,1.089425E+0,1.087579E+0,1.009131E+0,50.000000E+0,1.000000E+0,77.742738E+0,2.290219E+0,2.065496E+0,1.240183E+0,30.000000E+0,0.000000E+0,1.371521E+0,1.368597E+0,1.003992E+0,60.000000E+0,3.990016E-3,51.925083E+0,9.348706E-3,23.756055E+0,1.587929E+0,28.915259E+0,0.000000E+0,-1.213895E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.043191E-3,2.021382E+0,2.013362E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.074450E+0,4.997399E+0,0.000000E+0,84.274431E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.714007E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.779815E+0,0.000000E+0,43.135263E-3,996.184998E-3,3.051435E+0,997.037873E-3,3.045867E+0,999.387303E-3,3.038787E+0,999.371211E-3,3.040412E+0,1.489295E-3,4.921924E+0,1.000000E+0,1.000000E+0,72.457813E+0,72.565913E+0,2.649477E+0,72.181023E+0,72.163428E+0,2.662127E+0,72.260292E+0,72.384953E+0,2.652799E+0,72.582947E+0,72.489681E+0,2.677129E+0
 10/20/2017,14:46:27.781,-43.211183E-6,72.709861E+0,3.980494E-3,997.879481E-3,992.363003E-3,0.000000E+0,1.002830E+0,3.080694E+0,0.000000E+0,72.288836E+0,3.977705E-3,997.798935E-3,1.019053E+0,0.000000E+0,1.058841E+0,2.793010E+0,0.000000E+0,78.206423E+0,29.244051E+0,71.820911E+0,3.970896E-3,3.966745E-3,0.000000E+0,998.486311E-3,1.000000E+0,44.000000E+0,98.683676E+0,23.483347E+0,6.060341E-3,13.009283E-3,1.000000E+0,2.700393E+0,1.000000E+0,20.000000E+0,5.077277E-3,42.451243E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.984684E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.940260E+0,0.000000E+0,-125.100693E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.330253E-3,0.000000E+0,442.014579E-3,0.000000E+0,-119.950787E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.010434E+0,3.054332E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.000276E+0,3.034828E+0,0.000000E+0,243.692039E+0,4.007660E-3,3.981648E-3,85.953412E+0,73.641685E+0,73.877310E+0,94.575411E+0,78.848589E+0,3.981194E-3,3.980740E-3,69.604735E+0,5.477703E+0,2.251569E+0,74.907919E+0,75.290514E+0,0.000000E+0,74.558495E+0,77.049742E+0,0.000000E+0,73.942653E+0,1.063375E+0,1.008396E+0,2.636836E+0,60.000000E+0,63.000000E+0,68.400000E+0,10.974673E-3,69.367792E+0,28.895384E+0,0.000000E+0,1.365124E+0,1.373326E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.391951E+0,684.158361E-3,2.039939E+0,60.000000E+0,1.881826E+0,0.000000E+0,73.898326E+0,1.087860E+0,1.096344E+0,989.513574E-3,50.000000E+0,1.000000E+0,78.331449E+0,2.300230E+0,2.062365E+0,1.234897E+0,30.000000E+0,0.000000E+0,1.364925E+0,1.363852E+0,999.664641E-3,60.000000E+0,3.989303E-3,51.910628E+0,9.488656E-3,23.725712E+0,1.502549E+0,28.902442E+0,0.000000E+0,-2.116487E-3,0.000000E+0,45.196742E-3,0.000000E+0,22.552678E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.816246E-3,2.020673E+0,2.013974E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.109747E+0,4.998076E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.702797E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.778913E+0,0.000000E+0,45.164532E-3,996.184998E-3,3.051387E+0,997.890749E-3,3.043277E+0,997.230977E-3,3.038916E+0,997.906840E-3,3.038932E+0,-1.088185E-3,6.140453E+0,1.000000E+0,1.000000E+0,72.455614E+0,72.562824E+0,2.656189E+0,72.180929E+0,72.164411E+0,2.664570E+0,72.260198E+0,72.383455E+0,2.650531E+0,72.586784E+0,72.488418E+0,2.678167E+0
 10/20/2017,14:46:37.781,1.083918E-3,72.712529E+0,3.981791E-3,998.588288E-3,1.006798E+0,0.000000E+0,1.010479E+0,3.083949E+0,0.000000E+0,72.290661E+0,3.980364E-3,998.072792E-3,1.019802E+0,0.000000E+0,1.068008E+0,2.802208E+0,0.000000E+0,78.210030E+0,29.236296E+0,71.821753E+0,3.974203E-3,3.969145E-3,0.000000E+0,994.663313E-3,1.000000E+0,44.000000E+0,99.257039E+0,23.363653E+0,7.192193E-3,13.000593E-3,1.000000E+0,2.625292E+0,1.000000E+0,20.000000E+0,5.454552E-3,42.457248E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.932116E+0,0.000000E+0,-132.858066E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.077075E-3,0.000000E+0,446.332432E-3,0.000000E+0,-121.400812E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.007926E+0,3.054042E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.008139E+0,3.033058E+0,0.000000E+0,243.701063E+0,4.012850E-3,3.980805E-3,85.960401E+0,73.643183E+0,73.877356E+0,94.596035E+0,78.852337E+0,3.978599E-3,3.979183E-3,69.646409E+0,5.484469E+0,2.250215E+0,74.889989E+0,75.296928E+0,0.000000E+0,74.562802E+0,77.056767E+0,0.000000E+0,73.943824E+0,1.073183E+0,1.008252E+0,2.639738E+0,60.000000E+0,63.000000E+0,68.400000E+0,10.978046E-3,69.363723E+0,28.883124E+0,0.000000E+0,1.369338E+0,1.375258E+0,978.226169E-3,60.000000E+0,1.000000E+0,1.393913E+0,687.513658E-3,2.036536E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.896454E+0,1.088579E+0,1.090197E+0,1.009578E+0,50.000000E+0,1.000000E+0,77.360071E+0,2.294753E+0,2.064921E+0,1.242978E+0,30.000000E+0,0.000000E+0,1.371058E+0,1.366727E+0,987.209559E-3,60.000000E+0,3.987940E-3,51.897107E+0,9.484895E-3,23.747610E+0,1.523491E+0,28.888418E+0,0.000000E+0,18.127355E-3,0.000000E+0,45.744323E-3,0.000000E+0,20.233513E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.005097E-3,2.020963E+0,2.013780E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.016018E+0,4.996432E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.688206E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.777593E+0,0.000000E+0,38.529144E-3,996.941321E-3,3.051789E+0,997.021781E-3,3.045320E+0,996.490746E-3,3.039672E+0,1.000015E+0,3.038047E+0,-2.054740E-3,4.527563E+0,1.000000E+0,1.000000E+0,72.453087E+0,72.565164E+0,2.654303E+0,72.183784E+0,72.165440E+0,2.671147E+0,72.259309E+0,72.384438E+0,2.649557E+0,72.585193E+0,72.490430E+0,2.676203E+0
 10/20/2017,14:46:47.781,1.727991E-3,72.711780E+0,3.980688E-3,997.605624E-3,1.005632E+0,0.000000E+0,1.004251E+0,3.092132E+0,0.000000E+0,72.290708E+0,3.977705E-3,997.380095E-3,1.029038E+0,0.000000E+0,1.061061E+0,2.792059E+0,0.000000E+0,78.212137E+0,29.224221E+0,71.820630E+0,3.971674E-3,3.969988E-3,0.000000E+0,994.615526E-3,1.000000E+0,44.000000E+0,101.349381E+0,23.358411E+0,7.131233E-3,13.004224E-3,1.000000E+0,2.627528E+0,1.000000E+0,20.000000E+0,5.580722E-3,42.450964E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.926966E+0,0.000000E+0,-137.718494E-3,0.000000E+0,134.465498E-3,0.000000E+0,136.268041E-3,0.000000E+0,451.584746E-3,0.000000E+0,-136.416631E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006440E+0,3.054589E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007483E+0,3.034072E+0,0.000000E+0,243.711245E+0,4.012720E-3,3.983918E-3,85.967297E+0,73.642387E+0,73.878667E+0,94.613371E+0,78.858100E+0,3.979313E-3,3.976978E-3,69.661657E+0,5.451928E+0,2.250860E+0,74.883341E+0,75.305824E+0,0.000000E+0,74.561491E+0,77.071520E+0,0.000000E+0,73.945321E+0,1.070116E+0,1.006703E+0,2.639020E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.975970E-3,69.354322E+0,28.865524E+0,0.000000E+0,1.366241E+0,1.368600E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.398253E+0,688.024941E-3,2.023275E+0,60.000000E+0,1.879472E+0,0.000000E+0,73.895799E+0,1.093655E+0,1.090229E+0,1.004179E+0,50.000000E+0,1.000000E+0,76.774506E+0,2.292295E+0,2.069985E+0,1.222234E+0,30.000000E+0,0.000000E+0,1.373246E+0,1.360448E+0,1.011497E+0,60.000000E+0,3.987551E-3,51.884145E+0,9.425036E-3,23.641876E+0,1.572786E+0,28.875090E+0,0.000000E+0,33.954944E-3,0.000000E+0,43.135263E-3,0.000000E+0,17.270136E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.034366E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.952821E+0,4.841281E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.674645E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.778624E+0,0.000000E+0,44.198213E-3,996.651665E-3,3.051065E+0,998.824084E-3,3.045787E+0,998.679256E-3,3.039495E+0,998.051668E-3,3.037371E+0,-1.088185E-3,3.014890E+0,1.000000E+0,1.000000E+0,72.457813E+0,72.564603E+0,2.651874E+0,72.179572E+0,72.166236E+0,2.667523E+0,72.257250E+0,72.382145E+0,2.648614E+0,72.585567E+0,72.487482E+0,2.679332E+0
 10/20/2017,14:46:57.781,600.862443E-6,72.711453E+0,3.983218E-3,997.960028E-3,1.023309E+0,0.000000E+0,1.004985E+0,3.090199E+0,0.000000E+0,72.291410E+0,3.972582E-3,997.460641E-3,1.027140E+0,0.000000E+0,1.062115E+0,2.774339E+0,0.000000E+0,78.214011E+0,29.227843E+0,71.820162E+0,3.975630E-3,3.965837E-3,0.000000E+0,986.905815E-3,1.000000E+0,44.000000E+0,98.438033E+0,23.260013E+0,5.700675E-3,13.010645E-3,1.000000E+0,2.733200E+0,1.000000E+0,20.000000E+0,4.962200E-3,42.442446E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.913317E+0,0.000000E+0,-142.675488E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.911806E-3,0.000000E+0,465.118315E-3,0.000000E+0,-127.974261E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.002990E+0,3.054316E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.012885E+0,3.034023E+0,0.000000E+0,243.693486E+0,4.008698E-3,3.982037E-3,85.972644E+0,73.645804E+0,73.883067E+0,94.629861E+0,78.859411E+0,3.976913E-3,3.976134E-3,69.657027E+0,5.462882E+0,2.249377E+0,74.875476E+0,75.313221E+0,0.000000E+0,74.565563E+0,77.074845E+0,0.000000E+0,73.945649E+0,1.068631E+0,1.003319E+0,2.637442E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.976554E-3,69.354509E+0,28.846438E+0,0.000000E+0,1.364022E+0,1.379011E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.394870E+0,685.596346E-3,2.036648E+0,60.000000E+0,1.894026E+0,0.000000E+0,73.898654E+0,1.091500E+0,1.093311E+0,1.008444E+0,50.000000E+0,1.000000E+0,77.679224E+0,2.295855E+0,2.068930E+0,1.225396E+0,30.000000E+0,0.000000E+0,1.363712E+0,1.361934E+0,1.008639E+0,60.000000E+0,3.989821E-3,51.871835E+0,9.350846E-3,23.672032E+0,1.590828E+0,28.856144E+0,0.000000E+0,40.659911E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.104671E-3,0.000000E+0,24.259840E-3,2.021189E+0,2.014006E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.012838E+0,4.842312E+0,0.000000E+0,89.399863E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.677415E+0,0.000000E+0,16.271607E-3,10.000000E+0,9.778720E+0,0.000000E+0,41.460311E-3,996.812585E-3,3.050953E+0,997.890749E-3,3.045175E+0,998.132128E-3,3.040042E+0,997.633277E-3,3.038111E+0,-1.410370E-3,7.208852E+0,1.000000E+0,1.000000E+0,72.454772E+0,72.563011E+0,2.653776E+0,72.182707E+0,72.165160E+0,2.662766E+0,72.259262E+0,72.381396E+0,2.651186E+0,72.584772E+0,72.489541E+0,2.674559E+0
 10/20/2017,14:47:07.781,1.244936E-3,72.712716E+0,3.980559E-3,998.088901E-3,1.015149E+0,0.000000E+0,1.004858E+0,3.092761E+0,0.000000E+0,72.290193E+0,3.980299E-3,997.621733E-3,984.661185E-3,0.000000E+0,1.063169E+0,2.783006E+0,0.000000E+0,78.217337E+0,29.231930E+0,71.818665E+0,3.969664E-3,3.963827E-3,0.000000E+0,983.528834E-3,1.000000E+0,44.000000E+0,97.209796E+0,23.496708E+0,6.269746E-3,13.002668E-3,1.000000E+0,2.694340E+0,1.000000E+0,20.000000E+0,5.014679E-3,42.439885E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.913993E+0,0.000000E+0,-151.945709E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.364605E-3,0.000000E+0,461.283804E-3,0.000000E+0,-130.036519E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.019267E+0,3.054203E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.014563E+0,3.033991E+0,0.000000E+0,243.644265E+0,4.006752E-3,3.982881E-3,85.979211E+0,73.645429E+0,73.884190E+0,94.648089E+0,78.867938E+0,3.973994E-3,3.982816E-3,69.629571E+0,5.455794E+0,2.246363E+0,74.862227E+0,75.315328E+0,0.000000E+0,74.565704E+0,77.081495E+0,0.000000E+0,73.942747E+0,1.064733E+0,1.006608E+0,2.631288E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.979667E-3,69.350066E+0,28.828699E+0,0.000000E+0,1.367646E+0,1.375051E+0,1.017030E+0,60.000000E+0,1.000000E+0,1.393195E+0,687.785277E-3,2.023994E+0,60.000000E+0,1.869996E+0,0.000000E+0,73.895190E+0,1.090415E+0,1.099952E+0,1.011032E+0,50.000000E+0,1.000000E+0,77.990900E+0,2.299032E+0,2.068052E+0,1.253917E+0,30.000000E+0,0.000000E+0,1.372735E+0,1.366088E+0,1.002491E+0,60.000000E+0,3.986059E-3,51.857614E+0,9.451496E-3,23.541385E+0,1.510926E+0,28.838962E+0,0.000000E+0,36.888367E-3,0.000000E+0,44.584741E-3,0.000000E+0,15.530763E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.259840E-3,2.020706E+0,2.013490E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.024943E+0,4.841668E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.674999E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.778430E+0,0.000000E+0,41.814627E-3,996.748217E-3,3.051049E+0,997.762013E-3,3.043743E+0,997.391897E-3,3.039237E+0,996.619481E-3,3.039865E+0,-765.999872E-6,5.927483E+0,1.000000E+0,1.000000E+0,72.454117E+0,72.563573E+0,2.653072E+0,72.181491E+0,72.163709E+0,2.667970E+0,72.261415E+0,72.380601E+0,2.652623E+0,72.584678E+0,72.489307E+0,2.674463E+0
 10/20/2017,14:47:17.781,439.844037E-6,72.712529E+0,3.983542E-3,998.008355E-3,983.979893E-3,0.000000E+0,1.010351E+0,3.086236E+0,0.000000E+0,72.289444E+0,3.979002E-3,997.380095E-3,1.000932E+0,0.000000E+0,1.070308E+0,2.792366E+0,0.000000E+0,78.218368E+0,29.219391E+0,71.814969E+0,3.969339E-3,3.965383E-3,0.000000E+0,993.882785E-3,1.000000E+0,44.000000E+0,103.391402E+0,23.327560E+0,7.525530E-3,12.973030E-3,1.000000E+0,2.604097E+0,1.000000E+0,20.000000E+0,5.630152E-3,42.443144E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.935914E+0,0.000000E+0,-136.495340E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.495522E-3,0.000000E+0,452.003642E-3,0.000000E+0,-136.867750E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006744E+0,3.055088E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.008634E+0,3.034458E+0,0.000000E+0,243.639149E+0,4.012071E-3,3.983464E-3,85.984840E+0,73.644025E+0,73.886671E+0,94.668385E+0,78.866485E+0,3.974058E-3,3.981778E-3,69.593884E+0,5.451928E+0,2.251746E+0,74.874914E+0,75.320057E+0,0.000000E+0,74.567717E+0,77.088848E+0,0.000000E+0,73.944338E+0,1.075611E+0,1.004596E+0,2.634907E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.972922E-3,69.346605E+0,28.809102E+0,0.000000E+0,1.374255E+0,1.374955E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.393482E+0,684.925286E-3,2.035322E+0,60.000000E+0,1.879311E+0,0.000000E+0,73.898092E+0,1.090495E+0,1.092656E+0,1.002086E+0,50.000000E+0,1.000000E+0,74.803848E+0,2.294881E+0,2.063627E+0,1.237373E+0,30.000000E+0,0.000000E+0,1.369589E+0,1.365689E+0,1.015601E+0,60.000000E+0,3.990600E-3,51.845631E+0,9.445595E-3,23.642850E+0,1.500294E+0,28.821919E+0,0.000000E+0,33.987180E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.649309E-3,0.000000E+0,23.808892E-3,2.021189E+0,2.013329E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.746007E+0,4.841055E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.674355E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.778849E+0,0.000000E+0,40.397360E-3,996.329826E-3,3.050695E+0,998.260864E-3,3.043695E+0,997.070057E-3,3.040975E+0,996.780401E-3,3.037274E+0,200.554889E-6,4.449271E+0,1.000000E+0,1.000000E+0,72.455848E+0,72.562403E+0,2.654319E+0,72.180648E+0,72.165207E+0,2.669663E+0,72.257811E+0,72.380788E+0,2.649429E+0,72.581449E+0,72.484955E+0,2.680896E+0
 10/20/2017,14:47:27.781,1.083918E-3,72.710376E+0,3.982958E-3,997.686170E-3,984.123603E-3,0.000000E+0,1.004459E+0,3.087557E+0,0.000000E+0,72.289304E+0,3.979002E-3,997.541187E-3,1.002766E+0,0.000000E+0,1.062786E+0,2.804995E+0,0.000000E+0,78.224598E+0,29.204112E+0,71.818805E+0,3.973230E-3,3.969339E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,101.533484E+0,23.382767E+0,6.023959E-3,13.003381E-3,1.000000E+0,2.663434E+0,1.000000E+0,20.000000E+0,5.308728E-3,42.469304E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.928350E+0,0.000000E+0,-133.888090E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.040559E-3,0.000000E+0,448.845809E-3,0.000000E+0,-114.698472E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006121E+0,3.053382E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.005438E+0,3.034506E+0,0.000000E+0,243.656087E+0,4.012071E-3,3.980221E-3,85.992205E+0,73.648097E+0,73.888637E+0,94.684123E+0,78.871264E+0,3.975615E-3,3.980610E-3,69.566101E+0,5.479314E+0,2.247153E+0,74.876553E+0,75.322913E+0,0.000000E+0,74.568934E+0,77.099526E+0,0.000000E+0,73.944619E+0,1.064462E+0,1.005522E+0,2.635035E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.977073E-3,69.345716E+0,28.789181E+0,0.000000E+0,1.370535E+0,1.375466E+0,985.705689E-3,60.000000E+0,1.000000E+0,1.397104E+0,692.211073E-3,2.029107E+0,60.000000E+0,1.891770E+0,0.000000E+0,73.896735E+0,1.089345E+0,1.089814E+0,1.014914E+0,50.000000E+0,1.000000E+0,75.627201E+0,2.298042E+0,2.066311E+0,1.228190E+0,30.000000E+0,0.000000E+0,1.368343E+0,1.366120E+0,983.233513E-3,60.000000E+0,3.988913E-3,51.830618E+0,9.504415E-3,23.653474E+0,1.499650E+0,28.805387E+0,0.000000E+0,11.680271E-3,0.000000E+0,45.164532E-3,0.000000E+0,21.618570E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.811833E-3,2.020802E+0,2.013458E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.795960E+0,4.604154E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.674612E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.167473E-3,996.474654E-3,3.051451E+0,998.083852E-3,3.043196E+0,998.920636E-3,3.039801E+0,997.343621E-3,3.039849E+0,-1.732555E-3,5.524743E+0,1.000000E+0,1.000000E+0,72.457579E+0,72.563760E+0,2.652465E+0,72.181631E+0,72.164177E+0,2.672919E+0,72.258279E+0,72.379992E+0,2.649269E+0,72.583181E+0,72.488512E+0,2.680465E+0
 10/20/2017,14:47:37.781,1.083918E-3,72.713184E+0,3.978419E-3,997.460641E-3,1.009944E+0,0.000000E+0,1.000195E+0,3.083546E+0,0.000000E+0,72.287152E+0,3.977446E-3,998.394977E-3,991.408656E-3,0.000000E+0,1.056877E+0,2.795426E+0,0.000000E+0,78.228252E+0,29.187719E+0,71.814454E+0,3.972906E-3,3.965902E-3,0.000000E+0,997.817286E-3,1.000000E+0,44.000000E+0,97.926333E+0,23.568758E+0,6.028953E-3,13.005327E-3,1.000000E+0,2.682233E+0,1.000000E+0,20.000000E+0,5.021879E-3,42.493696E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.938844E+0,0.000000E+0,-127.836696E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.233689E-3,0.000000E+0,443.303490E-3,0.000000E+0,-117.598523E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.001345E+0,3.054074E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.014770E+0,3.033830E+0,0.000000E+0,243.727266E+0,4.011163E-3,3.980480E-3,86.003322E+0,73.648331E+0,73.891445E+0,94.702492E+0,78.874075E+0,3.977107E-3,3.977237E-3,69.556373E+0,5.475126E+0,2.249087E+0,74.885448E+0,75.325441E+0,0.000000E+0,74.579467E+0,77.114935E+0,0.000000E+0,73.945181E+0,1.061299E+0,1.003031E+0,2.634540E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.979797E-3,69.340993E+0,28.768934E+0,0.000000E+0,1.367279E+0,1.378053E+0,998.027717E-3,60.000000E+0,1.000000E+0,1.393674E+0,686.650867E-3,2.039028E+0,60.000000E+0,1.877554E+0,0.000000E+0,73.894769E+0,1.089313E+0,1.094428E+0,995.999485E-3,50.000000E+0,1.000000E+0,76.687306E+0,2.289405E+0,2.065959E+0,1.250627E+0,30.000000E+0,0.000000E+0,1.371697E+0,1.366951E+0,986.970038E-3,60.000000E+0,3.987681E-3,51.819987E+0,9.550979E-3,23.620905E+0,1.555066E+0,28.786812E+0,0.000000E+0,-665.893158E-6,0.000000E+0,44.842426E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.751825E-3,2.020995E+0,2.013362E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.867014E+0,4.605830E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.675095E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.778849E+0,0.000000E+0,41.814627E-3,996.925229E-3,3.051226E+0,998.389600E-3,3.043309E+0,996.796493E-3,3.039157E+0,999.918339E-3,3.039237E+0,-121.630032E-6,6.105656E+0,1.000000E+0,1.000000E+0,72.455988E+0,72.564415E+0,2.653903E+0,72.180789E+0,72.161978E+0,2.668082E+0,72.258186E+0,72.380460E+0,2.652543E+0,72.584912E+0,72.485844E+0,2.680801E+0
 10/20/2017,14:47:47.781,600.862443E-6,72.712529E+0,3.978354E-3,997.927809E-3,998.446747E-3,0.000000E+0,1.005960E+0,3.083433E+0,0.000000E+0,72.290427E+0,3.976278E-3,997.412313E-3,982.842717E-3,0.000000E+0,1.065804E+0,2.788548E+0,0.000000E+0,78.231343E+0,29.173647E+0,71.815015E+0,3.974333E-3,3.963049E-3,0.000000E+0,992.847390E-3,1.000000E+0,44.000000E+0,100.367588E+0,23.575624E+0,7.036420E-3,13.008764E-3,1.000000E+0,2.599401E+0,1.000000E+0,20.000000E+0,5.468175E-3,42.489972E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.940485E+0,0.000000E+0,-126.581353E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.102772E-3,0.000000E+0,458.770427E-3,0.000000E+0,-117.566300E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.018516E+0,3.053978E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.012645E+0,3.035021E+0,0.000000E+0,243.836039E+0,4.007141E-3,3.983075E-3,86.007732E+0,73.644961E+0,73.894582E+0,94.719734E+0,78.879697E+0,3.979961E-3,3.980480E-3,69.534437E+0,5.468037E+0,2.247443E+0,74.926271E+0,75.327080E+0,0.000000E+0,74.581855E+0,77.124208E+0,0.000000E+0,73.940875E+0,1.064717E+0,1.010903E+0,2.632133E+0,60.000000E+0,62.000000E+0,68.400000E+0,10.973117E-3,69.338561E+0,28.751149E+0,0.000000E+0,1.366066E+0,1.375721E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.394248E+0,684.461936E-3,2.027126E+0,60.000000E+0,1.882744E+0,0.000000E+0,73.895003E+0,1.091836E+0,1.093789E+0,1.008891E+0,50.000000E+0,1.000000E+0,75.579911E+0,2.296877E+0,2.067333E+0,1.239177E+0,30.000000E+0,0.000000E+0,1.377015E+0,1.369220E+0,1.007697E+0,60.000000E+0,3.988654E-3,51.805020E+0,9.484700E-3,23.552056E+0,1.584384E+0,28.770142E+0,0.000000E+0,-5.372264E-3,0.000000E+0,43.006420E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.431189E-3,2.020931E+0,2.013523E+0,2.018290E+0,2.024120E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.759210E+0,4.607313E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.675095E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.779107E+0,0.000000E+0,41.524732E-3,997.021781E-3,3.050920E+0,997.166609E-3,3.044306E+0,998.116036E-3,3.039929E+0,997.729829E-3,3.040509E+0,-121.630032E-6,2.895359E+0,1.000000E+0,1.000000E+0,72.455240E+0,72.563245E+0,2.646696E+0,72.179853E+0,72.161135E+0,2.667922E+0,72.260385E+0,72.380928E+0,2.651026E+0,72.586082E+0,72.487295E+0,2.683275E+0
 10/20/2017,14:47:57.781,922.899256E-6,72.712201E+0,3.978159E-3,998.169448E-3,1.011860E+0,0.000000E+0,1.010159E+0,3.087686E+0,0.000000E+0,72.289819E+0,3.979456E-3,997.202893E-3,1.019547E+0,0.000000E+0,1.067162E+0,2.809925E+0,0.000000E+0,78.231015E+0,29.159762E+0,71.814080E+0,3.972777E-3,3.966745E-3,0.000000E+0,994.328801E-3,1.000000E+0,44.000000E+0,101.451921E+0,23.546814E+0,5.829405E-3,13.012720E-3,1.000000E+0,2.649442E+0,1.000000E+0,20.000000E+0,5.174190E-3,42.459669E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.983781E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.942256E+0,0.000000E+0,-135.980328E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.366769E-3,0.000000E+0,458.415976E-3,0.000000E+0,-111.411748E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.005211E+0,3.054718E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.014914E+0,3.034699E+0,0.000000E+0,243.916728E+0,4.011552E-3,3.977367E-3,86.012845E+0,73.648893E+0,73.892896E+0,94.739231E+0,78.881805E+0,3.973669E-3,3.975875E-3,69.513296E+0,5.468037E+0,2.245493E+0,74.932358E+0,75.328297E+0,0.000000E+0,74.582089E+0,77.131608E+0,0.000000E+0,73.945555E+0,1.078279E+0,1.004835E+0,2.640009E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.978824E-3,69.334117E+0,28.730206E+0,0.000000E+0,1.365986E+0,1.378053E+0,1.000361E+0,60.000000E+0,1.000000E+0,1.398284E+0,692.003364E-3,2.028723E+0,60.000000E+0,1.889691E+0,0.000000E+0,73.894067E+0,1.093097E+0,1.094236E+0,1.001447E+0,50.000000E+0,1.000000E+0,75.307977E+0,2.294705E+0,2.066966E+0,1.213355E+0,30.000000E+0,0.000000E+0,1.377462E+0,1.362845E+0,1.014100E+0,60.000000E+0,3.987811E-3,51.793317E+0,9.461742E-3,23.830659E+0,1.549911E+0,28.754957E+0,0.000000E+0,-3.309197E-3,0.000000E+0,49.802861E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.842573E-3,0.000000E+0,17.237925E-3,2.020673E+0,2.013619E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.719182E+0,4.605927E+0,0.000000E+0,79.471354E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.673420E+0,0.000000E+0,27.319849E-3,10.000000E+0,9.778334E+0,0.000000E+0,39.012304E-3,996.410286E-3,3.051355E+0,996.796493E-3,3.045417E+0,996.458562E-3,3.039028E+0,998.325232E-3,3.037210E+0,844.924729E-6,3.886408E+0,1.000000E+0,1.000000E+0,72.455146E+0,72.562918E+0,2.645162E+0,72.182193E+0,72.163990E+0,2.664474E+0,72.257811E+0,72.379899E+0,2.649796E+0,72.586176E+0,72.487014E+0,2.680864E+0
