date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:48:07.781,922.899256E-6,72.713512E+0,3.979910E-3,997.815044E-3,1.006303E+0,0.000000E+0,1.001872E+0,3.084674E+0,0.000000E+0,72.291878E+0,3.978289E-3,997.251221E-3,1.000421E+0,0.000000E+0,1.058633E+0,2.812873E+0,0.000000E+0,78.235138E+0,29.140582E+0,71.813986E+0,3.976408E-3,3.970766E-3,0.000000E+0,997.307553E-3,1.000000E+0,44.000000E+0,99.771634E+0,23.348483E+0,5.081085E-3,13.000203E-3,1.000000E+0,2.798144E+0,1.000000E+0,20.000000E+0,4.656864E-3,42.447566E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.938135E+0,0.000000E+0,-123.813162E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.107099E-3,0.000000E+0,459.737110E-3,0.000000E+0,-116.760731E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005019E+0,3.053720E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005646E+0,3.034233E+0,0.000000E+0,243.939940E+0,4.005714E-3,3.981324E-3,86.019646E+0,73.647161E+0,73.898794E+0,94.753514E+0,78.886631E+0,3.975486E-3,3.979248E-3,69.504269E+0,5.466426E+0,2.250570E+0,74.872620E+0,75.330029E+0,0.000000E+0,74.585412E+0,77.144113E+0,0.000000E+0,73.945087E+0,1.064030E+0,1.004101E+0,2.635864E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.971755E-3,69.330189E+0,28.713442E+0,0.000000E+0,1.371254E+0,1.375115E+0,1.002886E+0,60.000000E+0,1.000000E+0,1.396545E+0,689.383037E-3,2.043645E+0,60.000000E+0,1.880681E+0,0.000000E+0,73.895143E+0,1.092953E+0,1.094348E+0,999.210490E-3,50.000000E+0,1.000000E+0,75.668780E+0,2.295328E+0,2.064554E+0,1.228190E+0,30.000000E+0,0.000000E+0,1.374396E+0,1.369891E+0,998.754461E-3,60.000000E+0,3.990276E-3,51.779050E+0,9.471405E-3,23.713603E+0,1.528646E+0,28.737496E+0,0.000000E+0,-3.051314E-3,0.000000E+0,45.035689E-3,0.000000E+0,22.552678E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.558561E-3,2.020802E+0,2.013297E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.731429E+0,4.604992E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.674194E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.778012E+0,0.000000E+0,42.362208E-3,997.134425E-3,3.051097E+0,998.099944E-3,3.043985E+0,997.247069E-3,3.041104E+0,1.000031E+0,3.038529E+0,-121.630032E-6,9.882804E+0,1.000000E+0,1.000000E+0,72.457533E+0,72.561795E+0,2.652769E+0,72.181070E+0,72.163007E+0,2.668306E+0,72.257577E+0,72.379899E+0,2.652575E+0,72.585146E+0,72.484721E+0,2.683147E+0
 10/20/2017,14:48:17.781,-43.211183E-6,72.713090E+0,3.983023E-3,997.895591E-3,974.111773E-3,0.000000E+0,1.007253E+0,3.085495E+0,0.000000E+0,72.289632E+0,3.970442E-3,997.621733E-3,1.013597E+0,0.000000E+0,1.065261E+0,2.813840E+0,0.000000E+0,78.238885E+0,29.124142E+0,71.810757E+0,3.974268E-3,3.966486E-3,0.000000E+0,995.380125E-3,1.000000E+0,44.000000E+0,98.062469E+0,23.530668E+0,5.922077E-3,13.009413E-3,1.000000E+0,2.734047E+0,1.000000E+0,20.000000E+0,4.898175E-3,42.451104E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928607E+0,0.000000E+0,-132.214300E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.074911E-3,0.000000E+0,449.168037E-3,0.000000E+0,-117.598523E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.016999E+0,3.054622E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010807E+0,3.034168E+0,0.000000E+0,243.880678E+0,4.012071E-3,3.981064E-3,86.026166E+0,73.650531E+0,73.901088E+0,94.773528E+0,78.891175E+0,3.974837E-3,3.979572E-3,69.495850E+0,5.479314E+0,2.247169E+0,74.869671E+0,75.330076E+0,0.000000E+0,74.589157E+0,77.153433E+0,0.000000E+0,73.944245E+0,1.067385E+0,1.002824E+0,2.635497E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.980510E-3,69.325886E+0,28.694450E+0,0.000000E+0,1.372898E+0,1.381629E+0,984.922577E-3,60.000000E+0,1.000000E+0,1.392238E+0,682.512668E-3,2.031647E+0,60.000000E+0,1.872558E+0,0.000000E+0,73.891960E+0,1.093161E+0,1.089224E+0,1.005089E+0,50.000000E+0,1.000000E+0,75.910810E+0,2.295791E+0,2.061678E+0,1.245597E+0,30.000000E+0,0.000000E+0,1.370898E+0,1.364139E+0,984.031916E-3,60.000000E+0,3.987421E-3,51.768932E+0,9.515829E-3,23.661130E+0,1.520592E+0,28.716228E+0,0.000000E+0,18.901005E-3,0.000000E+0,44.198213E-3,0.000000E+0,20.169092E-3,0.000000E+0,25.193948E-3,0.000000E+0,23.035837E-3,2.020738E+0,2.013458E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.734379E+0,4.609021E+0,0.000000E+0,84.371137E-3,0.000000E+0,49.685828E-3,9.500000E+0,9.674967E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.777399E+0,0.000000E+0,43.586211E-3,997.118333E-3,3.051290E+0,998.566612E-3,3.043614E+0,997.053965E-3,3.039028E+0,996.941321E-3,3.038014E+0,-1.732555E-3,8.189624E+0,1.000000E+0,1.000000E+0,72.458094E+0,72.564041E+0,2.650116E+0,72.180695E+0,72.162025E+0,2.670301E+0,72.260760E+0,72.380975E+0,2.650946E+0,72.586925E+0,72.484113E+0,2.683339E+0
 10/20/2017,14:48:27.781,600.862443E-6,72.715571E+0,3.988081E-3,998.330540E-3,1.008299E+0,0.000000E+0,1.007253E+0,3.083788E+0,0.000000E+0,72.286309E+0,3.980559E-3,997.557296E-3,996.911913E-3,0.000000E+0,1.067258E+0,2.804399E+0,0.000000E+0,78.242258E+0,29.117733E+0,71.812442E+0,3.971804E-3,3.965708E-3,0.000000E+0,987.256256E-3,1.000000E+0,44.000000E+0,105.707273E+0,23.614364E+0,7.880268E-3,13.020178E-3,1.000000E+0,2.581049E+0,1.000000E+0,20.000000E+0,5.677116E-3,42.442166E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.917341E+0,0.000000E+0,-148.469376E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.330253E-3,0.000000E+0,460.446011E-3,0.000000E+0,-129.714291E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010018E+0,3.054927E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.005470E+0,3.033782E+0,0.000000E+0,243.764425E+0,4.008958E-3,3.978664E-3,86.031655E+0,73.650063E+0,73.903990E+0,94.790676E+0,78.892674E+0,3.977172E-3,3.976329E-3,69.482474E+0,5.456116E+0,2.249264E+0,74.832125E+0,75.333635E+0,0.000000E+0,74.589906E+0,77.156337E+0,0.000000E+0,73.945415E+0,1.066299E+0,1.005235E+0,2.631033E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.981483E-3,69.321209E+0,28.673228E+0,0.000000E+0,1.368811E+0,1.374827E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.395189E+0,686.491091E-3,2.030305E+0,60.000000E+0,1.886725E+0,0.000000E+0,73.891867E+0,1.092171E+0,1.095370E+0,1.008732E+0,50.000000E+0,1.000000E+0,71.310449E+0,2.298106E+0,2.069889E+0,1.248407E+0,30.000000E+0,0.000000E+0,1.370371E+0,1.367734E+0,1.006036E+0,60.000000E+0,3.989821E-3,51.754478E+0,9.369718E-3,23.750023E+0,1.461954E+0,28.700254E+0,0.000000E+0,38.951434E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.079814E-3,0.000000E+0,22.359414E-3,0.000000E+0,23.583417E-3,2.020931E+0,2.014070E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.334200E+0,4.607345E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.675257E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.755979E+0,0.000000E+0,41.653574E-3,996.764309E-3,3.051484E+0,995.975802E-3,3.045996E+0,998.711440E-3,3.039302E+0,996.876953E-3,3.038578E+0,-765.999872E-6,4.290754E+0,1.000000E+0,1.000000E+0,72.457392E+0,72.564790E+0,2.653967E+0,72.181865E+0,72.163241E+0,2.665799E+0,72.255986E+0,72.379524E+0,2.652176E+0,72.587346E+0,72.484253E+0,2.676491E+0
 10/20/2017,14:48:37.781,-43.211183E-6,72.712810E+0,3.983672E-3,998.813817E-3,1.007085E+0,0.000000E+0,1.011038E+0,3.083240E+0,0.000000E+0,72.289959E+0,3.981791E-3,997.267330E-3,1.008477E+0,0.000000E+0,1.069733E+0,2.797247E+0,0.000000E+0,78.243007E+0,29.104219E+0,71.808605E+0,3.971739E-3,3.973555E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,100.084440E+0,23.414314E+0,7.334348E-3,13.007078E-3,1.000000E+0,2.561403E+0,1.000000E+0,20.000000E+0,5.889885E-3,42.437837E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.920238E+0,0.000000E+0,-146.248385E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.461170E-3,0.000000E+0,460.800462E-3,0.000000E+0,-124.590868E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,837.956416E-3,3.055507E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.000788E+0,3.035520E+0,0.000000E+0,243.668345E+0,4.009866E-3,3.977367E-3,86.040239E+0,73.652029E+0,73.905535E+0,94.808106E+0,78.897546E+0,3.977367E-3,3.981194E-3,69.466291E+0,5.469004E+0,2.245960E+0,74.841956E+0,75.336491E+0,0.000000E+0,74.593277E+0,77.174368E+0,0.000000E+0,73.944713E+0,1.071490E+0,998.480815E-3,2.634987E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.974803E-3,69.315035E+0,28.657672E+0,0.000000E+0,1.371509E+0,1.377142E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.399178E+0,688.136784E-3,2.039571E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.891633E+0,1.092714E+0,1.094907E+0,1.016144E+0,50.000000E+0,1.000000E+0,74.388706E+0,2.298250E+0,2.076199E+0,1.227503E+0,30.000000E+0,0.000000E+0,1.367736E+0,1.365785E+0,999.536896E-3,60.000000E+0,3.989627E-3,51.739139E+0,9.518877E-3,23.725294E+0,1.614992E+0,28.684698E+0,0.000000E+0,54.972436E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.624453E-3,0.000000E+0,23.551207E-3,2.021157E+0,2.013619E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.566239E+0,4.214261E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.677962E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.738262E+0,0.000000E+0,41.750206E-3,996.345918E-3,3.051033E+0,997.182701E-3,3.044162E+0,997.955116E-3,3.039060E+0,997.520633E-3,3.040975E+0,200.554889E-6,1.903348E+0,1.000000E+0,1.000000E+0,72.455988E+0,72.564649E+0,2.653951E+0,72.183175E+0,72.162726E+0,2.668848E+0,72.255331E+0,72.381162E+0,2.646650E+0,72.586082E+0,72.483972E+0,2.682301E+0
 10/20/2017,14:48:47.781,1.727991E-3,72.713699E+0,3.980883E-3,997.798935E-3,1.011987E+0,0.000000E+0,996.521942E-3,3.085656E+0,0.000000E+0,72.290942E+0,3.977965E-3,997.637843E-3,1.028735E+0,0.000000E+0,1.054257E+0,2.789224E+0,0.000000E+0,78.248582E+0,29.080396E+0,71.811038E+0,3.973749E-3,3.965578E-3,0.000000E+0,995.316409E-3,1.000000E+0,44.000000E+0,94.635451E+0,23.309467E+0,5.644708E-3,13.016222E-3,1.000000E+0,2.642622E+0,1.000000E+0,20.000000E+0,5.172958E-3,42.446542E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.922878E+0,0.000000E+0,-163.179415E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.652136E-3,0.000000E+0,476.750740E-3,0.000000E+0,-110.251728E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,731.144493E-3,3.056456E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.001043E+0,3.035568E+0,0.000000E+0,243.605997E+0,4.009217E-3,3.979767E-3,86.047463E+0,73.649782E+0,73.905956E+0,94.827321E+0,78.900311E+0,3.976653E-3,3.979248E-3,69.453148E+0,5.470293E+0,2.246750E+0,74.858341E+0,75.334384E+0,0.000000E+0,74.594588E+0,77.185468E+0,0.000000E+0,73.946585E+0,1.058615E+0,970.539709E-3,2.631655E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.969874E-3,69.311715E+0,28.643184E+0,0.000000E+0,1.375245E+0,1.381693E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.396976E+0,687.977008E-3,2.022013E+0,60.000000E+0,1.885565E+0,0.000000E+0,73.889807E+0,1.093703E+0,1.098978E+0,1.008780E+0,50.000000E+0,1.000000E+0,76.784434E+0,2.297691E+0,2.071135E+0,1.221786E+0,30.000000E+0,0.000000E+0,1.373533E+0,1.366072E+0,1.006371E+0,60.000000E+0,3.986902E-3,51.728555E+0,9.494687E-3,23.773592E+0,1.607582E+0,28.670721E+0,0.000000E+0,54.166551E-3,0.000000E+0,44.037160E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.562973E-3,0.000000E+0,19.138352E-3,2.020931E+0,2.013909E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.746531E+0,4.328344E+0,0.000000E+0,81.566656E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.713041E+0,0.000000E+0,43.747265E-3,996.233274E-3,3.050792E+0,998.196496E-3,3.044290E+0,997.552817E-3,3.039865E+0,998.437876E-3,3.037161E+0,522.739809E-6,3.149565E+0,1.000000E+0,1.000000E+0,72.459170E+0,72.564415E+0,2.654143E+0,72.181771E+0,72.161931E+0,2.666454E+0,72.258326E+0,72.379524E+0,2.652623E+0,72.583696E+0,72.483598E+0,2.684169E+0
 10/20/2017,14:48:57.781,922.899256E-6,72.714073E+0,3.979067E-3,998.539960E-3,1.020115E+0,0.000000E+0,1.004586E+0,3.085882E+0,0.000000E+0,72.289538E+0,3.981207E-3,997.380095E-3,999.113216E-3,0.000000E+0,1.062994E+0,2.815418E+0,0.000000E+0,78.252564E+0,29.060798E+0,71.808090E+0,3.972452E-3,3.971544E-3,0.000000E+0,999.967722E-3,1.000000E+0,44.000000E+0,93.325517E+0,23.411020E+0,4.903911E-3,13.007078E-3,1.000000E+0,2.764234E+0,1.000000E+0,20.000000E+0,4.546912E-3,42.443749E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.926418E+0,0.000000E+0,-155.840490E-3,0.000000E+0,137.265877E-3,0.000000E+0,139.583432E-3,0.000000E+0,477.685201E-3,0.000000E+0,-118.436316E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,640.689025E-3,3.055587E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.002034E+0,3.033975E+0,0.000000E+0,243.559189E+0,4.009217E-3,3.976459E-3,86.053327E+0,73.650204E+0,73.907220E+0,94.844188E+0,78.905277E+0,3.975291E-3,3.981972E-3,69.432148E+0,5.478025E+0,2.244493E+0,74.893547E+0,75.339206E+0,0.000000E+0,74.598567E+0,77.191931E+0,0.000000E+0,73.946070E+0,1.066490E+0,985.420344E-3,2.633153E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.980445E-3,69.308394E+0,28.626374E+0,0.000000E+0,1.368093E+0,1.378388E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.398109E+0,687.130195E-3,2.038405E+0,60.000000E+0,1.880568E+0,0.000000E+0,73.889105E+0,1.094533E+0,1.093071E+0,1.003172E+0,50.000000E+0,1.000000E+0,77.410936E+0,2.291033E+0,2.067205E+0,1.234849E+0,30.000000E+0,0.000000E+0,1.371154E+0,1.363852E+0,1.007952E+0,60.000000E+0,3.990470E-3,51.715733E+0,9.521925E-3,23.640577E+0,1.633679E+0,28.655768E+0,0.000000E+0,50.685126E-3,0.000000E+0,42.877578E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.494140E-3,2.021028E+0,2.013490E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.783380E+0,4.528464E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792925E+0,0.000000E+0,16.883609E-3,10.000000E+0,9.740066E+0,0.000000E+0,44.198213E-3,996.201090E-3,3.050888E+0,998.083852E-3,3.045401E+0,997.472357E-3,3.038787E+0,996.587297E-3,3.038240E+0,1.811479E-3,7.516550E+0,1.000000E+0,1.000000E+0,72.457345E+0,72.563994E+0,2.651714E+0,72.181631E+0,72.163148E+0,2.667683E+0,72.259496E+0,72.380741E+0,2.650914E+0,72.584772E+0,72.484534E+0,2.675820E+0
 10/20/2017,14:49:07.781,-43.211183E-6,72.713746E+0,3.985228E-3,997.879481E-3,1.007341E+0,0.000000E+0,1.001632E+0,3.085914E+0,0.000000E+0,72.291737E+0,3.975889E-3,997.718389E-3,995.763408E-3,0.000000E+0,1.060678E+0,2.794669E+0,0.000000E+0,78.250830E+0,29.041990E+0,71.807856E+0,3.971285E-3,3.969275E-3,0.000000E+0,1.000239E+0,1.000000E+0,44.000000E+0,93.891195E+0,23.435330E+0,5.744449E-3,13.026923E-3,1.000000E+0,2.714177E+0,1.000000E+0,20.000000E+0,4.759681E-3,42.443516E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.921429E+0,0.000000E+0,-160.218094E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.298065E-3,0.000000E+0,482.325282E-3,0.000000E+0,-119.209663E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,652.860492E-3,3.054686E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.014195E+0,3.033058E+0,0.000000E+0,243.544857E+0,4.006493E-3,3.977432E-3,86.060034E+0,73.650625E+0,73.911432E+0,94.858376E+0,78.907853E+0,3.975550E-3,3.982232E-3,69.422420E+0,5.476737E+0,2.247443E+0,74.860448E+0,75.342952E+0,0.000000E+0,74.601142E+0,77.204061E+0,0.000000E+0,73.946024E+0,1.065292E+0,988.581680E-3,2.636374E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.997242E-3,69.305073E+0,28.613419E+0,0.000000E+0,1.372882E+0,1.377733E+0,1.008544E+0,60.000000E+0,1.000000E+0,1.401906E+0,693.537214E-3,2.043006E+0,60.000000E+0,1.892382E+0,0.000000E+0,73.890041E+0,1.094278E+0,1.096120E+0,1.005744E+0,50.000000E+0,1.000000E+0,77.707421E+0,2.289165E+0,2.064346E+0,1.242275E+0,30.000000E+0,0.000000E+0,1.374492E+0,1.373725E+0,1.001421E+0,60.000000E+0,3.987875E-3,51.701559E+0,9.381132E-3,23.591584E+0,1.625624E+0,28.639423E+0,0.000000E+0,54.069845E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.788448E-3,0.000000E+0,17.785506E-3,2.020770E+0,2.013426E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.793772E+0,4.521275E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.718742E+0,0.000000E+0,41.943470E-3,996.410286E-3,3.051451E+0,998.486152E-3,3.044918E+0,997.037873E-3,3.039720E+0,1.000128E+0,3.040589E+0,2.133664E-3,7.073851E+0,1.000000E+0,1.000000E+0,72.458422E+0,72.563573E+0,2.647335E+0,72.182707E+0,72.161650E+0,2.666102E+0,72.258467E+0,72.380554E+0,2.647800E+0,72.585942E+0,72.484113E+0,2.681375E+0
 10/20/2017,14:49:17.781,439.844037E-6,72.715898E+0,3.978419E-3,998.088901E-3,1.001353E+0,0.000000E+0,1.004315E+0,3.085656E+0,0.000000E+0,72.288836E+0,3.982699E-3,997.492859E-3,1.003867E+0,0.000000E+0,1.062562E+0,2.796022E+0,0.000000E+0,78.256358E+0,29.025690E+0,71.805844E+0,3.975630E-3,3.964346E-3,0.000000E+0,993.596060E-3,1.000000E+0,44.000000E+0,102.931617E+0,23.443031E+0,7.115539E-3,13.025561E-3,1.000000E+0,2.577232E+0,1.000000E+0,20.000000E+0,5.321831E-3,42.437372E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.921944E+0,0.000000E+0,-161.763131E-3,0.000000E+0,138.456843E-3,0.000000E+0,136.107099E-3,0.000000E+0,466.439449E-3,0.000000E+0,-108.479474E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,732.278582E-3,3.055040E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.000244E+0,3.034136E+0,0.000000E+0,243.551999E+0,4.010839E-3,3.983010E-3,86.067587E+0,73.651748E+0,73.915505E+0,94.877968E+0,78.912023E+0,3.979248E-3,3.981453E-3,69.430511E+0,5.474803E+0,2.244800E+0,74.834746E+0,75.344824E+0,0.000000E+0,74.599925E+0,77.214693E+0,0.000000E+0,73.944011E+0,1.068183E+0,974.754823E-3,2.635210E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.978435E-3,69.302548E+0,28.598049E+0,0.000000E+0,1.375149E+0,1.377685E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.394918E+0,693.025931E-3,2.040706E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.890556E+0,1.093464E+0,1.093774E+0,1.000504E+0,50.000000E+0,1.000000E+0,72.408257E+0,2.291305E+0,2.059394E+0,1.246922E+0,30.000000E+0,0.000000E+0,1.374715E+0,1.367686E+0,1.012487E+0,60.000000E+0,3.988589E-3,51.688551E+0,9.453377E-3,23.689059E+0,1.587606E+0,28.631157E+0,0.000000E+0,54.617847E-3,0.000000E+0,44.133792E-3,0.000000E+0,15.369710E-3,0.000000E+0,16.174975E-3,0.000000E+0,20.781094E-3,2.020931E+0,2.014006E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.338354E+0,4.526078E+0,0.000000E+0,81.792304E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.795213E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.738810E+0,0.000000E+0,40.236307E-3,996.056262E-3,3.051484E+0,998.856268E-3,3.042939E+0,997.053965E-3,3.039302E+0,996.667757E-3,3.040525E+0,1.167110E-3,2.845098E+0,1.000000E+0,1.000000E+0,72.458047E+0,72.563667E+0,2.653025E+0,72.183596E+0,72.162586E+0,2.667555E+0,72.258467E+0,72.380133E+0,2.646346E+0,72.582338E+0,72.481586E+0,2.686946E+0
 10/20/2017,14:49:27.781,1.405954E-3,72.715945E+0,3.979456E-3,997.815044E-3,997.632387E-3,0.000000E+0,1.003724E+0,3.083514E+0,0.000000E+0,72.288181E+0,3.984190E-3,997.525078E-3,985.187584E-3,0.000000E+0,1.063632E+0,2.805849E+0,0.000000E+0,78.260199E+0,29.015613E+0,71.804675E+0,3.975241E-3,3.964216E-3,0.000000E+0,994.854463E-3,1.000000E+0,44.000000E+0,103.223001E+0,23.318235E+0,6.129537E-3,13.020502E-3,1.000000E+0,2.643788E+0,1.000000E+0,20.000000E+0,5.292835E-3,42.426433E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.922878E+0,0.000000E+0,-158.351175E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.716513E-3,0.000000E+0,469.017272E-3,0.000000E+0,-118.629652E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,653.802900E-3,3.055297E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.009673E+0,3.035263E+0,0.000000E+0,243.564690E+0,4.009801E-3,3.983464E-3,86.072934E+0,73.651561E+0,73.915692E+0,94.897559E+0,78.913756E+0,3.978664E-3,3.978080E-3,69.439585E+0,5.469971E+0,2.249877E+0,74.857873E+0,75.342437E+0,0.000000E+0,74.603716E+0,77.227104E+0,0.000000E+0,73.944292E+0,1.065356E+0,988.294286E-3,2.633743E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.962740E-3,69.300022E+0,28.585650E+0,0.000000E+0,1.377033E+0,1.376073E+0,1.000553E+0,60.000000E+0,1.000000E+0,1.397327E+0,690.102030E-3,2.032590E+0,60.000000E+0,1.892479E+0,0.000000E+0,73.888543E+0,1.093256E+0,1.098483E+0,1.007422E+0,50.000000E+0,1.000000E+0,72.150186E+0,2.290410E+0,2.064330E+0,1.231512E+0,30.000000E+0,0.000000E+0,1.376296E+0,1.369316E+0,1.008367E+0,60.000000E+0,3.984891E-3,51.675636E+0,9.391054E-3,23.657464E+0,1.611770E+0,28.617226E+0,0.000000E+0,55.294791E-3,0.000000E+0,45.615480E-3,0.000000E+0,15.756237E-3,0.000000E+0,16.046133E-3,0.000000E+0,20.620040E-3,2.020931E+0,2.013523E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.294195E+0,4.179157E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.717996E-3,997.134425E-3,3.051500E+0,996.925229E-3,3.044323E+0,997.150517E-3,3.041699E+0,997.504541E-3,3.038047E+0,1.811479E-3,3.732724E+0,1.000000E+0,1.000000E+0,72.457205E+0,72.565258E+0,2.651235E+0,72.181257E+0,72.163054E+0,2.668848E+0,72.256454E+0,72.379618E+0,2.646123E+0,72.583742E+0,72.482241E+0,2.683722E+0
 10/20/2017,14:49:37.781,922.899256E-6,72.714962E+0,3.980688E-3,998.604397E-3,999.756109E-3,0.000000E+0,1.011181E+0,3.084190E+0,0.000000E+0,72.289164E+0,3.977965E-3,997.476750E-3,1.013214E+0,0.000000E+0,1.068471E+0,2.801935E+0,0.000000E+0,78.263853E+0,29.010458E+0,71.805610E+0,3.976019E-3,3.965837E-3,0.000000E+0,997.291624E-3,1.000000E+0,44.000000E+0,98.450116E+0,23.448645E+0,5.035624E-3,13.024004E-3,1.000000E+0,2.748949E+0,1.000000E+0,20.000000E+0,4.778103E-3,42.417589E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.923747E+0,0.000000E+0,-163.630051E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.233689E-3,0.000000E+0,479.908573E-3,0.000000E+0,-109.961723E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,708.430793E-3,3.055474E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.000772E+0,3.034088E+0,0.000000E+0,243.587274E+0,4.007595E-3,3.980740E-3,86.079736E+0,73.654650E+0,73.918266E+0,94.913815E+0,78.916239E+0,3.979507E-3,3.980480E-3,69.441689E+0,5.474159E+0,2.250296E+0,74.862087E+0,75.346182E+0,0.000000E+0,74.606151E+0,77.237736E+0,0.000000E+0,73.944432E+0,1.076362E+0,975.744738E-3,2.636246E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.956774E-3,69.296842E+0,28.565497E+0,0.000000E+0,1.375995E+0,1.380400E+0,1.012507E+0,60.000000E+0,1.000000E+0,1.397231E+0,689.063485E-3,2.041920E+0,60.000000E+0,1.882519E+0,0.000000E+0,73.885829E+0,1.092155E+0,1.097381E+0,1.006495E+0,50.000000E+0,1.000000E+0,73.433497E+0,2.294721E+0,2.060033E+0,1.209538E+0,30.000000E+0,0.000000E+0,1.379474E+0,1.369747E+0,1.005062E+0,60.000000E+0,3.985800E-3,51.663607E+0,9.499551E-3,23.629396E+0,1.572464E+0,28.601763E+0,0.000000E+0,53.263959E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.820658E-3,0.000000E+0,17.753295E-3,2.020963E+0,2.013587E+0,2.018547E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.378055E+0,4.176674E+0,0.000000E+0,84.693492E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792056E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.877578E-3,996.893045E-3,3.051596E+0,998.309140E-3,3.044982E+0,996.249366E-3,3.039833E+0,996.844769E-3,3.038916E+0,1.811479E-3,7.922842E+0,1.000000E+0,1.000000E+0,72.457345E+0,72.564977E+0,2.656253E+0,72.182614E+0,72.162352E+0,2.668417E+0,72.256969E+0,72.380414E+0,2.649349E+0,72.583602E+0,72.484206E+0,2.684664E+0
 10/20/2017,14:49:47.781,278.825630E-6,72.718566E+0,3.980948E-3,997.444532E-3,998.638361E-3,0.000000E+0,1.005273E+0,3.085286E+0,0.000000E+0,72.289210E+0,3.971869E-3,997.605624E-3,1.032994E+0,0.000000E+0,1.065788E+0,2.799599E+0,0.000000E+0,78.266242E+0,28.988446E+0,71.804721E+0,3.976149E-3,3.967005E-3,0.000000E+0,994.265084E-3,1.000000E+0,44.000000E+0,96.739471E+0,23.717500E+0,6.029601E-3,13.028414E-3,1.000000E+0,2.692280E+0,1.000000E+0,20.000000E+0,5.021295E-3,42.425688E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.926740E+0,0.000000E+0,-158.254610E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.843102E-3,0.000000E+0,478.716330E-3,0.000000E+0,-110.606178E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,680.685583E-3,3.056182E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.001699E+0,3.034925E+0,0.000000E+0,243.596539E+0,4.009736E-3,3.977821E-3,86.084099E+0,73.652310E+0,73.919998E+0,94.931903E+0,78.921065E+0,3.976978E-3,3.978794E-3,69.438603E+0,5.471904E+0,2.246282E+0,74.859371E+0,75.347119E+0,0.000000E+0,74.606478E+0,77.248977E+0,0.000000E+0,73.946164E+0,1.066538E+0,974.802723E-3,2.639530E+0,60.000000E+0,62.000000E+0,68.500000E+0,10.987968E-3,69.293381E+0,28.547945E+0,0.000000E+0,1.375612E+0,1.382284E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.397184E+0,693.297550E-3,2.027861E+0,60.000000E+0,1.879585E+0,0.000000E+0,73.887092E+0,1.096274E+0,1.093662E+0,1.003268E+0,50.000000E+0,1.000000E+0,73.994938E+0,2.282300E+0,2.057908E+0,1.246986E+0,30.000000E+0,0.000000E+0,1.375785E+0,1.369284E+0,1.007425E+0,60.000000E+0,3.988913E-3,51.649480E+0,9.556426E-3,23.566531E+0,1.709715E+0,28.586532E+0,0.000000E+0,51.716659E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.268665E-3,0.000000E+0,13.114966E-3,0.000000E+0,18.397508E-3,2.020867E+0,2.013362E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.403898E+0,4.177255E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.791444E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.701316E+0,0.000000E+0,43.811686E-3,996.909137E-3,3.051274E+0,996.555114E-3,3.043244E+0,998.051668E-3,3.041394E+0,999.886155E-3,3.040557E+0,1.811479E-3,6.185238E+0,1.000000E+0,1.000000E+0,72.456082E+0,72.565164E+0,2.651602E+0,72.182239E+0,72.164458E+0,2.667523E+0,72.257952E+0,72.378589E+0,2.649349E+0,72.584023E+0,72.484721E+0,2.680306E+0
 10/20/2017,14:49:57.781,439.844037E-6,72.714354E+0,3.979651E-3,998.249994E-3,1.003429E+0,0.000000E+0,990.613423E-3,3.083111E+0,0.000000E+0,72.288275E+0,3.976732E-3,997.363986E-3,1.004026E+0,0.000000E+0,1.047885E+0,2.811600E+0,0.000000E+0,78.267554E+0,28.972425E+0,71.802803E+0,3.973555E-3,3.968367E-3,0.000000E+0,996.208441E-3,1.000000E+0,44.000000E+0,104.290661E+0,23.285529E+0,7.151142E-3,13.039893E-3,1.000000E+0,2.537892E+0,1.000000E+0,20.000000E+0,5.648380E-3,42.452174E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.927255E+0,0.000000E+0,-157.997104E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.748701E-3,0.000000E+0,479.715237E-3,0.000000E+0,-117.598523E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,601.586950E-3,3.054380E+0,0.000000E+0,998.212588E-3,0.000000E+0,994.938992E-3,3.034538E+0,0.000000E+0,243.584137E+0,4.012720E-3,3.983140E-3,86.092026E+0,73.654323E+0,73.921871E+0,94.947643E+0,78.922377E+0,3.978599E-3,3.981194E-3,69.431868E+0,5.476414E+0,2.251182E+0,74.864006E+0,75.348289E+0,0.000000E+0,74.609568E+0,77.258812E+0,0.000000E+0,73.948738E+0,1.045421E+0,1.004979E+0,2.638414E+0,60.000000E+0,59.000000E+0,68.500000E+0,10.996269E-3,69.289172E+0,28.531182E+0,0.000000E+0,1.371797E+0,1.377845E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.400295E+0,691.396215E-3,2.023914E+0,60.000000E+0,1.881922E+0,0.000000E+0,73.883114E+0,1.096162E+0,1.092081E+0,1.001559E+0,50.000000E+0,1.000000E+0,70.977995E+0,2.286163E+0,2.058132E+0,1.247737E+0,30.000000E+0,0.000000E+0,1.373294E+0,1.373198E+0,1.004423E+0,60.000000E+0,3.988978E-3,51.637684E+0,9.508825E-3,23.787928E+0,1.641089E+0,28.566705E+0,0.000000E+0,51.619953E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.627394E-3,0.000000E+0,18.365297E-3,2.020931E+0,2.013362E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.132477E+0,4.177867E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.794117E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.701283E+0,0.000000E+0,42.297787E-3,997.230977E-3,3.051902E+0,998.824084E-3,3.043035E+0,996.458562E-3,3.040010E+0,999.902247E-3,3.039076E+0,1.811479E-3,1.399450E+0,1.000000E+0,1.000000E+0,72.457813E+0,72.568393E+0,2.650835E+0,72.182146E+0,72.162025E+0,2.664761E+0,72.256501E+0,72.375968E+0,2.650211E+0,72.584819E+0,72.480837E+0,2.675214E+0
 10/20/2017,14:50:07.781,922.899256E-6,72.716086E+0,3.988600E-3,997.750607E-3,1.012371E+0,0.000000E+0,996.953105E-3,3.079937E+0,0.000000E+0,72.287947E+0,3.979067E-3,997.541187E-3,1.006259E+0,0.000000E+0,1.055040E+0,2.805012E+0,0.000000E+0,78.271676E+0,28.949438E+0,71.802148E+0,3.972452E-3,3.962919E-3,0.000000E+0,998.852681E-3,1.000000E+0,44.000000E+0,100.162973E+0,23.261498E+0,5.812154E-3,13.045406E-3,1.000000E+0,2.578110E+0,1.000000E+0,20.000000E+0,5.357639E-3,42.481174E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.937363E+0,0.000000E+0,-154.649524E-3,0.000000E+0,138.038395E-3,0.000000E+0,139.036232E-3,0.000000E+0,473.302902E-3,0.000000E+0,-113.764012E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,616.393977E-3,3.056215E+0,0.000000E+0,997.601093E-3,0.000000E+0,988.179348E-3,3.034233E+0,0.000000E+0,243.568502E+0,4.009931E-3,3.979443E-3,86.098077E+0,73.655165E+0,73.925100E+0,94.965402E+0,78.927155E+0,3.976718E-3,3.974707E-3,69.423262E+0,5.478670E+0,2.247878E+0,74.846965E+0,75.350817E+0,0.000000E+0,74.609709E+0,77.267149E+0,0.000000E+0,73.948785E+0,1.054798E+0,1.005937E+0,2.639275E+0,60.000000E+0,59.000000E+0,68.500000E+0,10.968512E-3,69.287067E+0,28.512561E+0,0.000000E+0,1.366736E+0,1.376216E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.396386E+0,687.369859E-3,2.016453E+0,60.000000E+0,1.877393E+0,0.000000E+0,73.886765E+0,1.094262E+0,1.099537E+0,1.010968E+0,50.000000E+0,1.000000E+0,73.033057E+0,2.288479E+0,2.057110E+0,1.213882E+0,30.000000E+0,0.000000E+0,1.372479E+0,1.372751E+0,1.005237E+0,60.000000E+0,3.986967E-3,51.624722E+0,9.461094E-3,23.775262E+0,1.624335E+0,28.551102E+0,0.000000E+0,34.535182E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.141294E-3,2.020995E+0,2.013780E+0,2.018612E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.278696E+0,3.982454E+0,0.000000E+0,81.598891E-3,0.000000E+0,49.202297E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.701155E+0,0.000000E+0,41.138205E-3,997.230977E-3,3.050969E+0,998.035576E-3,3.044628E+0,998.920636E-3,3.039237E+0,998.260864E-3,3.040911E+0,1.489295E-3,722.861360E-3,1.000000E+0,1.000000E+0,72.458843E+0,72.563386E+0,2.652321E+0,72.182286E+0,72.162165E+0,2.665448E+0,72.254349E+0,72.374237E+0,2.650770E+0,72.584632E+0,72.482475E+0,2.679683E+0
 10/20/2017,14:50:17.781,1.405954E-3,72.716928E+0,3.985941E-3,997.589515E-3,1.001513E+0,0.000000E+0,996.505973E-3,3.082096E+0,0.000000E+0,72.286590E+0,3.979521E-3,997.911700E-3,1.017091E+0,0.000000E+0,1.054848E+0,2.818576E+0,0.000000E+0,78.275939E+0,28.934856E+0,71.798826E+0,3.972712E-3,3.965837E-3,0.000000E+0,997.737640E-3,1.000000E+0,44.000000E+0,95.718540E+0,23.166395E+0,4.735363E-3,13.030879E-3,1.000000E+0,2.757957E+0,1.000000E+0,20.000000E+0,4.636690E-3,42.487691E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.937942E+0,0.000000E+0,-143.351441E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.557735E-3,0.000000E+0,470.209515E-3,0.000000E+0,-100.584891E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.005530E+0,3.056424E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.003728E+0,3.034007E+0,0.000000E+0,243.544182E+0,4.010709E-3,3.978729E-3,86.104785E+0,73.655727E+0,73.923509E+0,94.986075E+0,78.931700E+0,3.979702E-3,3.980156E-3,69.418023E+0,5.453861E+0,2.254808E+0,74.876553E+0,75.352924E+0,0.000000E+0,74.611019E+0,77.278389E+0,0.000000E+0,73.945977E+0,1.054382E+0,1.008332E+0,2.634046E+0,60.000000E+0,59.000000E+0,68.500000E+0,10.953467E-3,69.277292E+0,28.494266E+0,0.000000E+0,1.376985E+0,1.380544E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.400231E+0,690.086052E-3,2.030656E+0,60.000000E+0,1.889320E+0,0.000000E+0,73.883067E+0,1.093240E+0,1.096136E+0,1.011112E+0,50.000000E+0,1.000000E+0,74.527551E+0,2.290155E+0,2.059490E+0,1.218481E+0,30.000000E+0,0.000000E+0,1.374795E+0,1.368022E+0,1.005844E+0,60.000000E+0,3.988394E-3,51.611528E+0,9.485803E-3,23.661686E+0,1.584707E+0,28.536011E+0,0.000000E+0,-31.998718E-3,0.000000E+0,43.296316E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.564444E-3,2.020641E+0,2.013523E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.381625E+0,3.982551E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792732E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.972739E-3,996.426378E-3,3.050550E+0,997.198793E-3,3.043936E+0,999.017188E-3,3.039157E+0,997.536725E-3,3.037789E+0,1.811479E-3,6.531597E+0,1.000000E+0,1.000000E+0,72.458235E+0,72.560765E+0,2.650244E+0,72.180648E+0,72.162025E+0,2.665432E+0,72.257484E+0,72.376670E+0,2.652735E+0,72.584959E+0,72.481399E+0,2.685286E+0
 10/20/2017,14:50:27.781,761.880850E-6,72.717583E+0,3.981402E-3,997.202893E-3,1.014415E+0,0.000000E+0,999.508140E-3,3.080952E+0,0.000000E+0,72.288415E+0,3.977316E-3,997.380095E-3,1.009210E+0,0.000000E+0,1.053906E+0,2.800839E+0,0.000000E+0,78.274346E+0,28.914888E+0,71.800370E+0,3.974138E-3,3.966681E-3,0.000000E+0,996.909324E-3,1.000000E+0,44.000000E+0,94.040809E+0,23.374462E+0,4.425957E-3,13.036715E-3,1.000000E+0,2.867958E+0,1.000000E+0,20.000000E+0,3.992027E-3,42.478242E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.941902E+0,0.000000E+0,-133.051195E-3,0.000000E+0,138.231525E-3,0.000000E+0,136.139288E-3,0.000000E+0,456.965951E-3,0.000000E+0,-113.151778E-3,0.000000E+0,205.692682E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.016312E+0,3.055394E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.007819E+0,3.034555E+0,0.000000E+0,243.522901E+0,4.009541E-3,3.979897E-3,86.114027E+0,73.655352E+0,73.929594E+0,94.999747E+0,78.934979E+0,3.977172E-3,3.976394E-3,69.404133E+0,5.469004E+0,2.250038E+0,74.896028E+0,75.354188E+0,0.000000E+0,74.612002E+0,77.289817E+0,0.000000E+0,73.949206E+0,1.057545E+0,1.009881E+0,2.636597E+0,60.000000E+0,59.000000E+0,68.500000E+0,10.959174E-3,69.276918E+0,28.473463E+0,0.000000E+0,1.367407E+0,1.380144E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.402097E+0,695.246818E-3,2.028915E+0,60.000000E+0,1.893720E+0,0.000000E+0,73.880118E+0,1.094326E+0,1.096344E+0,1.007518E+0,50.000000E+0,1.000000E+0,75.172765E+0,2.293252E+0,2.065528E+0,1.221243E+0,30.000000E+0,0.000000E+0,1.375210E+0,1.370226E+0,997.013943E-3,60.000000E+0,3.986319E-3,51.597121E+0,9.386579E-3,23.512853E+0,1.512215E+0,28.518133E+0,0.000000E+0,-3.148020E-3,0.000000E+0,45.808744E-3,0.000000E+0,24.904053E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.560032E-3,2.020802E+0,2.013716E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.416272E+0,4.144278E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793280E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.702121E+0,0.000000E+0,44.488109E-3,996.265458E-3,3.051709E+0,998.486152E-3,3.043502E+0,997.585001E-3,3.041120E+0,998.663164E-3,3.037998E+0,-1.410370E-3,9.820940E+0,1.000000E+0,1.000000E+0,72.457673E+0,72.562824E+0,2.656972E+0,72.180321E+0,72.160340E+0,2.670684E+0,72.257531E+0,72.375547E+0,2.661360E+0,72.585193E+0,72.481492E+0,2.681918E+0
 10/20/2017,14:50:37.781,-43.211183E-6,72.719034E+0,3.980105E-3,998.185557E-3,996.227218E-3,0.000000E+0,1.005880E+0,3.081403E+0,0.000000E+0,72.291082E+0,3.982958E-3,996.945145E-3,987.803624E-3,0.000000E+0,1.064271E+0,2.798745E+0,0.000000E+0,78.278937E+0,28.891065E+0,71.797048E+0,3.968950E-3,3.968626E-3,0.000000E+0,993.022610E-3,1.000000E+0,44.000000E+0,93.744827E+0,23.229673E+0,5.642438E-3,13.023680E-3,1.000000E+0,2.741698E+0,1.000000E+0,20.000000E+0,4.880012E-3,42.460879E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.934884E+0,0.000000E+0,-130.733640E-3,0.000000E+0,135.849593E-3,0.000000E+0,135.495522E-3,0.000000E+0,443.947946E-3,0.000000E+0,-118.822989E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010977E+0,3.055603E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.005710E+0,3.033911E+0,0.000000E+0,243.507411E+0,4.014472E-3,3.982686E-3,86.117263E+0,73.656335E+0,73.930577E+0,95.018587E+0,78.937275E+0,3.974707E-3,3.975810E-3,69.383179E+0,5.475448E+0,2.254067E+0,74.914240E+0,75.354516E+0,0.000000E+0,74.614390E+0,77.292581E+0,0.000000E+0,73.945696E+0,1.072480E+0,1.003622E+0,2.637091E+0,60.000000E+0,59.000000E+0,68.500000E+0,10.953596E-3,69.273036E+0,28.464873E+0,0.000000E+0,1.377224E+0,1.379075E+0,989.908923E-3,60.000000E+0,1.000000E+0,1.399625E+0,691.028730E-3,2.042559E+0,60.000000E+0,1.884872E+0,0.000000E+0,73.880492E+0,1.092618E+0,1.093023E+0,973.458549E-3,50.000000E+0,1.000000E+0,75.429335E+0,2.294658E+0,2.069697E+0,1.247801E+0,30.000000E+0,0.000000E+0,1.376280E+0,1.371457E+0,988.854269E-3,60.000000E+0,3.989173E-3,51.584299E+0,9.406230E-3,23.481491E+0,1.492884E+0,28.503181E+0,0.000000E+0,1.880705E-3,0.000000E+0,44.939057E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.000685E-3,0.000000E+0,21.232042E-3,2.020867E+0,2.013490E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.419608E+0,4.141860E+0,0.000000E+0,83.565252E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.793924E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.700253E+0,0.000000E+0,41.138204E-3,997.037873E-3,3.050840E+0,996.925229E-3,3.044934E+0,996.233274E-3,3.039736E+0,997.279253E-3,3.038787E+0,-443.814952E-6,5.875610E+0,1.000000E+0,1.000000E+0,72.457533E+0,72.560157E+0,2.658921E+0,72.179291E+0,72.160246E+0,2.668114E+0,72.256314E+0,72.375266E+0,2.650163E+0,72.586597E+0,72.482381E+0,2.681647E+0
 10/20/2017,14:50:47.781,1.244936E-3,72.716788E+0,3.976473E-3,998.330540E-3,1.010039E+0,0.000000E+0,1.006375E+0,3.081838E+0,0.000000E+0,72.286824E+0,3.980299E-3,997.541187E-3,1.002447E+0,0.000000E+0,1.064239E+0,2.806477E+0,0.000000E+0,78.282169E+0,28.895059E+0,71.797890E+0,3.971544E-3,3.969145E-3,0.000000E+0,993.341193E-3,1.000000E+0,44.000000E+0,107.933494E+0,23.303668E+0,6.828117E-3,13.041320E-3,1.000000E+0,2.560269E+0,1.000000E+0,20.000000E+0,5.513453E-3,42.451011E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.928736E+0,0.000000E+0,-132.986819E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.718676E-3,0.000000E+0,443.045708E-3,0.000000E+0,-110.702847E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.000099E+0,3.056408E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009992E+0,3.035488E+0,0.000000E+0,243.504660E+0,4.011877E-3,3.979313E-3,86.125425E+0,73.655961E+0,73.931607E+0,95.037098E+0,78.941351E+0,3.976783E-3,3.979053E-3,69.365921E+0,5.476092E+0,2.253954E+0,74.904502E+0,75.358074E+0,0.000000E+0,74.611066E+0,77.292487E+0,0.000000E+0,73.945883E+0,1.067449E+0,1.001898E+0,2.640264E+0,60.000000E+0,59.000000E+0,68.500000E+0,10.951326E-3,69.270557E+0,28.445742E+0,0.000000E+0,1.363607E+0,1.379490E+0,985.018467E-3,60.000000E+0,1.000000E+0,1.396322E+0,686.586957E-3,2.035178E+0,60.000000E+0,1.873251E+0,0.000000E+0,73.879790E+0,1.096960E+0,1.096791E+0,972.356264E-3,50.000000E+0,1.000000E+0,70.241388E+0,2.300757E+0,2.076678E+0,1.236542E+0,30.000000E+0,0.000000E+0,1.372799E+0,1.369156E+0,986.714549E-3,60.000000E+0,3.987356E-3,51.574368E+0,9.532107E-3,23.512760E+0,1.515115E+0,28.487858E+0,0.000000E+0,2.299765E-3,0.000000E+0,43.586211E-3,0.000000E+0,26.256899E-3,0.000000E+0,26.450162E-3,0.000000E+0,16.142764E-3,2.020995E+0,2.013362E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.969661E+0,4.139442E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793602E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.700124E+0,0.000000E+0,41.685785E-3,996.973505E-3,3.051146E+0,997.359713E-3,3.045369E+0,996.780401E-3,3.038658E+0,999.306843E-3,3.038578E+0,-1.732555E-3,2.022879E+0,1.000000E+0,1.000000E+0,72.461229E+0,72.565070E+0,2.657132E+0,72.180180E+0,72.161884E+0,2.671515E+0,72.256174E+0,72.376249E+0,2.659124E+0,72.585380E+0,72.482288E+0,2.677576E+0
 10/20/2017,14:50:57.781,2.211047E-3,72.718425E+0,3.979716E-3,998.105011E-3,985.880064E-3,0.000000E+0,1.007445E+0,3.084319E+0,0.000000E+0,72.288415E+0,3.976732E-3,997.686170E-3,987.963139E-3,0.000000E+0,1.066523E+0,2.799373E+0,0.000000E+0,78.287322E+0,28.878062E+0,71.799996E+0,3.978159E-3,3.966162E-3,0.000000E+0,997.737640E-3,1.000000E+0,44.000000E+0,105.396038E+0,23.580403E+0,5.791013E-3,13.045730E-3,1.000000E+0,2.605454E+0,1.000000E+0,20.000000E+0,5.273374E-3,42.449754E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.990196E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.931569E+0,0.000000E+0,-132.986819E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.976182E-3,0.000000E+0,444.689070E-3,0.000000E+0,-119.757450E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.001089E+0,3.055909E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.006621E+0,3.033863E+0,0.000000E+0,243.517014E+0,4.013304E-3,3.980416E-3,86.133119E+0,73.653199E+0,73.934602E+0,95.055328E+0,78.946973E+0,3.976978E-3,3.981583E-3,69.365220E+0,5.475448E+0,2.250763E+0,74.883528E+0,75.361961E+0,0.000000E+0,74.614109E+0,77.290239E+0,0.000000E+0,73.947006E+0,1.072752E+0,1.003766E+0,2.632643E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.975192E-3,69.270136E+0,28.431115E+0,0.000000E+0,1.366145E+0,1.375753E+0,999.769743E-3,60.000000E+0,1.000000E+0,1.400837E+0,692.003364E-3,2.025576E+0,60.000000E+0,1.869125E+0,0.000000E+0,73.880258E+0,1.095970E+0,1.101261E+0,984.465427E-3,50.000000E+0,1.000000E+0,70.975702E+0,2.294737E+0,2.071582E+0,1.223767E+0,30.000000E+0,0.000000E+0,1.375130E+0,1.371473E+0,993.724525E-3,60.000000E+0,3.989108E-3,51.560661E+0,9.517839E-3,23.514802E+0,1.520592E+0,28.473463E+0,0.000000E+0,1.912940E-3,0.000000E+0,45.486638E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.032895E-3,0.000000E+0,20.330145E-3,2.020931E+0,2.013426E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.004590E+0,3.865793E+0,0.000000E+0,79.535825E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.792185E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.649162E-3,997.166609E-3,3.051902E+0,998.566612E-3,3.044049E+0,996.184998E-3,3.039817E+0,996.957413E-3,3.039978E+0,-765.999872E-6,2.038344E+0,1.000000E+0,1.000000E+0,72.457205E+0,72.562637E+0,2.652417E+0,72.177466E+0,72.161089E+0,2.670205E+0,72.258045E+0,72.376998E+0,2.660194E+0,72.584912E+0,72.483598E+0,2.679986E+0
