date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:51:07.781,2.372065E-3,72.718566E+0,3.982569E-3,998.072792E-3,1.020530E+0,0.000000E+0,986.748932E-3,3.083030E+0,0.000000E+0,72.288836E+0,3.979197E-3,998.217775E-3,992.190278E-3,0.000000E+0,1.045713E+0,2.798954E+0,0.000000E+0,78.286994E+0,28.868078E+0,71.796767E+0,3.973814E-3,3.967783E-3,0.000000E+0,998.948256E-3,1.000000E+0,44.000000E+0,99.953616E+0,23.436119E+0,4.708579E-3,13.048194E-3,1.000000E+0,2.779616E+0,1.000000E+0,20.000000E+0,4.547236E-3,42.434625E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.990164E+0,10.000000E+0,8.938490E+0,0.000000E+0,-128.029825E-3,0.000000E+0,137.877454E-3,0.000000E+0,135.495522E-3,0.000000E+0,440.016766E-3,0.000000E+0,-117.566300E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.004364E+0,3.056199E+0,0.000000E+0,998.389600E-3,0.000000E+0,999.988749E-3,3.035021E+0,0.000000E+0,243.523528E+0,4.003379E-3,3.982426E-3,86.138091E+0,73.657084E+0,73.936428E+0,95.070927E+0,78.949315E+0,3.976978E-3,3.980740E-3,69.406705E+0,5.469971E+0,2.256307E+0,74.874025E+0,75.366174E+0,0.000000E+0,74.612143E+0,77.297358E+0,0.000000E+0,73.949721E+0,1.045150E+0,1.000652E+0,2.632595E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.997761E-3,69.265319E+0,28.415467E+0,0.000000E+0,1.371940E+0,1.378899E+0,1.000361E+0,60.000000E+0,1.000000E+0,1.401507E+0,695.566370E-3,2.026886E+0,60.000000E+0,1.873896E+0,0.000000E+0,73.880820E+0,1.095188E+0,1.095689E+0,984.529327E-3,50.000000E+0,1.000000E+0,72.381069E+0,2.300852E+0,2.068930E+0,1.214265E+0,30.000000E+0,0.000000E+0,1.381423E+0,1.378455E+0,991.952071E-3,60.000000E+0,3.986448E-3,51.547280E+0,9.495336E-3,23.694070E+0,1.515115E+0,28.464733E+0,0.000000E+0,-311.303578E-6,0.000000E+0,43.135263E-3,0.000000E+0,20.620040E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.621511E-3,2.020802E+0,2.013555E+0,2.018129E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.096663E+0,3.865213E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700736E+0,0.000000E+0,42.845367E-3,996.699941E-3,3.050775E+0,998.437876E-3,3.044403E+0,997.102241E-3,3.039221E+0,997.971208E-3,3.039125E+0,-765.999872E-6,8.437396E+0,1.000000E+0,1.000000E+0,72.455052E+0,72.565211E+0,2.655549E+0,72.180087E+0,72.163428E+0,2.668976E+0,72.255986E+0,72.375921E+0,2.655259E+0,72.584070E+0,72.482568E+0,2.680705E+0
 10/20/2017,14:51:17.781,117.807224E-6,72.716320E+0,3.984904E-3,998.443305E-3,989.616536E-3,0.000000E+0,984.257773E-3,3.080904E+0,0.000000E+0,72.291878E+0,3.979975E-3,997.911700E-3,1.025593E+0,0.000000E+0,1.041736E+0,2.789627E+0,0.000000E+0,78.291772E+0,28.850153E+0,71.795691E+0,3.973036E-3,3.970896E-3,0.000000E+0,998.374807E-3,1.000000E+0,44.000000E+0,96.636124E+0,23.536329E+0,5.028555E-3,13.040153E-3,1.000000E+0,2.787234E+0,1.000000E+0,20.000000E+0,4.648820E-3,42.422150E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.937717E+0,0.000000E+0,-131.731476E-3,0.000000E+0,134.272368E-3,0.000000E+0,138.649972E-3,0.000000E+0,443.206822E-3,0.000000E+0,-119.725227E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004891E+0,3.056617E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010184E+0,3.034555E+0,0.000000E+0,243.528595E+0,4.010515E-3,3.978988E-3,86.144658E+0,73.659003E+0,73.938347E+0,95.086525E+0,78.954422E+0,3.977432E-3,3.977367E-3,69.415311E+0,5.472870E+0,2.256517E+0,74.887929E+0,75.369218E+0,0.000000E+0,74.614624E+0,77.303868E+0,0.000000E+0,73.951172E+0,1.041476E+0,1.004596E+0,2.640056E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.999576E-3,69.259379E+0,28.401351E+0,0.000000E+0,1.364725E+0,1.377797E+0,994.639559E-3,60.000000E+0,1.000000E+0,1.399481E+0,693.840789E-3,2.031072E+0,60.000000E+0,1.876056E+0,0.000000E+0,73.880118E+0,1.094933E+0,1.098228E+0,992.548852E-3,50.000000E+0,1.000000E+0,72.923732E+0,2.297595E+0,2.072557E+0,1.225954E+0,30.000000E+0,0.000000E+0,1.379379E+0,1.376282E+0,990.339297E-3,60.000000E+0,3.988200E-3,51.537116E+0,9.425426E-3,23.801337E+0,1.518014E+0,28.452243E+0,0.000000E+0,1.880705E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.775210E-3,0.000000E+0,20.716672E-3,2.020577E+0,2.013587E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.119187E+0,3.865374E+0,0.000000E+0,82.985014E-3,0.000000E+0,51.297599E-3,9.500000E+0,9.788223E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.700349E+0,0.000000E+0,46.614010E-3,996.265458E-3,3.051210E+0,998.116036E-3,3.044918E+0,996.394194E-3,3.041329E+0,996.893045E-3,3.039221E+0,-2.699109E-3,8.412586E+0,1.000000E+0,1.000000E+0,72.459498E+0,72.562356E+0,2.650500E+0,72.178823E+0,72.159872E+0,2.669886E+0,72.254863E+0,72.374564E+0,2.651809E+0,72.583836E+0,72.482896E+0,2.680976E+0
 10/20/2017,14:51:27.781,1.244936E-3,72.718332E+0,3.978678E-3,997.653952E-3,972.275473E-3,0.000000E+0,988.521488E-3,3.080856E+0,0.000000E+0,72.287994E+0,3.982569E-3,997.589515E-3,1.026039E+0,0.000000E+0,1.049275E+0,2.784472E+0,0.000000E+0,78.293224E+0,28.826424E+0,71.796533E+0,3.973879E-3,3.967070E-3,0.000000E+0,995.396054E-3,1.000000E+0,44.000000E+0,100.853595E+0,23.337209E+0,6.604314E-3,13.042617E-3,1.000000E+0,2.591814E+0,1.000000E+0,20.000000E+0,5.320793E-3,42.412841E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.928060E+0,0.000000E+0,-137.010352E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.815241E-3,0.000000E+0,448.265799E-3,0.000000E+0,-116.438503E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.010977E+0,3.056746E+0,0.000000E+0,1.000128E+0,0.000000E+0,999.892867E-3,3.033975E+0,0.000000E+0,243.532745E+0,4.009541E-3,3.978988E-3,86.151789E+0,73.656569E+0,73.940500E+0,95.107621E+0,78.954375E+0,3.977756E-3,3.976394E-3,69.389680E+0,5.464815E+0,2.253245E+0,74.877957E+0,75.371231E+0,0.000000E+0,74.614343E+0,77.312486E+0,0.000000E+0,73.947241E+0,1.050229E+0,1.006001E+0,2.637123E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.991275E-3,69.257930E+0,28.388860E+0,0.000000E+0,1.375995E+0,1.384088E+0,990.468288E-3,60.000000E+0,1.000000E+0,1.397551E+0,692.722356E-3,2.034443E+0,60.000000E+0,1.874154E+0,0.000000E+0,73.879884E+0,1.095699E+0,1.101261E+0,1.007997E+0,50.000000E+0,1.000000E+0,70.773086E+0,2.290794E+0,2.065049E+0,1.239784E+0,30.000000E+0,0.000000E+0,1.380449E+0,1.367958E+0,971.145697E-3,60.000000E+0,3.990146E-3,51.521218E+0,9.468552E-3,23.782500E+0,1.494817E+0,28.441470E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.270136E-3,0.000000E+0,23.390154E-3,0.000000E+0,23.196890E-3,2.020899E+0,2.013684E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.918172E+0,3.865793E+0,0.000000E+0,84.209960E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.783230E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.038631E-3,997.021781E-3,3.051500E+0,997.279253E-3,3.045851E+0,998.807992E-3,3.039028E+0,997.456265E-3,3.037564E+0,-1.410370E-3,3.588706E+0,1.000000E+0,1.000000E+0,72.458515E+0,72.561374E+0,2.649461E+0,72.179525E+0,72.159498E+0,2.671546E+0,72.254162E+0,72.376998E+0,2.657670E+0,72.586410E+0,72.479480E+0,2.679508E+0
 10/20/2017,14:51:37.781,439.844037E-6,72.720017E+0,3.985033E-3,997.363986E-3,1.009816E+0,0.000000E+0,1.000881E+0,3.079873E+0,0.000000E+0,72.288275E+0,3.972452E-3,997.396204E-3,1.010933E+0,0.000000E+0,1.057579E+0,2.764464E+0,0.000000E+0,78.297581E+0,28.809288E+0,71.793913E+0,3.977705E-3,3.970247E-3,0.000000E+0,990.888103E-3,1.000000E+0,44.000000E+0,105.596418E+0,23.321111E+0,6.675586E-3,13.038531E-3,1.000000E+0,2.525625E+0,1.000000E+0,20.000000E+0,5.576440E-3,42.413539E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.925066E+0,0.000000E+0,-145.443679E-3,0.000000E+0,136.235852E-3,0.000000E+0,133.564226E-3,0.000000E+0,457.771520E-3,0.000000E+0,-132.066555E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011648E+0,3.055780E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.010664E+0,3.033991E+0,0.000000E+0,243.547222E+0,4.006039E-3,3.980610E-3,86.157277E+0,73.660875E+0,73.942419E+0,95.124817E+0,78.957607E+0,3.974123E-3,3.978275E-3,69.362086E+0,5.456761E+0,2.254180E+0,74.856469E+0,75.376990E+0,0.000000E+0,74.613126E+0,77.320776E+0,0.000000E+0,73.948879E+0,1.055532E+0,1.008268E+0,2.639036E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.993610E-3,69.250213E+0,28.376648E+0,0.000000E+0,1.367071E+0,1.380033E+0,1.010206E+0,60.000000E+0,1.000000E+0,1.402018E+0,691.508059E-3,2.026407E+0,60.000000E+0,1.877828E+0,0.000000E+0,73.877684E+0,1.096816E+0,1.103512E+0,1.007470E+0,50.000000E+0,1.000000E+0,70.314923E+0,2.295647E+0,2.067173E+0,1.232566E+0,30.000000E+0,0.000000E+0,1.372990E+0,1.378279E+0,1.007888E+0,60.000000E+0,3.988719E-3,51.511333E+0,9.492936E-3,23.657418E+0,1.563442E+0,28.429211E+0,0.000000E+0,36.308130E-3,0.000000E+0,50.414862E-3,0.000000E+0,16.142764E-3,0.000000E+0,24.968474E-3,0.000000E+0,24.807421E-3,2.020963E+0,2.013458E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.854614E+0,3.867727E+0,0.000000E+0,83.952077E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.753982E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.650633E-3,996.458562E-3,3.050663E+0,997.939024E-3,3.044419E+0,997.391897E-3,3.039430E+0,999.660867E-3,3.040734E+0,522.739809E-6,746.703050E-3,1.000000E+0,1.000000E+0,72.459264E+0,72.559502E+0,2.652481E+0,72.178309E+0,72.158889E+0,2.669247E+0,72.253787E+0,72.376342E+0,2.653166E+0,72.582385E+0,72.482007E+0,2.678262E+0
 10/20/2017,14:51:47.781,1.889010E-3,72.720110E+0,3.983347E-3,998.169448E-3,1.019812E+0,0.000000E+0,1.022424E+0,3.079132E+0,0.000000E+0,72.288462E+0,3.976992E-3,997.476750E-3,1.021334E+0,0.000000E+0,1.079268E+0,2.756184E+0,0.000000E+0,78.302921E+0,28.790110E+0,71.792790E+0,3.974138E-3,3.963762E-3,0.000000E+0,979.355395E-3,1.000000E+0,44.000000E+0,98.203308E+0,23.676672E+0,5.273564E-3,13.044498E-3,1.000000E+0,2.628391E+0,1.000000E+0,20.000000E+0,4.912446E-3,42.405300E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.911450E+0,0.000000E+0,-146.988716E-3,0.000000E+0,138.006207E-3,0.000000E+0,136.911806E-3,0.000000E+0,459.737110E-3,0.000000E+0,-127.652033E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.016248E+0,3.055217E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008298E+0,3.035568E+0,0.000000E+0,243.572170E+0,4.010579E-3,3.978859E-3,86.163375E+0,73.661437E+0,73.944947E+0,95.141825E+0,78.963417E+0,3.974642E-3,3.981064E-3,69.338794E+0,5.459016E+0,2.254132E+0,74.907451E+0,75.382936E+0,0.000000E+0,74.615654E+0,77.321244E+0,0.000000E+0,73.947006E+0,1.090179E+0,1.006384E+0,2.631766E+0,60.000000E+0,59.000000E+0,68.400000E+0,11.008785E-3,69.247219E+0,28.365968E+0,0.000000E+0,1.377352E+0,1.383306E+0,1.010573E+0,60.000000E+0,1.000000E+0,1.404315E+0,693.057886E-3,2.020863E+0,60.000000E+0,1.883002E+0,0.000000E+0,73.877122E+0,1.094645E+0,1.099952E+0,1.010122E+0,50.000000E+0,1.000000E+0,72.722310E+0,2.287776E+0,2.070783E+0,1.206887E+0,30.000000E+0,0.000000E+0,1.381423E+0,1.373837E+0,1.009070E+0,60.000000E+0,3.987227E-3,51.495155E+0,9.369458E-3,23.624988E+0,1.553455E+0,28.417603E+0,0.000000E+0,43.690040E-3,0.000000E+0,42.941999E-3,0.000000E+0,14.757708E-3,0.000000E+0,19.718143E-3,0.000000E+0,24.227630E-3,2.020770E+0,2.013619E+0,2.018032E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.029088E+0,3.673507E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.753531E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.697096E+0,0.000000E+0,46.742852E-3,996.571205E-3,3.051017E+0,998.389600E-3,3.043791E+0,996.796493E-3,3.039173E+0,999.934431E-3,3.036952E+0,-1.410370E-3,2.246154E+0,1.000000E+0,1.000000E+0,72.456597E+0,72.562824E+0,2.648582E+0,72.181444E+0,72.159357E+0,2.667986E+0,72.252711E+0,72.376717E+0,2.650084E+0,72.585006E+0,72.481024E+0,2.677688E+0
 10/20/2017,14:51:57.781,1.405954E-3,72.716975E+0,3.982245E-3,997.927809E-3,1.021025E+0,0.000000E+0,1.012922E+0,3.087461E+0,0.000000E+0,72.288836E+0,3.979262E-3,997.541187E-3,1.018351E+0,0.000000E+0,1.069302E+0,2.770618E+0,0.000000E+0,78.304560E+0,28.767634E+0,71.790591E+0,3.975889E-3,3.966097E-3,0.000000E+0,994.599597E-3,1.000000E+0,44.000000E+0,95.448829E+0,23.524452E+0,4.307993E-3,13.051307E-3,1.000000E+0,2.832963E+0,1.000000E+0,20.000000E+0,4.005844E-3,42.392871E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.920013E+0,0.000000E+0,-150.722555E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.523383E-3,0.000000E+0,459.769333E-3,0.000000E+0,-121.336366E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,817.335177E-3,3.056826E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.002258E+0,3.036952E+0,0.000000E+0,243.556776E+0,4.009347E-3,3.981518E-3,86.170459E+0,73.660314E+0,73.947709E+0,95.157894E+0,78.966649E+0,3.972891E-3,3.982232E-3,69.327663E+0,5.473837E+0,2.256066E+0,74.865317E+0,75.385277E+0,0.000000E+0,74.616122E+0,77.322321E+0,0.000000E+0,73.949909E+0,1.079301E+0,987.208574E-3,2.638271E+0,60.000000E+0,59.000000E+0,68.400000E+0,11.014298E-3,69.245816E+0,28.353849E+0,0.000000E+0,1.374638E+0,1.384791E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.400263E+0,691.635879E-3,2.021805E+0,60.000000E+0,1.887644E+0,0.000000E+0,73.875765E+0,1.098030E+0,1.102857E+0,1.002997E+0,50.000000E+0,1.000000E+0,74.266996E+0,2.290554E+0,2.062637E+0,1.211838E+0,30.000000E+0,0.000000E+0,1.377686E+0,1.375020E+0,1.009868E+0,60.000000E+0,3.986902E-3,51.486903E+0,9.477891E-3,23.557623E+0,1.524136E+0,28.402604E+0,0.000000E+0,54.102080E-3,0.000000E+0,44.230424E-3,0.000000E+0,13.308230E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.164679E-3,2.020995E+0,2.013523E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.135682E+0,3.826207E+0,0.000000E+0,78.085231E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.754465E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.699705E+0,0.000000E+0,38.722408E-3,997.053965E-3,3.051500E+0,998.598796E-3,3.043341E+0,997.568909E-3,3.039801E+0,998.116036E-3,3.037934E+0,1.167110E-3,9.307022E+0,1.000000E+0,1.000000E+0,72.458656E+0,72.563526E+0,2.657467E+0,72.177560E+0,72.161557E+0,2.668832E+0,72.254723E+0,72.377699E+0,2.652607E+0,72.584912E+0,72.485049E+0,2.683211E+0
 10/20/2017,14:52:07.781,1.244936E-3,72.720625E+0,3.979521E-3,997.815044E-3,1.013313E+0,0.000000E+0,1.007333E+0,3.086736E+0,0.000000E+0,72.290895E+0,3.980429E-3,997.492859E-3,985.410904E-3,0.000000E+0,1.064191E+0,2.775853E+0,0.000000E+0,78.306434E+0,28.755328E+0,71.792743E+0,3.977576E-3,3.969534E-3,0.000000E+0,994.376588E-3,1.000000E+0,44.000000E+0,93.671174E+0,23.598404E+0,4.510069E-3,13.049880E-3,1.000000E+0,2.902426E+0,1.000000E+0,20.000000E+0,4.025759E-3,42.382817E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.980332E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.922652E+0,0.000000E+0,-165.303841E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.619948E-3,0.000000E+0,468.437262E-3,0.000000E+0,-115.149591E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,664.121505E-3,3.055925E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.004447E+0,3.034909E+0,0.000000E+0,243.557886E+0,4.009282E-3,3.979637E-3,86.175853E+0,73.661063E+0,73.949581E+0,95.173540E+0,78.970491E+0,3.978145E-3,3.976199E-3,69.412504E+0,5.474803E+0,2.247088E+0,74.890925E+0,75.393470E+0,0.000000E+0,74.616356E+0,77.333515E+0,0.000000E+0,73.948832E+0,1.068535E+0,990.529574E-3,2.638526E+0,60.000000E+0,59.000000E+0,68.400000E+0,11.014233E-3,69.240906E+0,28.336854E+0,0.000000E+0,1.378725E+0,1.383066E+0,999.514032E-3,60.000000E+0,1.000000E+0,1.406437E+0,693.728945E-3,2.035609E+0,60.000000E+0,1.884163E+0,0.000000E+0,73.874969E+0,1.098668E+0,1.099696E+0,1.011511E+0,50.000000E+0,1.000000E+0,75.209470E+0,2.295280E+0,2.062972E+0,1.235536E+0,30.000000E+0,0.000000E+0,1.380752E+0,1.377704E+0,1.006148E+0,60.000000E+0,3.990016E-3,51.471378E+0,9.473546E-3,23.704463E+0,1.592117E+0,28.385749E+0,0.000000E+0,55.391497E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.337499E-3,0.000000E+0,16.915819E-3,0.000000E+0,21.135410E-3,2.021157E+0,2.013716E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.194667E+0,3.825079E+0,0.000000E+0,86.595381E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.753982E+0,0.000000E+0,13.179387E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.843896E-3,996.088446E-3,3.051693E+0,997.263161E-3,3.044548E+0,996.603389E-3,3.041651E+0,999.596499E-3,3.039398E+0,1.811479E-3,9.892470E+0,1.000000E+0,1.000000E+0,72.455661E+0,72.564977E+0,2.657227E+0,72.179619E+0,72.161650E+0,2.669631E+0,72.252571E+0,72.375219E+0,2.652495E+0,72.583836E+0,72.483926E+0,2.688463E+0
 10/20/2017,14:52:17.781,1.244936E-3,72.720485E+0,3.979327E-3,998.121120E-3,1.003620E+0,0.000000E+0,1.012523E+0,3.085092E+0,0.000000E+0,72.287807E+0,3.979780E-3,997.573406E-3,1.022227E+0,0.000000E+0,1.069062E+0,2.763787E+0,0.000000E+0,78.308167E+0,28.748641E+0,71.789608E+0,3.974203E-3,3.968821E-3,0.000000E+0,997.164191E-3,1.000000E+0,44.000000E+0,94.464541E+0,23.585460E+0,6.161963E-3,13.043849E-3,1.000000E+0,2.649378E+0,1.000000E+0,20.000000E+0,5.048929E-3,42.375509E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.919272E+0,0.000000E+0,-155.904866E-3,0.000000E+0,138.199337E-3,0.000000E+0,135.527710E-3,0.000000E+0,456.643723E-3,0.000000E+0,-117.824083E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,753.091483E-3,3.055748E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.006748E+0,3.033975E+0,0.000000E+0,243.532600E+0,4.008633E-3,3.980870E-3,86.183546E+0,73.662420E+0,73.951640E+0,95.194730E+0,78.971475E+0,3.974642E-3,3.976459E-3,69.410259E+0,5.469004E+0,2.253712E+0,74.900288E+0,75.396092E+0,0.000000E+0,74.618790E+0,77.358620E+0,0.000000E+0,73.948972E+0,1.075563E+0,983.871608E-3,2.638398E+0,60.000000E+0,59.000000E+0,68.400000E+0,11.018059E-3,69.236650E+0,28.321903E+0,0.000000E+0,1.378741E+0,1.382428E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.403358E+0,696.445138E-3,2.035194E+0,60.000000E+0,1.877893E+0,0.000000E+0,73.876139E+0,1.098429E+0,1.097222E+0,1.017885E+0,50.000000E+0,1.000000E+0,74.841581E+0,2.289389E+0,2.065560E+0,1.238219E+0,30.000000E+0,0.000000E+0,1.376105E+0,1.377895E+0,1.002411E+0,60.000000E+0,3.989367E-3,51.461260E+0,9.539565E-3,23.803100E+0,1.547011E+0,28.373258E+0,0.000000E+0,55.230320E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.404862E-3,0.000000E+0,15.627394E-3,0.000000E+0,23.293522E-3,2.020963E+0,2.013555E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.146025E+0,3.962017E+0,0.000000E+0,86.627617E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.755206E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.700478E+0,0.000000E+0,42.845367E-3,996.893045E-3,3.051548E+0,996.812585E-3,3.045288E+0,997.665461E-3,3.041410E+0,997.649369E-3,3.038883E+0,844.924729E-6,4.777905E+0,1.000000E+0,1.000000E+0,72.458796E+0,72.566474E+0,2.651363E+0,72.183269E+0,72.158749E+0,2.665352E+0,72.255612E+0,72.377699E+0,2.656840E+0,72.584819E+0,72.480931E+0,2.680386E+0
 10/20/2017,14:52:27.781,1.727991E-3,72.718940E+0,3.984450E-3,998.105011E-3,999.772077E-3,0.000000E+0,1.004331E+0,3.086075E+0,0.000000E+0,72.289023E+0,3.978613E-3,997.541187E-3,985.921351E-3,0.000000E+0,1.062738E+0,2.774162E+0,0.000000E+0,78.310275E+0,28.733642E+0,71.789000E+0,3.978354E-3,3.966681E-3,0.000000E+0,994.551809E-3,1.000000E+0,44.000000E+0,109.600159E+0,23.223967E+0,6.912554E-3,13.041125E-3,1.000000E+0,2.532877E+0,1.000000E+0,20.000000E+0,5.591360E-3,42.375555E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.920077E+0,0.000000E+0,-143.769889E-3,0.000000E+0,135.205828E-3,0.000000E+0,135.173640E-3,0.000000E+0,461.154913E-3,0.000000E+0,-122.077491E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,906.784407E-3,3.055893E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008682E+0,3.034200E+0,0.000000E+0,243.519330E+0,4.010450E-3,3.981518E-3,86.189504E+0,73.662935E+0,73.953606E+0,95.209483E+0,78.976113E+0,3.977626E-3,3.982426E-3,69.376865E+0,5.466426E+0,2.248571E+0,74.890410E+0,75.397263E+0,0.000000E+0,74.621038E+0,77.378291E+0,0.000000E+0,73.952670E+0,1.069222E+0,996.964012E-3,2.634700E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.998863E-3,69.233937E+0,28.303979E+0,0.000000E+0,1.374766E+0,1.387378E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.403454E+0,693.345483E-3,2.046617E+0,60.000000E+0,1.871220E+0,0.000000E+0,73.875063E+0,1.097758E+0,1.102714E+0,1.010761E+0,50.000000E+0,1.000000E+0,71.148383E+0,2.288606E+0,2.063308E+0,1.241876E+0,30.000000E+0,0.000000E+0,1.378133E+0,1.376218E+0,1.004902E+0,60.000000E+0,3.986448E-3,51.443917E+0,9.482366E-3,23.887866E+0,1.558932E+0,28.358306E+0,0.000000E+0,54.263257E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.293522E-3,2.020899E+0,2.013458E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.819661E+0,3.965691E+0,0.000000E+0,86.756558E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.753788E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.692908E+0,0.000000E+0,41.750206E-3,996.152814E-3,3.051355E+0,996.732125E-3,3.044483E+0,996.329826E-3,3.041329E+0,999.660867E-3,3.039334E+0,200.554889E-6,1.185197E+0,1.000000E+0,1.000000E+0,72.459826E+0,72.566615E+0,2.653824E+0,72.179291E+0,72.159170E+0,2.665113E+0,72.254957E+0,72.373394E+0,2.655322E+0,72.583134E+0,72.484160E+0,2.684025E+0
 10/20/2017,14:52:37.781,600.862443E-6,72.716881E+0,3.978548E-3,997.895591E-3,1.015548E+0,0.000000E+0,1.018096E+0,3.084384E+0,0.000000E+0,72.288976E+0,3.977057E-3,997.734498E-3,1.015575E+0,0.000000E+0,1.072033E+0,2.770457E+0,0.000000E+0,78.318098E+0,28.717250E+0,71.789093E+0,3.972323E-3,3.969988E-3,0.000000E+0,981.712910E-3,1.000000E+0,44.000000E+0,101.472664E+0,23.591213E+0,5.442955E-3,13.041125E-3,1.000000E+0,2.601941E+0,1.000000E+0,20.000000E+0,5.120544E-3,42.378767E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.980557E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.912641E+0,0.000000E+0,-147.696858E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.783053E-3,0.000000E+0,466.890568E-3,0.000000E+0,-123.849744E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006680E+0,3.057261E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.001075E+0,3.035955E+0,0.000000E+0,243.512381E+0,4.007595E-3,3.982686E-3,86.195649E+0,73.664620E+0,73.952155E+0,95.227009E+0,78.979908E+0,3.977561E-3,3.977626E-3,69.352264E+0,5.461594E+0,2.256533E+0,74.890317E+0,75.400447E+0,0.000000E+0,74.621693E+0,77.400585E+0,0.000000E+0,73.951734E+0,1.081250E+0,1.008188E+0,2.639706E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.997436E-3,69.233656E+0,28.291024E+0,0.000000E+0,1.377001E+0,1.390587E+0,1.014185E+0,60.000000E+0,1.000000E+0,1.397136E+0,692.306939E-3,2.023179E+0,60.000000E+0,1.886886E+0,0.000000E+0,73.874876E+0,1.097136E+0,1.099888E+0,1.011368E+0,50.000000E+0,1.000000E+0,73.544424E+0,2.298202E+0,2.065033E+0,1.219822E+0,30.000000E+0,0.000000E+0,1.376376E+0,1.376585E+0,1.015361E+0,60.000000E+0,3.986902E-3,51.431562E+0,9.483922E-3,23.655933E+0,1.520914E+0,28.341915E+0,0.000000E+0,38.854728E-3,0.000000E+0,53.088344E-3,0.000000E+0,15.401920E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.130998E-3,2.020802E+0,2.013458E+0,2.018064E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.994578E+0,3.688690E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.746831E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.664691E+0,0.000000E+0,43.135263E-3,996.233274E-3,3.051419E+0,997.778105E-3,3.043888E+0,998.598796E-3,3.039173E+0,998.759716E-3,3.040026E+0,-443.814952E-6,2.328956E+0,1.000000E+0,1.000000E+0,72.457345E+0,72.565726E+0,2.656972E+0,72.177092E+0,72.160293E+0,2.666438E+0,72.255378E+0,72.374939E+0,2.657031E+0,72.582338E+0,72.483972E+0,2.675277E+0
 10/20/2017,14:52:47.781,1.083918E-3,72.721655E+0,3.980170E-3,998.378868E-3,964.834466E-3,0.000000E+0,1.013273E+0,3.086091E+0,0.000000E+0,72.285841E+0,3.978483E-3,997.670061E-3,1.012337E+0,0.000000E+0,1.067976E+0,2.783409E+0,0.000000E+0,78.319410E+0,28.698443E+0,71.788953E+0,3.974657E-3,3.966421E-3,0.000000E+0,994.153580E-3,1.000000E+0,44.000000E+0,96.885166E+0,23.890325E+0,4.450147E-3,13.019789E-3,1.000000E+0,2.777811E+0,1.000000E+0,20.000000E+0,4.009606E-3,42.396828E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928543E+0,0.000000E+0,-134.885927E-3,0.000000E+0,137.298065E-3,0.000000E+0,140.516892E-3,0.000000E+0,450.360280E-3,0.000000E+0,-127.394251E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.011184E+0,3.057293E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.009337E+0,3.036180E+0,0.000000E+0,243.515228E+0,4.013174E-3,3.981843E-3,86.203061E+0,73.666164E+0,73.958896E+0,95.245709E+0,78.982204E+0,3.974058E-3,3.985605E-3,69.325699E+0,5.470937E+0,2.253954E+0,74.878800E+0,75.404192E+0,0.000000E+0,74.621178E+0,77.426861E+0,0.000000E+0,73.953513E+0,1.070020E+0,1.004692E+0,2.636852E+0,60.000000E+0,59.000000E+0,68.400000E+0,10.992118E-3,69.227623E+0,28.276073E+0,0.000000E+0,1.380704E+0,1.385286E+0,989.157774E-3,60.000000E+0,1.000000E+0,1.403757E+0,690.325716E-3,2.025448E+0,60.000000E+0,1.883792E+0,0.000000E+0,73.874361E+0,1.097263E+0,1.102091E+0,1.007230E+0,50.000000E+0,1.000000E+0,74.926599E+0,2.299639E+0,2.069138E+0,1.222425E+0,30.000000E+0,0.000000E+0,1.376711E+0,1.377400E+0,976.590803E-3,60.000000E+0,3.987227E-3,51.421165E+0,9.318161E-3,23.669342E+0,1.543789E+0,28.328357E+0,0.000000E+0,32.214232E-3,0.000000E+0,52.508552E-3,0.000000E+0,17.978770E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.456046E-3,2.021157E+0,2.013555E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.089000E+0,3.671121E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.745220E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.661760E+0,0.000000E+0,42.007891E-3,996.732125E-3,3.051500E+0,996.973505E-3,3.043808E+0,998.405692E-3,3.041329E+0,996.973505E-3,3.038674E+0,-1.088185E-3,6.718469E+0,1.000000E+0,1.000000E+0,72.459779E+0,72.568019E+0,2.653840E+0,72.179666E+0,72.159311E+0,2.669679E+0,72.253881E+0,72.374471E+0,2.656856E+0,72.581590E+0,72.483224E+0,2.682301E+0
 10/20/2017,14:52:57.781,1.405954E-3,72.721093E+0,3.978483E-3,997.831154E-3,991.580579E-3,0.000000E+0,993.040707E-3,3.084641E+0,0.000000E+0,72.288321E+0,3.979716E-3,997.879481E-3,1.002208E+0,0.000000E+0,1.051750E+0,2.813856E+0,0.000000E+0,78.320534E+0,28.685348E+0,71.787549E+0,3.971285E-3,3.971739E-3,0.000000E+0,993.134114E-3,1.000000E+0,44.000000E+0,94.652552E+0,23.645866E+0,4.496645E-3,13.027247E-3,1.000000E+0,2.883579E+0,1.000000E+0,20.000000E+0,3.998254E-3,42.413399E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.941419E+0,0.000000E+0,-124.939752E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.911806E-3,0.000000E+0,441.660128E-3,0.000000E+0,-117.082959E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009140E+0,3.056327E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.004463E+0,3.035794E+0,0.000000E+0,243.543361E+0,4.013563E-3,3.982881E-3,86.210895E+0,73.661577E+0,73.957257E+0,95.261872E+0,78.986654E+0,3.977496E-3,3.978080E-3,69.305494E+0,5.424864E+0,2.254518E+0,74.904689E+0,75.406486E+0,0.000000E+0,74.624127E+0,77.447001E+0,0.000000E+0,73.953466E+0,1.053807E+0,989.539660E-3,2.640742E+0,60.000000E+0,60.000000E+0,68.400000E+0,11.003014E-3,69.225706E+0,28.264279E+0,0.000000E+0,1.373648E+0,1.388224E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.409372E+0,694.016542E-3,2.026630E+0,60.000000E+0,1.882938E+0,0.000000E+0,73.872910E+0,1.098333E+0,1.102730E+0,998.539533E-3,50.000000E+0,1.000000E+0,75.747629E+0,2.299304E+0,2.069154E+0,1.220285E+0,30.000000E+0,0.000000E+0,1.382636E+0,1.376218E+0,1.003449E+0,60.000000E+0,3.989238E-3,51.408950E+0,9.522703E-3,23.889444E+0,1.482896E+0,28.317399E+0,0.000000E+0,-1.632956E-3,0.000000E+0,45.228953E-3,0.000000E+0,21.715201E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.010980E-3,2.020673E+0,2.013136E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.138964E+0,3.855735E+0,0.000000E+0,84.564550E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.739422E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.661728E+0,0.000000E+0,42.748735E-3,996.249366E-3,3.051484E+0,998.148220E-3,3.045674E+0,996.184998E-3,3.041539E+0,998.405692E-3,3.039881E+0,-765.999872E-6,9.873138E+0,1.000000E+0,1.000000E+0,72.461229E+0,72.564415E+0,2.657195E+0,72.176998E+0,72.159311E+0,2.672057E+0,72.252898E+0,72.373020E+0,2.658916E+0,72.584819E+0,72.484627E+0,2.682413E+0
 10/20/2017,14:53:07.781,761.880850E-6,72.718940E+0,3.980883E-3,998.620506E-3,1.006974E+0,0.000000E+0,1.001345E+0,3.086381E+0,0.000000E+0,72.289585E+0,3.974852E-3,997.476750E-3,979.189832E-3,0.000000E+0,1.060885E+0,2.808991E+0,0.000000E+0,78.321799E+0,28.670674E+0,71.786801E+0,3.971998E-3,3.962660E-3,0.000000E+0,995.491629E-3,1.000000E+0,44.000000E+0,94.670781E+0,23.505291E+0,5.929276E-3,13.041968E-3,1.000000E+0,2.676004E+0,1.000000E+0,20.000000E+0,5.043416E-3,42.408465E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.943608E+0,0.000000E+0,-138.072565E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.911806E-3,0.000000E+0,459.640442E-3,0.000000E+0,-111.218411E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.012574E+0,3.057019E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.012357E+0,3.035263E+0,0.000000E+0,243.568792E+0,4.006947E-3,3.983464E-3,86.219667E+0,73.663590E+0,73.960160E+0,95.278129E+0,78.988669E+0,3.976523E-3,3.974772E-3,69.319151E+0,5.322085E+0,2.256678E+0,74.894343E+0,75.411309E+0,0.000000E+0,74.625391E+0,77.469155E+0,0.000000E+0,73.951828E+0,1.062481E+0,1.006145E+0,2.636884E+0,60.000000E+0,60.000000E+0,68.400000E+0,10.992962E-3,69.221356E+0,28.250210E+0,0.000000E+0,1.377528E+0,1.388000E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.399593E+0,698.857756E-3,2.028963E+0,60.000000E+0,1.873574E+0,0.000000E+0,73.869961E+0,1.100951E+0,1.102155E+0,1.010026E+0,50.000000E+0,1.000000E+0,75.457146E+0,2.292470E+0,2.064585E+0,1.241381E+0,30.000000E+0,0.000000E+0,1.378356E+0,1.376665E+0,1.006882E+0,60.000000E+0,3.987616E-3,51.399765E+0,9.552600E-3,23.886521E+0,1.579230E+0,28.303515E+0,0.000000E+0,8.553436E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.741529E-3,0.000000E+0,19.653722E-3,0.000000E+0,16.561502E-3,2.020834E+0,2.013587E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.097670E+0,3.856122E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.734848E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.660375E+0,0.000000E+0,43.457369E-3,996.458562E-3,3.051017E+0,997.070057E-3,3.044596E+0,998.824084E-3,3.041024E+0,999.194200E-3,3.039479E+0,1.489295E-3,6.130143E+0,1.000000E+0,1.000000E+0,72.459311E+0,72.563386E+0,2.648278E+0,72.178543E+0,72.162399E+0,2.672808E+0,72.254863E+0,72.372271E+0,2.657000E+0,72.583274E+0,72.485563E+0,2.680162E+0
 10/20/2017,14:53:17.781,-526.266402E-6,72.720625E+0,3.980688E-3,998.507742E-3,999.197235E-3,0.000000E+0,1.009265E+0,3.086591E+0,0.000000E+0,72.289164E+0,3.977640E-3,997.766717E-3,973.973701E-3,0.000000E+0,1.064383E+0,2.823086E+0,0.000000E+0,78.326390E+0,28.661387E+0,71.784882E+0,3.971804E-3,3.966940E-3,0.000000E+0,993.548272E-3,1.000000E+0,44.000000E+0,108.570534E+0,23.138236E+0,7.135319E-3,13.035678E-3,1.000000E+0,2.522527E+0,1.000000E+0,20.000000E+0,5.604464E-3,42.402786E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.940357E+0,0.000000E+0,-139.263531E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.716513E-3,0.000000E+0,466.439449E-3,0.000000E+0,-101.873803E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,998.805298E-3,3.057293E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.015010E+0,3.035440E+0,0.000000E+0,243.571446E+0,4.012201E-3,3.977561E-3,86.223326E+0,73.664386E+0,73.966947E+0,95.296218E+0,78.994197E+0,3.978015E-3,3.975940E-3,69.326026E+0,5.307908E+0,2.253438E+0,74.927114E+0,75.412760E+0,0.000000E+0,74.630026E+0,77.488452E+0,0.000000E+0,73.954075E+0,1.073678E+0,1.006576E+0,2.638016E+0,60.000000E+0,60.000000E+0,68.400000E+0,11.008785E-3,69.217240E+0,28.284338E+0,0.000000E+0,1.376235E+0,1.385845E+0,1.000585E+0,60.000000E+0,1.000000E+0,1.403661E+0,699.129375E-3,2.039204E+0,60.000000E+0,1.880601E+0,0.000000E+0,73.869867E+0,1.099642E+0,1.101899E+0,1.008588E+0,50.000000E+0,1.000000E+0,71.136079E+0,2.294258E+0,2.067429E+0,1.236670E+0,30.000000E+0,0.000000E+0,1.378612E+0,1.377800E+0,1.002443E+0,60.000000E+0,3.989432E-3,51.383214E+0,9.416930E-3,23.914173E+0,1.570853E+0,28.288471E+0,0.000000E+0,-34.480845E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.435602E-3,2.020802E+0,2.013136E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.720009E+0,3.850578E+0,0.000000E+0,82.275835E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.727214E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.778688E+0,0.000000E+0,44.455898E-3,997.102241E-3,3.052015E+0,998.920636E-3,3.043872E+0,998.453968E-3,3.041136E+0,998.148220E-3,3.038738E+0,2.133664E-3,1.892072E+0,1.000000E+0,1.000000E+0,72.461978E+0,72.565632E+0,2.653887E+0,72.177560E+0,72.156737E+0,2.666533E+0,72.254863E+0,72.372880E+0,2.657830E+0,72.581917E+0,72.484674E+0,2.686116E+0
 10/20/2017,14:53:27.781,117.807224E-6,72.721467E+0,3.980688E-3,997.444532E-3,1.003317E+0,0.000000E+0,1.004283E+0,3.089281E+0,0.000000E+0,72.286824E+0,3.980234E-3,997.718389E-3,992.285987E-3,0.000000E+0,1.062770E+0,2.813727E+0,0.000000E+0,78.329575E+0,28.646992E+0,71.784742E+0,3.976668E-3,3.968431E-3,0.000000E+0,996.813749E-3,1.000000E+0,44.000000E+0,100.701496E+0,23.295828E+0,5.603073E-3,13.027636E-3,1.000000E+0,2.592741E+0,1.000000E+0,20.000000E+0,5.290954E-3,42.416890E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.931858E+0,0.000000E+0,-153.361993E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.521219E-3,0.000000E+0,468.888381E-3,0.000000E+0,-109.897277E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,913.477123E-3,3.056794E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.000181E+0,3.033541E+0,0.000000E+0,243.557018E+0,4.011747E-3,3.979053E-3,86.231394E+0,73.663684E+0,73.967274E+0,95.310830E+0,78.996633E+0,3.976394E-3,3.976848E-3,69.315035E+0,5.324984E+0,2.254405E+0,74.906187E+0,75.416927E+0,0.000000E+0,74.630822E+0,77.502409E+0,0.000000E+0,73.955900E+0,1.060452E+0,1.011382E+0,2.638430E+0,60.000000E+0,60.000000E+0,68.400000E+0,10.993610E-3,69.215603E+0,28.275516E+0,0.000000E+0,1.382460E+0,1.383274E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.403900E+0,697.739324E-3,2.020671E+0,60.000000E+0,1.890980E+0,0.000000E+0,73.868931E+0,1.098716E+0,1.100063E+0,1.004993E+0,50.000000E+0,1.000000E+0,74.166962E+0,2.296637E+0,2.063978E+0,1.229132E+0,30.000000E+0,0.000000E+0,1.378101E+0,1.377272E+0,1.009613E+0,60.000000E+0,3.987811E-3,51.373237E+0,9.532496E-3,23.619281E+0,1.607582E+0,28.271105E+0,0.000000E+0,15.870876E-3,0.000000E+0,44.842426E-3,0.000000E+0,19.750354E-3,0.000000E+0,15.530763E-3,0.000000E+0,16.142764E-3,2.021028E+0,2.013619E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.947810E+0,3.630666E+0,0.000000E+0,81.502185E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.719998E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.779042E+0,0.000000E+0,44.133792E-3,996.941321E-3,3.051258E+0,996.860861E-3,3.043518E+0,996.490746E-3,3.039366E+0,999.371211E-3,3.039189E+0,2.455849E-3,2.445909E+0,1.000000E+0,1.000000E+0,72.460762E+0,72.563199E+0,2.648071E+0,72.180695E+0,72.161791E+0,2.666374E+0,72.255331E+0,72.373909E+0,2.660785E+0,72.584257E+0,72.481539E+0,2.681168E+0
 10/20/2017,14:53:37.781,3.338175E-3,72.723667E+0,3.979780E-3,998.153338E-3,1.006287E+0,0.000000E+0,1.011006E+0,3.085205E+0,0.000000E+0,72.288415E+0,3.974528E-3,997.589515E-3,1.011747E+0,0.000000E+0,1.068487E+0,2.791753E+0,0.000000E+0,78.333323E+0,28.639562E+0,71.781139E+0,3.976408E-3,3.971933E-3,0.000000E+0,996.590741E-3,1.000000E+0,44.000000E+0,95.920127E+0,23.892506E+0,4.783871E-3,13.023485E-3,1.000000E+0,2.736762E+0,1.000000E+0,20.000000E+0,4.592320E-3,42.454595E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.929541E+0,0.000000E+0,-155.743925E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.072747E-3,0.000000E+0,469.758396E-3,0.000000E+0,-117.244072E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,577.499569E-3,3.056826E+0,0.000000E+0,997.762013E-3,0.000000E+0,999.125816E-3,3.034555E+0,0.000000E+0,243.549200E+0,4.009931E-3,3.981453E-3,86.235992E+0,73.664292E+0,73.969849E+0,95.327980E+0,79.001974E+0,3.976653E-3,3.978405E-3,69.292960E+0,5.343027E+0,2.255405E+0,74.920419E+0,75.421235E+0,0.000000E+0,74.634660E+0,77.512386E+0,0.000000E+0,73.957538E+0,1.073247E+0,1.006544E+0,2.638925E+0,60.000000E+0,60.000000E+0,68.400000E+0,11.005543E-3,69.209757E+0,28.257918E+0,0.000000E+0,1.381151E+0,1.384615E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.403661E+0,694.991176E-3,2.020799E+0,60.000000E+0,1.879811E+0,0.000000E+0,73.867761E+0,1.098748E+0,1.102187E+0,1.001878E+0,50.000000E+0,1.000000E+0,76.009704E+0,2.295360E+0,2.062509E+0,1.218321E+0,30.000000E+0,0.000000E+0,1.383738E+0,1.378215E+0,1.006100E+0,60.000000E+0,3.989497E-3,51.360789E+0,9.555648E-3,23.561799E+0,1.636901E+0,28.253367E+0,0.000000E+0,44.850515E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.305288E-3,0.000000E+0,18.912878E-3,2.021028E+0,2.013201E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.081650E+0,3.629634E+0,0.000000E+0,80.212768E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.715424E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.779558E+0,0.000000E+0,49.223070E-3,996.024078E-3,3.051419E+0,997.375805E-3,3.044580E+0,997.890749E-3,3.039511E+0,996.860861E-3,3.041056E+0,1.489295E-3,5.517010E+0,1.000000E+0,1.000000E+0,72.457907E+0,72.566287E+0,2.653792E+0,72.181257E+0,72.160480E+0,2.665384E+0,72.254068E+0,72.372833E+0,2.652016E+0,72.584819E+0,72.479152E+0,2.680258E+0
 10/20/2017,14:53:47.781,2.533083E-3,72.722450E+0,3.980818E-3,998.217775E-3,998.941749E-3,0.000000E+0,1.011661E+0,3.089796E+0,0.000000E+0,72.289023E+0,3.976343E-3,998.217775E-3,996.560981E-3,0.000000E+0,1.068823E+0,2.801516E+0,0.000000E+0,78.336462E+0,28.644484E+0,71.781981E+0,3.972517E-3,3.968821E-3,0.000000E+0,996.463308E-3,1.000000E+0,44.000000E+0,94.080691E+0,23.825881E+0,4.755402E-3,13.028414E-3,1.000000E+0,2.831733E+0,1.000000E+0,20.000000E+0,4.403682E-3,42.478149E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.922073E+0,0.000000E+0,-161.054989E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.102772E-3,0.000000E+0,469.629505E-3,0.000000E+0,-111.282857E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,730.249998E-3,3.056504E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.010791E+0,3.034667E+0,0.000000E+0,243.530284E+0,4.008828E-3,3.980091E-3,86.239697E+0,73.665837E+0,73.970504E+0,95.346305E+0,79.004410E+0,3.976264E-3,3.979961E-3,69.277619E+0,5.339483E+0,2.253197E+0,74.894436E+0,75.428258E+0,0.000000E+0,74.637516E+0,77.534821E+0,0.000000E+0,73.953606E+0,1.072592E+0,981.029597E-3,2.634684E+0,60.000000E+0,60.000000E+0,68.400000E+0,11.014168E-3,69.207185E+0,28.238555E+0,0.000000E+0,1.382429E+0,1.391481E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.406293E+0,697.371839E-3,2.040163E+0,60.000000E+0,1.879875E+0,0.000000E+0,73.871927E+0,1.099642E+0,1.105252E+0,1.006990E+0,50.000000E+0,1.000000E+0,76.977290E+0,2.282811E+0,2.057253E+0,1.225699E+0,30.000000E+0,0.000000E+0,1.387747E+0,1.378375E+0,1.010443E+0,60.000000E+0,3.989303E-3,51.347455E+0,9.520369E-3,23.669249E+0,1.590506E+0,28.235212E+0,0.000000E+0,53.586314E-3,0.000000E+0,44.584741E-3,0.000000E+0,15.015393E-3,0.000000E+0,15.820658E-3,0.000000E+0,21.972886E-3,2.020834E+0,2.013426E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.145632E+0,3.859023E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.715392E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.619893E-3,996.426378E-3,3.051982E+0,998.244772E-3,3.044065E+0,997.182701E-3,3.039318E+0,996.571205E-3,3.039125E+0,1.167110E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.458422E+0,72.567598E+0,2.657739E+0,72.176437E+0,72.159919E+0,2.666358E+0,72.253600E+0,72.375921E+0,2.655562E+0,72.584210E+0,72.482428E+0,2.681790E+0
 10/20/2017,14:53:57.781,1.566973E-3,72.721093E+0,3.976473E-3,998.733271E-3,994.311078E-3,0.000000E+0,1.011341E+0,3.094533E+0,0.000000E+0,72.287760E+0,3.982504E-3,998.362759E-3,1.011667E+0,0.000000E+0,1.069174E+0,2.787758E+0,0.000000E+0,78.336743E+0,28.637194E+0,71.781373E+0,3.977186E-3,3.967199E-3,0.000000E+0,980.534153E-3,1.000000E+0,44.000000E+0,95.565358E+0,23.635241E+0,6.136865E-3,13.021151E-3,1.000000E+0,2.621538E+0,1.000000E+0,20.000000E+0,5.115290E-3,42.493324E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.980203E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.911322E+0,0.000000E+0,-147.020904E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.300229E-3,0.000000E+0,463.313839E-3,0.000000E+0,-129.134281E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010897E+0,3.057164E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.010424E+0,3.034007E+0,0.000000E+0,243.502875E+0,4.007855E-3,3.978664E-3,86.248048E+0,73.665181E+0,73.972189E+0,95.367496E+0,79.005910E+0,3.975745E-3,3.983983E-3,69.257836E+0,5.328851E+0,2.254696E+0,74.922386E+0,75.434766E+0,0.000000E+0,74.637141E+0,77.554727E+0,0.000000E+0,73.953934E+0,1.075132E+0,1.005666E+0,2.638462E+0,60.000000E+0,60.000000E+0,68.500000E+0,11.013779E-3,69.200170E+0,28.221236E+0,0.000000E+0,1.380289E+0,1.391833E+0,1.012507E+0,60.000000E+0,1.000000E+0,1.409356E+0,696.109608E-3,2.029362E+0,60.000000E+0,1.882938E+0,0.000000E+0,73.867059E+0,1.099578E+0,1.106433E+0,1.011479E+0,50.000000E+0,1.000000E+0,76.132013E+0,2.288032E+0,2.059122E+0,1.247401E+0,30.000000E+0,0.000000E+0,1.383770E+0,1.379525E+0,1.012471E+0,60.000000E+0,3.989367E-3,51.334728E+0,9.485349E-3,24.004788E+0,1.500616E+0,28.219564E+0,0.000000E+0,37.178486E-3,0.000000E+0,45.808744E-3,0.000000E+0,15.562973E-3,0.000000E+0,21.972886E-3,0.000000E+0,24.292051E-3,2.021092E+0,2.013716E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.060154E+0,3.854736E+0,0.000000E+0,89.270921E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.714522E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.684314E-3,997.037873E-3,3.051451E+0,996.764309E-3,3.044242E+0,996.716033E-3,3.039366E+0,996.635573E-3,3.040621E+0,200.554889E-6,3.888663E+0,1.000000E+0,1.000000E+0,72.459638E+0,72.568159E+0,2.657004E+0,72.180321E+0,72.160808E+0,2.671036E+0,72.250137E+0,72.374003E+0,2.657974E+0,72.583555E+0,72.481165E+0,2.680976E+0
