date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:54:07.781,1.244936E-3,72.718659E+0,3.987109E-3,997.718389E-3,990.622510E-3,0.000000E+0,1.015573E+0,3.091552E+0,0.000000E+0,72.286028E+0,3.981402E-3,998.523851E-3,990.148490E-3,0.000000E+0,1.071506E+0,2.802273E+0,0.000000E+0,78.340537E+0,28.632736E+0,71.778846E+0,3.977122E-3,3.971090E-3,0.000000E+0,998.167728E-3,1.000000E+0,44.000000E+0,107.197601E+0,23.311369E+0,6.824031E-3,13.047027E-3,1.000000E+0,2.537700E+0,1.000000E+0,20.000000E+0,5.624962E-3,42.492719E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.930957E+0,0.000000E+0,-131.055523E-3,0.000000E+0,134.948322E-3,0.000000E+0,135.978346E-3,0.000000E+0,445.559085E-3,0.000000E+0,-117.856305E-3,0.000000E+0,209.849421E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.018500E+0,3.058258E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.014786E+0,3.035955E+0,0.000000E+0,243.482125E+0,4.013434E-3,3.975680E-3,86.255178E+0,73.667288E+0,73.974530E+0,95.381544E+0,79.011297E+0,3.976199E-3,3.981259E-3,69.246892E+0,5.338516E+0,2.252165E+0,74.919296E+0,75.436217E+0,0.000000E+0,74.639810E+0,77.574961E+0,0.000000E+0,73.955572E+0,1.076298E+0,1.006656E+0,2.637155E+0,60.000000E+0,60.000000E+0,68.500000E+0,11.014298E-3,69.201853E+0,28.211346E+0,0.000000E+0,1.376729E+0,1.386372E+0,997.468352E-3,60.000000E+0,1.000000E+0,1.407362E+0,697.419772E-3,2.033309E+0,60.000000E+0,1.867788E+0,0.000000E+0,73.866965E+0,1.103920E+0,1.103001E+0,993.347610E-3,50.000000E+0,1.000000E+0,72.348359E+0,2.293093E+0,2.055704E+0,1.245804E+0,30.000000E+0,0.000000E+0,1.384617E+0,1.378742E+0,996.598774E-3,60.000000E+0,3.987421E-3,51.324331E+0,9.534312E-3,24.019913E+0,1.504483E+0,28.204985E+0,0.000000E+0,-1.794133E-3,0.000000E+0,44.391477E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.066577E-3,0.000000E+0,19.782564E-3,2.020802E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.728403E+0,3.853447E+0,0.000000E+0,86.240792E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.716069E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.779075E+0,0.000000E+0,43.006420E-3,996.667757E-3,3.051323E+0,996.458562E-3,3.046012E+0,999.274660E-3,3.039028E+0,997.762013E-3,3.040573E+0,-2.054740E-3,1.499972E+0,1.000000E+0,1.000000E+0,72.459077E+0,72.564041E+0,2.659305E+0,72.177466E+0,72.159311E+0,2.667124E+0,72.254910E+0,72.371289E+0,2.658884E+0,72.581683E+0,72.480275E+0,2.685095E+0
 10/20/2017,14:54:17.781,1.244936E-3,72.724556E+0,3.981272E-3,997.315658E-3,1.007692E+0,0.000000E+0,1.010399E+0,3.095354E+0,0.000000E+0,72.288228E+0,3.975565E-3,997.702280E-3,992.254085E-3,0.000000E+0,1.067385E+0,2.810263E+0,0.000000E+0,78.343020E+0,28.619688E+0,71.780484E+0,3.976019E-3,3.967848E-3,0.000000E+0,995.029684E-3,1.000000E+0,44.000000E+0,100.375112E+0,23.427861E+0,5.144445E-3,13.023550E-3,1.000000E+0,2.643836E+0,1.000000E+0,20.000000E+0,5.104976E-3,42.475123E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.943254E+0,0.000000E+0,-142.224852E-3,0.000000E+0,136.235852E-3,0.000000E+0,140.838775E-3,0.000000E+0,460.446011E-3,0.000000E+0,-104.129398E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.008325E+0,3.058886E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004112E+0,3.035745E+0,0.000000E+0,243.481015E+0,4.004157E-3,3.981129E-3,86.262824E+0,73.665416E+0,73.974764E+0,95.398647E+0,79.013640E+0,3.973540E-3,3.983464E-3,69.237445E+0,5.322407E+0,2.256662E+0,74.892002E+0,75.445581E+0,0.000000E+0,74.642431E+0,77.587233E+0,0.000000E+0,73.954309E+0,1.076250E+0,1.005091E+0,2.644249E+0,60.000000E+0,60.000000E+0,68.500000E+0,10.994777E-3,69.197831E+0,28.194027E+0,0.000000E+0,1.378422E+0,1.387026E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.406405E+0,698.170719E-3,2.040386E+0,60.000000E+0,1.884952E+0,0.000000E+0,73.865561E+0,1.103058E+0,1.103384E+0,1.001319E+0,50.000000E+0,1.000000E+0,74.723326E+0,2.290969E+0,2.062653E+0,1.223639E+0,30.000000E+0,0.000000E+0,1.386661E+0,1.380052E+0,1.001150E+0,60.000000E+0,3.987097E-3,51.308993E+0,9.584896E-3,23.802961E+0,1.562476E+0,28.196952E+0,0.000000E+0,1.783999E-3,0.000000E+0,45.744323E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.693287E-3,2.020931E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.903564E+0,3.630923E+0,0.000000E+0,79.729237E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.715908E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.876107E-3,996.072354E-3,3.051001E+0,997.987300E-3,3.044982E+0,997.633277E-3,3.038948E+0,997.987300E-3,3.039575E+0,3.100219E-3,3.471430E+0,1.000000E+0,1.000000E+0,72.460481E+0,72.564509E+0,2.653776E+0,72.179666E+0,72.158936E+0,2.671275E+0,72.254489E+0,72.376623E+0,2.656616E+0,72.581075E+0,72.481165E+0,2.685366E+0
 10/20/2017,14:54:27.781,600.862443E-6,72.723480E+0,3.986006E-3,998.282212E-3,1.029057E+0,0.000000E+0,1.013689E+0,3.096289E+0,0.000000E+0,72.286918E+0,3.975565E-3,997.331767E-3,974.308682E-3,0.000000E+0,1.072672E+0,2.800904E+0,0.000000E+0,78.345409E+0,28.612769E+0,71.779455E+0,3.971739E-3,3.965319E-3,0.000000E+0,996.128796E-3,1.000000E+0,44.000000E+0,96.364114E+0,23.430319E+0,4.560913E-3,13.023615E-3,1.000000E+0,2.795716E+0,1.000000E+0,20.000000E+0,4.518759E-3,42.458319E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.938554E+0,0.000000E+0,-153.072298E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.879618E-3,0.000000E+0,468.856158E-3,0.000000E+0,-98.135960E-3,0.000000E+0,204.693775E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005226E+0,3.058001E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.006732E+0,3.035440E+0,0.000000E+0,243.498001E+0,4.013044E-3,3.980156E-3,86.266155E+0,73.667428E+0,73.977760E+0,95.417301E+0,79.020714E+0,3.979507E-3,3.978599E-3,69.231645E+0,5.314674E+0,2.249038E+0,74.886759E+0,75.447314E+0,0.000000E+0,74.642759E+0,77.602549E+0,0.000000E+0,73.957632E+0,1.080195E+0,1.005825E+0,2.637075E+0,60.000000E+0,60.000000E+0,68.500000E+0,10.998150E-3,69.192593E+0,28.180933E+0,0.000000E+0,1.381056E+0,1.388304E+0,1.008272E+0,60.000000E+0,1.000000E+0,1.408543E+0,697.675413E-3,1.996067E+0,60.000000E+0,1.889707E+0,0.000000E+0,73.865280E+0,1.101143E+0,1.101644E+0,1.006463E+0,50.000000E+0,1.000000E+0,75.799275E+0,2.294530E+0,2.061998E+0,1.221020E+0,30.000000E+0,0.000000E+0,1.381822E+0,1.377943E+0,1.012168E+0,60.000000E+0,3.987032E-3,51.300880E+0,9.448643E-3,23.692168E+0,1.635290E+0,28.185762E+0,0.000000E+0,-14.656064E-3,0.000000E+0,43.328527E-3,0.000000E+0,21.360885E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.210127E-3,2.020802E+0,2.013555E+0,2.018676E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.974432E+0,3.629860E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.714812E+0,0.000000E+0,20.104671E-3,10.000000E+0,9.779654E+0,0.000000E+0,44.037160E-3,996.683849E-3,3.051113E+0,997.858565E-3,3.043647E+0,999.403395E-3,3.039076E+0,997.697645E-3,3.039994E+0,4.388959E-3,8.519235E+0,1.000000E+0,1.000000E+0,72.460949E+0,72.563199E+0,2.655054E+0,72.177654E+0,72.159404E+0,2.665336E+0,72.254536E+0,72.374003E+0,2.661599E+0,72.582947E+0,72.483083E+0,2.682796E+0
 10/20/2017,14:54:37.781,2.050028E-3,72.723246E+0,3.978029E-3,997.815044E-3,1.004147E+0,0.000000E+0,1.011996E+0,3.097352E+0,0.000000E+0,72.286964E+0,3.979651E-3,997.428423E-3,1.022227E+0,0.000000E+0,1.068344E+0,2.783393E+0,0.000000E+0,78.349719E+0,28.601253E+0,71.779080E+0,3.975111E-3,3.969923E-3,0.000000E+0,995.555346E-3,1.000000E+0,44.000000E+0,94.355880E+0,23.420716E+0,5.164938E-3,13.006300E-3,1.000000E+0,2.769537E+0,1.000000E+0,20.000000E+0,4.759551E-3,42.442818E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.931794E+0,0.000000E+0,-157.160209E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.649972E-3,0.000000E+0,482.325282E-3,0.000000E+0,-112.668437E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,659.680989E-3,3.057454E+0,0.000000E+0,998.791900E-3,0.000000E+0,996.185451E-3,3.036695E+0,0.000000E+0,243.483332E+0,4.007076E-3,3.980221E-3,86.274317E+0,73.667943E+0,73.980989E+0,95.433934E+0,79.022588E+0,3.977691E-3,3.981194E-3,69.251569E+0,5.343671E+0,2.247459E+0,74.898509E+0,75.451387E+0,0.000000E+0,74.649360E+0,77.631355E+0,0.000000E+0,73.957070E+0,1.076601E+0,981.716151E-3,2.635465E+0,60.000000E+0,60.000000E+0,68.500000E+0,10.993156E-3,69.189553E+0,28.170439E+0,0.000000E+0,1.380816E+0,1.392200E+0,1.006898E+0,60.000000E+0,1.000000E+0,1.411702E+0,700.311718E-3,2.022828E+0,60.000000E+0,1.883083E+0,0.000000E+0,73.862425E+0,1.101941E+0,1.103480E+0,1.008508E+0,50.000000E+0,1.000000E+0,76.905167E+0,2.289676E+0,2.058595E+0,1.244718E+0,30.000000E+0,0.000000E+0,1.383914E+0,1.374380E+0,1.009006E+0,60.000000E+0,3.985281E-3,51.289178E+0,9.551757E-3,23.559201E+0,1.605004E+0,28.174061E+0,0.000000E+0,54.134316E-3,0.000000E+0,43.425158E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.656663E-3,2.020931E+0,2.013587E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.049588E+0,3.746553E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.694583E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.778591E+0,0.000000E+0,42.297787E-3,996.442470E-3,3.051548E+0,996.957413E-3,3.043759E+0,997.568909E-3,3.040396E+0,999.821787E-3,3.041056E+0,2.133664E-3,8.738332E+0,1.000000E+0,1.000000E+0,72.461791E+0,72.561795E+0,2.650931E+0,72.180648E+0,72.160480E+0,2.667028E+0,72.254255E+0,72.373114E+0,2.650946E+0,72.583836E+0,72.481211E+0,2.679619E+0
 10/20/2017,14:54:47.781,1.244936E-3,72.721608E+0,3.978094E-3,998.185557E-3,999.931755E-3,0.000000E+0,1.003085E+0,3.095096E+0,0.000000E+0,72.288181E+0,3.978354E-3,997.621733E-3,1.009179E+0,0.000000E+0,1.059384E+0,2.765092E+0,0.000000E+0,78.355153E+0,28.589133E+0,71.775103E+0,3.974009E-3,3.967913E-3,0.000000E+0,995.093400E-3,1.000000E+0,44.000000E+0,103.508519E+0,23.670084E+0,7.042257E-3,13.023226E-3,1.000000E+0,2.548402E+0,1.000000E+0,20.000000E+0,5.491527E-3,42.435044E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.917888E+0,0.000000E+0,-144.574595E-3,0.000000E+0,137.974019E-3,0.000000E+0,134.787380E-3,0.000000E+0,461.541586E-3,0.000000E+0,-126.975354E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,961.987355E-3,3.057534E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.006621E+0,3.034989E+0,0.000000E+0,243.476624E+0,4.006233E-3,3.980091E-3,86.283324E+0,73.670237E+0,73.982862E+0,95.449440E+0,79.023713E+0,3.972048E-3,3.982362E-3,69.289078E+0,5.328528E+0,2.253970E+0,74.861431E+0,75.456584E+0,0.000000E+0,74.651279E+0,77.655758E+0,0.000000E+0,73.958755E+0,1.071873E+0,1.003830E+0,2.635481E+0,60.000000E+0,60.000000E+0,68.500000E+0,10.996204E-3,69.186513E+0,28.157159E+0,0.000000E+0,1.374941E+0,1.388895E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.405177E+0,698.234629E-3,2.042543E+0,60.000000E+0,1.880762E+0,0.000000E+0,73.862472E+0,1.101430E+0,1.100957E+0,1.003013E+0,50.000000E+0,1.000000E+0,73.351451E+0,2.284918E+0,2.062780E+0,1.245054E+0,30.000000E+0,0.000000E+0,1.385128E+0,1.379972E+0,1.005669E+0,60.000000E+0,3.990600E-3,51.274679E+0,9.551757E-3,23.621184E+0,1.501261E+0,28.159713E+0,0.000000E+0,49.653593E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.621511E-3,0.000000E+0,23.196890E-3,2.020963E+0,2.013426E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.738287E+0,3.748874E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.675128E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.523261E-3,995.975802E-3,3.050486E+0,996.973505E-3,3.044660E+0,998.936728E-3,3.039672E+0,996.764309E-3,3.037483E+0,200.554889E-6,2.379217E+0,1.000000E+0,1.000000E+0,72.464271E+0,72.565117E+0,2.649077E+0,72.180695E+0,72.161978E+0,2.675282E+0,72.252149E+0,72.374985E+0,2.656089E+0,72.583228E+0,72.480369E+0,2.678390E+0
 10/20/2017,14:54:57.781,1.244936E-3,72.725539E+0,3.979521E-3,998.797708E-3,1.004163E+0,0.000000E+0,1.004203E+0,3.089909E+0,0.000000E+0,72.285841E+0,3.978029E-3,997.492859E-3,998.842041E-3,0.000000E+0,1.061604E+0,2.758229E+0,0.000000E+0,78.353466E+0,28.566612E+0,71.774448E+0,3.970377E-3,3.963568E-3,0.000000E+0,985.663340E-3,1.000000E+0,44.000000E+0,103.484380E+0,23.321436E+0,6.340304E-3,13.005003E-3,1.000000E+0,2.573238E+0,1.000000E+0,20.000000E+0,5.538363E-3,42.454316E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.918178E+0,0.000000E+0,-144.993043E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.974019E-3,0.000000E+0,458.254862E-3,0.000000E+0,-130.906534E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.007095E+0,3.057888E+0,0.000000E+0,998.679256E-3,0.000000E+0,998.582487E-3,3.035214E+0,0.000000E+0,243.481594E+0,4.008763E-3,3.981259E-3,86.290689E+0,73.670471E+0,73.985202E+0,95.464993E+0,79.026852E+0,3.978145E-3,3.982426E-3,69.298526E+0,5.320151E+0,2.250296E+0,74.883294E+0,75.459955E+0,0.000000E+0,74.654416E+0,77.671730E+0,0.000000E+0,73.959177E+0,1.061491E+0,1.005282E+0,2.634939E+0,60.000000E+0,60.000000E+0,68.600000E+0,11.011639E-3,69.180293E+0,28.143787E+0,0.000000E+0,1.377049E+0,1.388288E+0,1.009103E+0,60.000000E+0,1.000000E+0,1.406565E+0,694.288161E-3,2.033341E+0,60.000000E+0,1.878828E+0,0.000000E+0,73.862986E+0,1.101286E+0,1.103783E+0,1.007166E+0,50.000000E+0,1.000000E+0,74.244387E+0,2.289612E+0,2.064250E+0,1.212380E+0,30.000000E+0,0.000000E+0,1.384936E+0,1.380739E+0,1.018363E+0,60.000000E+0,3.987162E-3,51.261672E+0,9.486710E-3,23.761947E+0,1.495784E+0,28.146573E+0,0.000000E+0,36.727190E-3,0.000000E+0,45.744323E-3,0.000000E+0,16.078343E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.002155E-3,2.020963E+0,2.013780E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.791618E+0,3.590629E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.675192E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.779364E+0,0.000000E+0,43.876107E-3,996.458562E-3,3.050775E+0,996.941321E-3,3.042906E+0,997.568909E-3,3.039881E+0,998.373508E-3,3.039559E+0,-1.732555E-3,2.015147E+0,1.000000E+0,1.000000E+0,72.460106E+0,72.567364E+0,2.651379E+0,72.181725E+0,72.160480E+0,2.668066E+0,72.251962E+0,72.374143E+0,2.655626E+0,72.583228E+0,72.479761E+0,2.680322E+0
 10/20/2017,14:55:07.781,439.844037E-6,72.724228E+0,3.977770E-3,998.314431E-3,972.898219E-3,0.000000E+0,1.004778E+0,3.086897E+0,0.000000E+0,72.287152E+0,3.979132E-3,997.847263E-3,1.025672E+0,0.000000E+0,1.060422E+0,2.772535E+0,0.000000E+0,78.360727E+0,28.548223E+0,71.775103E+0,3.971739E-3,3.968691E-3,0.000000E+0,993.819068E-3,1.000000E+0,44.000000E+0,97.153347E+0,23.260987E+0,4.773106E-3,13.027571E-3,1.000000E+0,2.712932E+0,1.000000E+0,20.000000E+0,4.767984E-3,42.469910E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.927609E+0,0.000000E+0,-139.231343E-3,0.000000E+0,136.332417E-3,0.000000E+0,135.334581E-3,0.000000E+0,451.359186E-3,0.000000E+0,-129.907628E-3,0.000000E+0,210.203871E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.004028E+0,3.057599E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.014339E+0,3.035182E+0,0.000000E+0,243.495637E+0,4.011228E-3,3.982426E-3,86.292847E+0,73.672015E+0,73.986840E+0,95.484163E+0,79.032661E+0,3.978794E-3,3.976005E-3,69.308815E+0,5.315963E+0,2.256646E+0,74.843033E+0,75.459909E+0,0.000000E+0,74.659238E+0,77.691168E+0,0.000000E+0,73.960300E+0,1.067992E+0,1.004532E+0,2.638048E+0,60.000000E+0,60.000000E+0,68.600000E+0,11.015725E-3,69.176130E+0,28.127397E+0,0.000000E+0,1.382013E+0,1.388799E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.406900E+0,698.522226E-3,2.035465E+0,60.000000E+0,1.889658E+0,0.000000E+0,73.864157E+0,1.099818E+0,1.100957E+0,1.003092E+0,50.000000E+0,1.000000E+0,76.414897E+0,2.290602E+0,2.064585E+0,1.226545E+0,30.000000E+0,0.000000E+0,1.381343E+0,1.372959E+0,1.001836E+0,60.000000E+0,3.988524E-3,51.248105E+0,9.459538E-3,23.745662E+0,1.474841E+0,28.136079E+0,0.000000E+0,34.148357E-3,0.000000E+0,43.103052E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.581947E-3,2.020931E+0,2.013523E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.952901E+0,3.592498E+0,0.000000E+0,80.019356E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.675804E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.779107E+0,0.000000E+0,40.687256E-3,996.265458E-3,3.050647E+0,996.909137E-3,3.045352E+0,998.228680E-3,3.041329E+0,997.939024E-3,3.039366E+0,-443.814952E-6,5.457083E+0,1.000000E+0,1.000000E+0,72.463710E+0,72.565913E+0,2.655070E+0,72.180461E+0,72.162399E+0,2.670445E+0,72.250605E+0,72.373581E+0,2.660545E+0,72.583742E+0,72.483317E+0,2.681232E+0
 10/20/2017,14:55:17.781,1.083918E-3,72.721982E+0,3.979521E-3,998.121120E-3,1.001832E+0,0.000000E+0,1.002606E+0,3.083755E+0,0.000000E+0,72.288087E+0,3.975435E-3,996.832381E-3,1.006722E+0,0.000000E+0,1.060901E+0,2.787178E+0,0.000000E+0,78.358432E+0,28.538611E+0,71.774261E+0,3.973166E-3,3.971869E-3,0.000000E+0,993.404910E-3,1.000000E+0,44.000000E+0,94.420052E+0,23.249621E+0,4.848398E-3,13.042228E-3,1.000000E+0,2.775718E+0,1.000000E+0,20.000000E+0,4.655372E-3,42.471725E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.928929E+0,0.000000E+0,-138.458824E-3,0.000000E+0,134.755192E-3,0.000000E+0,135.109263E-3,0.000000E+0,450.456948E-3,0.000000E+0,-135.965512E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005530E+0,3.058258E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.001331E+0,3.035279E+0,0.000000E+0,243.497229E+0,4.011812E-3,3.975486E-3,86.301525E+0,73.671781E+0,73.988994E+0,95.503240E+0,79.035191E+0,3.978729E-3,3.977302E-3,69.284588E+0,5.315319E+0,2.253503E+0,74.886993E+0,75.466463E+0,0.000000E+0,74.663825E+0,77.706016E+0,0.000000E+0,73.959879E+0,1.065883E+0,1.004628E+0,2.639323E+0,60.000000E+0,60.000000E+0,68.600000E+0,10.996853E-3,69.174119E+0,28.113096E+0,0.000000E+0,1.379842E+0,1.385158E+0,1.011628E+0,60.000000E+0,1.000000E+0,1.411223E+0,703.635059E-3,2.027477E+0,60.000000E+0,1.879569E+0,0.000000E+0,73.859944E+0,1.104224E+0,1.105396E+0,1.006319E+0,50.000000E+0,1.000000E+0,77.247103E+0,2.294498E+0,2.064745E+0,1.226625E+0,30.000000E+0,0.000000E+0,1.383754E+0,1.380787E+0,1.007122E+0,60.000000E+0,3.989043E-3,51.236357E+0,9.479642E-3,23.652639E+0,1.497717E+0,28.124146E+0,0.000000E+0,35.050949E-3,0.000000E+0,43.521790E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.388683E-3,2.020931E+0,2.014006E+0,2.018290E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.006276E+0,3.709675E+0,0.000000E+0,83.113956E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.675901E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.776272E+0,0.000000E+0,42.909789E-3,996.152814E-3,3.051661E+0,998.293048E-3,3.044725E+0,997.922932E-3,3.040734E+0,998.293048E-3,3.040686E+0,-765.999872E-6,8.536956E+0,1.000000E+0,1.000000E+0,72.462119E+0,72.565866E+0,2.656508E+0,72.180274E+0,72.163101E+0,2.665464E+0,72.254349E+0,72.376483E+0,2.658740E+0,72.583087E+0,72.484206E+0,2.683578E+0
 10/20/2017,14:55:27.781,1.727991E-3,72.721701E+0,3.980170E-3,997.460641E-3,1.009896E+0,0.000000E+0,1.007461E+0,3.083739E+0,0.000000E+0,72.285841E+0,3.973166E-3,997.299549E-3,1.011763E+0,0.000000E+0,1.066220E+0,2.783070E+0,0.000000E+0,78.364287E+0,28.514419E+0,71.772998E+0,3.970247E-3,3.970766E-3,0.000000E+0,989.151825E-3,1.000000E+0,44.000000E+0,96.691393E+0,23.493229E+0,6.411771E-3,13.018557E-3,1.000000E+0,2.601893E+0,1.000000E+0,20.000000E+0,5.241200E-3,42.468141E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.912577E+0,0.000000E+0,-148.855635E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.720840E-3,0.000000E+0,453.131439E-3,0.000000E+0,-127.813147E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.006105E+0,3.058516E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.000356E+0,3.035922E+0,0.000000E+0,243.504612E+0,4.008893E-3,3.981972E-3,86.306357E+0,73.668083E+0,73.989368E+0,95.516632E+0,79.037393E+0,3.974188E-3,3.977821E-3,69.261811E+0,5.321118E+0,2.253712E+0,74.862274E+0,75.471661E+0,0.000000E+0,74.665651E+0,77.720115E+0,0.000000E+0,73.960394E+0,1.063264E+0,1.003127E+0,2.639610E+0,60.000000E+0,60.000000E+0,68.600000E+0,10.989006E-3,69.170612E+0,28.100838E+0,0.000000E+0,1.374702E+0,1.387953E+0,1.010558E+0,60.000000E+0,1.000000E+0,1.405591E+0,701.318307E-3,2.021326E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.858821E+0,1.102212E+0,1.101708E+0,1.006064E+0,50.000000E+0,1.000000E+0,76.239995E+0,2.289772E+0,2.067045E+0,1.222601E+0,30.000000E+0,0.000000E+0,1.383898E+0,1.373837E+0,1.012407E+0,60.000000E+0,3.987097E-3,51.224608E+0,9.549163E-3,23.460521E+0,1.510926E+0,28.112910E+0,0.000000E+0,37.468605E-3,0.000000E+0,44.745794E-3,0.000000E+0,15.369710E-3,0.000000E+0,22.037308E-3,0.000000E+0,23.712260E-3,2.020802E+0,2.013523E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.907762E+0,3.709482E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.674161E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.764483E+0,0.000000E+0,40.397360E-3,996.716033E-3,3.051902E+0,997.102241E-3,3.045594E+0,998.196496E-3,3.039881E+0,998.244772E-3,3.040203E+0,-443.814952E-6,3.776541E+0,1.000000E+0,1.000000E+0,72.464692E+0,72.565866E+0,2.653776E+0,72.179385E+0,72.161931E+0,2.665256E+0,72.255144E+0,72.375219E+0,2.658693E+0,72.581777E+0,72.482802E+0,2.681599E+0
 10/20/2017,14:55:37.781,439.844037E-6,72.726334E+0,3.981272E-3,998.072792E-3,1.018726E+0,0.000000E+0,994.909076E-3,3.086687E+0,0.000000E+0,72.287339E+0,3.974009E-3,997.492860E-3,1.027475E+0,0.000000E+0,1.050329E+0,2.795668E+0,0.000000E+0,78.364896E+0,28.504017E+0,71.772389E+0,3.972258E-3,3.966875E-3,0.000000E+0,995.873929E-3,1.000000E+0,44.000000E+0,105.317479E+0,23.616823E+0,6.798026E-3,13.025561E-3,1.000000E+0,2.535800E+0,1.000000E+0,20.000000E+0,5.538817E-3,42.458040E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.916923E+0,0.000000E+0,-146.055256E-3,0.000000E+0,137.877454E-3,0.000000E+0,134.433309E-3,0.000000E+0,462.637161E-3,0.000000E+0,-123.753076E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.010609E+0,3.059852E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005598E+0,3.035938E+0,0.000000E+0,243.505963E+0,4.011747E-3,3.979961E-3,86.313675E+0,73.670002E+0,73.994377E+0,95.535756E+0,79.041000E+0,3.972826E-3,3.974837E-3,69.242262E+0,5.327240E+0,2.255340E+0,74.894249E+0,75.476624E+0,0.000000E+0,74.666728E+0,77.722550E+0,0.000000E+0,73.959270E+0,1.049958E+0,1.003814E+0,2.638685E+0,60.000000E+0,60.000000E+0,68.600000E+0,11.014817E-3,69.169770E+0,28.092201E+0,0.000000E+0,1.377240E+0,1.391865E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.408032E+0,693.665035E-3,2.036073E+0,60.000000E+0,1.883921E+0,0.000000E+0,73.860365E+0,1.103074E+0,1.103384E+0,1.004147E+0,50.000000E+0,1.000000E+0,74.090007E+0,2.293508E+0,2.063547E+0,1.235919E+0,30.000000E+0,0.000000E+0,1.379203E+0,1.381746E+0,1.007760E+0,60.000000E+0,3.988005E-3,51.210762E+0,9.522898E-3,23.592233E+0,1.499650E+0,28.104506E+0,0.000000E+0,49.814770E-3,0.000000E+0,44.520319E-3,0.000000E+0,14.338970E-3,0.000000E+0,19.299405E-3,0.000000E+0,21.425306E-3,2.020673E+0,2.013684E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.712330E+0,3.707451E+0,0.000000E+0,78.762175E-3,0.000000E+0,50.652891E-3,9.500000E+0,9.676062E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.739100E+0,0.000000E+0,42.458840E-3,996.699941E-3,3.050872E+0,997.359713E-3,3.042987E+0,996.474654E-3,3.041667E+0,998.003392E-3,3.039189E+0,-1.088185E-3,1.047946E+0,1.000000E+0,1.000000E+0,72.464365E+0,72.565960E+0,2.650452E+0,72.179198E+0,72.160340E+0,2.675825E+0,72.256174E+0,72.373348E+0,2.657335E+0,72.584070E+0,72.482288E+0,2.688287E+0
 10/20/2017,14:55:47.781,1.083918E-3,72.724462E+0,3.978548E-3,998.249994E-3,995.796087E-3,0.000000E+0,1.003197E+0,3.084754E+0,0.000000E+0,72.283969E+0,3.981596E-3,997.782826E-3,994.024697E-3,0.000000E+0,1.058873E+0,2.805318E+0,0.000000E+0,78.370799E+0,28.493012E+0,71.770798E+0,3.969729E-3,3.962919E-3,0.000000E+0,997.307553E-3,1.000000E+0,44.000000E+0,99.385354E+0,23.629071E+0,5.074859E-3,13.047740E-3,1.000000E+0,2.645641E+0,1.000000E+0,20.000000E+0,4.928533E-3,42.440398E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.919723E+0,0.000000E+0,-141.387957E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.398957E-3,0.000000E+0,455.064806E-3,0.000000E+0,-120.595242E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,971.571199E-3,3.057776E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.008027E+0,3.034683E+0,0.000000E+0,243.502585E+0,4.010320E-3,3.982297E-3,86.318835E+0,73.671266E+0,73.995547E+0,95.555208E+0,79.046154E+0,3.973540E-3,3.976978E-3,69.224396E+0,5.329495E+0,2.254438E+0,74.864568E+0,75.479854E+0,0.000000E+0,74.669584E+0,77.731684E+0,0.000000E+0,73.963015E+0,1.072704E+0,1.004788E+0,2.635019E+0,60.000000E+0,60.000000E+0,68.600000E+0,10.993156E-3,69.165467E+0,28.079108E+0,0.000000E+0,1.381343E+0,1.391721E+0,1.009918E+0,60.000000E+0,1.000000E+0,1.409931E+0,695.949832E-3,2.032925E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.856387E+0,1.101063E+0,1.106577E+0,1.012773E+0,50.000000E+0,1.000000E+0,76.088418E+0,2.291816E+0,2.065384E+0,1.214345E+0,30.000000E+0,0.000000E+0,1.387060E+0,1.383104E+0,1.008224E+0,60.000000E+0,3.984827E-3,51.201671E+0,9.529059E-3,23.829871E+0,1.539923E+0,28.093176E+0,0.000000E+0,50.588420E-3,0.000000E+0,44.327056E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.041720E-3,0.000000E+0,21.328674E-3,2.021189E+0,2.014070E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.859014E+0,3.510104E+0,0.000000E+0,82.275835E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.675901E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.740195E+0,0.000000E+0,40.622835E-3,997.102241E-3,3.051870E+0,998.116036E-3,3.041925E+0,997.649369E-3,3.040042E+0,997.762013E-3,3.040444E+0,200.554889E-6,3.853544E+0,1.000000E+0,1.000000E+0,72.460808E+0,72.566708E+0,2.652305E+0,72.179479E+0,72.160808E+0,2.669152E+0,72.252617E+0,72.374751E+0,2.657431E+0,72.583134E+0,72.482475E+0,2.679811E+0
 10/20/2017,14:55:57.781,1.566973E-3,72.724837E+0,3.975695E-3,997.235112E-3,1.010566E+0,0.000000E+0,1.008914E+0,3.089958E+0,0.000000E+0,72.286450E+0,3.978678E-3,996.848490E-3,1.027028E+0,0.000000E+0,1.065613E+0,2.804496E+0,0.000000E+0,78.371970E+0,28.481357E+0,71.770798E+0,3.973425E-3,3.962400E-3,0.000000E+0,992.401373E-3,1.000000E+0,44.000000E+0,96.285022E+0,23.696019E+0,4.367332E-3,13.045860E-3,1.000000E+0,2.809612E+0,1.000000E+0,20.000000E+0,4.017910E-3,42.431693E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.919981E+0,0.000000E+0,-144.606784E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.265877E-3,0.000000E+0,457.384847E-3,0.000000E+0,-123.559739E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.005434E+0,3.059031E+0,0.000000E+0,999.081556E-3,0.000000E+0,999.429440E-3,3.035617E+0,0.000000E+0,243.472764E+0,4.012396E-3,3.980416E-3,86.325825E+0,73.674028E+0,73.996857E+0,95.567895E+0,79.049668E+0,3.976329E-3,3.982102E-3,69.209570E+0,5.326918E+0,2.253116E+0,74.876131E+0,75.483600E+0,0.000000E+0,74.671316E+0,77.741708E+0,0.000000E+0,73.960253E+0,1.071378E+0,997.698464E-3,2.635019E+0,60.000000E+0,59.000000E+0,68.600000E+0,11.010018E-3,69.160042E+0,28.065968E+0,0.000000E+0,1.380960E+0,1.389006E+0,1.009774E+0,60.000000E+0,1.000000E+0,1.409325E+0,693.792856E-3,2.027365E+0,60.000000E+0,1.884404E+0,0.000000E+0,73.856761E+0,1.101877E+0,1.106290E+0,1.007006E+0,50.000000E+0,1.000000E+0,77.172635E+0,2.289564E+0,2.067317E+0,1.218880E+0,30.000000E+0,0.000000E+0,1.383339E+0,1.383392E+0,1.009852E+0,60.000000E+0,3.990081E-3,51.185680E+0,9.563236E-3,23.703488E+0,1.584707E+0,28.084262E+0,0.000000E+0,50.330536E-3,0.000000E+0,44.713583E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.331616E-3,0.000000E+0,22.520467E-3,2.021285E+0,2.013523E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.932846E+0,3.629924E+0,0.000000E+0,80.051591E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.676287E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.740421E+0,0.000000E+0,42.587682E-3,996.925229E-3,3.051258E+0,997.955116E-3,3.043212E+0,998.679256E-3,3.041168E+0,997.037873E-3,3.039994E+0,2.778034E-3,9.467480E+0,1.000000E+0,1.000000E+0,72.463195E+0,72.567878E+0,2.651602E+0,72.180040E+0,72.162820E+0,2.667268E+0,72.255097E+0,72.373862E+0,2.655546E+0,72.582760E+0,72.485329E+0,2.679380E+0
 10/20/2017,14:56:07.781,1.566973E-3,72.725352E+0,3.977900E-3,998.330540E-3,1.004594E+0,0.000000E+0,999.508140E-3,3.085221E+0,0.000000E+0,72.286590E+0,3.973036E-3,997.637843E-3,999.671518E-3,0.000000E+0,1.057372E+0,2.801951E+0,0.000000E+0,78.375389E+0,28.476203E+0,71.768599E+0,3.975306E-3,3.966291E-3,0.000000E+0,978.909379E-3,1.000000E+0,44.000000E+0,94.522982E+0,23.362400E+0,5.370063E-3,13.063045E-3,1.000000E+0,2.787841E+0,1.000000E+0,20.000000E+0,4.748783E-3,42.440630E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.913832E+0,0.000000E+0,-143.769889E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.424655E-3,0.000000E+0,466.278335E-3,0.000000E+0,-127.652033E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.003565E+0,3.058226E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.008011E+0,3.035456E+0,0.000000E+0,243.466877E+0,4.010190E-3,3.979378E-3,86.333284E+0,73.673981E+0,73.997747E+0,95.588335E+0,79.050839E+0,3.977691E-3,3.976653E-3,69.251382E+0,5.327240E+0,2.251940E+0,74.843735E+0,75.490014E+0,0.000000E+0,74.671643E+0,77.743066E+0,0.000000E+0,73.957913E+0,1.058152E+0,1.003750E+0,2.635816E+0,60.000000E+0,59.000000E+0,68.600000E+0,11.013649E-3,69.158405E+0,28.054313E+0,0.000000E+0,1.393013E+0,1.393350E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.410872E+0,696.604914E-3,2.032510E+0,60.000000E+0,1.886870E+0,0.000000E+0,73.854795E+0,1.102053E+0,1.102490E+0,1.010952E+0,50.000000E+0,1.000000E+0,77.735150E+0,2.295376E+0,2.060320E+0,1.246363E+0,30.000000E+0,0.000000E+0,1.385559E+0,1.377368E+0,1.003146E+0,60.000000E+0,3.989173E-3,51.175330E+0,9.574390E-3,23.854693E+0,1.607582E+0,28.075718E+0,0.000000E+0,44.141336E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.880667E-3,0.000000E+0,22.262782E-3,2.020995E+0,2.013619E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.965010E+0,3.630988E+0,0.000000E+0,80.599593E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.676223E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.739164E+0,0.000000E+0,44.198213E-3,996.764309E-3,3.052208E+0,998.373508E-3,3.043791E+0,999.017188E-3,3.039334E+0,998.244772E-3,3.037081E+0,-765.999872E-6,9.423338E+0,1.000000E+0,1.000000E+0,72.461651E+0,72.567831E+0,2.652481E+0,72.181678E+0,72.163616E+0,2.669455E+0,72.255378E+0,72.373909E+0,2.655897E+0,72.584117E+0,72.485563E+0,2.677400E+0
 10/20/2017,14:56:17.781,1.244936E-3,72.726288E+0,3.979651E-3,998.362759E-3,1.017129E+0,0.000000E+0,1.001935E+0,3.084174E+0,0.000000E+0,72.287853E+0,3.977965E-3,997.621733E-3,988.712858E-3,0.000000E+0,1.058793E+0,2.792253E+0,0.000000E+0,78.376701E+0,28.465198E+0,71.767757E+0,3.969339E-3,3.967264E-3,0.000000E+0,984.420866E-3,1.000000E+0,44.000000E+0,103.749441E+0,23.403087E+0,7.520666E-3,13.044238E-3,1.000000E+0,2.573686E+0,1.000000E+0,20.000000E+0,5.493214E-3,42.462834E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.914025E+0,0.000000E+0,-147.342787E-3,0.000000E+0,136.300229E-3,0.000000E+0,135.946158E-3,0.000000E+0,459.414882E-3,0.000000E+0,-130.423193E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.012670E+0,3.058049E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006157E+0,3.034699E+0,0.000000E+0,243.467070E+0,4.007466E-3,3.981972E-3,86.338726E+0,73.675151E+0,74.001164E+0,95.606378E+0,79.054821E+0,3.973929E-3,3.980091E-3,69.247173E+0,5.319829E+0,2.256920E+0,74.872246E+0,75.493479E+0,0.000000E+0,74.675435E+0,77.747094E+0,0.000000E+0,73.958615E+0,1.063439E+0,1.005889E+0,2.635800E+0,60.000000E+0,59.000000E+0,68.600000E+0,10.996982E-3,69.153682E+0,28.040663E+0,0.000000E+0,1.382796E+0,1.391577E+0,1.012028E+0,60.000000E+0,1.000000E+0,1.411446E+0,697.835189E-3,2.026487E+0,60.000000E+0,1.878264E+0,0.000000E+0,73.855684E+0,1.101654E+0,1.102873E+0,1.009866E+0,50.000000E+0,1.000000E+0,74.118421E+0,2.291656E+0,2.064330E+0,1.247880E+0,30.000000E+0,0.000000E+0,1.381646E+0,1.382880E+0,1.014291E+0,60.000000E+0,3.988265E-3,51.162789E+0,9.466217E-3,23.785052E+0,1.494495E+0,28.061278E+0,0.000000E+0,37.919901E-3,0.000000E+0,47.580328E-3,0.000000E+0,15.691816E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.680049E-3,2.020770E+0,2.013748E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.649842E+0,3.749228E+0,0.000000E+0,90.205748E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.675385E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.724959E+0,0.000000E+0,37.723879E-3,996.201090E-3,3.051419E+0,998.196496E-3,3.044950E+0,997.263161E-3,3.040975E+0,999.467763E-3,3.038932E+0,-765.999872E-6,4.067800E+0,1.000000E+0,1.000000E+0,72.464833E+0,72.567785E+0,2.659513E+0,72.182707E+0,72.161276E+0,2.669232E+0,72.251541E+0,72.373675E+0,2.657255E+0,72.583836E+0,72.479854E+0,2.677416E+0
 10/20/2017,14:56:27.781,117.807224E-6,72.724088E+0,3.976214E-3,997.605624E-3,1.011700E+0,0.000000E+0,1.001903E+0,3.084303E+0,0.000000E+0,72.286356E+0,3.982569E-3,997.960028E-3,1.026231E+0,0.000000E+0,1.059943E+0,2.793638E+0,0.000000E+0,78.379933E+0,28.454007E+0,71.769909E+0,3.973620E-3,3.968172E-3,0.000000E+0,993.070398E-3,1.000000E+0,44.000000E+0,103.622062E+0,23.458016E+0,7.030648E-3,13.048000E-3,1.000000E+0,2.556020E+0,1.000000E+0,20.000000E+0,5.686328E-3,42.498910E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.922684E+0,0.000000E+0,-147.310598E-3,0.000000E+0,135.270204E-3,0.000000E+0,135.463334E-3,0.000000E+0,455.580371E-3,0.000000E+0,-126.653126E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.003805E+0,3.057599E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.003073E+0,3.035407E+0,0.000000E+0,243.483525E+0,4.007660E-3,3.978015E-3,86.345246E+0,73.672670E+0,74.003785E+0,95.620240E+0,79.060303E+0,3.975161E-3,3.978275E-3,69.238614E+0,5.315641E+0,2.257984E+0,74.872433E+0,75.496335E+0,0.000000E+0,74.675716E+0,77.753090E+0,0.000000E+0,73.958474E+0,1.061059E+0,1.002169E+0,2.638765E+0,60.000000E+0,59.000000E+0,68.600000E+0,10.992897E-3,69.150034E+0,28.031934E+0,0.000000E+0,1.382876E+0,1.384967E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.411654E+0,699.672614E-3,2.027781E+0,60.000000E+0,1.886806E+0,0.000000E+0,73.853063E+0,1.102579E+0,1.104661E+0,1.005169E+0,50.000000E+0,1.000000E+0,75.231100E+0,2.293380E+0,2.059074E+0,1.252543E+0,30.000000E+0,0.000000E+0,1.387843E+0,1.378327E+0,1.004136E+0,60.000000E+0,3.987616E-3,51.150482E+0,9.519979E-3,23.689199E+0,1.483540E+0,28.049160E+0,0.000000E+0,36.630484E-3,0.000000E+0,43.811686E-3,0.000000E+0,16.529292E-3,0.000000E+0,24.743000E-3,0.000000E+0,24.356472E-3,2.021092E+0,2.013490E+0,2.018129E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.722762E+0,3.475289E+0,0.000000E+0,79.987121E-3,0.000000E+0,48.041822E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.703248E+0,0.000000E+0,42.168944E-3,995.975802E-3,3.051323E+0,997.504541E-3,3.044306E+0,998.067760E-3,3.039141E+0,998.566612E-3,3.039318E+0,-1.410370E-3,2.078617E+0,1.000000E+0,1.000000E+0,72.463850E+0,72.565024E+0,2.658522E+0,72.182239E+0,72.163101E+0,2.666629E+0,72.253506E+0,72.376062E+0,2.660402E+0,72.580654E+0,72.484113E+0,2.682477E+0
 10/20/2017,14:56:37.781,761.880850E-6,72.726007E+0,3.977900E-3,998.378868E-3,989.217341E-3,0.000000E+0,1.005608E+0,3.083481E+0,0.000000E+0,72.288368E+0,3.978483E-3,997.976137E-3,1.016468E+0,0.000000E+0,1.061173E+0,2.809941E+0,0.000000E+0,78.386117E+0,28.440170E+0,71.766307E+0,3.976408E-3,3.968561E-3,0.000000E+0,995.364196E-3,1.000000E+0,44.000000E+0,96.831070E+0,23.355302E+0,5.359881E-3,13.044887E-3,1.000000E+0,2.672266E+0,1.000000E+0,20.000000E+0,4.945269E-3,42.507801E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.928092E+0,0.000000E+0,-136.688470E-3,0.000000E+0,137.459006E-3,0.000000E+0,135.592087E-3,0.000000E+0,449.973606E-3,0.000000E+0,-137.157755E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.012542E+0,3.058854E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.005838E+0,3.035456E+0,0.000000E+0,243.495830E+0,4.008698E-3,3.982621E-3,86.350688E+0,73.669441E+0,74.004908E+0,95.635887E+0,79.059741E+0,3.979053E-3,3.978405E-3,69.266161E+0,5.313385E+0,2.253310E+0,74.860869E+0,75.497833E+0,0.000000E+0,74.675623E+0,77.756556E+0,0.000000E+0,73.960628E+0,1.064286E+0,1.011254E+0,2.638988E+0,60.000000E+0,59.000000E+0,68.600000E+0,10.995296E-3,69.147976E+0,28.012665E+0,0.000000E+0,1.387681E+0,1.390747E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.408335E+0,704.481872E-3,2.034603E+0,60.000000E+0,1.870995E+0,0.000000E+0,73.853999E+0,1.105341E+0,1.106928E+0,1.005840E+0,50.000000E+0,1.000000E+0,77.650371E+0,2.285062E+0,2.061103E+0,1.214329E+0,30.000000E+0,0.000000E+0,1.383563E+0,1.378934E+0,1.005988E+0,60.000000E+0,3.992351E-3,51.138873E+0,9.549746E-3,23.622436E+0,1.492562E+0,28.032444E+0,0.000000E+0,35.663422E-3,0.000000E+0,44.230424E-3,0.000000E+0,18.816246E-3,0.000000E+0,20.136881E-3,0.000000E+0,23.583417E-3,2.020834E+0,2.013651E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.906420E+0,3.475870E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791701E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.360737E-3,996.587297E-3,3.051982E+0,996.989597E-3,3.043808E+0,996.571205E-3,3.039575E+0,997.987300E-3,3.038948E+0,-121.630032E-6,4.969608E+0,1.000000E+0,1.000000E+0,72.462821E+0,72.568721E+0,2.657931E+0,72.178215E+0,72.161650E+0,2.669471E+0,72.251354E+0,72.375173E+0,2.655530E+0,72.582572E+0,72.480977E+0,2.684089E+0
 10/20/2017,14:56:47.781,1.405954E-3,72.728393E+0,3.984709E-3,997.444532E-3,984.331185E-3,0.000000E+0,999.603954E-3,3.083546E+0,0.000000E+0,72.287526E+0,3.979067E-3,997.444532E-3,1.003643E+0,0.000000E+0,1.057004E+0,2.804174E+0,0.000000E+0,78.389162E+0,28.421224E+0,71.763874E+0,3.969988E-3,3.968367E-3,0.000000E+0,996.877466E-3,1.000000E+0,44.000000E+0,94.566297E+0,23.591816E+0,4.917141E-3,13.045989E-3,1.000000E+0,2.791515E+0,1.000000E+0,20.000000E+0,4.554437E-3,42.493138E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.926322E+0,0.000000E+0,-135.658445E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.137124E-3,0.000000E+0,447.492452E-3,0.000000E+0,-120.788579E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.005418E+0,3.057888E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.002290E+0,3.035874E+0,0.000000E+0,243.501813E+0,4.009736E-3,3.981064E-3,86.359320E+0,73.677257E+0,74.007062E+0,95.654870E+0,79.066721E+0,3.980221E-3,3.981648E-3,69.236182E+0,5.335939E+0,2.254373E+0,74.842658E+0,75.500315E+0,0.000000E+0,74.681428E+0,77.752856E+0,0.000000E+0,73.957679E+0,1.059765E+0,1.001099E+0,2.639865E+0,60.000000E+0,59.000000E+0,68.600000E+0,11.003078E-3,69.141288E+0,28.003007E+0,0.000000E+0,1.378485E+0,1.391657E+0,996.685240E-3,60.000000E+0,1.000000E+0,1.406836E+0,700.327695E-3,2.036871E+0,60.000000E+0,1.877700E+0,0.000000E+0,73.852221E+0,1.104735E+0,1.102314E+0,991.430592E-3,50.000000E+0,1.000000E+0,78.382931E+0,2.285972E+0,2.056998E+0,1.226242E+0,30.000000E+0,0.000000E+0,1.381135E+0,1.383679E+0,987.017942E-3,60.000000E+0,3.986189E-3,51.127638E+0,9.544234E-3,23.664145E+0,1.505449E+0,28.021719E+0,0.000000E+0,3.041180E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.292051E-3,0.000000E+0,20.845515E-3,2.020931E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.953551E+0,3.632535E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793795E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.198213E-3,996.522930E-3,3.051146E+0,997.874657E-3,3.045385E+0,996.876953E-3,3.041571E+0,997.520633E-3,3.039672E+0,-1.732555E-3,9.477790E+0,1.000000E+0,1.000000E+0,72.465628E+0,72.569703E+0,2.654878E+0,72.179619E+0,72.161276E+0,2.666757E+0,72.251307E+0,72.375406E+0,2.659076E+0,72.584351E+0,72.484206E+0,2.682205E+0
 10/20/2017,14:56:57.781,-526.266402E-6,72.725445E+0,3.985876E-3,998.701053E-3,1.002055E+0,0.000000E+0,999.715737E-3,3.084738E+0,0.000000E+0,72.286684E+0,3.974917E-3,997.605624E-3,1.008142E+0,0.000000E+0,1.058809E+0,2.804931E+0,0.000000E+0,78.389583E+0,28.402744E+0,71.763967E+0,3.970831E-3,3.965383E-3,0.000000E+0,993.102256E-3,1.000000E+0,44.000000E+0,94.832583E+0,23.083681E+0,6.174674E-3,13.042941E-3,1.000000E+0,2.681067E+0,1.000000E+0,20.000000E+0,4.964730E-3,42.466139E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.940872E+0,0.000000E+0,-135.883763E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.877454E-3,0.000000E+0,456.998173E-3,0.000000E+0,-107.319454E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006249E+0,3.058500E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007739E+0,3.034522E+0,0.000000E+0,243.522322E+0,4.005455E-3,3.979118E-3,86.363823E+0,73.674964E+0,74.011930E+0,95.673008E+0,79.065644E+0,3.972761E-3,3.976978E-3,69.200216E+0,5.343671E+0,2.254438E+0,74.872901E+0,75.504154E+0,0.000000E+0,74.682551E+0,77.753745E+0,0.000000E+0,73.955994E+0,1.061698E+0,1.003063E+0,2.640025E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.996204E-3,69.140961E+0,27.988614E+0,0.000000E+0,1.378230E+0,1.385462E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.410170E+0,699.736524E-3,2.026263E+0,60.000000E+0,1.890577E+0,0.000000E+0,73.853859E+0,1.104591E+0,1.102283E+0,1.004307E+0,50.000000E+0,1.000000E+0,78.559727E+0,2.286674E+0,2.062796E+0,1.240534E+0,30.000000E+0,0.000000E+0,1.383643E+0,1.378886E+0,1.009485E+0,60.000000E+0,3.986578E-3,51.116029E+0,9.531718E-3,23.784356E+0,1.537345E+0,28.010575E+0,0.000000E+0,-3.824964E-3,0.000000E+0,44.842426E-3,0.000000E+0,25.709318E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.107612E-3,2.020738E+0,2.013716E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.955588E+0,3.630988E+0,0.000000E+0,83.500781E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.297787E-3,996.217182E-3,3.051307E+0,997.665461E-3,3.045143E+0,997.086149E-3,3.039302E+0,997.536725E-3,3.037564E+0,-121.630032E-6,7.105104E+0,1.000000E+0,1.000000E+0,72.467687E+0,72.566240E+0,2.647831E+0,72.178355E+0,72.163475E+0,2.674117E+0,72.252617E+0,72.375173E+0,2.661855E+0,72.584304E+0,72.484674E+0,2.682269E+0
