date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,14:57:07.781,278.825630E-6,72.724743E+0,3.982439E-3,997.670061E-3,1.004946E+0,0.000000E+0,1.005640E+0,3.083997E+0,0.000000E+0,72.285046E+0,3.979262E-3,996.880708E-3,1.002989E+0,0.000000E+0,1.064127E+0,2.810875E+0,0.000000E+0,78.392628E+0,28.400979E+0,71.761862E+0,3.974917E-3,3.961298E-3,0.000000E+0,994.981896E-3,1.000000E+0,44.000000E+0,105.816953E+0,22.996515E+0,7.606724E-3,13.045795E-3,1.000000E+0,2.552570E+0,1.000000E+0,20.000000E+0,5.668683E-3,42.448078E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.938940E+0,0.000000E+0,-149.113141E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.589923E-3,0.000000E+0,464.989424E-3,0.000000E+0,-96.202592E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.009220E+0,3.057486E+0,0.000000E+0,997.874657E-3,0.000000E+0,998.214942E-3,3.035407E+0,0.000000E+0,243.556873E+0,4.011358E-3,3.979897E-3,86.370578E+0,73.677070E+0,74.012679E+0,95.688373E+0,79.071453E+0,3.976329E-3,3.976005E-3,69.178656E+0,5.353015E+0,2.257693E+0,74.885729E+0,75.504295E+0,0.000000E+0,74.683815E+0,77.755525E+0,0.000000E+0,73.957304E+0,1.066570E+0,1.011509E+0,2.638590E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.988811E-3,69.134600E+0,27.980906E+0,0.000000E+0,1.380337E+0,1.382731E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.404411E+0,701.142553E-3,2.012507E+0,60.000000E+0,1.877103E+0,0.000000E+0,73.852080E+0,1.102069E+0,1.102314E+0,1.007661E+0,50.000000E+0,1.000000E+0,74.388331E+0,2.281645E+0,2.061055E+0,1.247848E+0,30.000000E+0,0.000000E+0,1.381535E+0,1.381011E+0,1.011002E+0,60.000000E+0,3.988330E-3,51.103722E+0,9.506750E-3,23.631391E+0,1.624980E+0,28.003704E+0,0.000000E+0,-13.398883E-3,0.000000E+0,44.069371E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.112025E-3,2.021060E+0,2.013716E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.595572E+0,3.631310E+0,0.000000E+0,84.016548E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792507E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.700704E+0,0.000000E+0,44.939057E-3,996.201090E-3,3.051821E+0,996.297642E-3,3.045385E+0,997.053965E-3,3.040991E+0,1.000160E+0,3.040074E+0,2.455849E-3,2.669506E+0,1.000000E+0,1.000000E+0,72.464318E+0,72.568487E+0,2.654143E+0,72.178262E+0,72.160808E+0,2.667827E+0,72.253600E+0,72.375874E+0,2.657670E+0,72.584117E+0,72.484300E+0,2.680721E+0
 10/20/2017,14:57:17.781,2.050028E-3,72.726475E+0,3.981596E-3,997.573406E-3,1.006127E+0,0.000000E+0,997.559925E-3,3.086059E+0,0.000000E+0,72.284905E+0,3.982569E-3,997.412313E-3,1.018367E+0,0.000000E+0,1.057771E+0,2.771246E+0,0.000000E+0,78.395439E+0,28.391553E+0,71.764622E+0,3.974009E-3,3.967718E-3,0.000000E+0,996.765962E-3,1.000000E+0,44.000000E+0,99.817435E+0,22.903922E+0,6.265077E-3,13.041579E-3,1.000000E+0,2.626586E+0,1.000000E+0,20.000000E+0,5.362244E-3,42.438489E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.922813E+0,0.000000E+0,-159.284634E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.298065E-3,0.000000E+0,463.313839E-3,0.000000E+0,-117.630746E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,726.304649E-3,3.057357E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.003488E+0,3.035053E+0,0.000000E+0,243.561698E+0,4.011358E-3,3.982167E-3,86.374753E+0,73.675292E+0,74.013006E+0,95.704819E+0,79.076747E+0,3.978015E-3,3.978210E-3,69.186841E+0,5.367191E+0,2.252568E+0,74.871216E+0,75.509445E+0,0.000000E+0,74.683768E+0,77.760350E+0,0.000000E+0,73.957538E+0,1.056379E+0,986.841348E-3,2.639148E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.990627E-3,69.130157E+0,27.968695E+0,0.000000E+0,1.382029E+0,1.386116E+0,1.010829E+0,60.000000E+0,1.000000E+0,1.408367E+0,701.765680E-3,2.034906E+0,60.000000E+0,1.891012E+0,0.000000E+0,73.849646E+0,1.101270E+0,1.107120E+0,1.008987E+0,50.000000E+0,1.000000E+0,77.285789E+0,2.291161E+0,2.058739E+0,1.227248E+0,30.000000E+0,0.000000E+0,1.386980E+0,1.379062E+0,1.009261E+0,60.000000E+0,3.989821E-3,51.092813E+0,9.496698E-3,23.396128E+0,1.624335E+0,27.992375E+0,0.000000E+0,53.554078E-3,0.000000E+0,43.135263E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.593713E-3,0.000000E+0,23.712260E-3,2.020963E+0,2.013619E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.817674E+0,3.438670E+0,0.000000E+0,82.501483E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.793892E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699319E+0,0.000000E+0,41.814627E-3,997.070057E-3,3.051419E+0,997.343621E-3,3.045449E+0,996.651665E-3,3.040171E+0,999.757419E-3,3.037870E+0,1.811479E-3,4.555916E+0,1.000000E+0,1.000000E+0,72.465956E+0,72.567223E+0,2.657595E+0,72.182614E+0,72.160200E+0,2.669758E+0,72.253038E+0,72.375594E+0,2.659731E+0,72.583134E+0,72.485563E+0,2.686627E+0
 10/20/2017,14:57:27.781,1.083918E-3,72.727645E+0,3.980883E-3,998.169448E-3,969.784492E-3,0.000000E+0,993.487838E-3,3.082998E+0,0.000000E+0,72.287573E+0,3.976668E-3,997.686170E-3,1.021732E+0,0.000000E+0,1.052277E+0,2.765334E+0,0.000000E+0,78.400405E+0,28.370936E+0,71.762049E+0,3.973101E-3,3.968431E-3,0.000000E+0,993.946501E-3,1.000000E+0,44.000000E+0,95.553705E+0,23.217333E+0,5.341852E-3,13.024069E-3,1.000000E+0,2.708411E+0,1.000000E+0,20.000000E+0,4.843102E-3,42.435510E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.933049E+0,0.000000E+0,-140.293556E-3,0.000000E+0,138.134960E-3,0.000000E+0,135.077075E-3,0.000000E+0,451.649191E-3,0.000000E+0,-135.643284E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.014235E+0,3.057470E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002130E+0,3.034184E+0,0.000000E+0,243.541721E+0,4.012007E-3,3.980480E-3,86.383010E+0,73.672998E+0,74.017406E+0,95.720984E+0,79.081011E+0,3.974902E-3,3.982621E-3,69.259052E+0,5.363647E+0,2.255534E+0,74.874914E+0,75.513519E+0,0.000000E+0,74.688965E+0,77.767610E+0,0.000000E+0,73.955479E+0,1.058999E+0,1.010759E+0,2.639451E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.994388E-3,69.127257E+0,27.949566E+0,0.000000E+0,1.380321E+0,1.389006E+0,1.004261E+0,60.000000E+0,1.000000E+0,1.410681E+0,697.707368E-3,2.028468E+0,60.000000E+0,1.875653E+0,0.000000E+0,73.850161E+0,1.101845E+0,1.102698E+0,1.010601E+0,50.000000E+0,1.000000E+0,78.937603E+0,2.284184E+0,2.065927E+0,1.232789E+0,30.000000E+0,0.000000E+0,1.378245E+0,1.379381E+0,986.139700E-3,60.000000E+0,3.987940E-3,51.074491E+0,9.563430E-3,23.161200E+0,1.490306E+0,27.976635E+0,0.000000E+0,34.889772E-3,0.000000E+0,41.105994E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.035837E-3,2.020931E+0,2.013426E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.940801E+0,3.589887E+0,0.000000E+0,84.951375E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.791959E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.698481E+0,0.000000E+0,50.479284E-3,996.748217E-3,3.050840E+0,997.343621E-3,3.045127E+0,997.585001E-3,3.040396E+0,996.828677E-3,3.037145E+0,200.554889E-6,6.733935E+0,1.000000E+0,1.000000E+0,72.464084E+0,72.568393E+0,2.655358E+0,72.179385E+0,72.160808E+0,2.666597E+0,72.251494E+0,72.372131E+0,2.656265E+0,72.584585E+0,72.482615E+0,2.683147E+0
 10/20/2017,14:57:37.781,1.083918E-3,72.727083E+0,3.980299E-3,997.992246E-3,987.748300E-3,0.000000E+0,994.733418E-3,3.084142E+0,0.000000E+0,72.286356E+0,3.978873E-3,997.041801E-3,1.030298E+0,0.000000E+0,1.049562E+0,2.774017E+0,0.000000E+0,78.401810E+0,28.352688E+0,71.761862E+0,3.975241E-3,3.969080E-3,0.000000E+0,998.948256E-3,1.000000E+0,44.000000E+0,95.827368E+0,23.509698E+0,6.811774E-3,13.028414E-3,1.000000E+0,2.621746E+0,1.000000E+0,20.000000E+0,5.168223E-3,42.447845E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.939005E+0,0.000000E+0,-129.059850E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.845266E-3,0.000000E+0,443.174599E-3,0.000000E+0,-117.244073E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.000594E+0,3.058323E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.011718E+0,3.035134E+0,0.000000E+0,243.533131E+0,4.011488E-3,3.982167E-3,86.387513E+0,73.676134E+0,74.016798E+0,95.738652E+0,79.081854E+0,3.978729E-3,3.979961E-3,69.250961E+0,5.386523E+0,2.257033E+0,74.868969E+0,75.518528E+0,0.000000E+0,74.692476E+0,77.775667E+0,0.000000E+0,73.954215E+0,1.044543E+0,1.004324E+0,2.639658E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.995750E-3,69.124264E+0,27.937262E+0,0.000000E+0,1.379204E+0,1.391609E+0,999.530014E-3,60.000000E+0,1.000000E+0,1.404618E+0,695.853966E-3,2.041329E+0,60.000000E+0,1.868481E+0,0.000000E+0,73.845340E+0,1.101701E+0,1.104470E+0,988.938469E-3,50.000000E+0,1.000000E+0,79.361888E+0,2.287074E+0,2.058547E+0,1.235600E+0,30.000000E+0,0.000000E+0,1.379810E+0,1.380915E+0,994.187598E-3,60.000000E+0,3.987746E-3,51.068151E+0,9.638399E-3,23.233802E+0,1.529935E+0,27.963123E+0,0.000000E+0,-536.951493E-6,0.000000E+0,42.909789E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.848456E-3,2.020802E+0,2.013426E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.964388E+0,3.593594E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791798E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.701251E+0,0.000000E+0,42.587682E-3,996.329826E-3,3.051307E+0,997.745921E-3,3.043952E+0,998.695348E-3,3.039720E+0,999.129832E-3,3.040171E+0,-2.376924E-3,3.226567E+0,1.000000E+0,1.000000E+0,72.466658E+0,72.566849E+0,2.661015E+0,72.180976E+0,72.161276E+0,2.671371E+0,72.249903E+0,72.373301E+0,2.657718E+0,72.585755E+0,72.482849E+0,2.692070E+0
 10/20/2017,14:57:47.781,117.807224E-6,72.727083E+0,3.985163E-3,997.992246E-3,1.005361E+0,0.000000E+0,982.756689E-3,3.082450E+0,0.000000E+0,72.284344E+0,3.978873E-3,997.508969E-3,1.020472E+0,0.000000E+0,1.041864E+0,2.785213E+0,0.000000E+0,78.403262E+0,28.343541E+0,71.761815E+0,3.975500E-3,3.966681E-3,0.000000E+0,993.245618E-3,1.000000E+0,44.000000E+0,102.475069E+0,23.257183E+0,6.827079E-3,13.038077E-3,1.000000E+0,2.589370E+0,1.000000E+0,20.000000E+0,5.341162E-3,42.446123E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.942320E+0,0.000000E+0,-136.173457E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.233689E-3,0.000000E+0,458.383753E-3,0.000000E+0,-111.991758E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.015002E+0,3.058033E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.000276E+0,3.034345E+0,0.000000E+0,243.517593E+0,4.010450E-3,3.980805E-3,86.396380E+0,73.678147E+0,74.020309E+0,95.753970E+0,79.085883E+0,3.975550E-3,3.980286E-3,69.212376E+0,5.379435E+0,2.253052E+0,74.896496E+0,75.520869E+0,0.000000E+0,74.690463E+0,77.785878E+0,0.000000E+0,73.953606E+0,1.038537E+0,1.008891E+0,2.641013E+0,60.000000E+0,59.000000E+0,68.700000E+0,11.000809E-3,69.124124E+0,27.920036E+0,0.000000E+0,1.377224E+0,1.391098E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.410713E+0,696.141563E-3,2.031471E+0,60.000000E+0,1.885387E+0,0.000000E+0,73.848102E+0,1.100951E+0,1.101309E+0,1.006639E+0,50.000000E+0,1.000000E+0,77.416744E+0,2.283593E+0,2.056758E+0,1.212412E+0,30.000000E+0,0.000000E+0,1.382173E+0,1.381874E+0,1.011289E+0,60.000000E+0,3.989432E-3,51.054165E+0,9.553313E-3,23.555025E+0,1.563120E+0,27.949751E+0,0.000000E+0,-3.663787E-3,0.000000E+0,41.814627E-3,0.000000E+0,25.677108E-3,0.000000E+0,22.681520E-3,0.000000E+0,17.044662E-3,2.021060E+0,2.013716E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.791229E+0,3.748487E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792668E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.700929E+0,0.000000E+0,44.455898E-3,996.458562E-3,3.051419E+0,998.582704E-3,3.044596E+0,998.486152E-3,3.041828E+0,996.716033E-3,3.037403E+0,522.739809E-6,2.082806E+0,1.000000E+0,1.000000E+0,72.465909E+0,72.566053E+0,2.657211E+0,72.177607E+0,72.160340E+0,2.670700E+0,72.251167E+0,72.374471E+0,2.664490E+0,72.586316E+0,72.483598E+0,2.685302E+0
 10/20/2017,14:57:57.781,-687.284809E-6,72.727130E+0,3.976278E-3,998.539960E-3,1.013233E+0,0.000000E+0,997.783491E-3,3.082370E+0,0.000000E+0,72.283923E+0,3.980494E-3,997.863372E-3,999.655566E-3,0.000000E+0,1.055535E+0,2.779542E+0,0.000000E+0,78.409071E+0,28.340337E+0,71.759709E+0,3.976603E-3,3.961363E-3,0.000000E+0,995.778354E-3,1.000000E+0,44.000000E+0,101.683207E+0,23.370890E+0,5.085235E-3,13.025690E-3,1.000000E+0,2.726157E+0,1.000000E+0,20.000000E+0,4.737236E-3,42.446914E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.941322E+0,0.000000E+0,-147.085281E-3,0.000000E+0,133.853921E-3,0.000000E+0,138.295901E-3,0.000000E+0,460.800462E-3,0.000000E+0,-104.838299E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.012750E+0,3.058886E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011463E+0,3.035488E+0,0.000000E+0,243.521598E+0,4.006493E-3,3.983464E-3,86.403088E+0,73.678662E+0,74.023726E+0,95.772343E+0,79.087008E+0,3.980026E-3,3.974967E-3,69.221777E+0,5.378146E+0,2.255969E+0,74.892189E+0,75.528454E+0,0.000000E+0,74.696455E+0,77.792997E+0,0.000000E+0,73.955853E+0,1.057401E+0,999.742156E-3,2.638239E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.998928E-3,69.117670E+0,27.899514E+0,0.000000E+0,1.384456E+0,1.385845E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.408016E+0,697.467704E-3,2.028739E+0,60.000000E+0,1.886999E+0,0.000000E+0,73.844778E+0,1.100919E+0,1.100734E+0,1.005680E+0,50.000000E+0,1.000000E+0,77.808267E+0,2.282970E+0,2.057828E+0,1.217890E+0,30.000000E+0,0.000000E+0,1.387907E+0,1.380420E+0,1.011162E+0,60.000000E+0,3.988589E-3,51.043070E+0,9.542224E-3,23.578779E+0,1.507060E+0,27.931922E+0,0.000000E+0,-3.824964E-3,0.000000E+0,44.713583E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.520467E-3,0.000000E+0,17.173504E-3,2.020673E+0,2.013619E+0,2.018064E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.809550E+0,3.630762E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792539E+0,0.000000E+0,27.641955E-3,10.000000E+0,9.701831E+0,0.000000E+0,43.264105E-3,996.378102E-3,3.051435E+0,997.086149E-3,3.044033E+0,996.490746E-3,3.041426E+0,998.824084E-3,3.037242E+0,1.811479E-3,5.432274E+0,1.000000E+0,1.000000E+0,72.466049E+0,72.563854E+0,2.657978E+0,72.177232E+0,72.158983E+0,2.674867E+0,72.249529E+0,72.371710E+0,2.662254E+0,72.583087E+0,72.482662E+0,2.684057E+0
 10/20/2017,14:58:07.781,1.727991E-3,72.729236E+0,3.984320E-3,998.829927E-3,1.001369E+0,0.000000E+0,1.005544E+0,3.081822E+0,0.000000E+0,72.286450E+0,3.978419E-3,997.444532E-3,1.000565E+0,0.000000E+0,1.060502E+0,2.786131E+0,0.000000E+0,78.410757E+0,28.329936E+0,71.761908E+0,3.971155E-3,3.967653E-3,0.000000E+0,994.504022E-3,1.000000E+0,44.000000E+0,98.930551E+0,23.113788E+0,5.321100E-3,13.015249E-3,1.000000E+0,2.818013E+0,1.000000E+0,20.000000E+0,4.612818E-3,42.448869E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.944123E+0,0.000000E+0,-135.046868E-3,0.000000E+0,136.010534E-3,0.000000E+0,139.100608E-3,0.000000E+0,457.964857E-3,0.000000E+0,-113.087333E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.007862E+0,3.058709E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012054E+0,3.035295E+0,0.000000E+0,243.525700E+0,4.008439E-3,3.980286E-3,86.407685E+0,73.678240E+0,74.023257E+0,95.790528E+0,79.093051E+0,3.976783E-3,3.976329E-3,69.192500E+0,5.384268E+0,2.253229E+0,74.861338E+0,75.536835E+0,0.000000E+0,74.697906E+0,77.801944E+0,0.000000E+0,73.955292E+0,1.062561E+0,1.007374E+0,2.639227E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.992767E-3,69.116127E+0,27.877739E+0,0.000000E+0,1.377799E+0,1.389166E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.406628E+0,699.720546E-3,2.045515E+0,60.000000E+0,1.884646E+0,0.000000E+0,73.842672E+0,1.105134E+0,1.101724E+0,1.008428E+0,50.000000E+0,1.000000E+0,78.383962E+0,2.286722E+0,2.060113E+0,1.220828E+0,30.000000E+0,0.000000E+0,1.384585E+0,1.379062E+0,1.004822E+0,60.000000E+0,3.989497E-3,51.032021E+0,9.436775E-3,23.612044E+0,1.532190E+0,27.915857E+0,0.000000E+0,-4.276260E-3,0.000000E+0,45.357796E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.172033E-3,2.021092E+0,2.013297E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.843872E+0,3.631085E+0,0.000000E+0,82.050187E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.790896E+0,0.000000E+0,27.416481E-3,10.000000E+0,9.698352E+0,0.000000E+0,42.974210E-3,996.796493E-3,3.050502E+0,996.828677E-3,3.044467E+0,997.472357E-3,3.039591E+0,1.000144E+0,3.039109E+0,-121.630032E-6,9.857027E+0,1.000000E+0,1.000000E+0,72.468951E+0,72.566849E+0,2.654655E+0,72.176297E+0,72.158936E+0,2.672393E+0,72.251822E+0,72.373441E+0,2.658181E+0,72.585567E+0,72.481679E+0,2.682652E+0
 10/20/2017,14:58:17.781,1.083918E-3,72.727317E+0,3.980818E-3,998.427196E-3,1.014335E+0,0.000000E+0,1.013241E+0,3.083739E+0,0.000000E+0,72.282706E+0,3.979780E-3,997.492859E-3,1.004808E+0,0.000000E+0,1.071059E+0,2.798101E+0,0.000000E+0,78.413943E+0,28.321299E+0,71.756715E+0,3.974657E-3,3.965513E-3,0.000000E+0,994.137651E-3,1.000000E+0,44.000000E+0,99.060833E+0,23.354931E+0,7.107951E-3,13.019594E-3,1.000000E+0,2.671420E+0,1.000000E+0,20.000000E+0,5.249243E-3,42.453524E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.943254E+0,0.000000E+0,-136.012516E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.235852E-3,0.000000E+0,450.875844E-3,0.000000E+0,-106.965003E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005418E+0,3.059095E+0,0.000000E+0,998.019484E-3,0.000000E+0,996.537016E-3,3.036164E+0,0.000000E+0,243.537136E+0,4.009671E-3,3.976848E-3,86.413971E+0,73.679130E+0,74.023772E+0,95.806833E+0,79.094176E+0,3.977302E-3,3.974123E-3,69.151250E+0,5.385234E+0,2.254986E+0,74.820280E+0,75.541611E+0,0.000000E+0,74.700621E+0,77.807611E+0,0.000000E+0,73.952811E+0,1.075100E+0,1.007214E+0,2.640216E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.995945E-3,69.110140E+0,27.861302E+0,0.000000E+0,1.383131E+0,1.390795E+0,1.008831E+0,60.000000E+0,1.000000E+0,1.410984E+0,694.096430E-3,2.021853E+0,60.000000E+0,1.876346E+0,0.000000E+0,73.843983E+0,1.104336E+0,1.109163E+0,1.002166E+0,50.000000E+0,1.000000E+0,77.244668E+0,2.280480E+0,2.057110E+0,1.256871E+0,30.000000E+0,0.000000E+0,1.385607E+0,1.382784E+0,1.008176E+0,60.000000E+0,3.988135E-3,51.019713E+0,9.452145E-3,23.437603E+0,1.550555E+0,27.901093E+0,0.000000E+0,-3.986141E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.810363E-3,0.000000E+0,17.721085E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.736237E+0,3.629795E+0,0.000000E+0,79.729237E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792636E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.136734E-3,997.230977E-3,3.051596E+0,997.939024E-3,3.043277E+0,997.037873E-3,3.041120E+0,1.000401E+0,3.037676E+0,1.489295E-3,7.077718E+0,1.000000E+0,1.000000E+0,72.468155E+0,72.564790E+0,2.650372E+0,72.177466E+0,72.161744E+0,2.665081E+0,72.250839E+0,72.374751E+0,2.658165E+0,72.583742E+0,72.481024E+0,2.687266E+0
 10/20/2017,14:58:27.781,278.825630E-6,72.726054E+0,3.980818E-3,997.927809E-3,1.003988E+0,0.000000E+0,1.016627E+0,3.085286E+0,0.000000E+0,72.283314E+0,3.979391E-3,996.912927E-3,977.483024E-3,0.000000E+0,1.071985E+0,2.787613E+0,0.000000E+0,78.411835E+0,28.296411E+0,71.759007E+0,3.974722E-3,3.968561E-3,0.000000E+0,995.985433E-3,1.000000E+0,44.000000E+0,105.428657E+0,23.647350E+0,7.998687E-3,13.018297E-3,1.000000E+0,2.558943E+0,1.000000E+0,20.000000E+0,5.961371E-3,42.463905E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.943254E+0,0.000000E+0,-138.587578E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.038395E-3,0.000000E+0,459.575996E-3,0.000000E+0,-105.611646E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.002176E+0,3.058371E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.009657E+0,3.037017E+0,0.000000E+0,243.541334E+0,4.010709E-3,3.981908E-3,86.420821E+0,73.679598E+0,74.028641E+0,95.823421E+0,79.100220E+0,3.980091E-3,3.973280E-3,69.127024E+0,5.374602E+0,2.257887E+0,74.836853E+0,75.547511E+0,0.000000E+0,74.702494E+0,77.819181E+0,0.000000E+0,73.955619E+0,1.075292E+0,1.004931E+0,2.640407E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.990043E-3,69.108082E+0,27.851784E+0,0.000000E+0,1.379779E+0,1.386052E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.412611E+0,699.193286E-3,2.033037E+0,60.000000E+0,1.880230E+0,0.000000E+0,73.842906E+0,1.103362E+0,1.104533E+0,1.008268E+0,50.000000E+0,1.000000E+0,76.126441E+0,2.283673E+0,2.058340E+0,1.264489E+0,30.000000E+0,0.000000E+0,1.384138E+0,1.384478E+0,1.005796E+0,60.000000E+0,3.988524E-3,51.006101E+0,9.483598E-3,23.505709E+0,1.557321E+0,27.885632E+0,0.000000E+0,6.103544E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.716672E-3,0.000000E+0,16.948030E-3,2.020931E+0,2.013394E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.628460E+0,3.630794E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.794150E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.700317E+0,0.000000E+0,44.455898E-3,996.764309E-3,3.053399E+0,997.762013E-3,3.044129E+0,997.536725E-3,3.040943E+0,997.440173E-3,3.037515E+0,2.133664E-3,3.043887E+0,1.000000E+0,1.000000E+0,72.467828E+0,72.568721E+0,2.654511E+0,72.175501E+0,72.159778E+0,2.675314E+0,72.249622E+0,72.376436E+0,2.664826E+0,72.583040E+0,72.481679E+0,2.692501E+0
 10/20/2017,14:58:37.781,1.083918E-3,72.727411E+0,3.982310E-3,997.766717E-3,1.002934E+0,0.000000E+0,1.006519E+0,3.085656E+0,0.000000E+0,72.283361E+0,3.974203E-3,997.750607E-3,960.973255E-3,0.000000E+0,1.062019E+0,2.803997E+0,0.000000E+0,78.421579E+0,28.275702E+0,71.758306E+0,3.970831E-3,3.966940E-3,0.000000E+0,993.500485E-3,1.000000E+0,44.000000E+0,97.188598E+0,23.345050E+0,6.790244E-3,13.035289E-3,1.000000E+0,2.585649E+0,1.000000E+0,20.000000E+0,5.644617E-3,42.464836E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.943350E+0,0.000000E+0,-145.218361E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.201500E-3,0.000000E+0,457.288179E-3,0.000000E+0,-109.703940E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006808E+0,3.058693E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009129E+0,3.036647E+0,0.000000E+0,243.545195E+0,4.003509E-3,3.982167E-3,86.427435E+0,73.679598E+0,74.032572E+0,95.840619E+0,79.100829E+0,3.981129E-3,3.977756E-3,69.115706E+0,5.374602E+0,2.257065E+0,74.836057E+0,75.549945E+0,0.000000E+0,74.705256E+0,77.830329E+0,0.000000E+0,73.956321E+0,1.071314E+0,1.010887E+0,2.638319E+0,60.000000E+0,59.000000E+0,68.700000E+0,11.002170E-3,69.103593E+0,27.840363E+0,0.000000E+0,1.383833E+0,1.393445E+0,1.012012E+0,60.000000E+0,1.000000E+0,1.406533E+0,696.109608E-3,2.043278E+0,60.000000E+0,1.878248E+0,0.000000E+0,73.844591E+0,1.102691E+0,1.104741E+0,1.008189E+0,50.000000E+0,1.000000E+0,79.532857E+0,2.289085E+0,2.056566E+0,1.238985E+0,30.000000E+0,0.000000E+0,1.385335E+0,1.378742E+0,1.004599E+0,60.000000E+0,3.987162E-3,50.992348E+0,9.512976E-3,23.527560E+0,1.552810E+0,27.873467E+0,0.000000E+0,-827.070236E-6,0.000000E+0,40.783888E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.264253E-3,0.000000E+0,18.172033E-3,2.020577E+0,2.013297E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.895872E+0,3.462427E+0,0.000000E+0,82.404777E-3,0.000000E+0,49.911476E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.699608E+0,0.000000E+0,45.293374E-3,996.780401E-3,3.051242E+0,996.265458E-3,3.043309E+0,998.727532E-3,3.038996E+0,998.743624E-3,3.038256E+0,2.455849E-3,2.261619E+0,1.000000E+0,1.000000E+0,72.466096E+0,72.566989E+0,2.653168E+0,72.174144E+0,72.158609E+0,2.666470E+0,72.251213E+0,72.373909E+0,2.661184E+0,72.581730E+0,72.482288E+0,2.687665E+0
 10/20/2017,14:58:47.781,439.844037E-6,72.727270E+0,3.977446E-3,998.733271E-3,990.877995E-3,0.000000E+0,1.011724E+0,3.085447E+0,0.000000E+0,72.285327E+0,3.976084E-3,997.363986E-3,1.029916E+0,0.000000E+0,1.070132E+0,2.786405E+0,0.000000E+0,78.422937E+0,28.254064E+0,71.755779E+0,3.973684E-3,3.966356E-3,0.000000E+0,995.587204E-3,1.000000E+0,44.000000E+0,94.027045E+0,23.304224E+0,5.358130E-3,13.026080E-3,1.000000E+0,2.702693E+0,1.000000E+0,20.000000E+0,4.817089E-3,42.463998E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.938393E+0,0.000000E+0,-124.617869E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.879618E-3,0.000000E+0,456.192604E-3,0.000000E+0,-115.665156E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006648E+0,3.058838E+0,0.000000E+0,998.035576E-3,0.000000E+0,998.486606E-3,3.036228E+0,0.000000E+0,243.550310E+0,4.013498E-3,3.982491E-3,86.433346E+0,73.680393E+0,74.034211E+0,95.856643E+0,79.104202E+0,3.975875E-3,3.977951E-3,69.106165E+0,5.379757E+0,2.255872E+0,74.852911E+0,75.557718E+0,0.000000E+0,74.704975E+0,77.852438E+0,0.000000E+0,73.956321E+0,1.073806E+0,1.002840E+0,2.639355E+0,60.000000E+0,59.000000E+0,68.700000E+0,10.993999E-3,69.101488E+0,27.829730E+0,0.000000E+0,1.378070E+0,1.390396E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.411622E+0,695.198885E-3,2.024729E+0,60.000000E+0,1.898603E+0,0.000000E+0,73.840191E+0,1.103793E+0,1.107263E+0,993.203833E-3,50.000000E+0,1.000000E+0,81.025135E+0,2.286658E+0,2.055416E+0,1.213882E+0,30.000000E+0,0.000000E+0,1.385591E+0,1.383519E+0,1.001820E+0,60.000000E+0,3.986254E-3,50.980973E+0,9.576206E-3,23.745198E+0,1.531546E+0,27.864320E+0,0.000000E+0,-2.019781E-3,0.000000E+0,45.067900E-3,0.000000E+0,23.583417E-3,0.000000E+0,23.969945E-3,0.000000E+0,12.180858E-3,2.020641E+0,2.013265E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.009450E+0,3.622800E+0,0.000000E+0,88.690683E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792475E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.700221E+0,0.000000E+0,44.262634E-3,996.217182E-3,3.051451E+0,996.539022E-3,3.044113E+0,997.327529E-3,3.041217E+0,996.587297E-3,3.038545E+0,-7.854068E-3,4.823656E+0,1.000000E+0,1.000000E+0,72.467266E+0,72.564883E+0,2.662789E+0,72.174706E+0,72.163054E+0,2.674213E+0,72.251541E+0,72.374049E+0,2.660290E+0,72.586363E+0,72.480884E+0,2.682269E+0
 10/20/2017,14:58:57.781,922.899256E-6,72.730031E+0,3.981921E-3,997.734498E-3,981.696493E-3,0.000000E+0,1.009329E+0,3.089877E+0,0.000000E+0,72.282566E+0,3.979456E-3,997.927809E-3,1.009131E+0,0.000000E+0,1.068072E+0,2.792092E+0,0.000000E+0,78.426076E+0,28.232473E+0,71.757183E+0,3.973360E-3,3.971415E-3,0.000000E+0,995.650921E-3,1.000000E+0,44.000000E+0,93.875365E+0,23.151550E+0,5.481283E-3,13.013498E-3,1.000000E+0,2.730757E+0,1.000000E+0,20.000000E+0,4.706748E-3,42.450638E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.925936E+0,0.000000E+0,-133.244325E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.396794E-3,0.000000E+0,445.172412E-3,0.000000E+0,-117.050736E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,999.779655E-3,3.059481E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.009737E+0,3.035037E+0,0.000000E+0,243.543458E+0,4.010125E-3,3.984502E-3,86.439257E+0,73.681844E+0,74.035662E+0,95.870505E+0,79.109590E+0,3.974577E-3,3.976329E-3,69.099430E+0,5.389100E+0,2.255518E+0,74.857031E+0,75.560433E+0,0.000000E+0,74.709703E+0,77.873235E+0,0.000000E+0,73.957913E+0,1.074062E+0,1.004037E+0,2.639929E+0,60.000000E+0,59.000000E+0,68.700000E+0,11.001133E-3,69.097139E+0,27.814548E+0,0.000000E+0,1.377847E+0,1.390268E+0,995.055088E-3,60.000000E+0,1.000000E+0,1.411303E+0,699.656636E-3,2.037383E+0,60.000000E+0,1.887853E+0,0.000000E+0,73.840378E+0,1.103665E+0,1.103671E+0,980.152137E-3,50.000000E+0,1.000000E+0,81.534319E+0,2.277366E+0,2.054889E+0,1.219599E+0,30.000000E+0,0.000000E+0,1.388434E+0,1.381346E+0,986.970038E-3,60.000000E+0,3.987875E-3,50.970717E+0,9.519655E-3,23.666651E+0,1.499328E+0,27.855870E+0,0.000000E+0,4.781892E-3,0.000000E+0,44.778004E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.129527E-3,0.000000E+0,21.940676E-3,2.020963E+0,2.013974E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.043590E+0,3.752968E+0,0.000000E+0,78.987823E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793183E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.697032E+0,0.000000E+0,43.811686E-3,996.876953E-3,3.051580E+0,997.729829E-3,3.043614E+0,997.649369E-3,3.041764E+0,999.339027E-3,3.040316E+0,-1.732555E-3,6.877634E+0,1.000000E+0,1.000000E+0,72.467219E+0,72.564181E+0,2.655118E+0,72.172460E+0,72.158796E+0,2.673798E+0,72.249248E+0,72.373909E+0,2.661711E+0,72.587346E+0,72.482054E+0,2.682541E+0
 10/20/2017,14:59:07.781,922.899256E-6,72.726381E+0,3.978548E-3,997.976137E-3,981.377137E-3,0.000000E+0,1.010463E+0,3.096482E+0,0.000000E+0,72.283876E+0,3.979780E-3,997.605624E-3,1.004425E+0,0.000000E+0,1.069478E+0,2.792865E+0,0.000000E+0,78.430058E+0,28.221840E+0,71.753065E+0,3.975954E-3,3.971285E-3,0.000000E+0,996.272158E-3,1.000000E+0,44.000000E+0,98.623639E+0,23.309884E+0,6.954837E-3,13.028479E-3,1.000000E+0,2.619143E+0,1.000000E+0,20.000000E+0,5.295560E-3,42.437046E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.925002E+0,0.000000E+0,-134.982491E-3,0.000000E+0,135.173640E-3,0.000000E+0,134.883945E-3,0.000000E+0,451.971419E-3,0.000000E+0,-138.446667E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.008341E+0,3.059642E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.003776E+0,3.035584E+0,0.000000E+0,243.544133E+0,4.014536E-3,3.979572E-3,86.445684E+0,73.683529E+0,74.035334E+0,95.889536E+0,79.114134E+0,3.978015E-3,3.981259E-3,69.110234E+0,5.364614E+0,2.259773E+0,74.869999E+0,75.569891E+0,0.000000E+0,74.710967E+0,77.881104E+0,0.000000E+0,73.959223E+0,1.072241E+0,1.001371E+0,2.639387E+0,60.000000E+0,60.000000E+0,68.800000E+0,11.013260E-3,69.093444E+0,27.806934E+0,0.000000E+0,1.381710E+0,1.383210E+0,996.893004E-3,60.000000E+0,1.000000E+0,1.408750E+0,699.768479E-3,2.041265E+0,60.000000E+0,1.875588E+0,0.000000E+0,73.840191E+0,1.102659E+0,1.100079E+0,1.009323E+0,50.000000E+0,1.000000E+0,79.231216E+0,2.279106E+0,2.054570E+0,1.246363E+0,30.000000E+0,0.000000E+0,1.383483E+0,1.388424E+0,1.007202E+0,60.000000E+0,3.988265E-3,50.960135E+0,9.420951E-3,23.486362E+0,1.493850E+0,27.846399E+0,0.000000E+0,34.019415E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.680049E-3,2.021060E+0,2.013845E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.844222E+0,3.750840E+0,0.000000E+0,80.954183E-3,0.000000E+0,51.362070E-3,9.500000E+0,9.792764E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.692071E+0,0.000000E+0,41.267047E-3,996.072354E-3,3.051805E+0,998.116036E-3,3.044274E+0,997.327529E-3,3.039527E+0,1.000240E+0,3.037596E+0,-1.410370E-3,3.514925E+0,1.000000E+0,1.000000E+0,72.467453E+0,72.568908E+0,2.656269E+0,72.174565E+0,72.159264E+0,2.673829E+0,72.249014E+0,72.374424E+0,2.662957E+0,72.588188E+0,72.485002E+0,2.678773E+0
 10/20/2017,14:59:17.781,2.855120E-3,72.728019E+0,3.984709E-3,997.976137E-3,1.007421E+0,0.000000E+0,1.009457E+0,3.094694E+0,0.000000E+0,72.283969E+0,3.979910E-3,997.718389E-3,1.010949E+0,0.000000E+0,1.068280E+0,2.781057E+0,0.000000E+0,78.429402E+0,28.212507E+0,71.753252E+0,3.973749E-3,3.970636E-3,0.000000E+0,992.194294E-3,1.000000E+0,44.000000E+0,104.427562E+0,23.142551E+0,6.170458E-3,13.024847E-3,1.000000E+0,2.671723E+0,1.000000E+0,20.000000E+0,5.250346E-3,42.432391E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.916762E+0,0.000000E+0,-140.615438E-3,0.000000E+0,138.070584E-3,0.000000E+0,135.592087E-3,0.000000E+0,460.188229E-3,0.000000E+0,-127.394251E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.001792E+0,3.059546E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.007228E+0,3.035246E+0,0.000000E+0,243.542637E+0,5.691971E-3,3.982362E-3,86.454738E+0,73.683202E+0,74.038751E+0,95.907299E+0,79.115680E+0,3.977367E-3,3.981194E-3,69.113554E+0,5.371058E+0,2.258644E+0,74.848089E+0,75.574714E+0,0.000000E+0,74.713308E+0,77.886725E+0,0.000000E+0,73.959738E+0,1.067640E+0,1.001818E+0,2.640455E+0,60.000000E+0,60.000000E+0,68.800000E+0,11.014298E-3,69.091106E+0,27.796766E+0,0.000000E+0,1.384823E+0,1.398124E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.411622E+0,704.290141E-3,2.037526E+0,60.000000E+0,1.887483E+0,0.000000E+0,73.838787E+0,1.104032E+0,1.108030E+0,1.001527E+0,50.000000E+0,1.000000E+0,77.806862E+0,2.282986E+0,2.049841E+0,1.211981E+0,30.000000E+0,0.000000E+0,1.383355E+0,1.383535E+0,1.004104E+0,60.000000E+0,3.984373E-3,50.947501E+0,9.544493E-3,23.514755E+0,1.543467E+0,27.840270E+0,0.000000E+0,50.717361E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.977299E-3,0.000000E+0,18.977299E-3,2.020802E+0,2.013716E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.714245E+0,3.749100E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.783938E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.691652E+0,0.000000E+0,41.331468E-3,995.766606E-3,3.050985E+0,996.909137E-3,3.043920E+0,998.325232E-3,3.039270E+0,998.148220E-3,3.039189E+0,844.924729E-6,5.927806E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.567083E+0,2.657531E+0,72.171758E+0,72.157532E+0,2.666486E+0,72.248406E+0,72.371850E+0,2.663372E+0,72.582900E+0,72.486031E+0,2.683786E+0
 10/20/2017,14:59:27.781,1.083918E-3,72.729376E+0,3.979067E-3,998.121120E-3,1.006574E+0,0.000000E+0,1.006439E+0,3.093179E+0,0.000000E+0,72.283455E+0,3.980688E-3,997.557296E-3,1.022737E+0,0.000000E+0,1.064814E+0,2.804512E+0,0.000000E+0,78.433852E+0,28.205356E+0,71.750585E+0,3.976343E-3,3.964022E-3,0.000000E+0,999.840289E-3,1.000000E+0,44.000000E+0,101.471441E+0,23.308864E+0,5.656576E-3,13.028025E-3,1.000000E+0,2.741091E+0,1.000000E+0,20.000000E+0,4.867687E-3,42.439606E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.926386E+0,0.000000E+0,-156.709573E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.203664E-3,0.000000E+0,478.232988E-3,0.000000E+0,-109.220598E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,608.886644E-3,3.058838E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.006093E+0,3.035938E+0,0.000000E+0,243.514118E+0,4.012720E-3,3.979702E-3,86.460836E+0,73.680627E+0,74.040015E+0,95.923792E+0,79.119054E+0,3.978210E-3,3.980026E-3,69.118979E+0,5.383301E+0,2.255647E+0,74.862461E+0,75.579256E+0,0.000000E+0,74.717147E+0,77.894079E+0,0.000000E+0,73.959504E+0,1.066730E+0,1.002009E+0,2.640232E+0,60.000000E+0,60.000000E+0,68.800000E+0,11.015984E-3,69.087645E+0,27.788780E+0,0.000000E+0,1.384711E+0,1.386595E+0,1.001608E+0,60.000000E+0,1.000000E+0,1.413074E+0,695.262795E-3,2.034683E+0,60.000000E+0,1.874202E+0,0.000000E+0,73.839630E+0,1.103074E+0,1.107072E+0,1.003108E+0,50.000000E+0,1.000000E+0,78.446781E+0,2.277047E+0,2.051870E+0,1.239369E+0,30.000000E+0,0.000000E+0,1.385655E+0,1.379222E+0,1.004870E+0,60.000000E+0,3.989497E-3,50.935939E+0,9.549422E-3,23.399283E+0,1.630457E+0,27.822070E+0,0.000000E+0,50.556184E-3,0.000000E+0,48.900963E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.595184E-3,0.000000E+0,18.010980E-3,2.020995E+0,2.013458E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.753916E+0,3.511490E+0,0.000000E+0,85.628319E-3,0.000000E+0,40.756617E-3,9.500000E+0,9.754594E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.696130E+0,0.000000E+0,44.198213E-3,997.021781E-3,3.051435E+0,996.812585E-3,3.043373E+0,997.407989E-3,3.040975E+0,999.129832E-3,3.040380E+0,2.455849E-3,8.546300E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.566896E+0,2.656460E+0,72.175829E+0,72.158421E+0,2.672025E+0,72.247704E+0,72.373301E+0,2.655945E+0,72.585521E+0,72.486172E+0,2.684680E+0
 10/20/2017,14:59:37.781,1.727991E-3,72.728861E+0,3.979845E-3,997.670061E-3,988.961855E-3,0.000000E+0,1.006550E+0,3.090409E+0,0.000000E+0,72.282612E+0,3.975954E-3,997.396204E-3,975.552896E-3,0.000000E+0,1.063137E+0,2.818817E+0,0.000000E+0,78.436522E+0,28.184601E+0,71.750070E+0,3.976862E-3,3.967588E-3,0.000000E+0,997.116403E-3,1.000000E+0,44.000000E+0,100.894043E+0,23.400813E+0,7.032205E-3,13.024329E-3,1.000000E+0,2.646168E+0,1.000000E+0,20.000000E+0,5.368666E-3,42.442678E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.928285E+0,0.000000E+0,-152.331968E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.976182E-3,0.000000E+0,468.566153E-3,0.000000E+0,-97.169276E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007527E+0,3.059675E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.013876E+0,3.035456E+0,0.000000E+0,243.515807E+0,4.012850E-3,3.980999E-3,86.464542E+0,73.683342E+0,74.045070E+0,95.940991E+0,79.124582E+0,3.976005E-3,3.977042E-3,69.095502E+0,5.361714E+0,2.256049E+0,74.881515E+0,75.585998E+0,0.000000E+0,74.718551E+0,77.907335E+0,0.000000E+0,73.960721E+0,1.071570E+0,1.005586E+0,2.638351E+0,60.000000E+0,60.000000E+0,68.800000E+0,10.996658E-3,69.084324E+0,27.773365E+0,0.000000E+0,1.381630E+0,1.392727E+0,1.004788E+0,60.000000E+0,1.000000E+0,1.408367E+0,698.042898E-3,2.021342E+0,60.000000E+0,1.881197E+0,0.000000E+0,73.838366E+0,1.106746E+0,1.106306E+0,1.009355E+0,50.000000E+0,1.000000E+0,78.122667E+0,2.276440E+0,2.055001E+0,1.273128E+0,30.000000E+0,0.000000E+0,1.386853E+0,1.382736E+0,1.006084E+0,60.000000E+0,3.989692E-3,50.921628E+0,9.407397E-3,23.481770E+0,1.633357E+0,27.812598E+0,0.000000E+0,-18.749962E-3,0.000000E+0,43.264105E-3,0.000000E+0,19.299405E-3,0.000000E+0,16.368239E-3,0.000000E+0,14.435602E-3,2.020673E+0,2.013587E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.714318E+0,3.512651E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.753788E+0,0.000000E+0,73.799771E-3,10.000000E+0,9.672357E+0,0.000000E+0,49.802861E-3,996.989597E-3,3.051355E+0,995.911434E-3,3.043116E+0,999.548223E-3,3.040525E+0,997.375805E-3,3.038883E+0,3.422404E-3,5.664252E+0,1.000000E+0,1.000000E+0,72.468857E+0,72.567457E+0,2.653728E+0,72.174238E+0,72.160106E+0,2.666406E+0,72.251728E+0,72.373862E+0,2.661775E+0,72.585100E+0,72.484066E+0,2.687345E+0
 10/20/2017,14:59:47.781,117.807224E-6,72.730078E+0,3.980624E-3,998.523851E-3,1.006782E+0,0.000000E+0,1.005177E+0,3.090151E+0,0.000000E+0,72.285093E+0,3.980364E-3,997.186784E-3,973.223982E-3,0.000000E+0,1.063776E+0,2.826276E+0,0.000000E+0,78.439567E+0,28.171646E+0,71.751708E+0,3.977251E-3,3.966681E-3,0.000000E+0,995.571275E-3,1.000000E+0,44.000000E+0,102.875911E+0,23.139814E+0,7.788633E-3,13.001695E-3,1.000000E+0,2.569086E+0,1.000000E+0,20.000000E+0,5.990886E-3,42.428388E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.946312E+0,0.000000E+0,-143.866454E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.783053E-3,0.000000E+0,456.095935E-3,0.000000E+0,-101.229347E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.005578E+0,3.059964E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.019197E+0,3.036534E+0,0.000000E+0,243.523335E+0,4.008504E-3,3.981389E-3,86.473878E+0,73.684980E+0,74.043994E+0,95.957250E+0,79.125566E+0,3.977561E-3,3.975291E-3,69.079227E+0,5.370413E+0,2.256936E+0,74.831469E+0,75.584874E+0,0.000000E+0,74.722109E+0,77.919795E+0,0.000000E+0,73.962594E+0,1.070196E+0,1.004309E+0,2.639658E+0,60.000000E+0,60.000000E+0,68.800000E+0,10.995750E-3,69.078291E+0,27.757069E+0,0.000000E+0,1.383243E+0,1.388048E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.410824E+0,700.679203E-3,2.047863E+0,60.000000E+0,1.879553E+0,0.000000E+0,73.835276E+0,1.105629E+0,1.107742E+0,1.002421E+0,50.000000E+0,1.000000E+0,78.169323E+0,2.287489E+0,2.057509E+0,1.239896E+0,30.000000E+0,0.000000E+0,1.387204E+0,1.378662E+0,1.001565E+0,60.000000E+0,3.985605E-3,50.910766E+0,9.540148E-3,23.507611E+0,1.534768E+0,27.798855E+0,0.000000E+0,8.617907E-3,0.000000E+0,41.846838E-3,0.000000E+0,16.078343E-3,0.000000E+0,15.112025E-3,0.000000E+0,15.917290E-3,2.020770E+0,2.013684E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.705077E+0,3.514230E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.751630E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.661985E+0,0.000000E+0,44.520319E-3,995.959710E-3,3.051226E+0,997.021781E-3,3.045417E+0,997.407989E-3,3.039430E+0,996.522930E-3,3.037580E+0,1.489295E-3,3.108325E+0,1.000000E+0,1.000000E+0,72.472975E+0,72.568627E+0,2.655438E+0,72.172927E+0,72.159123E+0,2.669742E+0,72.249248E+0,72.373348E+0,2.659268E+0,72.584632E+0,72.481773E+0,2.687681E+0
 10/20/2017,14:59:57.781,1.889010E-3,72.729142E+0,3.981013E-3,998.185557E-3,992.618489E-3,0.000000E+0,998.198684E-3,3.089023E+0,0.000000E+0,72.283969E+0,3.978094E-3,997.702280E-3,1.026422E+0,0.000000E+0,1.057260E+0,2.802708E+0,0.000000E+0,78.443081E+0,28.162499E+0,71.747778E+0,3.971026E-3,3.969015E-3,0.000000E+0,996.351804E-3,1.000000E+0,44.000000E+0,96.816877E+0,23.370148E+0,6.245751E-3,13.013822E-3,1.000000E+0,2.608202E+0,1.000000E+0,20.000000E+0,5.484132E-3,42.435231E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.933275E+0,0.000000E+0,-132.246489E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.748701E-3,0.000000E+0,445.172412E-3,0.000000E+0,-120.305237E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008645E+0,3.059803E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.010871E+0,3.036534E+0,0.000000E+0,243.541141E+0,4.011552E-3,3.984178E-3,86.478569E+0,73.684606E+0,74.048253E+0,95.973274E+0,79.127768E+0,3.974902E-3,3.975421E-3,69.122581E+0,5.384590E+0,2.256614E+0,74.831703E+0,75.585717E+0,0.000000E+0,74.724310E+0,77.936049E+0,0.000000E+0,73.963155E+0,1.063663E+0,1.002121E+0,2.637793E+0,60.000000E+0,60.000000E+0,68.800000E+0,10.996723E-3,69.076233E+0,27.745462E+0,0.000000E+0,1.375931E+0,1.392024E+0,990.468288E-3,60.000000E+0,1.000000E+0,1.408591E+0,701.510038E-3,2.040498E+0,60.000000E+0,1.876587E+0,0.000000E+0,73.834153E+0,1.105150E+0,1.104565E+0,992.804455E-3,50.000000E+0,1.000000E+0,80.942040E+0,2.281533E+0,2.058643E+0,1.232055E+0,30.000000E+0,0.000000E+0,1.386485E+0,1.382113E+0,993.405163E-3,60.000000E+0,3.987746E-3,50.899018E+0,9.491574E-3,23.528349E+0,1.509960E+0,27.784973E+0,0.000000E+0,5.136482E-3,0.000000E+0,44.520319E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.684462E-3,2.020802E+0,2.013555E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.923086E+0,3.514585E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.751630E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.660375E+0,0.000000E+0,42.909789E-3,996.957413E-3,3.051323E+0,996.522930E-3,3.044821E+0,996.281550E-3,3.041442E+0,998.019484E-3,3.037821E+0,-1.732555E-3,2.886660E+0,1.000000E+0,1.000000E+0,72.468623E+0,72.567738E+0,2.656988E+0,72.173208E+0,72.158749E+0,2.674931E+0,72.249295E+0,72.370212E+0,2.660625E+0,72.584538E+0,72.480322E+0,2.688686E+0
