date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:00:07.781,1.566973E-3,72.727083E+0,3.982180E-3,998.813817E-3,1.004706E+0,0.000000E+0,1.005225E+0,3.086140E+0,0.000000E+0,72.285514E+0,3.982439E-3,998.072792E-3,979.875744E-3,0.000000E+0,1.064399E+0,2.795604E+0,0.000000E+0,78.447344E+0,28.155952E+0,71.746795E+0,3.975435E-3,3.972063E-3,0.000000E+0,985.201395E-3,1.000000E+0,44.000000E+0,94.338357E+0,23.443449E+0,4.984132E-3,13.025950E-3,1.000000E+0,2.707421E+0,1.000000E+0,20.000000E+0,4.740674E-3,42.451104E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.984490E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.915152E+0,0.000000E+0,-144.510219E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.974019E-3,0.000000E+0,456.321495E-3,0.000000E+0,-131.615436E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005674E+0,3.060093E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010791E+0,3.036598E+0,0.000000E+0,243.539259E+0,4.011682E-3,3.981518E-3,86.483213E+0,73.684044E+0,74.049330E+0,95.994796E+0,79.130345E+0,3.974707E-3,3.981778E-3,69.176692E+0,5.368480E+0,2.259611E+0,74.863772E+0,75.592366E+0,0.000000E+0,74.727259E+0,77.950335E+0,0.000000E+0,73.965543E+0,1.072368E+0,1.003462E+0,2.635465E+0,60.000000E+0,60.000000E+0,68.800000E+0,10.991340E-3,69.074737E+0,27.725126E+0,0.000000E+0,1.385957E+0,1.390092E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.411255E+0,700.759091E-3,2.044588E+0,60.000000E+0,1.875572E+0,0.000000E+0,73.832796E+0,1.104224E+0,1.105252E+0,1.003108E+0,50.000000E+0,1.000000E+0,82.073503E+0,2.283657E+0,2.056838E+0,1.215910E+0,30.000000E+0,0.000000E+0,1.390718E+0,1.382641E+0,1.004040E+0,60.000000E+0,3.988459E-3,50.887690E+0,9.500719E-3,23.474950E+0,1.497717E+0,27.765751E+0,0.000000E+0,41.852622E-3,0.000000E+0,45.712112E-3,0.000000E+0,15.015393E-3,0.000000E+0,19.589301E-3,0.000000E+0,24.259840E-3,2.020995E+0,2.013104E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.008944E+0,3.671218E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.754465E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.661406E+0,0.000000E+0,40.397360E-3,996.136722E-3,3.051130E+0,998.824084E-3,3.044982E+0,998.598796E-3,3.039495E+0,1.000160E+0,3.038594E+0,-1.410370E-3,5.997077E+0,1.000000E+0,1.000000E+0,72.470729E+0,72.569703E+0,2.658394E+0,72.172600E+0,72.157720E+0,2.673414E+0,72.252103E+0,72.371242E+0,2.659906E+0,72.582713E+0,72.482568E+0,2.681423E+0
 10/20/2017,15:00:17.781,1.244936E-3,72.730640E+0,3.979651E-3,997.766717E-3,1.005010E+0,0.000000E+0,1.003884E+0,3.088234E+0,0.000000E+0,72.282566E+0,3.974333E-3,997.057910E-3,986.336089E-3,0.000000E+0,1.061556E+0,2.798664E+0,0.000000E+0,78.446454E+0,28.151773E+0,71.747591E+0,3.977511E-3,3.967783E-3,0.000000E+0,998.884540E-3,1.000000E+0,44.000000E+0,94.237591E+0,23.281075E+0,5.460919E-3,12.989503E-3,1.000000E+0,2.739477E+0,1.000000E+0,20.000000E+0,4.739831E-3,42.455340E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.923232E+0,0.000000E+0,-161.409060E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.134960E-3,0.000000E+0,473.625130E-3,0.000000E+0,-118.790766E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,658.051743E-3,3.060286E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008794E+0,3.036019E+0,0.000000E+0,243.556583E+0,4.007336E-3,3.977107E-3,86.488796E+0,73.685823E+0,74.051671E+0,96.008095E+0,79.133999E+0,3.975680E-3,3.976199E-3,69.188477E+0,5.385234E+0,2.256082E+0,74.846263E+0,75.597095E+0,0.000000E+0,74.732315E+0,77.956331E+0,0.000000E+0,73.965964E+0,1.066714E+0,985.180848E-3,2.638398E+0,60.000000E+0,60.000000E+0,68.800000E+0,10.990238E-3,69.067675E+0,27.706323E+0,0.000000E+0,1.386308E+0,1.389933E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.411016E+0,702.372829E-3,2.034587E+0,60.000000E+0,1.893075E+0,0.000000E+0,73.830409E+0,1.104208E+0,1.109882E+0,1.004115E+0,50.000000E+0,1.000000E+0,82.613816E+0,2.285972E+0,2.051295E+0,1.223351E+0,30.000000E+0,0.000000E+0,1.388402E+0,1.385085E+0,1.007984E+0,60.000000E+0,3.989821E-3,50.877760E+0,9.504480E-3,23.409767E+0,1.599849E+0,27.747180E+0,0.000000E+0,54.972436E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.075402E-3,0.000000E+0,16.400449E-3,0.000000E+0,18.172033E-3,2.020899E+0,2.013716E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.047426E+0,3.669993E+0,0.000000E+0,84.177725E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.753627E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.661373E+0,0.000000E+0,45.261164E-3,996.249366E-3,3.052208E+0,997.005689E-3,3.043598E+0,998.711440E-3,3.041410E+0,998.309140E-3,3.040444E+0,2.133664E-3,7.626419E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.567317E+0,2.654447E+0,72.173676E+0,72.159030E+0,2.666470E+0,72.247376E+0,72.372458E+0,2.656217E+0,72.583321E+0,72.480556E+0,2.682237E+0
 10/20/2017,15:00:27.781,1.083918E-3,72.731061E+0,3.981142E-3,998.588288E-3,1.019812E+0,0.000000E+0,1.010367E+0,3.086188E+0,0.000000E+0,72.283174E+0,3.977965E-3,997.557296E-3,1.014554E+0,0.000000E+0,1.068216E+0,2.820203E+0,0.000000E+0,78.452590E+0,28.135244E+0,71.747216E+0,3.976862E-3,3.970377E-3,0.000000E+0,997.180120E-3,1.000000E+0,44.000000E+0,100.860791E+0,23.074403E+0,7.007496E-3,13.004938E-3,1.000000E+0,2.615006E+0,1.000000E+0,20.000000E+0,5.399738E-3,42.454083E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.926386E+0,0.000000E+0,-151.334132E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.712185E-3,0.000000E+0,471.466204E-3,0.000000E+0,-108.511697E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,858.657548E-3,3.059884E+0,0.000000E+0,998.502244E-3,0.000000E+0,977.105040E-3,3.036099E+0,0.000000E+0,243.568068E+0,4.009477E-3,3.984308E-3,86.496583E+0,73.684278E+0,74.053356E+0,96.023602E+0,79.138684E+0,3.977237E-3,3.976134E-3,69.150548E+0,5.377824E+0,2.256468E+0,74.829175E+0,75.597704E+0,0.000000E+0,74.730068E+0,77.956565E+0,0.000000E+0,73.964466E+0,1.072081E+0,1.003143E+0,2.643277E+0,60.000000E+0,60.000000E+0,68.800000E+0,10.998798E-3,69.068236E+0,27.684687E+0,0.000000E+0,1.386819E+0,1.392583E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.410441E+0,696.525026E-3,2.017763E+0,60.000000E+0,1.876587E+0,0.000000E+0,73.834574E+0,1.104192E+0,1.107806E+0,1.006287E+0,50.000000E+0,1.000000E+0,79.316628E+0,2.277781E+0,2.055496E+0,1.261774E+0,30.000000E+0,0.000000E+0,1.384713E+0,1.386619E+0,1.005780E+0,60.000000E+0,3.986708E-3,50.864660E+0,9.485608E-3,23.708545E+0,1.628202E+0,27.725637E+0,0.000000E+0,13.549926E-3,0.000000E+0,46.775063E-3,0.000000E+0,20.072460E-3,0.000000E+0,15.691816E-3,0.000000E+0,15.820658E-3,2.020995E+0,2.013748E+0,2.018386E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.767017E+0,3.827239E+0,0.000000E+0,88.948567E-3,0.000000E+0,48.718766E-3,9.500000E+0,9.755077E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.780009E+0,0.000000E+0,42.007891E-3,996.748217E-3,3.051355E+0,996.603389E-3,3.044049E+0,999.435579E-3,3.041458E+0,996.619481E-3,3.038433E+0,1.489295E-3,4.724421E+0,1.000000E+0,1.000000E+0,72.468436E+0,72.566942E+0,2.655390E+0,72.174940E+0,72.159123E+0,2.663867E+0,72.250605E+0,72.373207E+0,2.659938E+0,72.586035E+0,72.481165E+0,2.688942E+0
 10/20/2017,15:00:37.781,2.533083E-3,72.731529E+0,3.982893E-3,997.186784E-3,1.005728E+0,0.000000E+0,1.011980E+0,3.088814E+0,0.000000E+0,72.286075E+0,3.976862E-3,997.605624E-3,963.796664E-3,0.000000E+0,1.069877E+0,2.841339E+0,0.000000E+0,78.454933E+0,28.127582E+0,71.743473E+0,3.971544E-3,3.970831E-3,0.000000E+0,993.022610E-3,1.000000E+0,44.000000E+0,102.518727E+0,22.786374E+0,6.980842E-3,13.014471E-3,1.000000E+0,2.643420E+0,1.000000E+0,20.000000E+0,5.616075E-3,42.452035E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.932116E+0,0.000000E+0,-147.825611E-3,0.000000E+0,137.877454E-3,0.000000E+0,139.937503E-3,0.000000E+0,467.889475E-3,0.000000E+0,-102.389367E-3,0.000000E+0,204.758221E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.017318E+0,3.059481E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.015394E+0,3.035987E+0,0.000000E+0,243.565848E+0,4.009866E-3,3.984762E-3,86.503339E+0,73.686665E+0,74.056071E+0,96.040613E+0,79.141777E+0,3.980026E-3,3.979507E-3,69.116220E+0,5.363970E+0,2.256259E+0,74.813867E+0,75.600981E+0,0.000000E+0,74.730442E+0,77.953895E+0,0.000000E+0,73.966198E+0,1.074205E+0,1.010376E+0,2.642240E+0,60.000000E+0,60.000000E+0,68.800000E+0,11.006905E-3,69.062717E+0,27.713519E+0,0.000000E+0,1.388543E+0,1.389629E+0,1.008800E+0,60.000000E+0,1.000000E+0,1.414334E+0,695.550392E-3,2.039092E+0,60.000000E+0,1.881568E+0,0.000000E+0,73.830689E+0,1.104575E+0,1.108956E+0,1.005457E+0,50.000000E+0,1.000000E+0,79.569076E+0,2.283737E+0,2.052477E+0,1.224757E+0,30.000000E+0,0.000000E+0,1.384920E+0,1.383360E+0,1.003736E+0,60.000000E+0,3.986838E-3,50.850815E+0,9.460316E-3,23.565371E+0,1.573430E+0,27.705533E+0,0.000000E+0,-31.386245E-3,0.000000E+0,42.297787E-3,0.000000E+0,23.776681E-3,0.000000E+0,17.978770E-3,0.000000E+0,13.694757E-3,2.020834E+0,2.013233E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.776915E+0,3.653553E+0,0.000000E+0,82.437012E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.747797E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.779654E+0,0.000000E+0,42.201155E-3,996.104538E-3,3.052176E+0,996.876953E-3,3.043421E+0,998.357416E-3,3.039881E+0,998.663164E-3,3.039189E+0,3.422404E-3,5.106861E+0,1.000000E+0,1.000000E+0,72.469138E+0,72.563713E+0,2.657371E+0,72.173255E+0,72.158655E+0,2.670940E+0,72.248546E+0,72.374471E+0,2.656872E+0,72.583228E+0,72.478263E+0,2.684680E+0
 10/20/2017,15:00:47.781,-1.170340E-3,72.730172E+0,3.985293E-3,998.105011E-3,1.013824E+0,0.000000E+0,1.005960E+0,3.095386E+0,0.000000E+0,72.283268E+0,3.977835E-3,997.235112E-3,983.512679E-3,0.000000E+0,1.065453E+0,2.844560E+0,0.000000E+0,78.458540E+0,28.114256E+0,71.743894E+0,3.976408E-3,3.964670E-3,0.000000E+0,993.341193E-3,1.000000E+0,44.000000E+0,98.083576E+0,23.082893E+0,6.305544E-3,13.009348E-3,1.000000E+0,2.684293E+0,1.000000E+0,20.000000E+0,5.274348E-3,42.445937E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.942256E+0,0.000000E+0,-144.284901E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.939667E-3,0.000000E+0,461.992705E-3,0.000000E+0,-106.481661E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008533E+0,3.061075E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002753E+0,3.036148E+0,0.000000E+0,243.564738E+0,4.011033E-3,3.978145E-3,86.510282E+0,73.686619E+0,74.058692E+0,96.055462E+0,79.144681E+0,3.979183E-3,3.979832E-3,69.089983E+0,5.368480E+0,2.253326E+0,74.803052E+0,75.605148E+0,0.000000E+0,74.728897E+0,77.955816E+0,0.000000E+0,73.968491E+0,1.071554E+0,1.005602E+0,2.642814E+0,60.000000E+0,60.000000E+0,68.800000E+0,11.021496E-3,69.060145E+0,27.698244E+0,0.000000E+0,1.390953E+0,1.381901E+0,1.011756E+0,60.000000E+0,1.000000E+0,1.411255E+0,699.848367E-3,2.045978E+0,60.000000E+0,1.889207E+0,0.000000E+0,73.828770E+0,1.103218E+0,1.108796E+0,1.007725E+0,50.000000E+0,1.000000E+0,81.098622E+0,2.282220E+0,2.056055E+0,1.248344E+0,30.000000E+0,0.000000E+0,1.382157E+0,1.385421E+0,1.007856E+0,60.000000E+0,3.986578E-3,50.841678E+0,9.539305E-3,23.310441E+0,1.571819E+0,27.690026E+0,0.000000E+0,7.296255E-3,0.000000E+0,43.167473E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.169092E-3,0.000000E+0,15.852869E-3,2.020706E+0,2.013458E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.893659E+0,3.633019E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.741419E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.782392E+0,0.000000E+0,42.426629E-3,997.198793E-3,3.051709E+0,998.582704E-3,3.043212E+0,998.325232E-3,3.041635E+0,996.571205E-3,3.040589E+0,1.811479E-3,6.270941E+0,1.000000E+0,1.000000E+0,72.467874E+0,72.566802E+0,2.653184E+0,72.173723E+0,72.160012E+0,2.675602E+0,72.251354E+0,72.371101E+0,2.663644E+0,72.581262E+0,72.477000E+0,2.689548E+0
 10/20/2017,15:00:57.781,761.880850E-6,72.730359E+0,3.980234E-3,998.217775E-3,1.006479E+0,0.000000E+0,1.009856E+0,3.089716E+0,0.000000E+0,72.283034E+0,3.976473E-3,997.670061E-3,997.167138E-3,0.000000E+0,1.066092E+0,2.837553E+0,0.000000E+0,78.459102E+0,28.099027E+0,71.744269E+0,3.971090E-3,3.963633E-3,0.000000E+0,993.165973E-3,1.000000E+0,44.000000E+0,99.645943E+0,22.896361E+0,7.074877E-3,12.997350E-3,1.000000E+0,2.589418E+0,1.000000E+0,20.000000E+0,5.589414E-3,42.450406E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.943028E+0,0.000000E+0,-143.608948E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.684324E-3,0.000000E+0,459.672665E-3,0.000000E+0,-108.930593E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007718E+0,3.060431E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006876E+0,3.036325E+0,0.000000E+0,243.546208E+0,4.009282E-3,3.979378E-3,86.515020E+0,73.688959E+0,74.059113E+0,96.072379E+0,79.149554E+0,3.976783E-3,3.983659E-3,69.074924E+0,5.372669E+0,2.257258E+0,74.855767E+0,75.607302E+0,0.000000E+0,74.734749E+0,77.964715E+0,0.000000E+0,73.968585E+0,1.067640E+0,1.006703E+0,2.637904E+0,60.000000E+0,60.000000E+0,68.800000E+0,11.016697E-3,69.057152E+0,27.683759E+0,0.000000E+0,1.381886E+0,1.393909E+0,1.003462E+0,60.000000E+0,1.000000E+0,1.410218E+0,702.133164E-3,2.033420E+0,60.000000E+0,1.895509E+0,0.000000E+0,73.828489E+0,1.106060E+0,1.106242E+0,1.011735E+0,50.000000E+0,1.000000E+0,80.862368E+0,2.280543E+0,2.056662E+0,1.239369E+0,30.000000E+0,0.000000E+0,1.390430E+0,1.385868E+0,1.004471E+0,60.000000E+0,3.987097E-3,50.827646E+0,9.612718E-3,23.251663E+0,1.563765E+0,27.675309E+0,0.000000E+0,-2.728960E-3,0.000000E+0,43.586211E-3,0.000000E+0,26.031424E-3,0.000000E+0,23.035837E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013941E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.865802E+0,3.631407E+0,0.000000E+0,84.983610E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.741000E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778720E+0,0.000000E+0,42.652104E-3,996.442470E-3,3.050840E+0,997.906841E-3,3.042778E+0,996.909137E-3,3.039237E+0,996.780401E-3,3.037725E+0,1.811479E-3,3.362530E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.568206E+0,2.649892E+0,72.173302E+0,72.158281E+0,2.671578E+0,72.247704E+0,72.371522E+0,2.658213E+0,72.581262E+0,72.480697E+0,2.687904E+0
 10/20/2017,15:01:07.781,439.844037E-6,72.728300E+0,3.984579E-3,997.363986E-3,995.652376E-3,0.000000E+0,999.460233E-3,3.085833E+0,0.000000E+0,72.283642E+0,3.978937E-3,997.686170E-3,1.016245E+0,0.000000E+0,1.058330E+0,2.811471E+0,0.000000E+0,78.463177E+0,28.093827E+0,71.743099E+0,3.969145E-3,3.965708E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,100.419601E+0,23.328673E+0,6.694977E-3,13.015379E-3,1.000000E+0,2.623407E+0,1.000000E+0,20.000000E+0,5.412647E-3,42.453292E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.937942E+0,0.000000E+0,-123.877539E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.235852E-3,0.000000E+0,453.711449E-3,0.000000E+0,-119.564113E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005929E+0,3.059723E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.015250E+0,3.036067E+0,0.000000E+0,243.534482E+0,4.007141E-3,3.978340E-3,86.523370E+0,73.686478E+0,74.062858E+0,96.089062E+0,79.153208E+0,3.978145E-3,3.977432E-3,69.066599E+0,5.379113E+0,2.257581E+0,74.869999E+0,75.611563E+0,0.000000E+0,74.733532E+0,77.977269E+0,0.000000E+0,73.970551E+0,1.060580E+0,1.001115E+0,2.642113E+0,60.000000E+0,59.000000E+0,68.800000E+0,11.018643E-3,69.053317E+0,27.668298E+0,0.000000E+0,1.382221E+0,1.393988E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.408032E+0,696.908488E-3,2.026550E+0,60.000000E+0,1.872123E+0,0.000000E+0,73.827600E+0,1.105293E+0,1.101149E+0,1.005505E+0,50.000000E+0,1.000000E+0,81.221651E+0,2.281246E+0,2.055464E+0,1.217602E+0,30.000000E+0,0.000000E+0,1.385655E+0,1.382673E+0,1.003625E+0,60.000000E+0,3.988330E-3,50.812775E+0,9.583794E-3,23.214596E+0,1.534768E+0,27.660498E+0,0.000000E+0,-1.439543E-3,0.000000E+0,45.647691E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.236455E-3,2.020963E+0,2.013297E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.887180E+0,3.632954E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.738778E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.780137E+0,0.000000E+0,43.908318E-3,996.844769E-3,3.051805E+0,997.021781E-3,3.045352E+0,996.893045E-3,3.039559E+0,996.571205E-3,3.038916E+0,-765.999872E-6,3.486250E+0,1.000000E+0,1.000000E+0,72.467734E+0,72.566147E+0,2.656764E+0,72.171992E+0,72.157111E+0,2.676975E+0,72.249295E+0,72.371289E+0,2.667094E+0,72.584257E+0,72.475221E+0,2.685558E+0
 10/20/2017,15:01:17.781,1.244936E-3,72.729423E+0,3.982699E-3,998.185557E-3,992.522681E-3,0.000000E+0,998.661784E-3,3.084319E+0,0.000000E+0,72.279945E+0,3.978678E-3,997.492859E-3,1.001889E+0,0.000000E+0,1.055407E+0,2.808636E+0,0.000000E+0,78.465660E+0,28.085422E+0,71.742350E+0,3.971026E-3,3.962984E-3,0.000000E+0,994.965967E-3,1.000000E+0,44.000000E+0,97.837960E+0,23.253704E+0,5.546199E-3,13.027117E-3,1.000000E+0,2.744157E+0,1.000000E+0,20.000000E+0,4.817608E-3,42.442213E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.937685E+0,0.000000E+0,-129.607051E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.622112E-3,0.000000E+0,441.660128E-3,0.000000E+0,-118.339647E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006137E+0,3.060077E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.011239E+0,3.037065E+0,0.000000E+0,243.530622E+0,4.008374E-3,3.976394E-3,86.527874E+0,73.689053E+0,74.062624E+0,96.110772E+0,79.157847E+0,3.972048E-3,3.976329E-3,69.056731E+0,5.382979E+0,2.253068E+0,74.860869E+0,75.610345E+0,0.000000E+0,74.731519E+0,77.995350E+0,0.000000E+0,73.967228E+0,1.059638E+0,1.007709E+0,2.637330E+0,60.000000E+0,59.000000E+0,68.800000E+0,11.009953E-3,69.051540E+0,27.657991E+0,0.000000E+0,1.379300E+0,1.393988E+0,999.913579E-3,60.000000E+0,1.000000E+0,1.412005E+0,699.768479E-3,2.035865E+0,60.000000E+0,1.906630E+0,0.000000E+0,73.826851E+0,1.104719E+0,1.101420E+0,990.727685E-3,50.000000E+0,1.000000E+0,82.056159E+0,2.283848E+0,2.053771E+0,1.209857E+0,30.000000E+0,0.000000E+0,1.385687E+0,1.382497E+0,990.195584E-3,60.000000E+0,3.986513E-3,50.806109E+0,9.563884E-3,23.359106E+0,1.479674E+0,27.652466E+0,0.000000E+0,-2.632254E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.653722E-3,0.000000E+0,24.292051E-3,0.000000E+0,19.621511E-3,2.020802E+0,2.013329E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.948758E+0,3.630988E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.722543E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.779590E+0,0.000000E+0,41.782417E-3,997.118333E-3,3.050904E+0,997.681553E-3,3.045465E+0,999.210292E-3,3.041474E+0,998.421784E-3,3.041168E+0,-1.732555E-3,7.523316E+0,1.000000E+0,1.000000E+0,72.472414E+0,72.566896E+0,2.660967E+0,72.170635E+0,72.156690E+0,2.670509E+0,72.247751E+0,72.370025E+0,2.661200E+0,72.586457E+0,72.475830E+0,2.693268E+0
 10/20/2017,15:01:27.781,922.899256E-6,72.731248E+0,3.979327E-3,998.266103E-3,1.000299E+0,0.000000E+0,1.002446E+0,3.085189E+0,0.000000E+0,72.281864E+0,3.976408E-3,997.363986E-3,990.419665E-3,0.000000E+0,1.060662E+0,2.795523E+0,0.000000E+0,78.469127E+0,28.072840E+0,71.742257E+0,3.970053E-3,3.971933E-3,0.000000E+0,995.937646E-3,1.000000E+0,44.000000E+0,96.498237E+0,22.996468E+0,6.049446E-3,13.027052E-3,1.000000E+0,2.748677E+0,1.000000E+0,20.000000E+0,4.952924E-3,42.429924E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.931440E+0,0.000000E+0,-133.147760E-3,0.000000E+0,134.594251E-3,0.000000E+0,137.072747E-3,0.000000E+0,444.366842E-3,0.000000E+0,-118.468538E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.008868E+0,3.059835E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007324E+0,3.036373E+0,0.000000E+0,243.535254E+0,4.012266E-3,3.981583E-3,86.534160E+0,73.690457E+0,74.065339E+0,96.122238E+0,79.158830E+0,3.979572E-3,3.981064E-3,69.054533E+0,5.385879E+0,2.252778E+0,74.862087E+0,75.608800E+0,0.000000E+0,74.733953E+0,78.004156E+0,0.000000E+0,73.968632E+0,1.067305E+0,1.006304E+0,2.637426E+0,60.000000E+0,59.000000E+0,68.800000E+0,10.997242E-3,69.043356E+0,27.643830E+0,0.000000E+0,1.377927E+0,1.393062E+0,991.059618E-3,60.000000E+0,1.000000E+0,1.408607E+0,700.934844E-3,2.022908E+0,60.000000E+0,1.885903E+0,0.000000E+0,73.824792E+0,1.103825E+0,1.108397E+0,984.848831E-3,50.000000E+0,1.000000E+0,82.516916E+0,2.277430E+0,2.056167E+0,1.244479E+0,30.000000E+0,0.000000E+0,1.389328E+0,1.380979E+0,989.301374E-3,60.000000E+0,3.987097E-3,50.793941E+0,9.490472E-3,23.459547E+0,1.504805E+0,27.639466E+0,0.000000E+0,301.169336E-6,0.000000E+0,43.876107E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.167621E-3,2.020609E+0,2.013845E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.980582E+0,3.630182E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.714007E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.779107E+0,0.000000E+0,41.105994E-3,996.426378E-3,3.052192E+0,998.502244E-3,3.043325E+0,999.564315E-3,3.040943E+0,998.663164E-3,3.040830E+0,-1.732555E-3,9.066013E+0,1.000000E+0,1.000000E+0,72.469559E+0,72.566662E+0,2.660312E+0,72.173629E+0,72.157252E+0,2.672919E+0,72.248967E+0,72.372271E+0,2.656488E+0,72.584585E+0,72.474707E+0,2.684280E+0
 10/20/2017,15:01:37.781,1.727991E-3,72.732044E+0,3.983282E-3,997.573406E-3,1.002630E+0,0.000000E+0,996.266439E-3,3.085431E+0,0.000000E+0,72.280600E+0,3.982828E-3,997.508969E-3,1.019723E+0,0.000000E+0,1.054114E+0,2.789176E+0,0.000000E+0,78.471469E+0,28.060303E+0,71.739449E+0,3.976668E-3,3.963957E-3,0.000000E+0,995.380125E-3,1.000000E+0,44.000000E+0,103.933905E+0,22.977124E+0,8.060426E-3,13.024847E-3,1.000000E+0,2.603107E+0,1.000000E+0,20.000000E+0,5.757034E-3,42.447938E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.940389E+0,0.000000E+0,-130.347381E-3,0.000000E+0,136.718676E-3,0.000000E+0,135.849593E-3,0.000000E+0,443.239045E-3,0.000000E+0,-124.461977E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.005067E+0,3.060576E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.005039E+0,3.036486E+0,0.000000E+0,243.538391E+0,4.011163E-3,3.982621E-3,86.541572E+0,73.687555E+0,74.067305E+0,96.139578E+0,79.160517E+0,3.978080E-3,3.977432E-3,69.082220E+0,5.383623E+0,2.254099E+0,74.852864E+0,75.612359E+0,0.000000E+0,74.734234E+0,78.006592E+0,0.000000E+0,73.965917E+0,1.059893E+0,1.003079E+0,2.638064E+0,60.000000E+0,59.000000E+0,68.800000E+0,11.011509E-3,69.042935E+0,27.627488E+0,0.000000E+0,1.382604E+0,1.393414E+0,999.226359E-3,60.000000E+0,1.000000E+0,1.412132E+0,699.289151E-3,2.038677E+0,60.000000E+0,1.878054E+0,0.000000E+0,73.824183E+0,1.104415E+0,1.107886E+0,993.251759E-3,50.000000E+0,1.000000E+0,79.670892E+0,2.278771E+0,2.054666E+0,1.270781E+0,30.000000E+0,0.000000E+0,1.388961E+0,1.382625E+0,989.796383E-3,60.000000E+0,3.985929E-3,50.782753E+0,9.509927E-3,23.418721E+0,1.516726E+0,27.627070E+0,0.000000E+0,-2.052016E-3,0.000000E+0,42.265576E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.880667E-3,2.020834E+0,2.013394E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.737608E+0,3.632664E+0,0.000000E+0,82.856073E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.714265E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.780041E+0,0.000000E+0,44.713583E-3,996.925229E-3,3.051371E+0,999.548223E-3,3.043405E+0,996.201090E-3,3.041104E+0,999.548223E-3,3.039028E+0,-1.732555E-3,4.998283E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.567364E+0,2.654175E+0,72.171290E+0,72.155052E+0,2.670094E+0,72.249576E+0,72.373535E+0,2.659571E+0,72.585708E+0,72.476438E+0,2.681248E+0
 10/20/2017,15:01:47.781,1.889010E-3,72.730874E+0,3.982180E-3,998.588288E-3,1.015947E+0,0.000000E+0,1.004331E+0,3.084174E+0,0.000000E+0,72.282191E+0,3.979262E-3,997.170675E-3,1.017729E+0,0.000000E+0,1.061157E+0,2.807508E+0,0.000000E+0,78.474561E+0,28.049717E+0,71.738045E+0,3.972128E-3,3.965513E-3,0.000000E+0,996.606670E-3,1.000000E+0,44.000000E+0,99.742715E+0,23.222250E+0,8.370612E-3,13.038337E-3,1.000000E+0,2.595632E+0,1.000000E+0,20.000000E+0,6.159479E-3,42.471865E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.939391E+0,0.000000E+0,-125.165069E-3,0.000000E+0,138.617784E-3,0.000000E+0,135.849593E-3,0.000000E+0,453.228108E-3,0.000000E+0,-115.214037E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.010098E+0,3.059562E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.003105E+0,3.036389E+0,0.000000E+0,243.555666E+0,4.008309E-3,3.982167E-3,86.549313E+0,73.689521E+0,74.070301E+0,96.156026E+0,79.164968E+0,3.975680E-3,3.981972E-3,69.273878E+0,5.374924E+0,2.253438E+0,74.832218E+0,75.612218E+0,0.000000E+0,74.737745E+0,78.007060E+0,0.000000E+0,73.969802E+0,1.057226E+0,1.009865E+0,2.636214E+0,60.000000E+0,59.000000E+0,68.800000E+0,11.012677E-3,69.039708E+0,27.615463E+0,0.000000E+0,1.379763E+0,1.391529E+0,1.007537E+0,60.000000E+0,1.000000E+0,1.411606E+0,699.177308E-3,2.035561E+0,60.000000E+0,1.872478E+0,0.000000E+0,73.824604E+0,1.104256E+0,1.105172E+0,997.261521E-3,50.000000E+0,1.000000E+0,82.253133E+0,2.278404E+0,2.056854E+0,1.252416E+0,30.000000E+0,0.000000E+0,1.389967E+0,1.384590E+0,999.616736E-3,60.000000E+0,3.987356E-3,50.770353E+0,9.507074E-3,23.378870E+0,1.549266E+0,27.619595E+0,0.000000E+0,-1.923074E-3,0.000000E+0,45.937587E-3,0.000000E+0,24.356472E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.075402E-3,2.020834E+0,2.013297E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.942246E+0,3.633663E+0,0.000000E+0,81.695598E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.714394E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.778946E+0,0.000000E+0,51.348970E-3,996.973505E-3,3.050277E+0,997.118333E-3,3.044950E+0,997.343621E-3,3.040686E+0,998.518336E-3,3.037773E+0,200.554889E-6,4.331672E+0,1.000000E+0,1.000000E+0,72.467453E+0,72.566568E+0,2.657275E+0,72.170822E+0,72.155941E+0,2.674500E+0,72.249061E+0,72.368013E+0,2.662174E+0,72.582994E+0,72.479386E+0,2.688415E+0
 10/20/2017,15:01:57.781,761.880850E-6,72.731763E+0,3.983023E-3,998.201666E-3,1.005680E+0,0.000000E+0,1.010734E+0,3.083788E+0,0.000000E+0,72.283361E+0,3.979002E-3,997.219002E-3,1.030506E+0,0.000000E+0,1.067274E+0,2.801194E+0,0.000000E+0,78.477231E+0,28.046142E+0,71.736595E+0,3.974657E-3,3.969469E-3,0.000000E+0,996.304016E-3,1.000000E+0,44.000000E+0,95.566439E+0,23.239230E+0,6.574613E-3,13.020308E-3,1.000000E+0,2.642207E+0,1.000000E+0,20.000000E+0,5.540698E-3,42.470282E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.942417E+0,0.000000E+0,-139.424472E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.424655E-3,0.000000E+0,453.969232E-3,0.000000E+0,-108.382806E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,998.374024E-3,3.060447E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.000037E+0,3.036550E+0,0.000000E+0,243.570191E+0,4.009671E-3,3.981129E-3,86.552878E+0,73.688397E+0,74.072126E+0,96.174212E+0,79.170965E+0,3.977496E-3,3.980286E-3,69.321069E+0,5.373957E+0,2.256823E+0,74.851225E+0,75.611376E+0,0.000000E+0,74.736341E+0,78.003594E+0,0.000000E+0,73.968070E+0,1.072560E+0,1.005426E+0,2.640774E+0,60.000000E+0,59.000000E+0,68.800000E+0,11.015335E-3,69.037556E+0,27.603067E+0,0.000000E+0,1.384679E+0,1.393190E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.407713E+0,701.733724E-3,2.036616E+0,60.000000E+0,1.869431E+0,0.000000E+0,73.822404E+0,1.104304E+0,1.104150E+0,1.000105E+0,50.000000E+0,1.000000E+0,84.221936E+0,2.281837E+0,2.050049E+0,1.219327E+0,30.000000E+0,0.000000E+0,1.390622E+0,1.388999E+0,1.010778E+0,60.000000E+0,3.986319E-3,50.758093E+0,9.566608E-3,23.240621E+0,1.539601E+0,27.611795E+0,0.000000E+0,-4.211789E-3,0.000000E+0,44.391477E-3,0.000000E+0,25.999214E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.656663E-3,2.021060E+0,2.013490E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.100068E+0,3.629763E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.714039E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.779944E+0,0.000000E+0,39.302199E-3,997.005689E-3,3.051484E+0,996.973505E-3,3.045111E+0,997.617185E-3,3.038755E+0,996.522930E-3,3.039559E+0,1.167110E-3,4.698968E+0,1.000000E+0,1.000000E+0,72.471852E+0,72.566942E+0,2.649908E+0,72.169979E+0,72.155941E+0,2.674819E+0,72.247236E+0,72.369089E+0,2.662079E+0,72.584772E+0,72.477748E+0,2.684616E+0
 10/20/2017,15:02:07.781,922.899256E-6,72.731342E+0,3.981985E-3,998.459414E-3,1.016890E+0,0.000000E+0,1.006646E+0,3.087090E+0,0.000000E+0,72.282285E+0,3.982634E-3,997.396204E-3,949.727470E-3,0.000000E+0,1.065804E+0,2.810408E+0,0.000000E+0,78.482103E+0,28.033559E+0,71.739309E+0,3.971090E-3,3.966681E-3,0.000000E+0,993.898714E-3,1.000000E+0,44.000000E+0,95.530493E+0,23.427907E+0,5.980573E-3,13.046119E-3,1.000000E+0,2.674646E+0,1.000000E+0,20.000000E+0,4.979001E-3,42.455619E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.943350E+0,0.000000E+0,-144.445842E-3,0.000000E+0,135.559899E-3,0.000000E+0,138.585596E-3,0.000000E+0,457.803743E-3,0.000000E+0,-105.772760E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004076E+0,3.059964E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.014483E+0,3.036598E+0,0.000000E+0,243.581338E+0,4.011682E-3,3.982816E-3,86.561370E+0,73.689006E+0,74.075028E+0,96.190331E+0,79.172089E+0,3.975031E-3,3.979183E-3,69.343752E+0,5.373635E+0,2.257403E+0,74.858669E+0,75.614513E+0,0.000000E+0,74.736669E+0,78.020176E+0,0.000000E+0,73.966338E+0,1.064302E+0,1.005506E+0,2.640072E+0,60.000000E+0,58.000000E+0,68.800000E+0,11.028565E-3,69.031851E+0,27.593364E+0,0.000000E+0,1.387058E+0,1.395857E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.414972E+0,702.053276E-3,2.032622E+0,60.000000E+0,1.886129E+0,0.000000E+0,73.820251E+0,1.106251E+0,1.108094E+0,1.007214E+0,50.000000E+0,1.000000E+0,84.492611E+0,2.283769E+0,2.053739E+0,1.245341E+0,30.000000E+0,0.000000E+0,1.384074E+0,1.384622E+0,1.004040E+0,60.000000E+0,3.987162E-3,50.749049E+0,9.554092E-3,23.429670E+0,1.547978E+0,27.597821E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.232042E-3,0.000000E+0,17.817717E-3,2.021092E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.119661E+0,3.864052E+0,0.000000E+0,83.952077E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.714941E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.778978E+0,0.000000E+0,38.174828E-3,996.941321E-3,3.050808E+0,997.166609E-3,3.043099E+0,996.233274E-3,3.039704E+0,998.598796E-3,3.041168E+0,1.167110E-3,5.065298E+0,1.000000E+0,1.000000E+0,72.472039E+0,72.566240E+0,2.654495E+0,72.168903E+0,72.155240E+0,2.673159E+0,72.250933E+0,72.372178E+0,2.662446E+0,72.584210E+0,72.477561E+0,2.688511E+0
 10/20/2017,15:02:17.781,1.244936E-3,72.730780E+0,3.977511E-3,998.668834E-3,1.018518E+0,0.000000E+0,1.011565E+0,3.084867E+0,0.000000E+0,72.281209E+0,3.979067E-3,997.009582E-3,1.003277E+0,0.000000E+0,1.067162E+0,2.817513E+0,0.000000E+0,78.485570E+0,28.018144E+0,71.737765E+0,3.970701E-3,3.966291E-3,0.000000E+0,993.484556E-3,1.000000E+0,44.000000E+0,98.185586E+0,22.943585E+0,6.574807E-3,13.032889E-3,1.000000E+0,2.671931E+0,1.000000E+0,20.000000E+0,5.246973E-3,42.447613E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.945732E+0,0.000000E+0,-138.877272E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.008371E-3,0.000000E+0,460.091561E-3,0.000000E+0,-103.774947E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006552E+0,3.059932E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.009721E+0,3.036566E+0,0.000000E+0,243.591038E+0,4.011293E-3,3.979313E-3,86.563012E+0,73.692844E+0,74.076994E+0,96.206778E+0,79.175791E+0,3.977042E-3,3.978340E-3,69.344220E+0,5.373635E+0,2.256807E+0,74.875476E+0,75.621068E+0,0.000000E+0,74.740601E+0,78.028795E+0,0.000000E+0,73.966011E+0,1.073311E+0,1.007965E+0,2.638733E+0,60.000000E+0,58.000000E+0,68.800000E+0,11.033105E-3,69.028297E+0,27.579853E+0,0.000000E+0,1.382907E+0,1.391960E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.411766E+0,704.401984E-3,2.033644E+0,60.000000E+0,1.890432E+0,0.000000E+0,73.820579E+0,1.107688E+0,1.107774E+0,1.007422E+0,50.000000E+0,1.000000E+0,83.509905E+0,2.282012E+0,2.053771E+0,1.239385E+0,30.000000E+0,0.000000E+0,1.392714E+0,1.387354E+0,1.012966E+0,60.000000E+0,3.989951E-3,50.735717E+0,9.475686E-3,23.479682E+0,1.562154E+0,27.581525E+0,0.000000E+0,3.395769E-3,0.000000E+0,41.621364E-3,0.000000E+0,26.353531E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.560032E-3,2.020738E+0,2.013587E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.035257E+0,3.866534E+0,0.000000E+0,83.210662E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.713073E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.778881E+0,0.000000E+0,48.127909E-3,996.313734E-3,3.051580E+0,998.116036E-3,3.043260E+0,998.759716E-3,3.039141E+0,1.000176E+0,3.039463E+0,1.811479E-3,5.753822E+0,1.000000E+0,1.000000E+0,72.468670E+0,72.570359E+0,2.657787E+0,72.170494E+0,72.156082E+0,2.676943E+0,72.248640E+0,72.369042E+0,2.664235E+0,72.580794E+0,72.478123E+0,2.683179E+0
 10/20/2017,15:02:27.781,2.211047E-3,72.734290E+0,3.978937E-3,998.717162E-3,1.015213E+0,0.000000E+0,1.005912E+0,3.086784E+0,0.000000E+0,72.282332E+0,3.978873E-3,997.283439E-3,1.001969E+0,0.000000E+0,1.063872E+0,2.816723E+0,0.000000E+0,78.488380E+0,28.012990E+0,71.735145E+0,3.976343E-3,3.963568E-3,0.000000E+0,995.714638E-3,1.000000E+0,44.000000E+0,101.301828E+0,22.987608E+0,6.844978E-3,13.028025E-3,1.000000E+0,2.683064E+0,1.000000E+0,20.000000E+0,5.382937E-3,42.450871E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.941419E+0,0.000000E+0,-141.387957E-3,0.000000E+0,137.523383E-3,0.000000E+0,135.913970E-3,0.000000E+0,464.151632E-3,0.000000E+0,-106.771667E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009443E+0,3.060286E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.012166E+0,3.036357E+0,0.000000E+0,243.590797E+0,4.010904E-3,3.983140E-3,86.574834E+0,73.688538E+0,74.079803E+0,96.224166E+0,79.179351E+0,3.978405E-3,3.979443E-3,69.342957E+0,5.374280E+0,2.255598E+0,74.833061E+0,75.624439E+0,0.000000E+0,74.741959E+0,78.041958E+0,0.000000E+0,73.967696E+0,1.069014E+0,1.001003E+0,2.636390E+0,60.000000E+0,58.000000E+0,68.800000E+0,11.051328E-3,69.027174E+0,27.563697E+0,0.000000E+0,1.384727E+0,1.392982E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.412595E+0,706.223431E-3,2.029219E+0,60.000000E+0,1.871688E+0,0.000000E+0,73.820111E+0,1.106555E+0,1.106896E+0,1.000025E+0,50.000000E+0,1.000000E+0,82.650523E+0,2.284742E+0,2.052445E+0,1.263578E+0,30.000000E+0,0.000000E+0,1.387124E+0,1.382577E+0,1.006451E+0,60.000000E+0,3.988200E-3,50.724296E+0,9.457138E-3,23.468037E+0,1.550233E+0,27.567179E+0,0.000000E+0,-4.888733E-3,0.000000E+0,44.520319E-3,0.000000E+0,25.934793E-3,0.000000E+0,22.488256E-3,0.000000E+0,17.753295E-3,2.020834E+0,2.013297E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.959491E+0,3.862569E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.698835E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.775563E+0,0.000000E+0,43.167473E-3,996.265458E-3,3.051725E+0,998.453968E-3,3.045175E+0,999.178108E-3,3.040332E+0,999.660867E-3,3.037371E+0,1.811479E-3,6.089224E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.568627E+0,2.656876E+0,72.171570E+0,72.154304E+0,2.676176E+0,72.248780E+0,72.368621E+0,2.660545E+0,72.583040E+0,72.477936E+0,2.691975E+0
 10/20/2017,15:02:37.781,-204.229589E-6,72.731997E+0,3.980105E-3,998.266103E-3,993.289137E-3,0.000000E+0,999.061009E-3,3.085415E+0,0.000000E+0,72.281209E+0,3.980170E-3,997.283439E-3,1.014905E+0,0.000000E+0,1.056174E+0,2.818511E+0,0.000000E+0,78.489926E+0,27.990239E+0,71.737203E+0,3.974138E-3,3.964670E-3,0.000000E+0,998.677461E-3,1.000000E+0,44.000000E+0,101.567539E+0,22.996329E+0,7.920152E-3,13.033473E-3,1.000000E+0,2.662507E+0,1.000000E+0,20.000000E+0,5.774614E-3,42.451988E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.937073E+0,0.000000E+0,-128.255143E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.815241E-3,0.000000E+0,440.854558E-3,0.000000E+0,-120.853025E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.014826E+0,3.060012E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009769E+0,3.036180E+0,0.000000E+0,243.586212E+0,4.009087E-3,3.981129E-3,86.579290E+0,73.694201E+0,74.080271E+0,96.240942E+0,79.183193E+0,3.976653E-3,3.978599E-3,69.340010E+0,5.383301E+0,2.256565E+0,74.811292E+0,75.628044E+0,0.000000E+0,74.740227E+0,78.059898E+0,0.000000E+0,73.968866E+0,1.057098E+0,1.005043E+0,2.639865E+0,60.000000E+0,58.000000E+0,68.800000E+0,11.055609E-3,69.023854E+0,27.543872E+0,0.000000E+0,1.382540E+0,1.394595E+0,996.685240E-3,60.000000E+0,1.000000E+0,1.411718E+0,699.177308E-3,2.034794E+0,60.000000E+0,1.882712E+0,0.000000E+0,73.818941E+0,1.107225E+0,1.107024E+0,991.462542E-3,50.000000E+0,1.000000E+0,82.488320E+0,2.284088E+0,2.057349E+0,1.247146E+0,30.000000E+0,0.000000E+0,1.393161E+0,1.384510E+0,993.453067E-3,60.000000E+0,3.987227E-3,50.711942E+0,9.573482E-3,23.354792E+0,1.543145E+0,27.551533E+0,0.000000E+0,-859.305658E-6,0.000000E+0,45.003479E-3,0.000000E+0,23.035837E-3,0.000000E+0,24.936263E-3,0.000000E+0,20.201302E-3,2.020867E+0,2.013555E+0,2.018612E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.940392E+0,3.864890E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.678574E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.767188E+0,0.000000E+0,41.138204E-3,997.247069E-3,3.051484E+0,997.279253E-3,3.042568E+0,997.568909E-3,3.041699E+0,997.295345E-3,3.040299E+0,-1.732555E-3,6.161073E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.570218E+0,2.659625E+0,72.171804E+0,72.155006E+0,2.677166E+0,72.243165E+0,72.368106E+0,2.658070E+0,72.583976E+0,72.474239E+0,2.688559E+0
 10/20/2017,15:02:47.781,600.862443E-6,72.729423E+0,3.978678E-3,997.943918E-3,984.139571E-3,0.000000E+0,1.000354E+0,3.084512E+0,0.000000E+0,72.282659E+0,3.981921E-3,997.476750E-3,1.016022E+0,0.000000E+0,1.058442E+0,2.788805E+0,0.000000E+0,78.493908E+0,27.983414E+0,71.734583E+0,3.975695E-3,3.964540E-3,0.000000E+0,995.826142E-3,1.000000E+0,44.000000E+0,100.116887E+0,23.511229E+0,7.692134E-3,13.046443E-3,1.000000E+0,2.621714E+0,1.000000E+0,20.000000E+0,5.676468E-3,42.447054E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.931311E+0,0.000000E+0,-133.534019E-3,0.000000E+0,135.044886E-3,0.000000E+0,138.521219E-3,0.000000E+0,447.009110E-3,0.000000E+0,-119.725227E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.018149E+0,3.061412E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.001379E+0,3.036357E+0,0.000000E+0,243.594898E+0,4.007790E-3,3.974318E-3,86.585108E+0,73.692329E+0,74.083922E+0,96.257907E+0,79.185489E+0,3.975356E-3,3.981259E-3,69.315643E+0,5.377179E+0,2.252762E+0,74.847902E+0,75.631088E+0,0.000000E+0,74.741678E+0,78.071890E+0,0.000000E+0,73.965823E+0,1.066586E+0,1.005618E+0,2.635561E+0,60.000000E+0,58.000000E+0,68.800000E+0,11.028565E-3,69.018849E+0,27.530548E+0,0.000000E+0,1.388830E+0,1.396240E+0,991.235419E-3,60.000000E+0,1.000000E+0,1.409261E+0,702.500649E-3,2.028116E+0,60.000000E+0,1.868384E+0,0.000000E+0,73.818988E+0,1.105038E+0,1.111797E+0,1.012342E+0,50.000000E+0,1.000000E+0,82.940485E+0,2.289021E+0,2.062205E+0,1.225364E+0,30.000000E+0,0.000000E+0,1.386310E+0,1.387130E+0,976.574835E-3,60.000000E+0,3.989692E-3,50.701407E+0,9.551692E-3,23.179153E+0,1.484829E+0,27.539276E+0,0.000000E+0,34.051651E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.849927E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.971416E-3,2.020867E+0,2.013329E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.972219E+0,3.865890E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.677093E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.740034E+0,0.000000E+0,41.428100E-3,996.281550E-3,3.050985E+0,998.212588E-3,3.044387E+0,996.426378E-3,3.039688E+0,997.263161E-3,3.038256E+0,-1.732555E-3,5.186764E+0,1.000000E+0,1.000000E+0,72.472741E+0,72.569797E+0,2.655853E+0,72.169184E+0,72.155380E+0,2.671355E+0,72.246207E+0,72.367779E+0,2.658054E+0,72.581917E+0,72.475783E+0,2.680880E+0
 10/20/2017,15:02:57.781,600.862443E-6,72.731061E+0,3.976927E-3,998.330540E-3,987.061684E-3,0.000000E+0,996.537911E-3,3.083095E+0,0.000000E+0,72.281770E+0,3.977835E-3,997.219002E-3,985.410904E-3,0.000000E+0,1.055359E+0,2.796200E+0,0.000000E+0,78.496672E+0,27.972131E+0,71.734536E+0,3.972841E-3,3.969599E-3,0.000000E+0,994.758888E-3,1.000000E+0,44.000000E+0,98.982786E+0,23.316982E+0,6.209369E-3,13.044368E-3,1.000000E+0,2.664887E+0,1.000000E+0,20.000000E+0,5.346871E-3,42.428202E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.928704E+0,0.000000E+0,-139.521037E-3,0.000000E+0,138.456843E-3,0.000000E+0,139.293738E-3,0.000000E+0,451.455855E-3,0.000000E+0,-136.932196E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010274E+0,3.060817E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007979E+0,3.035697E+0,0.000000E+0,243.591376E+0,4.007725E-3,3.981518E-3,86.591206E+0,73.693640E+0,74.084109E+0,96.276657E+0,79.192048E+0,3.976978E-3,3.978859E-3,69.281080E+0,5.364614E+0,2.256259E+0,74.825290E+0,75.634880E+0,0.000000E+0,74.747389E+0,78.077042E+0,0.000000E+0,73.964513E+0,1.056235E+0,1.010966E+0,2.638143E+0,60.000000E+0,58.000000E+0,68.800000E+0,11.048994E-3,69.013939E+0,27.515366E+0,0.000000E+0,1.388319E+0,1.394068E+0,1.010605E+0,60.000000E+0,1.000000E+0,1.418291E+0,703.235619E-3,2.024489E+0,60.000000E+0,1.877941E+0,0.000000E+0,73.816554E+0,1.106012E+0,1.106625E+0,1.009035E+0,50.000000E+0,1.000000E+0,83.475162E+0,2.288910E+0,2.055608E+0,1.231033E+0,30.000000E+0,0.000000E+0,1.393720E+0,1.386491E+0,1.008064E+0,60.000000E+0,3.990016E-3,50.689986E+0,9.538851E-3,23.323895E+0,1.484507E+0,27.522052E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.647691E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.680049E-3,2.020995E+0,2.013458E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.011677E+0,3.865406E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.677544E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.739164E+0,0.000000E+0,42.780946E-3,996.410286E-3,3.051194E+0,998.099944E-3,3.044194E+0,996.619481E-3,3.040476E+0,998.550520E-3,3.039366E+0,-1.088185E-3,5.565339E+0,1.000000E+0,1.000000E+0,72.470729E+0,72.567270E+0,2.657931E+0,72.169512E+0,72.152011E+0,2.670461E+0,72.248172E+0,72.366422E+0,2.658836E+0,72.581777E+0,72.476813E+0,2.687282E+0
