date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:03:07.781,1.566973E-3,72.734384E+0,3.975111E-3,998.233885E-3,969.688685E-3,0.000000E+0,993.519776E-3,3.082821E+0,0.000000E+0,72.282519E+0,3.980040E-3,997.444532E-3,988.952130E-3,0.000000E+0,1.053395E+0,2.804367E+0,0.000000E+0,78.497656E+0,27.951098E+0,71.733834E+0,3.971739E-3,3.969729E-3,0.000000E+0,993.659776E-3,1.000000E+0,44.000000E+0,98.709392E+0,23.474579E+0,6.352302E-3,13.061748E-3,1.000000E+0,2.666133E+0,1.000000E+0,20.000000E+0,5.354006E-3,42.417123E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.932374E+0,0.000000E+0,-135.948139E-3,0.000000E+0,135.205828E-3,0.000000E+0,135.366769E-3,0.000000E+0,450.585839E-3,0.000000E+0,-137.093310E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.005322E+0,3.062281E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.008554E+0,3.035230E+0,0.000000E+0,243.567537E+0,4.011358E-3,3.982102E-3,86.596132E+0,73.693827E+0,74.088603E+0,96.290615E+0,79.193126E+0,3.974448E-3,3.982297E-3,69.257836E+0,5.362359E+0,2.253455E+0,74.870233E+0,75.634880E+0,0.000000E+0,74.747670E+0,78.080743E+0,0.000000E+0,73.965683E+0,1.063503E+0,1.001099E+0,2.635210E+0,60.000000E+0,59.000000E+0,68.900000E+0,11.044130E-3,69.013518E+0,27.502320E+0,0.000000E+0,1.390618E+0,1.390859E+0,998.395301E-3,60.000000E+0,1.000000E+0,1.416584E+0,702.340873E-3,2.025704E+0,60.000000E+0,1.891705E+0,0.000000E+0,73.815758E+0,1.106379E+0,1.110823E+0,997.724801E-3,50.000000E+0,1.000000E+0,83.624077E+0,2.288862E+0,2.065656E+0,1.245533E+0,30.000000E+0,0.000000E+0,1.390893E+0,1.382673E+0,1.005685E+0,60.000000E+0,3.989238E-3,50.676560E+0,9.468293E-3,23.566809E+0,1.567953E+0,27.512441E+0,0.000000E+0,34.212828E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.261311E-3,0.000000E+0,22.906994E-3,2.020673E+0,2.013684E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.019878E+0,3.866567E+0,0.000000E+0,84.693492E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.675836E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.731466E+0,0.000000E+0,40.977151E-3,997.086149E-3,3.051210E+0,998.019484E-3,3.044033E+0,996.925229E-3,3.039028E+0,998.630980E-3,3.038819E+0,-1.410370E-3,5.813105E+0,1.000000E+0,1.000000E+0,72.471337E+0,72.566708E+0,2.658666E+0,72.170260E+0,72.155286E+0,2.671914E+0,72.247610E+0,72.367171E+0,2.662893E+0,72.580654E+0,72.471571E+0,2.685925E+0
 10/20/2017,15:03:17.781,922.899256E-6,72.731763E+0,3.978224E-3,997.460641E-3,991.277191E-3,0.000000E+0,1.000227E+0,3.084045E+0,0.000000E+0,72.279945E+0,3.979586E-3,997.653952E-3,987.691964E-3,0.000000E+0,1.056350E+0,2.824971E+0,0.000000E+0,78.502059E+0,27.940605E+0,71.733039E+0,3.974333E-3,3.967783E-3,0.000000E+0,995.523488E-3,1.000000E+0,44.000000E+0,100.626106E+0,23.017529E+0,6.835445E-3,13.046314E-3,1.000000E+0,2.652700E+0,1.000000E+0,20.000000E+0,5.547898E-3,42.411025E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.931054E+0,0.000000E+0,-134.467479E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.913970E-3,0.000000E+0,448.684695E-3,0.000000E+0,-117.985197E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.012398E+0,3.060093E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.010791E+0,3.035601E+0,0.000000E+0,243.582497E+0,4.005844E-3,3.982751E-3,86.603498E+0,73.693593E+0,74.088556E+0,96.307485E+0,79.195562E+0,3.977886E-3,3.980610E-3,69.241046E+0,5.381046E+0,2.253906E+0,74.893828E+0,75.638158E+0,0.000000E+0,74.750198E+0,78.080930E+0,0.000000E+0,73.966057E+0,1.053759E+0,1.009657E+0,2.636469E+0,60.000000E+0,59.000000E+0,68.900000E+0,11.009953E-3,69.008607E+0,27.486442E+0,0.000000E+0,1.393124E+0,1.395952E+0,983.100642E-3,60.000000E+0,1.000000E+0,1.413824E+0,702.708358E-3,2.027525E+0,60.000000E+0,1.875314E+0,0.000000E+0,73.814400E+0,1.107864E+0,1.107694E+0,1.015266E+0,50.000000E+0,1.000000E+0,83.240121E+0,2.282922E+0,2.061375E+0,1.228142E+0,30.000000E+0,0.000000E+0,1.390733E+0,1.385676E+0,988.167642E-3,60.000000E+0,3.988330E-3,50.665652E+0,9.501432E-3,23.643082E+0,1.507060E+0,27.498281E+0,0.000000E+0,28.152569E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.590771E-3,0.000000E+0,24.775210E-3,0.000000E+0,22.939205E-3,2.020931E+0,2.013490E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,3.983922E+0,3.865761E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.676158E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.733302E+0,0.000000E+0,43.908318E-3,995.959710E-3,3.052015E+0,998.116036E-3,3.043389E+0,997.456265E-3,3.041394E+0,997.424081E-3,3.039414E+0,-765.999872E-6,5.661030E+0,1.000000E+0,1.000000E+0,72.471010E+0,72.569235E+0,2.657643E+0,72.170167E+0,72.154163E+0,2.677996E+0,72.248359E+0,72.366983E+0,2.657335E+0,72.584117E+0,72.472180E+0,2.690777E+0
 10/20/2017,15:03:27.781,278.825630E-6,72.732418E+0,3.983412E-3,997.782826E-3,980.403098E-3,0.000000E+0,1.009361E+0,3.083353E+0,0.000000E+0,72.279571E+0,3.978937E-3,997.605624E-3,997.964710E-3,0.000000E+0,1.066779E+0,2.827500E+0,0.000000E+0,78.503465E+0,27.911772E+0,71.733320E+0,3.974981E-3,3.967848E-3,0.000000E+0,997.944719E-3,1.000000E+0,44.000000E+0,100.367635E+0,23.061275E+0,6.576947E-3,13.040282E-3,1.000000E+0,2.681802E+0,1.000000E+0,20.000000E+0,5.401101E-3,42.413679E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.929476E+0,0.000000E+0,-131.602723E-3,0.000000E+0,132.856084E-3,0.000000E+0,137.845266E-3,0.000000E+0,442.916817E-3,0.000000E+0,-111.733976E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.000243E+0,3.061589E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.001619E+0,3.035423E+0,0.000000E+0,243.604453E+0,4.011488E-3,3.985346E-3,86.608095E+0,73.694576E+0,74.091318E+0,96.322994E+0,79.202730E+0,3.974967E-3,3.984308E-3,69.223086E+0,5.383945E+0,2.256243E+0,74.910120E+0,75.641248E+0,0.000000E+0,74.749355E+0,78.076480E+0,0.000000E+0,73.966432E+0,1.071538E+0,1.001930E+0,2.636198E+0,60.000000E+0,59.000000E+0,68.900000E+0,10.995361E-3,69.003276E+0,27.474604E+0,0.000000E+0,1.378150E+0,1.394388E+0,995.071070E-3,60.000000E+0,1.000000E+0,1.416711E+0,706.063655E-3,2.034651E+0,60.000000E+0,1.881423E+0,0.000000E+0,73.813745E+0,1.109859E+0,1.110552E+0,978.267069E-3,50.000000E+0,1.000000E+0,83.660650E+0,2.289021E+0,2.061407E+0,1.239305E+0,30.000000E+0,0.000000E+0,1.389999E+0,1.385229E+0,987.928121E-3,60.000000E+0,3.986902E-3,50.653998E+0,9.557918E-3,23.458944E+0,1.527035E+0,27.485932E+0,0.000000E+0,11.050588E-6,0.000000E+0,49.448544E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.839632E-3,0.000000E+0,20.555619E-3,2.021157E+0,2.013458E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.014366E+0,3.866438E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.676030E+0,0.000000E+0,22.778152E-3,10.000000E+0,9.734365E+0,0.000000E+0,42.329997E-3,996.812585E-3,3.051146E+0,997.778105E-3,3.045256E+0,997.697645E-3,3.041281E+0,1.000192E+0,3.040653E+0,-3.021294E-3,6.804818E+0,1.000000E+0,1.000000E+0,72.471525E+0,72.567504E+0,2.659640E+0,72.167921E+0,72.151777E+0,2.674612E+0,72.244849E+0,72.365720E+0,2.664618E+0,72.583930E+0,72.472928E+0,2.688958E+0
 10/20/2017,15:03:37.781,1.566973E-3,72.731482E+0,3.974528E-3,998.362759E-3,1.005680E+0,0.000000E+0,995.356207E-3,3.083723E+0,0.000000E+0,72.281255E+0,3.977900E-3,997.589515E-3,997.581876E-3,0.000000E+0,1.051111E+0,2.849989E+0,0.000000E+0,78.507821E+0,27.902300E+0,71.730138E+0,3.977835E-3,3.968302E-3,0.000000E+0,993.293406E-3,1.000000E+0,44.000000E+0,100.521747E+0,22.888985E+0,7.633962E-3,13.042941E-3,1.000000E+0,2.635482E+0,1.000000E+0,20.000000E+0,5.771370E-3,42.423966E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.942642E+0,0.000000E+0,-144.896478E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.521219E-3,0.000000E+0,455.483703E-3,0.000000E+0,-106.965003E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.002926E+0,3.060881E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.009897E+0,3.035729E+0,0.000000E+0,243.613911E+0,4.010385E-3,3.981453E-3,86.615320E+0,73.694388E+0,74.092816E+0,96.339817E+0,79.201793E+0,3.974772E-3,3.983594E-3,69.206390E+0,5.373313E+0,2.257178E+0,74.885588E+0,75.643355E+0,0.000000E+0,74.753897E+0,78.077792E+0,0.000000E+0,73.964279E+0,1.053983E+0,1.004660E+0,2.639467E+0,60.000000E+0,59.000000E+0,68.900000E+0,11.002689E-3,69.000563E+0,27.459329E+0,0.000000E+0,1.383881E+0,1.394531E+0,1.008943E+0,60.000000E+0,1.000000E+0,1.410457E+0,707.245998E-3,2.033356E+0,60.000000E+0,1.891206E+0,0.000000E+0,73.813792E+0,1.107672E+0,1.111159E+0,1.010713E+0,50.000000E+0,1.000000E+0,83.690378E+0,2.283800E+0,2.054793E+0,1.258915E+0,30.000000E+0,0.000000E+0,1.388530E+0,1.388536E+0,1.009964E+0,60.000000E+0,3.989497E-3,50.643137E+0,9.488397E-3,23.393855E+0,1.564087E+0,27.473582E+0,0.000000E+0,3.234592E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.813304E-3,0.000000E+0,17.592242E-3,2.021060E+0,2.013619E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.012945E+0,3.865116E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.675579E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.972739E-3,996.539022E-3,3.051403E+0,997.922933E-3,3.045900E+0,998.180404E-3,3.038964E+0,997.890749E-3,3.038047E+0,1.167110E-3,5.614312E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.566942E+0,2.651906E+0,72.168014E+0,72.151870E+0,2.675777E+0,72.244194E+0,72.365346E+0,2.660657E+0,72.582432E+0,72.473677E+0,2.690059E+0
 10/20/2017,15:03:47.781,-43.211183E-6,72.734571E+0,3.976214E-3,997.670061E-3,1.004083E+0,0.000000E+0,1.002335E+0,3.083353E+0,0.000000E+0,72.282659E+0,3.980883E-3,996.622960E-3,1.002894E+0,0.000000E+0,1.058490E+0,2.847138E+0,0.000000E+0,78.509227E+0,27.889485E+0,71.730466E+0,3.975306E-3,3.970377E-3,0.000000E+0,996.973041E-3,1.000000E+0,44.000000E+0,99.422077E+0,23.214735E+0,7.129287E-3,13.018751E-3,1.000000E+0,2.635722E+0,1.000000E+0,20.000000E+0,5.861732E-3,42.437139E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.930700E+0,0.000000E+0,-154.166700E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.489031E-3,0.000000E+0,471.466204E-3,0.000000E+0,-108.125024E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,947.867152E-3,3.061750E+0,0.000000E+0,999.306843E-3,0.000000E+0,986.677206E-3,3.036309E+0,0.000000E+0,243.633986E+0,4.003833E-3,3.980026E-3,86.620480E+0,73.696916E+0,74.095952E+0,96.356359E+0,79.207181E+0,3.974772E-3,3.978340E-3,69.196101E+0,5.381046E+0,2.253261E+0,74.875991E+0,75.650097E+0,0.000000E+0,74.753428E+0,78.093016E+0,0.000000E+0,73.965964E+0,1.065180E+0,1.010519E+0,2.640854E+0,60.000000E+0,59.000000E+0,68.900000E+0,10.998863E-3,69.000844E+0,27.447398E+0,0.000000E+0,1.392709E+0,1.397230E+0,1.009519E+0,60.000000E+0,1.000000E+0,1.409309E+0,705.456506E-3,2.021134E+0,60.000000E+0,1.877474E+0,0.000000E+0,73.808830E+0,1.105836E+0,1.106864E+0,1.011799E+0,50.000000E+0,1.000000E+0,84.632878E+0,2.283162E+0,2.061630E+0,1.237884E+0,30.000000E+0,0.000000E+0,1.393528E+0,1.382896E+0,1.003465E+0,60.000000E+0,3.987551E-3,50.631902E+0,9.571731E-3,23.270498E+0,1.604360E+0,27.458308E+0,0.000000E+0,15.064990E-3,0.000000E+0,44.294845E-3,0.000000E+0,19.138352E-3,0.000000E+0,15.079814E-3,0.000000E+0,16.303817E-3,2.020673E+0,2.013813E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.087637E+0,3.826755E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.676738E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.701380E+0,0.000000E+0,43.103052E-3,996.780401E-3,3.052224E+0,998.180404E-3,3.042971E+0,999.033280E-3,3.041217E+0,997.279253E-3,3.037467E+0,2.778034E-3,5.211895E+0,1.000000E+0,1.000000E+0,72.467921E+0,72.569563E+0,2.660711E+0,72.165160E+0,72.151730E+0,2.666757E+0,72.245551E+0,72.365112E+0,2.663308E+0,72.584398E+0,72.472694E+0,2.691049E+0
 10/20/2017,15:03:57.781,1.566973E-3,72.733822E+0,3.982245E-3,998.846036E-3,1.016842E+0,0.000000E+0,1.007125E+0,3.082885E+0,0.000000E+0,72.280366E+0,3.979780E-3,997.766717E-3,1.024157E+0,0.000000E+0,1.064127E+0,2.807766E+0,0.000000E+0,78.513771E+0,27.869520E+0,71.727143E+0,3.971350E-3,3.968756E-3,0.000000E+0,996.160654E-3,1.000000E+0,44.000000E+0,97.416842E+0,22.907448E+0,6.161120E-3,13.041190E-3,1.000000E+0,2.693477E+0,1.000000E+0,20.000000E+0,5.339151E-3,42.454223E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.919015E+0,0.000000E+0,-147.600293E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.392466E-3,0.000000E+0,466.149444E-3,0.000000E+0,-123.978635E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,985.451803E-3,3.062008E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.003153E+0,3.035729E+0,0.000000E+0,243.634565E+0,4.007790E-3,3.978470E-3,86.628690E+0,73.697290E+0,74.096888E+0,96.370928E+0,79.208587E+0,3.974902E-3,3.983140E-3,69.186092E+0,5.374924E+0,2.249441E+0,74.870514E+0,75.652298E+0,0.000000E+0,74.757642E+0,78.104305E+0,0.000000E+0,73.965964E+0,1.063647E+0,1.003590E+0,2.637761E+0,60.000000E+0,59.000000E+0,68.900000E+0,10.997566E-3,68.995653E+0,27.430406E+0,0.000000E+0,1.382301E+0,1.396463E+0,1.009535E+0,60.000000E+0,1.000000E+0,1.417014E+0,701.350262E-3,2.023834E+0,60.000000E+0,1.900860E+0,0.000000E+0,73.808082E+0,1.106634E+0,1.107694E+0,1.010776E+0,50.000000E+0,1.000000E+0,85.517233E+0,2.285876E+0,2.059154E+0,1.229116E+0,30.000000E+0,0.000000E+0,1.385256E+0,1.381570E+0,1.003130E+0,60.000000E+0,3.989627E-3,50.620808E+0,9.553508E-3,23.232271E+0,1.618214E+0,27.439505E+0,0.000000E+0,48.589824E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.177917E-3,0.000000E+0,17.849927E-3,0.000000E+0,19.073931E-3,2.020899E+0,2.013716E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.159055E+0,3.747875E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.675482E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.700478E+0,0.000000E+0,43.135263E-3,995.927526E-3,3.051290E+0,997.311437E-3,3.044612E+0,996.603389E-3,3.042086E+0,1.000224E+0,3.040975E+0,-121.630032E-6,6.726202E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.567785E+0,2.660200E+0,72.169933E+0,72.151543E+0,2.676512E+0,72.244288E+0,72.363146E+0,2.657511E+0,72.582900E+0,72.472227E+0,2.677353E+0
 10/20/2017,15:04:07.781,922.899256E-6,72.731623E+0,3.983023E-3,997.895591E-3,992.426875E-3,0.000000E+0,998.086901E-3,3.080984E+0,0.000000E+0,72.281068E+0,3.980688E-3,997.653952E-3,992.206230E-3,0.000000E+0,1.057212E+0,2.798439E+0,0.000000E+0,78.515504E+0,27.858702E+0,71.726769E+0,3.970896E-3,3.967459E-3,0.000000E+0,993.962430E-3,1.000000E+0,44.000000E+0,99.297099E+0,22.690770E+0,6.712033E-3,13.048713E-3,1.000000E+0,2.659728E+0,1.000000E+0,20.000000E+0,5.574170E-3,42.470980E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.927513E+0,0.000000E+0,-131.667100E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.555571E-3,0.000000E+0,447.460229E-3,0.000000E+0,-118.468538E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.012031E+0,3.061429E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.002689E+0,3.037306E+0,0.000000E+0,243.629305E+0,4.014601E-3,3.980610E-3,86.634320E+0,73.694763E+0,74.097169E+0,96.389820E+0,79.214631E+0,3.977626E-3,3.981064E-3,69.164204E+0,5.388134E+0,2.253825E+0,74.892096E+0,75.653796E+0,0.000000E+0,74.758344E+0,78.123042E+0,0.000000E+0,73.964513E+0,1.063679E+0,1.006033E+0,2.638207E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.014687E-3,68.991958E+0,27.412671E+0,0.000000E+0,1.376873E+0,1.393398E+0,990.723999E-3,60.000000E+0,1.000000E+0,1.410250E+0,702.532605E-3,2.031152E+0,60.000000E+0,1.888788E+0,0.000000E+0,73.808456E+0,1.105214E+0,1.109834E+0,988.698841E-3,50.000000E+0,1.000000E+0,85.121564E+0,2.282747E+0,2.059074E+0,1.242898E+0,30.000000E+0,0.000000E+0,1.390718E+0,1.381410E+0,993.197579E-3,60.000000E+0,3.988070E-3,50.607755E+0,9.510187E-3,23.293044E+0,1.490306E+0,27.425485E+0,0.000000E+0,-1.084954E-3,0.000000E+0,47.387064E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.975828E-3,2.020995E+0,2.013555E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.125278E+0,3.902123E+0,0.000000E+0,82.598189E-3,0.000000E+0,46.494522E-3,9.500000E+0,9.675514E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699737E+0,0.000000E+0,40.365150E-3,996.860861E-3,3.050856E+0,996.925229E-3,3.044033E+0,996.941321E-3,3.039640E+0,997.424081E-3,3.039141E+0,-1.732555E-3,6.551573E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.571014E+0,2.664147E+0,72.171243E+0,72.152385E+0,2.677406E+0,72.244522E+0,72.361649E+0,2.660130E+0,72.581543E+0,72.472414E+0,2.687649E+0
 10/20/2017,15:04:17.781,600.862443E-6,72.730967E+0,3.981596E-3,997.879481E-3,1.009225E+0,0.000000E+0,989.703192E-3,3.082209E+0,0.000000E+0,72.278448E+0,3.982828E-3,997.589515E-3,987.069857E-3,0.000000E+0,1.047390E+0,2.818898E+0,0.000000E+0,78.520423E+0,27.848395E+0,71.728688E+0,3.975500E-3,3.971220E-3,0.000000E+0,995.858000E-3,1.000000E+0,44.000000E+0,100.846023E+0,23.036688E+0,7.307888E-3,13.046832E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,5.908568E-3,42.483781E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.932341E+0,0.000000E+0,-154.070135E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.139288E-3,0.000000E+0,471.240644E-3,0.000000E+0,-99.811545E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004428E+0,3.061493E+0,0.000000E+0,997.649369E-3,0.000000E+0,999.908847E-3,3.036502E+0,0.000000E+0,243.608796E+0,4.011228E-3,3.980545E-3,86.638776E+0,73.697665E+0,74.105080E+0,96.403166E+0,79.219972E+0,3.976264E-3,3.984373E-3,69.140586E+0,5.374280E+0,2.254067E+0,74.863023E+0,75.654546E+0,0.000000E+0,74.760872E+0,78.136205E+0,0.000000E+0,73.963717E+0,1.047817E+0,1.011286E+0,2.640598E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.014817E-3,68.986580E+0,27.394287E+0,0.000000E+0,1.387138E+0,1.395889E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.413536E+0,701.765680E-3,2.015702E+0,60.000000E+0,1.870946E+0,0.000000E+0,73.805554E+0,1.104990E+0,1.105954E+0,1.010761E+0,50.000000E+0,1.000000E+0,85.106884E+0,2.285094E+0,2.056838E+0,1.255514E+0,30.000000E+0,0.000000E+0,1.385671E+0,1.384079E+0,1.008112E+0,60.000000E+0,3.987356E-3,50.598199E+0,9.598450E-3,23.114763E+0,1.620469E+0,27.409050E+0,0.000000E+0,18.997711E-3,0.000000E+0,43.586211E-3,0.000000E+0,19.363826E-3,0.000000E+0,14.757708E-3,0.000000E+0,16.529292E-3,2.020673E+0,2.013684E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.122590E+0,3.899802E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.677028E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.778004E-3,996.217182E-3,3.051773E+0,997.890749E-3,3.044789E+0,996.957413E-3,3.039382E+0,999.242476E-3,3.039302E+0,3.100219E-3,5.942304E+0,1.000000E+0,1.000000E+0,72.467828E+0,72.567598E+0,2.661734E+0,72.168716E+0,72.152292E+0,2.670525E+0,72.245551E+0,72.362444E+0,2.667365E+0,72.583508E+0,72.471384E+0,2.690905E+0
 10/20/2017,15:04:27.781,1.244936E-3,72.734009E+0,3.984709E-3,998.056683E-3,1.014526E+0,0.000000E+0,999.955271E-3,3.082918E+0,0.000000E+0,72.278448E+0,3.978613E-3,997.331767E-3,985.091875E-3,0.000000E+0,1.059751E+0,2.795974E+0,0.000000E+0,78.525576E+0,27.838320E+0,71.722792E+0,3.975630E-3,3.967134E-3,0.000000E+0,1.011867E+0,1.000000E+0,44.000000E+0,98.995903E+0,22.976011E+0,7.254775E-3,13.046443E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,5.900654E-3,42.484479E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.911483E+0,0.000000E+0,-149.080953E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.010534E-3,0.000000E+0,461.316027E-3,0.000000E+0,-130.584306E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.007862E+0,3.061509E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.003936E+0,3.035778E+0,0.000000E+0,243.581483E+0,4.011163E-3,3.983464E-3,86.647502E+0,73.698507E+0,74.103301E+0,96.422293E+0,79.222595E+0,3.977626E-3,3.983400E-3,69.120850E+0,5.372346E+0,2.254180E+0,74.875476E+0,75.658385E+0,0.000000E+0,74.761246E+0,78.145948E+0,0.000000E+0,73.963904E+0,1.036971E+0,1.006129E+0,2.635353E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.014752E-3,68.986019E+0,27.379291E+0,0.000000E+0,1.384520E+0,1.393637E+0,1.011692E+0,60.000000E+0,1.000000E+0,1.415818E+0,704.322096E-3,2.031423E+0,60.000000E+0,1.882825E+0,0.000000E+0,73.805320E+0,1.105277E+0,1.109179E+0,1.002629E+0,50.000000E+0,1.000000E+0,85.897545E+0,2.286307E+0,2.058595E+0,1.247210E+0,30.000000E+0,0.000000E+0,1.386885E+0,1.386763E+0,1.015776E+0,60.000000E+0,3.987811E-3,50.584261E+0,9.556037E-3,23.089897E+0,1.475808E+0,27.396237E+0,0.000000E+0,37.790959E-3,0.000000E+0,44.520319E-3,0.000000E+0,16.174975E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.614157E-3,2.020834E+0,2.013490E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.186990E+0,3.891388E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.675546E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.700704E+0,0.000000E+0,43.876107E-3,996.088446E-3,3.051677E+0,997.729829E-3,3.044854E+0,996.265458E-3,3.039350E+0,998.743624E-3,3.038771E+0,33.707786E-3,6.581859E+0,1.000000E+0,1.000000E+0,72.467921E+0,72.567551E+0,2.654942E+0,72.167219E+0,72.151777E+0,2.677086E+0,72.247002E+0,72.365486E+0,2.662206E+0,72.582994E+0,72.469325E+0,2.686547E+0
 10/20/2017,15:04:37.781,439.844037E-6,72.733494E+0,3.982504E-3,998.008355E-3,1.000986E+0,0.000000E+0,1.007030E+0,3.081774E+0,0.000000E+0,72.280553E+0,3.978548E-3,997.476750E-3,1.027427E+0,0.000000E+0,1.065213E+0,2.809748E+0,0.000000E+0,78.526045E+0,27.829498E+0,71.728220E+0,3.972777E-3,3.965448E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,98.887672E+0,23.195204E+0,7.179807E-3,13.038661E-3,1.000000E+0,2.640130E+0,1.000000E+0,20.000000E+0,5.897345E-3,42.490857E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.941902E+0,0.000000E+0,-136.109081E-3,0.000000E+0,135.302393E-3,0.000000E+0,138.714349E-3,0.000000E+0,453.808118E-3,0.000000E+0,-112.571768E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003086E+0,3.062507E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.009849E+0,3.036888E+0,0.000000E+0,243.567779E+0,4.005585E-3,3.983010E-3,86.652569E+0,73.699116E+0,74.106952E+0,96.435969E+0,79.226156E+0,3.974318E-3,3.977951E-3,69.114817E+0,5.377179E+0,2.256662E+0,74.883856E+0,75.664612E+0,0.000000E+0,74.761434E+0,78.154286E+0,0.000000E+0,73.963483E+0,1.069909E+0,1.002760E+0,2.644472E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.017670E-3,68.981249E+0,27.363274E+0,0.000000E+0,1.384488E+0,1.392008E+0,1.009998E+0,60.000000E+0,1.000000E+0,1.412803E+0,700.934844E-3,2.031615E+0,60.000000E+0,1.891447E+0,0.000000E+0,73.805039E+0,1.105405E+0,1.107519E+0,1.009419E+0,50.000000E+0,1.000000E+0,86.126927E+0,2.289437E+0,2.062637E+0,1.240710E+0,30.000000E+0,0.000000E+0,1.390654E+0,1.382018E+0,1.007776E+0,60.000000E+0,3.987097E-3,50.573959E+0,9.453506E-3,23.122371E+0,1.556032E+0,27.385791E+0,0.000000E+0,-2.664489E-3,0.000000E+0,43.650633E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.618570E-3,0.000000E+0,18.494140E-3,2.020899E+0,2.013780E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.205935E+0,3.898093E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.675869E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.701058E+0,0.000000E+0,43.586211E-3,996.957413E-3,3.051870E+0,997.552817E-3,3.044998E+0,996.989597E-3,3.038883E+0,998.260864E-3,3.037757E+0,29.519383E-3,5.573716E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.564369E+0,2.655262E+0,72.168342E+0,72.152385E+0,2.676512E+0,72.243633E+0,72.359917E+0,2.664363E+0,72.582806E+0,72.469980E+0,2.684839E+0
 10/20/2017,15:04:47.781,278.825630E-6,72.736209E+0,3.981921E-3,998.088901E-3,1.011476E+0,0.000000E+0,1.010894E+0,3.082128E+0,0.000000E+0,72.278635E+0,3.980364E-3,998.314431E-3,995.891019E-3,0.000000E+0,1.067912E+0,2.796183E+0,0.000000E+0,78.529230E+0,27.820120E+0,71.723447E+0,3.971804E-3,3.961752E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,98.560783E+0,22.843478E+0,6.231224E-3,13.016741E-3,1.000000E+0,2.682137E+0,1.000000E+0,20.000000E+0,5.630800E-3,42.496629E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.933017E+0,0.000000E+0,-156.355502E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.909642E-3,0.000000E+0,469.887287E-3,0.000000E+0,-116.309612E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,684.119795E-3,3.061718E+0,0.000000E+0,998.373508E-3,0.000000E+0,990.848049E-3,3.035906E+0,0.000000E+0,243.564449E+0,4.010385E-3,3.980156E-3,86.658668E+0,73.699069E+0,74.108357E+0,96.454908E+0,79.226484E+0,3.974837E-3,3.977496E-3,69.146947E+0,5.388778E+0,2.256291E+0,74.859559E+0,75.667843E+0,0.000000E+0,74.764523E+0,78.160469E+0,0.000000E+0,73.964279E+0,1.074445E+0,1.004644E+0,2.639833E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.011963E-3,68.978443E+0,27.351018E+0,0.000000E+0,1.386004E+0,1.391018E+0,1.007665E+0,60.000000E+0,1.000000E+0,1.408846E+0,699.816412E-3,2.023243E+0,60.000000E+0,1.888659E+0,0.000000E+0,73.805601E+0,1.106970E+0,1.105747E+0,1.008844E+0,50.000000E+0,1.000000E+0,86.595335E+0,2.281821E+0,2.063771E+0,1.249653E+0,30.000000E+0,0.000000E+0,1.392554E+0,1.387881E+0,1.006834E+0,60.000000E+0,3.988265E-3,50.562398E+0,9.376203E-3,23.281724E+0,1.622725E+0,27.374416E+0,0.000000E+0,40.111909E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.300876E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.043191E-3,2.020995E+0,2.013265E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.245180E+0,3.892033E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.671069E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.747265E-3,996.104538E-3,3.051226E+0,998.824084E-3,3.045867E+0,998.518336E-3,3.039028E+0,996.571205E-3,3.038030E+0,29.197198E-3,7.184043E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.567738E+0,2.661606E+0,72.168997E+0,72.150233E+0,2.679258E+0,72.244288E+0,72.360760E+0,2.663356E+0,72.582994E+0,72.468483E+0,2.688191E+0
 10/20/2017,15:04:57.781,600.862443E-6,72.734290E+0,3.977251E-3,997.025691E-3,1.011620E+0,0.000000E+0,1.013912E+0,3.082676E+0,0.000000E+0,72.276576E+0,3.975046E-3,997.589515E-3,996.321709E-3,0.000000E+0,1.072863E+0,2.787839E+0,0.000000E+0,78.530026E+0,27.807212E+0,71.722371E+0,3.971480E-3,3.966097E-3,0.000000E+0,1.017346E+0,1.000000E+0,44.000000E+0,99.635505E+0,23.141159E+0,7.130973E-3,13.011942E-3,1.000000E+0,2.662172E+0,1.000000E+0,20.000000E+0,5.795696E-3,42.481780E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.916021E+0,0.000000E+0,-144.799913E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.235852E-3,0.000000E+0,461.187135E-3,0.000000E+0,-126.040893E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004268E+0,3.062491E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.011143E+0,3.036550E+0,0.000000E+0,243.565125E+0,4.009801E-3,3.982491E-3,86.663875E+0,73.698835E+0,74.108637E+0,96.471685E+0,79.231732E+0,3.977042E-3,3.975940E-3,69.175382E+0,5.371058E+0,2.253745E+0,74.858482E+0,75.668967E+0,0.000000E+0,74.766068E+0,78.168573E+0,0.000000E+0,73.964934E+0,1.080451E+0,1.007582E+0,2.643771E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.002495E-3,68.972269E+0,27.337508E+0,0.000000E+0,1.387329E+0,1.395010E+0,1.010589E+0,60.000000E+0,1.000000E+0,1.418546E+0,701.142553E-3,2.026630E+0,60.000000E+0,1.880778E+0,0.000000E+0,73.802324E+0,1.107512E+0,1.108157E+0,1.012901E+0,50.000000E+0,1.000000E+0,86.337271E+0,2.290139E+0,2.057701E+0,1.270573E+0,30.000000E+0,0.000000E+0,1.388130E+0,1.384111E+0,1.013030E+0,60.000000E+0,3.987486E-3,50.551211E+0,9.445205E-3,23.340364E+0,1.504160E+0,27.365410E+0,0.000000E+0,43.399922E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.390154E-3,2.021060E+0,2.013523E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.224667E+0,4.019686E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.666849E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.360737E-3,996.394194E-3,3.051821E+0,997.568909E-3,3.044210E+0,996.168906E-3,3.039720E+0,998.534428E-3,3.038095E+0,29.841567E-3,6.620522E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.567457E+0,2.661542E+0,72.169090E+0,72.149905E+0,2.677470E+0,72.244849E+0,72.360292E+0,2.660513E+0,72.582292E+0,72.471197E+0,2.689660E+0
 10/20/2017,15:05:07.781,2.372065E-3,72.734477E+0,3.980753E-3,998.266103E-3,985.656515E-3,0.000000E+0,1.014407E+0,3.088282E+0,0.000000E+0,72.280132E+0,3.977640E-3,997.508969E-3,983.432922E-3,0.000000E+0,1.072161E+0,2.814403E+0,0.000000E+0,78.534571E+0,27.781769E+0,71.724196E+0,3.971544E-3,3.969015E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,99.897563E+0,22.909860E+0,7.758607E-3,13.019400E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.242381E-3,42.478288E+0,0.000000E+0,1.987872E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.932084E+0,0.000000E+0,-132.343053E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.074911E-3,0.000000E+0,445.784644E-3,0.000000E+0,-119.145217E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012558E+0,3.064341E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.009625E+0,3.036904E+0,0.000000E+0,243.587757E+0,4.007336E-3,3.978080E-3,86.669692E+0,73.700005E+0,74.111071E+0,96.490483E+0,79.233887E+0,3.979118E-3,3.980675E-3,69.167291E+0,5.390067E+0,2.256759E+0,74.859605E+0,75.675897E+0,0.000000E+0,74.765741E+0,78.177520E+0,0.000000E+0,73.966198E+0,1.076649E+0,1.003782E+0,2.644169E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.012741E-3,68.972597E+0,27.330080E+0,0.000000E+0,1.384839E+0,1.390571E+0,988.358680E-3,60.000000E+0,1.000000E+0,1.412691E+0,704.258186E-3,2.032046E+0,60.000000E+0,1.882519E+0,0.000000E+0,73.802090E+0,1.105948E+0,1.107742E+0,994.817324E-3,50.000000E+0,1.000000E+0,86.485090E+0,2.280974E+0,2.060288E+0,1.246922E+0,30.000000E+0,0.000000E+0,1.389057E+0,1.387386E+0,986.890198E-3,60.000000E+0,3.987811E-3,50.541328E+0,9.467449E-3,23.322271E+0,1.523491E+0,27.353432E+0,0.000000E+0,3.879301E-3,0.000000E+0,44.810215E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.258370E-3,0.000000E+0,21.103200E-3,2.020899E+0,2.013394E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.237547E+0,4.022523E+0,0.000000E+0,82.243600E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.664723E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.908318E-3,996.345918E-3,3.052095E+0,997.890749E-3,3.045159E+0,999.001096E-3,3.041136E+0,998.470060E-3,3.038513E+0,20.820390E-3,6.986536E+0,1.000000E+0,1.000000E+0,72.469091E+0,72.566147E+0,2.653120E+0,72.168435E+0,72.151122E+0,2.677948E+0,72.245692E+0,72.360198E+0,2.665097E+0,72.582432E+0,72.470495E+0,2.684360E+0
 10/20/2017,15:05:17.781,-365.247996E-6,72.735928E+0,3.982893E-3,997.363986E-3,1.009720E+0,0.000000E+0,1.009361E+0,3.086639E+0,0.000000E+0,72.282145E+0,3.975565E-3,997.492859E-3,981.438989E-3,0.000000E+0,1.065948E+0,2.822088E+0,0.000000E+0,78.539443E+0,27.766773E+0,71.720359E+0,3.975695E-3,3.970182E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,98.397180E+0,22.672262E+0,7.691161E-3,13.012915E-3,1.000000E+0,2.644107E+0,1.000000E+0,20.000000E+0,6.204693E-3,42.479080E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.943704E+0,0.000000E+0,-143.319253E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.010534E-3,0.000000E+0,462.604938E-3,0.000000E+0,-106.868335E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.014060E+0,3.063987E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.018302E+0,3.037049E+0,0.000000E+0,243.605756E+0,4.010255E-3,3.980351E-3,86.677105E+0,73.700005E+0,74.112289E+0,96.501621E+0,79.237869E+0,3.977042E-3,3.978210E-3,69.138295E+0,5.373635E+0,2.247943E+0,74.831469E+0,75.678285E+0,0.000000E+0,74.769111E+0,78.190262E+0,0.000000E+0,73.966151E+0,1.060596E+0,1.009114E+0,2.640726E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.011639E-3,68.965254E+0,27.323070E+0,0.000000E+0,1.382812E+0,1.389597E+0,1.005891E+0,60.000000E+0,1.000000E+0,1.409771E+0,699.672614E-3,2.036057E+0,60.000000E+0,1.886258E+0,0.000000E+0,73.801997E+0,1.104559E+0,1.105667E+0,1.012070E+0,50.000000E+0,1.000000E+0,87.310711E+0,2.288239E+0,2.067780E+0,1.260464E+0,30.000000E+0,0.000000E+0,1.384170E+0,1.380851E+0,1.002044E+0,60.000000E+0,3.988719E-3,50.526271E+0,9.519720E-3,23.252034E+0,1.578907E+0,27.349161E+0,0.000000E+0,7.521903E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.240867E-3,2.020963E+0,2.013684E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.307158E+0,4.020492E+0,0.000000E+0,84.048783E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.648650E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.940528E-3,996.024078E-3,3.052208E+0,998.807992E-3,3.044757E+0,999.419487E-3,3.039865E+0,998.325232E-3,3.039414E+0,27.264088E-3,6.741990E+0,1.000000E+0,1.000000E+0,72.467687E+0,72.567504E+0,2.653712E+0,72.166985E+0,72.151402E+0,2.680742E+0,72.245271E+0,72.359169E+0,2.660561E+0,72.582806E+0,72.471618E+0,2.687329E+0
 10/20/2017,15:05:27.781,-204.229589E-6,72.737519E+0,3.985682E-3,998.668834E-3,1.007021E+0,0.000000E+0,1.006135E+0,3.083111E+0,0.000000E+0,72.278869E+0,3.978483E-3,997.283439E-3,1.013533E+0,0.000000E+0,1.066172E+0,2.797649E+0,0.000000E+0,78.542253E+0,27.756883E+0,71.722652E+0,3.971998E-3,3.971026E-3,0.000000E+0,1.027398E+0,1.000000E+0,44.000000E+0,98.480861E+0,23.175581E+0,7.589214E-3,13.035289E-3,1.000000E+0,2.636345E+0,1.000000E+0,20.000000E+0,6.168626E-3,42.501842E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.933790E+0,0.000000E+0,-156.226749E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.682161E-3,0.000000E+0,473.592907E-3,0.000000E+0,-114.311799E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,620.850467E-3,3.063311E+0,0.000000E+0,998.293048E-3,0.000000E+0,979.486096E-3,3.037306E+0,0.000000E+0,243.600158E+0,4.012720E-3,3.980480E-3,86.683344E+0,73.703141E+0,74.114769E+0,96.518258E+0,79.240493E+0,3.977302E-3,3.979832E-3,69.105463E+0,5.395866E+0,2.255244E+0,74.832078E+0,75.682030E+0,0.000000E+0,74.771312E+0,78.212372E+0,0.000000E+0,73.968304E+0,1.064478E+0,1.006815E+0,2.644791E+0,60.000000E+0,58.000000E+0,68.900000E+0,11.013455E-3,68.967639E+0,27.319542E+0,0.000000E+0,1.382780E+0,1.390859E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.415339E+0,700.008143E-3,2.023355E+0,60.000000E+0,1.866692E+0,0.000000E+0,73.800873E+0,1.104798E+0,1.102873E+0,1.007949E+0,50.000000E+0,1.000000E+0,87.872548E+0,2.293093E+0,2.065448E+0,1.249525E+0,30.000000E+0,0.000000E+0,1.385080E+0,1.381554E+0,1.009725E+0,60.000000E+0,3.986643E-3,50.518067E+0,9.392740E-3,23.146865E+0,1.632068E+0,27.344193E+0,0.000000E+0,44.624867E-3,0.000000E+0,49.802861E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.047603E-3,0.000000E+0,19.331616E-3,2.020609E+0,2.013555E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.356162E+0,4.022104E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699190E+0,0.000000E+0,44.327056E-3,995.847066E-3,3.051210E+0,999.306844E-3,3.043759E+0,996.893045E-3,3.040830E+0,995.927526E-3,3.037741E+0,27.264088E-3,6.210047E+0,1.000000E+0,1.000000E+0,72.469934E+0,72.568065E+0,2.658410E+0,72.166844E+0,72.151028E+0,2.675091E+0,72.244007E+0,72.361602E+0,2.658645E+0,72.581028E+0,72.473490E+0,2.689676E+0
 10/20/2017,15:05:37.781,-204.229589E-6,72.734196E+0,3.979456E-3,998.491633E-3,998.606425E-3,0.000000E+0,1.002446E+0,3.081323E+0,0.000000E+0,72.277746E+0,3.978678E-3,997.766717E-3,983.321261E-3,0.000000E+0,1.061237E+0,2.794959E+0,0.000000E+0,78.544596E+0,27.749223E+0,71.719563E+0,3.973944E-3,3.963114E-3,0.000000E+0,1.012392E+0,1.000000E+0,44.000000E+0,97.911573E+0,22.971140E+0,7.201013E-3,13.023032E-3,1.000000E+0,2.691481E+0,1.000000E+0,20.000000E+0,6.019558E-3,42.519810E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.914573E+0,0.000000E+0,-147.825611E-3,0.000000E+0,137.459006E-3,0.000000E+0,134.562062E-3,0.000000E+0,468.372816E-3,0.000000E+0,-127.136468E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.018420E+0,3.063826E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007915E+0,3.036807E+0,0.000000E+0,243.614635E+0,4.009606E-3,3.979572E-3,86.689068E+0,73.701597E+0,74.117859E+0,96.537009E+0,79.244194E+0,3.975745E-3,3.982232E-3,69.090638E+0,5.368158E+0,2.253535E+0,74.855673E+0,75.679127E+0,0.000000E+0,74.771546E+0,78.228720E+0,0.000000E+0,73.967977E+0,1.065324E+0,1.004851E+0,2.638781E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.997566E-3,68.960391E+0,27.312996E+0,0.000000E+0,1.381870E+0,1.389996E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.411415E+0,698.458316E-3,2.034587E+0,60.000000E+0,1.891464E+0,0.000000E+0,73.800078E+0,1.103266E+0,1.106673E+0,1.007310E+0,50.000000E+0,1.000000E+0,88.266158E+0,2.285413E+0,2.067413E+0,1.251889E+0,30.000000E+0,0.000000E+0,1.388402E+0,1.381618E+0,1.005014E+0,60.000000E+0,3.989173E-3,50.505668E+0,9.532431E-3,23.067630E+0,1.495461E+0,27.338994E+0,0.000000E+0,35.985776E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.466341E-3,0.000000E+0,25.322791E-3,0.000000E+0,15.981711E-3,2.020899E+0,2.013394E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.392084E+0,4.138378E+0,0.000000E+0,82.533719E-3,0.000000E+0,50.298301E-3,9.500000E+0,9.792668E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.699673E+0,0.000000E+0,41.460311E-3,996.619481E-3,3.051242E+0,997.391897E-3,3.045513E+0,999.097648E-3,3.039784E+0,996.667757E-3,3.038964E+0,28.875013E-3,8.261796E+0,1.000000E+0,1.000000E+0,72.468623E+0,72.566802E+0,2.655725E+0,72.168108E+0,72.151917E+0,2.674452E+0,72.240310E+0,72.360853E+0,2.664458E+0,72.581637E+0,72.469746E+0,2.682604E+0
 10/20/2017,15:05:47.781,1.083918E-3,72.734852E+0,3.978808E-3,998.797708E-3,991.293159E-3,0.000000E+0,1.009968E+0,3.082177E+0,0.000000E+0,72.278962E+0,3.980818E-3,997.492859E-3,1.028304E+0,0.000000E+0,1.067625E+0,2.804979E+0,0.000000E+0,78.548952E+0,27.738033E+0,71.720640E+0,3.974333E-3,3.970442E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,99.268323E+0,22.922338E+0,7.817557E-3,13.041579E-3,1.000000E+0,2.671084E+0,1.000000E+0,20.000000E+0,6.361805E-3,42.527165E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.934112E+0,0.000000E+0,-131.055523E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.847429E-3,0.000000E+0,448.201353E-3,0.000000E+0,-120.627465E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.014379E+0,3.063939E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.015106E+0,3.037998E+0,0.000000E+0,243.638570E+0,6.668763E-3,3.980545E-3,86.696715E+0,73.699724E+0,74.119825E+0,96.554820E+0,79.251363E+0,3.977821E-3,3.980935E-3,69.077309E+0,5.388134E+0,2.248893E+0,74.868547E+0,75.681609E+0,0.000000E+0,74.773184E+0,78.237246E+0,0.000000E+0,73.967977E+0,1.074381E+0,1.002185E+0,2.643643E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.999122E-3,68.958894E+0,27.303107E+0,0.000000E+0,1.373776E+0,1.387937E+0,992.993425E-3,60.000000E+0,1.000000E+0,1.413154E+0,701.829590E-3,2.030880E+0,60.000000E+0,1.871269E+0,0.000000E+0,73.795631E+0,1.102771E+0,1.101261E+0,972.915394E-3,50.000000E+0,1.000000E+0,87.829895E+0,2.287409E+0,2.063962E+0,1.256711E+0,30.000000E+0,0.000000E+0,1.386230E+0,1.382848E+0,985.740498E-3,60.000000E+0,3.987292E-3,50.491823E+0,9.449032E-3,23.307194E+0,1.521236E+0,27.333005E+0,0.000000E+0,4.330596E-3,0.000000E+0,44.069371E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.201302E-3,2.020867E+0,2.013587E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.359505E+0,4.138024E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791476E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.700607E+0,0.000000E+0,42.619893E-3,997.198793E-3,3.051532E+0,997.472357E-3,3.043727E+0,996.297642E-3,3.041185E+0,1.000079E+0,3.037821E+0,9.866102E-3,6.975582E+0,1.000000E+0,1.000000E+0,72.470261E+0,72.567597E+0,2.661542E+0,72.166844E+0,72.150326E+0,2.677853E+0,72.244148E+0,72.360619E+0,2.656760E+0,72.583134E+0,72.472039E+0,2.680194E+0
 10/20/2017,15:05:57.781,1.083918E-3,72.735834E+0,3.982115E-3,998.201666E-3,998.957717E-3,0.000000E+0,1.005257E+0,3.082563E+0,0.000000E+0,72.278682E+0,3.975565E-3,997.444532E-3,1.013246E+0,0.000000E+0,1.066299E+0,2.822974E+0,0.000000E+0,78.551716E+0,27.724290E+0,71.719704E+0,3.975306E-3,3.972193E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.910240E+0,22.856467E+0,8.070024E-3,13.025301E-3,1.000000E+0,2.666612E+0,1.000000E+0,20.000000E+0,6.486806E-3,42.511897E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.943736E+0,0.000000E+0,-141.742028E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.813077E-3,0.000000E+0,459.898224E-3,0.000000E+0,-106.384993E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007063E+0,3.064036E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.001395E+0,3.037837E+0,0.000000E+0,243.658018E+0,6.723901E-3,3.980870E-3,86.701312E+0,73.701456E+0,74.120621E+0,96.569859E+0,79.251363E+0,3.978080E-3,3.977042E-3,69.060847E+0,5.377502E+0,2.254679E+0,74.860542E+0,75.686198E+0,0.000000E+0,74.773793E+0,78.246427E+0,0.000000E+0,73.968538E+0,1.063599E+0,1.000125E+0,2.644791E+0,60.000000E+0,58.000000E+0,69.000000E+0,11.000614E-3,68.952955E+0,27.302643E+0,0.000000E+0,1.376410E+0,1.387761E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.407984E+0,697.851167E-3,2.037798E+0,60.000000E+0,1.867626E+0,0.000000E+0,73.798112E+0,1.102899E+0,1.106465E+0,1.004450E+0,50.000000E+0,1.000000E+0,88.174886E+0,2.284822E+0,2.064841E+0,1.260321E+0,30.000000E+0,0.000000E+0,1.376727E+0,1.378055E+0,1.005301E+0,60.000000E+0,3.987811E-3,50.479936E+0,9.560771E-3,23.187318E+0,1.572141E+0,27.331798E+0,0.000000E+0,7.038371E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.587830E-3,0.000000E+0,16.625924E-3,2.020931E+0,2.013619E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.391304E+0,4.138282E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.700671E+0,0.000000E+0,45.035689E-3,996.893045E-3,3.051226E+0,996.426378E-3,3.043212E+0,998.132128E-3,3.039430E+0,998.775808E-3,3.040991E+0,31.774677E-3,7.393793E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.568112E+0,2.651251E+0,72.167406E+0,72.151169E+0,2.679130E+0,72.244709E+0,72.360104E+0,2.666695E+0,72.581683E+0,72.471525E+0,2.687681E+0
