date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:06:07.781,1.405954E-3,72.738549E+0,3.983801E-3,997.976137E-3,1.010279E+0,0.000000E+0,1.003484E+0,3.083256E+0,0.000000E+0,72.278635E+0,3.977057E-3,997.621733E-3,997.406409E-3,0.000000E+0,1.060917E+0,2.820815E+0,0.000000E+0,78.554152E+0,27.717558E+0,71.717130E+0,3.975695E-3,3.970182E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,98.557069E+0,22.953094E+0,8.193113E-3,13.014666E-3,1.000000E+0,2.644075E+0,1.000000E+0,20.000000E+0,6.499067E-3,42.492812E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.983620E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.937105E+0,0.000000E+0,-154.327641E-3,0.000000E+0,137.137124E-3,0.000000E+0,140.195009E-3,0.000000E+0,472.819561E-3,0.000000E+0,-121.207476E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,668.562022E-3,3.064132E+0,0.000000E+0,998.775808E-3,0.000000E+0,979.949523E-3,3.036743E+0,0.000000E+0,243.661830E+0,5.191835E-3,3.981843E-3,86.705206E+0,73.703516E+0,74.123804E+0,96.585556E+0,79.253424E+0,3.979961E-3,3.978210E-3,69.047378E+0,5.392322E+0,2.247346E+0,74.849540E+0,75.690318E+0,0.000000E+0,74.775572E+0,78.253594E+0,0.000000E+0,73.969474E+0,1.060101E+0,1.008444E+0,2.646656E+0,60.000000E+0,58.000000E+0,69.000000E+0,11.000030E-3,68.951832E+0,27.299811E+0,0.000000E+0,1.382333E+0,1.385382E+0,1.000057E+0,60.000000E+0,1.000000E+0,1.410617E+0,697.867144E-3,2.034283E+0,60.000000E+0,1.877135E+0,0.000000E+0,73.793852E+0,1.101382E+0,1.099760E+0,1.007262E+0,50.000000E+0,1.000000E+0,88.554579E+0,2.285365E+0,2.061662E+0,1.276146E+0,30.000000E+0,0.000000E+0,1.381471E+0,1.377496E+0,1.005956E+0,60.000000E+0,3.988654E-3,50.472851E+0,9.531134E-3,23.030101E+0,1.639156E+0,27.335233E+0,0.000000E+0,40.595440E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.785506E-3,2.020867E+0,2.013748E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.426570E+0,4.138378E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.794343E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699673E+0,0.000000E+0,44.004950E-3,996.265458E-3,3.051290E+0,997.086149E-3,3.045674E+0,997.713737E-3,3.041329E+0,1.000031E+0,3.041217E+0,29.197198E-3,6.675940E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.569001E+0,2.654351E+0,72.165300E+0,72.150092E+0,2.677869E+0,72.243118E+0,72.362585E+0,2.657622E+0,72.583040E+0,72.472835E+0,2.688112E+0
 10/20/2017,15:06:17.781,2.372065E-3,72.735273E+0,3.985552E-3,998.411086E-3,1.016299E+0,0.000000E+0,998.390312E-3,3.082547E+0,0.000000E+0,72.278962E+0,3.978354E-3,997.444532E-3,1.005446E+0,0.000000E+0,1.057148E+0,2.814307E+0,0.000000E+0,78.553637E+0,27.709758E+0,71.717505E+0,3.976927E-3,3.969404E-3,0.000000E+0,1.017394E+0,1.000000E+0,44.000000E+0,97.809615E+0,23.455186E+0,8.060556E-3,13.017065E-3,1.000000E+0,2.647765E+0,1.000000E+0,20.000000E+0,6.427841E-3,42.476706E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.980557E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.918661E+0,0.000000E+0,-148.147493E-3,0.000000E+0,136.879618E-3,0.000000E+0,134.433309E-3,0.000000E+0,455.225920E-3,0.000000E+0,-124.333086E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.014443E+0,3.064727E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.001571E+0,3.036405E+0,0.000000E+0,243.653192E+0,5.185153E-3,3.984048E-3,86.713698E+0,73.702814E+0,74.124506E+0,96.602522E+0,79.260452E+0,3.976199E-3,3.981972E-3,69.036902E+0,5.368802E+0,2.250296E+0,74.851834E+0,75.689897E+0,0.000000E+0,74.777819E+0,78.268256E+0,0.000000E+0,73.966526E+0,1.057545E+0,1.006959E+0,2.639227E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.997047E-3,68.949634E+0,27.303618E+0,0.000000E+0,1.384057E+0,1.387506E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.408655E+0,696.173519E-3,2.024218E+0,60.000000E+0,1.870818E+0,0.000000E+0,73.795163E+0,1.101510E+0,1.101117E+0,1.011112E+0,50.000000E+0,1.000000E+0,89.133014E+0,2.285860E+0,2.061550E+0,1.254763E+0,30.000000E+0,0.000000E+0,1.382429E+0,1.379046E+0,1.012599E+0,60.000000E+0,3.987616E-3,50.458913E+0,9.423934E-3,23.165653E+0,1.566020E+0,27.339040E+0,0.000000E+0,46.139932E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.009509E-3,0.000000E+0,19.138352E-3,2.020931E+0,2.013877E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.479031E+0,4.140441E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793022E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.694487E+0,0.000000E+0,42.201155E-3,996.362010E-3,3.051661E+0,998.824084E-3,3.044870E+0,996.876953E-3,3.041394E+0,998.019484E-3,3.039575E+0,29.197198E-3,6.754878E+0,1.000000E+0,1.000000E+0,72.470589E+0,72.567036E+0,2.662996E+0,72.167827E+0,72.152526E+0,2.673127E+0,72.243258E+0,72.359122E+0,2.659827E+0,72.583742E+0,72.471103E+0,2.678071E+0
 10/20/2017,15:06:27.781,439.844037E-6,72.736302E+0,3.980105E-3,998.072792E-3,989.424923E-3,0.000000E+0,998.182715E-3,3.082177E+0,0.000000E+0,72.278027E+0,3.978548E-3,997.718389E-3,985.634224E-3,0.000000E+0,1.058106E+0,2.813550E+0,0.000000E+0,78.557759E+0,27.712405E+0,71.713762E+0,3.974787E-3,3.961882E-3,0.000000E+0,1.027939E+0,1.000000E+0,44.000000E+0,98.185539E+0,22.812676E+0,7.921644E-3,13.018751E-3,1.000000E+0,2.669679E+0,1.000000E+0,20.000000E+0,6.393460E-3,42.477637E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.990293E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.930024E+0,0.000000E+0,-131.538347E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.070584E-3,0.000000E+0,445.720199E-3,0.000000E+0,-121.626372E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,999.827575E-3,3.063778E+0,0.000000E+0,998.952820E-3,0.000000E+0,996.872601E-3,3.036614E+0,0.000000E+0,243.644795E+0,4.015639E-3,3.981518E-3,86.720313E+0,73.701409E+0,74.127080E+0,96.617702E+0,79.263544E+0,3.977367E-3,3.976653E-3,69.024181E+0,5.386523E+0,2.249989E+0,74.848885E+0,75.688492E+0,0.000000E+0,74.776929E+0,78.282356E+0,0.000000E+0,73.968538E+0,1.057465E+0,1.006209E+0,2.637617E+0,60.000000E+0,58.000000E+0,69.000000E+0,11.000744E-3,68.943882E+0,27.312114E+0,0.000000E+0,1.367071E+0,1.385637E+0,996.717204E-3,60.000000E+0,1.000000E+0,1.405145E+0,696.972399E-3,2.021949E+0,60.000000E+0,1.872623E+0,0.000000E+0,73.793010E+0,1.102803E+0,1.102043E+0,979.561056E-3,50.000000E+0,1.000000E+0,89.136252E+0,2.281980E+0,2.060464E+0,1.264057E+0,30.000000E+0,0.000000E+0,1.377574E+0,1.378774E+0,996.854263E-3,60.000000E+0,3.989627E-3,50.445441E+0,9.424258E-3,23.419371E+0,1.526713E+0,27.346700E+0,0.000000E+0,-2.116487E-3,0.000000E+0,51.896551E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.009509E-3,2.020867E+0,2.013748E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.484522E+0,4.141151E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.694004E+0,0.000000E+0,40.816098E-3,997.279253E-3,3.050824E+0,997.488449E-3,3.044178E+0,998.212588E-3,3.041072E+0,999.387303E-3,3.038738E+0,16.631986E-3,7.484975E+0,1.000000E+0,1.000000E+0,72.470495E+0,72.568908E+0,2.664674E+0,72.167546E+0,72.148548E+0,2.677517E+0,72.243586E+0,72.357484E+0,2.662047E+0,72.581262E+0,72.470776E+0,2.684887E+0
 10/20/2017,15:06:37.781,761.880850E-6,72.737425E+0,3.982180E-3,997.960028E-3,1.006239E+0,0.000000E+0,1.004219E+0,3.081452E+0,0.000000E+0,72.279945E+0,3.972193E-3,997.541187E-3,1.015878E+0,0.000000E+0,1.062850E+0,2.807412E+0,0.000000E+0,78.562491E+0,27.702980E+0,71.716850E+0,3.970312E-3,3.970312E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,98.956080E+0,22.803909E+0,8.139675E-3,13.025431E-3,1.000000E+0,2.667938E+0,1.000000E+0,20.000000E+0,6.521576E-3,42.490298E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.934015E+0,0.000000E+0,-148.952200E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.913970E-3,0.000000E+0,468.082811E-3,0.000000E+0,-94.913681E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005099E+0,3.063054E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011271E+0,3.037564E+0,0.000000E+0,243.630608E+0,4.296001E-3,3.981064E-3,86.725755E+0,73.704265E+0,74.129655E+0,96.634291E+0,79.266590E+0,3.973929E-3,3.979443E-3,69.007672E+0,5.367514E+0,2.249361E+0,74.845982E+0,75.687509E+0,0.000000E+0,74.775759E+0,78.288633E+0,0.000000E+0,73.967462E+0,1.070052E+0,1.010056E+0,2.644409E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.970782E-3,68.942619E+0,27.314435E+0,0.000000E+0,1.376570E+0,1.384152E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.405352E+0,698.538204E-3,2.020048E+0,60.000000E+0,1.883453E+0,0.000000E+0,73.791137E+0,1.100775E+0,1.098978E+0,1.008844E+0,50.000000E+0,1.000000E+0,89.002303E+0,2.281757E+0,2.068148E+0,1.268401E+0,15.000000E+0,0.000000E+0,1.383930E+0,1.370722E+0,1.009661E+0,60.000000E+0,3.989692E-3,50.435466E+0,9.437229E-3,23.436675E+0,1.646888E+0,27.352364E+0,0.000000E+0,5.136482E-3,0.000000E+0,43.554001E-3,0.000000E+0,20.555619E-3,0.000000E+0,16.980240E-3,0.000000E+0,15.852869E-3,2.020995E+0,2.013458E+0,2.018644E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.478587E+0,4.136960E+0,0.000000E+0,83.017250E-3,0.000000E+0,51.942307E-3,9.500000E+0,9.791766E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.677608E+0,0.000000E+0,43.618422E-3,997.150517E-3,3.051580E+0,998.293048E-3,3.044323E+0,996.941321E-3,3.039141E+0,997.295345E-3,3.037532E+0,27.264088E-3,8.323659E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.568299E+0,2.657947E+0,72.167406E+0,72.151075E+0,2.670541E+0,72.244054E+0,72.359309E+0,2.664714E+0,72.581637E+0,72.467641E+0,2.682652E+0
 10/20/2017,15:06:47.781,600.862443E-6,72.737706E+0,3.982569E-3,998.378868E-3,1.004131E+0,0.000000E+0,1.005273E+0,3.083320E+0,0.000000E+0,72.278120E+0,3.983736E-3,997.235112E-3,1.022801E+0,0.000000E+0,1.066060E+0,2.773840E+0,0.000000E+0,78.567831E+0,27.696526E+0,71.711843E+0,3.972258E-3,3.964735E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,98.840422E+0,23.071063E+0,8.501742E-3,13.027636E-3,1.000000E+0,2.665893E+0,1.000000E+0,20.000000E+0,6.707749E-3,42.500632E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.918146E+0,0.000000E+0,-143.319253E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.396794E-3,0.000000E+0,463.571622E-3,0.000000E+0,-125.460883E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.006648E+0,3.062990E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.009561E+0,3.037017E+0,0.000000E+0,243.618737E+0,4.314423E-3,3.976978E-3,86.730118E+0,73.699678E+0,74.132089E+0,96.650505E+0,79.269682E+0,3.975031E-3,3.978664E-3,69.055609E+0,5.373957E+0,2.246202E+0,74.863959E+0,75.690927E+0,0.000000E+0,74.774074E+0,78.294957E+0,0.000000E+0,73.968491E+0,1.072049E+0,1.002520E+0,2.646959E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.977851E-3,68.937522E+0,27.318242E+0,0.000000E+0,1.377895E+0,1.380192E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.398763E+0,695.502459E-3,2.026247E+0,60.000000E+0,1.871430E+0,0.000000E+0,73.792214E+0,1.099466E+0,1.096966E+0,1.015745E+0,50.000000E+0,1.000000E+0,89.155542E+0,2.207274E+0,2.066422E+0,1.147944E+0,15.000000E+0,0.000000E+0,1.383084E+0,1.370338E+0,1.014595E+0,60.000000E+0,3.988784E-3,50.424838E+0,9.441898E-3,23.241410E+0,1.619825E+0,27.359282E+0,0.000000E+0,46.784640E-3,0.000000E+0,43.231895E-3,0.000000E+0,14.596655E-3,0.000000E+0,17.431189E-3,0.000000E+0,19.718143E-3,2.021221E+0,2.013555E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.496361E+0,4.136734E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793892E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.678252E+0,0.000000E+0,41.975681E-3,996.957413E-3,3.051290E+0,998.293048E-3,3.043840E+0,999.322935E-3,3.039591E+0,997.359713E-3,3.037773E+0,24.686609E-3,8.165781E+0,1.000000E+0,1.000000E+0,72.468296E+0,72.568393E+0,2.662517E+0,72.163288E+0,72.151309E+0,2.677948E+0,72.242135E+0,72.356782E+0,2.662478E+0,72.579811E+0,72.468951E+0,2.682205E+0
 10/20/2017,15:06:57.781,1.244936E-3,72.736911E+0,3.983153E-3,998.926582E-3,989.616536E-3,0.000000E+0,1.012730E+0,3.083997E+0,0.000000E+0,72.277886E+0,3.982050E-3,997.331767E-3,990.387762E-3,0.000000E+0,1.071618E+0,2.800179E+0,0.000000E+0,78.568440E+0,27.701401E+0,71.714229E+0,3.977576E-3,3.965773E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,98.529613E+0,22.834525E+0,7.352506E-3,13.022707E-3,1.000000E+0,2.713011E+0,1.000000E+0,20.000000E+0,6.181340E-3,42.510826E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.929412E+0,0.000000E+0,-134.209973E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.688652E-3,0.000000E+0,445.752422E-3,0.000000E+0,-117.405186E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.004252E+0,3.064084E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.002657E+0,3.036582E+0,0.000000E+0,243.618206E+0,4.315591E-3,3.979378E-3,86.739219E+0,73.703703E+0,74.132932E+0,96.667142E+0,79.274836E+0,3.976783E-3,3.977496E-3,69.096110E+0,5.388456E+0,2.247926E+0,74.827256E+0,75.692565E+0,0.000000E+0,74.774261E+0,78.302780E+0,0.000000E+0,73.966666E+0,1.077368E+0,1.001610E+0,2.647565E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.976554E-3,68.936446E+0,27.325716E+0,0.000000E+0,1.369993E+0,1.385031E+0,990.404361E-3,60.000000E+0,1.000000E+0,1.399369E+0,693.281572E-3,2.032126E+0,60.000000E+0,1.885420E+0,0.000000E+0,73.790154E+0,1.098062E+0,1.094524E+0,979.401305E-3,50.000000E+0,1.000000E+0,89.362808E+0,2.142068E+0,2.067381E+0,1.093057E+0,15.000000E+0,0.000000E+0,1.379953E+0,1.371537E+0,983.265450E-3,60.000000E+0,3.988589E-3,50.414396E+0,9.491899E-3,23.122417E+0,1.558932E+0,27.365363E+0,0.000000E+0,1.977411E-3,0.000000E+0,44.455898E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.103200E-3,2.020995E+0,2.013748E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.518892E+0,4.256813E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.661889E+0,0.000000E+0,41.492521E-3,997.102241E-3,3.051950E+0,998.019484E-3,3.044548E+0,996.893045E-3,3.041442E+0,997.649369E-3,3.038899E+0,15.343246E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.468717E+0,72.568159E+0,2.660120E+0,72.165019E+0,72.149765E+0,2.673319E+0,72.244569E+0,72.355987E+0,2.664490E+0,72.582853E+0,72.469793E+0,2.681407E+0
 10/20/2017,15:07:07.781,-1.009322E-3,72.737472E+0,3.979391E-3,998.024464E-3,1.007213E+0,0.000000E+0,997.735584E-3,3.084045E+0,0.000000E+0,72.276389E+0,3.977381E-3,997.782826E-3,981.502794E-3,0.000000E+0,1.055471E+0,2.823602E+0,0.000000E+0,78.571813E+0,27.703676E+0,71.712639E+0,3.974203E-3,3.962595E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,99.714596E+0,22.850714E+0,6.565987E-3,13.028349E-3,1.000000E+0,2.753884E+0,1.000000E+0,20.000000E+0,5.621394E-3,42.507428E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.952846E+0,0.000000E+0,-142.804241E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.396794E-3,0.000000E+0,450.682508E-3,0.000000E+0,-105.386087E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.012127E+0,3.063794E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.956788E-3,3.036518E+0,0.000000E+0,243.600834E+0,5.151227E-3,3.983140E-3,86.743019E+0,73.703656E+0,74.131855E+0,96.685236E+0,79.277178E+0,3.975615E-3,3.981518E-3,69.078104E+0,5.401344E+0,2.247556E+0,74.813913E+0,75.695703E+0,0.000000E+0,74.775665E+0,78.316693E+0,0.000000E+0,73.967040E+0,1.058184E+0,1.008588E+0,2.640822E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.996593E-3,68.931722E+0,27.334676E+0,0.000000E+0,1.373712E+0,1.382364E+0,1.012491E+0,60.000000E+0,1.000000E+0,1.400167E+0,694.048497E-3,2.027317E+0,60.000000E+0,1.875991E+0,0.000000E+0,73.787955E+0,1.095443E+0,1.098738E+0,1.005680E+0,50.000000E+0,1.000000E+0,88.995170E+0,2.121680E+0,2.071279E+0,1.089097E+0,15.000000E+0,0.000000E+0,1.371074E+0,1.368836E+0,1.009182E+0,60.000000E+0,3.985929E-3,50.401111E+0,9.487424E-3,23.222761E+0,1.619503E+0,27.373999E+0,0.000000E+0,-26.905522E-3,0.000000E+0,43.682843E-3,0.000000E+0,24.034366E-3,0.000000E+0,17.237925E-3,0.000000E+0,14.500023E-3,2.020770E+0,2.012943E+0,2.018547E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.493860E+0,4.257232E+0,0.000000E+0,84.854669E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.791637E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.661502E+0,0.000000E+0,44.520319E-3,996.796493E-3,3.051564E+0,996.474654E-3,3.043775E+0,998.276956E-3,3.039044E+0,998.856268E-3,3.037451E+0,28.875013E-3,9.922113E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.569516E+0,2.652625E+0,72.164505E+0,72.150139E+0,2.677214E+0,72.245692E+0,72.356314E+0,2.662702E+0,72.580888E+0,72.470963E+0,2.682956E+0
 10/20/2017,15:07:17.781,2.050028E-3,72.737659E+0,3.980234E-3,998.427196E-3,1.018486E+0,0.000000E+0,1.005497E+0,3.083143E+0,0.000000E+0,72.278916E+0,3.981402E-3,997.428423E-3,987.245323E-3,0.000000E+0,1.061892E+0,2.820267E+0,0.000000E+0,78.576357E+0,27.709758E+0,71.710673E+0,3.974268E-3,3.966097E-3,0.000000E+0,1.026697E+0,1.000000E+0,44.000000E+0,101.941362E+0,22.796951E+0,6.399449E-3,13.020762E-3,1.000000E+0,2.781500E+0,1.000000E+0,20.000000E+0,5.440735E-3,42.490764E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.922556E+0,0.000000E+0,-161.022801E-3,0.000000E+0,134.755192E-3,0.000000E+0,136.943994E-3,0.000000E+0,481.229707E-3,0.000000E+0,-110.992852E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,709.948230E-3,3.064373E+0,0.000000E+0,997.842473E-3,0.000000E+0,997.639653E-3,3.036260E+0,0.000000E+0,243.599821E+0,4.021672E-3,3.983205E-3,86.750994E+0,73.703750E+0,74.136630E+0,96.699523E+0,79.279849E+0,3.976523E-3,3.977691E-3,69.051353E+0,5.417775E+0,2.249619E+0,74.829128E+0,75.696779E+0,0.000000E+0,74.778896E+0,78.331028E+0,0.000000E+0,73.968211E+0,1.063184E+0,972.375839E-3,2.645812E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.996010E-3,68.927513E+0,27.341129E+0,0.000000E+0,1.374287E+0,1.374061E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.399992E+0,695.182907E-3,2.039012E+0,60.000000E+0,1.873541E+0,0.000000E+0,73.786784E+0,1.094821E+0,1.096647E+0,1.004514E+0,50.000000E+0,1.000000E+0,87.958231E+0,2.125368E+0,2.070480E+0,1.085536E+0,15.000000E+0,0.000000E+0,1.378165E+0,1.362478E+0,1.003529E+0,60.000000E+0,3.987356E-3,50.393327E+0,9.518618E-3,23.183143E+0,1.595661E+0,27.382819E+0,0.000000E+0,54.779024E-3,0.000000E+0,45.228953E-3,0.000000E+0,16.658134E-3,0.000000E+0,15.498552E-3,0.000000E+0,19.460458E-3,2.021221E+0,2.013909E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.412441E+0,4.255717E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791540E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.660890E+0,0.000000E+0,42.845367E-3,995.766606E-3,3.052594E+0,998.293048E-3,3.045047E+0,996.828677E-3,3.039784E+0,999.982707E-3,3.039897E+0,28.875013E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.471291E+0,72.569797E+0,2.657579E+0,72.164505E+0,72.149390E+0,2.671243E+0,72.241995E+0,72.354817E+0,2.659124E+0,72.581403E+0,72.472039E+0,2.692086E+0
 10/20/2017,15:07:27.781,-1.170340E-3,72.735834E+0,3.983347E-3,997.976137E-3,1.009193E+0,0.000000E+0,1.002175E+0,3.085447E+0,0.000000E+0,72.277418E+0,3.980170E-3,997.380095E-3,983.783854E-3,0.000000E+0,1.059288E+0,2.788580E+0,0.000000E+0,78.577669E+0,27.711848E+0,71.713013E+0,3.969015E-3,3.969469E-3,0.000000E+0,1.018159E+0,1.000000E+0,44.000000E+0,104.535758E+0,22.980139E+0,6.413068E-3,13.026469E-3,1.000000E+0,2.764522E+0,1.000000E+0,20.000000E+0,5.465450E-3,42.478521E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.917566E+0,0.000000E+0,-147.535916E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.459006E-3,0.000000E+0,457.835966E-3,0.000000E+0,-127.684256E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.015896E+0,3.063730E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005518E+0,3.035794E+0,0.000000E+0,243.611257E+0,4.010644E-3,3.982945E-3,86.755311E+0,73.704124E+0,74.136068E+0,96.717288E+0,79.285752E+0,3.977107E-3,3.977756E-3,69.033254E+0,5.401666E+0,2.243156E+0,74.826647E+0,75.694345E+0,0.000000E+0,74.776555E+0,78.344659E+0,0.000000E+0,73.967228E+0,1.056762E+0,1.007039E+0,2.642751E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.993415E-3,68.922743E+0,27.347211E+0,0.000000E+0,1.369897E+0,1.371889E+0,1.009215E+0,60.000000E+0,1.000000E+0,1.397933E+0,693.313528E-3,2.025176E+0,60.000000E+0,1.887160E+0,0.000000E+0,73.786316E+0,1.093512E+0,1.098738E+0,1.006527E+0,50.000000E+0,1.000000E+0,86.587875E+0,2.123835E+0,2.074617E+0,1.078940E+0,15.000000E+0,0.000000E+0,1.381710E+0,1.369699E+0,1.006116E+0,60.000000E+0,3.987746E-3,50.379995E+0,9.488202E-3,23.047265E+0,1.530580E+0,27.393637E+0,0.000000E+0,37.404134E-3,0.000000E+0,46.066429E-3,0.000000E+0,16.464871E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.453104E-3,2.020899E+0,2.013555E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.301508E+0,4.255362E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791927E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.660922E+0,0.000000E+0,42.297787E-3,996.426378E-3,3.052449E+0,997.375805E-3,3.044741E+0,997.729829E-3,3.041362E+0,1.000031E+0,3.039962E+0,23.720054E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.567925E+0,2.661271E+0,72.164551E+0,72.150467E+0,2.673909E+0,72.239562E+0,72.358747E+0,2.662318E+0,72.582385E+0,72.473209E+0,2.678709E+0
 10/20/2017,15:07:37.781,439.844037E-6,72.735226E+0,3.980559E-3,997.621733E-3,998.941749E-3,0.000000E+0,993.360086E-3,3.083916E+0,0.000000E+0,72.276108E+0,3.978159E-3,997.621733E-3,1.022450E+0,0.000000E+0,1.052453E+0,2.798407E+0,0.000000E+0,78.581464E+0,27.711894E+0,71.708006E+0,3.974138E-3,3.968626E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,105.619389E+0,23.457691E+0,6.452303E-3,13.029517E-3,1.000000E+0,2.755562E+0,1.000000E+0,20.000000E+0,5.431719E-3,42.480569E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.936526E+0,0.000000E+0,-127.128554E-3,0.000000E+0,134.690816E-3,0.000000E+0,136.396794E-3,0.000000E+0,444.624624E-3,0.000000E+0,-116.664062E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.006265E+0,3.064454E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.015346E+0,3.036711E+0,0.000000E+0,243.613188E+0,4.013174E-3,3.980675E-3,86.762958E+0,73.707541E+0,74.142059E+0,96.733314E+0,79.288470E+0,3.975550E-3,3.978534E-3,69.022404E+0,5.420353E+0,2.251134E+0,74.782500E+0,75.694953E+0,0.000000E+0,74.782173E+0,78.354778E+0,0.000000E+0,73.968070E+0,1.059749E+0,1.009354E+0,2.640120E+0,60.000000E+0,58.000000E+0,69.000000E+0,11.003208E-3,68.920218E+0,27.359189E+0,0.000000E+0,1.362745E+0,1.375099E+0,1.000505E+0,60.000000E+0,1.000000E+0,1.394041E+0,692.610513E-3,2.042399E+0,60.000000E+0,1.890384E+0,0.000000E+0,73.786597E+0,1.093017E+0,1.087803E+0,991.750095E-3,50.000000E+0,1.000000E+0,85.554194E+0,2.122111E+0,2.072748E+0,1.074165E+0,15.000000E+0,0.000000E+0,1.373597E+0,1.364970E+0,999.201567E-3,60.000000E+0,3.989821E-3,50.369134E+0,9.377435E-3,23.132577E+0,1.563442E+0,27.410536E+0,0.000000E+0,-2.406606E-3,0.000000E+0,42.523261E-3,0.000000E+0,25.000685E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.461929E-3,2.020673E+0,2.013845E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.216348E+0,4.082868E+0,0.000000E+0,84.500079E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793763E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.660085E+0,0.000000E+0,43.038631E-3,996.587297E-3,3.052884E+0,997.874657E-3,3.043405E+0,996.716033E-3,3.041442E+0,997.890749E-3,3.037322E+0,24.042239E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.469512E+0,72.569937E+0,2.661127E+0,72.165066E+0,72.150654E+0,2.670221E+0,72.242697E+0,72.359730E+0,2.665193E+0,72.581871E+0,72.469185E+0,2.681487E+0
 10/20/2017,15:07:47.781,1.244936E-3,72.737613E+0,3.980364E-3,999.023238E-3,1.016874E+0,0.000000E+0,995.675587E-3,3.081307E+0,0.000000E+0,72.276389E+0,3.979262E-3,997.363986E-3,992.924046E-3,0.000000E+0,1.052724E+0,2.792059E+0,0.000000E+0,78.584087E+0,27.711708E+0,71.709270E+0,3.974852E-3,3.962465E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,105.615577E+0,23.279034E+0,6.494262E-3,13.028349E-3,1.000000E+0,2.754491E+0,1.000000E+0,20.000000E+0,5.462531E-3,42.496629E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.937073E+0,0.000000E+0,-144.445842E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.040559E-3,0.000000E+0,462.347156E-3,0.000000E+0,-102.969378E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.001601E+0,3.064615E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.014627E+0,3.035633E+0,0.000000E+0,243.605177E+0,4.011552E-3,3.981259E-3,86.767602E+0,73.705575E+0,74.143417E+0,96.750610E+0,79.292921E+0,3.978664E-3,3.976199E-3,69.015997E+0,5.402955E+0,2.244058E+0,74.831376E+0,75.696311E+0,0.000000E+0,74.783062E+0,78.363538E+0,0.000000E+0,73.968257E+0,1.053871E+0,1.004277E+0,2.641491E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.994453E-3,68.917786E+0,27.426924E+0,0.000000E+0,1.372451E+0,1.380240E+0,998.922703E-3,60.000000E+0,1.000000E+0,1.396785E+0,693.377438E-3,2.031823E+0,60.000000E+0,1.884872E+0,0.000000E+0,73.783742E+0,1.092219E+0,1.092832E+0,1.011288E+0,50.000000E+0,1.000000E+0,85.037753E+0,2.129439E+0,2.072525E+0,1.085871E+0,15.000000E+0,0.000000E+0,1.371904E+0,1.370977E+0,1.004487E+0,60.000000E+0,3.988589E-3,50.358040E+0,9.472443E-3,23.351545E+0,1.592761E+0,27.428224E+0,0.000000E+0,-27.098934E-3,0.000000E+0,43.167473E-3,0.000000E+0,22.101729E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.595184E-3,2.020931E+0,2.013651E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.172568E+0,4.075164E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791927E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.201155E-3,997.359713E-3,3.053012E+0,997.214885E-3,3.044371E+0,997.070057E-3,3.041410E+0,996.442470E-3,3.039366E+0,25.653164E-3,9.859605E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.570125E+0,2.658602E+0,72.165160E+0,72.148922E+0,2.672121E+0,72.242697E+0,72.359356E+0,2.666215E+0,72.581964E+0,72.469559E+0,2.683674E+0
 10/20/2017,15:07:57.781,1.083918E-3,72.737379E+0,3.978613E-3,997.895591E-3,1.006590E+0,0.000000E+0,1.004634E+0,3.082450E+0,0.000000E+0,72.275921E+0,3.980170E-3,997.621733E-3,989.669946E-3,0.000000E+0,1.066108E+0,2.777464E+0,0.000000E+0,78.587273E+0,27.704465E+0,71.708100E+0,3.977770E-3,3.969988E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,105.205125E+0,22.906798E+0,6.518451E-3,13.026534E-3,1.000000E+0,2.733200E+0,1.000000E+0,20.000000E+0,5.437557E-3,42.499235E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.919852E+0,0.000000E+0,-145.218361E-3,0.000000E+0,138.489031E-3,0.000000E+0,135.205828E-3,0.000000E+0,456.224827E-3,0.000000E+0,-122.077491E-3,0.000000E+0,208.818292E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,832.046391E-3,3.063649E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007643E+0,3.036679E+0,0.000000E+0,243.613381E+0,4.013888E-3,3.980091E-3,86.773420E+0,73.708337E+0,74.145009E+0,96.765649E+0,79.298543E+0,3.976459E-3,3.974577E-3,69.012770E+0,5.420353E+0,2.247781E+0,74.836432E+0,75.700197E+0,0.000000E+0,74.781845E+0,78.369721E+0,0.000000E+0,73.965777E+0,1.067209E+0,999.374931E-3,2.642767E+0,60.000000E+0,57.000000E+0,69.000000E+0,10.995491E-3,68.912735E+0,27.454501E+0,0.000000E+0,1.370025E+0,1.377398E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.394902E+0,691.060686E-3,2.034762E+0,60.000000E+0,1.890899E+0,0.000000E+0,73.784865E+0,1.095284E+0,1.091650E+0,1.008029E+0,50.000000E+0,1.000000E+0,85.011582E+0,2.120434E+0,2.074953E+0,1.083028E+0,15.000000E+0,0.000000E+0,1.371282E+0,1.369731E+0,1.002283E+0,60.000000E+0,3.989627E-3,50.345874E+0,9.434440E-3,23.568387E+0,1.584062E+0,27.454083E+0,0.000000E+0,52.973841E-3,0.000000E+0,44.101581E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.558561E-3,0.000000E+0,21.328674E-3,2.020738E+0,2.013684E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.168783E+0,4.071392E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.787192E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.779332E+0,0.000000E+0,42.555472E-3,996.716033E-3,3.052272E+0,996.973505E-3,3.044306E+0,998.276956E-3,3.039833E+0,1.000176E+0,3.040670E+0,35.318711E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.468623E+0,72.570312E+0,2.660424E+0,72.162025E+0,72.151356E+0,2.677661E+0,72.244241E+0,72.358935E+0,2.662254E+0,72.582572E+0,72.469138E+0,2.676874E+0
 10/20/2017,15:08:07.781,1.405954E-3,72.738595E+0,3.979910E-3,998.201666E-3,993.832044E-3,0.000000E+0,1.006151E+0,3.083417E+0,0.000000E+0,72.277418E+0,3.982439E-3,997.557296E-3,994.279921E-3,0.000000E+0,1.065629E+0,2.790223E+0,0.000000E+0,78.592145E+0,27.720715E+0,71.710252E+0,3.970312E-3,3.965837E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,104.807035E+0,22.764711E+0,6.545689E-3,13.028998E-3,1.000000E+0,2.722675E+0,1.000000E+0,20.000000E+0,5.471159E-3,42.503658E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.926933E+0,0.000000E+0,-135.465315E-3,0.000000E+0,134.465498E-3,0.000000E+0,137.233689E-3,0.000000E+0,448.169131E-3,0.000000E+0,-115.117369E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.016200E+0,3.061992E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001779E+0,3.037274E+0,0.000000E+0,243.621632E+0,4.012007E-3,3.979248E-3,86.779472E+0,73.707962E+0,74.146740E+0,96.783226E+0,79.303228E+0,3.977951E-3,3.979118E-3,69.026098E+0,5.432918E+0,2.249135E+0,74.845139E+0,75.702211E+0,0.000000E+0,74.782500E+0,78.374031E+0,0.000000E+0,73.967274E+0,1.069685E+0,1.001147E+0,2.640583E+0,60.000000E+0,57.000000E+0,69.000000E+0,10.974479E-3,68.910444E+0,27.475439E+0,0.000000E+0,1.372244E+0,1.378228E+0,989.205720E-3,60.000000E+0,1.000000E+0,1.390547E+0,688.552202E-3,2.045674E+0,60.000000E+0,1.874218E+0,0.000000E+0,73.782150E+0,1.091724E+0,1.089703E+0,1.000281E+0,50.000000E+0,1.000000E+0,85.545704E+0,2.128864E+0,2.072700E+0,1.077200E+0,15.000000E+0,0.000000E+0,1.370100E+0,1.365353E+0,984.479022E-3,60.000000E+0,3.990924E-3,50.335106E+0,9.358823E-3,23.524591E+0,1.514470E+0,27.479803E+0,0.000000E+0,10.938857E-3,0.000000E+0,44.520319E-3,0.000000E+0,21.167621E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.166150E-3,2.020963E+0,2.013587E+0,2.018193E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.211646E+0,4.061174E+0,0.000000E+0,84.629021E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.777174E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.777979E+0,0.000000E+0,46.420746E-3,996.844769E-3,3.051741E+0,998.228680E-3,3.043373E+0,999.387303E-3,3.041281E+0,998.566612E-3,3.040798E+0,29.841567E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.569282E+0,2.658202E+0,72.164832E+0,72.147331E+0,2.675905E+0,72.241574E+0,72.357952E+0,2.668148E+0,72.579905E+0,72.469653E+0,2.683514E+0
 10/20/2017,15:08:17.781,1.566973E-3,72.738174E+0,3.972712E-3,998.072792E-3,1.004610E+0,0.000000E+0,1.007796E+0,3.081194E+0,0.000000E+0,72.277652E+0,3.979586E-3,997.637843E-3,977.945617E-3,0.000000E+0,1.066060E+0,2.790916E+0,0.000000E+0,78.592098E+0,27.751173E+0,71.710533E+0,3.973749E-3,3.966616E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,104.285343E+0,22.952584E+0,6.536610E-3,12.997480E-3,1.000000E+0,2.710264E+0,1.000000E+0,20.000000E+0,5.441319E-3,42.512549E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.949337E+0,0.000000E+0,-144.478031E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.907479E-3,0.000000E+0,458.448199E-3,0.000000E+0,-106.513884E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.006632E+0,3.064454E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.015601E+0,3.037371E+0,0.000000E+0,243.624142E+0,4.005974E-3,3.982686E-3,86.785524E+0,73.709273E+0,74.149643E+0,96.797654E+0,79.306086E+0,3.972048E-3,3.978794E-3,69.029419E+0,5.409076E+0,2.248426E+0,74.833904E+0,75.706378E+0,0.000000E+0,74.785075E+0,78.379278E+0,0.000000E+0,73.967602E+0,1.073678E+0,1.003846E+0,2.646019E+0,60.000000E+0,57.000000E+0,69.000000E+0,10.977332E-3,68.905486E+0,27.499628E+0,0.000000E+0,1.366177E+0,1.372336E+0,1.003382E+0,60.000000E+0,1.000000E+0,1.390036E+0,686.682823E-3,2.049221E+0,60.000000E+0,1.877990E+0,0.000000E+0,73.779951E+0,1.088786E+0,1.090325E+0,1.005361E+0,50.000000E+0,1.000000E+0,86.292753E+0,2.119301E+0,2.065672E+0,1.074804E+0,15.000000E+0,0.000000E+0,1.365979E+0,1.358931E+0,1.000447E+0,60.000000E+0,3.988330E-3,50.324245E+0,9.480485E-3,23.169411E+0,1.586962E+0,27.510584E+0,0.000000E+0,-17.492780E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.331616E-3,0.000000E+0,13.759179E-3,2.020738E+0,2.013587E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.273143E+0,4.063720E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.755077E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.779493E+0,0.000000E+0,42.523261E-3,996.716033E-3,3.051934E+0,997.134425E-3,3.045739E+0,998.116036E-3,3.041539E+0,998.502244E-3,3.038819E+0,26.941903E-3,9.819329E+0,1.000000E+0,1.000000E+0,72.472227E+0,72.569563E+0,2.655981E+0,72.163522E+0,72.149063E+0,2.674324E+0,72.240591E+0,72.357531E+0,2.660146E+0,72.580607E+0,72.467266E+0,2.686898E+0
 10/20/2017,15:08:27.781,1.083918E-3,72.738642E+0,3.976927E-3,998.056683E-3,997.504645E-3,0.000000E+0,1.011197E+0,3.081838E+0,0.000000E+0,72.274657E+0,3.980494E-3,997.138456E-3,1.002112E+0,0.000000E+0,1.067130E+0,2.781476E+0,0.000000E+0,78.594393E+0,27.771555E+0,71.704123E+0,3.972258E-3,3.967005E-3,0.000000E+0,1.027000E+0,1.000000E+0,44.000000E+0,103.478263E+0,22.839813E+0,6.509761E-3,12.988919E-3,1.000000E+0,2.709482E+0,1.000000E+0,20.000000E+0,5.491592E-3,42.514178E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.923296E+0,0.000000E+0,-165.657912E-3,0.000000E+0,137.780889E-3,0.000000E+0,135.656464E-3,0.000000E+0,466.568340E-3,0.000000E+0,-114.666249E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,662.029029E-3,3.064486E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.009305E+0,3.036856E+0,0.000000E+0,243.618978E+0,4.009217E-3,3.978794E-3,86.790590E+0,73.709554E+0,74.149409E+0,96.814715E+0,79.309553E+0,3.976588E-3,3.981908E-3,69.001826E+0,5.420031E+0,2.246218E+0,74.843407E+0,75.707830E+0,0.000000E+0,74.787791E+0,78.378903E+0,0.000000E+0,73.971628E+0,1.077448E+0,994.361498E-3,2.645891E+0,60.000000E+0,57.000000E+0,69.000000E+0,10.994453E-3,68.905767E+0,27.530223E+0,0.000000E+0,1.370488E+0,1.365598E+0,997.356478E-3,60.000000E+0,1.000000E+0,1.382155E+0,686.331315E-3,2.031455E+0,60.000000E+0,1.875040E+0,0.000000E+0,73.779389E+0,1.087126E+0,1.081784E+0,1.014419E+0,50.000000E+0,1.000000E+0,87.008889E+0,2.118327E+0,2.071087E+0,1.075523E+0,15.000000E+0,0.000000E+0,1.365708E+0,1.358579E+0,1.002315E+0,60.000000E+0,3.988978E-3,50.312732E+0,9.481847E-3,23.190426E+0,1.662998E+0,27.537930E+0,0.000000E+0,54.456670E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.141294E-3,0.000000E+0,23.164679E-3,2.021028E+0,2.013619E+0,2.018644E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.333309E+0,4.057886E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.754755E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.778946E+0,0.000000E+0,41.717996E-3,995.991894E-3,3.052063E+0,997.359713E-3,3.043051E+0,997.778105E-3,3.039720E+0,1.000063E+0,3.040058E+0,28.230643E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.469653E+0,72.568955E+0,2.659768E+0,72.162960E+0,72.148922E+0,2.673925E+0,72.241106E+0,72.356080E+0,2.661136E+0,72.581403E+0,72.469980E+0,2.686308E+0
 10/20/2017,15:08:37.781,922.899256E-6,72.739344E+0,3.979845E-3,997.895591E-3,982.542788E-3,0.000000E+0,1.008291E+0,3.083562E+0,0.000000E+0,72.277325E+0,3.982504E-3,997.557296E-3,1.008955E+0,0.000000E+0,1.064095E+0,2.794766E+0,0.000000E+0,78.598188E+0,27.792216E+0,71.708989E+0,3.970831E-3,3.964346E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,103.032304E+0,23.185509E+0,6.505870E-3,12.976467E-3,1.000000E+0,2.702534E+0,1.000000E+0,20.000000E+0,5.472845E-3,42.507242E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.928736E+0,0.000000E+0,-133.405266E-3,0.000000E+0,135.946158E-3,0.000000E+0,134.980510E-3,0.000000E+0,448.652472E-3,0.000000E+0,-117.244072E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.010593E+0,3.065436E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.007036E+0,3.037355E+0,0.000000E+0,243.615166E+0,4.010450E-3,3.983400E-3,86.797346E+0,73.708898E+0,74.151375E+0,96.831258E+0,79.315878E+0,3.975745E-3,3.975291E-3,68.977367E+0,5.433241E+0,2.242898E+0,74.819204E+0,75.706378E+0,0.000000E+0,74.789429E+0,78.381760E+0,0.000000E+0,73.971815E+0,1.064685E+0,1.001482E+0,2.647326E+0,60.000000E+0,57.000000E+0,69.000000E+0,10.970588E-3,68.903195E+0,27.560632E+0,0.000000E+0,1.362234E+0,1.364129E+0,981.758165E-3,60.000000E+0,1.000000E+0,1.390148E+0,686.043719E-3,2.030736E+0,60.000000E+0,1.878634E+0,0.000000E+0,73.779248E+0,1.086503E+0,1.079948E+0,1.009419E+0,50.000000E+0,1.000000E+0,87.514719E+0,2.115437E+0,2.067413E+0,1.069870E+0,15.000000E+0,0.000000E+0,1.361827E+0,1.356822E+0,983.792395E-3,60.000000E+0,3.989432E-3,50.302523E+0,9.520174E-3,23.118845E+0,1.554099E+0,27.571450E+0,0.000000E+0,10.552032E-3,0.000000E+0,42.845367E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.032895E-3,0.000000E+0,21.521938E-3,2.021028E+0,2.013523E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.377143E+0,4.061625E+0,0.000000E+0,83.468546E-3,0.000000E+0,47.364878E-3,9.500000E+0,9.752822E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.779429E+0,0.000000E+0,38.464723E-3,996.024078E-3,3.051290E+0,998.148220E-3,3.043904E+0,998.309140E-3,3.039318E+0,998.389600E-3,3.040959E+0,38.540560E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.468623E+0,72.569563E+0,2.657771E+0,72.163101E+0,72.149437E+0,2.681126E+0,72.239609E+0,72.359169E+0,2.661903E+0,72.582572E+0,72.466377E+0,2.680162E+0
 10/20/2017,15:08:47.781,1.727991E-3,72.737847E+0,3.983542E-3,998.572179E-3,1.018997E+0,0.000000E+0,1.005081E+0,3.081452E+0,0.000000E+0,72.272505E+0,3.977835E-3,997.718389E-3,956.570650E-3,0.000000E+0,1.060231E+0,2.822233E+0,0.000000E+0,78.601608E+0,27.809627E+0,71.702906E+0,3.972193E-3,3.969210E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,102.650316E+0,22.878037E+0,6.488749E-3,12.977570E-3,1.000000E+0,2.742081E+0,1.000000E+0,20.000000E+0,5.478100E-3,42.505427E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.949949E+0,0.000000E+0,-144.252713E-3,0.000000E+0,134.304556E-3,0.000000E+0,136.203664E-3,0.000000E+0,452.003642E-3,0.000000E+0,-106.256102E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.010418E+0,3.065806E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006093E+0,3.037757E+0,0.000000E+0,243.627375E+0,4.009866E-3,3.980480E-3,86.802648E+0,73.708571E+0,74.153996E+0,96.847238E+0,79.323609E+0,3.975356E-3,3.976134E-3,68.962542E+0,5.411976E+0,2.246137E+0,74.815599E+0,75.707221E+0,0.000000E+0,74.790272E+0,78.397922E+0,0.000000E+0,73.970036E+0,1.076490E+0,1.006911E+0,2.647645E+0,60.000000E+0,57.000000E+0,69.000000E+0,10.968188E-3,68.895525E+0,27.596753E+0,0.000000E+0,1.354236E+0,1.367658E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.386351E+0,688.024941E-3,2.038405E+0,60.000000E+0,1.882051E+0,0.000000E+0,73.776159E+0,1.082289E+0,1.078703E+0,1.004818E+0,50.000000E+0,1.000000E+0,87.784708E+0,2.123404E+0,2.069058E+0,1.076769E+0,15.000000E+0,0.000000E+0,1.356557E+0,1.355336E+0,1.009006E+0,60.000000E+0,3.986254E-3,50.293154E+0,9.567581E-3,23.221230E+0,1.579552E+0,27.606688E+0,0.000000E+0,-28.356116E-3,0.000000E+0,42.684314E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.049074E-3,2.021124E+0,2.013362E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.402167E+0,4.060787E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.753434E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.778817E+0,0.000000E+0,43.586211E-3,996.313734E-3,3.052948E+0,998.067760E-3,3.043679E+0,998.293048E-3,3.039173E+0,996.732125E-3,3.036968E+0,26.619718E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.572324E+0,2.653951E+0,72.161791E+0,72.144290E+0,2.671642E+0,72.243025E+0,72.358747E+0,2.662526E+0,72.582806E+0,72.464739E+0,2.682636E+0
 10/20/2017,15:08:57.781,1.405954E-3,72.739017E+0,3.980105E-3,997.895591E-3,1.015548E+0,0.000000E+0,1.002063E+0,3.081983E+0,0.000000E+0,72.276061E+0,3.984061E-3,997.525078E-3,985.458758E-3,0.000000E+0,1.059400E+0,2.788934E+0,0.000000E+0,78.605824E+0,27.819284E+0,71.702532E+0,3.974722E-3,3.967978E-3,0.000000E+0,1.029134E+0,1.000000E+0,44.000000E+0,102.979796E+0,22.780066E+0,6.453081E-3,12.981267E-3,1.000000E+0,2.750003E+0,1.000000E+0,20.000000E+0,5.421145E-3,42.489786E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.925292E+0,0.000000E+0,-162.181579E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.813077E-3,0.000000E+0,465.891662E-3,0.000000E+0,-112.056204E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,677.059684E-3,3.066079E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.002865E+0,3.037322E+0,0.000000E+0,243.633600E+0,4.012915E-3,3.984373E-3,86.811139E+0,73.708337E+0,74.157273E+0,96.862982E+0,79.323094E+0,3.977886E-3,3.975421E-3,68.964225E+0,5.420997E+0,2.249119E+0,74.840130E+0,75.710124E+0,0.000000E+0,74.790787E+0,78.408462E+0,0.000000E+0,73.971066E+0,1.064478E+0,991.216127E-3,2.646035E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.978824E-3,68.893655E+0,27.633663E+0,0.000000E+0,1.354923E+0,1.358875E+0,1.001432E+0,60.000000E+0,1.000000E+0,1.378182E+0,686.507069E-3,2.039635E+0,60.000000E+0,1.869351E+0,0.000000E+0,73.774053E+0,1.081459E+0,1.079070E+0,1.007470E+0,50.000000E+0,1.000000E+0,87.915953E+0,2.122462E+0,2.072349E+0,1.093105E+0,15.000000E+0,0.000000E+0,1.354896E+0,1.353498E+0,1.005525E+0,60.000000E+0,3.989692E-3,50.280662E+0,9.390341E-3,23.259967E+0,1.605327E+0,27.645734E+0,0.000000E+0,54.714553E-3,0.000000E+0,42.974210E-3,0.000000E+0,13.469283E-3,0.000000E+0,17.012451E-3,0.000000E+0,24.292051E-3,2.020899E+0,2.013490E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.416078E+0,4.058369E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.753563E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.777399E+0,0.000000E+0,41.879049E-3,995.975802E-3,3.050840E+0,997.279253E-3,3.044403E+0,997.971208E-3,3.039784E+0,998.116036E-3,3.041024E+0,26.619718E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.570967E+0,2.654031E+0,72.162773E+0,72.145974E+0,2.677789E+0,72.239281E+0,72.356922E+0,2.660050E+0,72.582245E+0,72.467173E+0,2.682333E+0
