date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:09:07.781,761.880850E-6,72.739953E+0,3.982893E-3,997.412313E-3,967.612867E-3,0.000000E+0,1.001552E+0,3.082418E+0,0.000000E+0,72.277886E+0,3.977251E-3,997.476750E-3,985.267341E-3,0.000000E+0,1.058825E+0,2.803739E+0,0.000000E+0,78.608822E+0,27.850949E+0,71.700614E+0,3.971155E-3,3.970118E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,103.809344E+0,23.022771E+0,6.437711E-3,12.966156E-3,1.000000E+0,2.739366E+0,1.000000E+0,20.000000E+0,5.466488E-3,42.481454E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.926998E+0,0.000000E+0,-134.306538E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.328090E-3,0.000000E+0,449.909161E-3,0.000000E+0,-114.215130E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.016088E+0,3.065259E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.002961E+0,3.037145E+0,0.000000E+0,243.628292E+0,4.012266E-3,3.981389E-3,86.815080E+0,73.712081E+0,74.159754E+0,96.878868E+0,79.328810E+0,3.977496E-3,3.981908E-3,68.963103E+0,5.432274E+0,2.246186E+0,74.785263E+0,75.712793E+0,0.000000E+0,74.791302E+0,78.413428E+0,0.000000E+0,73.971347E+0,1.062385E+0,1.004772E+0,2.645238E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.990886E-3,68.889305E+0,27.667741E+0,0.000000E+0,1.351762E+0,1.359834E+0,983.564117E-3,60.000000E+0,1.000000E+0,1.375630E+0,682.400825E-3,2.034059E+0,60.000000E+0,1.880343E+0,0.000000E+0,73.775598E+0,1.081698E+0,1.076803E+0,1.007757E+0,50.000000E+0,1.000000E+0,87.852840E+0,2.124985E+0,2.067557E+0,1.068608E+0,15.000000E+0,0.000000E+0,1.355167E+0,1.350287E+0,986.810357E-3,60.000000E+0,3.988459E-3,50.270174E+0,9.450588E-3,23.184581E+0,1.518981E+0,27.689841E+0,0.000000E+0,8.972496E-3,0.000000E+0,44.810215E-3,0.000000E+0,-27.244940E-3,0.000000E+0,26.514584E-3,0.000000E+0,19.234984E-3,2.020706E+0,2.013877E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.414012E+0,4.178963E+0,0.000000E+0,83.404075E-3,0.000000E+0,47.332643E-3,9.500000E+0,9.754594E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.778881E+0,0.000000E+0,44.778004E-3,996.941321E-3,3.052288E+0,998.067760E-3,3.043550E+0,996.522930E-3,3.039318E+0,1.000337E+0,3.037467E+0,30.163752E-3,9.887315E+0,1.000000E+0,1.000000E+0,72.471010E+0,72.568580E+0,2.656013E+0,72.159545E+0,72.146208E+0,2.675586E+0,72.239562E+0,72.358794E+0,2.664267E+0,72.580045E+0,72.467781E+0,2.682477E+0
 10/20/2017,15:09:17.781,761.880850E-6,72.738595E+0,3.977576E-3,998.378868E-3,1.021329E+0,0.000000E+0,998.406281E-3,3.082080E+0,0.000000E+0,72.276576E+0,3.982504E-3,997.573406E-3,972.554020E-3,0.000000E+0,1.057931E+0,2.801822E+0,0.000000E+0,78.612711E+0,27.887535E+0,71.702251E+0,3.976019E-3,3.970507E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,104.496320E+0,23.376736E+0,6.436090E-3,12.945338E-3,1.000000E+0,2.740308E+0,1.000000E+0,20.000000E+0,5.486273E-3,42.485038E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.947470E+0,0.000000E+0,-143.448006E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.652136E-3,0.000000E+0,453.743672E-3,0.000000E+0,-107.093894E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.003837E+0,3.064390E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.014371E+0,3.036856E+0,0.000000E+0,243.631187E+0,4.013888E-3,3.984632E-3,86.822352E+0,73.710490E+0,74.162094E+0,96.895223E+0,79.332839E+0,3.978859E-3,3.976134E-3,68.985645E+0,5.417453E+0,2.244236E+0,74.807219E+0,75.714947E+0,0.000000E+0,74.788774E+0,78.416145E+0,0.000000E+0,73.970411E+0,1.056315E+0,1.003223E+0,2.647613E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.994453E-3,68.888697E+0,27.710826E+0,0.000000E+0,1.352017E+0,1.361909E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.376459E+0,681.713788E-3,2.025464E+0,60.000000E+0,1.876733E+0,0.000000E+0,73.774240E+0,1.081395E+0,1.079597E+0,1.006815E+0,50.000000E+0,1.000000E+0,87.674956E+0,2.125001E+0,2.074745E+0,1.082613E+0,15.000000E+0,0.000000E+0,1.359751E+0,1.354489E+0,1.005956E+0,60.000000E+0,3.990989E-3,50.261923E+0,9.511030E-3,23.106412E+0,1.590184E+0,27.737430E+0,0.000000E+0,-18.459843E-3,0.000000E+0,43.392948E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.242338E-3,2.021028E+0,2.013426E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.402276E+0,4.178125E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.751566E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.778913E+0,0.000000E+0,42.909789E-3,996.716033E-3,3.051500E+0,997.504541E-3,3.044837E+0,999.242476E-3,3.041329E+0,997.070057E-3,3.037660E+0,25.975348E-3,9.892792E+0,1.000000E+0,1.000000E+0,72.472039E+0,72.569797E+0,2.653408E+0,72.161182E+0,72.146864E+0,2.678332E+0,72.238579E+0,72.359215E+0,2.661152E+0,72.581964E+0,72.468296E+0,2.685366E+0
 10/20/2017,15:09:27.781,-365.247996E-6,72.738127E+0,3.979456E-3,997.960028E-3,995.684312E-3,0.000000E+0,990.581485E-3,3.081274E+0,0.000000E+0,72.275313E+0,3.977640E-3,997.476750E-3,983.879563E-3,0.000000E+0,1.044675E+0,2.804657E+0,0.000000E+0,78.611305E+0,27.914836E+0,71.701549E+0,3.976278E-3,3.964865E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,104.550019E+0,23.615663E+0,6.412224E-3,12.935221E-3,1.000000E+0,2.744860E+0,1.000000E+0,20.000000E+0,5.466813E-3,42.488669E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.925742E+0,0.000000E+0,-155.389854E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.684324E-3,0.000000E+0,478.619662E-3,0.000000E+0,-118.919657E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,603.264124E-3,3.065516E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.001011E+0,3.035778E+0,0.000000E+0,243.615070E+0,4.006558E-3,3.979637E-3,86.829436E+0,73.709179E+0,74.162890E+0,96.910827E+0,79.338274E+0,3.975550E-3,3.977367E-3,68.978676E+0,5.429052E+0,2.246427E+0,74.833014E+0,75.717101E+0,0.000000E+0,74.790506E+0,78.421298E+0,0.000000E+0,73.973032E+0,1.050453E+0,998.416950E-3,2.641013E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.971366E-3,68.884816E+0,27.760876E+0,0.000000E+0,1.354364E+0,1.361542E+0,1.005459E+0,60.000000E+0,1.000000E+0,1.379778E+0,684.190317E-3,2.033836E+0,60.000000E+0,1.875588E+0,0.000000E+0,73.774568E+0,1.079064E+0,1.078160E+0,1.005089E+0,50.000000E+0,1.000000E+0,87.469910E+0,2.130030E+0,2.072557E+0,1.071004E+0,15.000000E+0,0.000000E+0,1.350344E+0,1.347906E+0,1.004088E+0,60.000000E+0,3.988265E-3,50.249245E+0,9.457268E-3,23.204390E+0,1.686839E+0,27.790080E+0,0.000000E+0,53.038311E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.687403E-3,2.020963E+0,2.013587E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.387981E+0,4.180059E+0,0.000000E+0,85.080317E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.745317E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.554001E-3,996.587297E-3,3.052288E+0,998.389600E-3,3.043067E+0,997.987300E-3,3.039527E+0,997.585001E-3,3.037435E+0,33.385602E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.471712E+0,72.571435E+0,2.658122E+0,72.161650E+0,72.145834E+0,2.673526E+0,72.239328E+0,72.359262E+0,2.656057E+0,72.583181E+0,72.466798E+0,2.680960E+0
 10/20/2017,15:09:37.781,1.244936E-3,72.739157E+0,3.981856E-3,997.315658E-3,1.008203E+0,0.000000E+0,992.625513E-3,3.082273E+0,0.000000E+0,72.273628E+0,3.982180E-3,997.541187E-3,1.012991E+0,0.000000E+0,1.051830E+0,2.785600E+0,0.000000E+0,78.617770E+0,27.952166E+0,71.695982E+0,3.970247E-3,3.965059E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,104.349911E+0,23.320369E+0,6.434663E-3,12.940799E-3,1.000000E+0,2.750850E+0,1.000000E+0,20.000000E+0,5.460909E-3,42.492113E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.914476E+0,0.000000E+0,-144.767725E-3,0.000000E+0,135.334581E-3,0.000000E+0,135.559899E-3,0.000000E+0,457.642629E-3,0.000000E+0,-122.270827E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.002431E+0,3.065999E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007643E+0,3.036421E+0,0.000000E+0,243.616131E+0,4.008374E-3,3.980805E-3,86.831969E+0,73.710817E+0,74.164341E+0,96.928452E+0,79.344786E+0,3.976978E-3,3.974902E-3,68.963150E+0,5.413587E+0,2.247475E+0,74.813960E+0,75.717897E+0,0.000000E+0,74.789804E+0,78.422984E+0,0.000000E+0,73.969381E+0,1.056459E+0,1.002600E+0,2.643659E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.960017E-3,68.882524E+0,27.816034E+0,0.000000E+0,1.351522E+0,1.359179E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.376571E+0,684.094451E-3,2.038868E+0,60.000000E+0,1.881809E+0,0.000000E+0,73.772415E+0,1.079288E+0,1.081704E+0,1.006623E+0,50.000000E+0,1.000000E+0,87.310007E+0,2.128338E+0,2.075400E+0,1.074932E+0,15.000000E+0,0.000000E+0,1.349961E+0,1.349983E+0,1.006004E+0,60.000000E+0,3.987032E-3,50.240342E+0,9.397410E-3,23.621369E+0,1.585995E+0,27.846399E+0,0.000000E+0,40.015203E-3,0.000000E+0,45.422217E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.718143E-3,0.000000E+0,23.808892E-3,2.021028E+0,2.013974E+0,2.018419E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.377106E+0,4.176159E+0,0.000000E+0,83.694194E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.736555E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.778881E+0,0.000000E+0,42.329997E-3,997.005689E-3,3.051323E+0,997.939024E-3,3.043679E+0,998.807992E-3,3.038883E+0,999.339027E-3,3.038851E+0,28.875013E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.470682E+0,72.567597E+0,2.657179E+0,72.160340E+0,72.144992E+0,2.677661E+0,72.242603E+0,72.356735E+0,2.657622E+0,72.582385E+0,72.466003E+0,2.679955E+0
 10/20/2017,15:09:47.781,-2.136450E-3,72.735975E+0,3.979521E-3,998.088901E-3,989.504762E-3,0.000000E+0,999.667830E-3,3.081838E+0,0.000000E+0,72.273254E+0,3.976927E-3,997.412313E-3,1.023040E+0,0.000000E+0,1.056717E+0,2.785020E+0,0.000000E+0,78.619738E+0,27.985828E+0,71.699397E+0,3.974398E-3,3.969599E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,104.581692E+0,23.408886E+0,6.440694E-3,12.946246E-3,1.000000E+0,2.766902E+0,1.000000E+0,20.000000E+0,5.486662E-3,42.485876E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.933339E+0,0.000000E+0,-130.765828E-3,0.000000E+0,134.851757E-3,0.000000E+0,138.006207E-3,0.000000E+0,447.718012E-3,0.000000E+0,-118.758543E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.005418E+0,3.065130E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.009481E+0,3.037451E+0,0.000000E+0,243.629546E+0,4.011812E-3,3.980221E-3,86.839100E+0,73.711239E+0,74.167992E+0,96.944290E+0,79.348254E+0,3.978924E-3,3.983789E-3,68.957865E+0,5.429052E+0,2.243494E+0,74.773184E+0,75.723047E+0,0.000000E+0,74.788306E+0,78.423734E+0,0.000000E+0,73.968023E+0,1.056443E+0,999.885854E-3,2.644090E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.959952E-3,68.877333E+0,27.869660E+0,0.000000E+0,1.350245E+0,1.356289E+0,989.045901E-3,60.000000E+0,1.000000E+0,1.376795E+0,683.199705E-3,2.022684E+0,60.000000E+0,1.884856E+0,0.000000E+0,73.769606E+0,1.076574E+0,1.077330E+0,970.966426E-3,50.000000E+0,1.000000E+0,87.292037E+0,2.134740E+0,2.079697E+0,1.084322E+0,15.000000E+0,0.000000E+0,1.351798E+0,1.345063E+0,978.379226E-3,60.000000E+0,3.986708E-3,50.226591E+0,9.327110E-3,23.680801E+0,1.550555E+0,27.905643E+0,0.000000E+0,6.909430E-3,0.000000E+0,45.422217E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.166150E-3,2.020867E+0,2.013265E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.377791E+0,4.177126E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.740775E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.773180E+0,0.000000E+0,42.941999E-3,996.989597E-3,3.050808E+0,997.359713E-3,3.045401E+0,997.552817E-3,3.039511E+0,998.405692E-3,3.039253E+0,30.485937E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.473303E+0,72.569329E+0,2.657275E+0,72.161135E+0,72.145039E+0,2.677581E+0,72.240217E+0,72.358326E+0,2.660849E+0,72.583228E+0,72.464318E+0,2.679476E+0
 10/20/2017,15:09:57.781,-848.303215E-6,72.738736E+0,3.979327E-3,997.911700E-3,997.137385E-3,0.000000E+0,998.214653E-3,3.081709E+0,0.000000E+0,72.275640E+0,3.974657E-3,997.363986E-3,1.018877E+0,0.000000E+0,1.056334E+0,2.789917E+0,0.000000E+0,78.623064E+0,28.022880E+0,71.694531E+0,3.970961E-3,3.965837E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,104.696057E+0,23.244565E+0,6.429605E-3,12.934767E-3,1.000000E+0,2.745531E+0,1.000000E+0,20.000000E+0,5.516437E-3,42.473168E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.943093E+0,0.000000E+0,-139.070402E-3,0.000000E+0,134.368933E-3,0.000000E+0,136.686488E-3,0.000000E+0,458.673758E-3,0.000000E+0,-109.768386E-3,0.000000E+0,210.107203E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.009172E+0,3.064615E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.013620E+0,3.037515E+0,0.000000E+0,243.656522E+0,4.011293E-3,3.980610E-3,86.845153E+0,73.713392E+0,74.170520E+0,96.959612E+0,79.353782E+0,3.976653E-3,3.979767E-3,68.941216E+0,5.418098E+0,2.244655E+0,74.803240E+0,75.726699E+0,0.000000E+0,74.788961E+0,78.429636E+0,0.000000E+0,73.968445E+0,1.061810E+0,1.007087E+0,2.642240E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.973246E-3,68.874808E+0,27.923008E+0,0.000000E+0,1.351938E+0,1.348736E+0,1.008704E+0,60.000000E+0,1.000000E+0,1.376938E+0,679.572790E-3,2.021965E+0,60.000000E+0,1.882148E+0,0.000000E+0,73.768389E+0,1.073908E+0,1.073435E+0,1.007709E+0,50.000000E+0,1.000000E+0,87.451892E+0,2.127906E+0,2.072940E+0,1.072249E+0,15.000000E+0,0.000000E+0,1.348987E+0,1.342682E+0,1.009533E+0,60.000000E+0,3.990470E-3,50.218201E+0,9.495076E-3,23.629813E+0,1.595339E+0,27.962195E+0,0.000000E+0,-2.535547E-3,0.000000E+0,43.876107E-3,0.000000E+0,26.514584E-3,0.000000E+0,22.423835E-3,0.000000E+0,17.882138E-3,2.020673E+0,2.013426E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.393266E+0,4.176481E+0,0.000000E+0,81.566656E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.722479E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.740936E+0,0.000000E+0,42.684314E-3,997.021781E-3,3.052803E+0,996.796493E-3,3.045143E+0,998.566612E-3,3.041683E+0,996.539022E-3,3.038481E+0,25.975348E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.473911E+0,72.570780E+0,2.653999E+0,72.160340E+0,72.144617E+0,2.676655E+0,72.238111E+0,72.358420E+0,2.664954E+0,72.581637E+0,72.464131E+0,2.682365E+0
 10/20/2017,15:10:07.781,761.880850E-6,72.740795E+0,3.984579E-3,997.976137E-3,997.488677E-3,0.000000E+0,1.005161E+0,3.080485E+0,0.000000E+0,72.275219E+0,3.980170E-3,997.444532E-3,964.115694E-3,0.000000E+0,1.062882E+0,2.804834E+0,0.000000E+0,78.626015E+0,28.062532E+0,71.696964E+0,3.971609E-3,3.969923E-3,0.000000E+0,1.027828E+0,1.000000E+0,44.000000E+0,104.858760E+0,23.174560E+0,6.452238E-3,12.928347E-3,1.000000E+0,2.762605E+0,1.000000E+0,20.000000E+0,5.441968E-3,42.461158E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.946666E+0,0.000000E+0,-137.621929E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.424655E-3,0.000000E+0,463.023834E-3,0.000000E+0,-103.517165E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009635E+0,3.064840E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.016512E+0,3.036840E+0,0.000000E+0,243.658886E+0,4.012655E-3,3.982621E-3,86.849797E+0,73.713298E+0,74.169022E+0,96.975592E+0,79.356125E+0,3.974577E-3,3.974707E-3,68.972737E+0,5.410687E+0,2.243833E+0,74.825056E+0,75.730913E+0,0.000000E+0,74.790131E+0,78.437787E+0,0.000000E+0,73.971253E+0,1.067049E+0,1.010679E+0,2.645859E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.963778E-3,68.872844E+0,27.980024E+0,0.000000E+0,1.345344E+0,1.354628E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.371945E+0,675.977829E-3,2.032606E+0,60.000000E+0,1.883050E+0,0.000000E+0,73.768577E+0,1.073668E+0,1.070146E+0,1.004802E+0,50.000000E+0,1.000000E+0,87.679132E+0,2.130222E+0,2.073611E+0,1.078541E+0,15.000000E+0,0.000000E+0,1.351047E+0,1.342698E+0,1.003960E+0,60.000000E+0,3.988200E-3,50.208459E+0,9.447216E-3,23.638582E+0,1.630779E+0,28.021022E+0,0.000000E+0,-31.869776E-3,0.000000E+0,42.523261E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.661076E-3,2.020899E+0,2.013619E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.414622E+0,4.179930E+0,0.000000E+0,81.212066E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.718742E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.740485E+0,0.000000E+0,41.782417E-3,997.263161E-3,3.051532E+0,997.182701E-3,3.043502E+0,996.925229E-3,3.039768E+0,998.421784E-3,3.039334E+0,27.908458E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.473209E+0,72.570312E+0,2.655150E+0,72.158375E+0,72.145694E+0,2.671068E+0,72.239843E+0,72.358467E+0,2.663931E+0,72.582058E+0,72.464084E+0,2.682780E+0
 10/20/2017,15:10:17.781,-1.170340E-3,72.738455E+0,3.977705E-3,997.992246E-3,1.011269E+0,0.000000E+0,999.987209E-3,3.082015E+0,0.000000E+0,72.273160E+0,3.978937E-3,997.444532E-3,1.013613E+0,0.000000E+0,1.056973E+0,2.803433E+0,0.000000E+0,78.630887E+0,28.109288E+0,71.696637E+0,3.977900E-3,3.971480E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,105.021138E+0,23.393855E+0,6.432458E-3,12.948840E-3,1.000000E+0,2.737177E+0,1.000000E+0,20.000000E+0,5.450660E-3,42.451895E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.933436E+0,0.000000E+0,-153.201052E-3,0.000000E+0,135.688652E-3,0.000000E+0,139.454679E-3,0.000000E+0,470.531743E-3,0.000000E+0,-113.345115E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,742.421513E-3,3.066417E+0,0.000000E+0,998.051668E-3,0.000000E+0,991.167655E-3,3.038111E+0,0.000000E+0,243.658066E+0,4.012850E-3,3.982362E-3,86.857444E+0,73.715311E+0,74.173937E+0,96.991619E+0,79.364043E+0,3.974577E-3,3.982816E-3,69.023760E+0,5.424864E+0,2.243655E+0,74.801367E+0,75.734097E+0,0.000000E+0,74.790834E+0,78.445236E+0,0.000000E+0,73.967508E+0,1.062928E+0,1.001866E+0,2.642798E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.962157E-3,68.868728E+0,28.039177E+0,0.000000E+0,1.345903E+0,1.350349E+0,999.098503E-3,60.000000E+0,1.000000E+0,1.365196E+0,677.639500E-3,2.013721E+0,60.000000E+0,1.873976E+0,0.000000E+0,73.763053E+0,1.074131E+0,1.073020E+0,1.000441E+0,50.000000E+0,1.000000E+0,87.849133E+0,2.126853E+0,2.069825E+0,1.092115E+0,15.000000E+0,0.000000E+0,1.350121E+0,1.341292E+0,1.009038E+0,60.000000E+0,3.991119E-3,50.198996E+0,9.413039E-3,23.420159E+0,1.691672E+0,28.078597E+0,0.000000E+0,28.797278E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.628865E-3,0.000000E+0,16.078343E-3,2.020963E+0,2.013490E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.431588E+0,4.176610E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.714973E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.735847E+0,0.000000E+0,42.426629E-3,996.555113E-3,3.052594E+0,997.070057E-3,3.043888E+0,998.566612E-3,3.039044E+0,996.780401E-3,3.040589E+0,29.841567E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.470121E+0,72.570733E+0,2.658698E+0,72.156690E+0,72.144664E+0,2.671786E+0,72.237503E+0,72.356735E+0,2.663021E+0,72.581683E+0,72.464552E+0,2.681168E+0
 10/20/2017,15:10:27.781,600.862443E-6,72.740655E+0,3.982893E-3,998.443305E-3,1.004786E+0,0.000000E+0,999.843488E-3,3.083465E+0,0.000000E+0,72.276716E+0,3.974463E-3,997.331767E-3,983.720048E-3,0.000000E+0,1.058506E+0,2.809136E+0,0.000000E+0,78.630465E+0,28.154745E+0,71.693455E+0,3.973230E-3,3.969793E-3,0.000000E+0,1.028194E+0,1.000000E+0,44.000000E+0,104.882998E+0,22.897892E+0,6.433107E-3,12.949424E-3,1.000000E+0,2.763819E+0,1.000000E+0,20.000000E+0,5.463569E-3,42.450638E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.933049E+0,0.000000E+0,-155.969243E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.263713E-3,0.000000E+0,475.912948E-3,0.000000E+0,-109.285044E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,629.284243E-3,3.064840E+0,0.000000E+0,998.598796E-3,0.000000E+0,997.735534E-3,3.036550E+0,0.000000E+0,243.649573E+0,4.009866E-3,3.977561E-3,86.862323E+0,73.713532E+0,74.176933E+0,97.005907E+0,79.367416E+0,3.978015E-3,3.979961E-3,68.994998E+0,5.425508E+0,2.240239E+0,74.815599E+0,75.736860E+0,0.000000E+0,74.792519E+0,78.448796E+0,0.000000E+0,73.968866E+0,1.060772E+0,1.009945E+0,2.644919E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.937837E-3,68.863116E+0,28.096659E+0,0.000000E+0,1.336596E+0,1.342109E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.365308E+0,677.272015E-3,2.016757E+0,60.000000E+0,1.877184E+0,0.000000E+0,73.766891E+0,1.074339E+0,1.069220E+0,1.012582E+0,50.000000E+0,1.000000E+0,88.007784E+0,2.118582E+0,2.065081E+0,1.085168E+0,15.000000E+0,0.000000E+0,1.345505E+0,1.338831E+0,1.003705E+0,60.000000E+0,3.988459E-3,50.189441E+0,9.426009E-3,23.489424E+0,1.690706E+0,28.139283E+0,0.000000E+0,45.462988E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.494140E-3,2.021157E+0,2.013233E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.447891E+0,4.177996E+0,0.000000E+0,80.406181E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.716906E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.733109E+0,0.000000E+0,43.908318E-3,996.893045E-3,3.051371E+0,998.293048E-3,3.044387E+0,996.667757E-3,3.040879E+0,1.000128E+0,3.039076E+0,30.163752E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.471571E+0,72.569376E+0,2.657195E+0,72.159264E+0,72.144524E+0,2.672712E+0,72.238111E+0,72.354021E+0,2.662797E+0,72.579531E+0,72.465020E+0,2.679795E+0
 10/20/2017,15:10:37.781,761.880850E-6,72.741076E+0,3.981726E-3,998.539960E-3,1.005489E+0,0.000000E+0,993.934969E-3,3.082547E+0,0.000000E+0,72.273441E+0,3.978094E-3,997.702280E-3,1.026454E+0,0.000000E+0,1.048732E+0,2.807573E+0,0.000000E+0,78.634307E+0,28.198438E+0,71.696543E+0,3.971480E-3,3.965059E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,105.256759E+0,23.340364E+0,6.419488E-3,12.969853E-3,1.000000E+0,2.764091E+0,1.000000E+0,20.000000E+0,5.473494E-3,42.448311E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.935786E+0,0.000000E+0,-152.879169E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.617784E-3,0.000000E+0,473.496239E-3,0.000000E+0,-113.151778E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,596.220007E-3,3.065532E+0,0.000000E+0,999.210292E-3,0.000000E+0,994.171940E-3,3.035633E+0,0.000000E+0,243.633986E+0,4.005714E-3,3.976913E-3,86.868469E+0,73.714468E+0,74.177963E+0,97.024613E+0,79.370415E+0,3.979183E-3,3.976913E-3,68.961186E+0,5.430985E+0,2.244139E+0,74.799869E+0,75.740418E+0,0.000000E+0,74.795656E+0,78.455588E+0,0.000000E+0,73.968304E+0,1.049351E+0,1.011350E+0,2.644361E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.943155E-3,68.859188E+0,28.161524E+0,0.000000E+0,1.338895E+0,1.349279E+0,1.005859E+0,60.000000E+0,1.000000E+0,1.368291E+0,672.830242E-3,2.020559E+0,60.000000E+0,1.881197E+0,0.000000E+0,73.762070E+0,1.071178E+0,1.067847E+0,1.005537E+0,50.000000E+0,1.000000E+0,88.206796E+0,2.119380E+0,2.071950E+0,1.084657E+0,15.000000E+0,0.000000E+0,1.342199E+0,1.336531E+0,1.007505E+0,60.000000E+0,3.988784E-3,50.179186E+0,9.286059E-3,23.454073E+0,1.699405E+0,28.201827E+0,0.000000E+0,41.949328E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.532233E-3,0.000000E+0,17.398979E-3,2.020802E+0,2.013233E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.467821E+0,4.170679E+0,0.000000E+0,81.824539E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.717228E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.728631E+0,0.000000E+0,40.848309E-3,996.345918E-3,3.052417E+0,997.118333E-3,3.043888E+0,998.486152E-3,3.040573E+0,998.083852E-3,3.039173E+0,29.197198E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.471150E+0,72.570031E+0,2.653983E+0,72.157626E+0,72.142652E+0,2.672680E+0,72.237690E+0,72.356595E+0,2.664746E+0,72.579297E+0,72.461744E+0,2.680832E+0
 10/20/2017,15:10:47.781,278.825630E-6,72.738689E+0,3.980688E-3,998.378868E-3,1.011924E+0,0.000000E+0,1.002782E+0,3.081903E+0,0.000000E+0,72.271756E+0,3.977316E-3,997.251221E-3,1.011173E+0,0.000000E+0,1.058953E+0,2.792865E+0,0.000000E+0,78.640116E+0,28.244267E+0,71.689057E+0,3.972323E-3,3.964281E-3,0.000000E+0,1.027907E+0,1.000000E+0,44.000000E+0,105.340731E+0,23.471145E+0,6.399838E-3,12.956428E-3,1.000000E+0,2.766039E+0,1.000000E+0,20.000000E+0,5.496782E-3,42.453198E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.930249E+0,0.000000E+0,-155.743925E-3,0.000000E+0,139.519056E-3,0.000000E+0,138.199337E-3,0.000000E+0,474.688482E-3,0.000000E+0,-119.306331E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,581.013644E-3,3.064840E+0,0.000000E+0,998.437876E-3,0.000000E+0,989.409827E-3,3.036550E+0,0.000000E+0,243.631477E+0,4.011812E-3,3.977951E-3,86.875741E+0,73.712736E+0,74.177120E+0,97.040170E+0,79.376787E+0,3.976394E-3,3.977367E-3,68.939299E+0,5.428730E+0,2.238498E+0,74.811994E+0,75.742432E+0,0.000000E+0,74.797107E+0,78.466035E+0,0.000000E+0,73.967930E+0,1.057002E+0,1.010503E+0,2.647804E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.937967E-3,68.859796E+0,28.222675E+0,0.000000E+0,1.344738E+0,1.345511E+0,1.013882E+0,60.000000E+0,1.000000E+0,1.366744E+0,675.945874E-3,2.030736E+0,60.000000E+0,1.883566E+0,0.000000E+0,73.764411E+0,1.069198E+0,1.068933E+0,1.008284E+0,50.000000E+0,1.000000E+0,88.374138E+0,2.123196E+0,2.065927E+0,1.085679E+0,15.000000E+0,0.000000E+0,1.342790E+0,1.338304E+0,1.006738E+0,60.000000E+0,3.987032E-3,50.172288E+0,9.391313E-3,23.387545E+0,1.700049E+0,28.270408E+0,0.000000E+0,51.233128E-3,0.000000E+0,51.413392E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.784035E-3,2.020802E+0,2.013619E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.485444E+0,4.139313E+0,0.000000E+0,82.856073E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.713910E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.705117E+0,0.000000E+0,49.674018E-3,996.120630E-3,3.052047E+0,998.550520E-3,3.044998E+0,997.939024E-3,3.039833E+0,999.821787E-3,3.038272E+0,30.163752E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.571669E+0,2.656109E+0,72.155520E+0,72.143682E+0,2.678236E+0,72.237082E+0,72.355378E+0,2.659363E+0,72.579390E+0,72.462212E+0,2.674942E+0
 10/20/2017,15:10:57.781,-204.229589E-6,72.740421E+0,3.982050E-3,998.539960E-3,1.018423E+0,0.000000E+0,1.003724E+0,3.081242E+0,0.000000E+0,72.272879E+0,3.977835E-3,997.589515E-3,1.002591E+0,0.000000E+0,1.062626E+0,2.780042E+0,0.000000E+0,78.640772E+0,28.289492E+0,71.697806E+0,3.972712E-3,3.964346E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,105.278129E+0,23.553541E+0,6.406258E-3,12.949035E-3,1.000000E+0,2.768595E+0,1.000000E+0,20.000000E+0,5.474662E-3,42.442073E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.924391E+0,0.000000E+0,-162.213767E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.652136E-3,0.000000E+0,476.364067E-3,0.000000E+0,-114.891809E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,745.232740E-3,3.065773E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.008490E+0,3.036518E+0,0.000000E+0,243.623659E+0,4.012136E-3,3.978729E-3,86.879588E+0,73.713626E+0,74.179601E+0,97.056808E+0,79.380770E+0,3.975356E-3,3.981518E-3,68.989760E+0,5.542786E+0,2.242898E+0,74.821404E+0,75.746833E+0,0.000000E+0,74.797903E+0,78.471422E+0,0.000000E+0,73.966151E+0,1.064078E+0,972.184242E-3,2.647884E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.937578E-3,68.854418E+0,28.287217E+0,0.000000E+0,1.339518E+0,1.344105E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.363058E+0,675.642300E-3,2.030832E+0,60.000000E+0,1.880730E+0,0.000000E+0,73.762351E+0,1.067746E+0,1.065309E+0,1.008524E+0,50.000000E+0,1.000000E+0,88.543034E+0,2.129152E+0,2.073803E+0,1.077439E+0,15.000000E+0,0.000000E+0,1.340986E+0,1.333415E+0,1.010651E+0,60.000000E+0,3.989432E-3,50.160215E+0,9.363427E-3,23.617750E+0,1.674919E+0,28.340058E+0,0.000000E+0,54.617847E-3,0.000000E+0,46.034218E-3,0.000000E+0,16.497081E-3,0.000000E+0,15.498552E-3,0.000000E+0,19.814775E-3,2.020963E+0,2.013684E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.503476E+0,4.256426E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.716584E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.700124E+0,0.000000E+0,41.782417E-3,996.088446E-3,3.051854E+0,996.699941E-3,3.043791E+0,998.164312E-3,3.039366E+0,996.651665E-3,3.040187E+0,31.130307E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.471899E+0,72.568580E+0,2.655054E+0,72.155988E+0,72.141903E+0,2.679465E+0,72.238860E+0,72.353179E+0,2.662606E+0,72.578969E+0,72.464131E+0,2.682764E+0
 10/20/2017,15:11:07.781,1.083918E-3,72.741591E+0,3.976538E-3,998.652725E-3,993.895915E-3,0.000000E+0,992.721327E-3,3.081226E+0,0.000000E+0,72.273955E+0,3.977186E-3,997.380095E-3,1.001905E+0,0.000000E+0,1.048748E+0,2.759099E+0,0.000000E+0,78.644145E+0,28.347952E+0,71.688823E+0,3.970636E-3,3.968431E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,105.378434E+0,23.341385E+0,6.415013E-3,12.968620E-3,1.000000E+0,2.778769E+0,1.000000E+0,20.000000E+0,5.452152E-3,42.437558E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.919530E+0,0.000000E+0,-144.671160E-3,0.000000E+0,137.362442E-3,0.000000E+0,135.688652E-3,0.000000E+0,462.862720E-3,0.000000E+0,-123.849744E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,807.735379E-3,3.066337E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.013428E+0,3.036292E+0,0.000000E+0,243.624190E+0,4.008309E-3,3.982426E-3,86.891036E+0,73.716528E+0,74.185218E+0,97.072788E+0,79.389110E+0,3.978470E-3,3.977626E-3,69.057854E+0,5.537309E+0,2.243140E+0,74.811573E+0,75.755542E+0,0.000000E+0,74.799260E+0,78.478262E+0,0.000000E+0,73.967181E+0,1.053136E+0,997.874094E-3,2.645556E+0,60.000000E+0,57.000000E+0,68.900000E+0,10.945619E-3,68.852453E+0,28.355056E+0,0.000000E+0,1.333723E+0,1.341407E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.361830E+0,673.453368E-3,2.030225E+0,60.000000E+0,1.878231E+0,0.000000E+0,73.762211E+0,1.066772E+0,1.065740E+0,1.005712E+0,50.000000E+0,1.000000E+0,88.660406E+0,2.132968E+0,2.077125E+0,1.080441E+0,15.000000E+0,0.000000E+0,1.341241E+0,1.336946E+0,1.010427E+0,60.000000E+0,3.987551E-3,50.152710E+0,9.380613E-3,23.675651E+0,1.638512E+0,28.410127E+0,0.000000E+0,54.424434E-3,0.000000E+0,52.154236E-3,0.000000E+0,13.340441E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.615628E-3,2.020770E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.517495E+0,4.256071E+0,0.000000E+0,82.437012E-3,0.000000E+0,46.333345E-3,9.500000E+0,9.710979E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.699834E+0,0.000000E+0,39.881990E-3,996.249366E-3,3.050936E+0,998.116036E-3,3.043985E+0,997.794197E-3,3.039543E+0,998.663164E-3,3.039801E+0,32.741232E-3,9.866371E+0,1.000000E+0,1.000000E+0,72.473864E+0,72.568019E+0,2.656940E+0,72.154818E+0,72.145085E+0,2.676607E+0,72.238439E+0,72.353460E+0,2.666199E+0,72.582713E+0,72.460762E+0,2.681790E+0
 10/20/2017,15:11:17.781,761.880850E-6,72.740514E+0,3.980299E-3,998.153338E-3,1.013904E+0,0.000000E+0,1.000530E+0,3.081436E+0,0.000000E+0,72.272318E+0,3.978029E-3,997.557296E-3,1.004457E+0,0.000000E+0,1.057611E+0,2.750948E+0,0.000000E+0,78.647049E+0,28.400840E+0,71.692332E+0,3.975500E-3,3.966940E-3,0.000000E+0,1.017410E+0,1.000000E+0,44.000000E+0,105.796665E+0,23.466877E+0,6.427465E-3,12.944236E-3,1.000000E+0,2.789614E+0,1.000000E+0,20.000000E+0,5.454487E-3,42.433788E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.912191E+0,0.000000E+0,-144.767725E-3,0.000000E+0,136.589923E-3,0.000000E+0,135.012698E-3,0.000000E+0,461.316027E-3,0.000000E+0,-124.236417E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.010274E+0,3.066707E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004016E+0,3.037387E+0,0.000000E+0,243.628823E+0,4.006558E-3,3.981648E-3,86.891505E+0,73.715124E+0,74.188027E+0,97.087170E+0,79.391874E+0,3.975096E-3,3.978924E-3,69.063700E+0,5.526354E+0,2.247201E+0,74.846778E+0,75.756525E+0,0.000000E+0,74.800290E+0,78.490863E+0,0.000000E+0,73.963530E+0,1.065148E+0,1.003638E+0,2.644058E+0,60.000000E+0,57.000000E+0,68.900000E+0,10.941858E-3,68.846467E+0,28.419553E+0,0.000000E+0,1.336852E+0,1.337495E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.361112E+0,670.241870E-3,2.021294E+0,60.000000E+0,1.882664E+0,0.000000E+0,73.759964E+0,1.065383E+0,1.061047E+0,1.007038E+0,50.000000E+0,1.000000E+0,88.768206E+0,2.124793E+0,2.077045E+0,1.079899E+0,15.000000E+0,0.000000E+0,1.330285E+0,1.330955E+0,1.016463E+0,60.000000E+0,3.986773E-3,50.142549E+0,9.367513E-3,23.624060E+0,1.564409E+0,28.477224E+0,0.000000E+0,37.404134E-3,0.000000E+0,45.937587E-3,0.000000E+0,15.562973E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.485315E-3,2.021092E+0,2.013813E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.530913E+0,4.255427E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.696130E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.700253E+0,0.000000E+0,52.540763E-3,997.166609E-3,3.052320E+0,998.663164E-3,3.043534E+0,997.279253E-3,3.039189E+0,998.116036E-3,3.040380E+0,31.452492E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.569376E+0,2.655901E+0,72.154584E+0,72.141857E+0,2.674851E+0,72.239000E+0,72.356080E+0,2.665497E+0,72.579390E+0,72.462774E+0,2.674591E+0
 10/20/2017,15:11:27.781,2.372065E-3,72.739251E+0,3.980364E-3,998.088901E-3,980.403098E-3,0.000000E+0,1.008020E+0,3.081001E+0,0.000000E+0,72.272879E+0,3.977057E-3,997.444532E-3,1.002989E+0,0.000000E+0,1.066954E+0,2.776288E+0,0.000000E+0,78.650610E+0,28.453543E+0,71.690694E+0,3.974463E-3,3.967718E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,106.020362E+0,23.209354E+0,6.472277E-3,12.946960E-3,1.000000E+0,2.809292E+0,1.000000E+0,20.000000E+0,5.502750E-3,42.437698E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.929670E+0,0.000000E+0,-133.952467E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.491195E-3,0.000000E+0,445.301303E-3,0.000000E+0,-116.567394E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.014267E+0,3.065194E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.000644E+0,3.037145E+0,0.000000E+0,243.633600E+0,4.007855E-3,3.979702E-3,86.899903E+0,73.716013E+0,74.190508E+0,97.105219E+0,79.396419E+0,3.978988E-3,3.978405E-3,69.040269E+0,5.551485E+0,2.243285E+0,74.838538E+0,75.761020E+0,0.000000E+0,74.802350E+0,78.499436E+0,0.000000E+0,73.968257E+0,1.073550E+0,1.010280E+0,2.648314E+0,60.000000E+0,57.000000E+0,68.900000E+0,10.909691E-3,68.843895E+0,28.479964E+0,0.000000E+0,1.328566E+0,1.335786E+0,985.769616E-3,60.000000E+0,1.000000E+0,1.363744E+0,672.271026E-3,2.015846E+0,60.000000E+0,1.872784E+0,0.000000E+0,73.760479E+0,1.063387E+0,1.058652E+0,996.127286E-3,50.000000E+0,1.000000E+0,88.885441E+0,2.129232E+0,2.081997E+0,1.082182E+0,15.000000E+0,0.000000E+0,1.334486E+0,1.337186E+0,983.904172E-3,60.000000E+0,3.990665E-3,50.136256E+0,9.276007E-3,23.693513E+0,1.570853E+0,28.542698E+0,0.000000E+0,3.170121E-3,0.000000E+0,45.132321E-3,0.000000E+0,23.132469E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.942147E-3,2.021028E+0,2.013523E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.545296E+0,4.255330E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.677093E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.700800E+0,0.000000E+0,43.489580E-3,996.764309E-3,3.051644E+0,997.971208E-3,3.044403E+0,996.732125E-3,3.039784E+0,998.212588E-3,3.040847E+0,27.908458E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.571482E+0,2.648997E+0,72.160106E+0,72.142091E+0,2.671291E+0,72.237128E+0,72.355846E+0,2.667988E+0,72.581543E+0,72.459732E+0,2.677337E+0
 10/20/2017,15:11:37.781,3.177157E-3,72.741918E+0,3.985228E-3,998.362759E-3,995.764151E-3,0.000000E+0,1.010607E+0,3.081564E+0,0.000000E+0,72.272131E+0,3.973360E-3,997.637843E-3,975.377430E-3,0.000000E+0,1.067737E+0,2.809748E+0,0.000000E+0,78.653561E+0,28.511540E+0,71.686156E+0,3.972971E-3,3.967199E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,106.543345E+0,23.292812E+0,6.435117E-3,12.957012E-3,1.000000E+0,2.804085E+0,1.000000E+0,20.000000E+0,5.450855E-3,42.442772E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.941161E+0,0.000000E+0,-142.128287E-3,0.000000E+0,135.173640E-3,0.000000E+0,139.615620E-3,0.000000E+0,456.031490E-3,0.000000E+0,-104.451626E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.010498E+0,3.066192E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.004751E+0,3.036984E+0,0.000000E+0,243.618351E+0,4.010709E-3,3.980091E-3,86.906190E+0,73.716668E+0,74.190882E+0,97.118238E+0,79.402650E+0,3.976264E-3,3.976913E-3,69.020907E+0,5.533764E+0,2.239271E+0,74.844624E+0,75.764907E+0,0.000000E+0,74.804270E+0,78.507259E+0,0.000000E+0,73.968117E+0,1.079045E+0,1.009003E+0,2.644154E+0,60.000000E+0,57.000000E+0,68.900000E+0,10.917149E-3,68.839453E+0,28.543069E+0,0.000000E+0,1.332957E+0,1.335563E+0,1.009391E+0,60.000000E+0,1.000000E+0,1.359580E+0,671.903541E-3,2.024010E+0,60.000000E+0,1.869206E+0,0.000000E+0,73.757015E+0,1.064361E+0,1.057263E+0,1.014067E+0,50.000000E+0,1.000000E+0,88.971750E+0,2.137023E+0,2.083515E+0,1.075315E+0,15.000000E+0,0.000000E+0,1.334406E+0,1.326577E+0,1.003226E+0,60.000000E+0,3.988394E-3,50.123625E+0,9.321209E-3,23.611626E+0,1.625946E+0,28.605014E+0,0.000000E+0,5.813426E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.627394E-3,2.020545E+0,2.013490E+0,2.018580E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.557297E+0,4.254782E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.675224E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.700929E+0,0.000000E+0,41.524732E-3,996.619481E-3,3.052256E+0,997.021781E-3,3.045449E+0,999.628683E-3,3.040283E+0,999.017188E-3,3.038127E+0,29.519383E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.473537E+0,72.569329E+0,2.655006E+0,72.153789E+0,72.143167E+0,2.679002E+0,72.235584E+0,72.353881E+0,2.666152E+0,72.583321E+0,72.464412E+0,2.680737E+0
 10/20/2017,15:11:47.781,1.405954E-3,72.742339E+0,3.981142E-3,997.283439E-3,1.022351E+0,0.000000E+0,997.336360E-3,3.080743E+0,0.000000E+0,72.274377E+0,3.980299E-3,997.363986E-3,988.361926E-3,0.000000E+0,1.053044E+0,2.801355E+0,0.000000E+0,78.655950E+0,28.572184E+0,71.689431E+0,3.970636E-3,3.963892E-3,0.000000E+0,1.028847E+0,1.000000E+0,44.000000E+0,107.056536E+0,23.431433E+0,6.454054E-3,12.948062E-3,1.000000E+0,2.799613E+0,1.000000E+0,20.000000E+0,5.492306E-3,42.436208E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.931987E+0,0.000000E+0,-154.939218E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.521219E-3,0.000000E+0,474.108472E-3,0.000000E+0,-120.369683E-3,0.000000E+0,203.501532E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,642.318277E-3,3.067351E+0,0.000000E+0,998.003392E-3,0.000000E+0,978.367479E-3,3.036840E+0,0.000000E+0,243.618689E+0,4.009866E-3,3.982426E-3,86.910787E+0,73.715358E+0,74.192989E+0,97.135440E+0,79.406586E+0,3.977951E-3,3.977042E-3,69.000891E+0,5.532798E+0,2.244268E+0,74.824213E+0,75.769730E+0,0.000000E+0,74.807874E+0,78.516628E+0,0.000000E+0,73.966760E+0,1.065532E+0,1.007630E+0,2.647151E+0,60.000000E+0,57.000000E+0,68.900000E+0,10.897564E-3,68.837909E+0,28.603249E+0,0.000000E+0,1.324144E+0,1.340193E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.354188E+0,673.836831E-3,1.999742E+0,60.000000E+0,1.880488E+0,0.000000E+0,73.754020E+0,1.063084E+0,1.059993E+0,1.007006E+0,50.000000E+0,1.000000E+0,89.045576E+0,2.128082E+0,2.079633E+0,1.073607E+0,15.000000E+0,0.000000E+0,1.330285E+0,1.324069E+0,1.008096E+0,60.000000E+0,3.988913E-3,50.118497E+0,9.185993E-3,23.496987E+0,1.718414E+0,28.666774E+0,0.000000E+0,44.786045E-3,0.000000E+0,51.059075E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.467812E-3,0.000000E+0,17.946559E-3,2.021189E+0,2.013426E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.568403E+0,4.257103E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.674483E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.700639E+0,0.000000E+0,39.269989E-3,995.911434E-3,3.050953E+0,998.116036E-3,3.045175E+0,996.410286E-3,3.041442E+0,996.410286E-3,3.037789E+0,29.197198E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.568065E+0,2.655214E+0,72.154397E+0,72.141950E+0,2.675250E+0,72.235771E+0,72.353740E+0,2.663277E+0,72.581683E+0,72.460621E+0,2.679907E+0
 10/20/2017,15:11:57.781,1.889010E-3,72.740467E+0,3.977900E-3,997.976137E-3,1.017864E+0,0.000000E+0,1.009425E+0,3.077859E+0,0.000000E+0,72.272037E+0,3.968885E-3,997.380095E-3,1.022163E+0,0.000000E+0,1.065565E+0,2.791592E+0,0.000000E+0,78.661291E+0,28.629950E+0,71.685033E+0,3.976343E-3,3.966745E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,107.238235E+0,23.541107E+0,6.469748E-3,12.946441E-3,1.000000E+0,2.816655E+0,1.000000E+0,20.000000E+0,5.423351E-3,42.432391E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.918307E+0,0.000000E+0,-144.091771E-3,0.000000E+0,135.238016E-3,0.000000E+0,137.104936E-3,0.000000E+0,462.186042E-3,0.000000E+0,-127.297582E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,978.247946E-3,3.068219E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013252E+0,3.037886E+0,0.000000E+0,243.613574E+0,4.012071E-3,3.980480E-3,86.914024E+0,73.718634E+0,74.195797E+0,97.153018E+0,79.409491E+0,3.977691E-3,3.980221E-3,68.988404E+0,5.521843E+0,2.241028E+0,74.842658E+0,75.776613E+0,0.000000E+0,74.809419E+0,78.525763E+0,0.000000E+0,73.966760E+0,1.073774E+0,998.816108E-3,2.641140E+0,60.000000E+0,57.000000E+0,68.900000E+0,10.894840E-3,68.833794E+0,28.666077E+0,0.000000E+0,1.329253E+0,1.338852E+0,1.005987E+0,60.000000E+0,1.000000E+0,1.354443E+0,664.969262E-3,2.029027E+0,60.000000E+0,1.891480E+0,0.000000E+0,73.754488E+0,1.060514E+0,1.059785E+0,1.010601E+0,50.000000E+0,1.000000E+0,89.168261E+0,2.127252E+0,2.076390E+0,1.085168E+0,15.000000E+0,0.000000E+0,1.331483E+0,1.325059E+0,1.007713E+0,60.000000E+0,3.988459E-3,50.110014E+0,9.270624E-3,23.459733E+0,1.611126E+0,28.733549E+0,0.000000E+0,49.556886E-3,0.000000E+0,43.070842E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.914348E-3,0.000000E+0,22.133940E-3,2.020899E+0,2.013426E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.583702E+0,4.257296E+0,0.000000E+0,82.243600E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.674097E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.701541E+0,0.000000E+0,41.170415E-3,996.539022E-3,3.051210E+0,996.941321E-3,3.044033E+0,998.598796E-3,3.041796E+0,998.421784E-3,3.038014E+0,33.063417E-3,9.905358E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.568814E+0,2.654463E+0,72.157860E+0,72.141436E+0,2.678507E+0,72.237737E+0,72.353787E+0,2.660721E+0,72.581777E+0,72.462399E+0,2.673697E+0
