date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:12:07.781,1.566973E-3,72.741310E+0,3.979132E-3,997.831154E-3,993.273171E-3,0.000000E+0,1.009489E+0,3.082579E+0,0.000000E+0,72.271382E+0,3.979262E-3,997.460641E-3,1.013087E+0,0.000000E+0,1.068360E+0,2.817625E+0,0.000000E+0,78.661291E+0,28.686695E+0,71.689992E+0,3.972971E-3,3.966745E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,107.122830E+0,23.877984E+0,6.467413E-3,12.949359E-3,1.000000E+0,2.799357E+0,1.000000E+0,20.000000E+0,5.490944E-3,42.442213E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.933017E+0,0.000000E+0,-136.076893E-3,0.000000E+0,134.368933E-3,0.000000E+0,134.690816E-3,0.000000E+0,448.040239E-3,0.000000E+0,-115.181814E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002112E+0,3.067383E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.002146E+0,3.037499E+0,0.000000E+0,243.596684E+0,4.007790E-3,3.980416E-3,86.921437E+0,73.721302E+0,74.198793E+0,97.164722E+0,79.415675E+0,3.978145E-3,3.980026E-3,68.973298E+0,5.535375E+0,2.243784E+0,74.847152E+0,75.778673E+0,0.000000E+0,74.812415E+0,78.530448E+0,0.000000E+0,73.968679E+0,1.075020E+0,1.002664E+0,2.646194E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.896462E-3,68.831128E+0,28.725469E+0,0.000000E+0,1.331025E+0,1.332625E+0,987.703423E-3,60.000000E+0,1.000000E+0,1.356693E+0,670.082094E-3,2.019617E+0,60.000000E+0,1.880681E+0,0.000000E+0,73.752569E+0,1.059779E+0,1.054820E+0,987.101326E-3,50.000000E+0,1.000000E+0,89.320754E+0,2.128880E+0,2.078147E+0,1.083635E+0,15.000000E+0,0.000000E+0,1.330174E+0,1.322902E+0,975.952081E-3,60.000000E+0,3.988589E-3,50.101717E+0,9.429252E-3,23.674167E+0,1.582129E+0,28.797214E+0,0.000000E+0,15.064990E-3,0.000000E+0,46.420746E-3,0.000000E+0,20.974357E-3,0.000000E+0,20.877725E-3,0.000000E+0,22.262782E-3,2.020899E+0,2.013394E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.601690E+0,4.256361E+0,0.000000E+0,83.275133E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.674065E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.700510E+0,0.000000E+0,44.327056E-3,996.410286E-3,3.051821E+0,997.504541E-3,3.043293E+0,996.973505E-3,3.039543E+0,1.000449E+0,3.039366E+0,34.674341E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.568908E+0,2.657259E+0,72.154631E+0,72.140079E+0,2.674739E+0,72.239234E+0,72.353226E+0,2.668579E+0,72.579858E+0,72.459311E+0,2.676586E+0
 10/20/2017,15:12:17.781,922.899256E-6,72.742292E+0,3.979002E-3,997.670061E-3,1.002199E+0,0.000000E+0,1.005800E+0,3.084802E+0,0.000000E+0,72.271335E+0,3.973944E-3,997.041801E-3,988.090751E-3,0.000000E+0,1.062067E+0,2.851181E+0,0.000000E+0,78.665929E+0,28.744926E+0,71.685501E+0,3.970636E-3,3.969080E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,107.079183E+0,23.557577E+0,6.472925E-3,12.946765E-3,1.000000E+0,2.806465E+0,1.000000E+0,20.000000E+0,5.491008E-3,42.445797E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.946601E+0,0.000000E+0,-140.647627E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.815241E-3,0.000000E+0,458.834872E-3,0.000000E+0,-106.159434E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,998.517782E-3,3.067882E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.012405E+0,3.037194E+0,0.000000E+0,243.591714E+0,4.007855E-3,3.978988E-3,86.927583E+0,73.718540E+0,74.199823E+0,97.183005E+0,79.420408E+0,3.975486E-3,3.975875E-3,68.955153E+0,5.515722E+0,2.244042E+0,74.817050E+0,75.783964E+0,0.000000E+0,74.814663E+0,78.532088E+0,0.000000E+0,73.965308E+0,1.065612E+0,1.001754E+0,2.646290E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.920976E-3,68.828088E+0,28.786255E+0,0.000000E+0,1.331552E+0,1.333215E+0,1.001720E+0,60.000000E+0,1.000000E+0,1.353741E+0,665.624344E-3,2.030129E+0,60.000000E+0,1.875588E+0,0.000000E+0,73.754347E+0,1.058215E+0,1.053895E+0,1.003252E+0,50.000000E+0,1.000000E+0,89.552762E+0,2.121073E+0,2.076071E+0,1.084625E+0,15.000000E+0,0.000000E+0,1.329263E+0,1.321432E+0,1.004774E+0,60.000000E+0,3.986902E-3,50.094632E+0,9.352143E-3,23.866153E+0,1.656876E+0,28.863434E+0,0.000000E+0,-2.986843E-3,0.000000E+0,45.035689E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.177917E-3,2.020770E+0,2.013458E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.626559E+0,4.371024E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.676223E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.701058E+0,0.000000E+0,46.517378E-3,996.458562E-3,3.050936E+0,996.603389E-3,3.045916E+0,996.313734E-3,3.041925E+0,996.716033E-3,3.038674E+0,31.774677E-3,9.895692E+0,1.000000E+0,1.000000E+0,72.473584E+0,72.569563E+0,2.647767E+0,72.158328E+0,72.141623E+0,2.681780E+0,72.239187E+0,72.350558E+0,2.664970E+0,72.579858E+0,72.461791E+0,2.677863E+0
 10/20/2017,15:12:27.781,439.844037E-6,72.741123E+0,3.982764E-3,997.863372E-3,993.113491E-3,0.000000E+0,1.008738E+0,3.085028E+0,0.000000E+0,72.270820E+0,3.979132E-3,997.492859E-3,1.027953E+0,0.000000E+0,1.065086E+0,2.817303E+0,0.000000E+0,78.666257E+0,28.801672E+0,71.683395E+0,3.971090E-3,3.968302E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,107.239083E+0,23.602811E+0,6.474806E-3,12.950073E-3,1.000000E+0,2.812423E+0,1.000000E+0,20.000000E+0,5.473105E-3,42.444401E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.926644E+0,0.000000E+0,-158.061480E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.199337E-3,0.000000E+0,476.718518E-3,0.000000E+0,-118.275202E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,652.812585E-3,3.066868E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.002530E+0,3.036936E+0,0.000000E+0,243.595091E+0,4.012201E-3,3.980675E-3,86.937248E+0,73.722285E+0,74.201415E+0,97.199926E+0,79.427670E+0,3.975940E-3,3.982556E-3,68.929899E+0,5.529576E+0,2.244252E+0,74.843782E+0,75.791456E+0,0.000000E+0,74.818361E+0,78.538459E+0,0.000000E+0,73.968491E+0,1.072384E+0,987.527901E-3,2.644919E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.900936E-3,68.827434E+0,28.848110E+0,0.000000E+0,1.327305E+0,1.333407E+0,999.641887E-3,60.000000E+0,1.000000E+0,1.351811E+0,670.321758E-3,2.024553E+0,60.000000E+0,1.884017E+0,0.000000E+0,73.749245E+0,1.057704E+0,1.054996E+0,1.006703E+0,50.000000E+0,1.000000E+0,89.835475E+0,2.125256E+0,2.075304E+0,1.083476E+0,15.000000E+0,0.000000E+0,1.324760E+0,1.322183E+0,1.012519E+0,60.000000E+0,3.989238E-3,50.089132E+0,9.315761E-3,23.920391E+0,1.655587E+0,28.930491E+0,0.000000E+0,55.488203E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.592242E-3,0.000000E+0,16.013922E-3,0.000000E+0,18.107612E-3,2.020899E+0,2.013619E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.656040E+0,4.371153E+0,0.000000E+0,87.497973E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675514E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.701187E+0,0.000000E+0,43.554001E-3,997.005689E-3,3.051274E+0,998.840176E-3,3.045159E+0,996.860861E-3,3.041619E+0,996.329826E-3,3.038722E+0,30.163752E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.473630E+0,72.569423E+0,2.654591E+0,72.154631E+0,72.141108E+0,2.674245E+0,72.234227E+0,72.351213E+0,2.662845E+0,72.582338E+0,72.463569E+0,2.681279E+0
 10/20/2017,15:12:37.781,922.899256E-6,72.741263E+0,3.981467E-3,998.185557E-3,1.003572E+0,0.000000E+0,1.005992E+0,3.084496E+0,0.000000E+0,72.274049E+0,3.977576E-3,997.347876E-3,1.003707E+0,0.000000E+0,1.062450E+0,2.815612E+0,0.000000E+0,78.671738E+0,28.854240E+0,71.688027E+0,3.977705E-3,3.967524E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,107.563840E+0,23.496383E+0,6.478632E-3,12.933081E-3,1.000000E+0,2.834305E+0,1.000000E+0,20.000000E+0,5.501906E-3,42.435370E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.929476E+0,0.000000E+0,-135.272186E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.587760E-3,0.000000E+0,450.102498E-3,0.000000E+0,-128.522048E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,999.172678E-3,3.067061E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.004351E+0,3.036791E+0,0.000000E+0,243.619702E+0,4.008893E-3,3.979118E-3,86.942268E+0,73.718821E+0,74.203287E+0,97.215201E+0,79.430341E+0,3.977302E-3,3.981324E-3,68.913390E+0,5.515722E+0,2.240222E+0,74.839194E+0,75.792720E+0,0.000000E+0,74.821451E+0,78.532931E+0,0.000000E+0,73.970083E+0,1.069477E+0,1.000509E+0,2.643436E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.900807E-3,68.820840E+0,28.916745E+0,0.000000E+0,1.326300E+0,1.328186E+0,990.468288E-3,60.000000E+0,1.000000E+0,1.350024E+0,663.802897E-3,2.023898E+0,60.000000E+0,1.876861E+0,0.000000E+0,73.751539E+0,1.056171E+0,1.055188E+0,1.000904E+0,50.000000E+0,1.000000E+0,90.125666E+0,2.120658E+0,2.074953E+0,1.084386E+0,15.000000E+0,0.000000E+0,1.327922E+0,1.323493E+0,997.157656E-3,60.000000E+0,3.987940E-3,50.078411E+0,9.363492E-3,23.856734E+0,1.564087E+0,29.002703E+0,0.000000E+0,35.760128E-3,0.000000E+0,44.037160E-3,0.000000E+0,17.946559E-3,0.000000E+0,19.879196E-3,0.000000E+0,23.293522E-3,2.020577E+0,2.013458E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.686615E+0,4.374506E+0,0.000000E+0,80.309475E-3,0.000000E+0,49.395709E-3,9.500000E+0,9.674387E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.700833E+0,0.000000E+0,43.360737E-3,996.876953E-3,3.051419E+0,997.729829E-3,3.043341E+0,998.856268E-3,3.040299E+0,997.922932E-3,3.041120E+0,31.452492E-3,9.865727E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.570452E+0,2.655997E+0,72.153976E+0,72.140406E+0,2.678555E+0,72.234742E+0,72.352570E+0,2.666024E+0,72.580888E+0,72.465956E+0,2.679268E+0
 10/20/2017,15:12:47.781,600.862443E-6,72.740327E+0,3.979262E-3,997.911700E-3,1.017800E+0,0.000000E+0,1.012906E+0,3.085076E+0,0.000000E+0,72.272084E+0,3.971544E-3,997.605624E-3,957.958428E-3,0.000000E+0,1.068663E+0,2.821701E+0,0.000000E+0,78.674596E+0,28.913123E+0,71.680962E+0,3.973101E-3,3.967978E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,107.918331E+0,23.659599E+0,6.508529E-3,12.913236E-3,1.000000E+0,2.827964E+0,1.000000E+0,20.000000E+0,5.464802E-3,42.440118E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.951301E+0,0.000000E+0,-145.218361E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.551244E-3,0.000000E+0,459.382660E-3,0.000000E+0,-104.741631E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.000546E+0,3.067592E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.010616E+0,3.036389E+0,0.000000E+0,243.662071E+0,4.012785E-3,3.979183E-3,86.946678E+0,73.718634E+0,74.204925E+0,97.230195E+0,79.435776E+0,3.975356E-3,3.979702E-3,68.902306E+0,5.516044E+0,2.240126E+0,74.841301E+0,75.797964E+0,0.000000E+0,74.823136E+0,78.528715E+0,0.000000E+0,73.969147E+0,1.079908E+0,1.006432E+0,2.648554E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.899445E-3,68.820699E+0,28.990072E+0,0.000000E+0,1.324671E+0,1.326701E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.351236E+0,665.464568E-3,2.034347E+0,60.000000E+0,1.888482E+0,0.000000E+0,73.748871E+0,1.055996E+0,1.053671E+0,999.018788E-3,50.000000E+0,1.000000E+0,90.409582E+0,2.127587E+0,2.073643E+0,1.080777E+0,15.000000E+0,0.000000E+0,1.318132E+0,1.321337E+0,1.002699E+0,60.000000E+0,3.987940E-3,50.073517E+0,9.221337E-3,23.792568E+0,1.658165E+0,29.077377E+0,0.000000E+0,-17.202662E-3,0.000000E+0,41.267047E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.081285E-3,2.020963E+0,2.013426E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.717150E+0,4.372152E+0,0.000000E+0,85.015846E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.675257E+0,0.000000E+0,24.710789E-3,10.000000E+0,9.699029E+0,0.000000E+0,42.909789E-3,996.764309E-3,3.051065E+0,997.150517E-3,3.043099E+0,998.968912E-3,3.038787E+0,996.410286E-3,3.037644E+0,29.197198E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.569563E+0,2.650244E+0,72.153836E+0,72.141436E+0,2.677645E+0,72.236427E+0,72.352571E+0,2.664890E+0,72.578829E+0,72.459311E+0,2.679603E+0
 10/20/2017,15:12:57.781,-1.331358E-3,72.741310E+0,3.976927E-3,997.492860E-3,1.007628E+0,0.000000E+0,1.004522E+0,3.090102E+0,0.000000E+0,72.272645E+0,3.983477E-3,997.525078E-3,1.026980E+0,0.000000E+0,1.061269E+0,2.794540E+0,0.000000E+0,78.674455E+0,28.966249E+0,71.685641E+0,3.976668E-3,3.969923E-3,0.000000E+0,1.029867E+0,1.000000E+0,44.000000E+0,108.130057E+0,23.490584E+0,6.512809E-3,12.892873E-3,1.000000E+0,2.855180E+0,1.000000E+0,20.000000E+0,5.462920E-3,42.434951E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.922684E+0,0.000000E+0,-161.248119E-3,0.000000E+0,139.197173E-3,0.000000E+0,136.847429E-3,0.000000E+0,471.659540E-3,0.000000E+0,-114.021794E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,661.677625E-3,3.067576E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.012917E+0,3.038063E+0,0.000000E+0,243.758875E+0,4.012655E-3,3.982297E-3,86.954513E+0,73.721583E+0,74.208623E+0,97.248384E+0,79.440555E+0,3.977367E-3,3.983010E-3,68.903335E+0,5.524099E+0,2.237450E+0,74.853332E+0,75.802131E+0,0.000000E+0,74.823885E+0,78.535461E+0,0.000000E+0,73.969521E+0,1.059909E+0,993.435449E-3,2.642958E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.881805E-3,68.815415E+0,29.061356E+0,0.000000E+0,1.321415E+0,1.327643E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.343499E+0,663.611166E-3,2.022972E+0,60.000000E+0,1.874138E+0,0.000000E+0,73.749386E+0,1.060099E+0,1.055906E+0,1.008748E+0,50.000000E+0,1.000000E+0,90.593608E+0,2.137678E+0,2.080911E+0,1.090981E+0,15.000000E+0,0.000000E+0,1.321262E+0,1.314866E+0,1.005253E+0,60.000000E+0,3.985800E-3,50.065873E+0,9.212193E-3,23.840727E+0,1.730657E+0,29.149684E+0,0.000000E+0,55.036907E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.497081E-3,0.000000E+0,23.164679E-3,2.020834E+0,2.013651E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.739835E+0,4.488330E+0,0.000000E+0,81.373243E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.674967E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.700349E+0,0.000000E+0,43.167473E-3,997.359713E-3,3.052272E+0,998.212588E-3,3.043035E+0,996.699941E-3,3.041378E+0,996.249366E-3,3.038916E+0,29.197198E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.570499E+0,2.653280E+0,72.156222E+0,72.139236E+0,2.672153E+0,72.230016E+0,72.348499E+0,2.658277E+0,72.581309E+0,72.459966E+0,2.678582E+0
 10/20/2017,15:13:07.781,1.889010E-3,72.741216E+0,3.982115E-3,997.653952E-3,964.435269E-3,0.000000E+0,999.492171E-3,3.085254E+0,0.000000E+0,72.273581E+0,3.979716E-3,997.444532E-3,1.016389E+0,0.000000E+0,1.055280E+0,2.809023E+0,0.000000E+0,78.683356E+0,29.026712E+0,71.675768E+0,3.975371E-3,3.964086E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,108.542511E+0,23.536700E+0,6.512225E-3,12.874584E-3,1.000000E+0,2.854589E+0,1.000000E+0,20.000000E+0,5.455915E-3,42.444959E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.983555E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.929766E+0,0.000000E+0,-133.469643E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.688652E-3,0.000000E+0,448.878032E-3,0.000000E+0,-120.530797E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.004060E+0,3.068203E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.014595E+0,3.037918E+0,0.000000E+0,243.817170E+0,4.008698E-3,3.981972E-3,86.956765E+0,73.719477E+0,74.211338E+0,97.261874E+0,79.448520E+0,3.975226E-3,3.976718E-3,68.886453E+0,5.530865E+0,2.239562E+0,74.826928E+0,75.804754E+0,0.000000E+0,74.825196E+0,78.546235E+0,0.000000E+0,73.968117E+0,1.063152E+0,1.000908E+0,2.642081E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.903790E-3,68.812609E+0,29.133477E+0,0.000000E+0,1.319467E+0,1.324497E+0,983.436262E-3,60.000000E+0,1.000000E+0,1.345349E+0,661.741787E-3,2.023147E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.747420E+0,1.056858E+0,1.048722E+0,1.003284E+0,50.000000E+0,1.000000E+0,90.734496E+0,2.137023E+0,2.084857E+0,1.083396E+0,15.000000E+0,0.000000E+0,1.316503E+0,1.318301E+0,980.183615E-3,60.000000E+0,3.985540E-3,50.060699E+0,9.189106E-3,23.863323E+0,1.581807E+0,29.222178E+0,0.000000E+0,13.678867E-3,0.000000E+0,45.228953E-3,0.000000E+0,20.974357E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.617099E-3,2.021060E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.759232E+0,4.489555E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.675514E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.700704E+0,0.000000E+0,44.327056E-3,996.764309E-3,3.051757E+0,997.343621E-3,3.043920E+0,998.614888E-3,3.039495E+0,999.339027E-3,3.040863E+0,32.096862E-3,9.859605E+0,1.000000E+0,1.000000E+0,72.474473E+0,72.570405E+0,2.657563E+0,72.153461E+0,72.137224E+0,2.679034E+0,72.237035E+0,72.347844E+0,2.663660E+0,72.580045E+0,72.461791E+0,2.672947E+0
 10/20/2017,15:13:17.781,1.244936E-3,72.742152E+0,3.978483E-3,998.024465E-3,1.018534E+0,0.000000E+0,998.262560E-3,3.084657E+0,0.000000E+0,72.270586E+0,3.971609E-3,997.380095E-3,961.834634E-3,0.000000E+0,1.056653E+0,2.839566E+0,0.000000E+0,78.683028E+0,29.089359E+0,71.680635E+0,3.976278E-3,3.966486E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,109.083392E+0,23.398726E+0,6.513263E-3,12.909086E-3,1.000000E+0,2.860946E+0,1.000000E+0,20.000000E+0,5.469472E-3,42.441794E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.952975E+0,0.000000E+0,-141.709840E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.716513E-3,0.000000E+0,457.932634E-3,0.000000E+0,-106.578330E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.001010E+0,3.066932E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.013955E+0,3.037081E+0,0.000000E+0,243.839514E+0,4.006687E-3,3.981648E-3,86.962817E+0,73.720272E+0,74.211385E+0,97.278842E+0,79.451565E+0,3.974707E-3,3.975486E-3,68.868167E+0,5.512822E+0,2.239739E+0,74.828426E+0,75.806814E+0,0.000000E+0,74.828052E+0,78.557338E+0,0.000000E+0,73.970223E+0,1.057545E+0,1.003654E+0,2.644249E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.899964E-3,68.809242E+0,29.194592E+0,0.000000E+0,1.315316E+0,1.324305E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.338936E+0,663.691054E-3,2.020000E+0,60.000000E+0,1.902584E+0,0.000000E+0,73.746437E+0,1.053841E+0,1.052410E+0,1.005920E+0,50.000000E+0,1.000000E+0,90.868909E+0,2.124953E+0,2.079617E+0,1.086685E+0,15.000000E+0,0.000000E+0,1.316407E+0,1.315074E+0,1.002060E+0,60.000000E+0,3.985735E-3,50.056224E+0,9.162257E-3,23.764127E+0,1.651399E+0,29.287056E+0,0.000000E+0,-29.581062E-3,0.000000E+0,48.578857E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.532233E-3,2.020802E+0,2.013426E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.778324E+0,4.492102E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793054E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.265576E-3,996.474654E-3,3.050534E+0,997.633277E-3,3.043277E+0,996.603389E-3,3.041603E+0,1.000031E+0,3.039044E+0,27.586273E-3,9.858316E+0,1.000000E+0,1.000000E+0,72.473911E+0,72.568206E+0,2.648790E+0,72.154959E+0,72.139657E+0,2.675043E+0,72.235304E+0,72.349622E+0,2.666727E+0,72.579577E+0,72.458843E+0,2.678677E+0
 10/20/2017,15:13:27.781,-43.211183E-6,72.742339E+0,3.983801E-3,998.797708E-3,1.025448E+0,0.000000E+0,1.010351E+0,3.082515E+0,0.000000E+0,72.271709E+0,3.979521E-3,997.476750E-3,1.012975E+0,0.000000E+0,1.067641E+0,2.807057E+0,0.000000E+0,78.685370E+0,29.153306E+0,71.677874E+0,3.972323E-3,3.965059E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,109.649337E+0,23.468408E+0,6.505546E-3,12.882561E-3,1.000000E+0,2.878516E+0,1.000000E+0,20.000000E+0,5.472910E-3,42.441561E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.929251E+0,0.000000E+0,-153.780440E-3,0.000000E+0,133.982674E-3,0.000000E+0,138.424655E-3,0.000000E+0,478.780776E-3,0.000000E+0,-118.146310E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,601.219575E-3,3.067190E+0,0.000000E+0,998.164312E-3,0.000000E+0,997.128285E-3,3.037934E+0,0.000000E+0,243.819149E+0,4.011033E-3,3.980091E-3,86.969385E+0,73.720834E+0,74.212415E+0,97.296327E+0,79.454189E+0,3.980091E-3,3.980870E-3,68.865454E+0,5.528287E+0,2.229746E+0,74.827584E+0,75.810279E+0,0.000000E+0,74.830627E+0,78.575046E+0,0.000000E+0,73.968679E+0,1.073726E+0,1.003446E+0,2.643372E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.885956E-3,68.806997E+0,29.257937E+0,0.000000E+0,1.312682E+0,1.322725E+0,996.413547E-3,60.000000E+0,1.000000E+0,1.339478E+0,663.754964E-3,2.020719E+0,60.000000E+0,1.891399E+0,0.000000E+0,73.745360E+0,1.053458E+0,1.048978E+0,1.004067E+0,50.000000E+0,1.000000E+0,91.007174E+0,2.135123E+0,2.080288E+0,1.083188E+0,15.000000E+0,0.000000E+0,1.313756E+0,1.316256E+0,1.006611E+0,60.000000E+0,3.988265E-3,50.046995E+0,9.191440E-3,23.729145E+0,1.663642E+0,29.353049E+0,0.000000E+0,53.973139E-3,0.000000E+0,43.908318E-3,0.000000E+0,17.592242E-3,0.000000E+0,14.693287E-3,0.000000E+0,17.463400E-3,2.020963E+0,2.013780E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.797961E+0,4.490684E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792925E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.678961E+0,0.000000E+0,43.586211E-3,995.975802E-3,3.051612E+0,998.116036E-3,3.043727E+0,997.279253E-3,3.041458E+0,998.293048E-3,3.038240E+0,29.197198E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.472741E+0,72.569048E+0,2.648374E+0,72.152993E+0,72.139002E+0,2.676528E+0,72.235257E+0,72.346815E+0,2.663005E+0,72.581496E+0,72.461229E+0,2.668940E+0
 10/20/2017,15:13:37.781,439.844037E-6,72.743228E+0,3.984061E-3,998.701053E-3,1.005616E+0,0.000000E+0,1.001919E+0,3.087299E+0,0.000000E+0,72.269791E+0,3.973101E-3,997.686170E-3,1.029198E+0,0.000000E+0,1.061604E+0,2.782249E+0,0.000000E+0,78.692772E+0,29.215955E+0,71.676657E+0,3.971998E-3,3.965837E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,110.081689E+0,23.410370E+0,6.508723E-3,12.892743E-3,1.000000E+0,2.868837E+0,1.000000E+0,20.000000E+0,5.431005E-3,42.452780E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.921493E+0,0.000000E+0,-144.478031E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.010534E-3,0.000000E+0,461.026022E-3,0.000000E+0,-125.879779E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007830E+0,3.067254E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.013013E+0,3.037515E+0,0.000000E+0,243.753181E+0,4.009866E-3,3.984373E-3,86.976517E+0,73.720413E+0,74.214381E+0,97.311320E+0,79.463466E+0,3.978080E-3,3.981713E-3,68.855680E+0,5.518299E+0,2.235758E+0,74.838351E+0,75.811262E+0,0.000000E+0,74.834746E+0,78.593129E+0,0.000000E+0,73.968960E+0,1.063312E+0,1.008045E+0,2.649303E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.876358E-3,68.802508E+0,29.317707E+0,0.000000E+0,1.311373E+0,1.320042E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.337261E+0,663.259659E-3,2.027429E+0,60.000000E+0,1.880488E+0,0.000000E+0,73.743348E+0,1.050552E+0,1.048610E+0,1.010313E+0,50.000000E+0,1.000000E+0,91.231129E+0,2.136129E+0,2.076518E+0,1.076800E+0,15.000000E+0,0.000000E+0,1.318787E+0,1.308315E+0,1.012695E+0,60.000000E+0,3.989432E-3,50.041449E+0,9.211674E-3,23.701215E+0,1.708104E+0,29.412449E+0,0.000000E+0,47.429349E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.848456E-3,0.000000E+0,24.678578E-3,2.020931E+0,2.013523E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.824969E+0,4.488653E+0,0.000000E+0,83.307369E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.793022E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.040102E-3,996.941321E-3,3.052465E+0,997.053965E-3,3.043631E+0,998.968912E-3,3.039849E+0,1.000128E+0,3.040412E+0,28.230643E-3,9.894081E+0,1.000000E+0,1.000000E+0,72.472039E+0,72.571248E+0,2.657371E+0,72.154444E+0,72.138441E+0,2.673143E+0,72.235304E+0,72.351401E+0,2.661136E+0,72.578314E+0,72.459779E+0,2.670568E+0
 10/20/2017,15:13:47.781,761.880850E-6,72.742526E+0,3.983931E-3,998.491633E-3,992.506715E-3,0.000000E+0,1.000450E+0,3.083804E+0,0.000000E+0,72.271522E+0,3.979780E-3,997.621733E-3,993.338784E-3,0.000000E+0,1.059065E+0,2.802321E+0,0.000000E+0,78.691179E+0,29.277164E+0,71.680120E+0,3.970377E-3,3.968885E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,110.551341E+0,23.373488E+0,6.529735E-3,12.888722E-3,1.000000E+0,2.892300E+0,1.000000E+0,20.000000E+0,5.484262E-3,42.454036E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.984684E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.932374E+0,0.000000E+0,-133.952467E-3,0.000000E+0,135.398957E-3,0.000000E+0,136.976182E-3,0.000000E+0,449.361374E-3,0.000000E+0,-119.209662E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.002447E+0,3.066514E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009305E+0,3.036791E+0,0.000000E+0,243.696237E+0,4.011552E-3,3.982297E-3,86.980927E+0,73.722425E+0,74.219577E+0,97.328053E+0,79.465621E+0,3.978729E-3,3.979313E-3,68.845579E+0,5.528932E+0,2.231729E+0,74.828192E+0,75.809904E+0,0.000000E+0,74.837649E+0,78.607745E+0,0.000000E+0,73.966947E+0,1.064557E+0,1.009082E+0,2.647406E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.856642E-3,68.798065E+0,29.375527E+0,0.000000E+0,1.315795E+0,1.318110E+0,976.580035E-3,60.000000E+0,1.000000E+0,1.337915E+0,666.375291E-3,2.024921E+0,60.000000E+0,1.883969E+0,0.000000E+0,73.739416E+0,1.049179E+0,1.048962E+0,1.008396E+0,50.000000E+0,1.000000E+0,91.460822E+0,2.138923E+0,2.085368E+0,1.068321E+0,15.000000E+0,0.000000E+0,1.317397E+0,1.308363E+0,990.163649E-3,60.000000E+0,3.986838E-3,50.036694E+0,9.240274E-3,23.700844E+0,1.585673E+0,29.474171E+0,0.000000E+0,25.638207E-3,0.000000E+0,45.486638E-3,0.000000E+0,19.267194E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.294993E-3,2.021124E+0,2.013748E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.852829E+0,4.487009E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.792217E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.697418E+0,0.000000E+0,40.590624E-3,996.909137E-3,3.051934E+0,998.212588E-3,3.043293E+0,998.453968E-3,3.040428E+0,999.998799E-3,3.038368E+0,24.686609E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.569329E+0,2.654750E+0,72.155707E+0,72.140079E+0,2.675266E+0,72.233385E+0,72.349154E+0,2.665896E+0,72.579297E+0,72.461697E+0,2.673713E+0
 10/20/2017,15:13:57.781,278.825630E-6,72.741965E+0,3.980234E-3,998.749380E-3,993.608494E-3,0.000000E+0,999.156823E-3,3.084883E+0,0.000000E+0,72.270680E+0,3.980299E-3,996.977364E-3,1.018414E+0,0.000000E+0,1.057851E+0,2.804367E+0,0.000000E+0,78.693803E+0,29.342832E+0,71.673476E+0,3.975695E-3,3.963179E-3,0.000000E+0,1.029484E+0,1.000000E+0,44.000000E+0,110.974103E+0,23.336328E+0,6.529411E-3,12.866089E-3,1.000000E+0,2.907154E+0,1.000000E+0,20.000000E+0,5.486857E-3,42.445239E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.983716E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.942706E+0,0.000000E+0,-121.238101E-3,0.000000E+0,134.562062E-3,0.000000E+0,135.431146E-3,0.000000E+0,454.420351E-3,0.000000E+0,-119.757450E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.014171E+0,3.066594E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.013828E+0,3.036952E+0,0.000000E+0,243.652758E+0,4.011747E-3,3.982945E-3,86.987495E+0,73.723081E+0,74.219530E+0,97.343282E+0,79.471853E+0,3.978794E-3,3.979248E-3,68.838891E+0,5.524099E+0,2.230955E+0,74.844624E+0,75.818051E+0,0.000000E+0,74.839100E+0,78.625921E+0,0.000000E+0,73.967228E+0,1.055213E+0,1.005490E+0,2.643771E+0,60.000000E+0,58.000000E+0,68.900000E+0,10.875255E-3,68.799140E+0,29.433487E+0,0.000000E+0,1.306744E+0,1.318637E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.334549E+0,659.281236E-3,2.030944E+0,60.000000E+0,1.883163E+0,0.000000E+0,73.738995E+0,1.047136E+0,1.045689E+0,994.018566E-3,50.000000E+0,1.000000E+0,91.655213E+0,2.135826E+0,2.082109E+0,1.081607E+0,15.000000E+0,0.000000E+0,1.308007E+0,1.309354E+0,1.002986E+0,60.000000E+0,3.988459E-3,50.032872E+0,9.219391E-3,23.645912E+0,1.646566E+0,29.538123E+0,0.000000E+0,-2.696724E-3,0.000000E+0,45.583270E-3,0.000000E+0,24.710789E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.107612E-3,2.020899E+0,2.013426E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.878129E+0,4.605475E+0,0.000000E+0,90.495867E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792732E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.685017E+0,0.000000E+0,43.328527E-3,996.474654E-3,3.052143E+0,996.168906E-3,3.043711E+0,998.003392E-3,3.040493E+0,996.297642E-3,3.038964E+0,25.653164E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.475970E+0,72.569001E+0,2.652577E+0,72.152198E+0,72.139049E+0,2.673319E+0,72.235210E+0,72.347657E+0,2.663788E+0,72.579156E+0,72.461323E+0,2.681056E+0
 10/20/2017,15:14:07.781,1.083918E-3,72.744164E+0,3.977511E-3,997.782826E-3,1.009257E+0,0.000000E+0,992.306134E-3,3.085076E+0,0.000000E+0,72.269463E+0,3.982504E-3,997.347876E-3,977.929666E-3,0.000000E+0,1.050425E+0,2.819156E+0,0.000000E+0,78.696801E+0,29.403253E+0,71.678576E+0,3.973230E-3,3.963049E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,111.389217E+0,23.348668E+0,6.551850E-3,12.870888E-3,1.000000E+0,2.904998E+0,1.000000E+0,20.000000E+0,5.495225E-3,42.446821E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.948758E+0,0.000000E+0,-142.707676E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.426818E-3,0.000000E+0,460.413789E-3,0.000000E+0,-100.907119E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.008134E+0,3.067833E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.012709E+0,3.037129E+0,0.000000E+0,243.607011E+0,4.010320E-3,3.979183E-3,86.991577E+0,73.723876E+0,74.223369E+0,97.358370E+0,79.474571E+0,3.973994E-3,3.975550E-3,68.831269E+0,5.515077E+0,2.232228E+0,74.850195E+0,75.820814E+0,0.000000E+0,74.844765E+0,78.638242E+0,0.000000E+0,73.970036E+0,1.047003E+0,1.003798E+0,2.646338E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.871169E-3,68.792780E+0,29.490937E+0,0.000000E+0,1.306919E+0,1.312505E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.335601E+0,664.218315E-3,2.029346E+0,60.000000E+0,1.872059E+0,0.000000E+0,73.739884E+0,1.046433E+0,1.038617E+0,1.002294E+0,50.000000E+0,1.000000E+0,91.999406E+0,2.137358E+0,2.083195E+0,1.077631E+0,15.000000E+0,0.000000E+0,1.308741E+0,1.308012E+0,1.006563E+0,60.000000E+0,3.987097E-3,50.025601E+0,9.282427E-3,23.623225E+0,1.651399E+0,29.602865E+0,0.000000E+0,6.522605E-3,0.000000E+0,46.936116E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.040249E-3,0.000000E+0,16.271607E-3,2.020867E+0,2.013555E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.916237E+0,4.606539E+0,0.000000E+0,86.853265E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792732E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.662404E+0,0.000000E+0,41.556943E-3,997.118333E-3,3.052031E+0,997.295345E-3,3.045014E+0,997.552817E-3,3.040670E+0,998.276956E-3,3.041088E+0,31.774677E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.471525E+0,72.569937E+0,2.648470E+0,72.155801E+0,72.138488E+0,2.679609E+0,72.232496E+0,72.345972E+0,2.665672E+0,72.578548E+0,72.462072E+0,2.672101E+0
 10/20/2017,15:14:17.781,-365.247996E-6,72.743135E+0,3.981791E-3,998.105011E-3,1.003189E+0,0.000000E+0,998.262560E-3,3.082869E+0,0.000000E+0,72.268059E+0,3.980624E-3,996.880708E-3,997.135234E-3,0.000000E+0,1.056222E+0,2.819268E+0,0.000000E+0,78.702985E+0,29.462653E+0,71.668703E+0,3.975954E-3,3.966745E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,111.730849E+0,23.348900E+0,6.570138E-3,12.874455E-3,1.000000E+0,2.902267E+0,1.000000E+0,20.000000E+0,5.507355E-3,42.447892E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.930635E+0,0.000000E+0,-141.935157E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.109263E-3,0.000000E+0,468.437262E-3,0.000000E+0,-100.165995E-3,0.000000E+0,204.887112E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.016823E+0,3.066964E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.000820E+0,3.037001E+0,0.000000E+0,243.594319E+0,4.006882E-3,3.980156E-3,86.998614E+0,73.723736E+0,74.222245E+0,97.374492E+0,79.480849E+0,3.975615E-3,3.979702E-3,68.816116E+0,5.507023E+0,2.230423E+0,74.853566E+0,75.818988E+0,0.000000E+0,74.848510E+0,78.644379E+0,0.000000E+0,73.968585E+0,1.061427E+0,1.011940E+0,2.646800E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.848471E-3,68.790442E+0,29.547830E+0,0.000000E+0,1.304796E+0,1.311036E+0,1.014090E+0,60.000000E+0,1.000000E+0,1.329475E+0,659.009617E-3,2.002873E+0,60.000000E+0,1.887853E+0,0.000000E+0,73.737637E+0,1.047663E+0,1.041011E+0,1.010681E+0,50.000000E+0,1.000000E+0,92.362920E+0,2.131818E+0,2.081662E+0,1.077184E+0,25.000000E+0,0.000000E+0,1.313500E+0,1.305200E+0,1.011832E+0,60.000000E+0,3.987746E-3,50.023457E+0,9.268160E-3,23.589914E+0,1.720025E+0,29.660827E+0,0.000000E+0,-28.871882E-3,0.000000E+0,43.908318E-3,0.000000E+0,22.874784E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.047603E-3,2.020834E+0,2.013168E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,4.956529E+0,4.604573E+0,0.000000E+0,80.083827E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792893E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.661116E+0,0.000000E+0,42.716525E-3,996.120630E-3,3.051677E+0,997.987300E-3,3.045690E+0,999.596499E-3,3.039205E+0,996.555114E-3,3.039656E+0,25.008794E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.471431E+0,72.564603E+0,2.650468E+0,72.152713E+0,72.135025E+0,2.673526E+0,72.236614E+0,72.345692E+0,2.662079E+0,72.578361E+0,72.456877E+0,2.672963E+0
 10/20/2017,15:14:27.781,761.880850E-6,72.741918E+0,3.982050E-3,998.781599E-3,1.007708E+0,0.000000E+0,1.001536E+0,3.080550E+0,0.000000E+0,72.270212E+0,3.980688E-3,997.670061E-3,989.446626E-3,0.000000E+0,1.058490E+0,2.811117E+0,0.000000E+0,78.705187E+0,29.519220E+0,71.675301E+0,3.975241E-3,3.970053E-3,0.000000E+0,1.028561E+0,1.000000E+0,44.000000E+0,112.100683E+0,23.381746E+0,7.300949E-3,12.871147E-3,1.000000E+0,2.887924E+0,1.000000E+0,20.000000E+0,5.610886E-3,42.442120E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.934498E+0,0.000000E+0,-154.134511E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.070584E-3,0.000000E+0,476.235176E-3,0.000000E+0,-114.859586E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,585.118731E-3,3.067544E+0,0.000000E+0,998.341324E-3,0.000000E+0,989.761393E-3,3.037338E+0,0.000000E+0,243.606383E+0,4.009606E-3,3.981648E-3,87.005370E+0,73.725093E+0,74.227348E+0,97.391789E+0,79.487409E+0,3.974577E-3,3.976199E-3,68.810738E+0,5.529898E+0,2.229585E+0,74.856188E+0,75.824466E+0,0.000000E+0,74.848463E+0,78.652858E+0,0.000000E+0,73.968164E+0,1.061682E+0,1.004628E+0,2.648330E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.864490E-3,68.786280E+0,29.607510E+0,0.000000E+0,1.305435E+0,1.312681E+0,1.005252E+0,60.000000E+0,1.000000E+0,1.333703E+0,656.996439E-3,2.004822E+0,60.000000E+0,1.876684E+0,0.000000E+0,73.737169E+0,1.046721E+0,1.042161E+0,1.006591E+0,50.000000E+0,1.000000E+0,92.776710E+0,2.172644E+0,2.081294E+0,1.116229E+0,25.000000E+0,0.000000E+0,1.308981E+0,1.306222E+0,1.000016E+0,60.000000E+0,3.988784E-3,50.016745E+0,9.121076E-3,23.593440E+0,1.740000E+0,29.722924E+0,0.000000E+0,42.110505E-3,0.000000E+0,43.972739E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.302347E-3,2.020899E+0,2.013813E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.001617E+0,4.723781E+0,0.000000E+0,82.179129E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793312E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.661760E+0,0.000000E+0,38.625776E-3,996.056262E-3,3.051644E+0,997.214885E-3,3.044339E+0,997.005689E-3,3.041136E+0,997.617185E-3,3.039157E+0,30.163752E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.470167E+0,72.568861E+0,2.650260E+0,72.156550E+0,72.135867E+0,2.675202E+0,72.234882E+0,72.346300E+0,2.663468E+0,72.580888E+0,72.458141E+0,2.667998E+0
 10/20/2017,15:14:37.781,-204.229589E-6,72.745288E+0,3.980494E-3,998.894364E-3,1.004419E+0,0.000000E+0,1.002047E+0,3.082080E+0,0.000000E+0,72.267591E+0,3.976473E-3,997.508969E-3,1.032436E+0,0.000000E+0,1.057516E+0,2.795475E+0,0.000000E+0,78.706171E+0,29.576671E+0,71.668329E+0,3.974074E-3,3.965708E-3,0.000000E+0,1.028863E+0,1.000000E+0,44.000000E+0,111.751159E+0,23.419278E+0,8.192140E-3,12.835478E-3,1.000000E+0,2.845725E+0,1.000000E+0,20.000000E+0,6.127304E-3,42.427876E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.924069E+0,0.000000E+0,-157.514280E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.879618E-3,0.000000E+0,473.141789E-3,0.000000E+0,-110.735069E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,739.594247E-3,3.067576E+0,0.000000E+0,997.987300E-3,0.000000E+0,999.317578E-3,3.036469E+0,0.000000E+0,243.638619E+0,4.013693E-3,3.980480E-3,87.010625E+0,73.723408E+0,74.229407E+0,97.406830E+0,79.493125E+0,3.972048E-3,3.979248E-3,68.803770E+0,5.523454E+0,2.231052E+0,74.860027E+0,75.824092E+0,0.000000E+0,74.848651E+0,78.655060E+0,0.000000E+0,73.969428E+0,1.064701E+0,973.844741E-3,2.647661E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.863582E-3,68.781042E+0,29.657948E+0,0.000000E+0,1.309985E+0,1.311994E+0,1.001528E+0,60.000000E+0,1.000000E+0,1.331709E+0,657.891185E-3,2.021374E+0,60.000000E+0,1.885371E+0,0.000000E+0,73.733659E+0,1.043703E+0,1.039559E+0,1.009530E+0,50.000000E+0,1.000000E+0,93.693063E+0,2.220558E+0,2.081949E+0,1.182390E+0,25.000000E+0,0.000000E+0,1.305451E+0,1.301621E+0,1.009661E+0,60.000000E+0,3.989757E-3,50.013808E+0,9.221337E-3,23.603043E+0,1.724213E+0,29.779355E+0,0.000000E+0,54.714553E-3,0.000000E+0,45.454427E-3,0.000000E+0,15.208656E-3,0.000000E+0,15.691816E-3,0.000000E+0,21.393095E-3,2.020867E+0,2.013587E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.089274E+0,4.723040E+0,0.000000E+0,83.661958E-3,0.000000E+0,47.977351E-3,9.500000E+0,9.793988E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.661502E+0,0.000000E+0,47.741381E-3,996.024078E-3,3.052996E+0,997.842473E-3,3.045932E+0,997.343621E-3,3.039334E+0,997.536725E-3,3.037274E+0,33.063417E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.474239E+0,72.570125E+0,2.650915E+0,72.152853E+0,72.137224E+0,2.668721E+0,72.236099E+0,72.345364E+0,2.657654E+0,72.579250E+0,72.456924E+0,2.678949E+0
 10/20/2017,15:14:47.781,1.083918E-3,72.743462E+0,3.981402E-3,998.298322E-3,1.011125E+0,0.000000E+0,1.002798E+0,3.081822E+0,0.000000E+0,72.269697E+0,3.979780E-3,997.347876E-3,991.903152E-3,0.000000E+0,1.058745E+0,2.794975E+0,0.000000E+0,78.710902E+0,29.635097E+0,71.668703E+0,3.976732E-3,3.972517E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,108.028949E+0,23.476156E+0,8.683716E-3,12.857852E-3,1.000000E+0,2.818508E+0,1.000000E+0,20.000000E+0,6.517489E-3,42.420242E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.917438E+0,0.000000E+0,-142.224852E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.396794E-3,0.000000E+0,458.931541E-3,0.000000E+0,-125.331992E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,988.965881E-3,3.067544E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010024E+0,3.036630E+0,0.000000E+0,243.681953E+0,4.015704E-3,3.976978E-3,87.016630E+0,73.722659E+0,74.228845E+0,97.422623E+0,79.494577E+0,3.977496E-3,3.978470E-3,68.793575E+0,5.518621E+0,2.227603E+0,74.880579E+0,75.827931E+0,0.000000E+0,74.849915E+0,78.662556E+0,0.000000E+0,73.968913E+0,1.063551E+0,1.005538E+0,2.646768E+0,60.000000E+0,59.000000E+0,69.000000E+0,10.840235E-3,68.780855E+0,29.712474E+0,0.000000E+0,1.303184E+0,1.312410E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.331214E+0,657.363924E-3,2.011149E+0,60.000000E+0,1.866079E+0,0.000000E+0,73.732770E+0,1.042283E+0,1.042288E+0,1.008859E+0,50.000000E+0,1.000000E+0,96.214767E+0,2.235838E+0,2.083004E+0,1.190678E+0,25.000000E+0,0.000000E+0,1.309316E+0,1.300950E+0,1.007792E+0,60.000000E+0,3.985735E-3,50.007749E+0,9.197990E-3,23.629210E+0,1.676852E+0,29.837923E+0,0.000000E+0,51.619953E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.558561E-3,0.000000E+0,18.075402E-3,2.020867E+0,2.013426E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.312238E+0,4.837574E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793538E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.661116E+0,0.000000E+0,38.690197E-3,996.233274E-3,3.051049E+0,997.858565E-3,3.044387E+0,996.603389E-3,3.041297E+0,996.989597E-3,3.038626E+0,29.519383E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.473443E+0,72.567785E+0,2.654351E+0,72.152900E+0,72.138628E+0,2.673686E+0,72.231420E+0,72.345177E+0,2.661999E+0,72.578548E+0,72.458281E+0,2.669898E+0
 10/20/2017,15:14:57.781,600.862443E-6,72.744632E+0,3.980948E-3,997.943918E-3,1.019221E+0,0.000000E+0,1.002526E+0,3.084142E+0,0.000000E+0,72.269931E+0,3.981207E-3,997.686170E-3,1.021254E+0,0.000000E+0,1.058554E+0,2.796828E+0,0.000000E+0,78.712870E+0,29.691295E+0,71.672166E+0,3.973230E-3,3.971804E-3,0.000000E+0,1.011118E+0,1.000000E+0,44.000000E+0,105.881492E+0,23.516333E+0,8.764197E-3,12.846503E-3,1.000000E+0,2.839001E+0,1.000000E+0,20.000000E+0,6.565362E-3,42.428993E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.915957E+0,0.000000E+0,-140.712003E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.813077E-3,0.000000E+0,463.410508E-3,0.000000E+0,-124.590868E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007670E+0,3.067882E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006125E+0,3.037049E+0,0.000000E+0,243.702028E+0,4.012396E-3,3.978405E-3,87.022307E+0,73.726404E+0,74.233854E+0,97.440202E+0,79.502027E+0,3.972696E-3,3.974513E-3,68.796147E+0,5.507989E+0,2.229521E+0,74.864755E+0,75.832941E+0,0.000000E+0,74.851787E+0,78.678859E+0,0.000000E+0,73.968445E+0,1.061123E+0,1.006049E+0,2.643069E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.840429E-3,68.776459E+0,29.762541E+0,0.000000E+0,1.300247E+0,1.312665E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.333910E+0,662.285025E-3,2.012539E+0,60.000000E+0,1.892044E+0,0.000000E+0,73.734455E+0,1.041325E+0,1.037387E+0,1.003604E+0,50.000000E+0,1.000000E+0,98.268088E+0,2.230010E+0,2.079761E+0,1.191301E+0,25.000000E+0,0.000000E+0,1.306953E+0,1.301845E+0,1.014595E+0,60.000000E+0,3.989497E-3,50.007329E+0,9.159533E-3,23.668321E+0,1.645922E+0,29.892543E+0,0.000000E+0,40.982265E-3,0.000000E+0,44.874636E-3,0.000000E+0,15.144235E-3,0.000000E+0,19.331616E-3,0.000000E+0,23.937734E-3,2.021221E+0,2.013394E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.500372E+0,5.099619E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792764E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.661695E+0,0.000000E+0,42.265576E-3,996.281550E-3,3.051355E+0,997.906841E-3,3.043164E+0,995.959710E-3,3.040235E+0,996.844769E-3,3.037290E+0,29.197198E-3,9.848650E+0,1.000000E+0,1.000000E+0,72.471618E+0,72.566708E+0,2.650979E+0,72.153836E+0,72.138488E+0,2.669950E+0,72.233432E+0,72.344662E+0,2.663867E+0,72.579952E+0,72.456503E+0,2.665732E+0
