date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:15:07.781,439.844037E-6,72.741871E+0,3.983996E-3,997.863372E-3,1.004211E+0,0.000000E+0,995.739463E-3,3.081452E+0,0.000000E+0,72.268995E+0,3.979975E-3,996.912927E-3,981.805872E-3,0.000000E+0,1.051351E+0,2.806558E+0,0.000000E+0,78.717133E+0,29.745264E+0,71.663276E+0,3.975565E-3,3.969015E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,106.300607E+0,23.562077E+0,8.781317E-3,12.867515E-3,1.000000E+0,2.889489E+0,1.000000E+0,20.000000E+0,6.580023E-3,42.438163E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.916279E+0,0.000000E+0,-141.709840E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.141451E-3,0.000000E+0,463.346062E-3,0.000000E+0,-126.169785E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005945E+0,3.067978E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.010024E+0,3.036920E+0,0.000000E+0,243.690736E+0,4.004676E-3,3.981648E-3,87.027233E+0,73.727106E+0,74.232309E+0,97.453222E+0,79.506291E+0,3.978015E-3,3.979767E-3,68.788712E+0,5.519266E+0,2.229875E+0,74.885401E+0,75.833925E+0,0.000000E+0,74.854128E+0,78.688322E+0,0.000000E+0,73.971955E+0,1.055133E+0,1.003893E+0,2.643883E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.843218E-3,68.775617E+0,29.854179E+0,0.000000E+0,1.301220E+0,1.311803E+0,1.004133E+0,60.000000E+0,1.000000E+0,1.326396E+0,656.485156E-3,2.036408E+0,60.000000E+0,1.875685E+0,0.000000E+0,73.731506E+0,1.039840E+0,1.038553E+0,1.006160E+0,50.000000E+0,1.000000E+0,98.274153E+0,2.230936E+0,2.088067E+0,1.194846E+0,25.000000E+0,0.000000E+0,1.304621E+0,1.300486E+0,1.004136E+0,60.000000E+0,3.986967E-3,49.998986E+0,9.212452E-3,23.713556E+0,1.740322E+0,29.950740E+0,0.000000E+0,48.202999E-3,0.000000E+0,42.813157E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.333086E-3,0.000000E+0,20.909936E-3,2.020867E+0,2.013555E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.521325E+0,5.309669E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.778817E+0,0.000000E+0,39.495463E-3,996.281550E-3,3.051838E+0,996.635573E-3,3.044001E+0,999.371211E-3,3.039221E+0,996.522930E-3,3.038690E+0,34.352156E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.471525E+0,72.567130E+0,2.643916E+0,72.153461E+0,72.136616E+0,2.678108E+0,72.232122E+0,72.340965E+0,2.669330E+0,72.581543E+0,72.457065E+0,2.665508E+0
 10/20/2017,15:15:17.781,761.880850E-6,72.745194E+0,3.985552E-3,997.911700E-3,993.704301E-3,0.000000E+0,1.001664E+0,3.080791E+0,0.000000E+0,72.267451E+0,3.978354E-3,997.541187E-3,1.003643E+0,0.000000E+0,1.058170E+0,2.820525E+0,0.000000E+0,78.719522E+0,29.801881E+0,71.673803E+0,3.971090E-3,3.965513E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,108.346311E+0,23.627772E+0,8.831124E-3,12.865181E-3,1.000000E+0,2.911754E+0,1.000000E+0,20.000000E+0,6.615052E-3,42.438815E+0,0.000000E+0,1.992061E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.986295E+0,10.000000E+0,8.919659E+0,0.000000E+0,-139.456661E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.233689E-3,0.000000E+0,463.088280E-3,0.000000E+0,-122.721946E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,923.204720E-3,3.067833E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.002482E+0,3.037258E+0,0.000000E+0,243.694500E+0,4.011877E-3,3.982426E-3,87.033755E+0,73.728370E+0,74.235446E+0,97.470708E+0,79.512101E+0,3.977951E-3,3.974383E-3,68.781042E+0,5.523132E+0,2.231600E+0,74.849540E+0,75.834159E+0,0.000000E+0,74.850336E+0,78.701252E+0,0.000000E+0,73.968819E+0,1.065005E+0,1.002425E+0,2.646401E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.846136E-3,68.772531E+0,29.961330E+0,0.000000E+0,1.303822E+0,1.311771E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.327082E+0,659.808497E-3,2.019649E+0,60.000000E+0,1.874379E+0,0.000000E+0,73.733004E+0,1.040574E+0,1.037371E+0,1.014483E+0,50.000000E+0,1.000000E+0,96.560037E+0,2.230346E+0,2.075719E+0,1.180729E+0,25.000000E+0,0.000000E+0,1.302736E+0,1.301094E+0,1.004104E+0,60.000000E+0,3.989562E-3,49.999033E+0,9.280806E-3,23.753039E+0,1.682007E+0,30.010100E+0,0.000000E+0,54.875730E-3,0.000000E+0,43.940528E-3,0.000000E+0,13.372651E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.357943E-3,2.021221E+0,2.013684E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.398939E+0,5.307412E+0,0.000000E+0,82.308071E-3,0.000000E+0,48.589824E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.779268E+0,0.000000E+0,41.750206E-3,996.458562E-3,3.051113E+0,996.683849E-3,3.042971E+0,999.242476E-3,3.041008E+0,996.313734E-3,3.038626E+0,27.586273E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.473396E+0,72.566755E+0,2.647687E+0,72.153929E+0,72.137973E+0,2.675155E+0,72.232262E+0,72.344054E+0,2.663101E+0,72.579063E+0,72.459685E+0,2.673394E+0
 10/20/2017,15:15:27.781,600.862443E-6,72.744632E+0,3.982764E-3,997.960028E-3,1.013648E+0,0.000000E+0,1.002894E+0,3.081242E+0,0.000000E+0,72.268995E+0,3.979780E-3,997.702280E-3,1.026358E+0,0.000000E+0,1.064527E+0,2.799486E+0,0.000000E+0,78.720459E+0,29.853807E+0,71.659018E+0,3.977186E-3,3.967978E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,110.030293E+0,23.741301E+0,8.871526E-3,12.847281E-3,1.000000E+0,2.905669E+0,1.000000E+0,20.000000E+0,6.589364E-3,42.426573E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.922363E+0,0.000000E+0,-159.509952E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.461170E-3,0.000000E+0,462.443824E-3,0.000000E+0,-113.860680E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,762.180159E-3,3.068622E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.005358E+0,3.037628E+0,0.000000E+0,243.672157E+0,4.008958E-3,3.979961E-3,87.039619E+0,73.728931E+0,74.239050E+0,97.487065E+0,79.511773E+0,3.978599E-3,3.981259E-3,68.774214E+0,5.524743E+0,2.231148E+0,74.861665E+0,75.834908E+0,0.000000E+0,74.853238E+0,78.704953E+0,0.000000E+0,73.968819E+0,1.066714E+0,986.170762E-3,2.646880E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.821233E-3,68.767995E+0,30.024591E+0,0.000000E+0,1.306568E+0,1.311787E+0,1.006658E+0,60.000000E+0,1.000000E+0,1.329395E+0,658.722020E-3,2.011676E+0,60.000000E+0,1.882196E+0,0.000000E+0,73.730242E+0,1.037972E+0,1.037547E+0,1.005617E+0,50.000000E+0,1.000000E+0,95.122233E+0,2.224183E+0,2.085192E+0,1.185233E+0,40.000000E+0,0.000000E+0,1.301571E+0,1.298026E+0,1.010283E+0,60.000000E+0,3.989303E-3,49.995817E+0,9.198833E-3,23.801894E+0,1.778018E+0,30.070342E+0,0.000000E+0,56.358559E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.210127E-3,0.000000E+0,15.691816E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013716E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.296722E+0,5.307380E+0,0.000000E+0,87.046677E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792797E+0,0.000000E+0,13.114966E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.587682E-3,995.509134E-3,3.051548E+0,997.118333E-3,3.045175E+0,998.518336E-3,3.039817E+0,998.325232E-3,3.038561E+0,31.774677E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.568253E+0,2.654335E+0,72.153040E+0,72.135586E+0,2.672856E+0,72.233057E+0,72.340076E+0,2.661568E+0,72.581730E+0,72.454865E+0,2.674032E+0
 10/20/2017,15:15:37.781,117.807224E-6,72.745802E+0,3.981467E-3,999.103784E-3,1.001305E+0,0.000000E+0,999.332481E-3,3.083159E+0,0.000000E+0,72.266422E+0,3.979456E-3,997.766717E-3,997.502118E-3,0.000000E+0,1.058410E+0,2.784859E+0,0.000000E+0,78.724394E+0,29.923337E+0,71.670434E+0,3.975046E-3,3.971415E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,110.053565E+0,23.853022E+0,9.024901E-3,12.847995E-3,1.000000E+0,2.872255E+0,1.000000E+0,20.000000E+0,6.777872E-3,42.416425E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.921526E+0,0.000000E+0,-154.488582E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.622112E-3,0.000000E+0,466.342781E-3,0.000000E+0,-113.635120E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,733.205029E-3,3.067495E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.004879E+0,3.036132E+0,0.000000E+0,243.639632E+0,4.005195E-3,3.979313E-3,87.044170E+0,73.728370E+0,74.241906E+0,97.501025E+0,79.521518E+0,3.978340E-3,3.981908E-3,68.765890E+0,5.524743E+0,2.231310E+0,74.869530E+0,75.838654E+0,0.000000E+0,74.854830E+0,78.700924E+0,0.000000E+0,73.967977E+0,1.056906E+0,992.317805E-3,2.648123E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.829405E-3,68.762663E+0,30.082047E+0,0.000000E+0,1.302913E+0,1.307156E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.329714E+0,652.490756E-3,2.010590E+0,60.000000E+0,1.878054E+0,0.000000E+0,73.727387E+0,1.039042E+0,1.038872E+0,1.009483E+0,50.000000E+0,1.000000E+0,94.837845E+0,2.282188E+0,2.074921E+0,1.278574E+0,40.000000E+0,0.000000E+0,1.307719E+0,1.302116E+0,1.002156E+0,60.000000E+0,3.987875E-3,49.993206E+0,9.198833E-3,23.866385E+0,1.733234E+0,30.129702E+0,0.000000E+0,55.391497E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.823600E-3,0.000000E+0,16.658134E-3,0.000000E+0,23.293522E-3,2.021124E+0,2.013458E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.288226E+0,5.151004E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.794214E+0,0.000000E+0,13.211598E-3,10.000000E+0,9.780009E+0,0.000000E+0,40.075254E-3,996.184998E-3,3.051805E+0,996.667757E-3,3.044033E+0,999.419487E-3,3.041265E+0,998.743624E-3,3.040332E+0,31.130307E-3,9.867016E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.565538E+0,2.651027E+0,72.153602E+0,72.135961E+0,2.675538E+0,72.232028E+0,72.342322E+0,2.667908E+0,72.577752E+0,72.458141E+0,2.671207E+0
 10/20/2017,15:15:47.781,117.807224E-6,72.743509E+0,3.986136E-3,997.251221E-3,999.644334E-3,0.000000E+0,995.148611E-3,3.082338E+0,0.000000E+0,72.269838E+0,3.977057E-3,997.380095E-3,998.905847E-3,0.000000E+0,1.049546E+0,2.797778E+0,0.000000E+0,78.727065E+0,29.999649E+0,71.662246E+0,3.973879E-3,3.969145E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,107.369181E+0,23.956813E+0,10.483160E-3,12.847476E-3,1.000000E+0,2.807759E+0,1.000000E+0,20.000000E+0,7.213206E-3,42.417868E+0,0.000000E+0,1.990385E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.918210E+0,0.000000E+0,-143.544571E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.006207E-3,0.000000E+0,458.480422E-3,0.000000E+0,-118.629652E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.000067E+0,3.067544E+0,0.000000E+0,998.260864E-3,0.000000E+0,999.669144E-3,3.036920E+0,0.000000E+0,243.622018E+0,4.006558E-3,3.981389E-3,87.048393E+0,73.726076E+0,74.242467E+0,97.518699E+0,79.523205E+0,3.978275E-3,3.977367E-3,68.756490E+0,5.516688E+0,2.233099E+0,74.817846E+0,75.838560E+0,0.000000E+0,74.855392E+0,78.697598E+0,0.000000E+0,73.967368E+0,1.057050E+0,1.001993E+0,2.645572E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.839911E-3,68.758361E+0,30.134487E+0,0.000000E+0,1.300869E+0,1.306981E+0,1.011421E+0,60.000000E+0,1.000000E+0,1.326189E+0,652.810308E-3,2.012299E+0,60.000000E+0,1.894091E+0,0.000000E+0,73.728651E+0,1.036791E+0,1.041027E+0,1.012981E+0,50.000000E+0,1.000000E+0,96.601206E+0,2.362530E+0,2.067525E+0,1.401027E+0,40.000000E+0,0.000000E+0,1.304637E+0,1.299704E+0,1.004375E+0,60.000000E+0,3.989303E-3,49.989244E+0,9.274645E-3,23.970175E+0,1.642700E+0,30.188831E+0,0.000000E+0,51.362070E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.952442E-3,0.000000E+0,19.073931E-3,0.000000E+0,23.454575E-3,2.020995E+0,2.013813E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.449903E+0,5.153325E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.780266E+0,0.000000E+0,39.592095E-3,997.150517E-3,3.051741E+0,996.378102E-3,3.045433E+0,997.295345E-3,3.039817E+0,999.693051E-3,3.037435E+0,25.008794E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.566334E+0,2.646025E+0,72.154444E+0,72.134838E+0,2.675969E+0,72.234227E+0,72.340825E+0,2.672157E+0,72.576676E+0,72.457111E+0,2.665971E+0
 10/20/2017,15:15:57.781,1.083918E-3,72.745568E+0,3.980299E-3,998.088901E-3,1.026534E+0,0.000000E+0,1.008594E+0,3.082644E+0,0.000000E+0,72.266936E+0,3.978678E-3,997.766717E-3,1.019962E+0,0.000000E+0,1.063648E+0,2.799132E+0,0.000000E+0,78.732405E+0,30.069134E+0,71.666972E+0,3.976084E-3,3.970766E-3,0.000000E+0,1.017569E+0,1.000000E+0,44.000000E+0,104.390195E+0,23.992446E+0,11.396990E-3,12.854999E-3,1.000000E+0,2.812966E+0,1.000000E+0,20.000000E+0,7.747206E-3,42.410560E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.913929E+0,0.000000E+0,-143.287065E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.004043E-3,0.000000E+0,469.468391E-3,0.000000E+0,-126.975354E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.013421E+0,3.068976E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.011526E+0,3.037596E+0,0.000000E+0,243.604067E+0,4.008958E-3,3.980999E-3,87.056416E+0,73.730336E+0,74.246259E+0,97.536090E+0,79.528219E+0,3.980026E-3,3.983594E-3,68.749242E+0,5.519266E+0,2.229859E+0,74.819344E+0,75.840152E+0,0.000000E+0,74.857826E+0,78.700455E+0,0.000000E+0,73.969053E+0,1.070883E+0,1.005969E+0,2.645716E+0,60.000000E+0,58.000000E+0,69.000000E+0,10.851065E-3,68.758595E+0,30.188738E+0,0.000000E+0,1.307973E+0,1.311931E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.326667E+0,654.056561E-3,2.019217E+0,60.000000E+0,1.889932E+0,0.000000E+0,73.725936E+0,1.042458E+0,1.038728E+0,1.003268E+0,50.000000E+0,1.000000E+0,98.790962E+0,2.451526E+0,2.063355E+0,1.593921E+0,40.000000E+0,0.000000E+0,1.309428E+0,1.300151E+0,1.005317E+0,60.000000E+0,3.988005E-3,49.984723E+0,9.287161E-3,24.072111E+0,1.730012E+0,30.244431E+0,0.000000E+0,41.755915E-3,0.000000E+0,41.234836E-3,0.000000E+0,14.371180E-3,0.000000E+0,19.750354E-3,0.000000E+0,24.743000E-3,2.020802E+0,2.013587E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.650051E+0,5.154130E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.785807E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.779461E+0,0.000000E+0,43.328527E-3,996.281550E-3,3.051049E+0,998.791900E-3,3.043727E+0,996.860861E-3,3.039817E+0,998.470060E-3,3.038175E+0,29.519383E-3,9.865082E+0,1.000000E+0,1.000000E+0,72.471525E+0,72.563667E+0,2.649701E+0,72.151262E+0,72.136054E+0,2.672297E+0,72.233291E+0,72.342884E+0,2.670959E+0,72.577612E+0,72.453789E+0,2.665508E+0
 10/20/2017,15:16:07.781,439.844037E-6,72.745007E+0,3.983412E-3,998.652725E-3,999.963691E-3,0.000000E+0,995.196518E-3,3.082450E+0,0.000000E+0,72.263848E+0,3.978094E-3,997.202893E-3,989.446626E-3,0.000000E+0,1.050999E+0,2.786051E+0,0.000000E+0,78.731750E+0,30.129981E+0,71.674458E+0,3.970182E-3,3.966940E-3,0.000000E+0,1.019720E+0,1.000000E+0,44.000000E+0,104.556937E+0,24.012629E+0,11.819307E-3,12.873352E-3,1.000000E+0,2.842706E+0,1.000000E+0,20.000000E+0,8.195125E-3,42.407627E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.924101E+0,0.000000E+0,-146.151821E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.877454E-3,0.000000E+0,456.257049E-3,0.000000E+0,-131.164317E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.011775E+0,3.068010E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.001731E+0,3.036051E+0,0.000000E+0,243.606046E+0,4.005520E-3,3.980091E-3,87.062702E+0,73.728791E+0,74.250472E+0,97.549204E+0,79.533794E+0,3.976523E-3,3.982167E-3,68.740543E+0,5.517977E+0,2.230165E+0,74.809091E+0,75.845490E+0,0.000000E+0,74.857546E+0,78.703360E+0,0.000000E+0,73.966526E+0,1.052945E+0,1.010009E+0,2.643484E+0,60.000000E+0,59.000000E+0,69.100000E+0,10.847304E-3,68.756444E+0,30.240715E+0,0.000000E+0,1.299752E+0,1.307444E+0,1.010478E+0,60.000000E+0,1.000000E+0,1.326508E+0,654.871418E-3,2.014983E+0,60.000000E+0,1.876587E+0,0.000000E+0,73.725468E+0,1.040431E+0,1.043246E+0,1.017566E+0,50.000000E+0,1.000000E+0,98.586546E+0,2.458152E+0,2.065895E+0,1.595151E+0,40.000000E+0,0.000000E+0,1.308901E+0,1.301749E+0,1.015409E+0,60.000000E+0,3.986838E-3,49.983884E+0,9.236707E-3,24.170987E+0,1.740967E+0,30.303096E+0,0.000000E+0,35.244361E-3,0.000000E+0,45.196742E-3,0.000000E+0,16.497081E-3,0.000000E+0,24.710789E-3,0.000000E+0,25.000685E-3,2.020641E+0,2.013684E+0,2.018225E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.654335E+0,5.466723E+0,0.000000E+0,84.113254E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.760617E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.233366E-3,996.957413E-3,3.052079E+0,998.196496E-3,3.044435E+0,999.129832E-3,3.041104E+0,998.035576E-3,3.040509E+0,29.197198E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.470635E+0,72.563245E+0,2.652753E+0,72.155895E+0,72.135399E+0,2.672488E+0,72.233104E+0,72.341106E+0,2.665960E+0,72.577097E+0,72.454725E+0,2.666131E+0
 10/20/2017,15:16:17.781,117.807224E-6,72.741591E+0,3.982958E-3,998.169448E-3,983.021823E-3,0.000000E+0,1.004011E+0,3.084529E+0,0.000000E+0,72.265673E+0,3.980364E-3,997.251221E-3,985.809691E-3,0.000000E+0,1.059400E+0,2.778221E+0,0.000000E+0,78.735497E+0,30.190411E+0,71.665662E+0,3.975046E-3,3.973879E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,106.095683E+0,24.045107E+0,12.093568E-3,12.861679E-3,1.000000E+0,2.847689E+0,1.000000E+0,20.000000E+0,8.358399E-3,42.407627E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.936429E+0,0.000000E+0,-130.958958E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.750865E-3,0.000000E+0,452.003642E-3,0.000000E+0,-135.321056E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,1.003981E+0,3.068026E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.002402E+0,3.035971E+0,0.000000E+0,243.598807E+0,4.008633E-3,3.980870E-3,87.066737E+0,73.729306E+0,74.250566E+0,97.563682E+0,79.539042E+0,3.976653E-3,3.975226E-3,68.735212E+0,5.512178E+0,2.228183E+0,74.776695E+0,75.849470E+0,0.000000E+0,74.858622E+0,78.703454E+0,0.000000E+0,73.966760E+0,1.069589E+0,1.002552E+0,2.643819E+0,60.000000E+0,59.000000E+0,69.100000E+0,10.843153E-3,68.751674E+0,30.293481E+0,0.000000E+0,1.308228E+0,1.308482E+0,993.552791E-3,60.000000E+0,1.000000E+0,1.331326E+0,655.127060E-3,2.023531E+0,60.000000E+0,1.862856E+0,0.000000E+0,73.722519E+0,1.039409E+0,1.036430E+0,1.004035E+0,50.000000E+0,1.000000E+0,96.871254E+0,2.455278E+0,2.058691E+0,1.602641E+0,40.000000E+0,0.000000E+0,1.305723E+0,1.304800E+0,991.824326E-3,60.000000E+0,3.987292E-3,49.982905E+0,9.201038E-3,24.214046E+0,1.628202E+0,30.361809E+0,0.000000E+0,34.793065E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.133940E-3,0.000000E+0,23.905524E-3,2.020834E+0,2.013651E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.532371E+0,5.467400E+0,0.000000E+0,79.890414E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.754690E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.775692E+0,0.000000E+0,43.264105E-3,996.860861E-3,3.050856E+0,997.359713E-3,3.045208E+0,997.520633E-3,3.039479E+0,999.902247E-3,3.038561E+0,30.163752E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.474426E+0,72.567691E+0,2.647000E+0,72.154257E+0,72.138020E+0,2.675506E+0,72.230577E+0,72.339187E+0,2.668148E+0,72.578922E+0,72.453181E+0,2.667088E+0
 10/20/2017,15:16:27.781,1.244936E-3,72.744960E+0,3.978224E-3,997.525078E-3,991.628483E-3,0.000000E+0,1.008738E+0,3.088443E+0,0.000000E+0,72.267591E+0,3.977057E-3,997.637843E-3,982.236562E-3,0.000000E+0,1.067369E+0,2.776594E+0,0.000000E+0,78.739761E+0,30.249168E+0,71.675160E+0,3.970701E-3,3.964670E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,105.483259E+0,24.106307E+0,12.289940E-3,12.871990E-3,1.000000E+0,2.808669E+0,1.000000E+0,20.000000E+0,8.323760E-3,42.420195E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.936687E+0,0.000000E+0,-133.823714E-3,0.000000E+0,138.134960E-3,0.000000E+0,136.943994E-3,0.000000E+0,450.263612E-3,0.000000E+0,-112.668437E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.015928E+0,3.067705E+0,0.000000E+0,998.775808E-3,0.000000E+0,998.502586E-3,3.037290E+0,0.000000E+0,243.612850E+0,4.008179E-3,3.980935E-3,87.076215E+0,73.730850E+0,74.252017E+0,97.583236E+0,79.539979E+0,3.976718E-3,3.976199E-3,68.732827E+0,5.533120E+0,2.230326E+0,74.778381E+0,75.852982E+0,0.000000E+0,74.864896E+0,78.711933E+0,0.000000E+0,73.967462E+0,1.065372E+0,1.006400E+0,2.646306E+0,60.000000E+0,59.000000E+0,69.100000E+0,10.828432E-3,68.750037E+0,30.347038E+0,0.000000E+0,1.305243E+0,1.310318E+0,980.751306E-3,60.000000E+0,1.000000E+0,1.336064E+0,653.193770E-3,2.014951E+0,60.000000E+0,1.880810E+0,0.000000E+0,73.721676E+0,1.040479E+0,1.042049E+0,1.012694E+0,50.000000E+0,1.000000E+0,96.827874E+0,2.457337E+0,2.056646E+0,1.598329E+0,40.000000E+0,0.000000E+0,1.304845E+0,1.303858E+0,984.494990E-3,60.000000E+0,3.988978E-3,49.979223E+0,9.257395E-3,24.244809E+0,1.668153E+0,30.415227E+0,0.000000E+0,28.120334E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.461929E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.681520E-3,2.020931E+0,2.013136E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.546875E+0,5.465820E+0,0.000000E+0,84.854669E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.753144E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.779107E+0,0.000000E+0,44.262634E-3,996.651665E-3,3.050775E+0,996.442470E-3,3.046463E+0,998.148220E-3,3.038594E+0,997.520633E-3,3.039543E+0,26.941903E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.474707E+0,72.565772E+0,2.646616E+0,72.154397E+0,72.133621E+0,2.675905E+0,72.230624E+0,72.343913E+0,2.669218E+0,72.580279E+0,72.453321E+0,2.669611E+0
 10/20/2017,15:16:37.781,-848.303215E-6,72.744960E+0,3.978613E-3,998.604397E-3,979.061801E-3,0.000000E+0,991.076523E-3,3.085286E+0,0.000000E+0,72.267451E+0,3.979197E-3,997.444532E-3,1.029612E+0,0.000000E+0,1.047486E+0,2.788386E+0,0.000000E+0,78.741400E+0,30.304304E+0,71.656398E+0,3.976603E-3,3.964800E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,104.182658E+0,24.185371E+0,12.286503E-3,12.869202E-3,1.000000E+0,2.825360E+0,1.000000E+0,20.000000E+0,8.314289E-3,42.461531E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.926451E+0,0.000000E+0,-129.864557E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.559899E-3,0.000000E+0,449.683601E-3,0.000000E+0,-121.143030E-3,0.000000E+0,209.366079E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.005770E+0,3.067705E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011606E+0,3.036743E+0,0.000000E+0,243.617048E+0,4.005779E-3,3.980935E-3,87.079874E+0,73.728276E+0,74.251736E+0,97.596585E+0,79.545227E+0,3.979248E-3,3.978275E-3,68.722539E+0,5.538597E+0,2.230326E+0,74.813679E+0,75.859912E+0,0.000000E+0,74.865130E+0,78.718445E+0,0.000000E+0,73.964091E+0,1.051811E+0,1.004835E+0,2.647406E+0,60.000000E+0,59.000000E+0,69.100000E+0,10.846007E-3,68.745594E+0,30.404961E+0,0.000000E+0,1.311772E+0,1.316002E+0,989.125811E-3,60.000000E+0,1.000000E+0,1.328342E+0,654.200359E-3,2.027653E+0,60.000000E+0,1.871543E+0,0.000000E+0,73.719945E+0,1.039489E+0,1.044029E+0,993.970641E-3,50.000000E+0,1.000000E+0,97.346337E+0,2.452627E+0,2.056247E+0,1.591015E+0,40.000000E+0,0.000000E+0,1.312255E+0,1.296812E+0,979.305372E-3,60.000000E+0,3.987097E-3,49.977965E+0,9.268095E-3,24.277335E+0,1.658165E+0,30.468738E+0,0.000000E+0,20.125951E-3,0.000000E+0,44.939057E-3,0.000000E+0,19.750354E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.391624E-3,2.020738E+0,2.013394E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.608127E+0,5.464208E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.752790E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.777335E+0,0.000000E+0,44.649162E-3,996.957413E-3,3.051307E+0,997.279253E-3,3.043454E+0,997.037873E-3,3.041764E+0,996.539022E-3,3.039221E+0,35.640896E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.473584E+0,72.565819E+0,2.648965E+0,72.150326E+0,72.137084E+0,2.678571E+0,72.230952E+0,72.340591E+0,2.662893E+0,72.579297E+0,72.456737E+0,2.669579E+0
 10/20/2017,15:16:47.781,1.083918E-3,72.745241E+0,3.981467E-3,997.283439E-3,965.760599E-3,0.000000E+0,994.988921E-3,3.083159E+0,0.000000E+0,72.265626E+0,3.977057E-3,997.637843E-3,991.743637E-3,0.000000E+0,1.051031E+0,2.773985E+0,0.000000E+0,78.744586E+0,30.359765E+0,71.667346E+0,3.971415E-3,3.968691E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,104.274284E+0,24.229358E+0,12.266593E-3,12.874584E-3,1.000000E+0,2.826526E+0,1.000000E+0,20.000000E+0,8.312862E-3,42.482245E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.934144E+0,0.000000E+0,-133.276513E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.525547E-3,0.000000E+0,450.521394E-3,0.000000E+0,-126.427567E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.002591E+0,3.067640E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.014051E+0,3.036743E+0,0.000000E+0,243.615311E+0,4.008763E-3,3.980610E-3,87.084425E+0,73.730008E+0,74.255387E+0,97.611721E+0,79.547616E+0,3.974513E-3,3.975875E-3,68.735353E+0,5.513144E+0,2.226958E+0,74.791021E+0,75.860427E+0,0.000000E+0,74.867658E+0,78.726315E+0,0.000000E+0,73.965964E+0,1.056762E+0,997.730397E-3,2.643659E+0,60.000000E+0,59.000000E+0,69.100000E+0,10.840040E-3,68.744425E+0,30.453455E+0,0.000000E+0,1.311597E+0,1.313799E+0,988.182880E-3,60.000000E+0,1.000000E+0,1.337484E+0,656.772753E-3,2.014840E+0,60.000000E+0,1.878570E+0,0.000000E+0,73.720413E+0,1.039904E+0,1.040261E+0,1.015952E+0,50.000000E+0,1.000000E+0,96.922671E+0,2.451302E+0,2.058228E+0,1.601123E+0,40.000000E+0,0.000000E+0,1.310562E+0,1.304193E+0,979.129724E-3,60.000000E+0,3.986773E-3,49.975727E+0,9.179637E-3,24.341924E+0,1.694894E+0,30.525362E+0,0.000000E+0,36.469307E-3,0.000000E+0,43.940528E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.003626E-3,0.000000E+0,22.778152E-3,2.021028E+0,2.013458E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.591732E+0,5.466626E+0,0.000000E+0,84.209960E-3,0.000000E+0,49.847005E-3,9.500000E+0,9.752436E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.779397E+0,0.000000E+0,43.747265E-3,996.683849E-3,3.051821E+0,998.743624E-3,3.043647E+0,996.651665E-3,3.039704E+0,998.228680E-3,3.040863E+0,31.452492E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.473864E+0,72.563199E+0,2.654431E+0,72.152572E+0,72.134791E+0,2.673957E+0,72.232496E+0,72.341480E+0,2.670288E+0,72.577518E+0,72.455801E+0,2.668286E+0
 10/20/2017,15:16:57.781,-687.284809E-6,72.744820E+0,3.976473E-3,997.911700E-3,1.021728E+0,0.000000E+0,999.300543E-3,3.082499E+0,0.000000E+0,72.267170E+0,3.980624E-3,997.476750E-3,987.564352E-3,0.000000E+0,1.057340E+0,2.774291E+0,0.000000E+0,78.749411E+0,30.411325E+0,71.654620E+0,3.970182E-3,3.967264E-3,0.000000E+0,1.012950E+0,1.000000E+0,44.000000E+0,104.579904E+0,24.263647E+0,12.278980E-3,12.853572E-3,1.000000E+0,2.809468E+0,1.000000E+0,20.000000E+0,8.292493E-3,42.463346E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.912609E+0,0.000000E+0,-145.765561E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.622112E-3,0.000000E+0,460.188229E-3,0.000000E+0,-128.940944E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.009140E+0,3.067930E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.010951E+0,3.037290E+0,0.000000E+0,243.618930E+0,4.006039E-3,3.977172E-3,87.091650E+0,73.732535E+0,74.257119E+0,97.629253E+0,79.551552E+0,3.977821E-3,3.976134E-3,68.732079E+0,5.511855E+0,2.233937E+0,74.807172E+0,75.861925E+0,0.000000E+0,74.869530E+0,78.726503E+0,0.000000E+0,73.967087E+0,1.061794E+0,1.003159E+0,2.646880E+0,60.000000E+0,59.000000E+0,69.100000E+0,10.842116E-3,68.741479E+0,30.501021E+0,0.000000E+0,1.313513E+0,1.315571E+0,1.013083E+0,60.000000E+0,1.000000E+0,1.331358E+0,657.236103E-3,2.023499E+0,60.000000E+0,1.883469E+0,0.000000E+0,73.718072E+0,1.039680E+0,1.042320E+0,1.003779E+0,50.000000E+0,1.000000E+0,96.302175E+0,2.453026E+0,2.057972E+0,1.595199E+0,40.000000E+0,0.000000E+0,1.315417E+0,1.305120E+0,1.003401E+0,60.000000E+0,3.987292E-3,49.973490E+0,9.227822E-3,24.411711E+0,1.696505E+0,30.568933E+0,0.000000E+0,41.949328E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.596655E-3,0.000000E+0,19.331616E-3,0.000000E+0,23.905524E-3,2.020802E+0,2.013587E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.558228E+0,5.464660E+0,0.000000E+0,81.566656E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.754046E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.296316E-3,996.651665E-3,3.050405E+0,997.568909E-3,3.045288E+0,999.371211E-3,3.039704E+0,997.552817E-3,3.040476E+0,31.452492E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.472648E+0,72.563573E+0,2.652082E+0,72.151262E+0,72.135399E+0,2.669647E+0,72.230998E+0,72.340965E+0,2.662558E+0,72.577191E+0,72.454304E+0,2.663241E+0
 10/20/2017,15:17:07.781,439.844037E-6,72.743977E+0,3.981142E-3,997.943918E-3,1.012562E+0,0.000000E+0,989.399781E-3,3.083127E+0,0.000000E+0,72.264456E+0,3.977511E-3,997.637843E-3,980.657366E-3,0.000000E+0,1.045074E+0,2.771391E+0,0.000000E+0,78.749036E+0,30.468598E+0,71.660047E+0,3.971480E-3,3.967264E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,104.115080E+0,24.309908E+0,12.328852E-3,12.873417E-3,1.000000E+0,2.798543E+0,1.000000E+0,20.000000E+0,8.321813E-3,42.439979E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.919884E+0,0.000000E+0,-148.469376E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.042723E-3,0.000000E+0,457.320401E-3,0.000000E+0,-123.914189E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,786.091847E-3,3.069169E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003265E+0,3.036502E+0,0.000000E+0,243.612850E+0,4.008893E-3,3.980870E-3,87.096436E+0,73.729680E+0,74.259834E+0,97.643261E+0,79.553239E+0,3.974642E-3,3.981843E-3,68.717067E+0,5.513789E+0,2.226458E+0,74.803801E+0,75.862206E+0,0.000000E+0,74.874352E+0,78.725612E+0,0.000000E+0,73.962500E+0,1.040629E+0,994.281666E-3,2.644249E+0,60.000000E+0,58.000000E+0,69.100000E+0,10.860988E-3,68.735119E+0,30.548077E+0,0.000000E+0,1.312650E+0,1.314773E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.331326E+0,656.277447E-3,2.031264E+0,60.000000E+0,1.882132E+0,0.000000E+0,73.716902E+0,1.041884E+0,1.043294E+0,1.015409E+0,50.000000E+0,1.000000E+0,96.252127E+0,2.451669E+0,2.059474E+0,1.609300E+0,60.000000E+0,0.000000E+0,1.312846E+0,1.308219E+0,1.005142E+0,60.000000E+0,3.989562E-3,49.974236E+0,9.256487E-3,24.458252E+0,1.767708E+0,30.616965E+0,0.000000E+0,55.520439E-3,0.000000E+0,44.745794E-3,0.000000E+0,13.404862E-3,0.000000E+0,16.948030E-3,0.000000E+0,23.261311E-3,2.021189E+0,2.013780E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.571228E+0,5.462500E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.752403E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.457369E-3,997.118333E-3,3.051226E+0,996.909137E-3,3.043277E+0,998.437876E-3,3.039302E+0,998.663164E-3,3.038594E+0,25.653164E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.471946E+0,72.562543E+0,2.649972E+0,72.150841E+0,72.134136E+0,2.676719E+0,72.229735E+0,72.340685E+0,2.662749E+0,72.577004E+0,72.452900E+0,2.675357E+0
 10/20/2017,15:17:17.781,1.405954E-3,72.744024E+0,3.986071E-3,998.539960E-3,1.006015E+0,0.000000E+0,992.769234E-3,3.082112E+0,0.000000E+0,72.267451E+0,3.979910E-3,997.653952E-3,985.490661E-3,0.000000E+0,1.050488E+0,2.779945E+0,0.000000E+0,78.755455E+0,30.522714E+0,71.656819E+0,3.977057E-3,3.970118E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,103.585076E+0,24.338212E+0,12.422044E-3,12.870758E-3,1.000000E+0,2.801993E+0,1.000000E+0,20.000000E+0,8.465368E-3,42.433322E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.924036E+0,0.000000E+0,-160.636542E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.042723E-3,0.000000E+0,469.693951E-3,0.000000E+0,-113.989571E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,728.077664E-3,3.068557E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.005422E+0,3.037660E+0,0.000000E+0,243.601317E+0,4.011747E-3,3.982102E-3,87.103802E+0,73.735250E+0,74.260162E+0,97.657833E+0,79.557456E+0,3.975745E-3,3.977886E-3,68.703973E+0,5.518944E+0,2.227522E+0,74.816067E+0,75.864126E+0,0.000000E+0,74.874399E+0,78.724020E+0,0.000000E+0,73.964419E+0,1.048424E+0,974.275833E-3,2.646784E+0,60.000000E+0,58.000000E+0,69.100000E+0,10.864814E-3,68.732827E+0,30.584402E+0,0.000000E+0,1.309633E+0,1.314358E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.334485E+0,657.491745E-3,2.008736E+0,60.000000E+0,1.874508E+0,0.000000E+0,73.714655E+0,1.043719E+0,1.044747E+0,1.008700E+0,50.000000E+0,1.000000E+0,96.309835E+0,2.553310E+0,2.053004E+0,1.816774E+0,60.000000E+0,0.000000E+0,1.314810E+0,1.310328E+0,1.011321E+0,60.000000E+0,3.989951E-3,49.975588E+0,9.293517E-3,24.498807E+0,1.759331E+0,30.657982E+0,0.000000E+0,55.488203E-3,0.000000E+0,45.132321E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.659605E-3,0.000000E+0,20.942147E-3,2.020963E+0,2.014167E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.593124E+0,5.464595E+0,0.000000E+0,82.823837E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.752725E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.774049E+0,0.000000E+0,44.037160E-3,996.104538E-3,3.052385E+0,997.037873E-3,3.045385E+0,998.630980E-3,3.040074E+0,999.097648E-3,3.040283E+0,30.485937E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.471103E+0,72.563386E+0,2.647016E+0,72.149156E+0,72.131936E+0,2.676895E+0,72.231513E+0,72.337877E+0,2.665257E+0,72.580467E+0,72.452104E+0,2.671941E+0
 10/20/2017,15:17:27.781,1.244936E-3,72.748376E+0,3.983477E-3,997.927809E-3,1.023341E+0,0.000000E+0,1.006167E+0,3.082902E+0,0.000000E+0,72.266328E+0,3.980494E-3,998.185557E-3,1.009210E+0,0.000000E+0,1.061524E+0,2.767621E+0,0.000000E+0,78.757235E+0,30.576923E+0,71.651298E+0,3.973555E-3,3.968756E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,102.988923E+0,24.361784E+0,13.608066E-3,12.858501E-3,1.000000E+0,2.791499E+0,1.000000E+0,20.000000E+0,8.968167E-3,42.447845E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.920560E+0,0.000000E+0,-152.750416E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.716513E-3,0.000000E+0,462.604938E-3,0.000000E+0,-118.210756E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,769.511812E-3,3.067930E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010600E+0,3.036035E+0,0.000000E+0,243.599821E+0,4.010450E-3,3.979053E-3,87.107039E+0,73.734221E+0,74.263111E+0,97.675460E+0,79.557643E+0,3.978275E-3,3.980416E-3,68.694901E+0,5.513144E+0,2.231261E+0,74.820936E+0,75.869464E+0,0.000000E+0,74.880626E+0,78.719944E+0,0.000000E+0,73.966104E+0,1.068918E+0,995.127882E-3,2.648219E+0,60.000000E+0,58.000000E+0,69.100000E+0,10.863776E-3,68.731985E+0,30.619241E+0,0.000000E+0,1.307462E+0,1.315587E+0,1.003190E+0,60.000000E+0,1.000000E+0,1.333591E+0,659.265259E-3,2.025144E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.714702E+0,1.045475E+0,1.048068E+0,1.002997E+0,50.000000E+0,1.000000E+0,96.353164E+0,2.670662E+0,2.047158E+0,2.114381E+0,60.000000E+0,0.000000E+0,1.311616E+0,1.305056E+0,1.006707E+0,60.000000E+0,3.988265E-3,49.971160E+0,9.295462E-3,24.543538E+0,1.713581E+0,30.694819E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.404862E-3,0.000000E+0,17.785506E-3,0.000000E+0,23.229101E-3,2.020867E+0,2.013490E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613918E+0,5.462951E+0,0.000000E+0,81.727833E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.745671E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.771601E+0,0.000000E+0,41.460311E-3,996.860861E-3,3.051467E+0,997.343621E-3,3.043663E+0,996.587297E-3,3.041571E+0,998.373508E-3,3.041088E+0,34.029971E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.470167E+0,72.562075E+0,2.646313E+0,72.149484E+0,72.132685E+0,2.669583E+0,72.229220E+0,72.340731E+0,2.662845E+0,72.576442E+0,72.452432E+0,2.666721E+0
 10/20/2017,15:17:37.781,761.880850E-6,72.743650E+0,3.980494E-3,997.895591E-3,999.596430E-3,0.000000E+0,1.004602E+0,3.084351E+0,0.000000E+0,72.264363E+0,3.977381E-3,997.202893E-3,985.107826E-3,0.000000E+0,1.061269E+0,2.772180E+0,0.000000E+0,78.757422E+0,30.624118E+0,71.664445E+0,3.972906E-3,3.968367E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,102.300909E+0,24.385402E+0,14.580532E-3,12.890927E-3,1.000000E+0,2.771007E+0,1.000000E+0,20.000000E+0,9.556139E-3,42.472889E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.920785E+0,0.000000E+0,-141.001698E-3,0.000000E+0,134.980510E-3,0.000000E+0,136.493358E-3,0.000000E+0,459.640442E-3,0.000000E+0,-122.109713E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.008405E+0,3.068461E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007260E+0,3.037499E+0,0.000000E+0,243.610533E+0,4.013823E-3,3.981518E-3,87.115672E+0,73.731693E+0,74.269758E+0,97.693369E+0,79.563641E+0,3.973734E-3,3.978534E-3,68.684285E+0,5.465460E+0,2.229504E+0,74.828613E+0,75.870775E+0,0.000000E+0,74.878379E+0,78.728330E+0,0.000000E+0,73.963951E+0,1.069573E+0,997.826195E-3,2.643197E+0,60.000000E+0,58.000000E+0,69.100000E+0,10.864295E-3,68.726327E+0,30.658958E+0,0.000000E+0,1.309474E+0,1.313703E+0,1.011868E+0,60.000000E+0,1.000000E+0,1.337803E+0,653.513322E-3,2.009599E+0,60.000000E+0,1.877651E+0,0.000000E+0,73.711941E+0,1.043719E+0,1.046950E+0,1.009546E+0,50.000000E+0,1.000000E+0,96.436862E+0,2.792261E+0,2.046343E+0,2.444725E+0,60.000000E+0,0.000000E+0,1.315241E+0,1.309114E+0,1.008990E+0,60.000000E+0,3.988913E-3,49.968270E+0,9.320820E-3,24.570545E+0,1.686839E+0,30.728451E+0,0.000000E+0,47.880645E-3,0.000000E+0,41.105994E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.325732E-3,2.021124E+0,2.013394E+0,2.018644E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.638148E+0,5.465111E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.741000E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.739390E+0,0.000000E+0,40.365150E-3,996.619481E-3,3.050953E+0,996.426378E-3,3.043614E+0,999.290751E-3,3.041506E+0,999.065464E-3,3.041152E+0,29.519383E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.560672E+0,2.649109E+0,72.147331E+0,72.134276E+0,2.676480E+0,72.228144E+0,72.341106E+0,2.663820E+0,72.576208E+0,72.450139E+0,2.662140E+0
 10/20/2017,15:17:47.781,922.899256E-6,72.746832E+0,3.976603E-3,998.056683E-3,1.015325E+0,0.000000E+0,1.007493E+0,3.083272E+0,0.000000E+0,72.264316E+0,3.979845E-3,997.331767E-3,1.001761E+0,0.000000E+0,1.061860E+0,2.774726E+0,0.000000E+0,78.761826E+0,30.669595E+0,71.640115E+0,3.971869E-3,3.966291E-3,0.000000E+0,1.019162E+0,1.000000E+0,44.000000E+0,101.821973E+0,24.410273E+0,15.356626E-3,12.869526E-3,1.000000E+0,2.768339E+0,1.000000E+0,20.000000E+0,10.115765E-3,42.497141E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.918081E+0,0.000000E+0,-144.542407E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.783053E-3,0.000000E+0,463.990518E-3,0.000000E+0,-127.490919E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010322E+0,3.067383E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.016560E+0,3.037483E+0,0.000000E+0,243.673508E+0,4.009671E-3,3.980416E-3,87.120411E+0,73.730897E+0,74.269711E+0,97.708599E+0,79.563172E+0,3.975680E-3,3.981908E-3,68.685735E+0,5.465138E+0,2.233888E+0,74.822855E+0,75.873116E+0,0.000000E+0,74.879783E+0,78.738402E+0,0.000000E+0,73.964794E+0,1.071154E+0,1.000844E+0,2.647103E+0,60.000000E+0,58.000000E+0,69.100000E+0,10.862285E-3,68.723427E+0,30.688223E+0,0.000000E+0,1.312315E+0,1.320393E+0,1.009710E+0,60.000000E+0,1.000000E+0,1.343451E+0,657.028394E-3,2.018402E+0,60.000000E+0,1.889320E+0,0.000000E+0,73.711613E+0,1.045683E+0,1.049712E+0,1.007805E+0,50.000000E+0,1.000000E+0,96.305747E+0,2.939406E+0,2.040848E+0,2.862711E+0,60.000000E+0,0.000000E+0,1.315129E+0,1.314243E+0,1.008527E+0,60.000000E+0,3.986189E-3,49.967804E+0,9.282687E-3,24.595324E+0,1.673630E+0,30.762734E+0,0.000000E+0,44.592632E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.945088E-3,0.000000E+0,23.615628E-3,2.020802E+0,2.013619E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.644616E+0,5.445125E+0,0.000000E+0,88.078211E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.741226E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.740388E+0,0.000000E+0,42.233366E-3,996.732125E-3,3.052015E+0,997.053965E-3,3.042987E+0,997.456265E-3,3.039978E+0,996.555114E-3,3.037049E+0,32.096862E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.471150E+0,72.559736E+0,2.652961E+0,72.150560E+0,72.134744E+0,2.671993E+0,72.227489E+0,72.341293E+0,2.664379E+0,72.577191E+0,72.451075E+0,2.662906E+0
 10/20/2017,15:17:57.781,2.050028E-3,72.745990E+0,3.978159E-3,997.734498E-3,1.005920E+0,0.000000E+0,1.005353E+0,3.088943E+0,0.000000E+0,72.263567E+0,3.985812E-3,997.653952E-3,1.006786E+0,0.000000E+0,1.064287E+0,2.779558E+0,0.000000E+0,78.767822E+0,30.713911E+0,71.654947E+0,3.973749E-3,3.965513E-3,0.000000E+0,1.010449E+0,1.000000E+0,44.000000E+0,101.333295E+0,24.433984E+0,16.217097E-3,12.865505E-3,1.000000E+0,2.753948E+0,1.000000E+0,20.000000E+0,10.602867E-3,42.489134E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.915957E+0,0.000000E+0,-145.218361E-3,0.000000E+0,136.268041E-3,0.000000E+0,139.358114E-3,0.000000E+0,462.153819E-3,0.000000E+0,-127.168691E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.015609E+0,3.069410E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.009161E+0,3.036067E+0,0.000000E+0,243.758779E+0,4.005779E-3,3.983205E-3,87.124774E+0,73.733799E+0,74.269009E+0,97.721948E+0,79.564390E+0,3.976264E-3,3.976848E-3,68.694387E+0,5.469326E+0,2.229811E+0,74.809326E+0,75.879953E+0,0.000000E+0,74.882077E+0,78.756345E+0,0.000000E+0,73.965262E+0,1.066618E+0,1.006831E+0,2.643707E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.859237E-3,68.718751E+0,30.718557E+0,0.000000E+0,1.311070E+0,1.325982E+0,1.014473E+0,60.000000E+0,1.000000E+0,1.340994E+0,651.851652E-3,2.014089E+0,60.000000E+0,1.884404E+0,0.000000E+0,73.710115E+0,1.044757E+0,1.044555E+0,1.015489E+0,50.000000E+0,1.000000E+0,96.134550E+0,2.941913E+0,2.037094E+0,2.865106E+0,60.000000E+0,0.000000E+0,1.315928E+0,1.318732E+0,1.010635E+0,60.000000E+0,3.988394E-3,49.968410E+0,9.264204E-3,24.618943E+0,1.670408E+0,30.796970E+0,0.000000E+0,42.400624E-3,0.000000E+0,45.840955E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.265724E-3,0.000000E+0,23.873313E-3,2.021028E+0,2.013587E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.647526E+0,5.424977E+0,0.000000E+0,80.406181E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.732046E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.737522E+0,0.000000E+0,41.267047E-3,996.619481E-3,3.051371E+0,997.375805E-3,3.043888E+0,998.775808E-3,3.038787E+0,996.973505E-3,3.038980E+0,30.485937E-3,9.865727E+0,1.000000E+0,1.000000E+0,72.468155E+0,72.560204E+0,2.648630E+0,72.151122E+0,72.132826E+0,2.672648E+0,72.228050E+0,72.341246E+0,2.666742E+0,72.576255E+0,72.450654E+0,2.666386E+0
