date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:18:07.781,1.727991E-3,72.746411E+0,3.982180E-3,997.976137E-3,1.014287E+0,0.000000E+0,1.002638E+0,3.087493E+0,0.000000E+0,72.264643E+0,3.984709E-3,997.508969E-3,1.023870E+0,0.000000E+0,1.057547E+0,2.799309E+0,0.000000E+0,78.770633E+0,30.748194E+0,71.639881E+0,3.975565E-3,3.968237E-3,0.000000E+0,1.019481E+0,1.000000E+0,44.000000E+0,101.096097E+0,24.455978E+0,16.498689E-3,12.895856E-3,1.000000E+0,2.754747E+0,1.000000E+0,20.000000E+0,10.622458E-3,42.467163E+0,0.000000E+0,1.991255E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.979203E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.910839E+0,0.000000E+0,-145.218361E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.169312E-3,0.000000E+0,461.863814E-3,0.000000E+0,-121.078584E-3,0.000000E+0,209.978312E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.012303E+0,3.067962E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006940E+0,3.036920E+0,0.000000E+0,243.860072E+0,4.013174E-3,3.979507E-3,87.132844E+0,73.733284E+0,74.270975E+0,97.736426E+0,79.566827E+0,3.978599E-3,3.978340E-3,68.678814E+0,5.464171E+0,2.231229E+0,74.801882E+0,75.882247E+0,0.000000E+0,74.885541E+0,78.775318E+0,0.000000E+0,73.966432E+0,1.064302E+0,1.006528E+0,2.647167E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.874023E-3,68.716460E+0,30.749076E+0,0.000000E+0,1.310479E+0,1.316098E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.345301E+0,658.322580E-3,2.021598E+0,60.000000E+0,1.884630E+0,0.000000E+0,73.711051E+0,1.046066E+0,1.050861E+0,1.006447E+0,50.000000E+0,1.000000E+0,95.827932E+0,2.944276E+0,2.027078E+0,2.889252E+0,60.000000E+0,0.000000E+0,1.315369E+0,1.313700E+0,1.006691E+0,60.000000E+0,3.987032E-3,49.966359E+0,9.279185E-3,24.645392E+0,1.747410E+0,30.827025E+0,0.000000E+0,37.307428E-3,0.000000E+0,46.291903E-3,0.000000E+0,15.820658E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.485315E-3,2.020867E+0,2.013555E+0,2.018386E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.638865E+0,5.405216E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.714297E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.739648E+0,0.000000E+0,41.589153E-3,996.313734E-3,3.052304E+0,998.840176E-3,3.043952E+0,997.359713E-3,3.041345E+0,999.837879E-3,3.040718E+0,31.130307E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.559829E+0,2.646840E+0,72.149578E+0,72.133855E+0,2.672137E+0,72.229548E+0,72.340310E+0,2.664427E+0,72.575693E+0,72.449998E+0,2.664263E+0
 10/20/2017,15:18:17.781,922.899256E-6,72.749874E+0,3.984125E-3,998.217775E-3,983.852150E-3,0.000000E+0,1.009537E+0,3.085237E+0,0.000000E+0,72.266656E+0,3.980429E-3,997.718389E-3,988.665004E-3,0.000000E+0,1.068727E+0,2.806784E+0,0.000000E+0,78.772835E+0,30.788004E+0,71.643952E+0,3.974787E-3,3.967134E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,100.792595E+0,24.475049E+0,16.629758E-3,12.907464E-3,1.000000E+0,2.741410E+0,1.000000E+0,20.000000E+0,10.633420E-3,42.438163E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.932695E+0,0.000000E+0,-136.012516E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.001880E-3,0.000000E+0,453.808118E-3,0.000000E+0,-134.902160E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.014507E+0,3.068863E+0,0.000000E+0,998.325232E-3,0.000000E+0,999.733065E-3,3.037065E+0,0.000000E+0,243.961753E+0,4.006947E-3,3.983140E-3,87.138521E+0,73.732535E+0,74.271771E+0,97.752784E+0,79.563547E+0,3.974837E-3,3.979248E-3,68.665673E+0,5.457405E+0,2.226668E+0,74.820093E+0,75.883652E+0,0.000000E+0,74.886244E+0,78.785765E+0,0.000000E+0,73.963343E+0,1.074317E+0,1.008556E+0,2.647183E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.862155E-3,68.713513E+0,30.775369E+0,0.000000E+0,1.314582E+0,1.316338E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.338920E+0,653.321591E-3,2.018418E+0,60.000000E+0,1.872026E+0,0.000000E+0,73.705481E+0,1.046066E+0,1.046742E+0,1.016432E+0,50.000000E+0,1.000000E+0,95.544072E+0,2.946463E+0,2.030896E+0,2.854998E+0,60.000000E+0,0.000000E+0,1.319521E+0,1.312645E+0,993.149675E-3,60.000000E+0,3.988719E-3,49.969388E+0,9.220105E-3,24.666738E+0,1.654621E+0,30.860101E+0,0.000000E+0,35.050949E-3,0.000000E+0,43.811686E-3,0.000000E+0,17.656663E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.937734E-3,2.020706E+0,2.013587E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.631590E+0,5.427749E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.715650E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.729984E+0,0.000000E+0,42.201155E-3,996.474654E-3,3.050727E+0,996.539022E-3,3.045964E+0,998.212588E-3,3.039012E+0,999.982707E-3,3.039607E+0,25.653164E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.469700E+0,72.560110E+0,2.645689E+0,72.149016E+0,72.132732E+0,2.671706E+0,72.229173E+0,72.342276E+0,2.665321E+0,72.578408E+0,72.449250E+0,2.668573E+0
 10/20/2017,15:18:27.781,1.244936E-3,72.747674E+0,3.982245E-3,997.186784E-3,1.000618E+0,0.000000E+0,1.006854E+0,3.084561E+0,0.000000E+0,72.263661E+0,3.973295E-3,997.960028E-3,1.029517E+0,0.000000E+0,1.064910E+0,2.803014E+0,0.000000E+0,78.776208E+0,30.817316E+0,71.640536E+0,3.976668E-3,3.966940E-3,0.000000E+0,1.027493E+0,1.000000E+0,44.000000E+0,100.519020E+0,24.493007E+0,16.680214E-3,12.895726E-3,1.000000E+0,2.743407E+0,1.000000E+0,20.000000E+0,10.637377E-3,42.411724E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.939101E+0,0.000000E+0,-125.905400E-3,0.000000E+0,138.489031E-3,0.000000E+0,136.589923E-3,0.000000E+0,445.236857E-3,0.000000E+0,-114.505136E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.013117E+0,3.070231E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.005230E+0,3.037548E+0,0.000000E+0,244.027386E+0,4.009996E-3,3.981648E-3,87.144620E+0,73.732348E+0,74.273128E+0,97.769048E+0,79.565421E+0,3.978859E-3,3.977821E-3,68.654964E+0,5.477059E+0,2.231326E+0,74.826039E+0,75.890067E+0,0.000000E+0,74.887086E+0,78.803989E+0,0.000000E+0,73.964138E+0,1.075052E+0,1.008939E+0,2.645190E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.883426E-3,68.709071E+0,30.804913E+0,0.000000E+0,1.309027E+0,1.314469E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.340467E+0,655.718231E-3,2.015319E+0,60.000000E+0,1.869125E+0,0.000000E+0,73.705669E+0,1.045906E+0,1.048882E+0,986.270619E-3,50.000000E+0,1.000000E+0,95.292412E+0,2.938863E+0,2.035832E+0,2.841056E+0,60.000000E+0,0.000000E+0,1.311297E+0,1.315121E+0,993.740492E-3,60.000000E+0,3.987227E-3,49.965706E+0,9.175941E-3,24.689197E+0,1.705526E+0,30.884721E+0,0.000000E+0,-601.422325E-6,0.000000E+0,45.293374E-3,0.000000E+0,23.068047E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.075402E-3,2.020995E+0,2.014135E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.626525E+0,5.424300E+0,0.000000E+0,85.144787E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.713395E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.725539E+0,0.000000E+0,42.072312E-3,996.539022E-3,3.051403E+0,998.807992E-3,3.044178E+0,998.437876E-3,3.039704E+0,997.472357E-3,3.038272E+0,28.552828E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.469138E+0,72.561935E+0,2.652705E+0,72.146957E+0,72.131749E+0,2.669040E+0,72.226693E+0,72.338813E+0,2.668324E+0,72.577846E+0,72.449203E+0,2.671478E+0
 10/20/2017,15:18:37.781,1.889010E-3,72.748002E+0,3.979975E-3,998.185557E-3,1.012866E+0,0.000000E+0,1.005752E+0,3.086800E+0,0.000000E+0,72.263895E+0,3.979132E-3,997.347876E-3,993.594008E-3,0.000000E+0,1.060598E+0,2.801806E+0,0.000000E+0,78.776864E+0,30.857685E+0,71.634266E+0,3.977316E-3,3.963697E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,100.266243E+0,24.513331E+0,16.702718E-3,12.869461E-3,1.000000E+0,2.735996E+0,1.000000E+0,20.000000E+0,10.624598E-3,42.411165E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.943318E+0,0.000000E+0,-140.583250E-3,0.000000E+0,139.454679E-3,0.000000E+0,138.038395E-3,0.000000E+0,463.507176E-3,0.000000E+0,-95.268132E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005594E+0,3.069105E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.012246E+0,3.036550E+0,0.000000E+0,244.058997E+0,4.011877E-3,3.982232E-3,87.149453E+0,73.735203E+0,74.276452E+0,97.785641E+0,79.562235E+0,3.976199E-3,3.981908E-3,68.646500E+0,5.460627E+0,2.228860E+0,74.860448E+0,75.893625E+0,0.000000E+0,74.888725E+0,78.813500E+0,0.000000E+0,73.965917E+0,1.067401E+0,1.003271E+0,2.646609E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.854438E-3,68.708042E+0,30.832739E+0,0.000000E+0,1.309761E+0,1.316785E+0,996.877022E-3,60.000000E+0,1.000000E+0,1.344663E+0,659.456990E-3,2.010031E+0,60.000000E+0,1.890077E+0,0.000000E+0,73.703516E+0,1.047343E+0,1.045082E+0,1.005425E+0,50.000000E+0,1.000000E+0,95.058523E+0,2.935973E+0,2.038292E+0,2.855125E+0,60.000000E+0,0.000000E+0,1.318419E+0,1.314706E+0,1.005812E+0,60.000000E+0,3.988070E-3,49.968549E+0,9.191959E-3,24.709104E+0,1.758042E+0,30.913941E+0,0.000000E+0,-31.966482E-3,0.000000E+0,44.037160E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.210127E-3,2.020383E+0,2.013523E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.622522E+0,5.425590E+0,0.000000E+0,83.758664E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.716777E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.489580E-3,996.506838E-3,3.052240E+0,997.182701E-3,3.044564E+0,999.129832E-3,3.041539E+0,999.419487E-3,3.039495E+0,32.096862E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.466939E+0,72.558659E+0,2.642669E+0,72.145600E+0,72.133013E+0,2.663947E+0,72.229407E+0,72.339983E+0,2.663229E+0,72.574945E+0,72.448829E+0,2.668014E+0
 10/20/2017,15:18:47.781,278.825630E-6,72.747113E+0,3.984709E-3,998.137229E-3,1.003572E+0,0.000000E+0,996.921167E-3,3.085592E+0,0.000000E+0,72.263146E+0,3.982828E-3,997.525078E-3,991.775540E-3,0.000000E+0,1.056893E+0,2.792478E+0,0.000000E+0,78.781034E+0,30.893687E+0,71.647555E+0,3.971869E-3,3.964735E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,100.036098E+0,24.525395E+0,16.728983E-3,12.893781E-3,1.000000E+0,2.730022E+0,1.000000E+0,20.000000E+0,10.645486E-3,42.407674E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.924809E+0,0.000000E+0,-164.788828E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.263713E-3,0.000000E+0,468.018366E-3,0.000000E+0,-114.344022E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,663.242986E-3,3.069475E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007611E+0,3.035794E+0,0.000000E+0,244.037376E+0,4.008050E-3,3.982621E-3,87.153159E+0,73.736233E+0,74.274860E+0,97.800307E+0,79.559283E+0,3.973410E-3,3.975680E-3,68.640607E+0,5.478025E+0,2.228779E+0,74.825570E+0,75.897512E+0,0.000000E+0,74.891908E+0,78.826477E+0,0.000000E+0,73.966432E+0,1.059334E+0,994.297632E-3,2.643819E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.864684E-3,68.703927E+0,30.857639E+0,0.000000E+0,1.314742E+0,1.317839E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.340850E+0,658.945707E-3,2.015750E+0,60.000000E+0,1.872607E+0,0.000000E+0,73.701316E+0,1.049419E+0,1.049297E+0,1.003492E+0,50.000000E+0,1.000000E+0,94.839959E+0,2.938384E+0,2.033995E+0,2.861290E+0,60.000000E+0,0.000000E+0,1.319809E+0,1.318493E+0,1.005924E+0,60.000000E+0,3.988719E-3,49.968549E+0,9.221985E-3,24.726598E+0,1.749988E+0,30.940606E+0,0.000000E+0,55.359261E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.855810E-3,0.000000E+0,15.756237E-3,0.000000E+0,23.680049E-3,2.020834E+0,2.013716E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.619406E+0,5.422366E+0,0.000000E+0,81.921246E-3,0.000000E+0,49.008884E-3,9.500000E+0,9.714877E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.700865E+0,0.000000E+0,41.202626E-3,996.619481E-3,3.051693E+0,997.778105E-3,3.043212E+0,999.274660E-3,3.041056E+0,996.571205E-3,3.036663E+0,34.029971E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.468202E+0,72.561608E+0,2.644187E+0,72.145647E+0,72.131890E+0,2.670381E+0,72.226974E+0,72.341620E+0,2.663580E+0,72.571669E+0,72.449858E+0,2.671303E+0
 10/20/2017,15:18:57.781,922.899256E-6,72.749078E+0,3.981207E-3,997.525078E-3,965.361404E-3,0.000000E+0,997.288453E-3,3.086671E+0,0.000000E+0,72.264082E+0,3.976084E-3,997.283439E-3,1.030282E+0,0.000000E+0,1.055455E+0,2.784826E+0,0.000000E+0,78.782158E+0,30.920491E+0,71.624300E+0,3.976668E-3,3.971026E-3,0.000000E+0,1.026792E+0,1.000000E+0,44.000000E+0,99.802999E+0,24.546276E+0,16.748115E-3,12.876400E-3,1.000000E+0,2.723010E+0,1.000000E+0,20.000000E+0,10.652816E-3,42.390311E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.930667E+0,0.000000E+0,-135.626257E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.428982E-3,0.000000E+0,452.454761E-3,0.000000E+0,-131.293208E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.002575E+0,3.069121E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006413E+0,3.037290E+0,0.000000E+0,243.971743E+0,4.008633E-3,3.983594E-3,87.158226E+0,73.736748E+0,74.276265E+0,97.814926E+0,79.554410E+0,3.975096E-3,3.977886E-3,68.632096E+0,5.468360E+0,2.226571E+0,74.803146E+0,75.899385E+0,0.000000E+0,74.895935E+0,78.837111E+0,0.000000E+0,73.967462E+0,1.054654E+0,1.001035E+0,2.643659E+0,60.000000E+0,59.000000E+0,69.300000E+0,10.865138E-3,68.702290E+0,30.882027E+0,0.000000E+0,1.322181E+0,1.321671E+0,986.313000E-3,60.000000E+0,1.000000E+0,1.344264E+0,656.644932E-3,2.022620E+0,60.000000E+0,1.888804E+0,0.000000E+0,73.703094E+0,1.051749E+0,1.046998E+0,1.005553E+0,50.000000E+0,1.000000E+0,94.640290E+0,2.941641E+0,2.032957E+0,2.837080E+0,60.000000E+0,0.000000E+0,1.318898E+0,1.316607E+0,976.926132E-3,60.000000E+0,3.988589E-3,49.968689E+0,9.275812E-3,24.747944E+0,1.657521E+0,30.967875E+0,0.000000E+0,32.343174E-3,0.000000E+0,42.168944E-3,0.000000E+0,18.268665E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.939205E-3,2.020738E+0,2.013104E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.617500E+0,5.414178E+0,0.000000E+0,84.564550E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.715296E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.698803E+0,0.000000E+0,41.202626E-3,996.812585E-3,3.051339E+0,998.357416E-3,3.043952E+0,997.359713E-3,3.039141E+0,997.520633E-3,3.036663E+0,37.251821E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.470495E+0,72.560484E+0,2.646488E+0,72.146770E+0,72.132170E+0,2.673814E+0,72.226506E+0,72.337128E+0,2.660513E+0,72.574430E+0,72.447191E+0,2.665173E+0
 10/20/2017,15:19:07.781,117.807224E-6,72.747721E+0,3.978937E-3,998.282212E-3,1.005520E+0,0.000000E+0,985.966452E-3,3.084222E+0,0.000000E+0,72.263708E+0,3.979845E-3,997.508969E-3,997.246895E-3,0.000000E+0,1.043573E+0,2.800066E+0,0.000000E+0,78.785578E+0,30.954914E+0,71.644326E+0,3.971415E-3,3.969145E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,99.612041E+0,24.568456E+0,16.785081E-3,12.875298E-3,1.000000E+0,2.725358E+0,1.000000E+0,20.000000E+0,10.569395E-3,42.384446E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.991550E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.948694E+0,0.000000E+0,-141.935157E-3,0.000000E+0,137.780889E-3,0.000000E+0,135.398957E-3,0.000000E+0,457.964857E-3,0.000000E+0,-105.966097E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.009140E+0,3.068493E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008091E+0,3.036405E+0,0.000000E+0,243.912674E+0,4.007466E-3,3.979248E-3,87.165827E+0,73.738105E+0,74.277435E+0,97.833917E+0,79.552817E+0,3.976783E-3,3.983400E-3,68.630226E+0,5.466749E+0,2.227861E+0,74.825009E+0,75.903224E+0,0.000000E+0,74.899258E+0,78.848449E+0,0.000000E+0,73.965777E+0,1.046044E+0,1.001818E+0,2.647039E+0,60.000000E+0,59.000000E+0,69.300000E+0,10.859820E-3,68.700793E+0,30.905487E+0,0.000000E+0,1.316737E+0,1.324689E+0,1.000968E+0,60.000000E+0,1.000000E+0,1.348811E+0,662.412846E-3,2.022269E+0,60.000000E+0,1.889997E+0,0.000000E+0,73.704218E+0,1.050855E+0,1.054613E+0,1.003204E+0,50.000000E+0,1.000000E+0,94.424844E+0,2.930241E+0,2.018979E+0,2.896183E+0,60.000000E+0,0.000000E+0,1.318276E+0,1.313428E+0,1.002539E+0,60.000000E+0,3.987097E-3,49.969621E+0,9.365503E-3,24.763304E+0,1.703271E+0,30.991939E+0,0.000000E+0,-20.587380E-3,0.000000E+0,42.007891E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.274548E-3,2.020545E+0,2.013523E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613947E+0,5.393321E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.710947E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.684314E-3,996.136722E-3,3.051516E+0,998.598796E-3,3.043083E+0,998.759716E-3,3.039784E+0,998.985004E-3,3.038771E+0,27.908458E-3,9.855094E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.560204E+0,2.648742E+0,72.151262E+0,72.132264E+0,2.666693E+0,72.230905E+0,72.337081E+0,2.668499E+0,72.577565E+0,72.444757E+0,2.667041E+0
 10/20/2017,15:19:17.781,1.083918E-3,72.745054E+0,3.981726E-3,997.637843E-3,997.919808E-3,0.000000E+0,1.007764E+0,3.082370E+0,0.000000E+0,72.263240E+0,3.982180E-3,997.444532E-3,1.012975E+0,0.000000E+0,1.065389E+0,2.800034E+0,0.000000E+0,78.789420E+0,30.982137E+0,71.620089E+0,3.971090E-3,3.969080E-3,0.000000E+0,1.030584E+0,1.000000E+0,44.000000E+0,99.385166E+0,24.594349E+0,16.807585E-3,12.878735E-3,1.000000E+0,2.720694E+0,1.000000E+0,20.000000E+0,10.674483E-3,42.393197E+0,0.000000E+0,1.990868E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.924455E+0,0.000000E+0,-157.836162E-3,0.000000E+0,134.690816E-3,0.000000E+0,138.102772E-3,0.000000E+0,477.814092E-3,0.000000E+0,-111.282857E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,628.086267E-3,3.068783E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.004128E+0,3.037837E+0,0.000000E+0,243.868276E+0,4.008179E-3,3.979118E-3,87.170331E+0,73.735203E+0,74.277763E+0,97.845622E+0,79.546914E+0,3.974642E-3,3.979443E-3,68.627794E+0,5.475126E+0,2.230504E+0,74.824447E+0,75.904816E+0,0.000000E+0,74.900663E+0,78.860255E+0,0.000000E+0,73.966526E+0,1.068615E+0,990.002685E-3,2.647438E+0,60.000000E+0,59.000000E+0,69.300000E+0,10.885242E-3,68.694480E+0,30.924022E+0,0.000000E+0,1.322197E+0,1.324274E+0,996.861040E-3,60.000000E+0,1.000000E+0,1.344775E+0,658.801908E-3,2.029538E+0,60.000000E+0,1.880504E+0,0.000000E+0,73.698367E+0,1.051127E+0,1.051612E+0,1.004450E+0,50.000000E+0,1.000000E+0,94.244685E+0,2.930704E+0,2.018436E+0,2.866512E+0,60.000000E+0,0.000000E+0,1.320863E+0,1.321145E+0,1.008112E+0,60.000000E+0,3.989562E-3,49.968782E+0,9.354283E-3,24.780288E+0,1.836334E+0,31.011683E+0,0.000000E+0,55.649380E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.917290E-3,0.000000E+0,16.174975E-3,0.000000E+0,19.814775E-3,2.020963E+0,2.013458E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.612975E+0,5.386520E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.697064E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.359266E-3,995.766606E-3,3.050920E+0,997.053965E-3,3.044371E+0,997.198793E-3,3.041265E+0,996.345918E-3,3.037194E+0,33.385602E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.471759E+0,72.561701E+0,2.647655E+0,72.146676E+0,72.129971E+0,2.667922E+0,72.228706E+0,72.338392E+0,2.662047E+0,72.576816E+0,72.447378E+0,2.672388E+0
 10/20/2017,15:19:27.781,-43.211183E-6,72.746504E+0,3.977900E-3,997.831154E-3,1.003477E+0,0.000000E+0,1.005832E+0,3.082418E+0,0.000000E+0,72.261789E+0,3.980040E-3,997.686170E-3,994.423484E-3,0.000000E+0,1.065405E+0,2.779268E+0,0.000000E+0,78.791996E+0,31.012565E+0,71.635155E+0,3.978094E-3,3.970442E-3,0.000000E+0,1.021568E+0,1.000000E+0,44.000000E+0,99.207622E+0,24.606692E+0,16.808818E-3,12.911745E-3,1.000000E+0,2.717596E+0,1.000000E+0,20.000000E+0,10.631734E-3,42.427131E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.923715E+0,0.000000E+0,-143.802077E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.231525E-3,0.000000E+0,455.838153E-3,0.000000E+0,-130.809866E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,997.862886E-3,3.069265E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.007867E+0,3.036936E+0,0.000000E+0,243.828173E+0,4.010190E-3,3.980286E-3,87.178823E+0,73.735110E+0,74.278605E+0,97.862920E+0,79.544758E+0,3.978534E-3,3.976264E-3,68.620218E+0,5.457727E+0,2.227989E+0,74.827677E+0,75.907907E+0,0.000000E+0,74.901787E+0,78.865267E+0,0.000000E+0,73.964981E+0,1.069110E+0,998.369050E-3,2.646178E+0,60.000000E+0,59.000000E+0,69.300000E+0,10.869807E-3,68.692750E+0,30.940560E+0,0.000000E+0,1.318142E+0,1.321128E+0,1.004389E+0,60.000000E+0,1.000000E+0,1.348269E+0,660.559444E-3,2.008513E+0,60.000000E+0,1.881648E+0,0.000000E+0,73.698320E+0,1.052149E+0,1.054836E+0,1.006671E+0,50.000000E+0,1.000000E+0,94.090556E+0,2.931918E+0,2.027062E+0,2.871510E+0,60.000000E+0,0.000000E+0,1.317749E+0,1.311718E+0,1.010858E+0,60.000000E+0,3.989043E-3,49.969109E+0,9.295268E-3,24.804279E+0,1.662998E+0,31.030079E+0,0.000000E+0,35.889069E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.366768E-3,0.000000E+0,25.000685E-3,0.000000E+0,24.324262E-3,2.020577E+0,2.013297E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613872E+0,5.387680E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.675224E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.699254E+0,0.000000E+0,41.814627E-3,996.362010E-3,3.051290E+0,997.134425E-3,3.044564E+0,998.486152E-3,3.039221E+0,1.000079E+0,3.037371E+0,32.741232E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.471337E+0,72.559970E+0,2.643133E+0,72.146957E+0,72.131328E+0,2.668146E+0,72.224775E+0,72.339047E+0,2.662334E+0,72.573962E+0,72.444102E+0,2.666721E+0
 10/20/2017,15:19:37.781,1.889010E-3,72.749967E+0,3.985163E-3,997.815044E-3,998.462715E-3,0.000000E+0,1.001089E+0,3.081693E+0,0.000000E+0,72.262538E+0,3.976149E-3,997.508969E-3,1.029979E+0,0.000000E+0,1.057771E+0,2.804061E+0,0.000000E+0,78.795978E+0,31.039974E+0,71.629400E+0,3.977057E-3,3.968821E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,99.055803E+0,24.620845E+0,16.793772E-3,12.891511E-3,1.000000E+0,2.711382E+0,1.000000E+0,20.000000E+0,10.621809E-3,42.454316E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.937427E+0,0.000000E+0,-127.965449E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.943994E-3,0.000000E+0,445.140189E-3,0.000000E+0,-113.184001E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,999.156705E-3,3.069829E+0,0.000000E+0,998.019484E-3,0.000000E+0,998.854151E-3,3.038256E+0,0.000000E+0,243.811283E+0,4.009087E-3,3.981648E-3,87.183093E+0,73.739369E+0,74.278558E+0,97.878339E+0,79.541572E+0,3.974902E-3,3.977237E-3,68.614887E+0,5.482858E+0,2.225604E+0,74.809419E+0,75.913573E+0,0.000000E+0,74.908060E+0,78.864799E+0,0.000000E+0,73.968211E+0,1.060372E+0,1.002824E+0,2.644967E+0,60.000000E+0,59.000000E+0,69.300000E+0,10.872661E-3,68.687044E+0,30.954914E+0,0.000000E+0,1.318940E+0,1.330469E+0,994.447776E-3,60.000000E+0,1.000000E+0,1.347790E+0,659.552855E-3,2.010462E+0,60.000000E+0,1.875701E+0,0.000000E+0,73.699724E+0,1.051398E+0,1.056688E+0,977.835740E-3,50.000000E+0,1.000000E+0,93.900684E+0,2.925052E+0,2.031024E+0,2.846502E+0,60.000000E+0,0.000000E+0,1.320687E+0,1.318381E+0,989.764447E-3,60.000000E+0,3.988070E-3,49.971765E+0,9.291442E-3,24.825486E+0,1.722602E+0,31.050937E+0,0.000000E+0,-2.180958E-3,0.000000E+0,44.906847E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.516055E-3,0.000000E+0,19.396037E-3,2.020738E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.611534E+0,5.386906E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.676513E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.701122E+0,0.000000E+0,52.540763E-3,997.391897E-3,3.051757E+0,997.166609E-3,3.045369E+0,996.893045E-3,3.039511E+0,998.727532E-3,3.038948E+0,22.753499E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.558285E+0,2.645657E+0,72.148408E+0,72.133247E+0,2.668848E+0,72.227816E+0,72.338298E+0,2.668212E+0,72.577893E+0,72.444804E+0,2.665508E+0
 10/20/2017,15:19:47.781,-43.211183E-6,72.748657E+0,3.976668E-3,997.847263E-3,1.004291E+0,0.000000E+0,1.014439E+0,3.082338E+0,0.000000E+0,72.264550E+0,3.973360E-3,997.299549E-3,997.948760E-3,0.000000E+0,1.070851E+0,2.825165E+0,0.000000E+0,78.799492E+0,31.062226E+0,71.632067E+0,3.974009E-3,3.967394E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.869712E+0,24.651193E+0,16.772824E-3,12.900785E-3,1.000000E+0,2.708028E+0,1.000000E+0,20.000000E+0,10.644772E-3,42.440584E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.943769E+0,0.000000E+0,-144.059583E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.523383E-3,0.000000E+0,462.894943E-3,0.000000E+0,-100.327109E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009667E+0,3.070118E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.014163E+0,3.037322E+0,0.000000E+0,243.821562E+0,4.009541E-3,3.981324E-3,87.188348E+0,73.740259E+0,74.281414E+0,97.893522E+0,79.537121E+0,3.977432E-3,3.981778E-3,68.658237E+0,5.469648E+0,2.227522E+0,74.812369E+0,75.913479E+0,0.000000E+0,74.908294E+0,78.868734E+0,0.000000E+0,73.967789E+0,1.081952E+0,1.010184E+0,2.647980E+0,60.000000E+0,59.000000E+0,69.300000E+0,10.863906E-3,68.687933E+0,30.970198E+0,0.000000E+0,1.319722E+0,1.324832E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.342765E+0,659.664699E-3,2.012012E+0,60.000000E+0,1.861905E+0,0.000000E+0,73.697010E+0,1.052133E+0,1.055156E+0,1.010281E+0,50.000000E+0,1.000000E+0,93.764931E+0,2.925563E+0,2.029618E+0,2.861369E+0,60.000000E+0,0.000000E+0,1.319777E+0,1.318125E+0,1.005126E+0,60.000000E+0,3.986643E-3,49.969342E+0,9.320949E-3,24.839639E+0,1.723246E+0,31.063016E+0,0.000000E+0,7.489667E-3,0.000000E+0,40.493992E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.813304E-3,0.000000E+0,15.595184E-3,2.020802E+0,2.013426E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.613389E+0,5.387293E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.675224E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.700253E+0,0.000000E+0,45.808744E-3,997.359713E-3,3.051001E+0,997.906841E-3,3.045031E+0,997.826381E-3,3.041410E+0,1.000160E+0,3.037403E+0,27.264088E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.467126E+0,72.562075E+0,2.641295E+0,72.147659E+0,72.130533E+0,2.673031E+0,72.226132E+0,72.337596E+0,2.662686E+0,72.575132E+0,72.444196E+0,2.664534E+0
 10/20/2017,15:19:57.781,-526.266402E-6,72.747721E+0,3.977446E-3,998.942691E-3,993.480751E-3,0.000000E+0,1.010159E+0,3.085560E+0,0.000000E+0,72.262491E+0,3.980299E-3,997.492860E-3,986.894391E-3,0.000000E+0,1.065597E+0,2.817094E+0,0.000000E+0,78.801460E+0,31.081645E+0,71.640536E+0,3.971285E-3,3.969793E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,98.733699E+0,24.660102E+0,16.785276E-3,12.926985E-3,1.000000E+0,2.699307E+0,1.000000E+0,20.000000E+0,10.642632E-3,42.418613E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.931472E+0,0.000000E+0,-151.656015E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.619948E-3,0.000000E+0,470.692857E-3,0.000000E+0,-109.317267E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,919.387167E-3,3.071197E+0,0.000000E+0,997.762013E-3,0.000000E+0,985.446728E-3,3.037757E+0,0.000000E+0,243.857273E+0,4.012071E-3,3.980740E-3,87.193602E+0,73.741007E+0,74.280712E+0,97.909552E+0,79.538058E+0,3.975486E-3,3.977626E-3,68.739374E+0,5.480281E+0,2.226926E+0,74.822949E+0,75.917225E+0,0.000000E+0,74.907873E+0,78.870280E+0,0.000000E+0,73.969708E+0,1.066538E+0,1.005985E+0,2.645110E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.880962E-3,68.683350E+0,30.980279E+0,0.000000E+0,1.318637E+0,1.333934E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.349019E+0,657.204148E-3,1.992488E+0,60.000000E+0,1.893253E+0,0.000000E+0,73.695839E+0,1.052723E+0,1.056417E+0,1.006112E+0,50.000000E+0,1.000000E+0,93.634066E+0,2.923663E+0,2.016519E+0,2.847252E+0,60.000000E+0,0.000000E+0,1.324344E+0,1.321097E+0,995.928116E-3,60.000000E+0,3.986967E-3,49.971905E+0,9.260442E-3,24.855277E+0,1.801860E+0,31.075791E+0,0.000000E+0,20.319363E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.013922E-3,2.020802E+0,2.013651E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.615425E+0,5.386777E+0,0.000000E+0,86.724323E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.676384E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.491050E-3,996.313734E-3,3.051548E+0,997.681553E-3,3.045272E+0,997.359713E-3,3.038948E+0,996.249366E-3,3.039334E+0,32.096862E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.471057E+0,72.560859E+0,2.645737E+0,72.147144E+0,72.132170E+0,2.667332E+0,72.226132E+0,72.335584E+0,2.668340E+0,72.576395E+0,72.444009E+0,2.669036E+0
 10/20/2017,15:20:07.781,922.899256E-6,72.745896E+0,3.983996E-3,997.541187E-3,998.350940E-3,0.000000E+0,986.190018E-3,3.082579E+0,0.000000E+0,72.263006E+0,3.975630E-3,997.911700E-3,1.020329E+0,0.000000E+0,1.042695E+0,2.802144E+0,0.000000E+0,78.804458E+0,31.101203E+0,71.619996E+0,3.977511E-3,3.964281E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,98.601731E+0,24.670450E+0,16.831841E-3,12.906103E-3,1.000000E+0,2.705872E+0,1.000000E+0,20.000000E+0,10.644837E-3,42.400598E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.920367E+0,0.000000E+0,-143.029559E-3,0.000000E+0,137.459006E-3,0.000000E+0,134.723004E-3,0.000000E+0,462.250487E-3,0.000000E+0,-121.529703E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,980.611961E-3,3.070746E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.009944E+0,3.038079E+0,0.000000E+0,243.880341E+0,4.012980E-3,3.982491E-3,87.202001E+0,73.740539E+0,74.283286E+0,97.924688E+0,79.530608E+0,3.974123E-3,3.983335E-3,68.742414E+0,5.471259E+0,2.228844E+0,74.806329E+0,75.919566E+0,0.000000E+0,74.911992E+0,78.877636E+0,0.000000E+0,73.972657E+0,1.044112E+0,1.004085E+0,2.642830E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.876747E-3,68.679048E+0,30.991893E+0,0.000000E+0,1.319978E+0,1.331172E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.346083E+0,660.559444E-3,2.016901E+0,60.000000E+0,1.872010E+0,0.000000E+0,73.696120E+0,1.052899E+0,1.055603E+0,1.008636E+0,50.000000E+0,1.000000E+0,93.499917E+0,2.916654E+0,2.006807E+0,2.873522E+0,60.000000E+0,0.000000E+0,1.326660E+0,1.316687E+0,1.001613E+0,60.000000E+0,3.986383E-3,49.972325E+0,9.205318E-3,24.879547E+0,1.735167E+0,31.084990E+0,0.000000E+0,48.106293E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.886550E-3,0.000000E+0,18.977299E-3,0.000000E+0,21.811833E-3,2.020963E+0,2.013716E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.616969E+0,5.386294E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.673292E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.701541E+0,0.000000E+0,42.168944E-3,996.796493E-3,3.051467E+0,996.297642E-3,3.045417E+0,998.421784E-3,3.041426E+0,1.000144E+0,3.039752E+0,34.674341E-3,9.847039E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.562590E+0,2.646377E+0,72.146442E+0,72.129690E+0,2.673207E+0,72.225804E+0,72.335584E+0,2.663069E+0,72.574383E+0,72.445272E+0,2.662236E+0
 10/20/2017,15:20:17.781,2.533083E-3,72.746036E+0,3.983218E-3,997.670061E-3,983.165533E-3,0.000000E+0,983.826610E-3,3.081436E+0,0.000000E+0,72.262678E+0,3.975435E-3,997.589515E-3,998.459206E-3,0.000000E+0,1.041832E+0,2.795555E+0,0.000000E+0,78.805254E+0,31.124710E+0,71.646478E+0,3.969793E-3,3.964735E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,98.467886E+0,24.681772E+0,16.827625E-3,12.908567E-3,1.000000E+0,2.710264E+0,1.000000E+0,20.000000E+0,10.642113E-3,42.401250E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.928479E+0,0.000000E+0,-130.604887E-3,0.000000E+0,137.716513E-3,0.000000E+0,135.077075E-3,0.000000E+0,447.653566E-3,0.000000E+0,-111.862867E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.007606E+0,3.071856E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010743E+0,3.037548E+0,0.000000E+0,243.887000E+0,4.010515E-3,3.980221E-3,87.203314E+0,73.740352E+0,74.283193E+0,97.940859E+0,79.525173E+0,3.977432E-3,3.980610E-3,68.708556E+0,5.482214E+0,2.223783E+0,74.807453E+0,75.922048E+0,0.000000E+0,74.910494E+0,78.886209E+0,0.000000E+0,73.971300E+0,1.041252E+0,1.002153E+0,2.647422E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.896462E-3,68.679609E+0,30.998210E+0,0.000000E+0,1.316578E+0,1.326924E+0,996.173819E-3,60.000000E+0,1.000000E+0,1.349497E+0,662.364913E-3,2.016198E+0,60.000000E+0,1.877845E+0,0.000000E+0,73.693312E+0,1.054320E+0,1.056944E+0,995.632056E-3,50.000000E+0,1.000000E+0,93.397240E+0,2.914419E+0,2.005529E+0,2.838278E+0,60.000000E+0,0.000000E+0,1.325925E+0,1.321560E+0,990.946083E-3,60.000000E+0,3.991054E-3,49.971253E+0,9.253503E-3,24.896114E+0,1.671052E+0,31.093212E+0,0.000000E+0,172.227669E-6,0.000000E+0,44.842426E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.201302E-3,2.020963E+0,2.013587E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.620913E+0,5.386906E+0,0.000000E+0,82.791602E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.675611E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.700671E+0,0.000000E+0,45.164532E-3,996.104538E-3,3.051564E+0,997.086149E-3,3.043695E+0,998.920636E-3,3.039624E+0,999.371211E-3,3.040734E+0,16.631986E-3,9.867016E+0,1.000000E+0,1.000000E+0,72.471712E+0,72.559782E+0,2.647815E+0,72.148033E+0,72.130767E+0,2.668130E+0,72.226740E+0,72.336847E+0,2.661552E+0,72.573634E+0,72.442043E+0,2.667966E+0
 10/20/2017,15:20:27.781,-1.492377E-3,72.748329E+0,3.979716E-3,998.137229E-3,1.003157E+0,0.000000E+0,989.862881E-3,3.081742E+0,0.000000E+0,72.263474E+0,3.977900E-3,996.703507E-3,978.025374E-3,0.000000E+0,1.046080E+0,2.796731E+0,0.000000E+0,78.807690E+0,31.141759E+0,71.612884E+0,3.971998E-3,3.969404E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,98.351720E+0,24.694580E+0,16.819064E-3,12.914663E-3,1.000000E+0,2.696368E+0,1.000000E+0,20.000000E+0,10.603256E-3,42.404090E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.945764E+0,0.000000E+0,-140.615438E-3,0.000000E+0,139.068420E-3,0.000000E+0,140.967528E-3,0.000000E+0,462.250487E-3,0.000000E+0,-105.063859E-3,0.000000E+0,205.982687E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.008006E+0,3.071052E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.016177E+0,3.037532E+0,0.000000E+0,243.891392E+0,4.005520E-3,3.983335E-3,87.210024E+0,73.738105E+0,74.283286E+0,97.955948E+0,79.523205E+0,3.975226E-3,3.975680E-3,68.678159E+0,5.467071E+0,2.226781E+0,74.823089E+0,75.921205E+0,0.000000E+0,74.910026E+0,78.890941E+0,0.000000E+0,73.971955E+0,1.044862E+0,1.003494E+0,2.645270E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.898472E-3,68.673717E+0,31.007083E+0,0.000000E+0,1.324927E+0,1.329239E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.347982E+0,662.093294E-3,2.018322E+0,60.000000E+0,1.876217E+0,0.000000E+0,73.691018E+0,1.053777E+0,1.056992E+0,1.003939E+0,50.000000E+0,1.000000E+0,93.261123E+0,2.917772E+0,2.012063E+0,2.845224E+0,60.000000E+0,0.000000E+0,1.323610E+0,1.318844E+0,1.006419E+0,60.000000E+0,3.989757E-3,49.973443E+0,9.290534E-3,24.905256E+0,1.719380E+0,31.101482E+0,0.000000E+0,5.233188E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.296463E-3,0.000000E+0,16.432660E-3,2.021028E+0,2.013362E+0,2.018515E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.621898E+0,5.385456E+0,0.000000E+0,84.081019E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.675289E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.810215E-3,996.281550E-3,3.051789E+0,997.874657E-3,3.042810E+0,997.102241E-3,3.039978E+0,998.293048E-3,3.040927E+0,26.941903E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.561654E+0,2.648726E+0,72.144805E+0,72.129878E+0,2.672057E+0,72.226225E+0,72.336005E+0,2.661520E+0,72.574336E+0,72.444570E+0,2.667791E+0
 10/20/2017,15:20:37.781,1.083918E-3,72.747768E+0,3.984774E-3,997.702280E-3,997.983680E-3,0.000000E+0,993.871093E-3,3.081983E+0,0.000000E+0,72.262163E+0,3.978678E-3,997.637843E-3,1.009769E+0,0.000000E+0,1.049530E+0,2.812132E+0,0.000000E+0,78.808955E+0,31.162479E+0,71.633190E+0,3.970377E-3,3.969534E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,98.225920E+0,24.710775E+0,16.812644E-3,12.886906E-3,1.000000E+0,2.699323E+0,1.000000E+0,20.000000E+0,10.619279E-3,42.402972E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.935432E+0,0.000000E+0,-149.145330E-3,0.000000E+0,134.304556E-3,0.000000E+0,136.332417E-3,0.000000E+0,471.079530E-3,0.000000E+0,-93.205873E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.009811E+0,3.070521E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.006173E+0,3.037226E+0,0.000000E+0,243.893708E+0,4.008568E-3,3.984891E-3,87.215748E+0,73.741148E+0,74.284035E+0,97.973811E+0,79.518426E+0,3.979572E-3,3.981324E-3,68.672641E+0,5.455150E+0,2.226668E+0,74.835261E+0,75.927198E+0,0.000000E+0,74.912273E+0,78.892580E+0,0.000000E+0,73.970457E+0,1.049846E+0,1.012499E+0,2.645700E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.875320E-3,68.671706E+0,31.013680E+0,0.000000E+0,1.322101E+0,1.328824E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.350247E+0,666.535067E-3,1.983190E+0,60.000000E+0,1.879037E+0,0.000000E+0,73.690550E+0,1.058391E+0,1.056018E+0,998.843061E-3,50.000000E+0,1.000000E+0,93.166905E+0,2.923839E+0,2.011264E+0,2.858287E+0,60.000000E+0,0.000000E+0,1.327602E+0,1.319611E+0,1.011305E+0,60.000000E+0,3.987227E-3,49.974888E+0,9.294619E-3,24.918388E+0,1.801215E+0,31.112120E+0,0.000000E+0,-10.014164E-3,0.000000E+0,43.715054E-3,0.000000E+0,21.586359E-3,0.000000E+0,18.429718E-3,0.000000E+0,16.142764E-3,2.020867E+0,2.013780E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.626149E+0,5.386874E+0,0.000000E+0,80.631829E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.675836E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.701187E+0,0.000000E+0,42.652104E-3,996.201090E-3,3.051709E+0,997.102241E-3,3.044741E+0,997.456265E-3,3.039334E+0,1.000288E+0,3.038755E+0,24.686609E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.468810E+0,72.560438E+0,2.647240E+0,72.146910E+0,72.128661E+0,2.663197E+0,72.225009E+0,72.335116E+0,2.672956E+0,72.574477E+0,72.442698E+0,2.668030E+0
 10/20/2017,15:20:47.781,-1.331358E-3,72.747253E+0,3.981402E-3,998.201666E-3,1.006000E+0,0.000000E+0,1.000147E+0,3.083127E+0,0.000000E+0,72.262865E+0,3.981791E-3,996.912927E-3,986.702973E-3,0.000000E+0,1.058410E+0,2.821024E+0,0.000000E+0,78.816779E+0,31.175858E+0,71.614475E+0,3.970701E-3,3.972193E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,98.139798E+0,24.718663E+0,16.823410E-3,12.919657E-3,1.000000E+0,2.692455E+0,1.000000E+0,20.000000E+0,10.605786E-3,42.410793E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.935271E+0,0.000000E+0,-153.587311E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.394630E-3,0.000000E+0,474.044026E-3,0.000000E+0,-113.506229E-3,0.000000E+0,206.562697E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,589.543266E-3,3.070134E+0,0.000000E+0,999.998799E-3,0.000000E+0,988.642776E-3,3.037194E+0,0.000000E+0,243.883574E+0,4.006947E-3,3.984048E-3,87.222269E+0,73.744331E+0,74.286189E+0,97.989089E+0,79.510695E+0,3.973734E-3,3.977821E-3,68.738299E+0,5.482858E+0,2.226523E+0,74.821029E+0,75.931553E+0,0.000000E+0,74.911899E+0,78.886677E+0,0.000000E+0,73.972611E+0,1.067880E+0,1.003446E+0,2.647852E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.876617E-3,68.667965E+0,31.017582E+0,0.000000E+0,1.321175E+0,1.328377E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.349019E+0,662.476756E-3,2.000780E+0,60.000000E+0,1.876861E+0,0.000000E+0,73.689240E+0,1.056523E+0,1.056401E+0,1.007837E+0,50.000000E+0,1.000000E+0,93.043569E+0,2.926170E+0,2.024970E+0,2.876860E+0,60.000000E+0,0.000000E+0,1.328050E+0,1.318956E+0,1.005110E+0,60.000000E+0,3.987356E-3,49.975028E+0,9.241311E-3,24.930779E+0,1.827312E+0,31.117044E+0,0.000000E+0,38.467903E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.107612E-3,2.020834E+0,2.013877E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.627815E+0,5.386004E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.674516E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.698932E+0,0.000000E+0,45.905376E-3,996.571205E-3,3.050969E+0,997.874657E-3,3.045208E+0,997.005689E-3,3.040814E+0,999.306843E-3,3.038722E+0,30.163752E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.470495E+0,72.562497E+0,2.646616E+0,72.147565E+0,72.129503E+0,2.667268E+0,72.227536E+0,72.337362E+0,2.663963E+0,72.573400E+0,72.440078E+0,2.664758E+0
 10/20/2017,15:20:57.781,-365.247996E-6,72.750201E+0,3.976019E-3,997.637843E-3,1.013983E+0,0.000000E+0,996.026904E-3,3.082692E+0,0.000000E+0,72.262631E+0,3.978483E-3,998.314431E-3,984.581428E-3,0.000000E+0,1.053555E+0,2.826002E+0,0.000000E+0,78.818138E+0,31.183895E+0,71.620464E+0,3.973814E-3,3.966810E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,98.020490E+0,24.715879E+0,16.803370E-3,12.927763E-3,1.000000E+0,2.701687E+0,1.000000E+0,20.000000E+0,10.631539E-3,42.418287E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.926354E+0,0.000000E+0,-156.773949E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.810914E-3,0.000000E+0,478.812999E-3,0.000000E+0,-112.990665E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,699.885200E-3,3.068686E+0,0.000000E+0,998.180404E-3,0.000000E+0,999.717084E-3,3.036325E+0,0.000000E+0,243.849021E+0,4.010644E-3,3.983075E-3,87.227477E+0,73.744424E+0,74.286376E+0,98.005306E+0,79.507790E+0,3.975615E-3,3.979118E-3,68.766779E+0,5.477381E+0,2.229424E+0,74.828894E+0,75.932911E+0,0.000000E+0,74.916815E+0,78.885319E+0,0.000000E+0,73.972049E+0,1.057306E+0,967.202742E-3,2.644441E+0,60.000000E+0,55.000000E+0,69.300000E+0,10.882713E-3,68.664083E+0,31.020323E+0,0.000000E+0,1.324049E+0,1.327627E+0,1.011309E+0,60.000000E+0,1.000000E+0,1.347982E+0,662.732398E-3,2.017875E+0,60.000000E+0,1.883985E+0,0.000000E+0,73.687882E+0,1.056730E+0,1.060153E+0,1.008300E+0,50.000000E+0,1.000000E+0,92.945550E+0,2.920167E+0,2.019714E+0,2.843787E+0,60.000000E+0,0.000000E+0,1.323402E+0,1.321432E+0,1.009581E+0,60.000000E+0,3.986319E-3,49.976054E+0,9.310962E-3,24.946881E+0,1.818613E+0,31.119042E+0,0.000000E+0,54.488905E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.721085E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.268665E-3,2.020802E+0,2.013619E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.631386E+0,5.369596E+0,0.000000E+0,84.983610E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.676674E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.699834E+0,0.000000E+0,44.681373E-3,996.072354E-3,3.052159E+0,995.927526E-3,3.042649E+0,997.472357E-3,3.041490E+0,997.520633E-3,3.038738E+0,31.130307E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.471244E+0,72.562216E+0,2.646840E+0,72.147285E+0,72.126228E+0,2.668864E+0,72.226881E+0,72.338298E+0,2.661136E+0,72.575787E+0,72.438627E+0,2.668685E+0
