date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:21:07.781,1.727991E-3,72.748844E+0,3.982180E-3,997.960028E-3,1.007580E+0,0.000000E+0,1.005592E+0,3.084786E+0,0.000000E+0,72.262397E+0,3.984385E-3,997.621733E-3,1.011906E+0,0.000000E+0,1.063217E+0,2.834573E+0,0.000000E+0,78.819965E+0,31.193744E+0,71.622756E+0,3.976992E-3,3.970572E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,97.927979E+0,24.712213E+0,16.816924E-3,12.933146E-3,1.000000E+0,2.689500E+0,1.000000E+0,20.000000E+0,10.600143E-3,42.401809E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.919691E+0,0.000000E+0,-145.958691E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.748701E-3,0.000000E+0,461.058244E-3,0.000000E+0,-119.531890E-3,0.000000E+0,205.306008E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,880.189232E-3,3.069636E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.010200E+0,3.036936E+0,0.000000E+0,243.832179E+0,4.009736E-3,3.982881E-3,87.234609E+0,73.744752E+0,74.288436E+0,98.019221E+0,79.503995E+0,3.979118E-3,3.975680E-3,68.773279E+0,5.472870E+0,2.226249E+0,74.850476E+0,75.939045E+0,0.000000E+0,74.917142E+0,78.889301E+0,0.000000E+0,73.971019E+0,1.064957E+0,1.003207E+0,2.643787E+0,60.000000E+0,55.000000E+0,69.300000E+0,10.874931E-3,68.664036E+0,31.026688E+0,0.000000E+0,1.323362E+0,1.327802E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.351571E+0,662.205137E-3,2.013210E+0,60.000000E+0,1.875524E+0,0.000000E+0,73.685636E+0,1.056698E+0,1.059945E+0,1.013796E+0,50.000000E+0,1.000000E+0,92.862327E+0,2.917676E+0,2.009683E+0,2.861865E+0,60.000000E+0,0.000000E+0,1.327842E+0,1.322551E+0,1.004120E+0,60.000000E+0,3.988848E-3,49.975634E+0,9.365373E-3,24.954167E+0,1.752887E+0,31.126614E+0,0.000000E+0,52.522545E-3,0.000000E+0,43.876107E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.622982E-3,0.000000E+0,21.972886E-3,2.021060E+0,2.013845E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.636027E+0,5.346676E+0,0.000000E+0,83.178427E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.674000E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.694777E+0,0.000000E+0,41.846838E-3,996.490746E-3,3.051323E+0,997.118333E-3,3.045417E+0,998.325232E-3,3.041635E+0,996.104538E-3,3.038642E+0,31.452492E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.469606E+0,72.562731E+0,2.645737E+0,72.147565E+0,72.128474E+0,2.662031E+0,72.224307E+0,72.334742E+0,2.662206E+0,72.576536E+0,72.439376E+0,2.660129E+0
 10/20/2017,15:21:17.781,2.694102E-3,72.750155E+0,3.980299E-3,998.539960E-3,975.836300E-3,0.000000E+0,995.244425E-3,3.087461E+0,0.000000E+0,72.262491E+0,3.974074E-3,997.557296E-3,995.045592E-3,0.000000E+0,1.052229E+0,2.821685E+0,0.000000E+0,78.824181E+0,31.205730E+0,71.614568E+0,3.971415E-3,3.964022E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.825691E+0,24.718478E+0,16.904022E-3,12.938918E-3,1.000000E+0,2.692631E+0,1.000000E+0,20.000000E+0,10.600856E-3,42.382677E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.933725E+0,0.000000E+0,-133.759337E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.362442E-3,0.000000E+0,451.133627E-3,0.000000E+0,-129.907628E-3,0.000000E+0,211.460560E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.011935E+0,3.069797E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.008778E+0,3.036840E+0,0.000000E+0,243.847042E+0,4.008244E-3,3.982426E-3,87.240474E+0,73.744378E+0,74.290074E+0,98.034264E+0,79.498700E+0,3.978340E-3,3.984502E-3,68.804004E+0,5.476092E+0,2.226619E+0,74.842845E+0,75.943400E+0,0.000000E+0,74.918547E+0,78.896984E+0,0.000000E+0,73.967930E+0,1.051347E+0,999.949719E-3,2.643261E+0,60.000000E+0,55.000000E+0,69.300000E+0,10.888679E-3,68.659313E+0,31.028360E+0,0.000000E+0,1.330690E+0,1.330038E+0,993.233154E-3,60.000000E+0,1.000000E+0,1.353805E+0,662.253070E-3,2.028947E+0,60.000000E+0,1.877200E+0,0.000000E+0,73.683810E+0,1.056938E+0,1.062196E+0,1.007917E+0,50.000000E+0,1.000000E+0,92.784881E+0,2.912710E+0,2.007430E+0,2.848466E+0,60.000000E+0,0.000000E+0,1.329024E+0,1.324899E+0,978.986011E-3,60.000000E+0,3.988913E-3,49.972931E+0,9.266020E-3,24.951243E+0,1.675241E+0,31.129913E+0,0.000000E+0,27.572332E-3,0.000000E+0,50.543705E-3,0.000000E+0,18.397508E-3,0.000000E+0,25.000685E-3,0.000000E+0,22.874784E-3,2.020931E+0,2.013362E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.641011E+0,5.349416E+0,0.000000E+0,83.919842E-3,0.000000E+0,52.329132E-3,9.500000E+0,9.675063E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.876107E-3,997.021781E-3,3.052610E+0,998.550520E-3,3.043051E+0,998.502244E-3,3.039575E+0,998.260864E-3,3.036598E+0,36.607451E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.467407E+0,72.561374E+0,2.647591E+0,72.146349E+0,72.129082E+0,2.668337E+0,72.224775E+0,72.335584E+0,2.664235E+0,72.576302E+0,72.439703E+0,2.666274E+0
 10/20/2017,15:21:27.781,1.083918E-3,72.748376E+0,3.977186E-3,997.863372E-3,1.002614E+0,0.000000E+0,999.092947E-3,3.081548E+0,0.000000E+0,72.261508E+0,3.978419E-3,997.315658E-3,1.014921E+0,0.000000E+0,1.056206E+0,2.841016E+0,0.000000E+0,78.829990E+0,31.204894E+0,71.625096E+0,3.976343E-3,3.969793E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,97.758237E+0,24.720612E+0,16.975945E-3,12.941577E-3,1.000000E+0,2.689724E+0,1.000000E+0,20.000000E+0,10.659173E-3,42.383515E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.946118E+0,0.000000E+0,-143.190500E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.716513E-3,0.000000E+0,461.380472E-3,0.000000E+0,-107.770573E-3,0.000000E+0,209.656084E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.008197E+0,3.070617E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.014818E+0,3.036872E+0,0.000000E+0,243.856260E+0,4.011682E-3,3.979767E-3,87.245963E+0,73.742412E+0,74.287546E+0,98.049964E+0,79.493828E+0,3.976978E-3,3.977496E-3,68.792172E+0,5.469326E+0,2.225991E+0,74.792051E+0,75.947193E+0,0.000000E+0,74.918781E+0,78.904293E+0,0.000000E+0,73.969474E+0,1.057849E+0,1.004277E+0,2.645716E+0,60.000000E+0,55.000000E+0,69.300000E+0,10.900029E-3,68.657630E+0,31.030497E+0,0.000000E+0,1.320680E+0,1.325327E+0,1.008112E+0,60.000000E+0,1.000000E+0,1.347934E+0,663.004017E-3,2.039779E+0,60.000000E+0,1.882583E+0,0.000000E+0,73.685214E+0,1.055852E+0,1.057391E+0,1.005233E+0,50.000000E+0,1.000000E+0,92.697434E+0,2.918554E+0,2.004459E+0,2.857792E+0,60.000000E+0,0.000000E+0,1.329806E+0,1.326497E+0,1.012503E+0,60.000000E+0,3.986838E-3,49.977172E+0,9.176784E-3,24.948459E+0,1.765453E+0,31.132189E+0,0.000000E+0,6.941665E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.902582E-3,0.000000E+0,20.394566E-3,0.000000E+0,17.012451E-3,2.020899E+0,2.013974E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.645031E+0,5.348352E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675579E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.683277E+0,0.000000E+0,43.521790E-3,996.683849E-3,3.051146E+0,998.051668E-3,3.043985E+0,997.295345E-3,3.039688E+0,998.502244E-3,3.039656E+0,31.774677E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.469466E+0,72.560531E+0,2.640895E+0,72.147565E+0,72.127912E+0,2.667172E+0,72.223558E+0,72.333899E+0,2.663580E+0,72.575272E+0,72.438534E+0,2.667136E+0
 10/20/2017,15:21:37.781,600.862443E-6,72.747113E+0,3.981791E-3,998.684943E-3,1.002199E+0,0.000000E+0,999.971240E-3,3.081339E+0,0.000000E+0,72.262397E+0,3.977186E-3,997.251221E-3,995.859116E-3,0.000000E+0,1.058761E+0,2.843304E+0,0.000000E+0,78.832661E+0,31.219063E+0,71.598567E+0,3.973036E-3,3.962919E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,97.662439E+0,24.721401E+0,17.032432E-3,12.955974E-3,1.000000E+0,2.680013E+0,1.000000E+0,20.000000E+0,10.632058E-3,42.387751E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.930861E+0,0.000000E+0,-152.235403E-3,0.000000E+0,136.010534E-3,0.000000E+0,139.068420E-3,0.000000E+0,472.432887E-3,0.000000E+0,-110.928406E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,734.914174E-3,3.069700E+0,0.000000E+0,997.858565E-3,0.000000E+0,977.951993E-3,3.036647E+0,0.000000E+0,243.852447E+0,4.011617E-3,3.979572E-3,87.249107E+0,73.743114E+0,74.290121E+0,98.064208E+0,79.490641E+0,3.979702E-3,3.982881E-3,68.749943E+0,5.484147E+0,2.230343E+0,74.845139E+0,75.945554E+0,0.000000E+0,74.918079E+0,78.913709E+0,0.000000E+0,73.969849E+0,1.063136E+0,1.006336E+0,2.648155E+0,60.000000E+0,55.000000E+0,69.300000E+0,10.895878E-3,68.652766E+0,31.032727E+0,0.000000E+0,1.321016E+0,1.328249E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.345987E+0,664.953284E-3,1.999358E+0,60.000000E+0,1.874879E+0,0.000000E+0,73.684653E+0,1.056459E+0,1.060440E+0,999.753645E-3,50.000000E+0,1.000000E+0,92.582467E+0,2.915536E+0,2.010593E+0,2.849105E+0,60.000000E+0,0.000000E+0,1.325909E+0,1.322024E+0,1.003226E+0,60.000000E+0,3.989821E-3,49.977405E+0,9.242608E-3,24.953796E+0,1.806048E+0,31.137392E+0,0.000000E+0,33.245765E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.334557E-3,2.020867E+0,2.013458E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.646613E+0,5.424236E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675579E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.690009E+0,0.000000E+0,42.523261E-3,996.619481E-3,3.051644E+0,999.306844E-3,3.044065E+0,997.955116E-3,3.040830E+0,998.003392E-3,3.040122E+0,30.163752E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.468155E+0,72.559080E+0,2.645657E+0,72.147191E+0,72.126696E+0,2.664043E+0,72.220704E+0,72.334087E+0,2.664762E+0,72.575319E+0,72.438721E+0,2.665125E+0
 10/20/2017,15:21:47.781,278.825630E-6,72.750997E+0,3.980688E-3,997.943918E-3,1.026295E+0,0.000000E+0,1.004379E+0,3.082257E+0,0.000000E+0,72.262772E+0,3.982375E-3,997.219002E-3,1.017473E+0,0.000000E+0,1.060885E+0,2.821314E+0,0.000000E+0,78.836643E+0,31.229748E+0,71.622242E+0,3.970766E-3,3.969988E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,97.580509E+0,24.731888E+0,17.092357E-3,12.973095E-3,1.000000E+0,2.688286E+0,1.000000E+0,20.000000E+0,10.596056E-3,42.391987E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.918854E+0,0.000000E+0,-141.291392E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.169312E-3,0.000000E+0,460.736016E-3,0.000000E+0,-127.716478E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008597E+0,3.069362E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.005949E+0,3.036550E+0,0.000000E+0,243.850999E+0,4.011617E-3,3.980935E-3,87.257458E+0,73.745501E+0,74.290308E+0,98.082306E+0,79.484176E+0,3.980351E-3,3.981713E-3,68.756631E+0,5.464493E+0,2.227570E+0,74.846263E+0,75.948363E+0,0.000000E+0,74.919202E+0,78.914881E+0,0.000000E+0,73.968726E+0,1.062593E+0,1.007326E+0,2.644887E+0,60.000000E+0,55.000000E+0,69.300000E+0,10.897824E-3,68.651036E+0,31.032680E+0,0.000000E+0,1.328439E+0,1.330357E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.348157E+0,662.700443E-3,2.008625E+0,60.000000E+0,1.890061E+0,0.000000E+0,73.682827E+0,1.055740E+0,1.058939E+0,1.003588E+0,50.000000E+0,1.000000E+0,92.399972E+0,2.910858E+0,2.009267E+0,2.878026E+0,60.000000E+0,0.000000E+0,1.320496E+0,1.320298E+0,1.009230E+0,60.000000E+0,3.988135E-3,49.977219E+0,9.207913E-3,24.954399E+0,1.709392E+0,31.142595E+0,0.000000E+0,44.173572E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.009509E-3,0.000000E+0,22.939205E-3,2.020963E+0,2.013426E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.642376E+0,5.424977E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793344E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.661631E+0,0.000000E+0,39.946412E-3,996.941321E-3,3.051999E+0,996.587297E-3,3.043212E+0,997.536725E-3,3.041474E+0,998.888452E-3,3.039430E+0,30.163752E-3,9.866693E+0,1.000000E+0,1.000000E+0,72.467126E+0,72.558379E+0,2.645258E+0,72.144196E+0,72.127678E+0,2.665097E+0,72.222529E+0,72.333572E+0,2.667238E+0,72.575506E+0,72.438066E+0,2.662587E+0
 10/20/2017,15:21:57.781,1.083918E-3,72.749219E+0,3.980948E-3,998.378868E-3,988.594596E-3,0.000000E+0,1.007764E+0,3.083320E+0,0.000000E+0,72.263661E+0,3.977251E-3,997.621733E-3,1.023726E+0,0.000000E+0,1.064367E+0,2.813485E+0,0.000000E+0,78.837861E+0,31.237925E+0,71.596227E+0,3.974463E-3,3.968042E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.400579E+0,24.723628E+0,17.112721E-3,12.927634E-3,1.000000E+0,2.673065E+0,1.000000E+0,20.000000E+0,10.598456E-3,42.394920E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.931279E+0,0.000000E+0,-133.276513E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.325926E-3,0.000000E+0,452.229201E-3,0.000000E+0,-127.716478E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.011712E+0,3.068944E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007244E+0,3.037113E+0,0.000000E+0,243.850999E+0,4.008374E-3,3.982945E-3,87.262995E+0,73.742318E+0,74.292415E+0,98.096691E+0,79.478366E+0,3.978599E-3,3.980610E-3,68.753264E+0,5.468682E+0,2.228521E+0,74.880766E+0,75.948644E+0,0.000000E+0,74.920560E+0,78.915302E+0,0.000000E+0,73.970457E+0,1.068647E+0,1.009051E+0,2.643468E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.899834E-3,68.646780E+0,31.034492E+0,0.000000E+0,1.328103E+0,1.325264E+0,984.810703E-3,60.000000E+0,1.000000E+0,1.349800E+0,662.253070E-3,2.028276E+0,60.000000E+0,1.868513E+0,0.000000E+0,73.681657E+0,1.057002E+0,1.054054E+0,1.006208E+0,50.000000E+0,1.000000E+0,92.314597E+0,2.917612E+0,2.015130E+0,2.840465E+0,60.000000E+0,0.000000E+0,1.324057E+0,1.321560E+0,987.049878E-3,60.000000E+0,3.988978E-3,49.978571E+0,9.147730E-3,24.958622E+0,1.662998E+0,31.145011E+0,0.000000E+0,34.825301E-3,0.000000E+0,43.618422E-3,0.000000E+0,17.753295E-3,0.000000E+0,24.002155E-3,0.000000E+0,22.649309E-3,2.020834E+0,2.013748E+0,2.018451E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.645928E+0,5.427975E+0,0.000000E+0,84.435608E-3,0.000000E+0,46.301109E-3,9.500000E+0,9.792507E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.660310E+0,0.000000E+0,42.426629E-3,997.295345E-3,3.051484E+0,998.180404E-3,3.044419E+0,999.081556E-3,3.039447E+0,1.000224E+0,3.037210E+0,25.330979E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.468670E+0,72.558893E+0,2.642653E+0,72.146489E+0,72.126321E+0,2.672057E+0,72.220797E+0,72.334180E+0,2.661200E+0,72.574617E+0,72.437504E+0,2.667839E+0
 10/20/2017,15:22:07.781,-687.284809E-6,72.749640E+0,3.981077E-3,998.266103E-3,1.003860E+0,0.000000E+0,1.002574E+0,3.083498E+0,0.000000E+0,72.263895E+0,3.979002E-3,997.476750E-3,1.003404E+0,0.000000E+0,1.059176E+0,2.810295E+0,0.000000E+0,78.842733E+0,31.241223E+0,71.613913E+0,3.976084E-3,3.968302E-3,0.000000E+0,1.028704E+0,1.000000E+0,44.000000E+0,97.285281E+0,24.715925E+0,17.165446E-3,12.912264E-3,1.000000E+0,2.679406E+0,1.000000E+0,20.000000E+0,10.631215E-3,42.401343E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.938329E+0,0.000000E+0,-125.519140E-3,0.000000E+0,134.562062E-3,0.000000E+0,138.328090E-3,0.000000E+0,445.720199E-3,0.000000E+0,-114.440690E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.010354E+0,3.070843E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005614E+0,3.037773E+0,0.000000E+0,243.843471E+0,4.011228E-3,3.980805E-3,87.266842E+0,73.743629E+0,74.292368E+0,98.113896E+0,79.472462E+0,3.977237E-3,3.980545E-3,68.714355E+0,5.481247E+0,2.219705E+0,74.884418E+0,75.952203E+0,0.000000E+0,74.922854E+0,78.913381E+0,0.000000E+0,73.971300E+0,1.060931E+0,1.007677E+0,2.645190E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.879276E-3,68.645143E+0,31.035468E+0,0.000000E+0,1.317631E+0,1.329734E+0,999.450105E-3,60.000000E+0,1.000000E+0,1.348875E+0,659.329169E-3,2.025847E+0,60.000000E+0,1.890045E+0,0.000000E+0,73.679972E+0,1.060562E+0,1.055571E+0,990.472083E-3,50.000000E+0,1.000000E+0,92.208983E+0,2.910715E+0,2.016535E+0,2.834461E+0,60.000000E+0,0.000000E+0,1.322572E+0,1.318541E+0,996.518934E-3,60.000000E+0,3.989367E-3,49.978244E+0,9.286967E-3,24.964191E+0,1.690061E+0,31.146776E+0,0.000000E+0,-1.246131E-3,0.000000E+0,44.037160E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.614157E-3,0.000000E+0,19.202773E-3,2.020867E+0,2.013587E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.647651E+0,5.426782E+0,0.000000E+0,83.790900E-3,0.000000E+0,46.655699E-3,9.500000E+0,9.792893E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.661470E+0,0.000000E+0,40.622835E-3,996.796493E-3,3.051435E+0,996.522930E-3,3.044097E+0,997.826381E-3,3.041699E+0,1.000224E+0,3.040734E+0,28.230643E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.465254E+0,72.560297E+0,2.641471E+0,72.143260E+0,72.127772E+0,2.663899E+0,72.221031E+0,72.332963E+0,2.662670E+0,72.573728E+0,72.439142E+0,2.667248E+0
 10/20/2017,15:22:17.781,439.844037E-6,72.747300E+0,3.980040E-3,997.315658E-3,1.007501E+0,0.000000E+0,1.001137E+0,3.082112E+0,0.000000E+0,72.262772E+0,3.977381E-3,997.363986E-3,965.216346E-3,0.000000E+0,1.057372E+0,2.821121E+0,0.000000E+0,78.843483E+0,31.242524E+0,71.598707E+0,3.974398E-3,3.967264E-3,0.000000E+0,1.026792E+0,1.000000E+0,44.000000E+0,97.184838E+0,24.716575E+0,17.201245E-3,12.914987E-3,1.000000E+0,2.679278E+0,1.000000E+0,20.000000E+0,10.647238E-3,42.413260E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.946859E+0,0.000000E+0,-142.321417E-3,0.000000E+0,139.325926E-3,0.000000E+0,138.424655E-3,0.000000E+0,461.670477E-3,0.000000E+0,-107.319454E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.002527E+0,3.072935E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.008267E+0,3.037741E+0,0.000000E+0,243.851096E+0,4.010190E-3,3.984437E-3,87.273176E+0,73.746765E+0,74.293538E+0,98.127153E+0,79.469417E+0,3.978080E-3,3.977237E-3,68.695696E+0,5.469971E+0,2.227377E+0,74.881890E+0,75.952624E+0,0.000000E+0,74.925850E+0,78.922845E+0,0.000000E+0,73.973219E+0,1.060532E+0,1.007119E+0,2.648123E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.861636E-3,68.639625E+0,31.037930E+0,0.000000E+0,1.324719E+0,1.330533E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.349146E+0,663.994628E-3,2.019569E+0,60.000000E+0,1.877103E+0,0.000000E+0,73.676509E+0,1.057449E+0,1.058412E+0,998.747210E-3,50.000000E+0,1.000000E+0,92.067026E+0,2.918363E+0,2.009251E+0,2.846007E+0,60.000000E+0,0.000000E+0,1.327938E+0,1.321049E+0,1.002954E+0,60.000000E+0,3.987940E-3,49.979783E+0,9.246499E-3,24.959364E+0,1.719702E+0,31.148542E+0,0.000000E+0,7.650844E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.460458E-3,0.000000E+0,15.724026E-3,2.020802E+0,2.013684E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.646170E+0,5.425364E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793312E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.660922E+0,0.000000E+0,45.486638E-3,996.587297E-3,3.050985E+0,997.697645E-3,3.045336E+0,998.888452E-3,3.041555E+0,1.000063E+0,3.039978E+0,28.875013E-3,9.865082E+0,1.000000E+0,1.000000E+0,72.466143E+0,72.557255E+0,2.643436E+0,72.144524E+0,72.127491E+0,2.669519E+0,72.220704E+0,72.334414E+0,2.665672E+0,72.578080E+0,72.436942E+0,2.664055E+0
 10/20/2017,15:22:27.781,761.880850E-6,72.748189E+0,3.976603E-3,998.378868E-3,1.000123E+0,0.000000E+0,1.013816E+0,3.085173E+0,0.000000E+0,72.263520E+0,3.973490E-3,997.347876E-3,996.289806E-3,0.000000E+0,1.069126E+0,2.799776E+0,0.000000E+0,78.844467E+0,31.251305E+0,71.599689E+0,3.974398E-3,3.962206E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,97.035423E+0,24.715554E+0,17.213632E-3,12.916738E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,10.628620E-3,42.411351E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.935818E+0,0.000000E+0,-149.982225E-3,0.000000E+0,137.201500E-3,0.000000E+0,140.516892E-3,0.000000E+0,470.016178E-3,0.000000E+0,-98.264851E-3,0.000000E+0,204.693775E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.015417E+0,3.070794E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007468E+0,3.037628E+0,0.000000E+0,243.838501E+0,4.012461E-3,3.982686E-3,87.279979E+0,73.748403E+0,74.293257E+0,98.140316E+0,79.464965E+0,3.977237E-3,3.977302E-3,68.673576E+0,5.457727E+0,2.226555E+0,74.876365E+0,75.952109E+0,0.000000E+0,74.924024E+0,78.931934E+0,0.000000E+0,73.973921E+0,1.073758E+0,1.010599E+0,2.647039E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.862609E-3,68.637942E+0,31.037140E+0,0.000000E+0,1.322740E+0,1.328297E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.353326E+0,663.962673E-3,1.982119E+0,60.000000E+0,1.879843E+0,0.000000E+0,73.676836E+0,1.056874E+0,1.058748E+0,1.010026E+0,50.000000E+0,1.000000E+0,92.002833E+0,2.918889E+0,2.000386E+0,2.836744E+0,60.000000E+0,0.000000E+0,1.321693E+0,1.323030E+0,1.013142E+0,60.000000E+0,3.989173E-3,49.978710E+0,9.191829E-3,24.955745E+0,1.822802E+0,31.149796E+0,0.000000E+0,-6.726151E-3,0.000000E+0,44.455898E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.817717E-3,0.000000E+0,14.725497E-3,2.020641E+0,2.013458E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.650932E+0,5.426299E+0,0.000000E+0,79.761473E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.793312E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.661567E+0,0.000000E+0,42.780946E-3,996.748217E-3,3.052047E+0,997.214885E-3,3.043775E+0,997.134425E-3,3.040573E+0,997.520633E-3,3.040122E+0,26.941903E-3,9.864760E+0,1.000000E+0,1.000000E+0,72.467360E+0,72.559361E+0,2.645801E+0,72.143354E+0,72.127632E+0,2.667188E+0,72.222482E+0,72.331138E+0,2.666918E+0,72.577050E+0,72.435726E+0,2.669371E+0
 10/20/2017,15:22:37.781,1.889010E-3,72.750997E+0,3.980624E-3,998.266103E-3,1.010758E+0,0.000000E+0,993.823186E-3,3.083562E+0,0.000000E+0,72.262117E+0,3.975371E-3,997.025691E-3,1.002623E+0,0.000000E+0,1.050824E+0,2.801741E+0,0.000000E+0,78.849667E+0,31.245776E+0,71.607222E+0,3.971674E-3,3.968431E-3,0.000000E+0,1.028226E+0,1.000000E+0,44.000000E+0,96.967555E+0,24.721169E+0,17.250534E-3,12.925883E-3,1.000000E+0,2.662364E+0,1.000000E+0,20.000000E+0,10.650546E-3,42.407022E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.937202E+0,0.000000E+0,-153.812629E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.551244E-3,0.000000E+0,475.751834E-3,0.000000E+0,-114.472913E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,661.182484E-3,3.069845E+0,0.000000E+0,998.293048E-3,0.000000E+0,983.545078E-3,3.036389E+0,0.000000E+0,243.836184E+0,4.007531E-3,3.983918E-3,87.283780E+0,73.747326E+0,74.297470E+0,98.157850E+0,79.452221E+0,3.977561E-3,3.975615E-3,68.646593E+0,5.483825E+0,2.223847E+0,74.872807E+0,75.956604E+0,0.000000E+0,74.926412E+0,78.944255E+0,0.000000E+0,73.973874E+0,1.051331E+0,1.002201E+0,2.644456E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.861766E-3,68.636305E+0,31.038952E+0,0.000000E+0,1.322692E+0,1.330900E+0,1.005603E+0,60.000000E+0,1.000000E+0,1.348269E+0,663.195748E-3,1.994853E+0,60.000000E+0,1.876394E+0,0.000000E+0,73.675853E+0,1.056283E+0,1.055762E+0,1.008173E+0,50.000000E+0,1.000000E+0,91.874733E+0,2.910475E+0,1.996073E+0,2.891073E+0,60.000000E+0,0.000000E+0,1.327634E+0,1.321321E+0,1.003593E+0,60.000000E+0,3.988654E-3,49.981460E+0,9.303439E-3,24.954445E+0,1.810236E+0,31.153187E+0,0.000000E+0,28.732807E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.177917E-3,0.000000E+0,16.786977E-3,2.020770E+0,2.013555E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.650262E+0,5.427459E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792217E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.663757E+0,0.000000E+0,52.025393E-3,996.313734E-3,3.051789E+0,998.276956E-3,3.046302E+0,997.134425E-3,3.039607E+0,996.539022E-3,3.038883E+0,32.741232E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.468436E+0,72.558332E+0,2.645849E+0,72.143869E+0,72.126181E+0,2.663500E+0,72.222388E+0,72.331232E+0,2.665912E+0,72.576255E+0,72.436708E+0,2.669531E+0
 10/20/2017,15:22:47.781,2.372065E-3,72.750763E+0,3.977576E-3,998.701053E-3,1.003556E+0,0.000000E+0,1.008706E+0,3.082740E+0,0.000000E+0,72.262912E+0,3.972647E-3,998.105011E-3,1.008860E+0,0.000000E+0,1.062562E+0,2.798713E+0,0.000000E+0,78.852571E+0,31.251816E+0,71.587945E+0,3.975565E-3,3.967978E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,96.850951E+0,24.721865E+0,17.249237E-3,12.933276E-3,1.000000E+0,2.661501E+0,1.000000E+0,20.000000E+0,10.622912E-3,42.414842E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.935464E+0,0.000000E+0,-151.977897E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.877454E-3,0.000000E+0,473.206234E-3,0.000000E+0,-112.958442E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,632.670529E-3,3.070231E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.000772E+0,3.036630E+0,0.000000E+0,243.850903E+0,4.009671E-3,3.980286E-3,87.291615E+0,73.746250E+0,74.297096E+0,98.170355E+0,79.450909E+0,3.979961E-3,3.978015E-3,68.637801E+0,5.481247E+0,2.220092E+0,74.856796E+0,75.956838E+0,0.000000E+0,74.924118E+0,78.952688E+0,0.000000E+0,73.974530E+0,1.070643E+0,1.008827E+0,2.646975E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.855864E-3,68.631161E+0,31.039184E+0,0.000000E+0,1.323985E+0,1.335323E+0,1.008943E+0,60.000000E+0,1.000000E+0,1.348971E+0,663.659099E-3,2.013338E+0,60.000000E+0,1.886548E+0,0.000000E+0,73.675947E+0,1.056331E+0,1.055379E+0,1.003588E+0,50.000000E+0,1.000000E+0,91.785750E+0,2.911289E+0,1.998980E+0,2.843116E+0,60.000000E+0,0.000000E+0,1.324376E+0,1.323573E+0,1.004998E+0,60.000000E+0,3.986902E-3,49.980715E+0,9.277693E-3,24.957044E+0,1.814425E+0,31.154581E+0,0.000000E+0,33.213530E-3,0.000000E+0,43.392948E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.596655E-3,0.000000E+0,16.851398E-3,2.020931E+0,2.013619E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.652638E+0,5.425880E+0,0.000000E+0,87.949269E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.794697E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.661083E+0,0.000000E+0,39.559884E-3,996.217182E-3,3.051918E+0,996.233274E-3,3.043840E+0,996.989597E-3,3.041072E+0,1.000063E+0,3.040396E+0,28.230643E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.466283E+0,72.558940E+0,2.646600E+0,72.142091E+0,72.126742E+0,2.668210E+0,72.220844E+0,72.331840E+0,2.672189E+0,72.574757E+0,72.435773E+0,2.665348E+0
 10/20/2017,15:22:57.781,1.566973E-3,72.750435E+0,3.980170E-3,998.024464E-3,1.006191E+0,0.000000E+0,1.001728E+0,3.079905E+0,0.000000E+0,72.264503E+0,3.977511E-3,997.541187E-3,1.001697E+0,0.000000E+0,1.059368E+0,2.806767E+0,0.000000E+0,78.853883E+0,31.252791E+0,71.611106E+0,3.975954E-3,3.969469E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,96.754087E+0,24.718524E+0,17.262272E-3,12.923678E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,10.626025E-3,42.429319E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.985167E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.934756E+0,0.000000E+0,-152.074462E-3,0.000000E+0,135.173640E-3,0.000000E+0,139.068420E-3,0.000000E+0,469.307277E-3,0.000000E+0,-107.512791E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,923.076944E-3,3.070521E+0,0.000000E+0,997.440173E-3,0.000000E+0,997.463870E-3,3.037870E+0,0.000000E+0,243.850999E+0,4.011488E-3,3.978729E-3,87.296307E+0,73.748309E+0,74.298640E+0,98.188124E+0,79.442007E+0,3.975161E-3,3.976264E-3,68.625409E+0,5.472870E+0,2.220914E+0,74.826928E+0,75.957400E+0,0.000000E+0,74.926927E+0,78.963604E+0,0.000000E+0,73.972096E+0,1.067752E+0,1.003766E+0,2.648410E+0,60.000000E+0,57.000000E+0,69.200000E+0,10.859431E-3,68.627747E+0,31.117927E+0,0.000000E+0,1.326443E+0,1.331411E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.351492E+0,663.403457E-3,1.990220E+0,60.000000E+0,1.883856E+0,0.000000E+0,73.675011E+0,1.055884E+0,1.062388E+0,1.003348E+0,50.000000E+0,1.000000E+0,91.700572E+0,2.911689E+0,1.998900E+0,2.881826E+0,60.000000E+0,0.000000E+0,1.321629E+0,1.322024E+0,1.010379E+0,60.000000E+0,3.990146E-3,49.982160E+0,9.246564E-3,24.958251E+0,1.837300E+0,31.160342E+0,0.000000E+0,11.196740E-3,0.000000E+0,44.616951E-3,0.000000E+0,20.072460E-3,0.000000E+0,15.949501E-3,0.000000E+0,15.724026E-3,2.020641E+0,2.013845E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.655183E+0,5.424365E+0,0.000000E+0,79.020058E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.793344E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.776723E+0,0.000000E+0,43.167473E-3,997.536725E-3,3.051950E+0,997.102241E-3,3.043550E+0,996.780401E-3,3.040251E+0,999.789603E-3,3.039076E+0,27.908458E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.470261E+0,72.557770E+0,2.642637E+0,72.141482E+0,72.128614E+0,2.666645E+0,72.219019E+0,72.330998E+0,2.668004E+0,72.574196E+0,72.431514E+0,2.666019E+0
 10/20/2017,15:23:07.781,761.880850E-6,72.749687E+0,3.978743E-3,998.813817E-3,998.271101E-3,0.000000E+0,1.008802E+0,3.082354E+0,0.000000E+0,72.264363E+0,3.982180E-3,997.347876E-3,982.715106E-3,0.000000E+0,1.064271E+0,2.793397E+0,0.000000E+0,78.861098E+0,31.265799E+0,71.587290E+0,3.974592E-3,3.970182E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,96.672171E+0,24.721215E+0,17.280237E-3,12.932173E-3,1.000000E+0,2.661437E+0,1.000000E+0,20.000000E+0,10.597677E-3,42.432438E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.932148E+0,0.000000E+0,-148.759070E-3,0.000000E+0,135.592087E-3,0.000000E+0,137.619948E-3,0.000000E+0,469.275054E-3,0.000000E+0,-99.360426E-3,0.000000E+0,205.306008E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.006616E+0,3.071535E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.003904E+0,3.037403E+0,0.000000E+0,243.873488E+0,4.012980E-3,3.980286E-3,87.300108E+0,73.745969E+0,74.297611E+0,98.205424E+0,79.438118E+0,3.973410E-3,3.977756E-3,68.608667E+0,5.462560E+0,2.223912E+0,74.845654E+0,75.958196E+0,0.000000E+0,74.925663E+0,78.973677E+0,0.000000E+0,73.973547E+0,1.068439E+0,1.004676E+0,2.644409E+0,60.000000E+0,57.000000E+0,69.200000E+0,10.894127E-3,68.626251E+0,31.129077E+0,0.000000E+0,1.319898E+0,1.332736E+0,999.242340E-3,60.000000E+0,1.000000E+0,1.350726E+0,661.038772E-3,1.980394E+0,60.000000E+0,1.881745E+0,0.000000E+0,73.672530E+0,1.056970E+0,1.061893E+0,1.004690E+0,50.000000E+0,1.000000E+0,91.635445E+0,2.903801E+0,2.001967E+0,2.890099E+0,60.000000E+0,0.000000E+0,1.324057E+0,1.320713E+0,1.001852E+0,60.000000E+0,3.985605E-3,49.982999E+0,9.165629E-3,24.954260E+0,1.809914E+0,31.158205E+0,0.000000E+0,-4.405201E-3,0.000000E+0,44.971268E-3,0.000000E+0,20.845515E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.305288E-3,2.020673E+0,2.013362E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.659256E+0,5.426557E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.778978E+0,0.000000E+0,44.810215E-3,997.086149E-3,3.051001E+0,996.104538E-3,3.042906E+0,998.840176E-3,3.041506E+0,1.000305E+0,3.037886E+0,32.096862E-3,9.857672E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.557864E+0,2.645769E+0,72.143682E+0,72.125526E+0,2.665639E+0,72.221499E+0,72.330764E+0,2.663165E+0,72.576536E+0,72.435211E+0,2.671622E+0
 10/20/2017,15:23:17.781,1.083918E-3,72.751091E+0,3.982245E-3,997.943918E-3,1.000794E+0,0.000000E+0,1.004315E+0,3.081033E+0,0.000000E+0,72.261742E+0,3.984190E-3,997.573406E-3,989.095693E-3,0.000000E+0,1.061780E+0,2.803094E+0,0.000000E+0,78.864565E+0,31.270491E+0,71.611901E+0,3.975306E-3,3.968302E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,96.601394E+0,24.715925E+0,17.271676E-3,12.932498E-3,1.000000E+0,2.663881E+0,1.000000E+0,20.000000E+0,10.604164E-3,42.442446E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.983523E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.931826E+0,0.000000E+0,-146.827774E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.523383E-3,0.000000E+0,470.241738E-3,0.000000E+0,-101.003788E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.007926E+0,3.072130E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.011590E+0,3.037741E+0,0.000000E+0,243.872812E+0,4.008244E-3,3.980545E-3,87.306066E+0,73.745922E+0,74.297283E+0,98.219386E+0,79.432449E+0,3.980286E-3,3.978275E-3,68.597163E+0,5.455794E+0,2.219770E+0,74.885073E+0,75.957915E+0,0.000000E+0,74.926927E+0,78.988247E+0,0.000000E+0,73.973547E+0,1.065564E+0,1.011062E+0,2.644584E+0,60.000000E+0,57.000000E+0,69.200000E+0,10.898277E-3,68.621434E+0,31.127265E+0,0.000000E+0,1.323729E+0,1.331283E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.351316E+0,663.291614E-3,2.003416E+0,60.000000E+0,1.875959E+0,0.000000E+0,73.669534E+0,1.059588E+0,1.061478E+0,1.006367E+0,50.000000E+0,1.000000E+0,91.556467E+0,2.913716E+0,2.011583E+0,2.854694E+0,60.000000E+0,0.000000E+0,1.333048E+0,1.322247E+0,1.001006E+0,60.000000E+0,3.987940E-3,49.980668E+0,9.318809E-3,24.953146E+0,1.809270E+0,31.158669E+0,0.000000E+0,-31.934247E-3,0.000000E+0,43.940528E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.498552E-3,2.021028E+0,2.013329E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.662067E+0,5.426234E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793441E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.813157E-3,996.989597E-3,3.051097E+0,998.083852E-3,3.044049E+0,996.860861E-3,3.041136E+0,997.166609E-3,3.036437E+0,25.653164E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.474473E+0,72.557115E+0,2.642381E+0,72.143260E+0,72.128333E+0,2.656396E+0,72.220704E+0,72.331981E+0,2.665592E+0,72.576629E+0,72.432169E+0,2.664343E+0
 10/20/2017,15:23:27.781,2.533083E-3,72.749546E+0,3.980040E-3,998.717162E-3,1.008890E+0,0.000000E+0,1.009553E+0,3.082225E+0,0.000000E+0,72.261976E+0,3.979002E-3,997.186784E-3,965.024928E-3,0.000000E+0,1.064926E+0,2.808330E+0,0.000000E+0,78.865595E+0,31.299202E+0,71.597631E+0,3.976538E-3,3.972128E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,96.522957E+0,24.708269E+0,17.267590E-3,12.934638E-3,1.000000E+0,2.666021E+0,1.000000E+0,20.000000E+0,10.613246E-3,42.446216E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.952653E+0,0.000000E+0,-139.778543E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.040559E-3,0.000000E+0,459.833778E-3,0.000000E+0,-105.837206E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.002623E+0,3.071551E+0,0.000000E+0,998.083852E-3,0.000000E+0,998.039159E-3,3.036904E+0,0.000000E+0,243.863981E+0,4.011033E-3,3.981583E-3,87.313620E+0,73.750650E+0,74.300326E+0,98.232314E+0,79.424437E+0,3.976783E-3,3.981648E-3,68.584210E+0,5.463849E+0,2.221252E+0,74.857826E+0,75.957073E+0,0.000000E+0,74.929174E+0,79.000990E+0,0.000000E+0,73.973734E+0,1.073167E+0,1.010743E+0,2.640678E+0,60.000000E+0,57.000000E+0,69.200000E+0,10.900029E-3,68.620078E+0,31.126289E+0,0.000000E+0,1.326459E+0,1.333327E+0,1.010190E+0,60.000000E+0,1.000000E+0,1.351906E+0,665.943896E-3,2.016853E+0,60.000000E+0,1.883598E+0,0.000000E+0,73.668177E+0,1.058678E+0,1.059067E+0,1.011847E+0,50.000000E+0,1.000000E+0,91.471386E+0,2.908400E+0,2.012893E+0,2.886394E+0,60.000000E+0,0.000000E+0,1.326085E+0,1.320985E+0,1.011880E+0,60.000000E+0,3.987940E-3,49.982020E+0,9.215760E-3,24.958854E+0,1.768352E+0,31.158158E+0,0.000000E+0,-11.561464E-3,0.000000E+0,48.772121E-3,0.000000E+0,25.000685E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.435602E-3,2.020963E+0,2.012878E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.664238E+0,5.421850E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.794117E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.877578E-3,996.394194E-3,3.051982E+0,996.893045E-3,3.045417E+0,996.716033E-3,3.041635E+0,998.840176E-3,3.039060E+0,30.163752E-3,9.850261E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.556226E+0,2.636469E+0,72.140780E+0,72.126696E+0,2.663883E+0,72.225196E+0,72.333057E+0,2.664970E+0,72.574383E+0,72.432403E+0,2.663688E+0
 10/20/2017,15:23:37.781,1.889010E-3,72.747721E+0,3.982375E-3,998.088901E-3,1.000171E+0,0.000000E+0,1.004427E+0,3.082467E+0,0.000000E+0,72.264316E+0,3.972841E-3,997.798935E-3,1.027826E+0,0.000000E+0,1.061987E+0,2.790481E+0,0.000000E+0,78.868359E+0,31.323035E+0,71.615972E+0,3.974852E-3,3.963568E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,96.449973E+0,24.743814E+0,17.263634E-3,12.889046E-3,1.000000E+0,2.668864E+0,1.000000E+0,20.000000E+0,10.639713E-3,42.450312E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.990196E+0,10.000000E+0,8.943930E+0,0.000000E+0,-135.304374E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.748701E-3,0.000000E+0,460.993799E-3,0.000000E+0,-104.064952E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.007862E+0,3.072114E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007659E+0,3.038401E+0,0.000000E+0,243.857176E+0,4.010450E-3,3.979053E-3,87.320846E+0,73.748450E+0,74.298828E+0,98.253374E+0,79.420080E+0,3.973929E-3,3.981972E-3,68.607311E+0,5.472548E+0,2.222220E+0,74.846965E+0,75.958758E+0,0.000000E+0,74.932966E+0,79.017482E+0,0.000000E+0,73.971487E+0,1.065947E+0,1.006703E+0,2.640343E+0,60.000000E+0,57.000000E+0,69.200000E+0,10.881286E-3,68.618207E+0,31.124059E+0,0.000000E+0,1.319212E+0,1.329766E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.351428E+0,666.039761E-3,2.019297E+0,60.000000E+0,1.880327E+0,0.000000E+0,73.667007E+0,1.058215E+0,1.058907E+0,1.008428E+0,50.000000E+0,1.000000E+0,91.416075E+0,2.906324E+0,2.009954E+0,2.832736E+0,60.000000E+0,0.000000E+0,1.327059E+0,1.322615E+0,1.004679E+0,60.000000E+0,3.986967E-3,49.980855E+0,9.315567E-3,24.953889E+0,1.770285E+0,31.161550E+0,0.000000E+0,-4.888733E-3,0.000000E+0,44.778004E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.688874E-3,2.020899E+0,2.013748E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.668748E+0,5.387777E+0,0.000000E+0,82.275835E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.793924E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.778881E+0,0.000000E+0,42.168944E-3,996.876953E-3,3.051403E+0,998.293048E-3,3.043614E+0,997.391897E-3,3.039382E+0,998.389600E-3,3.038545E+0,30.163752E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.468342E+0,72.558613E+0,2.646009E+0,72.141997E+0,72.123280E+0,2.662446E+0,72.220610E+0,72.330390E+0,2.659044E+0,72.575506E+0,72.434837E+0,2.668844E+0
 10/20/2017,15:23:47.781,-687.284809E-6,72.752916E+0,3.982439E-3,997.879481E-3,994.822049E-3,0.000000E+0,986.269863E-3,3.081677E+0,0.000000E+0,72.264784E+0,3.974917E-3,997.766717E-3,988.234314E-3,0.000000E+0,1.042200E+0,2.765157E+0,0.000000E+0,78.870140E+0,31.332559E+0,71.606521E+0,3.975760E-3,3.968756E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,96.383240E+0,24.774998E+0,17.284517E-3,12.915247E-3,1.000000E+0,2.658594E+0,1.000000E+0,20.000000E+0,10.645746E-3,42.465348E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.930507E+0,0.000000E+0,-132.664936E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.072747E-3,0.000000E+0,447.814680E-3,0.000000E+0,-102.904932E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005147E+0,3.072339E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.001475E+0,3.037210E+0,0.000000E+0,243.845836E+0,4.008698E-3,3.980351E-3,87.322300E+0,73.748262E+0,74.301964E+0,98.267665E+0,79.412536E+0,3.978340E-3,3.983270E-3,68.616617E+0,5.486080E+0,2.220221E+0,74.823745E+0,75.958899E+0,0.000000E+0,74.930532E+0,79.030600E+0,0.000000E+0,73.971487E+0,1.044671E+0,1.008220E+0,2.643054E+0,60.000000E+0,57.000000E+0,69.200000E+0,10.899445E-3,68.614934E+0,31.124106E+0,0.000000E+0,1.331424E+0,1.331156E+0,978.545807E-3,60.000000E+0,1.000000E+0,1.348955E+0,667.286014E-3,2.023099E+0,60.000000E+0,1.869689E+0,0.000000E+0,73.667803E+0,1.057736E+0,1.059849E+0,999.561943E-3,50.000000E+0,1.000000E+0,91.367009E+0,2.897479E+0,2.004475E+0,2.843979E+0,60.000000E+0,0.000000E+0,1.322332E+0,1.323605E+0,983.105769E-3,60.000000E+0,3.988135E-3,49.979503E+0,9.254282E-3,24.956905E+0,1.667831E+0,31.160853E+0,0.000000E+0,23.736317E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.816246E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.649309E-3,2.021060E+0,2.013555E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.673686E+0,5.388744E+0,0.000000E+0,83.081721E-3,0.000000E+0,48.106293E-3,9.500000E+0,9.792990E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.652104E-3,996.184998E-3,3.051789E+0,998.807992E-3,3.044274E+0,997.520633E-3,3.040798E+0,998.502244E-3,3.039270E+0,27.586273E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.470355E+0,72.561374E+0,2.639649E+0,72.142980E+0,72.123935E+0,2.667268E+0,72.219628E+0,72.330343E+0,2.664634E+0,72.574711E+0,72.435117E+0,2.665700E+0
 10/20/2017,15:23:57.781,2.050028E-3,72.748704E+0,3.980753E-3,997.863372E-3,1.005760E+0,0.000000E+0,993.966907E-3,3.081581E+0,0.000000E+0,72.264456E+0,3.978873E-3,997.363986E-3,1.015017E+0,0.000000E+0,1.053092E+0,2.751818E+0,0.000000E+0,78.877776E+0,31.332141E+0,71.604883E+0,3.975176E-3,3.968237E-3,0.000000E+0,1.010863E+0,1.000000E+0,44.000000E+0,96.321584E+0,24.789522E+0,17.240936E-3,12.906167E-3,1.000000E+0,2.654601E+0,1.000000E+0,20.000000E+0,10.627258E-3,42.462741E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.917019E+0,0.000000E+0,-141.323580E-3,0.000000E+0,137.233689E-3,0.000000E+0,134.014862E-3,0.000000E+0,466.278335E-3,0.000000E+0,-123.688630E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.019522E+0,3.072580E+0,0.000000E+0,999.355119E-3,0.000000E+0,998.390724E-3,3.036647E+0,0.000000E+0,243.851965E+0,4.009931E-3,3.982491E-3,87.328212E+0,73.750275E+0,74.304351E+0,98.280781E+0,79.407335E+0,3.978145E-3,3.981064E-3,68.609182E+0,5.462560E+0,2.224121E+0,74.833248E+0,75.953982E+0,0.000000E+0,74.931281E+0,79.038096E+0,0.000000E+0,73.975185E+0,1.054494E+0,1.006384E+0,2.646194E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.902169E-3,68.613016E+0,31.120064E+0,0.000000E+0,1.323570E+0,1.330772E+0,1.009311E+0,60.000000E+0,1.000000E+0,1.352624E+0,664.282225E-3,2.023882E+0,60.000000E+0,1.893204E+0,0.000000E+0,73.666913E+0,1.057417E+0,1.061733E+0,1.015713E+0,50.000000E+0,1.000000E+0,91.307990E+0,2.908815E+0,1.993245E+0,2.849584E+0,60.000000E+0,0.000000E+0,1.326069E+0,1.320122E+0,1.010890E+0,60.000000E+0,3.989367E-3,49.981833E+0,9.379770E-3,24.982289E+0,1.707782E+0,31.161271E+0,0.000000E+0,48.718765E-3,0.000000E+0,51.381181E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.431189E-3,0.000000E+0,22.069518E-3,2.021028E+0,2.013845E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.677712E+0,5.386358E+0,0.000000E+0,82.598189E-3,0.000000E+0,51.587718E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.779171E+0,0.000000E+0,41.234836E-3,996.007986E-3,3.051387E+0,997.359713E-3,3.044548E+0,998.228680E-3,3.041008E+0,996.699941E-3,3.038272E+0,24.364424E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.469185E+0,72.559268E+0,2.642973E+0,72.139845E+0,72.125385E+0,2.665735E+0,72.219206E+0,72.331700E+0,2.664123E+0,72.576302E+0,72.433339E+0,2.663720E+0
