date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:24:07.781,922.899256E-6,72.749265E+0,3.981531E-3,998.024465E-3,997.121417E-3,0.000000E+0,996.394191E-3,3.081758E+0,0.000000E+0,72.262023E+0,3.979651E-3,997.299549E-3,1.028145E+0,0.000000E+0,1.054321E+0,2.762241E+0,0.000000E+0,78.878245E+0,31.339899E+0,71.609889E+0,3.971026E-3,3.966032E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,96.266460E+0,24.793513E+0,17.253647E-3,12.895013E-3,1.000000E+0,2.658386E+0,1.000000E+0,20.000000E+0,10.606759E-3,42.448078E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.929991E+0,0.000000E+0,-155.969243E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.783053E-3,0.000000E+0,476.976300E-3,0.000000E+0,-114.827363E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,672.060115E-3,3.071341E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.007963E+0,3.037017E+0,0.000000E+0,243.832420E+0,4.006103E-3,3.976199E-3,87.337080E+0,73.749854E+0,74.302947E+0,98.297094E+0,79.400776E+0,3.975875E-3,3.976848E-3,68.599408E+0,5.482536E+0,2.219770E+0,74.817940E+0,75.958056E+0,0.000000E+0,74.933715E+0,79.037674E+0,0.000000E+0,73.973781E+0,1.055660E+0,1.007582E+0,2.647406E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.922856E-3,68.609042E+0,31.118856E+0,0.000000E+0,1.320968E+0,1.328345E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.355177E+0,664.969262E-3,2.015974E+0,60.000000E+0,1.875524E+0,0.000000E+0,73.663169E+0,1.056523E+0,1.056369E+0,1.014403E+0,50.000000E+0,1.000000E+0,91.275687E+0,2.901805E+0,1.986073E+0,2.891775E+0,60.000000E+0,0.000000E+0,1.323578E+0,1.321880E+0,1.007713E+0,60.000000E+0,3.989886E-3,49.981973E+0,9.245332E-3,25.003914E+0,1.789294E+0,31.159924E+0,0.000000E+0,47.816174E-3,0.000000E+0,45.486638E-3,0.000000E+0,17.914348E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.268665E-3,2.020931E+0,2.013555E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.683867E+0,5.385166E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.793634E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.779139E+0,0.000000E+0,39.495463E-3,996.410286E-3,3.051548E+0,996.667757E-3,3.043598E+0,997.391897E-3,3.038883E+0,996.828677E-3,3.039076E+0,29.519383E-3,9.814818E+0,1.000000E+0,1.000000E+0,72.469232E+0,72.558051E+0,2.639856E+0,72.143120E+0,72.128567E+0,2.663101E+0,72.216586E+0,72.330483E+0,2.666423E+0,72.574711E+0,72.432637E+0,2.668701E+0
 10/20/2017,15:24:17.781,761.880850E-6,72.752869E+0,3.976927E-3,997.992246E-3,1.001225E+0,0.000000E+0,992.577606E-3,3.081613E+0,0.000000E+0,72.265065E+0,3.981467E-3,997.235112E-3,1.015783E+0,0.000000E+0,1.051686E+0,2.791818E+0,0.000000E+0,78.880446E+0,31.341944E+0,71.595900E+0,3.978808E-3,3.965837E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,96.220829E+0,24.790497E+0,17.288344E-3,12.890214E-3,1.000000E+0,2.653723E+0,1.000000E+0,20.000000E+0,10.616749E-3,42.432717E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.939520E+0,0.000000E+0,-142.965182E-3,0.000000E+0,139.229361E-3,0.000000E+0,138.038395E-3,0.000000E+0,469.693951E-3,0.000000E+0,-97.523727E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.012334E+0,3.072307E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007116E+0,3.036663E+0,0.000000E+0,243.817894E+0,4.005130E-3,3.982167E-3,87.339754E+0,73.751913E+0,74.304632E+0,98.314347E+0,79.396981E+0,3.975615E-3,3.980416E-3,68.585052E+0,5.461271E+0,2.221236E+0,74.842518E+0,75.959461E+0,0.000000E+0,74.934979E+0,79.034816E+0,0.000000E+0,73.972845E+0,1.057577E+0,1.011605E+0,2.648729E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.900158E-3,68.604552E+0,31.114814E+0,0.000000E+0,1.324591E+0,1.332593E+0,1.010286E+0,60.000000E+0,1.000000E+0,1.350455E+0,667.142216E-3,2.010190E+0,60.000000E+0,1.885839E+0,0.000000E+0,73.662560E+0,1.057289E+0,1.059179E+0,1.008844E+0,50.000000E+0,1.000000E+0,91.243102E+0,2.891635E+0,1.984955E+0,2.847236E+0,60.000000E+0,0.000000E+0,1.325686E+0,1.325858E+0,1.005733E+0,60.000000E+0,3.987356E-3,49.979503E+0,9.325683E-3,25.022105E+0,1.782851E+0,31.162572E+0,0.000000E+0,-30.129064E-3,0.000000E+0,41.943470E-3,0.000000E+0,21.715201E-3,0.000000E+0,56.212774E-3,0.000000E+0,13.726968E-3,2.020770E+0,2.013458E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.689944E+0,5.387100E+0,0.000000E+0,89.238686E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792281E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.778108E+0,0.000000E+0,49.126438E-3,996.957413E-3,3.050647E+0,996.683849E-3,3.043470E+0,996.957413E-3,3.041844E+0,999.950523E-3,3.037001E+0,29.519383E-3,9.858316E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.561467E+0,2.645466E+0,72.141248E+0,72.128146E+0,2.657290E+0,72.219768E+0,72.327488E+0,2.661488E+0,72.573775E+0,72.432497E+0,2.667264E+0
 10/20/2017,15:24:27.781,1.244936E-3,72.750482E+0,3.982504E-3,997.863372E-3,1.020898E+0,0.000000E+0,1.007652E+0,3.079518E+0,0.000000E+0,72.264316E+0,3.974203E-3,996.751834E-3,987.293178E-3,0.000000E+0,1.066475E+0,2.786550E+0,0.000000E+0,78.885975E+0,31.346171E+0,71.610638E+0,3.975954E-3,3.969729E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,96.208282E+0,24.789383E+0,17.269471E-3,12.910059E-3,1.000000E+0,2.659632E+0,1.000000E+0,20.000000E+0,10.597677E-3,42.426898E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.944927E+0,0.000000E+0,-141.677651E-3,0.000000E+0,135.463334E-3,0.000000E+0,140.098444E-3,0.000000E+0,462.218265E-3,0.000000E+0,-107.126117E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.009188E+0,3.071164E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.005102E+0,3.037403E+0,0.000000E+0,243.827932E+0,4.011033E-3,3.981778E-3,87.348012E+0,73.752990E+0,74.304679E+0,98.329249E+0,79.389391E+0,3.978729E-3,3.983075E-3,68.574951E+0,5.470293E+0,2.216691E+0,74.844437E+0,75.961240E+0,0.000000E+0,74.933200E+0,79.041375E+0,0.000000E+0,73.972236E+0,1.071186E+0,1.010711E+0,2.644106E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.897499E-3,68.603430E+0,31.112399E+0,0.000000E+0,1.319515E+0,1.332768E+0,1.009998E+0,60.000000E+0,1.000000E+0,1.351890E+0,666.950485E-3,2.013098E+0,60.000000E+0,1.881390E+0,0.000000E+0,73.662982E+0,1.056730E+0,1.061190E+0,1.006144E+0,50.000000E+0,1.000000E+0,91.183427E+0,2.902253E+0,1.986552E+0,2.840114E+0,60.000000E+0,0.000000E+0,1.327043E+0,1.322040E+0,1.002459E+0,60.000000E+0,3.990989E-3,49.980062E+0,9.343064E-3,25.030830E+0,1.759331E+0,31.163129E+0,0.000000E+0,2.138588E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.289109E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.302347E-3,2.020738E+0,2.013780E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.693710E+0,5.385939E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.787707E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.779042E+0,0.000000E+0,45.905376E-3,996.265458E-3,3.051677E+0,998.647072E-3,3.043936E+0,997.343621E-3,3.040766E+0,997.118333E-3,3.038706E+0,28.552828E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.563620E+0,2.642046E+0,72.140593E+0,72.123233E+0,2.661520E+0,72.221312E+0,72.331840E+0,2.664235E+0,72.574617E+0,72.428987E+0,2.664327E+0
 10/20/2017,15:24:37.781,-1.009322E-3,72.752214E+0,3.980170E-3,997.895591E-3,997.073513E-3,0.000000E+0,1.007668E+0,3.083127E+0,0.000000E+0,72.265813E+0,3.974203E-3,997.605624E-3,1.035754E+0,0.000000E+0,1.065102E+0,2.780171E+0,0.000000E+0,78.888270E+0,31.345289E+0,71.590145E+0,3.975111E-3,3.964735E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,96.153112E+0,24.782283E+0,17.268628E-3,12.901887E-3,1.000000E+0,2.655783E+0,1.000000E+0,20.000000E+0,10.594758E-3,42.424478E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.983878E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.941902E+0,0.000000E+0,-121.753113E-3,0.000000E+0,140.935339E-3,0.000000E+0,136.718676E-3,0.000000E+0,457.320401E-3,0.000000E+0,-116.245166E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004540E+0,3.071277E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.002817E+0,3.037033E+0,0.000000E+0,243.836281E+0,4.011293E-3,3.981518E-3,87.350170E+0,73.750837E+0,74.306551E+0,98.341143E+0,79.384049E+0,3.980935E-3,3.981259E-3,68.560594E+0,5.477059E+0,2.222365E+0,74.841020E+0,75.962692E+0,0.000000E+0,74.931936E+0,79.046154E+0,0.000000E+0,73.972564E+0,1.064749E+0,1.003973E+0,2.647581E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.920003E-3,68.599455E+0,31.107753E+0,0.000000E+0,1.316354E+0,1.331299E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.350327E+0,666.055739E-3,2.014840E+0,60.000000E+0,1.872300E+0,0.000000E+0,73.660641E+0,1.056060E+0,1.057439E+0,1.005920E+0,50.000000E+0,1.000000E+0,91.181361E+0,2.900736E+0,1.993740E+0,2.850925E+0,60.000000E+0,0.000000E+0,1.324392E+0,1.320650E+0,1.006291E+0,60.000000E+0,3.985994E-3,49.983232E+0,9.303634E-3,25.026839E+0,1.721313E+0,31.159180E+0,0.000000E+0,-2.019781E-3,0.000000E+0,44.842426E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.743000E-3,0.000000E+0,17.849927E-3,2.020641E+0,2.013329E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.702177E+0,5.387906E+0,0.000000E+0,84.951375E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.788448E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.777786E+0,0.000000E+0,47.966855E-3,997.536725E-3,3.051628E+0,997.230977E-3,3.044113E+0,999.017188E-3,3.040782E+0,997.874657E-3,3.036035E+0,31.452492E-3,9.728789E+0,1.000000E+0,1.000000E+0,72.473864E+0,72.559689E+0,2.644427E+0,72.141295E+0,72.121923E+0,2.657210E+0,72.217990E+0,72.332074E+0,2.665896E+0,72.572698E+0,72.429642E+0,2.669275E+0
 10/20/2017,15:24:47.781,2.372065E-3,72.751746E+0,3.980753E-3,997.815044E-3,987.923947E-3,0.000000E+0,1.002830E+0,3.081597E+0,0.000000E+0,72.263146E+0,3.981272E-3,997.557296E-3,1.000326E+0,0.000000E+0,1.062067E+0,2.787581E+0,0.000000E+0,78.889582E+0,31.345196E+0,71.616253E+0,3.976797E-3,3.969339E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,96.146110E+0,24.776715E+0,17.248978E-3,12.910123E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,10.607797E-3,42.420102E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.990389E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.931054E+0,0.000000E+0,-128.963285E-3,0.000000E+0,137.555571E-3,0.000000E+0,135.559899E-3,0.000000E+0,448.136908E-3,0.000000E+0,-105.386087E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.008549E+0,3.070633E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010759E+0,3.038529E+0,0.000000E+0,243.799991E+0,4.009541E-3,3.983724E-3,87.356317E+0,73.753177E+0,74.306411E+0,98.357315E+0,79.377349E+0,3.978210E-3,3.975940E-3,68.549137E+0,5.479314E+0,2.217465E+0,74.812322E+0,75.964939E+0,0.000000E+0,74.932264E+0,79.055477E+0,0.000000E+0,73.974483E+0,1.063743E+0,1.002121E+0,2.643612E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.933816E-3,68.597538E+0,31.107707E+0,0.000000E+0,1.319802E+0,1.329750E+0,990.835871E-3,60.000000E+0,1.000000E+0,1.344695E+0,666.055739E-3,2.024410E+0,60.000000E+0,1.884823E+0,0.000000E+0,73.658441E+0,1.059300E+0,1.059658E+0,981.989279E-3,50.000000E+0,1.000000E+0,91.146335E+0,2.902348E+0,2.004587E+0,2.852059E+0,60.000000E+0,0.000000E+0,1.327778E+0,1.322503E+0,983.281418E-3,60.000000E+0,3.988978E-3,49.977918E+0,9.267965E-3,25.025679E+0,1.711003E+0,31.161550E+0,0.000000E+0,6.458134E-3,0.000000E+0,46.903905E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.909936E-3,2.020931E+0,2.013265E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.707894E+0,5.389195E+0,0.000000E+0,84.500079E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.753885E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.972739E-3,996.828677E-3,3.051065E+0,997.617185E-3,3.045465E+0,997.150517E-3,3.039833E+0,996.571205E-3,3.038320E+0,25.975348E-3,9.700435E+0,1.000000E+0,1.000000E+0,72.468951E+0,72.563433E+0,2.637491E+0,72.142184E+0,72.125853E+0,2.665416E+0,72.220142E+0,72.331747E+0,2.664411E+0,72.573728E+0,72.428519E+0,2.664806E+0
 10/20/2017,15:24:57.781,922.899256E-6,72.750295E+0,3.978743E-3,998.024464E-3,962.343484E-3,0.000000E+0,1.007972E+0,3.081597E+0,0.000000E+0,72.262959E+0,3.981661E-3,997.508969E-3,980.051210E-3,0.000000E+0,1.066172E+0,2.788564E+0,0.000000E+0,78.894173E+0,31.353744E+0,71.597818E+0,3.974722E-3,3.968107E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,96.118291E+0,24.769197E+0,17.225111E-3,12.931719E-3,1.000000E+0,2.654825E+0,1.000000E+0,20.000000E+0,10.606110E-3,42.407953E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.930120E+0,0.000000E+0,-134.049032E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.525547E-3,0.000000E+0,450.908067E-3,0.000000E+0,-137.286646E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012734E+0,3.072468E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011574E+0,3.038063E+0,0.000000E+0,243.796661E+0,4.013953E-3,3.980545E-3,87.361619E+0,73.754441E+0,74.309875E+0,98.374098E+0,79.373882E+0,3.977237E-3,3.975421E-3,68.539457E+0,5.460305E+0,2.219044E+0,74.806985E+0,75.964471E+0,0.000000E+0,74.931328E+0,79.062317E+0,0.000000E+0,73.971206E+0,1.068455E+0,1.002840E+0,2.642942E+0,60.000000E+0,58.000000E+0,69.200000E+0,10.917668E-3,68.595246E+0,31.103526E+0,0.000000E+0,1.328263E+0,1.330677E+0,990.036777E-3,60.000000E+0,1.000000E+0,1.347918E+0,663.355524E-3,2.023978E+0,60.000000E+0,1.869093E+0,0.000000E+0,73.655774E+0,1.060849E+0,1.061733E+0,1.008013E+0,50.000000E+0,1.000000E+0,91.002198E+0,2.906835E+0,2.008229E+0,2.853353E+0,60.000000E+0,0.000000E+0,1.326788E+0,1.324372E+0,993.596780E-3,60.000000E+0,3.988070E-3,49.979223E+0,9.305579E-3,25.021873E+0,1.677174E+0,31.160249E+0,0.000000E+0,34.148357E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.236455E-3,0.000000E+0,21.586359E-3,0.000000E+0,23.325732E-3,2.021092E+0,2.013490E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.704459E+0,5.502892E+0,0.000000E+0,87.401267E-3,0.000000E+0,50.749597E-3,9.500000E+0,9.752274E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.779107E+0,0.000000E+0,52.411921E-3,996.973505E-3,3.051435E+0,996.748217E-3,3.045529E+0,999.001096E-3,3.039286E+0,996.796493E-3,3.039414E+0,27.908458E-3,9.647593E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.565445E+0,2.642349E+0,72.141436E+0,72.125900E+0,2.664330E+0,72.215182E+0,72.330624E+0,2.664602E+0,72.573400E+0,72.429502E+0,2.659506E+0
 10/20/2017,15:25:07.781,1.083918E-3,72.751512E+0,3.982828E-3,998.024464E-3,989.760247E-3,0.000000E+0,1.004522E+0,3.081065E+0,0.000000E+0,72.263240E+0,3.980818E-3,997.686170E-3,1.012624E+0,0.000000E+0,1.060821E+0,2.777126E+0,0.000000E+0,78.896141E+0,31.354487E+0,71.605632E+0,3.976343E-3,3.960779E-3,0.000000E+0,1.021695E+0,1.000000E+0,44.000000E+0,96.025669E+0,24.759452E+0,17.231791E-3,12.936000E-3,1.000000E+0,2.650879E+0,1.000000E+0,20.000000E+0,10.611689E-3,42.392127E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.925710E+0,0.000000E+0,-141.130451E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.911806E-3,0.000000E+0,453.872563E-3,0.000000E+0,-131.905441E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.012510E+0,3.072210E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.004112E+0,3.037837E+0,0.000000E+0,243.786913E+0,4.012071E-3,3.983464E-3,87.369595E+0,73.752850E+0,74.309547E+0,98.388295E+0,79.366526E+0,3.977172E-3,3.978988E-3,68.527766E+0,5.464171E+0,2.220608E+0,74.768128E+0,75.966438E+0,0.000000E+0,74.931468E+0,79.079699E+0,0.000000E+0,73.973079E+0,1.068647E+0,1.009338E+0,2.636629E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.898148E-3,68.592347E+0,31.100088E+0,0.000000E+0,1.320265E+0,1.329144E+0,1.008416E+0,60.000000E+0,1.000000E+0,1.352640E+0,664.713620E-3,2.023020E+0,60.000000E+0,1.887821E+0,0.000000E+0,73.654416E+0,1.058279E+0,1.062292E+0,1.007086E+0,50.000000E+0,1.000000E+0,90.837547E+0,2.907984E+0,2.005769E+0,2.871303E+0,60.000000E+0,0.000000E+0,1.324376E+0,1.322838E+0,998.546877E-3,60.000000E+0,3.988265E-3,49.978804E+0,9.276526E-3,25.013984E+0,1.691350E+0,31.158809E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.937587E-3,0.000000E+0,16.980240E-3,0.000000E+0,24.002155E-3,0.000000E+0,23.712260E-3,2.021060E+0,2.013587E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.699076E+0,5.505342E+0,0.000000E+0,89.045273E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.753885E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.774178E+0,0.000000E+0,38.368091E-3,996.329826E-3,3.051677E+0,998.663164E-3,3.045497E+0,998.663164E-3,3.041667E+0,998.099944E-3,3.038594E+0,27.264088E-3,9.647915E+0,1.000000E+0,1.000000E+0,72.469466E+0,72.561982E+0,2.638099E+0,72.139143E+0,72.122437E+0,2.658120E+0,72.219066E+0,72.328424E+0,2.664810E+0,72.575413E+0,72.430110E+0,2.666035E+0
 10/20/2017,15:25:17.781,1.244936E-3,72.752541E+0,3.979391E-3,998.523851E-3,1.001113E+0,0.000000E+0,1.003421E+0,3.082434E+0,0.000000E+0,72.263193E+0,3.980040E-3,997.605624E-3,1.023822E+0,0.000000E+0,1.062035E+0,2.785648E+0,0.000000E+0,78.901060E+0,31.360759E+0,71.595806E+0,3.976408E-3,3.967718E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,95.832584E+0,24.754905E+0,17.243141E-3,12.928671E-3,1.000000E+0,2.650113E+0,1.000000E+0,20.000000E+0,10.619149E-3,42.394314E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.929637E+0,0.000000E+0,-134.853738E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.525547E-3,0.000000E+0,453.195885E-3,0.000000E+0,-123.205288E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009092E+0,3.072001E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.001363E+0,3.038594E+0,0.000000E+0,243.766017E+0,4.008114E-3,3.981129E-3,87.376914E+0,73.753598E+0,74.306645E+0,98.404279E+0,79.360576E+0,3.974902E-3,3.979378E-3,68.725392E+0,5.460949E+0,2.218835E+0,74.799916E+0,75.968311E+0,0.000000E+0,74.932545E+0,79.085181E+0,0.000000E+0,73.972049E+0,1.064573E+0,1.004436E+0,2.635943E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.899834E-3,68.589260E+0,31.102689E+0,0.000000E+0,1.319866E+0,1.330629E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.351141E+0,663.371502E-3,2.011756E+0,60.000000E+0,1.863823E+0,0.000000E+0,73.655399E+0,1.058103E+0,1.059003E+0,1.002294E+0,50.000000E+0,1.000000E+0,90.731773E+0,2.905366E+0,2.003373E+0,2.871063E+0,60.000000E+0,0.000000E+0,1.327331E+0,1.323621E+0,1.017134E+0,60.000000E+0,3.988589E-3,49.977592E+0,9.142866E-3,25.009622E+0,1.765131E+0,31.154813E+0,0.000000E+0,32.472115E-3,0.000000E+0,44.778004E-3,0.000000E+0,22.005097E-3,0.000000E+0,26.868900E-3,0.000000E+0,14.918761E-3,2.021189E+0,2.013362E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.698324E+0,5.504117E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.753756E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.737425E+0,0.000000E+0,40.204097E-3,996.828677E-3,3.051484E+0,997.681553E-3,3.044934E+0,998.711440E-3,3.039253E+0,996.683849E-3,3.038899E+0,34.352156E-3,9.413027E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.562216E+0,2.641646E+0,72.141061E+0,72.125666E+0,2.663372E+0,72.217803E+0,72.328144E+0,2.661424E+0,72.571528E+0,72.422951E+0,2.664040E+0
 10/20/2017,15:25:27.781,278.825630E-6,72.750108E+0,3.978937E-3,998.185557E-3,985.480869E-3,0.000000E+0,1.012810E+0,3.081742E+0,0.000000E+0,72.260666E+0,3.982310E-3,997.380095E-3,1.002144E+0,0.000000E+0,1.071937E+0,2.789933E+0,0.000000E+0,78.907104E+0,31.365312E+0,71.593373E+0,3.972647E-3,3.969793E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,95.716755E+0,24.755369E+0,17.213049E-3,12.929385E-3,1.000000E+0,2.644187E+0,1.000000E+0,20.000000E+0,10.611365E-3,42.414330E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.937299E+0,0.000000E+0,-136.270022E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.070584E-3,0.000000E+0,454.452573E-3,0.000000E+0,-132.324337E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011472E+0,3.072741E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.010711E+0,3.037934E+0,0.000000E+0,243.762398E+0,4.011552E-3,3.977821E-3,87.380480E+0,73.754488E+0,74.312216E+0,98.416549E+0,79.353267E+0,3.974318E-3,3.978145E-3,68.840014E+0,5.460627E+0,2.216272E+0,74.817191E+0,75.965735E+0,0.000000E+0,74.935307E+0,79.089210E+0,0.000000E+0,73.973781E+0,1.078135E+0,1.007294E+0,2.644472E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.903660E-3,68.585847E+0,31.096697E+0,0.000000E+0,1.323298E+0,1.332321E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.352497E+0,662.844241E-3,2.025448E+0,60.000000E+0,1.867143E+0,0.000000E+0,73.651327E+0,1.058199E+0,1.059195E+0,1.015905E+0,50.000000E+0,1.000000E+0,90.581919E+0,2.908543E+0,1.996025E+0,2.878090E+0,60.000000E+0,0.000000E+0,1.325670E+0,1.324404E+0,992.095783E-3,60.000000E+0,3.986124E-3,49.978571E+0,9.264398E-3,25.001269E+0,1.689095E+0,31.156904E+0,0.000000E+0,34.406240E-3,0.000000E+0,43.618422E-3,0.000000E+0,18.622982E-3,0.000000E+0,21.232042E-3,0.000000E+0,23.486786E-3,2.021157E+0,2.013555E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.693722E+0,5.503504E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.754948E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.715457E+0,0.000000E+0,43.070842E-3,996.506838E-3,3.052481E+0,997.166609E-3,3.045674E+0,999.162016E-3,3.040042E+0,1.000176E+0,3.038079E+0,27.908458E-3,9.174918E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.561608E+0,2.636676E+0,72.139938E+0,72.122578E+0,2.658359E+0,72.217381E+0,72.330390E+0,2.664954E+0,72.569891E+0,72.430578E+0,2.667328E+0
 10/20/2017,15:25:37.781,1.083918E-3,72.750482E+0,3.977770E-3,997.863372E-3,986.646521E-3,0.000000E+0,996.122718E-3,3.085237E+0,0.000000E+0,72.260760E+0,3.980364E-3,997.621733E-3,1.006339E+0,0.000000E+0,1.053331E+0,2.792817E+0,0.000000E+0,78.906588E+0,31.359551E+0,71.599877E+0,3.972323E-3,3.965059E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,95.577763E+0,24.751656E+0,17.229651E-3,12.928606E-3,1.000000E+0,2.646695E+0,1.000000E+0,20.000000E+0,10.626025E-3,42.425548E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.931858E+0,0.000000E+0,-132.503995E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.491195E-3,0.000000E+0,451.198072E-3,0.000000E+0,-124.590868E-3,0.000000E+0,209.752752E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010306E+0,3.072420E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.007260E+0,3.037435E+0,0.000000E+0,243.737594E+0,4.012850E-3,3.982881E-3,87.385172E+0,73.754207E+0,74.308986E+0,98.433473E+0,79.347645E+0,3.978210E-3,3.975940E-3,68.805875E+0,5.460305E+0,2.220769E+0,74.790927E+0,75.967983E+0,0.000000E+0,74.937273E+0,79.099798E+0,0.000000E+0,73.973968E+0,1.050740E+0,1.012340E+0,2.643420E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.906189E-3,68.580983E+0,31.095256E+0,0.000000E+0,1.329109E+0,1.335116E+0,989.669194E-3,60.000000E+0,1.000000E+0,1.350502E+0,665.033172E-3,2.012523E+0,60.000000E+0,1.869399E+0,0.000000E+0,73.653293E+0,1.057337E+0,1.058588E+0,1.010058E+0,50.000000E+0,1.000000E+0,90.478450E+0,2.915664E+0,1.998421E+0,2.849201E+0,60.000000E+0,0.000000E+0,1.328257E+0,1.317965E+0,992.079815E-3,60.000000E+0,3.986513E-3,49.975121E+0,9.239560E-3,24.999552E+0,1.673952E+0,31.155232E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.560032E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.100258E-3,2.020931E+0,2.013587E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.692736E+0,5.503504E+0,0.000000E+0,84.177725E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.754143E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.737650E+0,0.000000E+0,42.877578E-3,996.651665E-3,3.050550E+0,996.426378E-3,3.044950E+0,998.437876E-3,3.041297E+0,998.888452E-3,3.038063E+0,26.297533E-3,8.806317E+0,1.000000E+0,1.000000E+0,72.468389E+0,72.561186E+0,2.641055E+0,72.138347E+0,72.124028E+0,2.666996E+0,72.216680E+0,72.329922E+0,2.664506E+0,72.570125E+0,72.431655E+0,2.662284E+0
 10/20/2017,15:25:47.781,1.244936E-3,72.753243E+0,3.984125E-3,998.249994E-3,960.650894E-3,0.000000E+0,987.132187E-3,3.081726E+0,0.000000E+0,72.261976E+0,3.984969E-3,997.541187E-3,1.009226E+0,0.000000E+0,1.046272E+0,2.802257E+0,0.000000E+0,78.906682E+0,31.348819E+0,71.585793E+0,3.974787E-3,3.968756E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,95.471712E+0,24.742283E+0,17.213373E-3,12.886452E-3,1.000000E+0,2.645289E+0,1.000000E+0,20.000000E+0,10.612208E-3,42.433508E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.990035E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.931891E+0,0.000000E+0,-132.407430E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.010534E-3,0.000000E+0,451.778082E-3,0.000000E+0,-131.840995E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004795E+0,3.073369E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008698E+0,3.037226E+0,0.000000E+0,243.709604E+0,4.012850E-3,3.979378E-3,87.389817E+0,73.754535E+0,74.311607E+0,98.447624E+0,79.342866E+0,3.975615E-3,3.981259E-3,68.783661E+0,5.455794E+0,2.216820E+0,74.822762E+0,75.971448E+0,0.000000E+0,74.937835E+0,79.121490E+0,0.000000E+0,73.971721E+0,1.043712E+0,1.002568E+0,2.639196E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.879989E-3,68.578739E+0,31.092004E+0,0.000000E+0,1.328550E+0,1.329479E+0,997.164696E-3,60.000000E+0,1.000000E+0,1.344185E+0,665.368702E-3,2.016214E+0,60.000000E+0,1.872735E+0,0.000000E+0,73.648612E+0,1.056874E+0,1.057518E+0,1.007629E+0,50.000000E+0,1.000000E+0,90.350619E+0,2.916351E+0,1.997319E+0,2.858894E+0,60.000000E+0,0.000000E+0,1.330780E+0,1.321656E+0,997.604762E-3,60.000000E+0,3.987811E-3,49.977452E+0,9.317188E-3,24.993612E+0,1.680718E+0,31.151933E+0,0.000000E+0,34.116122E-3,0.000000E+0,41.589153E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.098787E-3,2.020963E+0,2.013909E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.689548E+0,5.504503E+0,0.000000E+0,80.083827E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.747604E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.739164E+0,0.000000E+0,41.975681E-3,996.217182E-3,3.051612E+0,997.198793E-3,3.043196E+0,998.405692E-3,3.040943E+0,996.860861E-3,3.040718E+0,34.674341E-3,8.513435E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.564509E+0,2.639920E+0,72.139330E+0,72.123654E+0,2.658551E+0,72.218130E+0,72.325710E+0,2.667286E+0,72.571856E+0,72.429783E+0,2.656425E+0
 10/20/2017,15:25:57.781,117.807224E-6,72.751044E+0,3.980105E-3,998.411086E-3,997.233192E-3,0.000000E+0,989.335905E-3,3.081532E+0,0.000000E+0,72.261649E+0,3.979651E-3,997.460641E-3,1.024301E+0,0.000000E+0,1.047151E+0,2.786759E+0,0.000000E+0,78.912960E+0,31.355323E+0,71.602403E+0,3.975695E-3,3.969923E-3,0.000000E+0,1.009334E+0,1.000000E+0,44.000000E+0,95.377457E+0,24.728872E+0,17.144239E-3,12.907140E-3,1.000000E+0,2.644475E+0,1.000000E+0,20.000000E+0,10.522235E-3,42.434812E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.917180E+0,0.000000E+0,-143.126123E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.585596E-3,0.000000E+0,465.472766E-3,0.000000E+0,-123.978635E-3,0.000000E+0,210.429431E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008868E+0,3.072870E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004064E+0,3.037081E+0,0.000000E+0,243.711728E+0,4.011617E-3,3.982297E-3,87.397934E+0,73.754066E+0,74.309641E+0,98.464548E+0,79.334385E+0,3.974123E-3,3.980351E-3,68.781650E+0,5.461916E+0,2.218400E+0,74.856375E+0,75.971776E+0,0.000000E+0,74.939848E+0,79.146181E+0,0.000000E+0,73.973640E+0,1.055101E+0,1.004245E+0,2.642751E+0,60.000000E+0,56.000000E+0,69.300000E+0,10.877849E-3,68.576213E+0,31.084572E+0,0.000000E+0,1.324703E+0,1.336808E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.353518E+0,666.199537E-3,2.023866E+0,60.000000E+0,1.869883E+0,0.000000E+0,73.651046E+0,1.056666E+0,1.056289E+0,1.005601E+0,50.000000E+0,1.000000E+0,90.238940E+0,2.904041E+0,1.998676E+0,2.852139E+0,60.000000E+0,0.000000E+0,1.327666E+0,1.321049E+0,1.009405E+0,60.000000E+0,3.985865E-3,49.973677E+0,9.283076E-3,24.991616E+0,1.742900E+0,31.157322E+0,0.000000E+0,47.912880E-3,0.000000E+0,44.069371E-3,0.000000E+0,14.338970E-3,0.000000E+0,19.009509E-3,0.000000E+0,22.842573E-3,2.020802E+0,2.013458E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.687492E+0,5.505664E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.748473E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.730435E+0,0.000000E+0,42.265576E-3,996.683849E-3,3.050759E+0,997.504541E-3,3.044660E+0,997.118333E-3,3.041201E+0,998.116036E-3,3.038063E+0,30.485937E-3,8.107140E+0,1.000000E+0,1.000000E+0,72.469138E+0,72.561748E+0,2.642158E+0,72.140968E+0,72.123046E+0,2.661345E+0,72.218926E+0,72.327348E+0,2.664347E+0,72.571903E+0,72.426647E+0,2.656154E+0
 10/20/2017,15:26:07.781,1.083918E-3,72.752822E+0,3.984904E-3,998.394977E-3,996.802060E-3,0.000000E+0,1.000498E+0,3.081661E+0,0.000000E+0,72.262397E+0,3.978289E-3,997.557296E-3,1.008556E+0,0.000000E+0,1.059688E+0,2.803916E+0,0.000000E+0,78.916567E+0,31.350260E+0,71.580132E+0,3.970766E-3,3.964994E-3,0.000000E+0,1.028688E+0,1.000000E+0,44.000000E+0,95.381028E+0,24.729197E+0,17.016608E-3,12.910642E-3,1.000000E+0,2.654569E+0,1.000000E+0,20.000000E+0,10.330871E-3,42.421685E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.925775E+0,0.000000E+0,-158.640869E-3,0.000000E+0,135.044886E-3,0.000000E+0,135.656464E-3,0.000000E+0,480.810811E-3,0.000000E+0,-109.317267E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,642.334242E-3,3.071679E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007883E+0,3.036550E+0,0.000000E+0,243.723888E+0,4.011942E-3,3.980416E-3,87.402157E+0,73.754769E+0,74.311982E+0,98.480250E+0,79.329466E+0,3.977432E-3,3.980091E-3,68.770052E+0,5.479314E+0,2.220511E+0,74.845467E+0,75.977722E+0,0.000000E+0,74.940691E+0,79.155785E+0,0.000000E+0,73.971674E+0,1.069078E+0,983.903540E-3,2.639817E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.874217E-3,68.578271E+0,31.085175E+0,0.000000E+0,1.321383E+0,1.325695E+0,1.005395E+0,60.000000E+0,1.000000E+0,1.349258E+0,665.129038E-3,2.011213E+0,60.000000E+0,1.883840E+0,0.000000E+0,73.649034E+0,1.057018E+0,1.057678E+0,1.011895E+0,50.000000E+0,1.000000E+0,90.132708E+0,2.919959E+0,2.006791E+0,2.839252E+0,60.000000E+0,0.000000E+0,1.324376E+0,1.326146E+0,1.004519E+0,60.000000E+0,3.988330E-3,49.972651E+0,9.313621E-3,24.978855E+0,1.845355E+0,31.153095E+0,0.000000E+0,54.295493E-3,0.000000E+0,44.133792E-3,0.000000E+0,17.527821E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.139823E-3,2.020963E+0,2.013780E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.685704E+0,5.502473E+0,0.000000E+0,84.016548E-3,0.000000E+0,49.975947E-3,9.500000E+0,9.744093E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.716197E+0,0.000000E+0,44.004950E-3,996.635573E-3,3.050421E+0,997.762013E-3,3.045240E+0,996.297642E-3,3.039672E+0,998.534428E-3,3.037451E+0,29.841567E-3,7.728556E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.563760E+0,2.643932E+0,72.138722E+0,72.123373E+0,2.661457E+0,72.219160E+0,72.330015E+0,2.664682E+0,72.571622E+0,72.428005E+0,2.660464E+0
 10/20/2017,15:26:17.781,117.807224E-6,72.752494E+0,3.982050E-3,998.701053E-3,996.514639E-3,0.000000E+0,1.008083E+0,3.084561E+0,0.000000E+0,72.262070E+0,3.979910E-3,996.961255E-3,996.736447E-3,0.000000E+0,1.064623E+0,2.827404E+0,0.000000E+0,78.919612E+0,31.344917E+0,71.599596E+0,3.975565E-3,3.968496E-3,0.000000E+0,1.028720E+0,1.000000E+0,44.000000E+0,95.564042E+0,24.718385E+0,16.322483E-3,12.928995E-3,1.000000E+0,2.633901E+0,1.000000E+0,20.000000E+0,10.019499E-3,42.419451E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.935013E+0,0.000000E+0,-153.716064E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.976182E-3,0.000000E+0,473.270680E-3,0.000000E+0,-115.439596E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,636.615895E-3,3.072194E+0,0.000000E+0,999.113740E-3,0.000000E+0,982.809987E-3,3.037001E+0,0.000000E+0,243.729969E+0,4.008763E-3,3.983659E-3,87.407084E+0,73.755143E+0,74.313058E+0,98.497598E+0,79.324499E+0,3.974577E-3,3.980545E-3,68.778049E+0,5.487691E+0,2.217787E+0,74.823370E+0,75.983576E+0,0.000000E+0,74.941768E+0,79.158830E+0,0.000000E+0,73.970036E+0,1.069126E+0,1.007725E+0,2.640056E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.876617E-3,68.572051E+0,31.085036E+0,0.000000E+0,1.326332E+0,1.330086E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.346993E+0,662.572622E-3,1.993734E+0,60.000000E+0,1.873864E+0,0.000000E+0,73.648238E+0,1.055325E+0,1.061637E+0,1.005249E+0,50.000000E+0,1.000000E+0,89.951324E+0,2.919847E+0,2.009379E+0,2.817326E+0,60.000000E+0,0.000000E+0,1.326165E+0,1.319307E+0,1.006978E+0,60.000000E+0,3.989627E-3,49.974702E+0,9.156485E-3,24.971848E+0,1.856631E+0,31.153838E+0,0.000000E+0,33.600355E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.432660E-3,2.021157E+0,2.013490E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.677477E+0,5.506115E+0,0.000000E+0,79.568060E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.741935E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.700510E+0,0.000000E+0,44.810215E-3,996.603389E-3,3.051950E+0,997.713737E-3,3.044644E+0,999.355119E-3,3.040830E+0,996.184998E-3,3.038545E+0,33.707786E-3,7.447277E+0,1.000000E+0,1.000000E+0,72.469653E+0,72.561186E+0,2.642941E+0,72.141061E+0,72.124028E+0,2.655039E+0,72.218598E+0,72.328939E+0,2.667637E+0,72.570639E+0,72.425056E+0,2.661118E+0
 10/20/2017,15:26:27.781,761.880850E-6,72.752869E+0,3.985682E-3,998.121120E-3,1.000842E+0,0.000000E+0,1.004283E+0,3.086075E+0,0.000000E+0,72.260198E+0,3.980234E-3,997.879481E-3,1.008158E+0,0.000000E+0,1.061173E+0,2.834009E+0,0.000000E+0,78.918769E+0,31.343105E+0,71.576997E+0,3.976019E-3,3.970636E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,95.640962E+0,24.706830E+0,15.806836E-3,12.929839E-3,1.000000E+0,2.644315E+0,1.000000E+0,20.000000E+0,9.730767E-3,42.414935E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.934208E+0,0.000000E+0,-153.007922E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.137124E-3,0.000000E+0,474.172918E-3,0.000000E+0,-113.828457E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,797.241069E-3,3.073272E+0,0.000000E+0,998.293048E-3,0.000000E+0,995.258597E-3,3.036791E+0,0.000000E+0,243.733443E+0,4.009541E-3,3.980156E-3,87.412714E+0,73.752101E+0,74.311794E+0,98.511419E+0,79.318502E+0,3.977107E-3,3.976329E-3,68.777722E+0,5.487691E+0,2.219705E+0,74.839100E+0,75.983154E+0,0.000000E+0,74.940550E+0,79.166420E+0,0.000000E+0,73.970879E+0,1.064621E+0,1.009098E+0,2.644042E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.863128E-3,68.567843E+0,31.081366E+0,0.000000E+0,1.322564E+0,1.330549E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.349848E+0,662.556644E-3,2.010734E+0,60.000000E+0,1.889900E+0,0.000000E+0,73.645710E+0,1.058215E+0,1.056720E+0,1.006256E+0,50.000000E+0,1.000000E+0,89.920860E+0,2.929938E+0,1.994092E+0,2.738963E+0,60.000000E+0,0.000000E+0,1.327858E+0,1.317933E+0,1.003752E+0,60.000000E+0,3.988848E-3,49.974143E+0,9.235605E-3,24.969527E+0,1.855020E+0,31.152537E+0,0.000000E+0,23.510669E-3,0.000000E+0,44.778004E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.336028E-3,2.020867E+0,2.013523E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.681524E+0,5.504439E+0,0.000000E+0,81.179831E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.738134E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.104523E-3,996.812585E-3,3.051838E+0,997.552817E-3,3.044065E+0,998.630980E-3,3.038594E+0,997.086149E-3,3.040525E+0,28.230643E-3,7.151501E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.565024E+0,2.638786E+0,72.138628E+0,72.122391E+0,2.658838E+0,72.219674E+0,72.329454E+0,2.674505E+0,72.570967E+0,72.425150E+0,2.661613E+0
 10/20/2017,15:26:37.781,1.244936E-3,72.750857E+0,3.983931E-3,998.749380E-3,1.009305E+0,0.000000E+0,1.000802E+0,3.082918E+0,0.000000E+0,72.261508E+0,3.983412E-3,997.444532E-3,1.000357E+0,0.000000E+0,1.059799E+0,2.837666E+0,0.000000E+0,78.923782E+0,31.342780E+0,71.594028E+0,3.971674E-3,3.966032E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,95.899216E+0,24.698246E+0,15.181783E-3,12.908891E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,9.407914E-3,42.410187E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.932019E+0,0.000000E+0,-152.042274E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.750865E-3,0.000000E+0,476.654072E-3,0.000000E+0,-114.601804E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,568.794251E-3,3.072098E+0,0.000000E+0,997.906840E-3,0.000000E+0,990.240800E-3,3.038207E+0,0.000000E+0,243.776634E+0,4.008504E-3,3.979183E-3,87.418720E+0,73.755845E+0,74.316335E+0,98.526416E+0,79.311099E+0,3.975875E-3,3.976913E-3,68.746109E+0,5.486402E+0,2.217691E+0,74.854034E+0,75.986994E+0,0.000000E+0,74.944811E+0,79.178742E+0,0.000000E+0,73.969755E+0,1.061746E+0,1.006113E+0,2.637091E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.858264E-3,68.565738E+0,31.080298E+0,0.000000E+0,1.321830E+0,1.328633E+0,1.001767E+0,60.000000E+0,1.000000E+0,1.348827E+0,661.997428E-3,2.015255E+0,60.000000E+0,1.876926E+0,0.000000E+0,73.646085E+0,1.059444E+0,1.055858E+0,1.007581E+0,50.000000E+0,1.000000E+0,89.839700E+0,2.931774E+0,2.002638E+0,2.727114E+0,60.000000E+0,0.000000E+0,1.330653E+0,1.319979E+0,1.004247E+0,60.000000E+0,3.989821E-3,49.972278E+0,9.373674E-3,24.957601E+0,1.855020E+0,31.155510E+0,0.000000E+0,49.395709E-3,0.000000E+0,52.089814E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.305288E-3,0.000000E+0,19.299405E-3,2.020802E+0,2.013426E+0,2.018612E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.681295E+0,5.502086E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.723864E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.700768E+0,0.000000E+0,44.971268E-3,996.362010E-3,3.051612E+0,998.325232E-3,3.044596E+0,996.860861E-3,3.039382E+0,996.571205E-3,3.037902E+0,30.808122E-3,7.170510E+0,1.000000E+0,1.000000E+0,72.466705E+0,72.563386E+0,2.639313E+0,72.137692E+0,72.121642E+0,2.657401E+0,72.218832E+0,72.326833E+0,2.659012E+0,72.569610E+0,72.425197E+0,2.657383E+0
 10/20/2017,15:26:47.781,2.211047E-3,72.754460E+0,3.980753E-3,998.233885E-3,1.016650E+0,0.000000E+0,1.004618E+0,3.082112E+0,0.000000E+0,72.259496E+0,3.981596E-3,997.476750E-3,991.679832E-3,0.000000E+0,1.063345E+0,2.822845E+0,0.000000E+0,78.930013E+0,31.333024E+0,71.572833E+0,3.976862E-3,3.965578E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,96.071017E+0,24.689847E+0,14.868543E-3,12.891576E-3,1.000000E+0,2.653387E+0,1.000000E+0,20.000000E+0,9.238735E-3,42.393477E+0,0.000000E+0,1.990256E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.980106E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.924487E+0,0.000000E+0,-158.833999E-3,0.000000E+0,138.843102E-3,0.000000E+0,139.068420E-3,0.000000E+0,469.242832E-3,0.000000E+0,-114.118462E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,740.584571E-3,3.072725E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.004463E+0,3.037435E+0,0.000000E+0,243.849552E+0,4.012396E-3,3.981324E-3,87.422708E+0,73.758747E+0,74.315680E+0,98.539345E+0,79.307445E+0,3.974318E-3,3.977626E-3,68.716460E+0,5.473837E+0,2.210857E+0,74.817003E+0,75.985776E+0,0.000000E+0,74.944904E+0,79.191767E+0,0.000000E+0,73.969521E+0,1.067209E+0,982.817829E-3,2.638032E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.861506E-3,68.563119E+0,31.078021E+0,0.000000E+0,1.326491E+0,1.328936E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.346386E+0,663.163793E-3,2.017683E+0,60.000000E+0,1.882470E+0,0.000000E+0,73.643323E+0,1.058391E+0,1.057327E+0,1.006256E+0,50.000000E+0,1.000000E+0,89.811770E+0,2.919576E+0,2.003676E+0,2.732336E+0,60.000000E+0,0.000000E+0,1.323865E+0,1.322263E+0,1.009565E+0,60.000000E+0,3.987811E-3,49.969575E+0,9.257330E-3,24.948134E+0,1.860175E+0,31.155743E+0,0.000000E+0,53.973139E-3,0.000000E+0,44.230424E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.754766E-3,0.000000E+0,22.230571E-3,2.020834E+0,2.013329E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.685367E+0,5.501731E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.713943E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.699351E+0,0.000000E+0,42.523261E-3,997.037873E-3,3.050470E+0,998.276956E-3,3.045835E+0,997.488449E-3,3.041152E+0,998.341324E-3,3.039109E+0,32.096862E-3,7.011990E+0,1.000000E+0,1.000000E+0,72.470027E+0,72.563011E+0,2.638626E+0,72.137739E+0,72.120800E+0,2.660467E+0,72.216212E+0,72.328144E+0,2.660993E+0,72.571950E+0,72.426039E+0,2.659873E+0
 10/20/2017,15:26:57.781,-1.814414E-3,72.750061E+0,3.983023E-3,997.766717E-3,1.010055E+0,0.000000E+0,1.014104E+0,3.080598E+0,0.000000E+0,72.260245E+0,3.977900E-3,997.702280E-3,1.016899E+0,0.000000E+0,1.071075E+0,2.796264E+0,0.000000E+0,78.932683E+0,31.337669E+0,71.582705E+0,3.974592E-3,3.969729E-3,0.000000E+0,1.016646E+0,1.000000E+0,44.000000E+0,96.046769E+0,24.691192E+0,14.666981E-3,12.890343E-3,1.000000E+0,2.651678E+0,1.000000E+0,20.000000E+0,9.206950E-3,42.382398E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.913253E+0,0.000000E+0,-149.080953E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.847429E-3,0.000000E+0,462.347156E-3,0.000000E+0,-128.554271E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.017893E+0,3.072983E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.000788E+0,3.037870E+0,0.000000E+0,243.948289E+0,4.010515E-3,3.980156E-3,87.430685E+0,73.760853E+0,74.315914E+0,98.555846E+0,79.297700E+0,3.976848E-3,3.977432E-3,68.689242E+0,5.466749E+0,2.216450E+0,74.822574E+0,75.989288E+0,0.000000E+0,74.943781E+0,79.203948E+0,0.000000E+0,73.970317E+0,1.076873E+0,1.009258E+0,2.637585E+0,60.000000E+0,57.000000E+0,69.300000E+0,10.859172E-3,68.561717E+0,31.075095E+0,0.000000E+0,1.325022E+0,1.328345E+0,1.011149E+0,60.000000E+0,1.000000E+0,1.348412E+0,664.713620E-3,2.015654E+0,60.000000E+0,1.889110E+0,0.000000E+0,73.643557E+0,1.056299E+0,1.056161E+0,1.010713E+0,50.000000E+0,1.000000E+0,89.964750E+0,2.926984E+0,1.992478E+0,2.728423E+0,60.000000E+0,0.000000E+0,1.323179E+0,1.319164E+0,1.011034E+0,60.000000E+0,3.988524E-3,49.969342E+0,9.224839E-3,24.940199E+0,1.711003E+0,31.156254E+0,0.000000E+0,36.694955E-3,0.000000E+0,46.517378E-3,0.000000E+0,15.788448E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.710789E-3,2.021028E+0,2.013426E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.704468E+0,5.465562E+0,0.000000E+0,81.760069E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.714941E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.700865E+0,0.000000E+0,50.124967E-3,996.104538E-3,3.050743E+0,996.780401E-3,3.044113E+0,998.051668E-3,3.041619E+0,1.000369E+0,3.038787E+0,30.485937E-3,6.886011E+0,1.000000E+0,1.000000E+0,72.469934E+0,72.560812E+0,2.639872E+0,72.137037E+0,72.119630E+0,2.663899E+0,72.217147E+0,72.326693E+0,2.663804E+0,72.573354E+0,72.426179E+0,2.654430E+0
