date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:27:07.781,439.844037E-6,72.750248E+0,3.983412E-3,998.024464E-3,997.999647E-3,0.000000E+0,1.007748E+0,3.083175E+0,0.000000E+0,72.260526E+0,3.979780E-3,997.637843E-3,996.178146E-3,0.000000E+0,1.063696E+0,2.823715E+0,0.000000E+0,78.933339E+0,31.353233E+0,71.579056E+0,3.977770E-3,3.972193E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,96.294656E+0,24.692399E+0,14.481372E-3,12.872639E-3,1.000000E+0,2.656214E+0,1.000000E+0,20.000000E+0,9.054118E-3,42.395571E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.939648E+0,0.000000E+0,-127.450437E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.941831E-3,0.000000E+0,443.206822E-3,0.000000E+0,-113.280670E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005386E+0,3.073739E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.005646E+0,3.038465E+0,0.000000E+0,244.009241E+0,4.008698E-3,3.982102E-3,87.436596E+0,73.759543E+0,74.317458E+0,98.570279E+0,79.291515E+0,3.979183E-3,3.977626E-3,68.660248E+0,5.480603E+0,2.219302E+0,74.852817E+0,75.990459E+0,0.000000E+0,74.947573E+0,79.203574E+0,0.000000E+0,73.972096E+0,1.064893E+0,1.007981E+0,2.638494E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.863452E-3,68.558069E+0,31.076395E+0,0.000000E+0,1.314614E+0,1.329479E+0,998.874757E-3,60.000000E+0,1.000000E+0,1.348365E+0,665.145016E-3,2.027174E+0,60.000000E+0,1.865644E+0,0.000000E+0,73.639485E+0,1.057225E+0,1.056608E+0,989.449673E-3,50.000000E+0,1.000000E+0,89.914100E+0,2.922418E+0,2.012079E+0,2.720518E+0,60.000000E+0,0.000000E+0,1.327203E+0,1.319483E+0,1.000032E+0,60.000000E+0,3.990146E-3,49.969435E+0,9.161738E-3,24.931382E+0,1.765131E+0,31.158205E+0,0.000000E+0,-1.923074E-3,0.000000E+0,45.486638E-3,0.000000E+0,21.135410E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.816246E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.706856E+0,5.464079E+0,0.000000E+0,86.692087E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.714587E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.700446E+0,0.000000E+0,45.100111E-3,996.040170E-3,3.051081E+0,998.566612E-3,3.044886E+0,999.049372E-3,3.041780E+0,997.778105E-3,3.037805E+0,29.197198E-3,7.046465E+0,1.000000E+0,1.000000E+0,72.467828E+0,72.562403E+0,2.644107E+0,72.137224E+0,72.123093E+0,2.661808E+0,72.217147E+0,72.327395E+0,2.659619E+0,72.572137E+0,72.427115E+0,2.659889E+0
 10/20/2017,15:27:17.781,-848.303215E-6,72.752401E+0,3.975371E-3,998.588288E-3,1.006894E+0,0.000000E+0,1.002718E+0,3.082499E+0,0.000000E+0,72.260853E+0,3.976019E-3,997.444532E-3,983.225553E-3,0.000000E+0,1.060997E+0,2.817722E+0,0.000000E+0,78.936900E+0,31.350771E+0,71.572365E+0,3.977057E-3,3.961882E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,96.467737E+0,24.683675E+0,14.341614E-3,12.914144E-3,1.000000E+0,2.663673E+0,1.000000E+0,20.000000E+0,8.980687E-3,42.417309E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.949209E+0,0.000000E+0,-141.870781E-3,0.000000E+0,138.875290E-3,0.000000E+0,139.551244E-3,0.000000E+0,461.509363E-3,0.000000E+0,-104.902745E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007447E+0,3.073787E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.005853E+0,3.038449E+0,0.000000E+0,244.068070E+0,4.007790E-3,3.982945E-3,87.442602E+0,73.757624E+0,74.318769E+0,98.586029E+0,79.284675E+0,3.978015E-3,3.975810E-3,68.637100E+0,5.464171E+0,2.219254E+0,74.842471E+0,75.991864E+0,0.000000E+0,74.948322E+0,79.200809E+0,0.000000E+0,73.973219E+0,1.066043E+0,1.006240E+0,2.639371E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.880508E-3,68.556713E+0,31.077928E+0,0.000000E+0,1.316226E+0,1.335531E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.344839E+0,662.221115E-3,2.026998E+0,60.000000E+0,1.881552E+0,0.000000E+0,73.638409E+0,1.055820E+0,1.057742E+0,998.986837E-3,50.000000E+0,1.000000E+0,89.948273E+0,2.927846E+0,1.993341E+0,2.704485E+0,60.000000E+0,0.000000E+0,1.320735E+0,1.318461E+0,1.000367E+0,60.000000E+0,3.989043E-3,49.968130E+0,9.134371E-3,24.930129E+0,1.816358E+0,31.158483E+0,0.000000E+0,5.587778E-3,0.000000E+0,48.224540E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.653722E-3,0.000000E+0,13.179387E-3,2.020867E+0,2.013523E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.716227E+0,5.464595E+0,0.000000E+0,83.178427E-3,0.000000E+0,51.684424E-3,9.500000E+0,9.716036E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.700768E+0,0.000000E+0,38.915672E-3,996.764309E-3,3.051065E+0,998.035576E-3,3.043888E+0,996.410286E-3,3.039093E+0,996.619481E-3,3.039109E+0,34.674341E-3,6.784197E+0,1.000000E+0,1.000000E+0,72.466143E+0,72.565351E+0,2.633384E+0,72.137037E+0,72.121314E+0,2.663867E+0,72.216212E+0,72.328565E+0,2.661520E+0,72.570546E+0,72.426928E+0,2.660623E+0
 10/20/2017,15:27:27.781,2.050028E-3,72.751278E+0,3.982310E-3,998.249994E-3,1.013393E+0,0.000000E+0,1.001808E+0,3.083659E+0,0.000000E+0,72.260760E+0,3.981467E-3,997.621733E-3,987.213420E-3,0.000000E+0,1.062003E+0,2.833735E+0,0.000000E+0,78.942943E+0,31.336647E+0,71.583267E+0,3.977057E-3,3.968626E-3,0.000000E+0,1.027876E+0,1.000000E+0,44.000000E+0,96.424314E+0,24.687526E+0,14.259705E-3,12.928801E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,8.954804E-3,42.420288E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.943704E+0,0.000000E+0,-139.424472E-3,0.000000E+0,137.555571E-3,0.000000E+0,139.100608E-3,0.000000E+0,467.567247E-3,0.000000E+0,-96.943716E-3,0.000000E+0,204.887112E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.012047E+0,3.074705E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003409E+0,3.037741E+0,0.000000E+0,244.083416E+0,4.013693E-3,3.979053E-3,87.445558E+0,73.759122E+0,74.318114E+0,98.602107E+0,79.280458E+0,3.981778E-3,3.980870E-3,68.634855E+0,5.461594E+0,2.214951E+0,74.849446E+0,75.998466E+0,0.000000E+0,74.950101E+0,79.204839E+0,0.000000E+0,73.976355E+0,1.067465E+0,1.010296E+0,2.641619E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.878757E-3,68.552691E+0,31.077185E+0,0.000000E+0,1.321846E+0,1.331954E+0,1.010957E+0,60.000000E+0,1.000000E+0,1.345764E+0,667.254059E-3,2.013066E+0,60.000000E+0,1.873090E+0,0.000000E+0,73.640374E+0,1.055214E+0,1.059530E+0,1.006655E+0,50.000000E+0,1.000000E+0,90.111724E+0,2.928309E+0,2.006935E+0,2.714131E+0,60.000000E+0,0.000000E+0,1.324632E+0,1.321353E+0,1.006307E+0,60.000000E+0,3.987551E-3,49.966265E+0,9.149352E-3,24.931057E+0,1.802826E+0,31.159877E+0,0.000000E+0,-32.869074E-3,0.000000E+0,42.329997E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.435602E-3,2.020995E+0,2.013523E+0,2.018547E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.736428E+0,5.466175E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.715392E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.699770E+0,0.000000E+0,40.751677E-3,997.214885E-3,3.051242E+0,997.407989E-3,3.044339E+0,996.796493E-3,3.041249E+0,997.134425E-3,3.039028E+0,28.875013E-3,6.897932E+0,1.000000E+0,1.000000E+0,72.468530E+0,72.561608E+0,2.634998E+0,72.135446E+0,72.121502E+0,2.662494E+0,72.215276E+0,72.326599E+0,2.662957E+0,72.570312E+0,72.426601E+0,2.660432E+0
 10/20/2017,15:27:37.781,-204.229589E-6,72.754788E+0,3.983218E-3,997.154565E-3,1.006031E+0,0.000000E+0,1.004027E+0,3.081146E+0,0.000000E+0,72.263848E+0,3.979262E-3,997.589515E-3,983.863612E-3,0.000000E+0,1.059959E+0,2.808459E+0,0.000000E+0,78.945192E+0,31.329075E+0,71.564364E+0,3.971480E-3,3.966616E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,96.554350E+0,24.680798E+0,14.198290E-3,12.914404E-3,1.000000E+0,2.650768E+0,1.000000E+0,20.000000E+0,9.003650E-3,42.412980E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.934176E+0,0.000000E+0,-147.889987E-3,0.000000E+0,137.780889E-3,0.000000E+0,136.203664E-3,0.000000E+0,469.887287E-3,0.000000E+0,-94.365894E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.009619E+0,3.074930E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.011766E+0,3.039350E+0,0.000000E+0,244.063195E+0,4.009282E-3,3.980221E-3,87.454801E+0,73.760666E+0,74.319799E+0,98.616493E+0,79.274320E+0,3.975940E-3,3.979313E-3,68.656320E+0,5.461916E+0,2.213919E+0,74.846216E+0,75.999730E+0,0.000000E+0,74.950429E+0,79.211445E+0,0.000000E+0,73.974249E+0,1.070132E+0,1.002999E+0,2.636852E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.896462E-3,68.549511E+0,31.074305E+0,0.000000E+0,1.319403E+0,1.329463E+0,999.018594E-3,60.000000E+0,1.000000E+0,1.346865E+0,664.921329E-3,2.000157E+0,60.000000E+0,1.896250E+0,0.000000E+0,73.635647E+0,1.055772E+0,1.059067E+0,1.007070E+0,50.000000E+0,1.000000E+0,90.158808E+0,2.928916E+0,1.989236E+0,2.689889E+0,60.000000E+0,0.000000E+0,1.327682E+0,1.317694E+0,1.002906E+0,60.000000E+0,3.988784E-3,49.962910E+0,9.277823E-3,24.925488E+0,1.816036E+0,31.157740E+0,0.000000E+0,1.558351E-3,0.000000E+0,44.488109E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.173504E-3,0.000000E+0,14.693287E-3,2.020770E+0,2.013233E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.747205E+0,5.464563E+0,0.000000E+0,88.174917E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.713009E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.264105E-3,996.056262E-3,3.050454E+0,998.067760E-3,3.043003E+0,998.453968E-3,3.041217E+0,999.644775E-3,3.038191E+0,30.163752E-3,7.196286E+0,1.000000E+0,1.000000E+0,72.469091E+0,72.560204E+0,2.638434E+0,72.134838E+0,72.120051E+0,2.655374E+0,72.216773E+0,72.327488E+0,2.666503E+0,72.571248E+0,72.423419E+0,2.659330E+0
 10/20/2017,15:27:47.781,922.899256E-6,72.753384E+0,3.979391E-3,998.749380E-3,992.985749E-3,0.000000E+0,1.004826E+0,3.083643E+0,0.000000E+0,72.259590E+0,3.974138E-3,997.492859E-3,1.003133E+0,0.000000E+0,1.060598E+0,2.811568E+0,0.000000E+0,78.946832E+0,31.333209E+0,71.586308E+0,3.974787E-3,3.964086E-3,0.000000E+0,1.028019E+0,1.000000E+0,44.000000E+0,96.710098E+0,24.681494E+0,14.133048E-3,12.910318E-3,1.000000E+0,2.654282E+0,1.000000E+0,20.000000E+0,8.969983E-3,42.406045E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.934401E+0,0.000000E+0,-151.044438E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.201500E-3,0.000000E+0,472.851783E-3,0.000000E+0,-113.925125E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,722.311386E-3,3.074672E+0,0.000000E+0,998.502244E-3,0.000000E+0,988.211309E-3,3.036840E+0,0.000000E+0,244.038197E+0,4.008893E-3,3.976264E-3,87.460995E+0,73.761275E+0,74.318207E+0,98.628811E+0,79.265699E+0,3.977886E-3,3.983594E-3,68.659594E+0,5.487047E+0,2.215257E+0,74.849212E+0,76.001744E+0,0.000000E+0,74.952301E+0,79.219925E+0,0.000000E+0,73.976683E+0,1.066187E+0,1.009194E+0,2.640072E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.881805E-3,68.545583E+0,31.072679E+0,0.000000E+0,1.324959E+0,1.331060E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.350678E+0,663.131838E-3,2.010031E+0,60.000000E+0,1.874057E+0,0.000000E+0,73.636022E+0,1.054559E+0,1.062914E+0,1.009866E+0,50.000000E+0,1.000000E+0,90.188147E+0,2.927878E+0,2.007989E+0,2.705491E+0,60.000000E+0,0.000000E+0,1.322811E+0,1.323430E+0,1.011976E+0,60.000000E+0,3.988784E-3,49.961138E+0,9.228211E-3,24.927391E+0,1.845355E+0,31.159413E+0,0.000000E+0,29.022926E-3,0.000000E+0,44.230424E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.886550E-3,0.000000E+0,17.012451E-3,2.020899E+0,2.013877E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.756581E+0,5.463112E+0,0.000000E+0,81.469950E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.699931E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.296316E-3,997.053965E-3,3.052578E+0,996.667757E-3,3.044628E+0,998.711440E-3,3.039076E+0,999.982707E-3,3.038964E+0,35.963081E-3,7.333864E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.560484E+0,2.635030E+0,72.136850E+0,72.118554E+0,2.656204E+0,72.214855E+0,72.327769E+0,2.663069E+0,72.571528E+0,72.424729E+0,2.661310E+0
 10/20/2017,15:27:57.781,1.244936E-3,72.754975E+0,3.981596E-3,998.733271E-3,1.022031E+0,0.000000E+0,1.010846E+0,3.088105E+0,0.000000E+0,72.263848E+0,3.972841E-3,997.605624E-3,1.005909E+0,0.000000E+0,1.070500E+0,2.799132E+0,0.000000E+0,78.948987E+0,31.339853E+0,71.560013E+0,3.973814E-3,3.964800E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,96.725043E+0,24.687944E+0,14.172608E-3,12.897348E-3,1.000000E+0,2.661214E+0,1.000000E+0,20.000000E+0,9.093494E-3,42.402321E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.933951E+0,0.000000E+0,-153.619499E-3,0.000000E+0,139.776562E-3,0.000000E+0,137.169312E-3,0.000000E+0,477.266305E-3,0.000000E+0,-114.150685E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,567.149026E-3,3.074785E+0,0.000000E+0,997.713737E-3,0.000000E+0,989.234045E-3,3.036968E+0,0.000000E+0,243.982843E+0,4.008633E-3,3.982102E-3,87.462215E+0,73.756922E+0,74.320923E+0,98.646018E+0,79.263450E+0,3.976264E-3,3.982751E-3,68.643413E+0,5.483503E+0,2.219189E+0,74.807827E+0,76.006239E+0,0.000000E+0,74.960635E+0,79.219269E+0,0.000000E+0,73.974811E+0,1.072912E+0,1.005953E+0,2.640535E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.878887E-3,68.544508E+0,31.071378E+0,0.000000E+0,1.319930E+0,1.330373E+0,998.762884E-3,60.000000E+0,1.000000E+0,1.349832E+0,663.179771E-3,2.022349E+0,60.000000E+0,1.910949E+0,0.000000E+0,73.633494E+0,1.058853E+0,1.056672E+0,1.001399E+0,50.000000E+0,1.000000E+0,90.324471E+0,2.927240E+0,1.994539E+0,2.743642E+0,60.000000E+0,0.000000E+0,1.321645E+0,1.317119E+0,1.001293E+0,60.000000E+0,3.987486E-3,49.958808E+0,9.255773E-3,24.922704E+0,1.887883E+0,31.163083E+0,0.000000E+0,49.653593E-3,0.000000E+0,51.928761E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.789918E-3,0.000000E+0,19.814775E-3,2.020802E+0,2.013684E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.774922E+0,5.458986E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.675643E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.650633E-3,995.895342E-3,3.051226E+0,996.201090E-3,3.044966E+0,998.341324E-3,3.040605E+0,998.003392E-3,3.035938E+0,32.096862E-3,7.476920E+0,1.000000E+0,1.000000E+0,72.469793E+0,72.563011E+0,2.639393E+0,72.136054E+0,72.120285E+0,2.656523E+0,72.215884E+0,72.325429E+0,2.659715E+0,72.570499E+0,72.426179E+0,2.658548E+0
 10/20/2017,15:28:07.781,761.880850E-6,72.752635E+0,3.981077E-3,998.346649E-3,999.388849E-3,0.000000E+0,1.008658E+0,3.087026E+0,0.000000E+0,72.260666E+0,3.978743E-3,997.476750E-3,979.429103E-3,0.000000E+0,1.061923E+0,2.781169E+0,0.000000E+0,78.954141E+0,31.339156E+0,71.581161E+0,3.975954E-3,3.965383E-3,0.000000E+0,1.030488E+0,1.000000E+0,44.000000E+0,96.575358E+0,24.684371E+0,14.281301E-3,12.891835E-3,1.000000E+0,2.664057E+0,1.000000E+0,20.000000E+0,9.213242E-3,42.412189E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.924745E+0,0.000000E+0,-159.606517E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.976182E-3,0.000000E+0,479.554123E-3,0.000000E+0,-112.765105E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,708.079383E-3,3.073176E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.003600E+0,3.037532E+0,0.000000E+0,243.948530E+0,4.010904E-3,3.983075E-3,87.467611E+0,73.760105E+0,74.321906E+0,98.660545E+0,79.254033E+0,3.974707E-3,3.975940E-3,68.652018E+0,5.474481E+0,2.213710E+0,74.808904E+0,76.008674E+0,0.000000E+0,74.959932E+0,79.231919E+0,0.000000E+0,73.974155E+0,1.061027E+0,975.569108E-3,2.635545E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.877914E-3,68.543853E+0,31.071146E+0,0.000000E+0,1.324208E+0,1.327180E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.351013E+0,664.825464E-3,2.015351E+0,60.000000E+0,1.883985E+0,0.000000E+0,73.630639E+0,1.058183E+0,1.059562E+0,1.006032E+0,50.000000E+0,1.000000E+0,90.440847E+0,2.921715E+0,2.000194E+0,2.741071E+0,60.000000E+0,0.000000E+0,1.323370E+0,1.317694E+0,1.013062E+0,60.000000E+0,3.987616E-3,49.957596E+0,9.265047E-3,24.918342E+0,1.784139E+0,31.161178E+0,0.000000E+0,54.198786E-3,0.000000E+0,43.070842E-3,0.000000E+0,15.756237E-3,0.000000E+0,16.239396E-3,0.000000E+0,20.394566E-3,2.020867E+0,2.013426E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.791827E+0,5.581096E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.673871E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.972739E-3,997.198793E-3,3.051130E+0,998.083852E-3,3.043405E+0,996.474654E-3,3.040686E+0,996.184998E-3,3.037290E+0,31.130307E-3,7.575834E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.562403E+0,2.642893E+0,72.136148E+0,72.120332E+0,2.653426E+0,72.216352E+0,72.327067E+0,2.661152E+0,72.570873E+0,72.427303E+0,2.661549E+0
 10/20/2017,15:28:17.781,2.211047E-3,72.752822E+0,3.976019E-3,998.282212E-3,1.001720E+0,0.000000E+0,1.003405E+0,3.085366E+0,0.000000E+0,72.261695E+0,3.975500E-3,997.573406E-3,1.023328E+0,0.000000E+0,1.059911E+0,2.771262E+0,0.000000E+0,78.956998E+0,31.341107E+0,71.562586E+0,3.975241E-3,3.967070E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,96.577238E+0,24.708130E+0,14.433381E-3,12.912264E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,9.354072E-3,42.428388E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.921815E+0,0.000000E+0,-146.184009E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.107099E-3,0.000000E+0,462.540492E-3,0.000000E+0,-121.336366E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,791.043519E-3,3.073401E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.002721E+0,3.037194E+0,0.000000E+0,243.947855E+0,4.006947E-3,3.982621E-3,87.476010E+0,73.759824E+0,74.321812E+0,98.677376E+0,79.248177E+0,3.978859E-3,3.984827E-3,68.666047E+0,5.469971E+0,2.220269E+0,74.828099E+0,76.012045E+0,0.000000E+0,74.960354E+0,79.252721E+0,0.000000E+0,73.972891E+0,1.062401E+0,994.473262E-3,2.640758E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.882454E-3,68.541187E+0,31.068173E+0,0.000000E+0,1.326986E+0,1.331874E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.353725E+0,664.681665E-3,2.011373E+0,60.000000E+0,1.878763E+0,0.000000E+0,73.630498E+0,1.058391E+0,1.055651E+0,1.011543E+0,50.000000E+0,1.000000E+0,90.327757E+0,2.920566E+0,2.002350E+0,2.771397E+0,60.000000E+0,0.000000E+0,1.322093E+0,1.320090E+0,1.003625E+0,60.000000E+0,3.988913E-3,49.955778E+0,9.303050E-3,24.921544E+0,1.757398E+0,31.164802E+0,0.000000E+0,53.940903E-3,0.000000E+0,45.422217E-3,0.000000E+0,13.662547E-3,0.000000E+0,17.560032E-3,0.000000E+0,23.841102E-3,2.020995E+0,2.013265E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.789804E+0,5.581580E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.675869E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.701509E+0,0.000000E+0,41.782417E-3,996.909137E-3,3.051596E+0,997.955116E-3,3.045674E+0,997.456265E-3,3.039253E+0,1.000144E+0,3.037789E+0,35.640896E-3,7.683449E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.565679E+0,2.638019E+0,72.134183E+0,72.120940E+0,2.664250E+0,72.216586E+0,72.328752E+0,2.661424E+0,72.569095E+0,72.423933E+0,2.661422E+0
 10/20/2017,15:28:27.781,-1.492377E-3,72.753196E+0,3.982245E-3,998.733271E-3,1.005297E+0,0.000000E+0,1.002287E+0,3.087863E+0,0.000000E+0,72.260947E+0,3.982828E-3,997.653952E-3,986.511555E-3,0.000000E+0,1.061907E+0,2.779107E+0,0.000000E+0,78.961590E+0,31.339295E+0,71.574283E+0,3.975500E-3,3.966616E-3,0.000000E+0,1.019067E+0,1.000000E+0,44.000000E+0,96.432491E+0,24.712306E+0,14.522424E-3,12.922381E-3,1.000000E+0,2.663881E+0,1.000000E+0,20.000000E+0,9.406292E-3,42.434207E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.915667E+0,0.000000E+0,-144.638972E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.006207E-3,0.000000E+0,460.671571E-3,0.000000E+0,-126.427567E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.004875E+0,3.073498E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.004943E+0,3.037709E+0,0.000000E+0,243.967882E+0,4.008958E-3,3.983010E-3,87.477699E+0,73.760245E+0,74.323216E+0,98.691809E+0,79.241243E+0,3.972826E-3,3.981259E-3,68.650428E+0,5.462560E+0,2.213822E+0,74.858388E+0,76.012982E+0,0.000000E+0,74.961103E+0,79.261248E+0,0.000000E+0,73.973360E+0,1.066394E+0,1.007310E+0,2.638797E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.881416E-3,68.534874E+0,31.063713E+0,0.000000E+0,1.319371E+0,1.329910E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.349481E+0,664.569822E-3,2.025208E+0,60.000000E+0,1.882857E+0,0.000000E+0,73.629656E+0,1.057002E+0,1.056704E+0,1.006847E+0,50.000000E+0,1.000000E+0,90.367613E+0,2.914706E+0,1.984715E+0,2.886697E+0,60.000000E+0,0.000000E+0,1.325862E+0,1.318269E+0,1.014435E+0,60.000000E+0,3.989951E-3,49.952515E+0,9.341118E-3,24.926695E+0,1.701982E+0,31.161457E+0,0.000000E+0,38.661315E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.273078E-3,0.000000E+0,21.811833E-3,0.000000E+0,24.259840E-3,2.020899E+0,2.013329E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.800339E+0,5.581676E+0,0.000000E+0,82.243600E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.676513E+0,0.000000E+0,16.271607E-3,10.000000E+0,9.700575E+0,0.000000E+0,41.234836E-3,996.716033E-3,3.051644E+0,997.456265E-3,3.043952E+0,997.504541E-3,3.039012E+0,999.162016E-3,3.038883E+0,29.841567E-3,7.626742E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.562309E+0,2.645114E+0,72.136429E+0,72.120145E+0,2.656906E+0,72.218271E+0,72.326880E+0,2.662095E+0,72.569235E+0,72.424120E+0,2.653265E+0
 10/20/2017,15:28:37.781,1.244936E-3,72.752728E+0,3.981467E-3,998.894364E-3,976.810337E-3,0.000000E+0,1.002095E+0,3.088121E+0,0.000000E+0,72.262117E+0,3.977381E-3,997.670061E-3,1.008796E+0,0.000000E+0,1.057388E+0,2.789885E+0,0.000000E+0,78.963417E+0,31.335486E+0,71.561978E+0,3.969015E-3,3.966291E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,96.400722E+0,24.727155E+0,14.626966E-3,12.929385E-3,1.000000E+0,2.658067E+0,1.000000E+0,20.000000E+0,9.384172E-3,42.428341E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.931794E+0,0.000000E+0,-131.731476E-3,0.000000E+0,135.173640E-3,0.000000E+0,134.883945E-3,0.000000E+0,450.843622E-3,0.000000E+0,-125.364215E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.002511E+0,3.073530E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.001075E+0,3.037628E+0,0.000000E+0,243.999637E+0,4.009087E-3,3.978145E-3,87.486379E+0,73.762585E+0,74.320501E+0,98.705584E+0,79.235245E+0,3.977172E-3,3.983140E-3,68.626485E+0,5.473192E+0,2.210148E+0,74.829316E+0,76.024173E+0,0.000000E+0,74.962882E+0,79.272024E+0,0.000000E+0,73.973734E+0,1.057226E+0,1.007039E+0,2.637984E+0,60.000000E+0,58.000000E+0,69.300000E+0,10.883297E-3,68.535622E+0,31.061715E+0,0.000000E+0,1.329540E+0,1.331283E+0,989.381521E-3,60.000000E+0,1.000000E+0,1.344887E+0,663.930718E-3,2.033884E+0,60.000000E+0,1.875056E+0,0.000000E+0,73.630405E+0,1.056794E+0,1.057550E+0,1.014163E+0,50.000000E+0,1.000000E+0,90.317946E+0,2.921412E+0,1.980993E+0,2.898850E+0,60.000000E+0,0.000000E+0,1.327299E+0,1.320298E+0,986.075827E-3,60.000000E+0,3.986838E-3,49.951210E+0,9.306358E-3,24.942890E+0,1.722924E+0,31.161039E+0,0.000000E+0,32.601057E-3,0.000000E+0,49.126438E-3,0.000000E+0,17.978770E-3,0.000000E+0,24.710789E-3,0.000000E+0,22.778152E-3,2.020738E+0,2.014102E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.803479E+0,5.583095E+0,0.000000E+0,79.825943E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.676094E+0,0.000000E+0,21.103200E-3,10.000000E+0,9.700768E+0,0.000000E+0,42.877578E-3,996.989597E-3,3.050647E+0,997.391897E-3,3.044194E+0,997.134425E-3,3.041522E+0,997.424081E-3,3.035761E+0,32.741232E-3,7.645751E+0,1.000000E+0,1.000000E+0,72.473022E+0,72.562216E+0,2.635558E+0,72.133808E+0,72.118694E+0,2.662798E+0,72.216305E+0,72.326225E+0,2.661008E+0,72.572511E+0,72.422717E+0,2.660129E+0
 10/20/2017,15:28:47.781,922.899256E-6,72.753664E+0,3.981791E-3,997.992246E-3,988.834113E-3,0.000000E+0,1.003788E+0,3.085962E+0,0.000000E+0,72.263146E+0,3.978029E-3,997.702280E-3,1.016915E+0,0.000000E+0,1.059544E+0,2.806719E+0,0.000000E+0,78.965384E+0,31.329353E+0,71.569932E+0,3.976408E-3,3.966356E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,96.400299E+0,24.715740E+0,14.681378E-3,12.904676E-3,1.000000E+0,2.661022E+0,1.000000E+0,20.000000E+0,9.362051E-3,42.418985E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.939970E+0,0.000000E+0,-121.978431E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.104936E-3,0.000000E+0,442.723480E-3,0.000000E+0,-117.405186E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,996.313497E-3,3.072275E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.014003E+0,3.037467E+0,0.000000E+0,244.045436E+0,4.006298E-3,3.981778E-3,87.490883E+0,73.762024E+0,74.322467E+0,98.718090E+0,79.229951E+0,3.975421E-3,3.977172E-3,68.604926E+0,5.476092E+0,2.211228E+0,74.813773E+0,76.025718E+0,0.000000E+0,74.966534E+0,79.280598E+0,0.000000E+0,73.975419E+0,1.064174E+0,1.001323E+0,2.639658E+0,60.000000E+0,52.000000E+0,70.300000E+0,10.878692E-3,68.530619E+0,31.060136E+0,0.000000E+0,1.314774E+0,1.323188E+0,1.000857E+0,60.000000E+0,1.000000E+0,1.345046E+0,664.330158E-3,2.011996E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.628345E+0,1.055198E+0,1.060328E+0,990.216481E-3,50.000000E+0,1.000000E+0,90.273208E+0,2.912391E+0,1.981440E+0,2.870696E+0,60.000000E+0,0.000000E+0,1.328609E+0,1.319579E+0,993.309355E-3,60.000000E+0,3.987421E-3,49.950465E+0,9.419394E-3,24.953471E+0,1.765775E+0,31.162850E+0,0.000000E+0,-601.422325E-6,0.000000E+0,45.003479E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.807421E-3,0.000000E+0,17.817717E-3,2.020867E+0,2.013587E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.806947E+0,5.581451E+0,0.000000E+0,79.825943E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.676642E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.697676E+0,0.000000E+0,42.845367E-3,995.830974E-3,3.051484E+0,996.506838E-3,3.043566E+0,996.876953E-3,3.040959E+0,1.000385E+0,3.038272E+0,31.130307E-3,7.679260E+0,1.000000E+0,1.000000E+0,72.472975E+0,72.563901E+0,2.639073E+0,72.135633E+0,72.118694E+0,2.658120E+0,72.215650E+0,72.326412E+0,2.661855E+0,72.567925E+0,72.425010E+0,2.660400E+0
 10/20/2017,15:28:57.781,117.807224E-6,72.754834E+0,3.983088E-3,998.185557E-3,1.001369E+0,0.000000E+0,1.002095E+0,3.087106E+0,0.000000E+0,72.262163E+0,3.970896E-3,998.153338E-3,1.005845E+0,0.000000E+0,1.058426E+0,2.810344E+0,0.000000E+0,78.968149E+0,31.328703E+0,71.569136E+0,3.973360E-3,3.967459E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,96.358098E+0,24.700844E+0,14.724375E-3,12.911485E-3,1.000000E+0,2.656518E+0,1.000000E+0,20.000000E+0,9.396367E-3,42.405812E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.948082E+0,0.000000E+0,-140.969509E-3,0.000000E+0,136.364605E-3,0.000000E+0,135.495522E-3,0.000000E+0,454.839247E-3,0.000000E+0,-105.740537E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.002240E+0,3.072580E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.011511E+0,3.037499E+0,0.000000E+0,244.077529E+0,4.013369E-3,3.981778E-3,87.495857E+0,73.759964E+0,74.323216E+0,98.737883E+0,79.225172E+0,3.973280E-3,3.980416E-3,68.665580E+0,5.467393E+0,2.210148E+0,74.793736E+0,76.026561E+0,0.000000E+0,74.965784E+0,79.293670E+0,0.000000E+0,73.975466E+0,1.059366E+0,1.010200E+0,2.636358E+0,60.000000E+0,52.000000E+0,70.300000E+0,10.874736E-3,68.528421E+0,31.060925E+0,0.000000E+0,1.320792E+0,1.327978E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.348269E+0,662.748376E-3,2.016038E+0,60.000000E+0,1.878264E+0,0.000000E+0,73.626614E+0,1.054767E+0,1.054166E+0,1.008141E+0,50.000000E+0,1.000000E+0,90.280203E+0,2.904791E+0,1.980498E+0,2.836776E+0,60.000000E+0,0.000000E+0,1.328768E+0,1.320282E+0,1.004679E+0,60.000000E+0,3.989367E-3,49.949066E+0,9.330936E-3,24.963123E+0,1.765131E+0,31.162107E+0,0.000000E+0,6.748253E-3,0.000000E+0,42.555472E-3,0.000000E+0,25.419423E-3,0.000000E+0,20.394566E-3,0.000000E+0,15.949501E-3,2.020963E+0,2.013297E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.814652E+0,5.581612E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.674870E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.674483E+0,0.000000E+0,42.652104E-3,997.456265E-3,3.052208E+0,997.021781E-3,3.044934E+0,997.826381E-3,3.040975E+0,996.458562E-3,3.037789E+0,27.586273E-3,7.365439E+0,1.000000E+0,1.000000E+0,72.472086E+0,72.561514E+0,2.635909E+0,72.136475E+0,72.119162E+0,2.657896E+0,72.214387E+0,72.327676E+0,2.663548E+0,72.571809E+0,72.425805E+0,2.657622E+0
 10/20/2017,15:29:07.781,439.844037E-6,72.753056E+0,3.980559E-3,998.201666E-3,1.017369E+0,0.000000E+0,1.008307E+0,3.085866E+0,0.000000E+0,72.262257E+0,3.982375E-3,997.541187E-3,1.006818E+0,0.000000E+0,1.063473E+0,2.808346E+0,0.000000E+0,78.972787E+0,31.330422E+0,71.561463E+0,3.975046E-3,3.964281E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,96.300483E+0,24.694533E+0,14.770161E-3,12.890214E-3,1.000000E+0,2.665798E+0,1.000000E+0,20.000000E+0,9.449754E-3,42.401716E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.931826E+0,0.000000E+0,-148.244058E-3,0.000000E+0,138.070584E-3,0.000000E+0,135.592087E-3,0.000000E+0,473.754021E-3,0.000000E+0,-95.558137E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.007654E+0,3.073321E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008938E+0,3.037451E+0,0.000000E+0,244.100887E+0,4.008893E-3,3.981843E-3,87.503411E+0,73.763053E+0,74.323638E+0,98.755560E+0,79.217020E+0,3.976653E-3,3.979637E-3,68.656086E+0,5.464171E+0,2.215547E+0,74.811854E+0,76.027966E+0,0.000000E+0,74.969670E+0,79.301307E+0,0.000000E+0,73.975747E+0,1.069925E+0,1.011877E+0,2.640009E+0,60.000000E+0,52.000000E+0,70.300000E+0,10.865851E-3,68.527673E+0,31.057209E+0,0.000000E+0,1.322676E+0,1.331076E+0,1.001656E+0,60.000000E+0,1.000000E+0,1.349800E+0,669.602766E-3,1.981193E+0,60.000000E+0,1.876233E+0,0.000000E+0,73.623665E+0,1.054894E+0,1.052091E+0,1.011256E+0,50.000000E+0,1.000000E+0,90.289498E+0,2.902939E+0,1.989683E+0,2.801021E+0,60.000000E+0,0.000000E+0,1.327123E+0,1.317358E+0,1.001277E+0,60.000000E+0,3.989108E-3,49.946829E+0,9.331326E-3,24.953981E+0,1.811203E+0,31.159366E+0,0.000000E+0,-8.499099E-3,0.000000E+0,44.069371E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.112025E-3,2.020770E+0,2.013362E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.822561E+0,5.581193E+0,0.000000E+0,80.793006E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.677221E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.700800E+0,0.000000E+0,38.271459E-3,996.909137E-3,3.050759E+0,998.437876E-3,3.043808E+0,998.695348E-3,3.039173E+0,996.716033E-3,3.038256E+0,36.929636E-3,7.514939E+0,1.000000E+0,1.000000E+0,72.474613E+0,72.562309E+0,2.635158E+0,72.137271E+0,72.121268E+0,2.659301E+0,72.214995E+0,72.323043E+0,2.666104E+0,72.569750E+0,72.423465E+0,2.660592E+0
 10/20/2017,15:29:17.781,439.844037E-6,72.753852E+0,3.978483E-3,997.766717E-3,1.020051E+0,0.000000E+0,997.607832E-3,3.087638E+0,0.000000E+0,72.261649E+0,3.975695E-3,996.832381E-3,996.321709E-3,0.000000E+0,1.054641E+0,2.784101E+0,0.000000E+0,78.976254E+0,31.337809E+0,71.570447E+0,3.975306E-3,3.968561E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,96.314911E+0,24.684139E+0,14.818282E-3,12.894235E-3,1.000000E+0,2.656677E+0,1.000000E+0,20.000000E+0,9.459549E-3,42.412701E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.934466E+0,0.000000E+0,-151.462885E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.362442E-3,0.000000E+0,474.076249E-3,0.000000E+0,-115.052923E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,561.079262E-3,3.074270E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.000500E+0,3.037419E+0,0.000000E+0,244.126610E+0,4.012461E-3,3.982426E-3,87.508713E+0,73.761743E+0,74.324901E+0,98.764916E+0,79.210320E+0,3.974967E-3,3.979053E-3,68.621481E+0,5.491880E+0,2.214370E+0,74.814709E+0,76.029277E+0,0.000000E+0,74.973884E+0,79.306320E+0,0.000000E+0,73.974717E+0,1.060085E+0,1.005809E+0,2.633648E+0,60.000000E+0,52.000000E+0,70.300000E+0,10.865916E-3,68.521640E+0,31.057302E+0,0.000000E+0,1.323602E+0,1.332018E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.350917E+0,665.752164E-3,2.017236E+0,60.000000E+0,1.869528E+0,0.000000E+0,73.623056E+0,1.055166E+0,1.058253E+0,1.000137E+0,50.000000E+0,1.000000E+0,90.234902E+0,2.906723E+0,2.003005E+0,2.735019E+0,60.000000E+0,0.000000E+0,1.328465E+0,1.315233E+0,1.005892E+0,60.000000E+0,3.987227E-3,49.944731E+0,9.350392E-3,24.941545E+0,1.874029E+0,31.162711E+0,0.000000E+0,44.947222E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.914348E-3,2.020738E+0,2.013909E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.825160E+0,5.582353E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.674645E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.698127E+0,0.000000E+0,44.842426E-3,996.635573E-3,3.051226E+0,996.410286E-3,3.043518E+0,998.502244E-3,3.038916E+0,998.453968E-3,3.037950E+0,28.552828E-3,7.464354E+0,1.000000E+0,1.000000E+0,72.471291E+0,72.560063E+0,2.637779E+0,72.136241E+0,72.120051E+0,2.651909E+0,72.217803E+0,72.325429E+0,2.660609E+0,72.571341E+0,72.425384E+0,2.657447E+0
 10/20/2017,15:29:27.781,2.855120E-3,72.753337E+0,3.981531E-3,998.974910E-3,997.887873E-3,0.000000E+0,995.883183E-3,3.083675E+0,0.000000E+0,72.264456E+0,3.977511E-3,997.186784E-3,1.006323E+0,0.000000E+0,1.054481E+0,2.766059E+0,0.000000E+0,78.979439E+0,31.337065E+0,71.554726E+0,3.975371E-3,3.970572E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,96.303867E+0,24.684789E+0,14.849736E-3,12.911161E-3,1.000000E+0,2.652908E+0,1.000000E+0,20.000000E+0,9.460004E-3,42.432577E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.927931E+0,0.000000E+0,-157.385526E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.328090E-3,0.000000E+0,481.133039E-3,0.000000E+0,-111.862867E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,690.540953E-3,3.073594E+0,0.000000E+0,998.132128E-3,0.000000E+0,999.573262E-3,3.037499E+0,0.000000E+0,244.138240E+0,4.010515E-3,3.982362E-3,87.515047E+0,73.761509E+0,74.323216E+0,98.780572E+0,79.207275E+0,3.976329E-3,3.981518E-3,68.599642E+0,5.478992E+0,2.217916E+0,74.824306E+0,76.030775E+0,0.000000E+0,74.974492E+0,79.310397E+0,0.000000E+0,73.975653E+0,1.055580E+0,981.859848E-3,2.639004E+0,60.000000E+0,52.000000E+0,70.400000E+0,10.857356E-3,68.520144E+0,31.055676E+0,0.000000E+0,1.324591E+0,1.326812E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.343578E+0,668.164782E-3,2.012683E+0,60.000000E+0,1.877023E+0,0.000000E+0,73.623244E+0,1.054735E+0,1.053607E+0,1.012534E+0,50.000000E+0,1.000000E+0,90.226030E+0,2.913892E+0,1.988501E+0,2.725421E+0,60.000000E+0,0.000000E+0,1.323658E+0,1.318956E+0,1.004423E+0,60.000000E+0,3.987227E-3,49.941748E+0,9.242997E-3,24.934445E+0,1.825701E+0,31.159831E+0,0.000000E+0,55.165849E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.043191E-3,0.000000E+0,16.110554E-3,0.000000E+0,18.139823E-3,2.021028E+0,2.013587E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.831479E+0,5.582708E+0,0.000000E+0,83.790900E-3,0.000000E+0,49.137826E-3,9.500000E+0,9.677060E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.661695E+0,0.000000E+0,43.457369E-3,996.651665E-3,3.050679E+0,997.633277E-3,3.042939E+0,996.265458E-3,3.041522E+0,998.276956E-3,3.038224E+0,30.163752E-3,7.424079E+0,1.000000E+0,1.000000E+0,72.474473E+0,72.564322E+0,2.635126E+0,72.134604E+0,72.118881E+0,2.658279E+0,72.215790E+0,72.325851E+0,2.658181E+0,72.570405E+0,72.424354E+0,2.649561E+0
 10/20/2017,15:29:37.781,600.862443E-6,72.755630E+0,3.982699E-3,998.040574E-3,1.014047E+0,0.000000E+0,995.723494E-3,3.083530E+0,0.000000E+0,72.261274E+0,3.978873E-3,997.508969E-3,1.025481E+0,0.000000E+0,1.054960E+0,2.777013E+0,0.000000E+0,78.980189E+0,31.331026E+0,71.571897E+0,3.970701E-3,3.961168E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,96.247286E+0,24.687619E+0,14.863160E-3,12.892938E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,9.438921E-3,42.431041E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.927738E+0,0.000000E+0,-155.808301E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.362442E-3,0.000000E+0,479.264118E-3,0.000000E+0,-106.965003E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,633.724767E-3,3.074479E+0,0.000000E+0,998.582704E-3,0.000000E+0,996.856621E-3,3.037628E+0,0.000000E+0,244.136455E+0,4.009217E-3,3.979572E-3,87.518801E+0,73.766096E+0,74.326914E+0,98.797309E+0,79.198326E+0,3.978210E-3,3.981194E-3,68.631067E+0,5.479958E+0,2.214435E+0,74.802631E+0,76.031618E+0,0.000000E+0,74.974258E+0,79.316019E+0,0.000000E+0,73.976074E+0,1.056539E+0,971.561555E-3,2.639148E+0,60.000000E+0,52.000000E+0,70.400000E+0,10.866370E-3,68.515514E+0,31.052982E+0,0.000000E+0,1.326076E+0,1.324912E+0,1.001208E+0,60.000000E+0,1.000000E+0,1.345605E+0,665.160993E-3,2.022700E+0,60.000000E+0,1.887902E+0,0.000000E+0,73.622916E+0,1.058087E+0,1.052777E+0,1.004946E+0,50.000000E+0,1.000000E+0,90.226453E+0,2.916303E+0,1.994795E+0,2.771142E+0,60.000000E+0,0.000000E+0,1.323450E+0,1.315265E+0,1.015026E+0,60.000000E+0,3.987421E-3,49.942308E+0,9.200649E-3,24.929943E+0,1.901415E+0,31.159087E+0,0.000000E+0,53.296195E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.236455E-3,0.000000E+0,16.239396E-3,0.000000E+0,18.365297E-3,2.020963E+0,2.013716E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.838558E+0,5.583933E+0,0.000000E+0,83.113956E-3,0.000000E+0,47.719468E-3,9.500000E+0,9.676932E+0,0.000000E+0,16.174975E-3,10.000000E+0,9.660987E+0,0.000000E+0,43.392948E-3,996.860861E-3,3.051950E+0,998.132128E-3,3.043952E+0,998.502244E-3,3.041490E+0,1.000353E+0,3.037532E+0,31.130307E-3,7.370595E+0,1.000000E+0,1.000000E+0,72.473396E+0,72.561186E+0,2.632298E+0,72.136709E+0,72.118039E+0,2.656603E+0,72.216118E+0,72.326974E+0,2.654955E+0,72.570171E+0,72.426413E+0,2.655930E+0
 10/20/2017,15:29:47.781,-365.247996E-6,72.751839E+0,3.980818E-3,998.217775E-3,1.004515E+0,0.000000E+0,999.396357E-3,3.087267E+0,0.000000E+0,72.261461E+0,3.976992E-3,996.719616E-3,992.254084E-3,0.000000E+0,1.057484E+0,2.769522E+0,0.000000E+0,78.985249E+0,31.332420E+0,71.553883E+0,3.970766E-3,3.969080E-3,0.000000E+0,1.030345E+0,1.000000E+0,44.000000E+0,96.258659E+0,24.684974E+0,14.860955E-3,12.905065E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,9.387610E-3,42.439653E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.924584E+0,0.000000E+0,-157.449903E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.491195E-3,0.000000E+0,483.871976E-3,0.000000E+0,-111.508416E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,632.686509E-3,3.073948E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.002753E+0,3.037274E+0,0.000000E+0,244.153250E+0,4.010839E-3,3.981648E-3,87.526825E+0,73.762773E+0,74.327195E+0,98.810991E+0,79.195375E+0,3.975031E-3,3.978988E-3,68.670724E+0,5.479636E+0,2.213694E+0,74.842471E+0,76.035036E+0,0.000000E+0,74.981515E+0,79.322813E+0,0.000000E+0,73.973406E+0,1.062193E+0,996.197627E-3,2.640184E+0,60.000000E+0,52.000000E+0,70.400000E+0,10.866176E-3,68.515514E+0,31.047267E+0,0.000000E+0,1.327210E+0,1.330884E+0,1.001831E+0,60.000000E+0,1.000000E+0,1.353167E+0,662.540667E-3,2.016773E+0,60.000000E+0,1.894848E+0,0.000000E+0,73.618282E+0,1.058183E+0,1.059067E+0,1.006879E+0,50.000000E+0,1.000000E+0,90.183218E+0,2.921955E+0,2.002063E+0,2.741390E+0,60.000000E+0,0.000000E+0,1.327634E+0,1.320202E+0,1.000766E+0,60.000000E+0,3.986708E-3,49.939931E+0,9.224580E-3,24.926881E+0,1.937822E+0,31.159552E+0,0.000000E+0,54.263257E-3,0.000000E+0,43.811686E-3,0.000000E+0,17.076872E-3,0.000000E+0,14.081285E-3,0.000000E+0,19.170563E-3,2.020802E+0,2.013587E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.841999E+0,5.580967E+0,0.000000E+0,82.114658E-3,0.000000E+0,40.692147E-3,9.500000E+0,9.675192E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.661341E+0,0.000000E+0,41.299258E-3,996.410286E-3,3.051902E+0,997.858565E-3,3.044049E+0,996.426378E-3,3.041506E+0,996.136722E-3,3.040959E+0,28.552828E-3,7.343208E+0,1.000000E+0,1.000000E+0,72.474239E+0,72.561561E+0,2.632042E+0,72.136148E+0,72.117805E+0,2.656380E+0,72.214527E+0,72.324353E+0,2.658437E+0,72.571528E+0,72.423278E+0,2.655308E+0
 10/20/2017,15:29:57.781,439.844037E-6,72.755068E+0,3.980688E-3,998.523851E-3,1.012243E+0,0.000000E+0,996.394191E-3,3.087815E+0,0.000000E+0,72.258092E+0,3.983607E-3,997.380095E-3,992.062667E-3,0.000000E+0,1.054146E+0,2.755459E+0,0.000000E+0,78.989700E+0,31.322060E+0,71.567780E+0,3.974268E-3,3.970118E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,96.229335E+0,24.680798E+0,14.867765E-3,12.911874E-3,1.000000E+0,2.655288E+0,1.000000E+0,20.000000E+0,9.428218E-3,42.462694E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.980493E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.921976E+0,0.000000E+0,-157.482091E-3,0.000000E+0,139.004043E-3,0.000000E+0,136.332417E-3,0.000000E+0,464.280523E-3,0.000000E+0,-117.211850E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,761.381508E-3,3.074077E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.008171E+0,3.038143E+0,0.000000E+0,244.179793E+0,4.006687E-3,3.981648E-3,87.528889E+0,73.764598E+0,74.324855E+0,98.827822E+0,79.185301E+0,3.976264E-3,3.978405E-3,68.638924E+0,5.477703E+0,2.213146E+0,74.855579E+0,76.034615E+0,0.000000E+0,74.983903E+0,79.331152E+0,0.000000E+0,73.975232E+0,1.058631E+0,985.005218E-3,2.638462E+0,60.000000E+0,52.000000E+0,70.400000E+0,10.865462E-3,68.512147E+0,31.047314E+0,0.000000E+0,1.321957E+0,1.327595E+0,1.013099E+0,60.000000E+0,1.000000E+0,1.347391E+0,667.094283E-3,2.019521E+0,60.000000E+0,1.861679E+0,0.000000E+0,73.617533E+0,1.055293E+0,1.053416E+0,1.002406E+0,50.000000E+0,1.000000E+0,90.166647E+0,2.915600E+0,1.978118E+0,2.753911E+0,60.000000E+0,0.000000E+0,1.323658E+0,1.318828E+0,1.005892E+0,60.000000E+0,3.989238E-3,49.934058E+0,9.204021E-3,24.925349E+0,1.797349E+0,31.157647E+0,0.000000E+0,54.907966E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.211598E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.454575E-3,2.021318E+0,2.013909E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847590E+0,5.542187E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.674967E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.661824E+0,0.000000E+0,41.943470E-3,997.150517E-3,3.051564E+0,998.019484E-3,3.044451E+0,998.840176E-3,3.039495E+0,998.276956E-3,3.036807E+0,28.875013E-3,7.337086E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.562497E+0,2.630364E+0,72.137505E+0,72.121080E+0,2.653250E+0,72.214340E+0,72.324213E+0,2.663197E+0,72.569189E+0,72.425758E+0,2.651588E+0
