date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:30:07.781,3.177157E-3,72.753103E+0,3.983801E-3,998.040574E-3,1.019301E+0,0.000000E+0,1.003516E+0,3.089281E+0,0.000000E+0,72.259543E+0,3.969858E-3,997.460641E-3,995.827213E-3,0.000000E+0,1.064495E+0,2.746776E+0,0.000000E+0,78.991105E+0,31.317460E+0,71.549158E+0,3.970312E-3,3.968302E-3,0.000000E+0,1.011389E+0,1.000000E+0,44.000000E+0,96.212417E+0,24.678431E+0,14.895717E-3,12.910253E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,9.436716E-3,42.467582E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.910485E+0,0.000000E+0,-141.001698E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.364605E-3,0.000000E+0,466.117221E-3,0.000000E+0,-129.037613E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.019506E+0,3.074254E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.004383E+0,3.036663E+0,0.000000E+0,244.245622E+0,4.011033E-3,3.982037E-3,87.534613E+0,73.765206E+0,74.328974E+0,98.841785E+0,79.179820E+0,3.976783E-3,3.980545E-3,68.610725E+0,5.466426E+0,2.212968E+0,74.860308E+0,76.044448E+0,0.000000E+0,74.986899E+0,79.342725E+0,0.000000E+0,73.973266E+0,1.067385E+0,1.005474E+0,2.634748E+0,60.000000E+0,52.000000E+0,70.400000E+0,10.874671E-3,68.511259E+0,31.047686E+0,0.000000E+0,1.325294E+0,1.327595E+0,1.011245E+0,60.000000E+0,1.000000E+0,1.350040E+0,663.659099E-3,2.015766E+0,60.000000E+0,1.890642E+0,0.000000E+0,73.614117E+0,1.055900E+0,1.053607E+0,1.012166E+0,50.000000E+0,1.000000E+0,90.170496E+0,2.910603E+0,2.002941E+0,2.734124E+0,60.000000E+0,0.000000E+0,1.325542E+0,1.322056E+0,1.010267E+0,60.000000E+0,3.988330E-3,49.934897E+0,9.179897E-3,24.923493E+0,1.807015E+0,31.158902E+0,0.000000E+0,37.855430E-3,0.000000E+0,43.715054E-3,0.000000E+0,15.885079E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.420893E-3,2.020867E+0,2.013651E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854855E+0,5.544412E+0,0.000000E+0,83.081721E-3,0.000000E+0,46.623463E-3,9.500000E+0,9.676287E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.660729E+0,0.000000E+0,43.328527E-3,995.830974E-3,3.050261E+0,997.440173E-3,3.044290E+0,999.178108E-3,3.041860E+0,998.470060E-3,3.038079E+0,30.485937E-3,7.313888E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.563760E+0,2.634903E+0,72.137037E+0,72.122016E+0,2.656443E+0,72.212374E+0,72.325289E+0,2.662063E+0,72.566662E+0,72.425103E+0,2.649705E+0
 10/20/2017,15:30:17.781,1.083918E-3,72.753571E+0,3.983542E-3,998.233885E-3,993.720269E-3,0.000000E+0,997.655739E-3,3.086462E+0,0.000000E+0,72.259169E+0,3.979521E-3,997.557296E-3,994.630853E-3,0.000000E+0,1.056414E+0,2.774033E+0,0.000000E+0,78.993260E+0,31.309795E+0,71.563896E+0,3.972323E-3,3.970636E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,96.209880E+0,24.675786E+0,14.891242E-3,12.914015E-3,1.000000E+0,2.656550E+0,1.000000E+0,20.000000E+0,9.414206E-3,42.459715E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.929831E+0,0.000000E+0,-131.280840E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.592087E-3,0.000000E+0,449.490265E-3,0.000000E+0,-113.796234E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.008948E+0,3.073240E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.005486E+0,3.037548E+0,0.000000E+0,244.316567E+0,4.013369E-3,3.982426E-3,87.541605E+0,73.764645E+0,74.330800E+0,98.854056E+0,79.172933E+0,3.978405E-3,3.984567E-3,68.586174E+0,5.482858E+0,2.209842E+0,74.856750E+0,76.047445E+0,0.000000E+0,74.986150E+0,79.357249E+0,0.000000E+0,73.974904E+0,1.058599E+0,1.001355E+0,2.634939E+0,60.000000E+0,52.000000E+0,70.400000E+0,10.881416E-3,68.508266E+0,31.040160E+0,0.000000E+0,1.321079E+0,1.327914E+0,990.708017E-3,60.000000E+0,1.000000E+0,1.345621E+0,663.850830E-3,2.021070E+0,60.000000E+0,1.873219E+0,0.000000E+0,73.615521E+0,1.055772E+0,1.056146E+0,994.721473E-3,50.000000E+0,1.000000E+0,90.068021E+0,2.916015E+0,1.994028E+0,2.757823E+0,60.000000E+0,0.000000E+0,1.324776E+0,1.320234E+0,982.834312E-3,60.000000E+0,3.988330E-3,49.930655E+0,9.209728E-3,24.922936E+0,1.703915E+0,31.155743E+0,0.000000E+0,8.005434E-3,0.000000E+0,44.391477E-3,0.000000E+0,21.908465E-3,0.000000E+0,26.321320E-3,0.000000E+0,21.489727E-3,2.020899E+0,2.013426E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853266E+0,5.621520E+0,0.000000E+0,87.723621E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793119E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.662501E+0,0.000000E+0,42.748735E-3,996.860861E-3,3.051210E+0,996.024078E-3,3.044355E+0,997.472357E-3,3.039801E+0,996.458562E-3,3.039173E+0,45.306443E-3,7.058064E+0,1.000000E+0,1.000000E+0,72.470214E+0,72.560344E+0,2.635845E+0,72.136756E+0,72.119349E+0,2.660882E+0,72.214621E+0,72.320797E+0,2.664794E+0,72.566896E+0,72.423372E+0,2.650184E+0
 10/20/2017,15:30:27.781,278.825630E-6,72.756847E+0,3.985228E-3,998.072792E-3,1.018646E+0,0.000000E+0,1.004666E+0,3.082579E+0,0.000000E+0,72.260432E+0,3.974009E-3,997.492859E-3,1.026119E+0,0.000000E+0,1.062435E+0,2.778044E+0,0.000000E+0,78.996680E+0,31.302919E+0,71.551778E+0,3.976992E-3,3.964346E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,96.203019E+0,24.675090E+0,14.869192E-3,12.920435E-3,1.000000E+0,2.656406E+0,1.000000E+0,20.000000E+0,9.367760E-3,42.454688E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.942224E+0,0.000000E+0,-133.662772E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.229361E-3,0.000000E+0,464.989424E-3,0.000000E+0,-104.934968E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004763E+0,3.073610E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006780E+0,3.038175E+0,0.000000E+0,244.380322E+0,4.007466E-3,3.982945E-3,87.546766E+0,73.766423E+0,74.327102E+0,98.872957E+0,79.167873E+0,3.976134E-3,3.979637E-3,68.644442E+0,5.470937E+0,2.210825E+0,74.838866E+0,76.047820E+0,0.000000E+0,74.988959E+0,79.360670E+0,0.000000E+0,73.976262E+0,1.061011E+0,1.005346E+0,2.635497E+0,60.000000E+0,52.000000E+0,70.500000E+0,10.883362E-3,68.504478E+0,31.040253E+0,0.000000E+0,1.317982E+0,1.329048E+0,1.009231E+0,60.000000E+0,1.000000E+0,1.346977E+0,664.777531E-3,2.012970E+0,60.000000E+0,1.888836E+0,0.000000E+0,73.610138E+0,1.055214E+0,1.055858E+0,1.007550E+0,50.000000E+0,1.000000E+0,89.934426E+0,2.912934E+0,1.983789E+0,2.766622E+0,60.000000E+0,0.000000E+0,1.324632E+0,1.314802E+0,1.008064E+0,60.000000E+0,3.989367E-3,49.929537E+0,9.184047E-3,24.919548E+0,1.767708E+0,31.154442E+0,0.000000E+0,-4.082847E-3,0.000000E+0,44.359266E-3,0.000000E+0,26.031424E-3,0.000000E+0,23.035837E-3,0.000000E+0,17.624453E-3,2.020673E+0,2.013523E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848913E+0,5.620102E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.660020E+0,0.000000E+0,41.460311E-3,996.345918E-3,3.051097E+0,996.539022E-3,3.044837E+0,997.118333E-3,3.039688E+0,999.902247E-3,3.036421E+0,31.130307E-3,7.234627E+0,1.000000E+0,1.000000E+0,72.469653E+0,72.559970E+0,2.626641E+0,72.135399E+0,72.119256E+0,2.654895E+0,72.215603E+0,72.325289E+0,2.666854E+0,72.569563E+0,72.423559E+0,2.652371E+0
 10/20/2017,15:30:37.781,600.862443E-6,72.752775E+0,3.982634E-3,997.251221E-3,1.001960E+0,0.000000E+0,1.000019E+0,3.082128E+0,0.000000E+0,72.260900E+0,3.977965E-3,997.412313E-3,961.659168E-3,0.000000E+0,1.057755E+0,2.768652E+0,0.000000E+0,79.002115E+0,31.306217E+0,71.556550E+0,3.972517E-3,3.967718E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,96.116082E+0,24.673930E+0,14.824184E-3,12.930747E-3,1.000000E+0,2.651407E+0,1.000000E+0,20.000000E+0,9.273051E-3,42.457946E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.949273E+0,0.000000E+0,-138.877272E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.649972E-3,0.000000E+0,465.021647E-3,0.000000E+0,-104.612740E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.007351E+0,3.073981E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.004687E+0,3.038175E+0,0.000000E+0,244.403344E+0,4.011812E-3,3.980935E-3,87.551364E+0,73.770683E+0,74.327663E+0,98.886074E+0,79.160798E+0,3.978794E-3,3.980610E-3,68.663101E+0,5.459016E+0,2.213887E+0,74.838398E+0,76.049271E+0,0.000000E+0,74.994624E+0,79.372570E+0,0.000000E+0,73.975279E+0,1.063823E+0,1.009466E+0,2.638127E+0,60.000000E+0,52.000000E+0,70.500000E+0,10.877655E-3,68.501953E+0,31.036257E+0,0.000000E+0,1.323937E+0,1.329000E+0,1.012379E+0,60.000000E+0,1.000000E+0,1.348588E+0,657.347947E-3,2.021869E+0,60.000000E+0,1.878022E+0,0.000000E+0,73.613227E+0,1.054144E+0,1.058365E+0,1.010058E+0,50.000000E+0,1.000000E+0,89.857115E+0,2.916766E+0,2.000545E+0,2.723968E+0,60.000000E+0,0.000000E+0,1.325127E+0,1.313859E+0,1.012136E+0,60.000000E+0,3.986513E-3,49.926087E+0,9.157198E-3,24.916486E+0,1.833112E+0,31.156068E+0,0.000000E+0,-28.581764E-3,0.000000E+0,43.908318E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.558561E-3,0.000000E+0,13.888021E-3,2.020867E+0,2.013362E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.849028E+0,5.620618E+0,0.000000E+0,84.500079E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793473E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.660632E+0,0.000000E+0,45.712112E-3,996.619481E-3,3.051355E+0,997.053965E-3,3.044242E+0,997.279253E-3,3.040959E+0,998.357416E-3,3.037499E+0,28.875013E-3,7.015212E+0,1.000000E+0,1.000000E+0,72.469606E+0,72.559736E+0,2.632250E+0,72.134136E+0,72.117618E+0,2.658631E+0,72.218504E+0,72.322903E+0,2.660929E+0,72.570125E+0,72.423138E+0,2.650742E+0
 10/20/2017,15:30:47.781,2.855120E-3,72.755911E+0,3.983672E-3,997.557296E-3,1.005010E+0,0.000000E+0,1.000163E+0,3.083594E+0,0.000000E+0,72.258981E+0,3.979197E-3,997.154565E-3,1.009306E+0,0.000000E+0,1.058410E+0,2.781620E+0,0.000000E+0,79.004036E+0,31.304777E+0,71.554913E+0,3.977122E-3,3.968367E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,96.170030E+0,24.672631E+0,14.700315E-3,12.933276E-3,1.000000E+0,2.646535E+0,1.000000E+0,20.000000E+0,9.133907E-3,42.459343E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.934273E+0,0.000000E+0,-149.821283E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.748701E-3,0.000000E+0,472.819561E-3,0.000000E+0,-101.390461E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,984.221878E-3,3.074528E+0,0.000000E+0,998.309140E-3,0.000000E+0,999.685124E-3,3.036824E+0,0.000000E+0,244.414541E+0,4.010060E-3,3.979443E-3,87.557182E+0,73.769045E+0,74.328834E+0,98.899661E+0,79.154567E+0,3.978015E-3,3.980480E-3,68.624474E+0,5.465138E+0,2.211614E+0,74.805112E+0,76.052362E+0,0.000000E+0,74.999539E+0,79.377771E+0,0.000000E+0,73.974389E+0,1.065915E+0,1.003367E+0,2.635943E+0,60.000000E+0,52.000000E+0,70.500000E+0,10.900807E-3,68.499895E+0,31.033702E+0,0.000000E+0,1.320377E+0,1.332002E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.352752E+0,663.115860E-3,1.983509E+0,60.000000E+0,1.878844E+0,0.000000E+0,73.611027E+0,1.054639E+0,1.056497E+0,1.002150E+0,50.000000E+0,1.000000E+0,89.752486E+0,2.916239E+0,1.990673E+0,2.689106E+0,60.000000E+0,0.000000E+0,1.325830E+0,1.319036E+0,1.001341E+0,60.000000E+0,3.988589E-3,49.922871E+0,9.166278E-3,24.916068E+0,1.857598E+0,31.152630E+0,0.000000E+0,8.875790E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.846986E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.144235E-3,2.020738E+0,2.013265E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.846738E+0,5.622068E+0,0.000000E+0,84.081019E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.793570E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.660310E+0,0.000000E+0,43.457369E-3,996.732125E-3,3.051307E+0,997.166609E-3,3.043904E+0,999.065464E-3,3.039414E+0,998.405692E-3,3.040235E+0,31.774677E-3,6.887622E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.562309E+0,2.632138E+0,72.134510E+0,72.117384E+0,2.654927E+0,72.218177E+0,72.324494E+0,2.668595E+0,72.568955E+0,72.424214E+0,2.652754E+0
 10/20/2017,15:30:57.781,600.862443E-6,72.754554E+0,3.982504E-3,998.507742E-3,1.006479E+0,0.000000E+0,996.857291E-3,3.083063E+0,0.000000E+0,72.261368E+0,3.979067E-3,997.653952E-3,1.018239E+0,0.000000E+0,1.055871E+0,2.793348E+0,0.000000E+0,79.007315E+0,31.303337E+0,71.551638E+0,3.978094E-3,3.969729E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,96.378635E+0,24.668547E+0,14.398231E-3,12.950786E-3,1.000000E+0,2.654585E+0,1.000000E+0,20.000000E+0,8.890454E-3,42.457015E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.930539E+0,0.000000E+0,-155.228912E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.913970E-3,0.000000E+0,481.487490E-3,0.000000E+0,-113.635120E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,651.806279E-3,3.074737E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.000948E+0,3.037934E+0,0.000000E+0,244.405516E+0,4.005844E-3,3.981064E-3,87.562672E+0,73.768436E+0,74.329723E+0,98.914471E+0,79.147118E+0,3.974967E-3,3.980351E-3,68.661137E+0,5.480603E+0,2.210680E+0,74.794204E+0,76.055406E+0,0.000000E+0,74.999727E+0,79.375663E+0,0.000000E+0,73.971487E+0,1.056028E+0,977.309440E-3,2.640056E+0,60.000000E+0,52.000000E+0,70.500000E+0,10.883426E-3,68.497978E+0,31.084943E+0,0.000000E+0,1.321111E+0,1.325519E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.345684E+0,661.805697E-3,2.015622E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.609062E+0,1.054256E+0,1.060552E+0,1.001751E+0,50.000000E+0,1.000000E+0,89.567031E+0,2.910826E+0,1.999156E+0,2.699039E+0,60.000000E+0,0.000000E+0,1.327187E+0,1.315633E+0,1.006595E+0,60.000000E+0,3.989692E-3,49.923477E+0,9.232427E-3,24.915511E+0,1.856631E+0,31.154117E+0,0.000000E+0,53.231724E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.526350E-3,2.020931E+0,2.013523E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.837537E+0,5.621714E+0,0.000000E+0,80.180533E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793731E+0,0.000000E+0,16.561502E-3,10.000000E+0,9.777335E+0,0.000000E+0,45.357795E-3,996.716033E-3,3.051918E+0,996.780401E-3,3.043196E+0,998.389600E-3,3.039849E+0,997.311437E-3,3.040444E+0,30.485937E-3,6.931441E+0,1.000000E+0,1.000000E+0,72.469559E+0,72.561140E+0,2.633880E+0,72.133668E+0,72.117945E+0,2.654512E+0,72.215884E+0,72.324119E+0,2.653406E+0,72.566568E+0,72.422295E+0,2.659809E+0
 10/20/2017,15:31:07.781,922.899256E-6,72.756332E+0,3.983347E-3,998.024465E-3,998.494650E-3,0.000000E+0,1.001089E+0,3.083159E+0,0.000000E+0,72.260011E+0,3.982245E-3,997.460641E-3,1.024221E+0,0.000000E+0,1.059129E+0,2.799196E+0,0.000000E+0,79.009517E+0,31.308726E+0,71.557814E+0,3.974138E-3,3.968821E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,96.386906E+0,24.651703E+0,14.156654E-3,12.954288E-3,1.000000E+0,2.654777E+0,1.000000E+0,20.000000E+0,8.819098E-3,42.445797E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.924455E+0,0.000000E+0,-156.162372E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.909642E-3,0.000000E+0,465.859439E-3,0.000000E+0,-118.919657E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,715.426990E-3,3.073337E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.014147E+0,3.037644E+0,0.000000E+0,244.379888E+0,4.007531E-3,3.978470E-3,87.570602E+0,73.767594E+0,74.330706E+0,98.930927E+0,79.143369E+0,3.975356E-3,3.976783E-3,68.652532E+0,5.467715E+0,2.211727E+0,74.806938E+0,76.054610E+0,0.000000E+0,75.003753E+0,79.370696E+0,0.000000E+0,73.971628E+0,1.058024E+0,994.632925E-3,2.632069E+0,60.000000E+0,52.000000E+0,70.500000E+0,10.873763E-3,68.493442E+0,31.121597E+0,0.000000E+0,1.326363E+0,1.332050E+0,1.001656E+0,60.000000E+0,1.000000E+0,1.353247E+0,661.901563E-3,2.007554E+0,60.000000E+0,1.886838E+0,0.000000E+0,73.609108E+0,1.058295E+0,1.051308E+0,1.007310E+0,50.000000E+0,1.000000E+0,89.560601E+0,2.931982E+0,1.989907E+0,2.690320E+0,60.000000E+0,0.000000E+0,1.324121E+0,1.317246E+0,1.003657E+0,60.000000E+0,3.989757E-3,49.918956E+0,9.234178E-3,24.913191E+0,1.781562E+0,31.155975E+0,0.000000E+0,55.359261E-3,0.000000E+0,45.261164E-3,0.000000E+0,13.662547E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.454575E-3,2.020995E+0,2.013555E+0,2.018580E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.842946E+0,5.620070E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.779107E+0,0.000000E+0,43.038631E-3,996.796493E-3,3.051258E+0,997.407989E-3,3.044113E+0,998.936728E-3,3.038948E+0,999.322935E-3,3.036856E+0,29.519383E-3,6.881823E+0,1.000000E+0,1.000000E+0,72.468623E+0,72.560999E+0,2.632553E+0,72.135914E+0,72.118086E+0,2.656779E+0,72.215182E+0,72.323604E+0,2.657559E+0,72.568159E+0,72.421687E+0,2.655068E+0
 10/20/2017,15:31:17.781,600.862443E-6,72.754413E+0,3.978029E-3,998.346649E-3,1.006191E+0,0.000000E+0,977.023829E-3,3.082628E+0,0.000000E+0,72.259262E+0,3.978483E-3,997.508969E-3,1.022291E+0,0.000000E+0,1.034454E+0,2.782007E+0,0.000000E+0,79.012750E+0,31.309841E+0,71.543309E+0,3.970247E-3,3.968107E-3,0.000000E+0,1.018828E+0,1.000000E+0,44.000000E+0,96.267447E+0,24.654302E+0,14.053279E-3,12.924845E-3,1.000000E+0,2.659041E+0,1.000000E+0,20.000000E+0,8.808200E-3,42.450359E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.916472E+0,0.000000E+0,-142.063911E-3,0.000000E+0,140.001880E-3,0.000000E+0,137.201500E-3,0.000000E+0,466.375004E-3,0.000000E+0,-125.557552E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005929E+0,3.075493E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.005039E+0,3.037934E+0,0.000000E+0,244.385824E+0,4.010450E-3,3.980416E-3,87.575106E+0,73.768015E+0,74.334591E+0,98.946630E+0,79.136482E+0,3.976978E-3,3.977691E-3,68.614653E+0,5.466749E+0,2.210841E+0,74.817940E+0,76.060416E+0,0.000000E+0,75.002582E+0,79.374819E+0,0.000000E+0,73.971674E+0,1.030454E+0,1.005298E+0,2.635991E+0,60.000000E+0,52.000000E+0,70.500000E+0,10.865073E-3,68.492320E+0,31.121179E+0,0.000000E+0,1.318190E+0,1.330804E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.343243E+0,661.246481E-3,2.020511E+0,60.000000E+0,1.879553E+0,0.000000E+0,73.604802E+0,1.056810E+0,1.052953E+0,1.003348E+0,50.000000E+0,1.000000E+0,89.618663E+0,2.916590E+0,1.987255E+0,2.705555E+0,60.000000E+0,0.000000E+0,1.318100E+0,1.319260E+0,1.013653E+0,60.000000E+0,3.987875E-3,49.918909E+0,9.202660E-3,24.904931E+0,1.716803E+0,31.154349E+0,0.000000E+0,41.917092E-3,0.000000E+0,46.163061E-3,0.000000E+0,14.628865E-3,0.000000E+0,19.170563E-3,0.000000E+0,23.808892E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853719E+0,5.620456E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.779332E+0,0.000000E+0,41.395889E-3,995.927526E-3,3.051451E+0,997.311437E-3,3.043550E+0,998.647072E-3,3.041587E+0,996.603389E-3,3.038465E+0,28.552828E-3,6.816417E+0,1.000000E+0,1.000000E+0,72.467500E+0,72.562122E+0,2.634183E+0,72.135446E+0,72.118179E+0,2.655933E+0,72.214621E+0,72.322013E+0,2.663308E+0,72.567270E+0,72.423138E+0,2.650742E+0
 10/20/2017,15:31:27.781,922.899256E-6,72.755022E+0,3.980818E-3,997.992246E-3,977.832278E-3,0.000000E+0,997.703646E-3,3.081822E+0,0.000000E+0,72.260666E+0,3.978419E-3,997.363986E-3,1.025306E+0,0.000000E+0,1.056509E+0,2.792736E+0,0.000000E+0,79.016685E+0,31.329260E+0,71.557533E+0,3.972647E-3,3.963179E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,96.302222E+0,24.643907E+0,13.980709E-3,12.928801E-3,1.000000E+0,2.657492E+0,1.000000E+0,20.000000E+0,8.884032E-3,42.453431E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.929090E+0,0.000000E+0,-132.986819E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.074911E-3,0.000000E+0,454.355905E-3,0.000000E+0,-132.614342E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001399E+0,0.000000E+0,1.010354E+0,3.074415E+0,0.000000E+0,1.001254E+0,0.000000E+0,1.002306E+0,3.037129E+0,0.000000E+0,244.393015E+0,4.009282E-3,3.979183E-3,87.578860E+0,73.768717E+0,74.332532E+0,98.961910E+0,79.128237E+0,3.972891E-3,3.979507E-3,68.586267E+0,5.463204E+0,2.214209E+0,74.809466E+0,76.060463E+0,0.000000E+0,75.007920E+0,79.374398E+0,0.000000E+0,73.972798E+0,1.056587E+0,1.010424E+0,2.636661E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.873763E-3,68.491572E+0,31.119181E+0,0.000000E+0,1.323586E+0,1.325918E+0,987.655478E-3,60.000000E+0,1.000000E+0,1.349194E+0,661.422235E-3,2.014376E+0,60.000000E+0,1.880133E+0,0.000000E+0,73.605551E+0,1.056235E+0,1.057806E+0,1.012374E+0,50.000000E+0,1.000000E+0,89.586323E+0,2.918985E+0,1.993054E+0,2.676315E+0,60.000000E+0,0.000000E+0,1.325367E+0,1.316735E+0,986.682613E-3,60.000000E+0,3.988848E-3,49.912198E+0,9.181194E-3,24.899641E+0,1.716803E+0,31.153048E+0,0.000000E+0,35.308832E-3,0.000000E+0,43.779475E-3,0.000000E+0,17.398979E-3,0.000000E+0,23.680049E-3,0.000000E+0,22.906994E-3,2.020931E+0,2.013587E+0,2.018129E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857055E+0,5.620005E+0,0.000000E+0,80.889712E-3,0.000000E+0,50.523949E-3,9.500000E+0,9.792668E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.778624E+0,0.000000E+0,45.776534E-3,996.233274E-3,3.051612E+0,996.941321E-3,3.044693E+0,996.925229E-3,3.041474E+0,998.614888E-3,3.038867E+0,23.720054E-3,6.765832E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.560016E+0,2.631547E+0,72.135961E+0,72.117992E+0,2.659844E+0,72.214621E+0,72.321733E+0,2.662031E+0,72.566521E+0,72.423559E+0,2.648348E+0
 10/20/2017,15:31:37.781,278.825630E-6,72.755817E+0,3.981596E-3,998.056683E-3,987.780236E-3,0.000000E+0,1.001632E+0,3.080968E+0,0.000000E+0,72.258092E+0,3.978094E-3,997.525078E-3,987.835527E-3,0.000000E+0,1.057595E+0,2.811133E+0,0.000000E+0,79.019730E+0,31.347983E+0,71.540221E+0,3.974074E-3,3.967134E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,96.340616E+0,24.668547E+0,13.920072E-3,12.912004E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,8.855879E-3,42.451942E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.941966E+0,0.000000E+0,-127.128554E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.750865E-3,0.000000E+0,440.693445E-3,0.000000E+0,-115.246260E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.003358E+0,3.074962E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.012054E+0,3.037950E+0,0.000000E+0,244.434474E+0,4.011163E-3,3.978599E-3,87.583881E+0,73.770823E+0,74.330519E+0,98.977003E+0,79.123926E+0,3.973345E-3,3.976523E-3,68.567001E+0,5.481247E+0,2.214177E+0,74.802584E+0,76.067487E+0,0.000000E+0,75.006702E+0,79.377912E+0,0.000000E+0,73.970598E+0,1.061347E+0,1.005889E+0,2.637633E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.878822E-3,68.488064E+0,31.116440E+0,0.000000E+0,1.319738E+0,1.328074E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.347471E+0,660.783131E-3,2.022940E+0,60.000000E+0,1.878618E+0,0.000000E+0,73.603679E+0,1.055693E+0,1.055491E+0,992.133499E-3,50.000000E+0,1.000000E+0,89.546613E+0,2.923919E+0,1.990338E+0,2.719784E+0,60.000000E+0,0.000000E+0,1.325382E+0,1.318333E+0,998.147675E-3,60.000000E+0,3.989043E-3,49.912664E+0,9.278082E-3,24.891520E+0,1.742578E+0,31.151654E+0,0.000000E+0,-504.716077E-6,0.000000E+0,43.843896E-3,0.000000E+0,21.972886E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.977299E-3,2.020867E+0,2.013684E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859723E+0,5.621230E+0,0.000000E+0,84.435608E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793376E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.777625E+0,0.000000E+0,45.293374E-3,996.732125E-3,3.050598E+0,998.968912E-3,3.044741E+0,999.548223E-3,3.038980E+0,997.424081E-3,3.038626E+0,27.586273E-3,6.728135E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.561467E+0,2.634151E+0,72.136756E+0,72.116776E+0,2.653554E+0,72.214574E+0,72.321312E+0,2.661024E+0,72.569516E+0,72.425244E+0,2.653823E+0
 10/20/2017,15:31:47.781,1.566973E-3,72.758251E+0,3.983088E-3,998.749380E-3,1.009193E+0,0.000000E+0,994.925045E-3,3.082579E+0,0.000000E+0,72.260385E+0,3.974657E-3,997.476750E-3,974.866984E-3,0.000000E+0,1.051846E+0,2.810553E+0,0.000000E+0,79.022963E+0,31.355788E+0,71.556176E+0,3.972063E-3,3.968756E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,96.348276E+0,24.689290E+0,13.865531E-3,12.908243E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,8.793994E-3,42.453757E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.949820E+0,0.000000E+0,-140.229179E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.424655E-3,0.000000E+0,459.253768E-3,0.000000E+0,-102.421590E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.001249E+0,3.073337E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.006684E+0,3.037483E+0,0.000000E+0,244.469851E+0,4.012915E-3,3.980935E-3,87.590684E+0,73.771291E+0,74.331315E+0,98.991014E+0,79.117367E+0,3.977432E-3,3.979572E-3,68.549652E+0,5.466749E+0,2.212872E+0,74.812415E+0,76.076992E+0,0.000000E+0,75.009230E+0,79.378146E+0,0.000000E+0,73.970504E+0,1.051252E+0,1.006783E+0,2.632803E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.899380E-3,68.485866E+0,31.113049E+0,0.000000E+0,1.322915E+0,1.329878E+0,1.001464E+0,60.000000E+0,1.000000E+0,1.344679E+0,665.288814E-3,2.025672E+0,60.000000E+0,1.871559E+0,0.000000E+0,73.604100E+0,1.055421E+0,1.059035E+0,1.002501E+0,50.000000E+0,1.000000E+0,89.548913E+0,2.923631E+0,2.000737E+0,2.682798E+0,60.000000E+0,0.000000E+0,1.319968E+0,1.317246E+0,1.008144E+0,60.000000E+0,3.986189E-3,49.909727E+0,9.273997E-3,24.889478E+0,1.768352E+0,31.151422E+0,0.000000E+0,6.168015E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.548265E-3,0.000000E+0,19.814775E-3,0.000000E+0,15.627394E-3,2.020738E+0,2.013813E+0,2.018515E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.865826E+0,5.620618E+0,0.000000E+0,88.013740E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.793956E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.778559E+0,0.000000E+0,42.716525E-3,996.522930E-3,3.051371E+0,996.651665E-3,3.044612E+0,998.051668E-3,3.041555E+0,1.000321E+0,3.038851E+0,30.808122E-3,6.679806E+0,1.000000E+0,1.000000E+0,72.469512E+0,72.559455E+0,2.627567E+0,72.136943E+0,72.118460E+0,2.662766E+0,72.215089E+0,72.321967E+0,2.662893E+0,72.569937E+0,72.420658E+0,2.652371E+0
 10/20/2017,15:31:57.781,1.889010E-3,72.756238E+0,3.980753E-3,997.492859E-3,1.008283E+0,0.000000E+0,987.834822E-3,3.082499E+0,0.000000E+0,72.261929E+0,3.971804E-3,998.105011E-3,1.005717E+0,0.000000E+0,1.047214E+0,2.796715E+0,0.000000E+0,79.026571E+0,31.360341E+0,71.539566E+0,3.973814E-3,3.965319E-3,0.000000E+0,1.023495E+0,1.000000E+0,44.000000E+0,96.425724E+0,24.704417E+0,13.760405E-3,12.909734E-3,1.000000E+0,2.663146E+0,1.000000E+0,20.000000E+0,8.707718E-3,42.448497E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.935689E+0,0.000000E+0,-145.797750E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.137124E-3,0.000000E+0,472.594001E-3,0.000000E+0,-96.267038E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.007335E+0,3.073852E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.008810E+0,3.037145E+0,0.000000E+0,244.494610E+0,4.012007E-3,3.981453E-3,87.595658E+0,73.768155E+0,74.332157E+0,99.005918E+0,79.112307E+0,3.975096E-3,3.979637E-3,68.532723E+0,5.452572E+0,2.209422E+0,74.808530E+0,76.081862E+0,0.000000E+0,75.008809E+0,79.376975E+0,0.000000E+0,73.968117E+0,1.048057E+0,1.010951E+0,2.637155E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.898796E-3,68.479928E+0,31.109983E+0,0.000000E+0,1.316578E+0,1.323699E+0,1.014473E+0,60.000000E+0,1.000000E+0,1.349386E+0,668.452379E-3,1.999869E+0,60.000000E+0,1.880923E+0,0.000000E+0,73.602883E+0,1.054399E+0,1.053368E+0,1.002821E+0,50.000000E+0,1.000000E+0,89.505261E+0,2.926537E+0,1.990306E+0,2.667691E+0,60.000000E+0,0.000000E+0,1.322699E+0,1.315777E+0,1.004072E+0,60.000000E+0,3.987032E-3,49.906698E+0,9.200130E-3,24.908365E+0,1.817325E+0,31.151236E+0,0.000000E+0,-27.904820E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.423835E-3,0.000000E+0,18.848456E-3,0.000000E+0,15.208656E-3,2.020738E+0,2.013297E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.868103E+0,5.620747E+0,0.000000E+0,85.563848E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792475E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.779171E+0,0.000000E+0,44.359266E-3,996.635573E-3,3.052159E+0,998.598796E-3,3.045803E+0,998.630980E-3,3.039205E+0,1.000288E+0,3.039463E+0,25.330979E-3,6.631799E+0,1.000000E+0,1.000000E+0,72.468576E+0,72.559268E+0,2.634040E+0,72.130813E+0,72.117197E+0,2.656667E+0,72.214433E+0,72.321779E+0,2.663085E+0,72.566615E+0,72.422061E+0,2.650088E+0
 10/20/2017,15:32:07.781,439.844037E-6,72.755958E+0,3.979002E-3,997.557296E-3,1.016283E+0,0.000000E+0,1.004858E+0,3.082660E+0,0.000000E+0,72.259356E+0,3.976278E-3,997.412313E-3,980.115016E-3,0.000000E+0,1.063760E+0,2.800340E+0,0.000000E+0,79.029100E+0,31.369493E+0,71.550281E+0,3.976473E-3,3.962919E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,96.560554E+0,24.701540E+0,13.594382E-3,12.929449E-3,1.000000E+0,2.647493E+0,1.000000E+0,20.000000E+0,8.626308E-3,42.443377E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.933629E+0,0.000000E+0,-148.372811E-3,0.000000E+0,135.109263E-3,0.000000E+0,139.551244E-3,0.000000E+0,470.402852E-3,0.000000E+0,-107.061672E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002026E+0,0.000000E+0,931.191267E-3,3.073868E+0,0.000000E+0,1.000980E+0,0.000000E+0,997.336029E-3,3.037001E+0,0.000000E+0,244.542681E+0,4.011293E-3,3.978145E-3,87.602274E+0,73.769559E+0,74.334357E+0,99.020399E+0,79.105092E+0,3.975940E-3,3.976783E-3,68.522014E+0,5.464815E+0,2.218029E+0,74.788259E+0,76.086545E+0,0.000000E+0,75.011337E+0,79.388172E+0,0.000000E+0,73.970832E+0,1.068359E+0,1.003478E+0,2.632723E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.908848E-3,68.479226E+0,31.106963E+0,0.000000E+0,1.320904E+0,1.329383E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.351938E+0,670.529467E-3,1.977374E+0,60.000000E+0,1.891351E+0,0.000000E+0,73.600637E+0,1.055118E+0,1.055826E+0,1.004083E+0,50.000000E+0,1.000000E+0,89.440160E+0,2.927830E+0,1.998724E+0,2.671013E+0,60.000000E+0,0.000000E+0,1.323658E+0,1.318748E+0,1.007952E+0,60.000000E+0,3.986773E-3,49.902782E+0,9.253244E-3,24.930175E+0,1.886272E+0,31.151515E+0,0.000000E+0,15.129461E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.782564E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.885079E-3,2.020673E+0,2.013426E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.868520E+0,5.620392E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.779139E+0,0.000000E+0,42.362208E-3,996.555113E-3,3.051242E+0,998.630980E-3,3.044435E+0,997.552817E-3,3.040718E+0,997.842473E-3,3.036437E+0,35.963081E-3,6.761321E+0,1.000000E+0,1.000000E+0,72.468530E+0,72.562450E+0,2.637236E+0,72.132451E+0,72.117524E+0,2.656491E+0,72.214153E+0,72.320376E+0,2.668148E+0,72.565258E+0,72.422904E+0,2.651189E+0
 10/20/2017,15:32:17.781,1.083918E-3,72.755490E+0,3.982115E-3,997.621733E-3,1.002231E+0,0.000000E+0,1.011213E+0,3.085640E+0,0.000000E+0,72.258326E+0,3.977900E-3,997.412313E-3,1.022402E+0,0.000000E+0,1.069286E+0,2.812502E+0,0.000000E+0,79.032708E+0,31.361456E+0,71.538537E+0,3.972971E-3,3.968107E-3,0.000000E+0,1.025231E+0,1.000000E+0,44.000000E+0,96.620239E+0,24.697178E+0,13.464677E-3,12.931784E-3,1.000000E+0,2.650288E+0,1.000000E+0,20.000000E+0,8.619302E-3,42.434858E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.934208E+0,0.000000E+0,-150.690367E-3,0.000000E+0,138.843102E-3,0.000000E+0,137.233689E-3,0.000000E+0,471.466204E-3,0.000000E+0,-107.061672E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000514E+0,0.000000E+0,915.314027E-3,3.073562E+0,0.000000E+0,998.116036E-3,0.000000E+0,993.516751E-3,3.037242E+0,0.000000E+0,244.560105E+0,4.012071E-3,3.980740E-3,87.607764E+0,73.773117E+0,74.332766E+0,99.035256E+0,79.100079E+0,3.977107E-3,3.981453E-3,68.551241E+0,5.463527E+0,2.214338E+0,74.837555E+0,76.092164E+0,0.000000E+0,75.015083E+0,79.401666E+0,0.000000E+0,73.969428E+0,1.070691E+0,1.011909E+0,2.640184E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.899445E-3,68.476374E+0,31.101435E+0,0.000000E+0,1.324544E+0,1.331204E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.345796E+0,662.460779E-3,2.001179E+0,60.000000E+0,1.860132E+0,0.000000E+0,73.600215E+0,1.053905E+0,1.054773E+0,1.007933E+0,50.000000E+0,1.000000E+0,89.426783E+0,2.925851E+0,1.990961E+0,2.683629E+0,30.000000E+0,0.000000E+0,1.324664E+0,1.316543E+0,1.007377E+0,60.000000E+0,3.988265E-3,49.901244E+0,9.195720E-3,24.938992E+0,1.881762E+0,31.148124E+0,0.000000E+0,12.808511E-3,0.000000E+0,41.492521E-3,0.000000E+0,19.879196E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.562973E-3,2.020802E+0,2.013458E+0,2.018644E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.873139E+0,5.613074E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793280E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.779300E+0,0.000000E+0,43.682843E-3,997.053965E-3,3.050615E+0,998.534428E-3,3.043132E+0,999.178108E-3,3.041539E+0,996.442470E-3,3.037692E+0,26.619718E-3,6.826083E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.559034E+0,2.630172E+0,72.133247E+0,72.117899E+0,2.653330E+0,72.212281E+0,72.318972E+0,2.660226E+0,72.568627E+0,72.416914E+0,2.650008E+0
 10/20/2017,15:32:27.781,3.821231E-3,72.757221E+0,3.980753E-3,998.233885E-3,1.020450E+0,0.000000E+0,993.727372E-3,3.082837E+0,0.000000E+0,72.257531E+0,3.984320E-3,997.492860E-3,1.018414E+0,0.000000E+0,1.051750E+0,2.825310E+0,0.000000E+0,79.034254E+0,31.365173E+0,71.546725E+0,3.974463E-3,3.965254E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,96.612109E+0,24.698895E+0,13.060387E-3,12.912782E-3,1.000000E+0,2.663146E+0,1.000000E+0,20.000000E+0,8.457908E-3,42.417821E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.936719E+0,0.000000E+0,-143.093935E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.587760E-3,0.000000E+0,466.987237E-3,0.000000E+0,-102.163808E-3,0.000000E+0,205.241563E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.005450E+0,3.074528E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008714E+0,3.037628E+0,0.000000E+0,244.568648E+0,4.009866E-3,3.980805E-3,87.610814E+0,73.770917E+0,74.331923E+0,99.052605E+0,79.094879E+0,3.976783E-3,3.978470E-3,68.544180E+0,5.456438E+0,2.211695E+0,74.858903E+0,76.094131E+0,0.000000E+0,75.013819E+0,79.410849E+0,0.000000E+0,73.968632E+0,1.051523E+0,1.007933E+0,2.636788E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.901261E-3,68.477636E+0,31.098601E+0,0.000000E+0,1.317216E+0,1.328329E+0,1.013994E+0,60.000000E+0,1.000000E+0,1.346386E+0,665.113060E-3,2.024330E+0,60.000000E+0,1.875266E+0,0.000000E+0,73.597547E+0,1.053873E+0,1.056449E+0,1.008844E+0,50.000000E+0,1.000000E+0,89.466961E+0,2.740115E+0,1.996184E+0,2.208329E+0,30.000000E+0,0.000000E+0,1.324648E+0,1.320602E+0,1.007681E+0,60.000000E+0,3.988394E-3,49.897609E+0,9.238523E-3,24.939085E+0,1.838911E+0,31.148124E+0,0.000000E+0,-33.320370E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.139823E-3,0.000000E+0,13.984653E-3,2.020770E+0,2.013684E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882199E+0,5.617007E+0,0.000000E+0,78.858881E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.791830E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.779525E+0,0.000000E+0,40.751677E-3,997.295345E-3,3.051339E+0,997.488449E-3,3.044596E+0,996.619481E-3,3.039350E+0,1.000111E+0,3.040026E+0,30.163752E-3,7.129269E+0,1.000000E+0,1.000000E+0,72.465488E+0,72.560484E+0,2.624867E+0,72.134744E+0,72.116495E+0,2.655549E+0,72.214059E+0,72.319767E+0,2.663340E+0,72.570686E+0,72.416774E+0,2.651237E+0
 10/20/2017,15:32:37.781,1.244936E-3,72.752869E+0,3.986914E-3,998.539960E-3,1.013393E+0,0.000000E+0,1.003772E+0,3.081387E+0,0.000000E+0,72.262163E+0,3.979132E-3,997.476750E-3,1.008285E+0,0.000000E+0,1.061061E+0,2.808668E+0,0.000000E+0,79.038658E+0,31.353651E+0,71.539987E+0,3.978029E-3,3.969339E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,97.139247E+0,24.684464E+0,12.071258E-3,12.931849E-3,1.000000E+0,2.679246E+0,1.000000E+0,20.000000E+0,8.077128E-3,42.394175E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.944541E+0,0.000000E+0,-138.201318E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.909642E-3,0.000000E+0,463.636067E-3,0.000000E+0,-99.972658E-3,0.000000E+0,204.532661E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.010098E+0,3.074029E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008570E+0,3.037371E+0,0.000000E+0,244.569903E+0,4.013628E-3,3.979897E-3,87.617195E+0,73.771104E+0,74.331081E+0,99.065347E+0,79.085930E+0,3.973150E-3,3.984048E-3,68.538522E+0,5.456438E+0,2.215418E+0,74.854034E+0,76.097642E+0,0.000000E+0,75.016955E+0,79.416097E+0,0.000000E+0,73.967743E+0,1.064813E+0,1.005777E+0,2.636645E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.896721E-3,68.474082E+0,31.097068E+0,0.000000E+0,1.307239E+0,1.328186E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.352082E+0,664.553844E-3,2.021709E+0,60.000000E+0,1.882551E+0,0.000000E+0,73.595020E+0,1.058391E+0,1.057087E+0,1.006064E+0,50.000000E+0,1.000000E+0,89.182295E+0,2.558898E+0,1.982878E+0,1.857465E+0,30.000000E+0,0.000000E+0,1.320863E+0,1.317742E+0,1.006627E+0,60.000000E+0,3.989821E-3,49.894952E+0,9.159793E-3,24.938528E+0,1.848577E+0,31.146080E+0,0.000000E+0,-32.611191E-3,0.000000E+0,43.682843E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.661076E-3,2.020867E+0,2.013651E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.864255E+0,5.609722E+0,0.000000E+0,81.792304E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.795084E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.778527E+0,0.000000E+0,42.040102E-3,996.426378E-3,3.050920E+0,997.955116E-3,3.044773E+0,997.070057E-3,3.040927E+0,998.727532E-3,3.039704E+0,31.774677E-3,7.444056E+0,1.000000E+0,1.000000E+0,72.467173E+0,72.562731E+0,2.632777E+0,72.134276E+0,72.117945E+0,2.651798E+0,72.212515E+0,72.316164E+0,2.658868E+0,72.568627E+0,72.418084E+0,2.652929E+0
 10/20/2017,15:32:47.781,761.880850E-6,72.756379E+0,3.980234E-3,998.378868E-3,1.009736E+0,0.000000E+0,995.308301E-3,3.083498E+0,0.000000E+0,72.259917E+0,3.979262E-3,997.492860E-3,982.619397E-3,0.000000E+0,1.052213E+0,2.793429E+0,0.000000E+0,79.041937E+0,31.357414E+0,71.539847E+0,3.974787E-3,3.960844E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,97.546995E+0,24.663536E+0,11.751018E-3,12.908372E-3,1.000000E+0,2.670398E+0,1.000000E+0,20.000000E+0,7.868510E-3,42.387611E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.983684E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.933951E+0,0.000000E+0,-151.816956E-3,0.000000E+0,135.398957E-3,0.000000E+0,138.328090E-3,0.000000E+0,475.365161E-3,0.000000E+0,-107.029449E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,972.258042E-3,3.075139E+0,0.000000E+0,997.922932E-3,0.000000E+0,994.587427E-3,3.037998E+0,0.000000E+0,244.584865E+0,4.009996E-3,3.979313E-3,87.624233E+0,73.773678E+0,74.332017E+0,99.084154E+0,79.080214E+0,3.979248E-3,3.981778E-3,68.532162E+0,5.464815E+0,2.212050E+0,74.837134E+0,76.095723E+0,0.000000E+0,75.019437E+0,79.431746E+0,0.000000E+0,73.968023E+0,1.052194E+0,1.007598E+0,2.635162E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.902817E-3,68.469546E+0,31.091679E+0,0.000000E+0,1.321303E+0,1.328281E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.345142E+0,662.077316E-3,1.997856E+0,60.000000E+0,1.867191E+0,0.000000E+0,73.596377E+0,1.057337E+0,1.056337E+0,1.016320E+0,50.000000E+0,1.000000E+0,88.922518E+0,2.400545E+0,1.990945E+0,1.596428E+0,30.000000E+0,0.000000E+0,1.320543E+0,1.317358E+0,1.007888E+0,60.000000E+0,3.987940E-3,49.891643E+0,9.026587E-3,24.934352E+0,1.882728E+0,31.143478E+0,0.000000E+0,13.034159E-3,0.000000E+0,44.391477E-3,0.000000E+0,19.750354E-3,0.000000E+0,14.886550E-3,0.000000E+0,15.885079E-3,2.020577E+0,2.013523E+0,2.018580E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847910E+0,5.581902E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793119E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.779622E+0,0.000000E+0,44.133792E-3,997.086149E-3,3.051805E+0,997.407989E-3,3.043437E+0,996.651665E-3,3.039945E+0,998.389600E-3,3.038916E+0,19.531650E-3,7.838748E+0,1.000000E+0,1.000000E+0,72.470261E+0,72.559502E+0,2.633464E+0,72.130954E+0,72.118413E+0,2.654703E+0,72.211532E+0,72.317428E+0,2.663356E+0,72.569797E+0,72.418271E+0,2.651796E+0
 10/20/2017,15:32:57.781,1.405954E-3,72.754834E+0,3.984320E-3,998.362759E-3,1.003812E+0,0.000000E+0,1.000466E+0,3.081919E+0,0.000000E+0,72.257531E+0,3.978419E-3,997.170675E-3,1.030857E+0,0.000000E+0,1.056765E+0,2.806236E+0,0.000000E+0,79.044795E+0,31.363732E+0,71.539847E+0,3.973944E-3,3.965837E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,97.723123E+0,24.655183E+0,11.119164E-3,12.900266E-3,1.000000E+0,2.690938E+0,1.000000E+0,20.000000E+0,7.635696E-3,42.405905E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.933500E+0,0.000000E+0,-153.426369E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.491195E-3,0.000000E+0,475.719611E-3,0.000000E+0,-113.345115E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,583.633227E-3,3.074801E+0,0.000000E+0,998.341324E-3,0.000000E+0,991.471279E-3,3.037709E+0,0.000000E+0,244.590608E+0,4.013369E-3,3.977626E-3,87.630474E+0,73.772040E+0,74.330519E+0,99.095908E+0,79.078059E+0,3.980091E-3,3.978470E-3,68.514298E+0,5.481247E+0,2.215757E+0,74.855017E+0,76.096987E+0,0.000000E+0,75.023182E+0,79.439102E+0,0.000000E+0,73.970832E+0,1.060117E+0,1.004772E+0,2.635880E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.890495E-3,68.465665E+0,31.087220E+0,0.000000E+0,1.320968E+0,1.326397E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.347455E+0,667.349925E-3,2.012874E+0,60.000000E+0,1.887064E+0,0.000000E+0,73.591416E+0,1.055613E+0,1.059722E+0,1.004195E+0,50.000000E+0,1.000000E+0,88.861036E+0,2.277254E+0,1.986600E+0,1.369950E+0,30.000000E+0,0.000000E+0,1.324871E+0,1.318509E+0,1.004295E+0,60.000000E+0,3.988978E-3,49.889685E+0,9.176784E-3,24.923725E+0,1.863075E+0,31.140923E+0,0.000000E+0,50.943009E-3,0.000000E+0,43.135263E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.532233E-3,0.000000E+0,19.202773E-3,2.020867E+0,2.013362E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847658E+0,5.583321E+0,0.000000E+0,79.890414E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.794085E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.779944E+0,0.000000E+0,50.543705E-3,996.716033E-3,3.050904E+0,997.987300E-3,3.045417E+0,998.743624E-3,3.041120E+0,998.196496E-3,3.038529E+0,30.808122E-3,8.673248E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.559782E+0,2.628191E+0,72.131422E+0,72.115231E+0,2.656539E+0,72.210643E+0,72.315790E+0,2.656664E+0,72.569797E+0,72.418552E+0,2.651493E+0
