date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:33:07.781,1.405954E-3,72.754460E+0,3.984969E-3,998.588288E-3,996.738189E-3,0.000000E+0,998.869381E-3,3.081822E+0,0.000000E+0,72.260292E+0,3.970766E-3,997.363986E-3,1.004616E+0,0.000000E+0,1.056206E+0,2.796522E+0,0.000000E+0,79.046107E+0,31.366148E+0,71.534747E+0,3.971674E-3,3.969793E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.184881E+0,24.664186E+0,10.060001E-3,12.913366E-3,1.000000E+0,2.692966E+0,1.000000E+0,20.000000E+0,7.249143E-3,42.428295E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.926097E+0,0.000000E+0,-157.707409E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.362442E-3,0.000000E+0,466.536118E-3,0.000000E+0,-117.018513E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,756.206232E-3,3.074479E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.008490E+0,3.037033E+0,0.000000E+0,244.607501E+0,4.012396E-3,3.982686E-3,87.635307E+0,73.774989E+0,74.332110E+0,99.111894E+0,79.071219E+0,3.976848E-3,3.981064E-3,68.496949E+0,5.470937E+0,2.209970E+0,74.822293E+0,76.096612E+0,0.000000E+0,75.025570E+0,79.443366E+0,0.000000E+0,73.970036E+0,1.060117E+0,978.969939E-3,2.638382E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.898018E-3,68.462438E+0,31.086197E+0,0.000000E+0,1.324639E+0,1.326589E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.344536E+0,662.348935E-3,2.005062E+0,60.000000E+0,1.873767E+0,0.000000E+0,73.595394E+0,1.055038E+0,1.049808E+0,1.006367E+0,50.000000E+0,1.000000E+0,88.641493E+0,2.208105E+0,1.989268E+0,1.274453E+0,30.000000E+0,0.000000E+0,1.324408E+0,1.322759E+0,1.004615E+0,60.000000E+0,3.984502E-3,49.887168E+0,9.222764E-3,24.907901E+0,1.775763E+0,31.139901E+0,0.000000E+0,54.779024E-3,0.000000E+0,44.552530E-3,0.000000E+0,13.598125E-3,0.000000E+0,15.756237E-3,0.000000E+0,22.681520E-3,2.020834E+0,2.013072E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.834131E+0,5.582547E+0,0.000000E+0,81.792304E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.788674E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.750213E+0,0.000000E+0,41.717996E-3,995.847066E-3,3.051725E+0,997.617185E-3,3.043132E+0,996.474654E-3,3.041104E+0,996.780401E-3,3.037001E+0,27.908458E-3,9.714934E+0,1.000000E+0,1.000000E+0,72.470776E+0,72.558753E+0,2.627456E+0,72.131328E+0,72.117243E+0,2.653091E+0,72.209099E+0,72.316445E+0,2.659938E+0,72.569750E+0,72.420143E+0,2.651892E+0
 10/20/2017,15:33:17.781,761.880850E-6,72.756753E+0,3.980624E-3,998.137229E-3,997.839969E-3,0.000000E+0,1.004730E+0,3.082563E+0,0.000000E+0,72.261836E+0,3.979132E-3,997.428423E-3,1.029581E+0,0.000000E+0,1.060662E+0,2.798004E+0,0.000000E+0,79.050417E+0,31.367681E+0,71.540408E+0,3.973555E-3,3.962076E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,99.000746E+0,24.661123E+0,9.790671E-3,12.928931E-3,1.000000E+0,2.697231E+0,1.000000E+0,20.000000E+0,7.105264E-3,42.425735E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.920914E+0,0.000000E+0,-143.029559E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.263713E-3,0.000000E+0,466.149444E-3,0.000000E+0,-124.397531E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,931.127370E-3,3.074238E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.013828E+0,3.037355E+0,0.000000E+0,244.631296E+0,4.007012E-3,3.978859E-3,87.639013E+0,73.774334E+0,74.333655E+0,99.124495E+0,79.067424E+0,3.976134E-3,3.977561E-3,68.480115E+0,5.468037E+0,2.215144E+0,74.842752E+0,76.098907E+0,0.000000E+0,75.025897E+0,79.450113E+0,0.000000E+0,73.971581E+0,1.075803E+0,1.003031E+0,2.635274E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.895554E-3,68.461082E+0,31.083038E+0,0.000000E+0,1.321702E+0,1.329144E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.346673E+0,669.714610E-3,2.023387E+0,60.000000E+0,1.883534E+0,0.000000E+0,73.590667E+0,1.054974E+0,1.054182E+0,1.008125E+0,50.000000E+0,1.000000E+0,88.200367E+0,2.205327E+0,1.989651E+0,1.284594E+0,30.000000E+0,0.000000E+0,1.323865E+0,1.314418E+0,1.006132E+0,60.000000E+0,3.987746E-3,49.885956E+0,9.284178E-3,24.898573E+0,1.749988E+0,31.138647E+0,0.000000E+0,52.812663E-3,0.000000E+0,45.518849E-3,0.000000E+0,13.533704E-3,0.000000E+0,19.428248E-3,0.000000E+0,23.808892E-3,2.020770E+0,2.013458E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.801773E+0,5.582901E+0,0.000000E+0,81.856775E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.752693E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.744479E+0,0.000000E+0,50.640337E-3,996.506838E-3,3.051966E+0,998.453968E-3,3.044612E+0,997.005689E-3,3.039720E+0,999.403395E-3,3.038867E+0,33.707786E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.470963E+0,72.558659E+0,2.632793E+0,72.130673E+0,72.119536E+0,2.656683E+0,72.214808E+0,72.315228E+0,2.658309E+0,72.567130E+0,72.420938E+0,2.650248E+0
 10/20/2017,15:33:27.781,1.083918E-3,72.758204E+0,3.978289E-3,998.121120E-3,999.612398E-3,0.000000E+0,1.000690E+0,3.083401E+0,0.000000E+0,72.259730E+0,3.976408E-3,997.589515E-3,985.155680E-3,0.000000E+0,1.058697E+0,2.805350E+0,0.000000E+0,79.056227E+0,31.366334E+0,71.527027E+0,3.976278E-3,3.968561E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,99.110672E+0,24.640334E+0,9.799166E-3,12.897153E-3,1.000000E+0,2.682856E+0,1.000000E+0,20.000000E+0,7.128423E-3,42.410606E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.920528E+0,0.000000E+0,-140.357932E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.134960E-3,0.000000E+0,464.344968E-3,0.000000E+0,-122.045268E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,976.730501E-3,3.075960E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.002514E+0,3.038304E+0,0.000000E+0,244.672804E+0,4.010190E-3,3.980675E-3,87.643377E+0,73.777236E+0,74.336698E+0,99.142455E+0,79.065925E+0,3.974448E-3,3.979507E-3,68.468237E+0,5.461594E+0,2.209503E+0,74.828005E+0,76.102138E+0,0.000000E+0,75.025991E+0,79.453721E+0,0.000000E+0,73.969943E+0,1.060005E+0,999.486695E-3,2.635338E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.903466E-3,68.460989E+0,31.077603E+0,0.000000E+0,1.320169E+0,1.326285E+0,1.010558E+0,60.000000E+0,1.000000E+0,1.345413E+0,659.345147E-3,2.015175E+0,60.000000E+0,1.892543E+0,0.000000E+0,73.591790E+0,1.053905E+0,1.057662E+0,1.009802E+0,50.000000E+0,1.000000E+0,88.127631E+0,2.214300E+0,1.986712E+0,1.286063E+0,30.000000E+0,0.000000E+0,1.320575E+0,1.319563E+0,1.009102E+0,60.000000E+0,3.988978E-3,49.882134E+0,9.118093E-3,24.905534E+0,1.742578E+0,31.137903E+0,0.000000E+0,53.038311E-3,0.000000E+0,42.909788E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.494140E-3,0.000000E+0,22.778152E-3,2.020802E+0,2.013329E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.799379E+0,5.583933E+0,0.000000E+0,81.244302E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.751469E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.740260E+0,0.000000E+0,45.679902E-3,995.975802E-3,3.051500E+0,997.456265E-3,3.042424E+0,997.182701E-3,3.040283E+0,998.164312E-3,3.036840E+0,26.619718E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.473069E+0,72.560016E+0,2.632761E+0,72.128099E+0,72.114951E+0,2.653522E+0,72.211158E+0,72.314526E+0,2.661024E+0,72.570405E+0,72.417756E+0,2.648316E+0
 10/20/2017,15:33:37.781,922.899256E-6,72.757455E+0,3.977770E-3,997.750607E-3,1.017576E+0,0.000000E+0,989.607378E-3,3.081790E+0,0.000000E+0,72.260947E+0,3.976668E-3,997.734498E-3,994.056601E-3,0.000000E+0,1.049706E+0,2.788805E+0,0.000000E+0,79.054728E+0,31.363593E+0,71.542093E+0,3.976278E-3,3.970377E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,98.841456E+0,24.629894E+0,9.808570E-3,12.914858E-3,1.000000E+0,2.684868E+0,1.000000E+0,20.000000E+0,7.090150E-3,42.398830E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.924101E+0,0.000000E+0,-163.597862E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.137124E-3,0.000000E+0,464.441637E-3,0.000000E+0,-115.632933E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,740.137329E-3,3.076427E+0,0.000000E+0,998.051668E-3,0.000000E+0,999.669144E-3,3.037757E+0,0.000000E+0,244.705769E+0,4.013174E-3,3.981518E-3,87.647506E+0,73.775036E+0,74.338102E+0,99.155903E+0,79.062880E+0,3.975161E-3,3.979183E-3,68.485820E+0,5.470615E+0,2.217175E+0,74.840036E+0,76.099796E+0,0.000000E+0,75.026974E+0,79.457188E+0,0.000000E+0,73.967883E+0,1.046955E+0,983.025391E-3,2.632324E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.875579E-3,68.458791E+0,31.077417E+0,0.000000E+0,1.321431E+0,1.327132E+0,1.010238E+0,60.000000E+0,1.000000E+0,1.350933E+0,663.004017E-3,2.009328E+0,60.000000E+0,1.870237E+0,0.000000E+0,73.588982E+0,1.054224E+0,1.052075E+0,1.011224E+0,50.000000E+0,1.000000E+0,88.413417E+0,2.210228E+0,1.983693E+0,1.278606E+0,30.000000E+0,0.000000E+0,1.322156E+0,1.318573E+0,1.015042E+0,60.000000E+0,3.986967E-3,49.880130E+0,9.223801E-3,24.898248E+0,1.895293E+0,31.136556E+0,0.000000E+0,54.231022E-3,0.000000E+0,43.103052E-3,0.000000E+0,15.176446E-3,0.000000E+0,15.498552E-3,0.000000E+0,21.167621E-3,2.020899E+0,2.013748E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.826740E+0,5.582386E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.754239E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.739100E+0,0.000000E+0,42.845367E-3,995.879250E-3,3.051419E+0,998.196496E-3,3.045433E+0,999.419487E-3,3.041828E+0,996.925229E-3,3.038095E+0,29.519383E-3,9.658226E+0,1.000000E+0,1.000000E+0,72.472227E+0,72.559829E+0,2.633464E+0,72.130205E+0,72.117290E+0,2.648541E+0,72.210128E+0,72.316398E+0,2.657287E+0,72.568393E+0,72.418645E+0,2.656904E+0
 10/20/2017,15:33:47.781,-1.653395E-3,72.756847E+0,3.981272E-3,997.557296E-3,996.945771E-3,0.000000E+0,999.045040E-3,3.082483E+0,0.000000E+0,72.257156E+0,3.976084E-3,997.557296E-3,1.015448E+0,0.000000E+0,1.055982E+0,2.807653E+0,0.000000E+0,79.060303E+0,31.354208E+0,71.526606E+0,3.974981E-3,3.967978E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,98.633089E+0,24.629754E+0,9.786196E-3,12.907854E-3,1.000000E+0,2.686402E+0,1.000000E+0,20.000000E+0,7.122065E-3,42.385843E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.930024E+0,0.000000E+0,-152.943545E-3,0.000000E+0,132.244507E-3,0.000000E+0,137.233689E-3,0.000000E+0,476.041839E-3,0.000000E+0,-114.795141E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,612.065288E-3,3.075992E+0,0.000000E+0,998.550520E-3,0.000000E+0,997.064364E-3,3.036598E+0,0.000000E+0,244.728165E+0,4.010839E-3,3.981453E-3,87.657172E+0,73.775504E+0,74.339460E+0,99.171183E+0,79.064473E+0,3.980156E-3,3.979248E-3,68.561109E+0,5.478025E+0,2.217304E+0,74.835636E+0,76.100031E+0,0.000000E+0,75.025476E+0,79.456391E+0,0.000000E+0,73.969381E+0,1.061187E+0,1.004245E+0,2.639594E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.893478E-3,68.454909E+0,31.071843E+0,0.000000E+0,1.313481E+0,1.323763E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.343898E+0,661.214526E-3,2.017619E+0,60.000000E+0,1.868932E+0,0.000000E+0,73.587250E+0,1.054815E+0,1.057502E+0,1.000281E+0,50.000000E+0,1.000000E+0,88.663879E+0,2.212016E+0,1.991839E+0,1.294974E+0,30.000000E+0,0.000000E+0,1.323258E+0,1.319659E+0,999.840289E-3,60.000000E+0,3.986448E-3,49.875702E+0,9.190662E-3,24.881635E+0,1.846966E+0,31.138321E+0,0.000000E+0,51.555482E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.757708E-3,0.000000E+0,19.557090E-3,2.021028E+0,2.014070E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.851635E+0,5.582837E+0,0.000000E+0,81.276537E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.752564E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.740678E+0,0.000000E+0,44.488109E-3,995.847066E-3,3.052401E+0,997.987300E-3,3.045191E+0,996.587297E-3,3.040316E+0,996.362010E-3,3.038513E+0,30.163752E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.560438E+0,2.631339E+0,72.129222E+0,72.118226E+0,2.646449E+0,72.209239E+0,72.313450E+0,2.656009E+0,72.567831E+0,72.416212E+0,2.649912E+0
 10/20/2017,15:33:57.781,1.244936E-3,72.759467E+0,3.977316E-3,997.960028E-3,1.012323E+0,0.000000E+0,1.002478E+0,3.080775E+0,0.000000E+0,72.259964E+0,3.980105E-3,997.267330E-3,1.005350E+0,0.000000E+0,1.060806E+0,2.792011E+0,0.000000E+0,79.063348E+0,31.348726E+0,71.538443E+0,3.973490E-3,3.970182E-3,0.000000E+0,1.028624E+0,1.000000E+0,44.000000E+0,98.738400E+0,24.619360E+0,9.796767E-3,12.915376E-3,1.000000E+0,2.687935E+0,1.000000E+0,20.000000E+0,7.097545E-3,42.377464E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.938039E+0,0.000000E+0,-153.394181E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.233689E-3,0.000000E+0,475.977394E-3,0.000000E+0,-111.443971E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,631.296855E-3,3.076040E+0,0.000000E+0,998.019484E-3,0.000000E+0,978.735025E-3,3.037580E+0,0.000000E+0,244.751091E+0,4.011358E-3,3.978924E-3,87.663976E+0,73.778359E+0,74.341754E+0,99.186934E+0,79.062505E+0,3.977496E-3,3.981259E-3,68.602495E+0,5.485758E+0,2.211083E+0,74.837836E+0,76.101997E+0,0.000000E+0,75.026693E+0,79.458874E+0,0.000000E+0,73.970972E+0,1.062625E+0,1.005586E+0,2.634843E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.877914E-3,68.452057E+0,31.068916E+0,0.000000E+0,1.321463E+0,1.328425E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.351077E+0,662.237092E-3,2.002442E+0,60.000000E+0,1.884952E+0,0.000000E+0,73.585987E+0,1.054112E+0,1.058572E+0,1.003779E+0,50.000000E+0,1.000000E+0,88.693022E+0,2.213932E+0,1.999555E+0,1.277695E+0,30.000000E+0,0.000000E+0,1.321118E+0,1.317278E+0,1.003210E+0,60.000000E+0,3.987746E-3,49.874304E+0,9.150000E-3,24.874628E+0,1.884339E+0,31.137392E+0,0.000000E+0,32.439880E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.240867E-3,0.000000E+0,17.012451E-3,2.020899E+0,2.013297E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858503E+0,5.583063E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.754851E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.734204E+0,0.000000E+0,43.715054E-3,996.522930E-3,3.050856E+0,997.762013E-3,3.044725E+0,996.249366E-3,3.041136E+0,998.534428E-3,3.037306E+0,33.063417E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.557770E+0,2.630092E+0,72.133247E+0,72.115559E+0,2.650073E+0,72.208912E+0,72.313637E+0,2.662047E+0,72.568721E+0,72.418458E+0,2.650375E+0
 10/20/2017,15:34:07.781,439.844037E-6,72.755209E+0,3.980299E-3,998.652725E-3,1.008235E+0,0.000000E+0,997.352329E-3,3.080646E+0,0.000000E+0,72.257999E+0,3.980429E-3,997.750607E-3,1.014092E+0,0.000000E+0,1.054721E+0,2.781717E+0,0.000000E+0,79.067846E+0,31.346171E+0,71.522395E+0,3.973295E-3,3.971415E-3,0.000000E+0,1.028449E+0,1.000000E+0,44.000000E+0,99.018706E+0,24.606924E+0,9.780554E-3,12.929514E-3,1.000000E+0,2.690794E+0,1.000000E+0,20.000000E+0,7.093718E-3,42.385703E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.934144E+0,0.000000E+0,-153.780440E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.199337E-3,0.000000E+0,476.686295E-3,0.000000E+0,-116.180720E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,635.817241E-3,3.075702E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.002785E+0,3.037467E+0,0.000000E+0,244.759200E+0,4.008828E-3,3.982426E-3,87.665149E+0,73.775176E+0,74.340490E+0,99.203156E+0,79.063114E+0,3.976134E-3,3.977042E-3,68.579861E+0,5.484791E+0,2.209922E+0,74.812462E+0,76.101857E+0,0.000000E+0,75.026412E+0,79.461592E+0,0.000000E+0,73.970177E+0,1.057449E+0,1.004851E+0,2.639451E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.897888E-3,68.450607E+0,31.066129E+0,0.000000E+0,1.317392E+0,1.323603E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.349019E+0,659.552855E-3,2.005733E+0,60.000000E+0,1.883663E+0,0.000000E+0,73.584348E+0,1.056076E+0,1.054310E+0,1.009882E+0,50.000000E+0,1.000000E+0,88.594469E+0,2.207083E+0,1.994268E+0,1.277711E+0,30.000000E+0,0.000000E+0,1.321118E+0,1.315185E+0,1.006084E+0,60.000000E+0,3.988913E-3,49.868757E+0,9.127367E-3,24.873283E+0,1.860175E+0,31.132282E+0,0.000000E+0,49.460180E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.558561E-3,2.020867E+0,2.013426E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854779E+0,5.584707E+0,0.000000E+0,79.084529E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.754851E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.708048E+0,0.000000E+0,41.041573E-3,996.683849E-3,3.052256E+0,996.748217E-3,3.043325E+0,998.534428E-3,3.040879E+0,999.676959E-3,3.035182E+0,29.197198E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.559782E+0,2.627040E+0,72.130205E+0,72.115512E+0,2.654208E+0,72.209333E+0,72.316211E+0,2.660737E+0,72.569516E+0,72.413404E+0,2.652243E+0
 10/20/2017,15:34:17.781,600.862443E-6,72.758204E+0,3.979067E-3,998.749380E-3,998.877878E-3,0.000000E+0,1.007413E+0,3.080517E+0,0.000000E+0,72.260245E+0,3.980234E-3,997.637843E-3,1.008700E+0,0.000000E+0,1.064127E+0,2.768217E+0,0.000000E+0,79.069532E+0,31.350910E+0,71.533437E+0,3.976927E-3,3.962660E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,99.176261E+0,24.602748E+0,9.784380E-3,12.932044E-3,1.000000E+0,2.688670E+0,1.000000E+0,20.000000E+0,7.167863E-3,42.397852E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.927996E+0,0.000000E+0,-156.162372E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.875290E-3,0.000000E+0,481.648604E-3,0.000000E+0,-107.577236E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,612.416688E-3,3.075236E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001427E+0,3.037660E+0,0.000000E+0,244.775900E+0,4.012071E-3,3.982167E-3,87.669888E+0,73.777189E+0,74.343205E+0,99.217731E+0,79.061240E+0,3.973994E-3,3.974318E-3,68.543479E+0,5.481247E+0,2.214290E+0,74.817565E+0,76.098626E+0,0.000000E+0,75.027442E+0,79.460421E+0,0.000000E+0,73.970177E+0,1.076202E+0,998.001825E-3,2.635864E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.901066E-3,68.450888E+0,31.064177E+0,0.000000E+0,1.322197E+0,1.324002E+0,996.733185E-3,60.000000E+0,1.000000E+0,1.349306E+0,659.105483E-3,2.007506E+0,60.000000E+0,1.872897E+0,0.000000E+0,73.582804E+0,1.057161E+0,1.055092E+0,1.005680E+0,50.000000E+0,1.000000E+0,88.567625E+0,2.210995E+0,1.992894E+0,1.295932E+0,30.000000E+0,0.000000E+0,1.320607E+0,1.315249E+0,999.265439E-3,60.000000E+0,3.989303E-3,49.866800E+0,9.237420E-3,24.859639E+0,1.935245E+0,31.138786E+0,0.000000E+0,54.295493E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.498552E-3,0.000000E+0,17.656663E-3,2.020899E+0,2.013523E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856866E+0,5.584191E+0,0.000000E+0,81.921246E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.750664E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.699544E+0,0.000000E+0,42.168944E-3,995.541318E-3,3.050357E+0,997.198793E-3,3.043035E+0,996.780401E-3,3.039076E+0,999.805695E-3,3.037596E+0,28.230643E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.561795E+0,2.633288E+0,72.130860E+0,72.116214E+0,2.653490E+0,72.211813E+0,72.313824E+0,2.658421E+0,72.569189E+0,72.416633E+0,2.651652E+0
 10/20/2017,15:34:27.781,117.807224E-6,72.755817E+0,3.983282E-3,998.443305E-3,1.003844E+0,0.000000E+0,1.005337E+0,3.084416E+0,0.000000E+0,72.259543E+0,3.980494E-3,997.605624E-3,1.003580E+0,0.000000E+0,1.063233E+0,2.772196E+0,0.000000E+0,79.071641E+0,31.336090E+0,71.519915E+0,3.974398E-3,3.968172E-3,0.000000E+0,1.028035E+0,1.000000E+0,44.000000E+0,99.150307E+0,24.600753E+0,9.780165E-3,12.930357E-3,1.000000E+0,2.690714E+0,1.000000E+0,20.000000E+0,7.072571E-3,42.405346E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.926773E+0,0.000000E+0,-158.093668E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.102772E-3,0.000000E+0,479.393009E-3,0.000000E+0,-112.410654E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,690.493034E-3,3.076217E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.004687E+0,3.037435E+0,0.000000E+0,244.783574E+0,4.003249E-3,3.982881E-3,87.676363E+0,73.777844E+0,74.342128E+0,99.232824E+0,79.061240E+0,3.975161E-3,3.981518E-3,68.504244E+0,5.479958E+0,2.210099E+0,74.837228E+0,76.099562E+0,0.000000E+0,75.025523E+0,79.456157E+0,0.000000E+0,73.971160E+0,1.064701E+0,977.820363E-3,2.635577E+0,60.000000E+0,53.000000E+0,70.500000E+0,10.888096E-3,68.446071E+0,31.060693E+0,0.000000E+0,1.315396E+0,1.329303E+0,1.010254E+0,60.000000E+0,1.000000E+0,1.341632E+0,662.077316E-3,2.015606E+0,60.000000E+0,1.873155E+0,0.000000E+0,73.580464E+0,1.052819E+0,1.053783E+0,1.008684E+0,50.000000E+0,1.000000E+0,88.685936E+0,2.211394E+0,1.989348E+0,1.277088E+0,30.000000E+0,0.000000E+0,1.323929E+0,1.317630E+0,1.012231E+0,60.000000E+0,3.987616E-3,49.862931E+0,9.280223E-3,24.851379E+0,1.928156E+0,31.134837E+0,0.000000E+0,54.682318E-3,0.000000E+0,43.972739E-3,0.000000E+0,35.082608E-3,0.000000E+0,14.661076E-3,0.000000E+0,22.842573E-3,2.020995E+0,2.013168E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871004E+0,5.581934E+0,0.000000E+0,84.725727E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.747475E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.700865E+0,0.000000E+0,43.231895E-3,996.313734E-3,3.051001E+0,998.630980E-3,3.043260E+0,999.049372E-3,3.040943E+0,998.453968E-3,3.039511E+0,27.264088E-3,9.888604E+0,1.000000E+0,1.000000E+0,72.470355E+0,72.558613E+0,2.629501E+0,72.131890E+0,72.119022E+0,2.650744E+0,72.209567E+0,72.313497E+0,2.651745E+0,72.569469E+0,72.414293E+0,2.655531E+0
 10/20/2017,15:34:37.781,922.899256E-6,72.759467E+0,3.982439E-3,998.072792E-3,1.011556E+0,0.000000E+0,1.000562E+0,3.081726E+0,0.000000E+0,72.260338E+0,3.979456E-3,997.557296E-3,985.969205E-3,0.000000E+0,1.059288E+0,2.758809E+0,0.000000E+0,79.071875E+0,31.335718E+0,71.528805E+0,3.975371E-3,3.964540E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,99.095250E+0,24.604790E+0,9.779711E-3,12.932368E-3,1.000000E+0,2.702614E+0,1.000000E+0,20.000000E+0,7.119276E-3,42.400552E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.925871E+0,0.000000E+0,-156.677385E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.298065E-3,0.000000E+0,478.394102E-3,0.000000E+0,-114.279576E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,675.286687E-3,3.075847E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.005198E+0,3.038191E+0,0.000000E+0,244.769577E+0,4.005390E-3,3.980480E-3,87.680868E+0,73.777891E+0,74.345639E+0,99.245848E+0,79.061099E+0,3.974772E-3,3.976199E-3,68.527907E+0,5.476414E+0,2.210535E+0,74.844437E+0,76.100312E+0,0.000000E+0,75.024867E+0,79.469651E+0,0.000000E+0,73.969334E+0,1.060021E+0,983.775809E-3,2.635688E+0,60.000000E+0,51.000000E+0,70.500000E+0,10.891598E-3,68.443266E+0,31.059903E+0,0.000000E+0,1.317280E+0,1.326764E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.350981E+0,664.585800E-3,2.024298E+0,60.000000E+0,1.893075E+0,0.000000E+0,73.578591E+0,1.055373E+0,1.053990E+0,1.006575E+0,50.000000E+0,1.000000E+0,88.844094E+0,2.204033E+0,1.993069E+0,1.294144E+0,30.000000E+0,0.000000E+0,1.316663E+0,1.317566E+0,1.008399E+0,60.000000E+0,3.986708E-3,49.860414E+0,9.217446E-3,24.845672E+0,1.840844E+0,31.133815E+0,0.000000E+0,53.811961E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.236455E-3,2.020931E+0,2.013523E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888661E+0,5.582934E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.744576E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.701155E+0,0.000000E+0,43.521790E-3,996.104538E-3,3.050985E+0,997.617185E-3,3.045320E+0,997.794197E-3,3.041587E+0,996.651665E-3,3.038738E+0,31.774677E-3,9.838984E+0,1.000000E+0,1.000000E+0,72.472227E+0,72.562169E+0,2.630748E+0,72.131281E+0,72.112751E+0,2.647599E+0,72.208584E+0,72.309940E+0,2.657063E+0,72.569282E+0,72.415791E+0,2.654462E+0
 10/20/2017,15:34:47.781,600.862443E-6,72.758578E+0,3.982310E-3,997.734498E-3,998.398843E-3,0.000000E+0,995.835277E-3,3.082370E+0,0.000000E+0,72.260385E+0,3.982439E-3,997.637843E-3,1.001650E+0,0.000000E+0,1.056126E+0,2.745841E+0,0.000000E+0,79.077591E+0,31.344452E+0,71.521319E+0,3.975111E-3,3.963697E-3,0.000000E+0,1.030217E+0,1.000000E+0,44.000000E+0,99.140481E+0,24.599268E+0,9.783148E-3,12.916284E-3,1.000000E+0,2.698924E+0,1.000000E+0,20.000000E+0,7.116162E-3,42.404462E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.926933E+0,0.000000E+0,-161.795319E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.553408E-3,0.000000E+0,476.460735E-3,0.000000E+0,-112.410654E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,662.236682E-3,3.076330E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.001091E+0,3.037194E+0,0.000000E+0,244.780244E+0,4.010125E-3,3.983010E-3,87.683824E+0,73.778734E+0,74.346856E+0,99.260847E+0,79.061708E+0,3.979443E-3,3.977432E-3,68.511960E+0,5.470293E+0,2.214354E+0,74.830112E+0,76.100593E+0,0.000000E+0,75.023041E+0,79.483941E+0,0.000000E+0,73.970925E+0,1.060995E+0,976.335493E-3,2.634317E+0,60.000000E+0,51.000000E+0,70.500000E+0,10.884075E-3,68.442143E+0,31.057581E+0,0.000000E+0,1.320792E+0,1.322629E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.341201E+0,663.083905E-3,2.022077E+0,60.000000E+0,1.879924E+0,0.000000E+0,73.577047E+0,1.053011E+0,1.056449E+0,1.006735E+0,50.000000E+0,1.000000E+0,88.868686E+0,2.206524E+0,1.991808E+0,1.286606E+0,30.000000E+0,0.000000E+0,1.324919E+0,1.315121E+0,999.441088E-3,60.000000E+0,3.986708E-3,49.857617E+0,9.204086E-3,24.841820E+0,1.900771E+0,31.134280E+0,0.000000E+0,53.973139E-3,0.000000E+0,45.035689E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.756237E-3,0.000000E+0,19.299405E-3,2.021221E+0,2.013909E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895450E+0,5.657947E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.741484E+0,0.000000E+0,13.018334E-3,10.000000E+0,9.700897E+0,0.000000E+0,44.166003E-3,996.345918E-3,3.050904E+0,998.389600E-3,3.044097E+0,998.518336E-3,3.039076E+0,998.518336E-3,3.040010E+0,27.586273E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.561888E+0,2.626385E+0,72.132638E+0,72.115653E+0,2.657034E+0,72.211064E+0,72.313450E+0,2.660354E+0,72.568065E+0,72.416680E+0,2.653919E+0
 10/20/2017,15:34:57.781,-1.653395E-3,72.759842E+0,3.978289E-3,997.702280E-3,1.019892E+0,0.000000E+0,994.813262E-3,3.082483E+0,0.000000E+0,72.260572E+0,3.982634E-3,997.170675E-3,1.000597E+0,0.000000E+0,1.052692E+0,2.776852E+0,0.000000E+0,79.081105E+0,31.343012E+0,71.526512E+0,3.972387E-3,3.970182E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,99.272367E+0,24.592447E+0,9.793006E-3,12.907918E-3,1.000000E+0,2.693430E+0,1.000000E+0,20.000000E+0,7.130952E-3,42.412329E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.934112E+0,0.000000E+0,-155.100159E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.750865E-3,0.000000E+0,473.754021E-3,0.000000E+0,-114.344022E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,619.221215E-3,3.076121E+0,0.000000E+0,998.099944E-3,0.000000E+0,999.285618E-3,3.038722E+0,0.000000E+0,244.799261E+0,4.011812E-3,3.979313E-3,87.694428E+0,73.778359E+0,74.350554E+0,99.276034E+0,79.061474E+0,3.977042E-3,3.977886E-3,68.482827E+0,5.477703E+0,2.206376E+0,74.874118E+0,76.100967E+0,0.000000E+0,75.024680E+0,79.501137E+0,0.000000E+0,73.972423E+0,1.048744E+0,1.007789E+0,2.636501E+0,60.000000E+0,51.000000E+0,70.500000E+0,10.900936E-3,68.437186E+0,31.054282E+0,0.000000E+0,1.318014E+0,1.322453E+0,1.006131E+0,60.000000E+0,1.000000E+0,1.344791E+0,666.231492E-3,1.999869E+0,60.000000E+0,1.880762E+0,0.000000E+0,73.576953E+0,1.053266E+0,1.054820E+0,1.011416E+0,50.000000E+0,1.000000E+0,88.623002E+0,2.207977E+0,1.990689E+0,1.277919E+0,30.000000E+0,0.000000E+0,1.319362E+0,1.315473E+0,1.003736E+0,60.000000E+0,3.990405E-3,49.855380E+0,9.270754E-3,24.847760E+0,1.870163E+0,31.133258E+0,0.000000E+0,35.502244E-3,0.000000E+0,51.638866E-3,0.000000E+0,15.015393E-3,0.000000E+0,13.469283E-3,0.000000E+0,17.366768E-3,2.020995E+0,2.013265E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879758E+0,5.658431E+0,0.000000E+0,80.599593E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.737715E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.699544E+0,0.000000E+0,42.813157E-3,997.230977E-3,3.051001E+0,998.470060E-3,3.045401E+0,998.260864E-3,3.040106E+0,997.504541E-3,3.037242E+0,30.163752E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.471431E+0,72.562029E+0,2.634279E+0,72.132638E+0,72.115185E+0,2.652356E+0,72.209614E+0,72.308349E+0,2.663324E+0,72.568159E+0,72.415557E+0,2.651094E+0
 10/20/2017,15:35:07.781,922.899256E-6,72.757221E+0,3.988730E-3,997.960028E-3,1.004195E+0,0.000000E+0,995.819308E-3,3.079776E+0,0.000000E+0,72.256876E+0,3.972841E-3,997.283439E-3,1.006786E+0,0.000000E+0,1.051830E+0,2.791576E+0,0.000000E+0,79.083025E+0,31.337948E+0,71.524454E+0,3.975760E-3,3.966421E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,99.370919E+0,24.591333E+0,9.790347E-3,12.911874E-3,1.000000E+0,2.700681E+0,1.000000E+0,20.000000E+0,7.096961E-3,42.422290E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.946730E+0,0.000000E+0,-140.454497E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.718676E-3,0.000000E+0,464.892756E-3,0.000000E+0,-101.744912E-3,0.000000E+0,205.853796E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.010801E+0,3.076443E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.005438E+0,3.038143E+0,0.000000E+0,244.827014E+0,4.008958E-3,3.981389E-3,87.698511E+0,73.777189E+0,74.349618E+0,99.292491E+0,79.061802E+0,3.973734E-3,3.983918E-3,68.450280E+0,5.456116E+0,2.207746E+0,74.892236E+0,76.102793E+0,0.000000E+0,75.023088E+0,79.511820E+0,0.000000E+0,73.972751E+0,1.058663E+0,1.008268E+0,2.632819E+0,60.000000E+0,51.000000E+0,70.500000E+0,10.878303E-3,68.435783E+0,31.052238E+0,0.000000E+0,1.321574E+0,1.325264E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.339574E+0,662.604577E-3,2.007906E+0,60.000000E+0,1.885984E+0,0.000000E+0,73.575596E+0,1.053154E+0,1.050702E+0,1.007661E+0,50.000000E+0,1.000000E+0,88.552233E+0,2.212639E+0,1.996184E+0,1.275284E+0,30.000000E+0,0.000000E+0,1.323195E+0,1.313428E+0,1.012232E+0,60.000000E+0,3.986838E-3,49.852677E+0,9.186252E-3,24.840289E+0,1.810881E+0,31.136277E+0,0.000000E+0,-26.647639E-3,0.000000E+0,42.265576E-3,0.000000E+0,24.259840E-3,0.000000E+0,19.750354E-3,0.000000E+0,14.596655E-3,2.020834E+0,2.013458E+0,2.018676E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878232E+0,5.659140E+0,0.000000E+0,82.727131E-3,0.000000E+0,48.525353E-3,9.500000E+0,9.722704E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.700092E+0,0.000000E+0,41.685785E-3,996.619481E-3,3.052513E+0,997.134425E-3,3.045369E+0,997.359713E-3,3.038899E+0,998.679256E-3,3.039318E+0,30.163752E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.560157E+0,2.632154E+0,72.129410E+0,72.116354E+0,2.650951E+0,72.211111E+0,72.310174E+0,2.660737E+0,72.568487E+0,72.415510E+0,2.655755E+0
 10/20/2017,15:35:17.781,600.862443E-6,72.757549E+0,3.984709E-3,997.911700E-3,990.750252E-3,0.000000E+0,1.004794E+0,3.080839E+0,0.000000E+0,72.258841E+0,3.981013E-3,997.718389E-3,981.869678E-3,0.000000E+0,1.062387E+0,2.804754E+0,0.000000E+0,79.087195E+0,31.334278E+0,71.518979E+0,3.974009E-3,3.965578E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,99.254265E+0,24.590405E+0,9.799620E-3,12.908891E-3,1.000000E+0,2.692631E+0,1.000000E+0,20.000000E+0,7.134196E-3,42.426945E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.946118E+0,0.000000E+0,-131.409594E-3,0.000000E+0,135.978346E-3,0.000000E+0,137.072747E-3,0.000000E+0,460.349343E-3,0.000000E+0,-111.605085E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.018149E+0,3.076137E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.004064E+0,3.037692E+0,0.000000E+0,244.839419E+0,4.012525E-3,3.979702E-3,87.703672E+0,73.781402E+0,74.351537E+0,99.306126E+0,79.059787E+0,3.979118E-3,3.980351E-3,68.428395E+0,5.468037E+0,2.213097E+0,74.869249E+0,76.102793E+0,0.000000E+0,75.027068E+0,79.511351E+0,0.000000E+0,73.972845E+0,1.062545E+0,1.009961E+0,2.635513E+0,60.000000E+0,51.000000E+0,70.500000E+0,10.881157E-3,68.435409E+0,31.052982E+0,0.000000E+0,1.323618E+0,1.322597E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.344312E+0,660.767153E-3,2.020399E+0,60.000000E+0,1.877990E+0,0.000000E+0,73.574707E+0,1.053170E+0,1.055491E+0,1.003540E+0,50.000000E+0,1.000000E+0,88.521306E+0,2.217541E+0,1.996744E+0,1.285153E+0,30.000000E+0,0.000000E+0,1.324105E+0,1.312389E+0,1.003976E+0,60.000000E+0,3.988200E-3,49.850486E+0,9.291636E-3,24.838154E+0,1.790261E+0,31.138228E+0,0.000000E+0,-2.600018E-3,0.000000E+0,45.905376E-3,0.000000E+0,25.032895E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.139823E-3,2.020738E+0,2.013329E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879908E+0,5.660784E+0,0.000000E+0,85.015846E-3,0.000000E+0,49.782534E-3,9.500000E+0,9.714394E+0,0.000000E+0,27.352060E-3,10.000000E+0,9.699866E+0,0.000000E+0,45.196742E-3,996.490746E-3,3.051146E+0,998.051668E-3,3.045562E+0,996.699941E-3,3.040959E+0,998.003392E-3,3.035118E+0,27.908458E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.561374E+0,2.626241E+0,72.129878E+0,72.116167E+0,2.646625E+0,72.208584E+0,72.306431E+0,2.658724E+0,72.565258E+0,72.413825E+0,2.649721E+0
 10/20/2017,15:35:27.781,761.880850E-6,72.756285E+0,3.979975E-3,998.427196E-3,982.862144E-3,0.000000E+0,997.943181E-3,3.080550E+0,0.000000E+0,72.260058E+0,3.983088E-3,997.106238E-3,1.028304E+0,0.000000E+0,1.055184E+0,2.801129E+0,0.000000E+0,79.089163E+0,31.328564E+0,71.525717E+0,3.972387E-3,3.969858E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,99.090219E+0,24.599221E+0,9.794562E-3,12.920759E-3,1.000000E+0,2.681195E+0,1.000000E+0,20.000000E+0,7.115319E-3,42.440910E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.936944E+0,0.000000E+0,-132.214300E-3,0.000000E+0,135.270204E-3,0.000000E+0,137.877454E-3,0.000000E+0,451.359186E-3,0.000000E+0,-115.342928E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.012638E+0,3.077360E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010328E+0,3.037322E+0,0.000000E+0,244.872530E+0,4.007466E-3,3.982426E-3,87.708740E+0,73.781916E+0,74.355001E+0,99.322959E+0,79.060959E+0,3.976718E-3,3.981518E-3,68.423017E+0,5.469326E+0,2.207198E+0,74.854456E+0,76.103636E+0,0.000000E+0,75.027489E+0,79.510695E+0,0.000000E+0,73.971862E+0,1.055580E+0,1.015198E+0,2.636007E+0,60.000000E+0,51.000000E+0,70.500000E+0,10.878627E-3,68.432042E+0,31.050752E+0,0.000000E+0,1.322133E+0,1.321080E+0,986.057290E-3,60.000000E+0,1.000000E+0,1.345078E+0,665.049150E-3,2.016501E+0,60.000000E+0,1.882067E+0,0.000000E+0,73.574332E+0,1.053202E+0,1.053016E+0,1.013876E+0,50.000000E+0,1.000000E+0,88.558005E+0,2.212799E+0,1.993788E+0,1.285057E+0,30.000000E+0,0.000000E+0,1.320975E+0,1.317502E+0,988.359259E-3,60.000000E+0,3.988265E-3,49.846757E+0,9.169196E-3,24.833282E+0,1.718091E+0,31.136510E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.420893E-3,0.000000E+0,22.810363E-3,2.020899E+0,2.014006E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887169E+0,5.659720E+0,0.000000E+0,82.791602E-3,0.000000E+0,48.783236E-3,9.500000E+0,9.713395E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.701187E+0,0.000000E+0,42.394419E-3,996.040170E-3,3.051934E+0,996.378102E-3,3.043534E+0,998.486152E-3,3.038867E+0,999.950523E-3,3.036341E+0,26.619718E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.471057E+0,72.561374E+0,2.635062E+0,72.130112E+0,72.118226E+0,2.653825E+0,72.207835E+0,72.311110E+0,2.657239E+0,72.568533E+0,72.414153E+0,2.652195E+0
 10/20/2017,15:35:37.781,1.405954E-3,72.757783E+0,3.978354E-3,998.056683E-3,1.019460E+0,0.000000E+0,1.001872E+0,3.082289E+0,0.000000E+0,72.260058E+0,3.978483E-3,997.734498E-3,979.620521E-3,0.000000E+0,1.061061E+0,2.800259E+0,0.000000E+0,79.094457E+0,31.322245E+0,71.517155E+0,3.974268E-3,3.964930E-3,0.000000E+0,1.017203E+0,1.000000E+0,44.000000E+0,99.007704E+0,24.593282E+0,9.816612E-3,12.925558E-3,1.000000E+0,2.685571E+0,1.000000E+0,20.000000E+0,7.156251E-3,42.455712E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.913124E+0,0.000000E+0,-142.611111E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.585596E-3,0.000000E+0,462.089373E-3,0.000000E+0,-127.555364E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.013133E+0,3.077955E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.006205E+0,3.038352E+0,0.000000E+0,244.899319E+0,4.009996E-3,3.981194E-3,87.713713E+0,73.777704E+0,74.354252E+0,99.335607E+0,79.060209E+0,3.977756E-3,3.979897E-3,68.410391E+0,5.462882E+0,2.213500E+0,74.855767E+0,76.103402E+0,0.000000E+0,75.026506E+0,79.513038E+0,0.000000E+0,73.969615E+0,1.064270E+0,1.007502E+0,2.639291E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.859691E-3,68.428489E+0,31.049544E+0,0.000000E+0,1.319339E+0,1.330134E+0,1.012172E+0,60.000000E+0,1.000000E+0,1.347024E+0,660.926929E-3,2.019281E+0,60.000000E+0,1.883034E+0,0.000000E+0,73.571477E+0,1.055565E+0,1.052506E+0,1.011975E+0,50.000000E+0,1.000000E+0,88.582361E+0,2.217605E+0,1.997910E+0,1.280442E+0,30.000000E+0,0.000000E+0,1.320464E+0,1.317981E+0,1.003050E+0,60.000000E+0,3.988913E-3,49.843541E+0,9.236772E-3,24.833467E+0,1.778984E+0,31.138182E+0,0.000000E+0,44.979457E-3,0.000000E+0,44.262634E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.292051E-3,2.021092E+0,2.013265E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893462E+0,5.659107E+0,0.000000E+0,82.888308E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.714619E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.700382E+0,0.000000E+0,41.299258E-3,996.973505E-3,3.052047E+0,997.440173E-3,3.044033E+0,998.453968E-3,3.041040E+0,998.196496E-3,3.037290E+0,33.707786E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.470682E+0,72.559736E+0,2.635430E+0,72.131469E+0,72.115793E+0,2.655661E+0,72.207695E+0,72.312421E+0,2.661903E+0,72.565398E+0,72.411158E+0,2.650838E+0
 10/20/2017,15:35:47.781,439.844037E-6,72.757081E+0,3.980364E-3,998.459414E-3,1.005057E+0,0.000000E+0,1.006790E+0,3.082338E+0,0.000000E+0,72.260572E+0,3.979780E-3,997.573406E-3,1.011460E+0,0.000000E+0,1.063648E+0,2.804077E+0,0.000000E+0,79.095769E+0,31.320945E+0,71.524454E+0,3.977900E-3,3.965902E-3,0.000000E+0,1.030090E+0,1.000000E+0,44.000000E+0,99.016920E+0,24.589477E+0,9.810645E-3,12.936000E-3,1.000000E+0,2.693557E+0,1.000000E+0,20.000000E+0,7.159300E-3,42.458458E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.923360E+0,0.000000E+0,-160.668730E-3,0.000000E+0,134.368933E-3,0.000000E+0,138.134960E-3,0.000000E+0,478.941890E-3,0.000000E+0,-114.118462E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,697.569109E-3,3.075606E+0,0.000000E+0,998.148220E-3,0.000000E+0,995.913786E-3,3.038207E+0,0.000000E+0,244.910710E+0,4.013304E-3,3.980935E-3,87.716200E+0,73.780138E+0,74.356733E+0,99.350042E+0,79.062880E+0,3.977626E-3,3.978534E-3,68.416891E+0,5.476414E+0,2.212146E+0,74.853145E+0,76.104854E+0,0.000000E+0,75.027864E+0,79.509571E+0,0.000000E+0,73.971487E+0,1.072688E+0,970.875002E-3,2.634907E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.858199E-3,68.427787E+0,31.049404E+0,0.000000E+0,1.317472E+0,1.328569E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.342190E+0,660.847041E-3,2.023435E+0,60.000000E+0,1.887982E+0,0.000000E+0,73.572226E+0,1.054607E+0,1.055539E+0,1.007709E+0,50.000000E+0,1.000000E+0,88.522573E+0,2.218930E+0,1.999874E+0,1.287421E+0,30.000000E+0,0.000000E+0,1.317429E+0,1.313204E+0,1.004790E+0,60.000000E+0,3.989173E-3,49.838508E+0,9.248964E-3,24.838108E+0,1.893038E+0,31.138693E+0,0.000000E+0,54.198786E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.885079E-3,0.000000E+0,18.494140E-3,2.021060E+0,2.013684E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892783E+0,5.660816E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.713910E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.700800E+0,0.000000E+0,40.590624E-3,996.635573E-3,3.051532E+0,998.260864E-3,3.044435E+0,996.442470E-3,3.041136E+0,998.196496E-3,3.038722E+0,29.519383E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.561748E+0,2.628574E+0,72.129410E+0,72.115559E+0,2.648237E+0,72.209567E+0,72.311204E+0,2.659874E+0,72.567317E+0,72.411018E+0,2.651285E+0
 10/20/2017,15:35:57.781,278.825630E-6,72.758953E+0,3.979910E-3,997.879481E-3,1.010662E+0,0.000000E+0,1.003724E+0,3.082096E+0,0.000000E+0,72.257110E+0,3.974917E-3,998.056683E-3,979.604569E-3,0.000000E+0,1.061860E+0,2.823151E+0,0.000000E+0,79.097127E+0,31.315695E+0,71.511306E+0,3.971220E-3,3.970182E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,99.083872E+0,24.593003E+0,9.814472E-3,12.936843E-3,1.000000E+0,2.692232E+0,1.000000E+0,20.000000E+0,7.114022E-3,42.444075E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.933307E+0,0.000000E+0,-149.821283E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.358114E-3,0.000000E+0,469.113940E-3,0.000000E+0,-97.362613E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.010577E+0,3.077810E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.005470E+0,3.038449E+0,0.000000E+0,244.907428E+0,4.014147E-3,3.981972E-3,87.725913E+0,73.782759E+0,74.357950E+0,99.367675E+0,79.060865E+0,3.977042E-3,3.982686E-3,68.558350E+0,5.458372E+0,2.210986E+0,74.864147E+0,76.106446E+0,0.000000E+0,75.028800E+0,79.513694E+0,0.000000E+0,73.970411E+0,1.070180E+0,1.011493E+0,2.633074E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.866565E-3,68.426244E+0,31.048104E+0,0.000000E+0,1.322341E+0,1.324561E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.346482E+0,660.974862E-3,1.986577E+0,60.000000E+0,1.868078E+0,0.000000E+0,73.567545E+0,1.053426E+0,1.050766E+0,1.008332E+0,50.000000E+0,1.000000E+0,88.457952E+0,2.219568E+0,1.992942E+0,1.291764E+0,30.000000E+0,0.000000E+0,1.318260E+0,1.315345E+0,1.002651E+0,60.000000E+0,3.987746E-3,49.837389E+0,9.290663E-3,24.834906E+0,1.853732E+0,31.137299E+0,0.000000E+0,-20.748557E-3,0.000000E+0,44.262634E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.854340E-3,2.020802E+0,2.013297E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891603E+0,5.661203E+0,0.000000E+0,80.793006E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.714136E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.700800E+0,0.000000E+0,42.780946E-3,996.909137E-3,3.051661E+0,997.134425E-3,3.044677E+0,996.442470E-3,3.041796E+0,996.474654E-3,3.036019E+0,24.042239E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.474660E+0,72.562450E+0,2.626449E+0,72.131843E+0,72.115091E+0,2.641692E+0,72.208444E+0,72.307975E+0,2.659970E+0,72.565819E+0,72.413591E+0,2.652834E+0
