date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:36:07.781,2.050028E-3,72.759935E+0,3.981272E-3,997.283439E-3,993.384944E-3,0.000000E+0,1.011309E+0,3.081613E+0,0.000000E+0,72.257858E+0,3.981077E-3,997.589515E-3,976.222858E-3,0.000000E+0,1.070244E+0,2.811198E+0,0.000000E+0,79.098674E+0,31.330794E+0,71.524547E+0,3.976538E-3,3.969469E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,99.048891E+0,24.588920E+0,9.799491E-3,12.951110E-3,1.000000E+0,2.690570E+0,1.000000E+0,20.000000E+0,7.131017E-3,42.442492E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.949080E+0,0.000000E+0,-139.456661E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.489031E-3,0.000000E+0,461.380472E-3,0.000000E+0,-104.354958E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008820E+0,3.076571E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.010072E+0,3.038256E+0,0.000000E+0,244.885949E+0,4.010255E-3,3.981648E-3,87.728588E+0,73.782244E+0,74.357155E+0,99.382157E+0,79.061099E+0,3.978080E-3,3.976134E-3,68.544601E+0,5.463204E+0,2.213355E+0,74.867845E+0,76.103543E+0,0.000000E+0,75.025148E+0,79.521846E+0,0.000000E+0,73.973874E+0,1.076649E+0,1.007582E+0,2.633616E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.882194E-3,68.424467E+0,31.044945E+0,0.000000E+0,1.314694E+0,1.324864E+0,1.009902E+0,60.000000E+0,1.000000E+0,1.344488E+0,661.038772E-3,2.006212E+0,60.000000E+0,1.886902E+0,0.000000E+0,73.567686E+0,1.053074E+0,1.056305E+0,1.010169E+0,50.000000E+0,1.000000E+0,88.429983E+0,2.219026E+0,1.990993E+0,1.293249E+0,30.000000E+0,0.000000E+0,1.320895E+0,1.315665E+0,1.012295E+0,60.000000E+0,3.989562E-3,49.833986E+0,9.203632E-3,24.834535E+0,1.796705E+0,31.136974E+0,0.000000E+0,6.296957E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.716672E-3,0.000000E+0,15.917290E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893368E+0,5.661944E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.706888E+0,0.000000E+0,25.580476E-3,10.000000E+0,9.700897E+0,0.000000E+0,42.877578E-3,995.895342E-3,3.051467E+0,997.665461E-3,3.044339E+0,997.681553E-3,3.041120E+0,999.355119E-3,3.039334E+0,26.941903E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.473443E+0,72.563994E+0,2.628926E+0,72.129222E+0,72.115699E+0,2.654655E+0,72.208444E+0,72.308724E+0,2.662238E+0,72.567083E+0,72.411298E+0,2.648364E+0
 10/20/2017,15:36:17.781,1.405954E-3,72.761714E+0,3.978808E-3,998.636616E-3,1.000586E+0,0.000000E+0,1.014567E+0,3.082918E+0,0.000000E+0,72.256033E+0,3.979845E-3,997.525078E-3,970.464378E-3,0.000000E+0,1.072241E+0,2.814532E+0,0.000000E+0,79.105467E+0,31.319040E+0,71.505458E+0,3.972452E-3,3.964411E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,98.995104E+0,24.589013E+0,9.807857E-3,12.948192E-3,1.000000E+0,2.695714E+0,1.000000E+0,20.000000E+0,7.146651E-3,42.442865E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.952331E+0,0.000000E+0,-138.136942E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.265877E-3,0.000000E+0,464.441637E-3,0.000000E+0,-101.454907E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,999.524086E-3,3.076958E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.012054E+0,3.038899E+0,0.000000E+0,244.855782E+0,4.008633E-3,3.981583E-3,87.732529E+0,73.781355E+0,74.361742E+0,99.397297E+0,79.064426E+0,3.977691E-3,3.976913E-3,68.529590E+0,5.462560E+0,2.212984E+0,74.858669E+0,76.107195E+0,0.000000E+0,75.028285E+0,79.534731E+0,0.000000E+0,73.974249E+0,1.079652E+0,1.000125E+0,2.638925E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.900612E-3,68.417733E+0,31.041321E+0,0.000000E+0,1.321079E+0,1.324114E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.347567E+0,661.310391E-3,2.033756E+0,60.000000E+0,1.871237E+0,0.000000E+0,73.566141E+0,1.053665E+0,1.054038E+0,997.357372E-3,50.000000E+0,1.000000E+0,88.430030E+0,2.218579E+0,1.995913E+0,1.285424E+0,30.000000E+0,0.000000E+0,1.318196E+0,1.318716E+0,1.006882E+0,60.000000E+0,3.991313E-3,49.830025E+0,9.104928E-3,24.832400E+0,1.804437E+0,31.136417E+0,0.000000E+0,6.006838E-3,0.000000E+0,43.779475E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.620040E-3,0.000000E+0,15.208656E-3,2.020545E+0,2.013458E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897422E+0,5.660429E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.695775E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.700092E+0,0.000000E+0,45.873165E-3,997.037873E-3,3.051113E+0,998.663164E-3,3.042810E+0,996.120630E-3,3.039173E+0,1.000047E+0,3.035391E+0,27.908458E-3,9.865727E+0,1.000000E+0,1.000000E+0,72.471993E+0,72.564322E+0,2.626433E+0,72.128287E+0,72.114717E+0,2.649866E+0,72.206806E+0,72.310455E+0,2.662813E+0,72.568299E+0,72.410643E+0,2.652243E+0
 10/20/2017,15:36:27.781,1.889010E-3,72.758063E+0,3.980494E-3,997.960028E-3,992.985749E-3,0.000000E+0,1.003500E+0,3.084802E+0,0.000000E+0,72.258045E+0,3.980040E-3,997.428423E-3,1.007025E+0,0.000000E+0,1.060310E+0,2.798310E+0,0.000000E+0,79.108137E+0,31.318575E+0,71.522769E+0,3.976668E-3,3.962530E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.965860E+0,24.582563E+0,9.813564E-3,12.913301E-3,1.000000E+0,2.693142E+0,1.000000E+0,20.000000E+0,7.103318E-3,42.443144E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.941097E+0,0.000000E+0,-137.943812E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.330253E-3,0.000000E+0,467.502801E-3,0.000000E+0,-100.133772E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.011951E+0,3.077859E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.000996E+0,3.039334E+0,0.000000E+0,244.862249E+0,4.009541E-3,3.981389E-3,87.739568E+0,73.782806E+0,74.362632E+0,99.409193E+0,79.066019E+0,3.977951E-3,3.979767E-3,68.632517E+0,5.456761E+0,2.214548E+0,74.867705E+0,76.108787E+0,0.000000E+0,75.027255E+0,79.546960E+0,0.000000E+0,73.972798E+0,1.062241E+0,1.009242E+0,2.636453E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.916371E-3,68.418388E+0,31.040903E+0,0.000000E+0,1.319675E+0,1.323060E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.345381E+0,664.058539E-3,2.013497E+0,60.000000E+0,1.889803E+0,0.000000E+0,73.563754E+0,1.052755E+0,1.053432E+0,1.007518E+0,50.000000E+0,1.000000E+0,88.435896E+0,2.218179E+0,1.996025E+0,1.287293E+0,30.000000E+0,0.000000E+0,1.321789E+0,1.315729E+0,1.006691E+0,60.000000E+0,3.987227E-3,49.825830E+0,9.103955E-3,24.828409E+0,1.831823E+0,31.137067E+0,0.000000E+0,-32.869074E-3,0.000000E+0,43.715054E-3,0.000000E+0,23.196890E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.049074E-3,2.020673E+0,2.013651E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901961E+0,5.660332E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.676964E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.700800E+0,0.000000E+0,44.455898E-3,996.249366E-3,3.050309E+0,997.311437E-3,3.045320E+0,997.295345E-3,3.039511E+0,998.244772E-3,3.038835E+0,24.364424E-3,9.860571E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.564790E+0,2.632505E+0,72.128708E+0,72.109289E+0,2.644805E+0,72.208537E+0,72.310221E+0,2.661679E+0,72.567551E+0,72.409006E+0,2.656553E+0
 10/20/2017,15:36:37.781,1.566973E-3,72.759608E+0,3.982310E-3,998.137229E-3,1.019460E+0,0.000000E+0,1.005528E+0,3.081822E+0,0.000000E+0,72.259590E+0,3.980429E-3,997.621733E-3,1.008716E+0,0.000000E+0,1.064303E+0,2.801145E+0,0.000000E+0,79.108606E+0,31.319876E+0,71.508359E+0,3.971933E-3,3.967524E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,98.946019E+0,24.579825E+0,9.830814E-3,12.931071E-3,1.000000E+0,2.688861E+0,1.000000E+0,20.000000E+0,7.111232E-3,42.435370E+0,0.000000E+0,1.990224E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.937105E+0,0.000000E+0,-152.235403E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.525547E-3,0.000000E+0,476.686295E-3,0.000000E+0,-110.026168E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,598.104836E-3,3.077714E+0,0.000000E+0,997.955116E-3,0.000000E+0,990.592366E-3,3.038980E+0,0.000000E+0,244.899029E+0,4.010060E-3,3.982751E-3,87.745996E+0,73.783040E+0,74.362304E+0,99.425556E+0,79.066300E+0,3.978729E-3,3.978145E-3,68.622930E+0,5.478025E+0,2.210132E+0,74.864989E+0,76.111456E+0,0.000000E+0,75.029690E+0,79.560876E+0,0.000000E+0,73.978274E+0,1.068072E+0,1.003079E+0,2.633313E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.884529E-3,68.414740E+0,31.039509E+0,0.000000E+0,1.319164E+0,1.325743E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.344599E+0,662.892174E-3,1.997585E+0,60.000000E+0,1.878570E+0,0.000000E+0,73.564269E+0,1.052276E+0,1.054820E+0,1.009451E+0,50.000000E+0,1.000000E+0,88.445563E+0,2.207626E+0,1.994938E+0,1.295150E+0,30.000000E+0,0.000000E+0,1.318946E+0,1.317183E+0,999.776417E-3,60.000000E+0,3.989627E-3,49.822987E+0,9.331001E-3,24.828084E+0,1.879184E+0,31.135859E+0,0.000000E+0,38.596845E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.012451E-3,2.020641E+0,2.013362E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906827E+0,5.659527E+0,0.000000E+0,81.663362E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.676287E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.698030E+0,0.000000E+0,42.523261E-3,996.297642E-3,3.051821E+0,996.201090E-3,3.044419E+0,998.711440E-3,3.038755E+0,1.000144E+0,3.035584E+0,30.808122E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.474660E+0,72.564836E+0,2.634359E+0,72.128755E+0,72.114436E+0,2.655677E+0,72.210924E+0,72.308209E+0,2.656728E+0,72.569376E+0,72.410971E+0,2.648013E+0
 10/20/2017,15:36:47.781,-43.211183E-6,72.760169E+0,3.979651E-3,998.765490E-3,999.756109E-3,0.000000E+0,1.014232E+0,3.084480E+0,0.000000E+0,72.256454E+0,3.976732E-3,997.460641E-3,987.995042E-3,0.000000E+0,1.071522E+0,2.807428E+0,0.000000E+0,79.110105E+0,31.317692E+0,71.514067E+0,3.973555E-3,3.966875E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.948276E+0,24.572261E+0,9.819660E-3,12.930552E-3,1.000000E+0,2.691768E+0,1.000000E+0,20.000000E+0,7.125503E-3,42.435975E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.926097E+0,0.000000E+0,-159.799647E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.038395E-3,0.000000E+0,479.779682E-3,0.000000E+0,-113.506229E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,715.842293E-3,3.077762E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.007452E+0,3.039607E+0,0.000000E+0,244.925045E+0,4.011033E-3,3.983010E-3,87.750501E+0,73.782899E+0,74.364738E+0,99.438157E+0,79.070001E+0,3.977821E-3,3.978210E-3,68.557461E+0,5.469004E+0,2.210148E+0,74.887601E+0,76.104104E+0,0.000000E+0,75.030017E+0,79.577838E+0,0.000000E+0,73.977198E+0,1.075515E+0,965.430478E-3,2.635242E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.892117E-3,68.413852E+0,31.035886E+0,0.000000E+0,1.323091E+0,1.324066E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.347726E+0,660.239892E-3,2.009999E+0,60.000000E+0,1.889884E+0,0.000000E+0,73.560431E+0,1.051302E+0,1.050845E+0,1.011208E+0,50.000000E+0,1.000000E+0,88.441011E+0,2.215848E+0,1.989364E+0,1.279069E+0,30.000000E+0,0.000000E+0,1.320224E+0,1.316016E+0,1.007409E+0,60.000000E+0,3.986578E-3,49.822474E+0,9.228211E-3,24.821216E+0,1.858887E+0,31.133722E+0,0.000000E+0,54.134316E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.526350E-3,2.021092E+0,2.013813E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910523E+0,5.658721E+0,0.000000E+0,88.884096E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.677576E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.686949E+0,0.000000E+0,43.843896E-3,996.844769E-3,3.051580E+0,996.909137E-3,3.044162E+0,997.520633E-3,3.040686E+0,996.378102E-3,3.038835E+0,29.197198E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.476064E+0,72.563011E+0,2.630380E+0,72.127210E+0,72.115886E+0,2.648828E+0,72.207648E+0,72.309239E+0,2.661152E+0,72.565585E+0,72.412702E+0,2.650024E+0
 10/20/2017,15:36:57.781,1.244936E-3,72.759421E+0,3.981207E-3,998.765490E-3,1.022478E+0,0.000000E+0,1.008020E+0,3.085688E+0,0.000000E+0,72.259028E+0,3.978224E-3,997.186784E-3,987.867430E-3,0.000000E+0,1.066619E+0,2.769732E+0,0.000000E+0,79.116149E+0,31.312071E+0,71.504943E+0,3.971933E-3,3.964800E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,98.955469E+0,24.569663E+0,9.821346E-3,12.932108E-3,1.000000E+0,2.698030E+0,1.000000E+0,20.000000E+0,7.094691E-3,42.421638E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.925131E+0,0.000000E+0,-158.833999E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.589923E-3,0.000000E+0,474.527368E-3,0.000000E+0,-110.960629E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,655.288398E-3,3.078808E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.013556E+0,3.038948E+0,0.000000E+0,244.943146E+0,4.006428E-3,3.981908E-3,87.757492E+0,73.783976E+0,74.366423E+0,99.453298E+0,79.070610E+0,3.977302E-3,3.977951E-3,68.532910E+0,5.462882E+0,2.211389E+0,74.895747E+0,76.106212E+0,0.000000E+0,75.030158E+0,79.590488E+0,0.000000E+0,73.982066E+0,1.073982E+0,987.527902E-3,2.636262E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.899510E-3,68.411046E+0,31.031751E+0,0.000000E+0,1.314614E+0,1.326653E+0,1.000121E+0,60.000000E+0,1.000000E+0,1.345014E+0,657.507723E-3,2.014488E+0,60.000000E+0,1.866208E+0,0.000000E+0,73.560337E+0,1.052404E+0,1.052889E+0,1.007326E+0,50.000000E+0,1.000000E+0,88.408349E+0,2.210069E+0,1.996184E+0,1.278606E+0,30.000000E+0,0.000000E+0,1.315880E+0,1.314914E+0,1.001070E+0,60.000000E+0,3.988330E-3,49.816275E+0,9.302985E-3,24.820984E+0,1.854698E+0,31.132979E+0,0.000000E+0,53.973139E-3,0.000000E+0,44.552530E-3,0.000000E+0,15.498552E-3,0.000000E+0,14.661076E-3,0.000000E+0,21.328674E-3,2.020738E+0,2.013490E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911870E+0,5.654788E+0,0.000000E+0,84.629021E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.675965E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.681280E+0,0.000000E+0,44.455898E-3,997.375805E-3,3.051950E+0,998.276956E-3,3.045272E+0,997.697645E-3,3.039028E+0,998.116036E-3,3.037950E+0,33.063417E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.477280E+0,72.562824E+0,2.630060E+0,72.128801E+0,72.113921E+0,2.652085E+0,72.209801E+0,72.310736E+0,2.653278E+0,72.567270E+0,72.411860E+0,2.652722E+0
 10/20/2017,15:37:07.781,-365.247996E-6,72.759140E+0,3.978678E-3,998.604397E-3,1.015995E+0,0.000000E+0,1.000850E+0,3.083594E+0,0.000000E+0,72.255144E+0,3.981467E-3,997.637843E-3,1.005924E+0,0.000000E+0,1.059847E+0,2.798310E+0,0.000000E+0,79.117367E+0,31.310538E+0,71.513271E+0,3.976797E-3,3.967394E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,98.959231E+0,24.563723E+0,9.835419E-3,12.909151E-3,1.000000E+0,2.690586E+0,1.000000E+0,20.000000E+0,7.126412E-3,42.400971E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.923489E+0,0.000000E+0,-146.023068E-3,0.000000E+0,136.654300E-3,0.000000E+0,134.755192E-3,0.000000E+0,461.606032E-3,0.000000E+0,-121.433035E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,983.551007E-3,3.078261E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.000021E+0,3.038272E+0,0.000000E+0,244.952896E+0,4.008633E-3,3.979767E-3,87.763921E+0,73.784865E+0,74.367547E+0,99.469097E+0,79.072906E+0,3.978534E-3,3.977756E-3,68.566907E+0,5.456438E+0,2.213129E+0,74.832593E+0,76.109115E+0,0.000000E+0,75.029315E+0,79.597282E+0,0.000000E+0,73.983189E+0,1.057130E+0,997.714430E-3,2.633632E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.897888E-3,68.408661E+0,31.034353E+0,0.000000E+0,1.318206E+0,1.326190E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.346833E+0,665.560433E-3,2.018834E+0,60.000000E+0,1.893623E+0,0.000000E+0,73.557857E+0,1.055836E+0,1.056768E+0,1.015377E+0,50.000000E+0,1.000000E+0,88.398025E+0,2.214060E+0,1.998133E+0,1.276034E+0,30.000000E+0,0.000000E+0,1.322188E+0,1.314051E+0,1.007313E+0,60.000000E+0,3.986708E-3,49.815016E+0,9.258562E-3,24.809430E+0,1.753854E+0,31.136463E+0,0.000000E+0,51.426541E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.041720E-3,0.000000E+0,21.940676E-3,2.020899E+0,2.013619E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915023E+0,5.646503E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.675418E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.697257E+0,0.000000E+0,41.589153E-3,995.975802E-3,3.051741E+0,998.148220E-3,3.044612E+0,998.341324E-3,3.040364E+0,1.000305E+0,3.038916E+0,25.975348E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.567130E+0,2.634519E+0,72.128755E+0,72.114576E+0,2.652979E+0,72.206853E+0,72.308911E+0,2.663532E+0,72.564135E+0,72.409895E+0,2.649465E+0
 10/20/2017,15:37:17.781,2.050028E-3,72.759655E+0,3.978678E-3,997.219002E-3,985.097641E-3,0.000000E+0,1.008307E+0,3.081548E+0,0.000000E+0,72.255097E+0,3.981726E-3,997.219002E-3,1.021190E+0,0.000000E+0,1.067753E+0,2.794331E+0,0.000000E+0,79.118960E+0,31.311142E+0,71.507282E+0,3.974917E-3,3.968431E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,98.932572E+0,24.560243E+0,9.831787E-3,12.909929E-3,1.000000E+0,2.687695E+0,1.000000E+0,20.000000E+0,7.123817E-3,42.381188E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.933371E+0,0.000000E+0,-139.681979E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.652136E-3,0.000000E+0,456.160381E-3,0.000000E+0,-127.813147E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.017701E+0,3.077585E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.008346E+0,3.038932E+0,0.000000E+0,244.969307E+0,4.009477E-3,3.976523E-3,87.766642E+0,73.782806E+0,74.368904E+0,99.482874E+0,79.075014E+0,3.976199E-3,3.980999E-3,68.626017E+0,5.445484E+0,2.206570E+0,74.871216E+0,76.105603E+0,0.000000E+0,75.029643E+0,79.612651E+0,0.000000E+0,73.985998E+0,1.066538E+0,1.009913E+0,2.637043E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.901066E-3,68.406557E+0,31.029940E+0,0.000000E+0,1.318334E+0,1.321367E+0,1.003126E+0,60.000000E+0,1.000000E+0,1.343562E+0,657.395879E-3,2.011612E+0,60.000000E+0,1.884694E+0,0.000000E+0,73.556546E+0,1.053665E+0,1.052985E+0,1.010329E+0,50.000000E+0,1.000000E+0,88.416655E+0,2.223384E+0,2.003117E+0,1.276434E+0,30.000000E+0,0.000000E+0,1.318930E+0,1.315601E+0,991.664646E-3,60.000000E+0,3.989951E-3,49.816042E+0,9.098573E-3,24.812492E+0,1.749021E+0,31.134698E+0,0.000000E+0,32.987882E-3,0.000000E+0,48.772121E-3,0.000000E+0,18.204244E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.066577E-3,2.020802E+0,2.013329E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920573E+0,5.642184E+0,0.000000E+0,79.890414E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.676803E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.698256E+0,0.000000E+0,41.814627E-3,996.587297E-3,3.050920E+0,998.228680E-3,3.045851E+0,997.939024E-3,3.040122E+0,1.000288E+0,3.037049E+0,27.908458E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.477000E+0,72.565960E+0,2.636021E+0,72.129503E+0,72.111535E+0,2.651143E+0,72.208023E+0,72.311485E+0,2.657063E+0,72.567223E+0,72.409848E+0,2.647869E+0
 10/20/2017,15:37:27.781,6.558543E-3,72.759748E+0,3.981272E-3,997.992246E-3,983.788278E-3,0.000000E+0,1.009648E+0,3.082579E+0,0.000000E+0,72.251635E+0,3.984125E-3,997.589515E-3,1.009131E+0,0.000000E+0,1.065229E+0,2.823779E+0,0.000000E+0,79.124723E+0,31.301897E+0,71.508312E+0,3.972517E-3,3.967653E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,98.929610E+0,24.554443E+0,9.852215E-3,12.910837E-3,1.000000E+0,2.696384E+0,1.000000E+0,20.000000E+0,7.122130E-3,42.366991E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.937459E+0,0.000000E+0,-128.222955E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.750865E-3,0.000000E+0,448.426913E-3,0.000000E+0,-110.090614E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.001760E+0,3.079066E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.015266E+0,3.039060E+0,0.000000E+0,245.002371E+0,4.007660E-3,3.982037E-3,87.771804E+0,73.784491E+0,74.368249E+0,99.497168E+0,79.077778E+0,3.978080E-3,3.980286E-3,68.591739E+0,5.465460E+0,2.211711E+0,74.875148E+0,76.104947E+0,0.000000E+0,75.030439E+0,79.624084E+0,0.000000E+0,73.986138E+0,1.072496E+0,1.004309E+0,2.634795E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.898407E-3,68.403471E+0,31.024458E+0,0.000000E+0,1.312203E+0,1.325423E+0,995.055088E-3,60.000000E+0,1.000000E+0,1.345142E+0,663.483345E-3,2.028468E+0,60.000000E+0,1.888127E+0,0.000000E+0,73.556733E+0,1.054192E+0,1.058109E+0,992.676654E-3,50.000000E+0,1.000000E+0,88.395256E+0,2.221069E+0,2.004523E+0,1.289576E+0,30.000000E+0,0.000000E+0,1.319090E+0,1.312118E+0,985.229520E-3,60.000000E+0,3.985086E-3,49.806347E+0,9.290469E-3,24.808966E+0,1.772219E+0,31.132236E+0,0.000000E+0,-569.186909E-6,0.000000E+0,49.512965E-3,0.000000E+0,23.196890E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.104671E-3,2.020545E+0,2.013651E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922817E+0,5.623583E+0,0.000000E+0,84.532314E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.675257E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.670393E+0,0.000000E+0,39.849780E-3,996.571205E-3,3.051628E+0,997.407989E-3,3.043775E+0,997.424081E-3,3.039189E+0,1.000337E+0,3.038079E+0,25.008794E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.474707E+0,72.566334E+0,2.632905E+0,72.128614E+0,72.113126E+0,2.650935E+0,72.207882E+0,72.310315E+0,2.660242E+0,72.565913E+0,72.408584E+0,2.648140E+0
 10/20/2017,15:37:37.781,117.807224E-6,72.762790E+0,3.977186E-3,997.960028E-3,1.003652E+0,0.000000E+0,1.002287E+0,3.083320E+0,0.000000E+0,72.256408E+0,3.982828E-3,997.847263E-3,1.027220E+0,0.000000E+0,1.059384E+0,2.814178E+0,0.000000E+0,79.128564E+0,31.291119E+0,71.507516E+0,3.977511E-3,3.970701E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,98.950250E+0,24.553097E+0,9.838921E-3,12.928671E-3,1.000000E+0,2.688430E+0,1.000000E+0,20.000000E+0,7.102929E-3,42.371366E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.940389E+0,0.000000E+0,-126.162906E-3,0.000000E+0,133.306720E-3,0.000000E+0,137.587760E-3,0.000000E+0,446.332432E-3,0.000000E+0,-121.207475E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.010641E+0,3.078181E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005550E+0,3.038561E+0,0.000000E+0,245.029112E+0,4.011228E-3,3.981129E-3,87.780719E+0,73.785989E+0,74.369887E+0,99.514660E+0,79.079840E+0,3.978405E-3,3.983400E-3,68.539644E+0,5.460949E+0,2.210244E+0,74.869484E+0,76.107851E+0,0.000000E+0,75.029455E+0,79.632049E+0,0.000000E+0,73.986700E+0,1.063807E+0,1.005554E+0,2.632723E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.899445E-3,68.400104E+0,31.023436E+0,0.000000E+0,1.314119E+0,1.325216E+0,1.002934E+0,60.000000E+0,1.000000E+0,1.339797E+0,660.815086E-3,2.019041E+0,60.000000E+0,1.868223E+0,0.000000E+0,73.555282E+0,1.052324E+0,1.050797E+0,985.663563E-3,50.000000E+0,1.000000E+0,88.398916E+0,2.221931E+0,2.002542E+0,1.274869E+0,30.000000E+0,0.000000E+0,1.321821E+0,1.311974E+0,995.496979E-3,60.000000E+0,3.988654E-3,49.805788E+0,9.274904E-3,24.805578E+0,1.783817E+0,31.131771E+0,0.000000E+0,-1.084954E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.814775E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.655193E-3,2.020834E+0,2.013490E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927114E+0,5.622326E+0,0.000000E+0,88.110446E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.675482E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.661341E+0,0.000000E+0,42.136734E-3,996.603389E-3,3.050550E+0,997.922932E-3,3.044564E+0,998.502244E-3,3.039350E+0,996.699941E-3,3.038578E+0,30.163752E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.476766E+0,72.567785E+0,2.633241E+0,72.128287E+0,72.111956E+0,2.649978E+0,72.209614E+0,72.313497E+0,2.658213E+0,72.564228E+0,72.409193E+0,2.648651E+0
 10/20/2017,15:37:47.781,600.862443E-6,72.758812E+0,3.982569E-3,997.815044E-3,1.004243E+0,0.000000E+0,1.000227E+0,3.082660E+0,0.000000E+0,72.255565E+0,3.980753E-3,996.896818E-3,1.016564E+0,0.000000E+0,1.056637E+0,2.806558E+0,0.000000E+0,79.127159E+0,31.302408E+0,71.500872E+0,3.970701E-3,3.965448E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.937791E+0,24.553654E+0,9.853837E-3,12.913625E-3,1.000000E+0,2.688239E+0,1.000000E+0,20.000000E+0,7.096767E-3,42.377464E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.933886E+0,0.000000E+0,-127.128554E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.396794E-3,0.000000E+0,441.080118E-3,0.000000E+0,-107.835019E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.001249E+0,3.079468E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.007563E+0,3.038561E+0,0.000000E+0,245.029594E+0,4.011877E-3,3.984567E-3,87.786772E+0,73.787814E+0,74.372322E+0,99.528343E+0,79.082744E+0,3.978664E-3,3.979637E-3,68.509061E+0,5.463527E+0,2.212581E+0,74.869624E+0,76.104245E+0,0.000000E+0,75.031141E+0,79.640155E+0,0.000000E+0,73.986513E+0,1.059047E+0,999.901820E-3,2.634971E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.876358E-3,68.400571E+0,31.021392E+0,0.000000E+0,1.313289E+0,1.323459E+0,989.876959E-3,60.000000E+0,1.000000E+0,1.342637E+0,661.629943E-3,2.010078E+0,60.000000E+0,1.873735E+0,0.000000E+0,73.555891E+0,1.053250E+0,1.055635E+0,972.308338E-3,50.000000E+0,1.000000E+0,88.433315E+0,2.227152E+0,2.009571E+0,1.286606E+0,30.000000E+0,0.000000E+0,1.320511E+0,1.311878E+0,983.648683E-3,60.000000E+0,3.987681E-3,49.804762E+0,9.270624E-3,24.801819E+0,1.769963E+0,31.130377E+0,0.000000E+0,1.397173E-3,0.000000E+0,44.327056E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.258370E-3,0.000000E+0,20.877725E-3,2.020963E+0,2.013523E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933979E+0,5.620811E+0,0.000000E+0,79.116764E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.675224E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.661728E+0,0.000000E+0,44.649162E-3,995.975802E-3,3.051017E+0,998.357416E-3,3.045208E+0,998.486152E-3,3.039447E+0,996.828677E-3,3.036711E+0,15.665431E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.474613E+0,72.566802E+0,2.627376E+0,72.128240E+0,72.112471E+0,2.647998E+0,72.209380E+0,72.308864E+0,2.658916E+0,72.566755E+0,72.409380E+0,2.648667E+0
 10/20/2017,15:37:57.781,600.862443E-6,72.760169E+0,3.980818E-3,997.847263E-3,980.882134E-3,0.000000E+0,994.733418E-3,3.082193E+0,0.000000E+0,72.251541E+0,3.977576E-3,997.444532E-3,1.009210E+0,0.000000E+0,1.052006E+0,2.799083E+0,0.000000E+0,79.133531E+0,31.301897E+0,71.508125E+0,3.973944E-3,3.970442E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,98.929422E+0,24.544466E+0,9.851956E-3,12.912393E-3,1.000000E+0,2.693158E+0,1.000000E+0,20.000000E+0,7.121741E-3,42.391242E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.933822E+0,0.000000E+0,-131.570535E-3,0.000000E+0,137.394630E-3,0.000000E+0,135.109263E-3,0.000000E+0,450.618062E-3,0.000000E+0,-119.725227E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.005913E+0,3.078519E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.008714E+0,3.038288E+0,0.000000E+0,245.035869E+0,4.010125E-3,3.979767E-3,87.787758E+0,73.786597E+0,74.375552E+0,99.544095E+0,79.084290E+0,3.974513E-3,3.981908E-3,68.504198E+0,5.443229E+0,2.212614E+0,74.849915E+0,76.104666E+0,0.000000E+0,75.031094E+0,79.639686E+0,0.000000E+0,73.984968E+0,1.057992E+0,1.001275E+0,2.634509E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.870586E-3,68.400431E+0,31.076628E+0,0.000000E+0,1.324272E+0,1.328713E+0,986.952275E-3,60.000000E+0,1.000000E+0,1.340388E+0,658.945707E-3,2.012427E+0,60.000000E+0,1.866176E+0,0.000000E+0,73.550742E+0,1.051558E+0,1.053256E+0,999.162564E-3,50.000000E+0,1.000000E+0,88.459266E+0,2.230713E+0,2.017526E+0,1.280458E+0,30.000000E+0,0.000000E+0,1.321997E+0,1.319371E+0,985.005968E-3,60.000000E+0,3.986319E-3,49.798657E+0,9.158431E-3,24.796900E+0,1.744511E+0,31.131214E+0,0.000000E+0,35.985776E-3,0.000000E+0,50.447073E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.196890E-3,0.000000E+0,23.776681E-3,2.021092E+0,2.013233E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940197E+0,5.623196E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675869E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.778205E+0,0.000000E+0,44.359266E-3,997.198793E-3,3.050421E+0,996.748217E-3,3.045578E+0,997.021781E-3,3.042311E+0,999.483855E-3,3.036341E+0,32.096862E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.475970E+0,72.568440E+0,2.633161E+0,72.128708E+0,72.114202E+0,2.649243E+0,72.207789E+0,72.309098E+0,2.656712E+0,72.567878E+0,72.411673E+0,2.654478E+0
 10/20/2017,15:38:07.781,1.405954E-3,72.757596E+0,3.980429E-3,997.637843E-3,995.764152E-3,0.000000E+0,988.537457E-3,3.082692E+0,0.000000E+0,72.253179E+0,3.978419E-3,997.670061E-3,999.623663E-3,0.000000E+0,1.046160E+0,2.810505E+0,0.000000E+0,79.131469E+0,31.301572E+0,71.497457E+0,3.974917E-3,3.965513E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.931491E+0,24.544234E+0,9.849427E-3,12.904741E-3,1.000000E+0,2.690379E+0,1.000000E+0,20.000000E+0,7.138866E-3,42.401855E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.930539E+0,0.000000E+0,-144.188336E-3,0.000000E+0,135.817405E-3,0.000000E+0,135.978346E-3,0.000000E+0,456.869282E-3,0.000000E+0,-131.744327E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.006137E+0,3.078712E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004943E+0,3.038352E+0,0.000000E+0,245.041179E+0,4.007336E-3,3.981389E-3,87.792966E+0,73.785895E+0,74.377611E+0,99.557261E+0,79.087242E+0,3.978405E-3,3.979378E-3,68.505039E+0,5.441618E+0,2.208214E+0,74.853707E+0,76.104292E+0,0.000000E+0,75.029877E+0,79.645590E+0,0.000000E+0,73.986513E+0,1.049079E+0,1.004149E+0,2.624975E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.860923E-3,68.394820E+0,31.096975E+0,0.000000E+0,1.313161E+0,1.319835E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.346195E+0,660.415646E-3,2.010094E+0,60.000000E+0,1.886145E+0,0.000000E+0,73.550602E+0,1.051829E+0,1.050207E+0,1.012582E+0,50.000000E+0,1.000000E+0,88.468746E+0,2.236796E+0,2.014507E+0,1.296747E+0,30.000000E+0,0.000000E+0,1.323402E+0,1.315952E+0,1.007170E+0,60.000000E+0,3.985735E-3,49.794415E+0,9.224255E-3,24.791703E+0,1.731301E+0,31.132421E+0,0.000000E+0,36.146953E-3,0.000000E+0,43.554001E-3,0.000000E+0,16.658134E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.937734E-3,2.020995E+0,2.013362E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945086E+0,5.620714E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.676674E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.777561E+0,0.000000E+0,45.196742E-3,997.182701E-3,3.051226E+0,996.989597E-3,3.043985E+0,998.470060E-3,3.040670E+0,1.000160E+0,3.037982E+0,30.808122E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.477936E+0,72.569563E+0,2.634583E+0,72.128521E+0,72.113219E+0,2.645236E+0,72.207227E+0,72.309894E+0,2.660929E+0,72.568767E+0,72.409895E+0,2.649689E+0
 10/20/2017,15:38:17.781,-848.303215E-6,72.759140E+0,3.982115E-3,998.427196E-3,999.500623E-3,0.000000E+0,995.356207E-3,3.081291E+0,0.000000E+0,72.251822E+0,3.981921E-3,997.380095E-3,1.023152E+0,0.000000E+0,1.051271E+0,2.816240E+0,0.000000E+0,79.138450E+0,31.299295E+0,71.505271E+0,3.975565E-3,3.964216E-3,0.000000E+0,1.014145E+0,1.000000E+0,44.000000E+0,98.962663E+0,24.548318E+0,9.837818E-3,12.892484E-3,1.000000E+0,2.690778E+0,1.000000E+0,20.000000E+0,7.123428E-3,42.393616E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.979977E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.914058E+0,0.000000E+0,-139.617602E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.654300E-3,0.000000E+0,462.701606E-3,0.000000E+0,-126.169785E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.020656E+0,3.077601E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.005534E+0,3.037499E+0,0.000000E+0,245.056963E+0,4.009671E-3,3.982945E-3,87.798128E+0,73.784491E+0,74.376769E+0,99.572449E+0,79.089631E+0,3.979313E-3,3.979053E-3,68.470528E+0,5.445162E+0,2.213645E+0,74.847106E+0,76.107289E+0,0.000000E+0,75.031375E+0,79.644981E+0,0.000000E+0,73.985717E+0,1.049702E+0,1.010551E+0,2.627398E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.858847E-3,68.395661E+0,31.095163E+0,0.000000E+0,1.318318E+0,1.323379E+0,1.009710E+0,60.000000E+0,1.000000E+0,1.343307E+0,661.949495E-3,2.024186E+0,60.000000E+0,1.880633E+0,0.000000E+0,73.551210E+0,1.051207E+0,1.058444E+0,1.008252E+0,50.000000E+0,1.000000E+0,88.450772E+0,2.238856E+0,2.021376E+0,1.275939E+0,30.000000E+0,0.000000E+0,1.320815E+0,1.314834E+0,1.009325E+0,60.000000E+0,3.986967E-3,49.792085E+0,9.287680E-3,24.790497E+0,1.768030E+0,31.131167E+0,0.000000E+0,37.178486E-3,0.000000E+0,45.518849E-3,0.000000E+0,14.950971E-3,0.000000E+0,21.779623E-3,0.000000E+0,25.451633E-3,2.020706E+0,2.013587E+0,2.018322E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947703E+0,5.621843E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.791798E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.779107E+0,0.000000E+0,37.208509E-3,997.037873E-3,3.050711E+0,996.780401E-3,3.045497E+0,997.086149E-3,3.041667E+0,996.651665E-3,3.038336E+0,29.841567E-3,9.930490E+0,1.000000E+0,1.000000E+0,72.474660E+0,72.568019E+0,2.628494E+0,72.128755E+0,72.115465E+0,2.646018E+0,72.206338E+0,72.310596E+0,2.657606E+0,72.568440E+0,72.411954E+0,2.645523E+0
 10/20/2017,15:38:27.781,922.899256E-6,72.761527E+0,3.983672E-3,998.604397E-3,1.021297E+0,0.000000E+0,993.232334E-3,3.082209E+0,0.000000E+0,72.249529E+0,3.979780E-3,997.670061E-3,1.026614E+0,0.000000E+0,1.052980E+0,2.812599E+0,0.000000E+0,79.140933E+0,31.322989E+0,71.491936E+0,3.973166E-3,3.969404E-3,0.000000E+0,1.014607E+0,1.000000E+0,44.000000E+0,98.984243E+0,24.547390E+0,9.849167E-3,12.893327E-3,1.000000E+0,2.694212E+0,1.000000E+0,20.000000E+0,7.096118E-3,42.390172E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.915474E+0,0.000000E+0,-142.353605E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.815241E-3,0.000000E+0,462.894943E-3,0.000000E+0,-127.845370E-3,0.000000E+0,209.591638E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.007702E+0,3.077682E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.000820E+0,3.037242E+0,0.000000E+0,245.071347E+0,4.007855E-3,3.980221E-3,87.806339E+0,73.787627E+0,74.379671E+0,99.587872E+0,79.092770E+0,3.976264E-3,3.981713E-3,68.438168E+0,5.442262E+0,2.211840E+0,74.833295E+0,76.104807E+0,0.000000E+0,75.033248E+0,79.642919E+0,0.000000E+0,73.984406E+0,1.052545E+0,1.006272E+0,2.634795E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.886150E-3,68.391546E+0,31.091493E+0,0.000000E+0,1.317903E+0,1.326269E+0,1.008400E+0,60.000000E+0,1.000000E+0,1.345844E+0,661.629943E-3,2.016741E+0,60.000000E+0,1.893027E+0,0.000000E+0,73.548543E+0,1.052085E+0,1.053256E+0,1.006463E+0,50.000000E+0,1.000000E+0,88.438618E+0,2.241155E+0,2.028772E+0,1.283093E+0,30.000000E+0,0.000000E+0,1.328066E+0,1.313476E+0,1.015665E+0,60.000000E+0,3.989692E-3,49.788216E+0,9.298316E-3,24.784325E+0,1.733556E+0,31.128426E+0,0.000000E+0,35.050949E-3,0.000000E+0,46.195272E-3,0.000000E+0,20.362355E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.807421E-3,2.020899E+0,2.013426E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950774E+0,5.621552E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793248E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.777689E+0,0.000000E+0,40.655045E-3,996.635573E-3,3.051226E+0,996.329826E-3,3.045304E+0,998.437876E-3,3.041748E+0,998.647072E-3,3.038240E+0,30.808122E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.476532E+0,72.565164E+0,2.626864E+0,72.128427E+0,72.112471E+0,2.645396E+0,72.207695E+0,72.310408E+0,2.663053E+0,72.564836E+0,72.411345E+0,2.649753E+0
 10/20/2017,15:38:37.781,761.880850E-6,72.759467E+0,3.979780E-3,998.024464E-3,992.937845E-3,0.000000E+0,992.465824E-3,3.080952E+0,0.000000E+0,72.251213E+0,3.979456E-3,997.347876E-3,1.024572E+0,0.000000E+0,1.047598E+0,2.813952E+0,0.000000E+0,79.143088E+0,31.338738E+0,71.507657E+0,3.976538E-3,3.971220E-3,0.000000E+0,1.021743E+0,1.000000E+0,44.000000E+0,98.969715E+0,24.571565E+0,9.835548E-3,12.886906E-3,1.000000E+0,2.688750E+0,1.000000E+0,20.000000E+0,7.132574E-3,42.396735E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.923747E+0,0.000000E+0,-142.932994E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.521219E-3,0.000000E+0,454.001455E-3,0.000000E+0,-131.454322E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.009236E+0,3.079130E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002402E+0,3.037757E+0,0.000000E+0,245.085200E+0,4.010385E-3,3.977951E-3,87.810562E+0,73.791840E+0,74.380841E+0,99.601226E+0,79.096050E+0,3.977367E-3,3.981389E-3,68.438963E+0,5.440973E+0,2.208085E+0,74.831422E+0,76.109536E+0,0.000000E+0,75.032873E+0,79.635938E+0,0.000000E+0,73.983283E+0,1.053504E+0,1.011493E+0,2.631193E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.888290E-3,68.391687E+0,31.089031E+0,0.000000E+0,1.313592E+0,1.321335E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.342382E+0,661.901563E-3,2.008816E+0,60.000000E+0,1.881471E+0,0.000000E+0,73.549385E+0,1.050600E+0,1.057167E+0,1.011080E+0,50.000000E+0,1.000000E+0,88.449787E+0,2.254391E+0,2.032158E+0,1.290423E+0,30.000000E+0,0.000000E+0,1.320320E+0,1.307261E+0,1.004599E+0,60.000000E+0,3.988265E-3,49.785140E+0,9.222958E-3,24.786042E+0,1.760298E+0,31.124384E+0,0.000000E+0,34.502947E-3,0.000000E+0,43.779475E-3,0.000000E+0,16.948030E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.710789E-3,2.020834E+0,2.013490E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955769E+0,5.622100E+0,0.000000E+0,82.243600E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.790188E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.040102E-3,996.587297E-3,3.050534E+0,998.502244E-3,3.045127E+0,997.005689E-3,3.039865E+0,996.539022E-3,3.036647E+0,27.908458E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.475549E+0,72.569329E+0,2.632697E+0,72.126883E+0,72.111067E+0,2.651686E+0,72.207274E+0,72.309005E+0,2.656297E+0,72.568346E+0,72.410409E+0,2.651413E+0
 10/20/2017,15:38:47.781,439.844037E-6,72.758531E+0,3.985163E-3,998.024464E-3,970.008042E-3,0.000000E+0,998.565971E-3,3.082402E+0,0.000000E+0,72.247376E+0,3.976278E-3,997.702280E-3,1.024269E+0,0.000000E+0,1.055551E+0,2.830400E+0,0.000000E+0,79.146602E+0,31.351839E+0,71.487725E+0,3.977511E-3,3.965902E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.970985E+0,24.590173E+0,9.821022E-3,12.893586E-3,1.000000E+0,2.691433E+0,1.000000E+0,20.000000E+0,7.122519E-3,42.400412E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.931311E+0,0.000000E+0,-134.242161E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.006207E-3,0.000000E+0,454.194791E-3,0.000000E+0,-126.943132E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.009715E+0,3.077601E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002977E+0,3.038224E+0,0.000000E+0,245.105763E+0,4.008050E-3,3.981583E-3,87.813096E+0,73.788891E+0,74.379484E+0,99.616414E+0,79.097924E+0,3.976264E-3,3.974902E-3,68.434895E+0,5.439040E+0,2.206828E+0,74.835261E+0,76.111971E+0,0.000000E+0,75.034231E+0,79.630550E+0,0.000000E+0,73.983283E+0,1.058232E+0,1.005139E+0,2.632819E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.861506E-3,68.390517E+0,31.086105E+0,0.000000E+0,1.321782E+0,1.322980E+0,997.835935E-3,60.000000E+0,1.000000E+0,1.342669E+0,659.041572E-3,2.009679E+0,60.000000E+0,1.886645E+0,0.000000E+0,73.545266E+0,1.050855E+0,1.055124E+0,1.003348E+0,50.000000E+0,1.000000E+0,88.429795E+0,2.249968E+0,2.030417E+0,1.291333E+0,30.000000E+0,0.000000E+0,1.320527E+0,1.317167E+0,1.006084E+0,60.000000E+0,3.989886E-3,49.782110E+0,9.377759E-3,24.788084E+0,1.750632E+0,31.125964E+0,0.000000E+0,32.439880E-3,0.000000E+0,42.780946E-3,0.000000E+0,21.682991E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.517525E-3,2.020995E+0,2.013490E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958186E+0,5.737699E+0,0.000000E+0,82.275835E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.792281E+0,0.000000E+0,10.312642E-3,10.000000E+0,9.777883E+0,0.000000E+0,38.464723E-3,996.088446E-3,3.050904E+0,998.035576E-3,3.043647E+0,996.555114E-3,3.040621E+0,998.019484E-3,3.038368E+0,27.264088E-3,9.862183E+0,1.000000E+0,1.000000E+0,72.476625E+0,72.567130E+0,2.630396E+0,72.129550E+0,72.114436E+0,2.646401E+0,72.207274E+0,72.311017E+0,2.659236E+0,72.567410E+0,72.410643E+0,2.648348E+0
 10/20/2017,15:38:57.781,-43.211183E-6,72.760263E+0,3.981531E-3,997.734498E-3,975.596782E-3,0.000000E+0,996.282408E-3,3.081500E+0,0.000000E+0,72.246534E+0,3.977900E-3,997.460641E-3,1.005637E+0,0.000000E+0,1.052692E+0,2.819655E+0,0.000000E+0,79.151100E+0,31.352536E+0,71.503773E+0,3.974787E-3,3.965319E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,98.987111E+0,24.600474E+0,9.832500E-3,12.896180E-3,1.000000E+0,2.692839E+0,1.000000E+0,20.000000E+0,7.140099E-3,42.398271E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.931311E+0,0.000000E+0,-133.791525E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.074911E-3,0.000000E+0,452.100310E-3,0.000000E+0,-121.561926E-3,0.000000E+0,210.880550E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.002671E+0,3.077263E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.007020E+0,3.036727E+0,0.000000E+0,245.116527E+0,4.009671E-3,3.981713E-3,87.821448E+0,73.790903E+0,74.382620E+0,99.632401E+0,79.100735E+0,3.977042E-3,3.981908E-3,68.443359E+0,5.450317E+0,2.205393E+0,74.866581E+0,76.112393E+0,0.000000E+0,75.033669E+0,79.625817E+0,0.000000E+0,73.984032E+0,1.059366E+0,1.005682E+0,2.630682E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.877006E-3,68.385514E+0,31.082992E+0,0.000000E+0,1.321878E+0,1.323140E+0,992.018531E-3,60.000000E+0,1.000000E+0,1.343945E+0,660.783131E-3,2.016421E+0,60.000000E+0,1.853830E+0,0.000000E+0,73.543394E+0,1.054016E+0,1.052378E+0,1.011240E+0,50.000000E+0,1.000000E+0,88.190372E+0,2.258111E+0,2.034299E+0,1.296172E+0,30.000000E+0,0.000000E+0,1.323482E+0,1.318620E+0,976.303378E-3,60.000000E+0,3.988524E-3,49.777263E+0,9.391249E-3,24.809801E+0,1.773185E+0,31.122062E+0,0.000000E+0,34.793065E-3,0.000000E+0,44.874636E-3,0.000000E+0,17.688874E-3,0.000000E+0,22.520467E-3,0.000000E+0,22.617099E-3,2.021124E+0,2.013845E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942284E+0,5.737022E+0,0.000000E+0,85.886202E-3,0.000000E+0,51.458776E-3,9.500000E+0,9.791412E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.778173E+0,0.000000E+0,41.556943E-3,996.667757E-3,3.050840E+0,998.341324E-3,3.045465E+0,998.679256E-3,3.039221E+0,996.474654E-3,3.036051E+0,34.674341E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.477889E+0,72.567364E+0,2.631195E+0,72.128380E+0,72.110739E+0,2.651319E+0,72.208397E+0,72.311204E+0,2.659347E+0,72.566194E+0,72.410175E+0,2.647678E+0
