date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:39:07.781,-3.585616E-3,72.759795E+0,3.978094E-3,998.169448E-3,986.965877E-3,0.000000E+0,994.477914E-3,3.081870E+0,0.000000E+0,72.247002E+0,3.970831E-3,997.653952E-3,1.026279E+0,0.000000E+0,1.051223E+0,2.821024E+0,0.000000E+0,79.154661E+0,31.344034E+0,71.485994E+0,3.975954E-3,3.964346E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,98.983726E+0,24.602191E+0,9.833538E-3,12.897023E-3,1.000000E+0,2.684437E+0,1.000000E+0,20.000000E+0,7.128487E-3,42.403903E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.933049E+0,0.000000E+0,-133.727149E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.592087E-3,0.000000E+0,454.162568E-3,0.000000E+0,-124.880873E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.013517E+0,3.077682E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.001043E+0,3.037966E+0,0.000000E+0,245.138779E+0,4.007660E-3,3.979637E-3,87.824123E+0,73.790389E+0,74.385195E+0,99.645285E+0,79.104389E+0,3.978599E-3,3.981713E-3,68.425542E+0,5.437107E+0,2.211437E+0,74.826132E+0,76.117122E+0,0.000000E+0,75.031843E+0,79.624458E+0,0.000000E+0,73.980755E+0,1.055868E+0,1.010168E+0,2.630730E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.878303E-3,68.385000E+0,31.075745E+0,0.000000E+0,1.322915E+0,1.327547E+0,995.055088E-3,60.000000E+0,1.000000E+0,1.349593E+0,662.285025E-3,2.011836E+0,60.000000E+0,1.899909E+0,0.000000E+0,73.542224E+0,1.054799E+0,1.049265E+0,1.010074E+0,50.000000E+0,1.000000E+0,88.070992E+0,2.257552E+0,2.043052E+0,1.283572E+0,30.000000E+0,0.000000E+0,1.322636E+0,1.316224E+0,992.798378E-3,60.000000E+0,3.987486E-3,49.774979E+0,9.307525E-3,24.828316E+0,1.760298E+0,31.122805E+0,0.000000E+0,36.985074E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.914348E-3,0.000000E+0,22.166150E-3,0.000000E+0,23.325732E-3,2.020963E+0,2.013780E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935987E+0,5.739279E+0,0.000000E+0,78.472056E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.780041E+0,0.000000E+0,44.681373E-3,996.362010E-3,3.050663E+0,997.472357E-3,3.043920E+0,997.263161E-3,3.040573E+0,996.378102E-3,3.037580E+0,29.197198E-3,9.817718E+0,1.000000E+0,1.000000E+0,72.476766E+0,72.567270E+0,2.627328E+0,72.124590E+0,72.109944E+0,2.645396E+0,72.205496E+0,72.309660E+0,2.658038E+0,72.566474E+0,72.412188E+0,2.652738E+0
 10/20/2017,15:39:17.781,-43.211183E-6,72.760778E+0,3.985033E-3,997.508969E-3,960.283634E-3,0.000000E+0,996.889229E-3,3.081548E+0,0.000000E+0,72.245692E+0,3.978094E-3,997.186784E-3,997.518069E-3,0.000000E+0,1.055966E+0,2.826598E+0,0.000000E+0,79.156019E+0,31.345521E+0,71.498299E+0,3.972906E-3,3.966745E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.824014E+0,24.609244E+0,9.838661E-3,12.904157E-3,1.000000E+0,2.686577E+0,1.000000E+0,20.000000E+0,7.139256E-3,42.425455E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.928994E+0,0.000000E+0,-132.439618E-3,0.000000E+0,134.658627E-3,0.000000E+0,135.753028E-3,0.000000E+0,454.355905E-3,0.000000E+0,-129.875405E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.007223E+0,3.077923E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.009625E+0,3.037709E+0,0.000000E+0,245.138200E+0,4.008114E-3,3.983464E-3,87.829707E+0,73.789733E+0,74.387395E+0,99.660708E+0,79.106498E+0,3.978080E-3,3.983400E-3,68.411467E+0,5.436463E+0,2.209036E+0,74.852255E+0,76.119417E+0,0.000000E+0,75.028940E+0,79.630128E+0,0.000000E+0,73.981925E+0,1.059526E+0,1.001930E+0,2.630156E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.875579E-3,68.383082E+0,31.074862E+0,0.000000E+0,1.324192E+0,1.323395E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.346705E+0,661.645921E-3,2.014616E+0,60.000000E+0,1.868787E+0,0.000000E+0,73.540633E+0,1.053793E+0,1.052601E+0,1.001319E+0,50.000000E+0,1.000000E+0,88.031669E+0,2.266812E+0,2.045464E+0,1.283444E+0,30.000000E+0,0.000000E+0,1.322236E+0,1.315105E+0,1.009389E+0,60.000000E+0,3.990146E-3,49.773022E+0,9.238717E-3,24.835184E+0,1.758687E+0,31.123223E+0,0.000000E+0,33.729297E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.978770E-3,0.000000E+0,21.779623E-3,0.000000E+0,24.614157E-3,2.020802E+0,2.013362E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936161E+0,5.736184E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792249E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.777689E+0,0.000000E+0,42.974210E-3,996.426378E-3,3.050325E+0,997.070057E-3,3.043518E+0,996.587297E-3,3.039929E+0,998.518336E-3,3.035713E+0,35.963081E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.477280E+0,72.567551E+0,2.623860E+0,72.127257E+0,72.113313E+0,2.642187E+0,72.206993E+0,72.308911E+0,2.663356E+0,72.567878E+0,72.412983E+0,2.647757E+0
 10/20/2017,15:39:27.781,761.880850E-6,72.760918E+0,3.980364E-3,998.201666E-3,961.800578E-3,0.000000E+0,1.000961E+0,3.081194E+0,0.000000E+0,72.241855E+0,3.980818E-3,997.573406E-3,1.011284E+0,0.000000E+0,1.056557E+0,2.823989E+0,0.000000E+0,79.160049E+0,31.338831E+0,71.483046E+0,3.975565E-3,3.967978E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,98.662801E+0,24.603676E+0,9.854680E-3,12.893197E-3,1.000000E+0,2.686434E+0,1.000000E+0,20.000000E+0,7.132185E-3,42.453897E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.929798E+0,0.000000E+0,-135.626257E-3,0.000000E+0,137.459006E-3,0.000000E+0,135.527710E-3,0.000000E+0,453.647004E-3,0.000000E+0,-132.904347E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.008150E+0,3.077376E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.004719E+0,3.037837E+0,0.000000E+0,245.132408E+0,4.008374E-3,3.982686E-3,87.835009E+0,73.789359E+0,74.388472E+0,99.675614E+0,79.112776E+0,3.978275E-3,3.979248E-3,68.402161E+0,5.432274E+0,2.211921E+0,74.865270E+0,76.124895E+0,0.000000E+0,75.035027E+0,79.642217E+0,0.000000E+0,73.981177E+0,1.053616E+0,1.003686E+0,2.630603E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.883945E-3,68.379061E+0,31.068637E+0,0.000000E+0,1.319595E+0,1.323667E+0,1.000393E+0,60.000000E+0,1.000000E+0,1.348460E+0,659.057550E-3,2.027205E+0,60.000000E+0,1.884533E+0,0.000000E+0,73.537871E+0,1.053122E+0,1.048946E+0,1.013061E+0,50.000000E+0,1.000000E+0,87.996897E+0,2.269527E+0,2.047062E+0,1.289992E+0,30.000000E+0,0.000000E+0,1.325271E+0,1.313620E+0,988.023929E-3,60.000000E+0,3.988394E-3,49.767988E+0,9.273348E-3,24.841402E+0,1.745799E+0,31.125221E+0,0.000000E+0,34.535182E-3,0.000000E+0,43.006420E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.810363E-3,0.000000E+0,23.969945E-3,2.020963E+0,2.013329E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936650E+0,5.738924E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792507E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.779397E+0,0.000000E+0,41.975681E-3,996.184998E-3,3.050904E+0,998.518336E-3,3.045674E+0,997.182701E-3,3.039784E+0,998.582704E-3,3.035858E+0,30.485937E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.479059E+0,72.565632E+0,2.622933E+0,72.124309E+0,72.107838E+0,2.644853E+0,72.203811E+0,72.309566E+0,2.660529E+0,72.564696E+0,72.410784E+0,2.652035E+0
 10/20/2017,15:39:37.781,2.372065E-3,72.760450E+0,3.979716E-3,997.911700E-3,999.213202E-3,0.000000E+0,1.008531E+0,3.079728E+0,0.000000E+0,72.243071E+0,3.980364E-3,997.396204E-3,989.382820E-3,0.000000E+0,1.066938E+0,2.801806E+0,0.000000E+0,79.161735E+0,31.341200E+0,71.494930E+0,3.977511E-3,3.965837E-3,0.000000E+0,1.019577E+0,1.000000E+0,44.000000E+0,98.566189E+0,24.592122E+0,9.834900E-3,12.880940E-3,1.000000E+0,2.684102E+0,1.000000E+0,20.000000E+0,7.093977E-3,42.466930E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.984587E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.923875E+0,0.000000E+0,-142.578923E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.589923E-3,0.000000E+0,456.740391E-3,0.000000E+0,-129.907628E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.014603E+0,3.079484E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004655E+0,3.038867E+0,0.000000E+0,245.130091E+0,4.006168E-3,3.980416E-3,87.838106E+0,73.790669E+0,74.388846E+0,99.688639E+0,79.116617E+0,3.978210E-3,3.982037E-3,68.374478E+0,5.437107E+0,2.210712E+0,74.876506E+0,76.125504E+0,0.000000E+0,75.032779E+0,79.648261E+0,0.000000E+0,73.979819E+0,1.072592E+0,1.008651E+0,2.624210E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.882713E-3,68.379248E+0,31.070263E+0,0.000000E+0,1.322835E+0,1.326285E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.342238E+0,661.853630E-3,2.004039E+0,60.000000E+0,1.890126E+0,0.000000E+0,73.537216E+0,1.052069E+0,1.055906E+0,1.010904E+0,50.000000E+0,1.000000E+0,87.935473E+0,2.273391E+0,2.050400E+0,1.292818E+0,30.000000E+0,0.000000E+0,1.325446E+0,1.320697E+0,1.004487E+0,60.000000E+0,3.990600E-3,49.763886E+0,9.269262E-3,24.845161E+0,1.762231E+0,31.120482E+0,0.000000E+0,37.210722E-3,0.000000E+0,45.969797E-3,0.000000E+0,16.013922E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.936263E-3,2.020738E+0,2.013329E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934859E+0,5.737925E+0,0.000000E+0,83.210662E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792893E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.778720E+0,0.000000E+0,40.236307E-3,996.844769E-3,3.050904E+0,997.681553E-3,3.045433E+0,998.035576E-3,3.039575E+0,998.325232E-3,3.036164E+0,29.841567E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.477327E+0,72.563573E+0,2.624419E+0,72.125619E+0,72.111394E+0,2.646034E+0,72.206946E+0,72.310736E+0,2.652943E+0,72.564743E+0,72.410035E+0,2.646863E+0
 10/20/2017,15:39:47.781,1.727991E-3,72.761293E+0,3.979456E-3,997.396204E-3,1.004131E+0,0.000000E+0,1.011772E+0,3.080566E+0,0.000000E+0,72.240544E+0,3.981337E-3,997.315658E-3,1.019053E+0,0.000000E+0,1.072097E+0,2.813695E+0,0.000000E+0,79.163281E+0,31.338552E+0,71.484450E+0,3.976668E-3,3.965773E-3,0.000000E+0,1.021281E+0,1.000000E+0,44.000000E+0,98.542213E+0,24.576345E+0,9.816871E-3,12.892354E-3,1.000000E+0,2.682568E+0,1.000000E+0,20.000000E+0,7.154111E-3,42.451709E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.921880E+0,0.000000E+0,-147.954364E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.104936E-3,0.000000E+0,463.539399E-3,0.000000E+0,-122.689724E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006169E+0,3.079130E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.001043E+0,3.038706E+0,0.000000E+0,245.133180E+0,4.872422E-3,3.976523E-3,87.846036E+0,73.790388E+0,74.392123E+0,99.703499E+0,79.117086E+0,3.977172E-3,3.981843E-3,68.355259E+0,5.442584E+0,2.206763E+0,74.831844E+0,76.127143E+0,0.000000E+0,75.035167E+0,79.646480E+0,0.000000E+0,73.978930E+0,1.078199E+0,999.406863E-3,2.627606E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.896073E-3,68.376115E+0,31.065246E+0,0.000000E+0,1.318621E+0,1.328553E+0,1.012060E+0,60.000000E+0,1.000000E+0,1.347344E+0,662.908152E-3,2.010047E+0,60.000000E+0,1.874524E+0,0.000000E+0,73.536186E+0,1.052835E+0,1.057215E+0,1.014275E+0,50.000000E+0,1.000000E+0,87.862084E+0,2.267627E+0,2.053755E+0,1.274358E+0,30.000000E+0,0.000000E+0,1.320687E+0,1.317039E+0,1.005589E+0,60.000000E+0,3.988070E-3,49.763327E+0,9.216927E-3,24.840799E+0,1.859853E+0,31.119739E+0,0.000000E+0,51.877836E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.791389E-3,0.000000E+0,20.362355E-3,0.000000E+0,22.713731E-3,2.020834E+0,2.013297E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931969E+0,5.737215E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792475E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.778108E+0,0.000000E+0,45.776533E-3,996.378102E-3,3.050598E+0,996.651665E-3,3.042971E+0,998.486152E-3,3.039672E+0,997.230977E-3,3.035778E+0,24.686609E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.475175E+0,72.561795E+0,2.626049E+0,72.127912E+0,72.114576E+0,2.647024E+0,72.205121E+0,72.310034E+0,2.659683E+0,72.565913E+0,72.411252E+0,2.646927E+0
 10/20/2017,15:39:57.781,1.727991E-3,72.761995E+0,3.982375E-3,998.829927E-3,1.001545E+0,0.000000E+0,1.007301E+0,3.082692E+0,0.000000E+0,72.241855E+0,3.977835E-3,997.621733E-3,1.004138E+0,0.000000E+0,1.062243E+0,2.811681E+0,0.000000E+0,79.165764E+0,31.336973E+0,71.489784E+0,3.973425E-3,3.968561E-3,0.000000E+0,1.030217E+0,1.000000E+0,44.000000E+0,98.510197E+0,24.562981E+0,9.822513E-3,12.891187E-3,1.000000E+0,2.672969E+0,1.000000E+0,20.000000E+0,7.104745E-3,42.422057E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.926193E+0,0.000000E+0,-155.196724E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.523383E-3,0.000000E+0,478.490771E-3,0.000000E+0,-110.187282E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,724.132315E-3,3.079774E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.010552E+0,3.039157E+0,0.000000E+0,245.137862E+0,6.562184E-3,3.979637E-3,87.854107E+0,73.790810E+0,74.392731E+0,99.717605E+0,79.122286E+0,3.975291E-3,3.976653E-3,68.345766E+0,5.448384E+0,2.203540E+0,74.869062E+0,76.133839E+0,0.000000E+0,75.038491E+0,79.644840E+0,0.000000E+0,73.981270E+0,1.067465E+0,969.964920E-3,2.635322E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.897888E-3,68.374618E+0,31.061018E+0,0.000000E+0,1.319180E+0,1.323443E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.343483E+0,662.844241E-3,2.012171E+0,60.000000E+0,1.876990E+0,0.000000E+0,73.537169E+0,1.051670E+0,1.055714E+0,1.002086E+0,50.000000E+0,1.000000E+0,87.783347E+0,2.265886E+0,2.047014E+0,1.284674E+0,30.000000E+0,0.000000E+0,1.323530E+0,1.319435E+0,1.015569E+0,60.000000E+0,3.988330E-3,49.757874E+0,9.155123E-3,24.831797E+0,1.860820E+0,31.117044E+0,0.000000E+0,55.004672E-3,0.000000E+0,43.038631E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.461929E-3,2.020834E+0,2.013458E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928511E+0,5.737473E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792378E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.040102E-3,996.828677E-3,3.051532E+0,996.909137E-3,3.042842E+0,997.906840E-3,3.039929E+0,997.295345E-3,3.035488E+0,31.130307E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.474145E+0,72.562731E+0,2.623061E+0,72.127865E+0,72.111020E+0,2.648940E+0,72.204841E+0,72.309894E+0,2.656632E+0,72.566428E+0,72.412094E+0,2.651940E+0
 10/20/2017,15:40:07.781,922.899256E-6,72.761620E+0,3.978224E-3,997.750607E-3,1.003141E+0,0.000000E+0,993.982876E-3,3.083079E+0,0.000000E+0,72.238439E+0,3.978937E-3,997.251221E-3,993.243075E-3,0.000000E+0,1.052038E+0,2.819204E+0,0.000000E+0,79.170168E+0,31.330561E+0,71.482859E+0,3.975630E-3,3.970312E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.452513E+0,24.559965E+0,9.802215E-3,12.882691E-3,1.000000E+0,2.679566E+0,1.000000E+0,20.000000E+0,7.123493E-3,42.395618E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.934691E+0,0.000000E+0,-153.040110E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.137124E-3,0.000000E+0,474.172918E-3,0.000000E+0,-109.639495E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,592.242715E-3,3.079548E+0,0.000000E+0,998.196496E-3,0.000000E+0,999.381500E-3,3.038481E+0,0.000000E+0,245.149930E+0,7.756547E-3,3.980286E-3,87.854342E+0,73.791371E+0,74.395727E+0,99.735568E+0,79.125753E+0,3.976329E-3,3.981453E-3,68.346982E+0,5.458372E+0,2.213226E+0,74.865457E+0,76.137023E+0,0.000000E+0,75.039240E+0,79.659928E+0,0.000000E+0,73.979772E+0,1.049463E+0,1.006863E+0,2.633361E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.897824E-3,68.371439E+0,31.060182E+0,0.000000E+0,1.318413E+0,1.322789E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.344312E+0,663.882785E-3,2.013434E+0,60.000000E+0,1.892205E+0,0.000000E+0,73.533612E+0,1.053170E+0,1.056369E+0,1.006399E+0,50.000000E+0,1.000000E+0,87.740319E+0,2.277829E+0,2.058771E+0,1.297370E+0,30.000000E+0,0.000000E+0,1.319282E+0,1.317055E+0,1.004742E+0,60.000000E+0,3.988589E-3,49.756289E+0,9.182231E-3,24.817875E+0,1.900448E+0,31.112538E+0,0.000000E+0,44.818280E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.144235E-3,0.000000E+0,17.688874E-3,2.020867E+0,2.013426E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927898E+0,5.737667E+0,0.000000E+0,82.437012E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793215E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.756075E+0,0.000000E+0,43.038631E-3,996.297642E-3,3.051146E+0,997.488449E-3,3.045014E+0,997.762013E-3,3.040895E+0,996.635573E-3,3.039109E+0,26.941903E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.476766E+0,72.562824E+0,2.622502E+0,72.126508E+0,72.111722E+0,2.646896E+0,72.204654E+0,72.310268E+0,2.659124E+0,72.565866E+0,72.410924E+0,2.652706E+0
 10/20/2017,15:40:17.781,1.889010E-3,72.761012E+0,3.979197E-3,998.974910E-3,1.017832E+0,0.000000E+0,1.008898E+0,3.083030E+0,0.000000E+0,72.239375E+0,3.981142E-3,997.315658E-3,1.006212E+0,0.000000E+0,1.067417E+0,2.831415E+0,0.000000E+0,79.173495E+0,31.334743E+0,71.483467E+0,3.975825E-3,3.968885E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,98.380491E+0,24.558294E+0,9.816028E-3,12.908178E-3,1.000000E+0,2.669679E+0,1.000000E+0,20.000000E+0,7.131147E-3,42.371925E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.936301E+0,0.000000E+0,-151.044438E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.201500E-3,0.000000E+0,472.271773E-3,0.000000E+0,-114.569581E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,687.426235E-3,3.080079E+0,0.000000E+0,998.437876E-3,0.000000E+0,974.771925E-3,3.038304E+0,0.000000E+0,245.137621E+0,8.195644E-3,3.980480E-3,87.862084E+0,73.792401E+0,74.395821E+0,99.750897E+0,79.131422E+0,3.978729E-3,3.979183E-3,68.332392E+0,5.458049E+0,2.204007E+0,74.866534E+0,76.142361E+0,0.000000E+0,75.043547E+0,79.675625E+0,0.000000E+0,73.980568E+0,1.070659E+0,1.008364E+0,2.631671E+0,60.000000E+0,49.000000E+0,70.500000E+0,10.884529E-3,68.369802E+0,31.055304E+0,0.000000E+0,1.315476E+0,1.328170E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.346195E+0,662.141227E-3,1.993191E+0,60.000000E+0,1.873493E+0,0.000000E+0,73.533237E+0,1.051462E+0,1.051947E+0,1.009754E+0,50.000000E+0,1.000000E+0,87.709678E+0,2.273023E+0,2.057269E+0,1.284802E+0,30.000000E+0,0.000000E+0,1.324760E+0,1.311431E+0,997.908154E-3,60.000000E+0,3.987356E-3,49.750929E+0,9.198963E-3,24.809151E+0,1.924612E+0,31.115558E+0,0.000000E+0,20.964071E-3,0.000000E+0,44.971268E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.207186E-3,2.021060E+0,2.013490E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928245E+0,5.733057E+0,0.000000E+0,81.147596E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792152E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.739132E+0,0.000000E+0,44.037160E-3,997.424081E-3,3.051307E+0,997.279253E-3,3.043566E+0,998.856268E-3,3.040863E+0,1.000337E+0,3.037612E+0,32.096862E-3,9.769387E+0,1.000000E+0,1.000000E+0,72.480041E+0,72.566240E+0,2.624116E+0,72.125573E+0,72.109944E+0,2.646018E+0,72.205355E+0,72.310830E+0,2.663500E+0,72.564462E+0,72.413966E+0,2.649497E+0
 10/20/2017,15:40:27.781,-2.619506E-3,72.762790E+0,3.978354E-3,998.266103E-3,1.005968E+0,0.000000E+0,1.006279E+0,3.085431E+0,0.000000E+0,72.240404E+0,3.979197E-3,997.363986E-3,978.073228E-3,0.000000E+0,1.063025E+0,2.835330E+0,0.000000E+0,79.174526E+0,31.329911E+0,71.486883E+0,3.974917E-3,3.966356E-3,0.000000E+0,1.027669E+0,1.000000E+0,44.000000E+0,98.298457E+0,24.552494E+0,9.819854E-3,12.909605E-3,1.000000E+0,2.674215E+0,1.000000E+0,20.000000E+0,7.101826E-3,42.365967E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.989873E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.933758E+0,0.000000E+0,-150.819120E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.748701E-3,0.000000E+0,471.788432E-3,0.000000E+0,-111.186189E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,795.084707E-3,3.080546E+0,0.000000E+0,999.242476E-3,0.000000E+0,995.658103E-3,3.037145E+0,0.000000E+0,245.141193E+0,8.199341E-3,3.979443E-3,87.867058E+0,73.793244E+0,74.397179E+0,99.760208E+0,79.134093E+0,3.974383E-3,3.981324E-3,68.319860E+0,5.456438E+0,2.206344E+0,74.874961E+0,76.146716E+0,0.000000E+0,75.044390E+0,79.690009E+0,0.000000E+0,73.982113E+0,1.067608E+0,1.013521E+0,2.636549E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.899185E-3,68.370082E+0,31.050566E+0,0.000000E+0,1.320233E+0,1.323858E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.345876E+0,662.332958E-3,2.007362E+0,60.000000E+0,1.878586E+0,0.000000E+0,73.532254E+0,1.051749E+0,1.050430E+0,1.013348E+0,50.000000E+0,1.000000E+0,87.714746E+0,2.279202E+0,2.059234E+0,1.285951E+0,30.000000E+0,0.000000E+0,1.319841E+0,1.312086E+0,1.005030E+0,60.000000E+0,3.990730E-3,49.748692E+0,9.127626E-3,24.806181E+0,1.927512E+0,31.112213E+0,0.000000E+0,22.543607E-3,0.000000E+0,44.810215E-3,0.000000E+0,15.659605E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.398979E-3,2.020899E+0,2.013265E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931517E+0,5.707784E+0,0.000000E+0,82.340306E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.787772E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.739486E+0,0.000000E+0,42.813157E-3,996.571205E-3,3.050550E+0,998.727532E-3,3.043164E+0,996.812585E-3,3.041394E+0,999.870063E-3,3.035343E+0,26.619718E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.477702E+0,72.565632E+0,2.624403E+0,72.129737E+0,72.111254E+0,2.642618E+0,72.207227E+0,72.310081E+0,2.662318E+0,72.567036E+0,72.411860E+0,2.653855E+0
 10/20/2017,15:40:37.781,1.244936E-3,72.760169E+0,3.982958E-3,997.992246E-3,994.119465E-3,0.000000E+0,1.004586E+0,3.084577E+0,0.000000E+0,72.239047E+0,3.978159E-3,997.750607E-3,998.602769E-3,0.000000E+0,1.063265E+0,2.830851E+0,0.000000E+0,79.177243E+0,31.322013E+0,71.479350E+0,3.971998E-3,3.968561E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,98.282003E+0,24.548967E+0,9.812137E-3,12.927634E-3,1.000000E+0,2.683670E+0,1.000000E+0,20.000000E+0,7.133742E-3,42.354888E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.937363E+0,0.000000E+0,-153.168863E-3,0.000000E+0,138.907479E-3,0.000000E+0,139.422491E-3,0.000000E+0,475.784057E-3,0.000000E+0,-113.151778E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,567.500433E-3,3.079050E+0,0.000000E+0,998.148220E-3,0.000000E+0,999.892868E-3,3.038304E+0,0.000000E+0,245.137862E+0,16.304524E-3,3.976653E-3,87.872830E+0,73.794788E+0,74.398443E+0,99.779487E+0,79.135171E+0,3.976264E-3,3.977302E-3,68.379014E+0,5.461271E+0,2.211421E+0,74.856001E+0,76.151305E+0,0.000000E+0,75.045280E+0,79.702988E+0,0.000000E+0,73.981177E+0,1.072305E+0,1.006640E+0,2.632675E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.875514E-3,68.366996E+0,31.047128E+0,0.000000E+0,1.318876E+0,1.322549E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.346849E+0,660.655310E-3,2.017763E+0,60.000000E+0,1.871446E+0,0.000000E+0,73.529680E+0,1.052596E+0,1.054629E+0,1.007981E+0,50.000000E+0,1.000000E+0,87.710898E+0,2.275003E+0,2.053947E+0,1.288219E+0,30.000000E+0,0.000000E+0,1.318116E+0,1.317726E+0,1.004647E+0,60.000000E+0,3.987421E-3,49.744264E+0,9.246175E-3,24.796204E+0,1.911081E+0,31.109333E+0,0.000000E+0,48.364176E-3,0.000000E+0,52.444131E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.848456E-3,2.020802E+0,2.013297E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934054E+0,5.698597E+0,0.000000E+0,85.015846E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.777850E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.739809E+0,0.000000E+0,44.810215E-3,996.329826E-3,3.051467E+0,998.373508E-3,3.044757E+0,997.568909E-3,3.038964E+0,999.950523E-3,3.039173E+0,30.163752E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.475689E+0,72.566428E+0,2.624819E+0,72.129269E+0,72.111582E+0,2.645012E+0,72.204747E+0,72.306852E+0,2.657319E+0,72.564462E+0,72.412656E+0,2.650599E+0
 10/20/2017,15:40:47.781,600.862443E-6,72.763866E+0,3.982050E-3,998.233885E-3,1.004978E+0,0.000000E+0,991.124430E-3,3.083256E+0,0.000000E+0,72.236380E+0,3.980299E-3,997.347876E-3,1.009625E+0,0.000000E+0,1.051958E+0,2.800871E+0,0.000000E+0,79.179632E+0,31.320898E+0,71.488240E+0,3.970831E-3,3.967070E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,98.277349E+0,24.538573E+0,9.814861E-3,12.923807E-3,1.000000E+0,2.676834E+0,1.000000E+0,20.000000E+0,7.114865E-3,42.345206E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.922266E+0,0.000000E+0,-154.327641E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.585596E-3,0.000000E+0,463.378285E-3,0.000000E+0,-116.857399E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,784.638294E-3,3.079484E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000724E+0,3.038787E+0,0.000000E+0,245.111362E+0,19.876049E-3,3.982362E-3,87.877147E+0,73.794086E+0,74.401017E+0,99.790208E+0,79.141542E+0,3.979961E-3,3.977496E-3,68.410111E+0,5.452572E+0,2.212469E+0,74.869530E+0,76.155613E+0,0.000000E+0,75.048042E+0,79.713578E+0,0.000000E+0,73.982581E+0,1.056810E+0,989.731257E-3,2.631240E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.882194E-3,68.364097E+0,31.044108E+0,0.000000E+0,1.315508E+0,1.323587E+0,1.008720E+0,60.000000E+0,1.000000E+0,1.346243E+0,660.543467E-3,2.012571E+0,60.000000E+0,1.900425E+0,0.000000E+0,73.528276E+0,1.051478E+0,1.053607E+0,1.006831E+0,50.000000E+0,1.000000E+0,87.682182E+0,2.275402E+0,2.056598E+0,1.285377E+0,30.000000E+0,0.000000E+0,1.322588E+0,1.314770E+0,1.003034E+0,60.000000E+0,3.987875E-3,49.741934E+0,9.292350E-3,24.791657E+0,1.893360E+0,31.112724E+0,0.000000E+0,59.517631E-3,0.000000E+0,42.523261E-3,0.000000E+0,11.923173E-3,0.000000E+0,21.232042E-3,0.000000E+0,30.154384E-3,2.020706E+0,2.013458E+0,2.018322E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934512E+0,5.699499E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.760005E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.739068E+0,0.000000E+0,42.104523E-3,995.991894E-3,3.050663E+0,998.550520E-3,3.044178E+0,997.021781E-3,3.040847E+0,998.566612E-3,3.039849E+0,35.318711E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.478404E+0,72.568533E+0,2.620088E+0,72.126742E+0,72.113640E+0,2.642298E+0,72.203811E+0,72.309192E+0,2.654715E+0,72.565679E+0,72.412234E+0,2.651205E+0
 10/20/2017,15:40:57.781,1.083918E-3,72.759421E+0,3.980429E-3,998.636616E-3,1.006063E+0,0.000000E+0,1.003149E+0,3.082402E+0,0.000000E+0,72.237643E+0,3.979391E-3,997.074019E-3,981.901581E-3,0.000000E+0,1.062307E+0,2.818705E+0,0.000000E+0,79.183240E+0,31.316206E+0,71.476824E+0,3.973555E-3,3.967718E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.278901E+0,24.528365E+0,9.812721E-3,12.900785E-3,1.000000E+0,2.678016E+0,1.000000E+0,20.000000E+0,7.132704E-3,42.344694E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.927481E+0,0.000000E+0,-133.694961E-3,0.000000E+0,135.978346E-3,0.000000E+0,140.130633E-3,0.000000E+0,455.225920E-3,0.000000E+0,-131.293208E-3,0.000000E+0,208.496064E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010993E+0,3.078921E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.008698E+0,3.038626E+0,0.000000E+0,245.112907E+0,19.894343E-3,3.982167E-3,87.882074E+0,73.795303E+0,74.400175E+0,99.807607E+0,79.143042E+0,3.974383E-3,3.981453E-3,68.382661E+0,5.438718E+0,2.210857E+0,74.857218E+0,76.165353E+0,0.000000E+0,75.051038E+0,79.722715E+0,0.000000E+0,73.977713E+0,1.056651E+0,1.007693E+0,2.624019E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.891209E-3,68.362741E+0,31.041042E+0,0.000000E+0,1.322867E+0,1.326541E+0,1.011309E+0,60.000000E+0,1.000000E+0,1.337947E+0,661.645921E-3,2.004902E+0,60.000000E+0,1.858520E+0,0.000000E+0,73.528697E+0,1.050712E+0,1.054294E+0,1.013588E+0,50.000000E+0,1.000000E+0,87.679319E+0,2.278548E+0,2.061598E+0,1.273767E+0,30.000000E+0,0.000000E+0,1.323179E+0,1.317886E+0,996.582807E-3,60.000000E+0,3.988978E-3,49.738718E+0,9.324321E-3,24.788687E+0,1.741611E+0,31.110448E+0,0.000000E+0,34.083886E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.262782E-3,0.000000E+0,23.454575E-3,2.020673E+0,2.013523E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937078E+0,5.699918E+0,0.000000E+0,80.921948E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.753531E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.735782E+0,0.000000E+0,40.944941E-3,995.895342E-3,3.051966E+0,997.198793E-3,3.043566E+0,998.727532E-3,3.040171E+0,1.000417E+0,3.037306E+0,28.230643E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.475877E+0,72.565866E+0,2.631419E+0,72.127351E+0,72.111582E+0,2.644597E+0,72.203390E+0,72.307133E+0,2.660609E+0,72.565211E+0,72.412000E+0,2.648045E+0
 10/20/2017,15:41:07.781,1.405954E-3,72.758719E+0,3.978808E-3,998.427196E-3,997.887873E-3,0.000000E+0,1.001888E+0,3.082225E+0,0.000000E+0,72.236754E+0,3.977705E-3,997.605624E-3,991.647929E-3,0.000000E+0,1.060326E+0,2.846204E+0,0.000000E+0,79.185770E+0,31.316903E+0,71.486789E+0,3.976992E-3,3.967459E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,98.278713E+0,24.523493E+0,9.814796E-3,12.917646E-3,1.000000E+0,2.673848E+0,1.000000E+0,20.000000E+0,7.108508E-3,42.354702E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.947664E+0,0.000000E+0,-131.313029E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.750865E-3,0.000000E+0,461.412695E-3,0.000000E+0,-105.063859E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.007015E+0,3.079613E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.005901E+0,3.038465E+0,0.000000E+0,245.113872E+0,4.236516E-3,3.978340E-3,87.888784E+0,73.793244E+0,74.404481E+0,99.820491E+0,79.146696E+0,3.979378E-3,3.980351E-3,68.350022E+0,5.446773E+0,2.211179E+0,74.819297E+0,76.163293E+0,0.000000E+0,75.053192E+0,79.729415E+0,0.000000E+0,73.981317E+0,1.063056E+0,1.012132E+0,2.627398E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.878757E-3,68.359842E+0,31.038905E+0,0.000000E+0,1.318206E+0,1.317264E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.344169E+0,662.412846E-3,2.017476E+0,60.000000E+0,1.880117E+0,0.000000E+0,73.529119E+0,1.052963E+0,1.053048E+0,1.009898E+0,50.000000E+0,1.000000E+0,87.663413E+0,2.283928E+0,2.061343E+0,1.270876E+0,30.000000E+0,0.000000E+0,1.317637E+0,1.308827E+0,1.000192E+0,60.000000E+0,3.987227E-3,49.735548E+0,9.329380E-3,24.780845E+0,1.793805E+0,31.110029E+0,0.000000E+0,-2.954608E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.586359E-3,0.000000E+0,17.914348E-3,2.020738E+0,2.013329E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938551E+0,5.698726E+0,0.000000E+0,84.951375E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.754304E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.712074E+0,0.000000E+0,44.810215E-3,996.571205E-3,3.051757E+0,998.936728E-3,3.044532E+0,997.375805E-3,3.040605E+0,999.902247E-3,3.036518E+0,26.297533E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.475034E+0,72.568533E+0,2.621830E+0,72.127117E+0,72.110739E+0,2.642298E+0,72.204045E+0,72.310221E+0,2.657479E+0,72.565164E+0,72.409567E+0,2.651604E+0
 10/20/2017,15:41:17.781,-1.170340E-3,72.762697E+0,3.980494E-3,998.717162E-3,990.351057E-3,0.000000E+0,1.006008E+0,3.083868E+0,0.000000E+0,72.238392E+0,3.981077E-3,997.347876E-3,1.028942E+0,0.000000E+0,1.063281E+0,2.837359E+0,0.000000E+0,79.189518E+0,31.316345E+0,71.471677E+0,3.973230E-3,3.968042E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,98.261601E+0,24.521544E+0,9.821086E-3,12.909864E-3,1.000000E+0,2.673448E+0,1.000000E+0,20.000000E+0,7.129590E-3,42.365920E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.936043E+0,0.000000E+0,-153.458558E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.330253E-3,0.000000E+0,474.527368E-3,0.000000E+0,-111.508416E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,669.791936E-3,3.079967E+0,0.000000E+0,997.665461E-3,0.000000E+0,986.773087E-3,3.038159E+0,0.000000E+0,245.128546E+0,4.020829E-3,3.984178E-3,87.891928E+0,73.796801E+0,74.405652E+0,99.837561E+0,79.150303E+0,3.980805E-3,3.975421E-3,68.324443E+0,5.458372E+0,2.211244E+0,74.845280E+0,76.163340E+0,0.000000E+0,75.061057E+0,79.731664E+0,0.000000E+0,73.976402E+0,1.067257E+0,1.011110E+0,2.625055E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.892376E-3,68.356802E+0,31.035050E+0,0.000000E+0,1.322021E+0,1.326030E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.343850E+0,662.428823E-3,1.991993E+0,60.000000E+0,1.879086E+0,0.000000E+0,73.525515E+0,1.055549E+0,1.053974E+0,1.007454E+0,50.000000E+0,1.000000E+0,87.681056E+0,2.286020E+0,2.070656E+0,1.287580E+0,30.000000E+0,0.000000E+0,1.319026E+0,1.314530E+0,1.010715E+0,60.000000E+0,3.988784E-3,49.732519E+0,9.264399E-3,24.772770E+0,1.938144E+0,31.106545E+0,0.000000E+0,45.559695E-3,0.000000E+0,41.299258E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.043191E-3,2.020770E+0,2.013233E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942793E+0,5.699660E+0,0.000000E+0,78.568762E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.752210E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.701187E+0,0.000000E+0,43.135263E-3,996.313734E-3,3.051886E+0,997.166609E-3,3.044483E+0,999.001096E-3,3.040879E+0,998.067760E-3,3.037033E+0,29.519383E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.475923E+0,72.566240E+0,2.620712E+0,72.126930E+0,72.111020E+0,2.642155E+0,72.205964E+0,72.307881E+0,2.656760E+0,72.565445E+0,72.410456E+0,2.647805E+0
 10/20/2017,15:41:27.781,2.050028E-3,72.762603E+0,3.982115E-3,998.024464E-3,997.696259E-3,0.000000E+0,991.028616E-3,3.083707E+0,0.000000E+0,72.237316E+0,3.969404E-3,997.750607E-3,1.025704E+0,0.000000E+0,1.048237E+0,2.816933E+0,0.000000E+0,79.193594E+0,31.309655E+0,71.486321E+0,3.972647E-3,3.968367E-3,0.000000E+0,1.008904E+0,1.000000E+0,44.000000E+0,98.225779E+0,24.517368E+0,9.838856E-3,12.870758E-3,1.000000E+0,2.670557E+0,1.000000E+0,20.000000E+0,7.113697E-3,42.370761E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.917019E+0,0.000000E+0,-144.156148E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.877454E-3,0.000000E+0,465.150538E-3,0.000000E+0,-126.846463E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.007958E+0,3.079404E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001715E+0,3.038143E+0,0.000000E+0,245.142303E+0,4.014926E-3,3.983140E-3,87.900937E+0,73.794414E+0,74.404481E+0,99.849082E+0,79.154380E+0,3.979507E-3,3.974967E-3,68.329306E+0,5.439040E+0,2.210051E+0,74.865504E+0,76.165681E+0,0.000000E+0,75.061198E+0,79.729040E+0,0.000000E+0,73.977151E+0,1.048392E+0,1.009593E+0,2.625406E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.892700E-3,68.355165E+0,31.034213E+0,0.000000E+0,1.320792E+0,1.325008E+0,1.012779E+0,60.000000E+0,1.000000E+0,1.343531E+0,658.610177E-3,2.007666E+0,60.000000E+0,1.890206E+0,0.000000E+0,73.522566E+0,1.054288E+0,1.053511E+0,1.012342E+0,50.000000E+0,1.000000E+0,87.689642E+0,2.286834E+0,2.068020E+0,1.284993E+0,30.000000E+0,0.000000E+0,1.319729E+0,1.314850E+0,1.007154E+0,60.000000E+0,3.985994E-3,49.727904E+0,9.234177E-3,24.763861E+0,1.778018E+0,31.108311E+0,0.000000E+0,37.114015E-3,0.000000E+0,48.836542E-3,0.000000E+0,15.208656E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.646368E-3,2.021028E+0,2.013619E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946311E+0,5.699854E+0,0.000000E+0,84.500079E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.753241E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.701606E+0,0.000000E+0,43.135263E-3,996.442470E-3,3.051435E+0,997.874657E-3,3.045159E+0,999.033280E-3,3.041683E+0,998.244772E-3,3.034844E+0,30.808122E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.476719E+0,72.567785E+0,2.627967E+0,72.129597E+0,72.110973E+0,2.645571E+0,72.203203E+0,72.310174E+0,2.655754E+0,72.565398E+0,72.410877E+0,2.649242E+0
 10/20/2017,15:41:37.781,439.844037E-6,72.763633E+0,3.984774E-3,997.879481E-3,990.782188E-3,0.000000E+0,1.001073E+0,3.082467E+0,0.000000E+0,72.238579E+0,3.980883E-3,997.444532E-3,987.037954E-3,0.000000E+0,1.059145E+0,2.819639E+0,0.000000E+0,79.195890E+0,31.311374E+0,71.467232E+0,3.972971E-3,3.968431E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,98.209044E+0,24.514630E+0,9.837688E-3,12.872509E-3,1.000000E+0,2.677873E+0,1.000000E+0,20.000000E+0,7.135234E-3,42.380443E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.932148E+0,0.000000E+0,-127.643566E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.332417E-3,0.000000E+0,448.136908E-3,0.000000E+0,-113.989571E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.006536E+0,3.079870E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.004511E+0,3.037306E+0,0.000000E+0,245.145247E+0,4.012201E-3,3.981518E-3,87.903987E+0,73.795865E+0,74.407524E+0,99.867797E+0,79.156769E+0,3.976523E-3,3.975096E-3,68.319860E+0,5.451928E+0,2.204152E+0,74.873276E+0,76.169849E+0,0.000000E+0,75.062555E+0,79.733351E+0,0.000000E+0,73.976823E+0,1.063615E+0,1.008444E+0,2.628291E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.868251E-3,68.356755E+0,31.029847E+0,0.000000E+0,1.313145E+0,1.328585E+0,997.420406E-3,60.000000E+0,1.000000E+0,1.338824E+0,660.735198E-3,2.031280E+0,60.000000E+0,1.889578E+0,0.000000E+0,73.520928E+0,1.052979E+0,1.055619E+0,992.772505E-3,50.000000E+0,1.000000E+0,87.667401E+0,2.289325E+0,2.070208E+0,1.278190E+0,30.000000E+0,0.000000E+0,1.319665E+0,1.317103E+0,996.646678E-3,60.000000E+0,3.989627E-3,49.722917E+0,9.313621E-3,24.761308E+0,1.786717E+0,31.109472E+0,0.000000E+0,-1.890839E-3,0.000000E+0,43.521790E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.265724E-3,2.020706E+0,2.013426E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947273E+0,5.687121E+0,0.000000E+0,84.661256E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.753885E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.700349E+0,0.000000E+0,42.040102E-3,996.667757E-3,3.050936E+0,996.860861E-3,3.044081E+0,996.796493E-3,3.041426E+0,1.000321E+0,3.037596E+0,11.154842E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.475783E+0,72.566708E+0,2.625250E+0,72.124964E+0,72.109757E+0,2.641772E+0,72.203296E+0,72.309285E+0,2.660609E+0,72.566755E+0,72.411439E+0,2.651461E+0
 10/20/2017,15:41:47.781,761.880850E-6,72.761012E+0,3.978419E-3,998.040574E-3,1.021760E+0,0.000000E+0,1.002399E+0,3.085270E+0,0.000000E+0,72.237175E+0,3.979780E-3,996.655179E-3,996.768351E-3,0.000000E+0,1.063057E+0,2.818318E+0,0.000000E+0,79.193547E+0,31.296275E+0,71.484590E+0,3.974074E-3,3.966486E-3,0.000000E+0,1.027047E+0,1.000000E+0,44.000000E+0,98.249942E+0,24.518945E+0,9.855393E-3,12.907335E-3,1.000000E+0,2.680524E+0,1.000000E+0,20.000000E+0,7.112659E-3,42.398597E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.951301E+0,0.000000E+0,-136.945976E-3,0.000000E+0,135.753028E-3,0.000000E+0,139.422491E-3,0.000000E+0,454.968138E-3,0.000000E+0,-99.779322E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.004747E+0,3.080144E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.006637E+0,3.037596E+0,0.000000E+0,245.161418E+0,4.014017E-3,3.983789E-3,87.908961E+0,73.795022E+0,74.408648E+0,99.881481E+0,79.159439E+0,3.973021E-3,3.982816E-3,68.290354E+0,5.437107E+0,2.207650E+0,74.809747E+0,76.171675E+0,0.000000E+0,75.064896E+0,79.737381E+0,0.000000E+0,73.977760E+0,1.064510E+0,1.009801E+0,2.633648E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.874736E-3,68.354043E+0,31.031519E+0,0.000000E+0,1.321878E+0,1.321495E+0,1.008160E+0,60.000000E+0,1.000000E+0,1.340882E+0,663.211726E-3,2.021422E+0,60.000000E+0,1.881954E+0,0.000000E+0,73.520741E+0,1.053298E+0,1.054741E+0,1.006815E+0,50.000000E+0,1.000000E+0,87.650275E+0,2.291720E+0,2.073371E+0,1.291014E+0,30.000000E+0,0.000000E+0,1.315688E+0,1.318333E+0,1.002267E+0,60.000000E+0,3.989886E-3,49.721006E+0,9.277499E-3,24.758756E+0,1.879506E+0,31.106963E+0,0.000000E+0,-31.644128E-3,0.000000E+0,43.264105E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.912878E-3,0.000000E+0,13.533704E-3,2.020770E+0,2.013458E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948625E+0,5.676966E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.748506E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.701283E+0,0.000000E+0,43.521790E-3,996.860861E-3,3.051467E+0,998.132128E-3,3.044709E+0,997.021781E-3,3.040090E+0,996.474654E-3,3.037435E+0,26.619718E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.477702E+0,72.565632E+0,2.622006E+0,72.128474E+0,72.112190E+0,2.646322E+0,72.204654E+0,72.307554E+0,2.656329E+0,72.566755E+0,72.409801E+0,2.649449E+0
 10/20/2017,15:41:57.781,922.899256E-6,72.761105E+0,3.981402E-3,997.750607E-3,1.000443E+0,0.000000E+0,1.002191E+0,3.086462E+0,0.000000E+0,72.239281E+0,3.978808E-3,997.879481E-3,989.638043E-3,0.000000E+0,1.061668E+0,2.819317E+0,0.000000E+0,79.199498E+0,31.299295E+0,71.463723E+0,3.974268E-3,3.970636E-3,0.000000E+0,1.028991E+0,1.000000E+0,44.000000E+0,98.233959E+0,24.510593E+0,9.854680E-3,12.903898E-3,1.000000E+0,2.677377E+0,1.000000E+0,20.000000E+0,7.105913E-3,42.403112E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.928897E+0,0.000000E+0,-154.810465E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.523383E-3,0.000000E+0,479.715237E-3,0.000000E+0,-113.796234E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,597.945092E-3,3.079709E+0,0.000000E+0,997.906841E-3,0.000000E+0,999.093855E-3,3.037966E+0,0.000000E+0,245.178940E+0,4.011033E-3,3.981778E-3,87.913043E+0,73.797316E+0,74.409911E+0,99.894742E+0,79.165483E+0,3.975226E-3,3.981518E-3,68.266459E+0,5.456438E+0,2.206747E+0,74.824166E+0,76.173688E+0,0.000000E+0,75.067705E+0,79.744784E+0,0.000000E+0,73.977806E+0,1.075867E+0,995.287546E-3,2.624369E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.876811E-3,68.350676E+0,31.026548E+0,0.000000E+0,1.320169E+0,1.323204E+0,1.002375E+0,60.000000E+0,1.000000E+0,1.343275E+0,658.594199E-3,2.008193E+0,60.000000E+0,1.889836E+0,0.000000E+0,73.518494E+0,1.051207E+0,1.051628E+0,1.005617E+0,50.000000E+0,1.000000E+0,87.638075E+0,2.292582E+0,2.074425E+0,1.285967E+0,30.000000E+0,0.000000E+0,1.318499E+0,1.320394E+0,1.003848E+0,60.000000E+0,3.988654E-3,49.717278E+0,9.061607E-3,24.758014E+0,1.974229E+0,31.110029E+0,0.000000E+0,54.392199E-3,0.000000E+0,44.327056E-3,0.000000E+0,31.764915E-3,0.000000E+0,14.403391E-3,0.000000E+0,23.551207E-3,2.020931E+0,2.013748E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950359E+0,5.661106E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.750406E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.701831E+0,0.000000E+0,50.350441E-3,996.184998E-3,3.051258E+0,997.568909E-3,3.044242E+0,997.279253E-3,3.039173E+0,997.745921E-3,3.039382E+0,27.264088E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.472086E+0,72.563058E+0,2.621543E+0,72.126275E+0,72.108961E+0,2.645316E+0,72.201846E+0,72.307133E+0,2.654843E+0,72.563620E+0,72.409895E+0,2.653600E+0
