date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:42:07.781,600.862443E-6,72.763539E+0,3.976084E-3,998.024464E-3,1.008986E+0,0.000000E+0,1.004107E+0,3.087444E+0,0.000000E+0,72.238532E+0,3.979716E-3,997.347876E-3,1.011571E+0,0.000000E+0,1.062674E+0,2.787968E+0,0.000000E+0,79.202121E+0,31.300364E+0,71.481970E+0,3.971869E-3,3.964216E-3,0.000000E+0,1.022460E+0,1.000000E+0,44.000000E+0,98.222206E+0,24.507902E+0,9.853642E-3,12.876076E-3,1.000000E+0,2.673289E+0,1.000000E+0,20.000000E+0,7.100594E-3,42.392173E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.920689E+0,0.000000E+0,-143.576759E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.619948E-3,0.000000E+0,466.826123E-3,0.000000E+0,-125.235324E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.010705E+0,3.079709E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.001251E+0,3.037773E+0,0.000000E+0,245.189077E+0,4.014342E-3,3.981778E-3,87.918487E+0,73.796286E+0,74.410660E+0,99.910683E+0,79.169700E+0,3.977756E-3,3.982816E-3,68.284976E+0,5.446128E+0,2.210067E+0,74.834372E+0,76.179869E+0,0.000000E+0,75.067331E+0,79.774350E+0,0.000000E+0,73.977760E+0,1.063519E+0,1.005857E+0,2.623859E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.866111E-3,68.346514E+0,31.025201E+0,0.000000E+0,1.320696E+0,1.326477E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.343196E+0,663.211726E-3,2.003528E+0,60.000000E+0,1.886097E+0,0.000000E+0,73.521068E+0,1.051382E+0,1.054501E+0,1.012023E+0,50.000000E+0,1.000000E+0,87.654498E+0,2.295935E+0,2.079585E+0,1.274230E+0,30.000000E+0,0.000000E+0,1.317238E+0,1.315201E+0,1.008942E+0,60.000000E+0,3.988978E-3,49.714668E+0,9.194488E-3,24.756714E+0,1.818936E+0,31.110494E+0,0.000000E+0,44.431455E-3,0.000000E+0,43.006420E-3,0.000000E+0,14.596655E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.130998E-3,2.021124E+0,2.013877E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954458E+0,5.659655E+0,0.000000E+0,81.018654E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.746798E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.699963E+0,0.000000E+0,41.267047E-3,996.973505E-3,3.051130E+0,996.876953E-3,3.044403E+0,997.440173E-3,3.040026E+0,1.000160E+0,3.038980E+0,29.841567E-3,9.851227E+0,1.000000E+0,1.000000E+0,72.475081E+0,72.568533E+0,2.622965E+0,72.124964E+0,72.110505E+0,2.649036E+0,72.201284E+0,72.302921E+0,2.656185E+0,72.565024E+0,72.409707E+0,2.647087E+0
 10/20/2017,15:42:17.781,1.727991E-3,72.761480E+0,3.981013E-3,998.088901E-3,981.568750E-3,0.000000E+0,1.010686E+0,3.091198E+0,0.000000E+0,72.239749E+0,3.980883E-3,996.929036E-3,983.895514E-3,0.000000E+0,1.069158E+0,2.808443E+0,0.000000E+0,79.206666E+0,31.299992E+0,71.465454E+0,3.976149E-3,3.971415E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,98.211864E+0,24.505489E+0,9.873098E-3,12.903249E-3,1.000000E+0,2.680684E+0,1.000000E+0,20.000000E+0,7.117589E-3,42.380536E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.932406E+0,0.000000E+0,-131.538347E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.493358E-3,0.000000E+0,450.714730E-3,0.000000E+0,-122.657501E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.008693E+0,3.078116E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009209E+0,3.038304E+0,0.000000E+0,245.190766E+0,4.007531E-3,3.977107E-3,87.923461E+0,73.798673E+0,74.413890E+0,99.927141E+0,79.175135E+0,3.977367E-3,3.977756E-3,68.314109E+0,5.444195E+0,2.205103E+0,74.832874E+0,76.185582E+0,0.000000E+0,75.071497E+0,79.793655E+0,0.000000E+0,73.977713E+0,1.070020E+0,1.010871E+0,2.623732E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.875644E-3,68.345486E+0,31.024040E+0,0.000000E+0,1.320329E+0,1.324002E+0,974.981847E-3,60.000000E+0,1.000000E+0,1.343547E+0,659.441012E-3,2.015670E+0,60.000000E+0,1.874089E+0,0.000000E+0,73.515311E+0,1.050408E+0,1.054389E+0,1.005952E+0,50.000000E+0,1.000000E+0,87.679366E+0,2.295983E+0,2.078754E+0,1.285025E+0,30.000000E+0,0.000000E+0,1.319298E+0,1.315265E+0,996.295381E-3,60.000000E+0,3.989951E-3,49.713409E+0,9.263685E-3,24.753188E+0,1.790261E+0,31.112027E+0,0.000000E+0,31.440582E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.388683E-3,0.000000E+0,23.325732E-3,2.020834E+0,2.013587E+0,2.018032E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959288E+0,5.659817E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.746058E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.699705E+0,0.000000E+0,44.423688E-3,995.927526E-3,3.050421E+0,997.230977E-3,3.043389E+0,997.134425E-3,3.038143E+0,996.909137E-3,3.036164E+0,27.264088E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.475596E+0,72.566755E+0,2.624579E+0,72.124169E+0,72.106715E+0,2.644278E+0,72.200395E+0,72.300582E+0,2.656792E+0,72.564790E+0,72.406572E+0,2.647917E+0
 10/20/2017,15:42:27.781,278.825630E-6,72.761527E+0,3.983282E-3,997.895591E-3,1.002055E+0,0.000000E+0,1.002654E+0,3.093937E+0,0.000000E+0,72.236988E+0,3.982634E-3,997.637843E-3,1.008222E+0,0.000000E+0,1.061572E+0,2.809844E+0,0.000000E+0,79.207134E+0,31.301757E+0,71.480894E+0,3.971350E-3,3.970701E-3,0.000000E+0,1.027923E+0,1.000000E+0,44.000000E+0,98.200676E+0,24.508783E+0,9.851502E-3,12.910902E-3,1.000000E+0,2.681291E+0,1.000000E+0,20.000000E+0,7.102735E-3,42.368201E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.943962E+0,0.000000E+0,-123.652221E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.008371E-3,0.000000E+0,454.323682E-3,0.000000E+0,-114.505136E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.016679E+0,3.080257E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.005614E+0,3.037773E+0,0.000000E+0,245.173630E+0,4.012720E-3,3.981583E-3,87.928904E+0,73.795771E+0,74.416886E+0,99.940308E+0,79.178133E+0,3.975421E-3,3.979897E-3,68.329820E+0,5.449995E+0,2.204861E+0,74.843079E+0,76.194620E+0,0.000000E+0,75.074728E+0,79.824768E+0,0.000000E+0,73.976683E+0,1.067113E+0,1.006001E+0,2.628578E+0,60.000000E+0,50.000000E+0,70.600000E+0,10.878044E-3,68.341885E+0,31.025898E+0,0.000000E+0,1.313975E+0,1.323204E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.342127E+0,657.315991E-3,2.016629E+0,60.000000E+0,1.876636E+0,0.000000E+0,73.516622E+0,1.052085E+0,1.054469E+0,999.210490E-3,50.000000E+0,1.000000E+0,87.704892E+0,2.298920E+0,2.079393E+0,1.295821E+0,30.000000E+0,0.000000E+0,1.317285E+0,1.313779E+0,1.000735E+0,60.000000E+0,3.987746E-3,49.707443E+0,9.250131E-3,24.748501E+0,1.791872E+0,31.113700E+0,0.000000E+0,-4.437437E-3,0.000000E+0,45.325585E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.139823E-3,2.020738E+0,2.013394E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964214E+0,5.659881E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.732658E+0,0.000000E+0,27.384270E-3,10.000000E+0,9.700382E+0,0.000000E+0,42.652104E-3,996.635573E-3,3.052240E+0,998.067760E-3,3.043920E+0,998.035576E-3,3.039318E+0,998.534428E-3,3.037226E+0,26.297533E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.474379E+0,72.564603E+0,2.621415E+0,72.125011E+0,72.110178E+0,2.645443E+0,72.201846E+0,72.305308E+0,2.658197E+0,72.565679E+0,72.405730E+0,2.651604E+0
 10/20/2017,15:42:37.781,3.982249E-3,72.762697E+0,3.980364E-3,997.992246E-3,1.006271E+0,0.000000E+0,996.378222E-3,3.089684E+0,0.000000E+0,72.235257E+0,3.980688E-3,997.750607E-3,999.065362E-3,0.000000E+0,1.057452E+0,2.825519E+0,0.000000E+0,79.212475E+0,31.313047E+0,71.462928E+0,3.970701E-3,3.966616E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.217176E+0,24.524514E+0,9.857728E-3,12.904092E-3,1.000000E+0,2.671164E+0,1.000000E+0,20.000000E+0,7.119211E-3,42.368201E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.942481E+0,0.000000E+0,-137.525365E-3,0.000000E+0,138.746537E-3,0.000000E+0,136.589923E-3,0.000000E+0,468.920604E-3,0.000000E+0,-98.941529E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,999.444221E-3,3.079613E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.009801E+0,3.037886E+0,0.000000E+0,245.145585E+0,4.014536E-3,3.982232E-3,87.933878E+0,73.798814E+0,74.415997E+0,99.957754E+0,79.183240E+0,3.978534E-3,3.975745E-3,68.356849E+0,5.436785E+0,2.203749E+0,74.875897E+0,76.201972E+0,0.000000E+0,75.076600E+0,79.846322E+0,0.000000E+0,73.977525E+0,1.066267E+0,1.001035E+0,2.625549E+0,60.000000E+0,50.000000E+0,70.600000E+0,10.861571E-3,68.340529E+0,31.024458E+0,0.000000E+0,1.320313E+0,1.323747E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.344424E+0,663.627144E-3,2.017252E+0,60.000000E+0,1.873735E+0,0.000000E+0,73.514656E+0,1.050887E+0,1.047796E+0,1.002198E+0,50.000000E+0,1.000000E+0,87.715215E+0,2.302225E+0,2.082269E+0,1.297258E+0,30.000000E+0,0.000000E+0,1.318196E+0,1.314930E+0,1.002762E+0,60.000000E+0,3.988135E-3,49.708049E+0,9.331455E-3,24.744417E+0,1.864041E+0,31.114211E+0,0.000000E+0,-29.774474E-3,0.000000E+0,44.294845E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.596655E-3,2.020867E+0,2.013329E+0,2.018644E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967915E+0,5.657786E+0,0.000000E+0,78.407585E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.728148E+0,0.000000E+0,21.554148E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.552530E-3,996.249366E-3,3.051323E+0,997.826381E-3,3.045755E+0,998.212588E-3,3.038980E+0,996.587297E-3,3.037210E+0,29.519383E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.564743E+0,2.625362E+0,72.125853E+0,72.110271E+0,2.641835E+0,72.200723E+0,72.303764E+0,2.655434E+0,72.562122E+0,72.405777E+0,2.652131E+0
 10/20/2017,15:42:47.781,600.862443E-6,72.762322E+0,3.979780E-3,998.411086E-3,1.005632E+0,0.000000E+0,1.000961E+0,3.090441E+0,0.000000E+0,72.239141E+0,3.980818E-3,996.993473E-3,987.931236E-3,0.000000E+0,1.055711E+0,2.805672E+0,0.000000E+0,79.212335E+0,31.307890E+0,71.474952E+0,3.975241E-3,3.966291E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,98.212475E+0,24.527669E+0,9.844433E-3,12.886971E-3,1.000000E+0,2.681866E+0,1.000000E+0,20.000000E+0,7.106756E-3,42.367782E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.986940E+0,10.000000E+0,8.925356E+0,0.000000E+0,-160.475600E-3,0.000000E+0,139.905315E-3,0.000000E+0,136.300229E-3,0.000000E+0,474.140695E-3,0.000000E+0,-110.316173E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,660.942868E-3,3.080176E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.011942E+0,3.037805E+0,0.000000E+0,245.145441E+0,4.011033E-3,3.982816E-3,87.938617E+0,73.797971E+0,74.418946E+0,99.969416E+0,79.185301E+0,3.978405E-3,3.981713E-3,68.324303E+0,5.448706E+0,2.205732E+0,74.865411E+0,76.205671E+0,0.000000E+0,75.079784E+0,79.856022E+0,0.000000E+0,73.978134E+0,1.059893E+0,989.204367E-3,2.625629E+0,60.000000E+0,50.000000E+0,70.600000E+0,10.861895E-3,68.340248E+0,31.023993E+0,0.000000E+0,1.322436E+0,1.318110E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.344599E+0,663.403457E-3,2.018914E+0,60.000000E+0,1.889175E+0,0.000000E+0,73.513205E+0,1.050345E+0,1.052665E+0,1.004498E+0,50.000000E+0,1.000000E+0,87.726195E+0,2.303247E+0,2.083355E+0,1.285105E+0,30.000000E+0,0.000000E+0,1.322652E+0,1.314930E+0,1.007042E+0,60.000000E+0,3.986838E-3,49.701524E+0,9.310703E-3,24.749058E+0,1.874674E+0,31.112956E+0,0.000000E+0,54.166551E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.207186E-3,0.000000E+0,22.359414E-3,2.020834E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971689E+0,5.659688E+0,0.000000E+0,83.081721E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.715940E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.700639E+0,0.000000E+0,42.909789E-3,996.442470E-3,3.051500E+0,997.279253E-3,3.045304E+0,997.198793E-3,3.037612E+0,997.922932E-3,3.037934E+0,32.096862E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.474098E+0,72.564556E+0,2.626976E+0,72.122437E+0,72.109289E+0,2.647391E+0,72.204513E+0,72.300160E+0,2.656584E+0,72.565538E+0,72.406806E+0,2.652562E+0
 10/20/2017,15:42:57.781,1.889010E-3,72.762743E+0,3.977965E-3,997.734498E-3,1.014223E+0,0.000000E+0,1.000961E+0,3.087090E+0,0.000000E+0,72.238860E+0,3.978678E-3,997.670061E-3,1.008620E+0,0.000000E+0,1.056685E+0,2.801049E+0,0.000000E+0,79.214068E+0,31.300457E+0,71.460916E+0,3.974852E-3,3.970053E-3,0.000000E+0,1.022523E+0,1.000000E+0,44.000000E+0,98.231608E+0,24.529432E+0,9.843460E-3,12.911420E-3,1.000000E+0,2.678767E+0,1.000000E+0,20.000000E+0,7.116746E-3,42.364291E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.928800E+0,0.000000E+0,-138.040377E-3,0.000000E+0,136.943994E-3,0.000000E+0,138.263713E-3,0.000000E+0,452.196979E-3,0.000000E+0,-127.780924E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.001872E+0,3.079870E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.001539E+0,3.037676E+0,0.000000E+0,245.124105E+0,4.012007E-3,3.983789E-3,87.942653E+0,73.801248E+0,74.420304E+0,99.981549E+0,79.188862E+0,3.977367E-3,3.976264E-3,68.295872E+0,5.439040E+0,2.206199E+0,74.856328E+0,76.213819E+0,0.000000E+0,75.085074E+0,79.861223E+0,0.000000E+0,73.975747E+0,1.062193E+0,1.003830E+0,2.627175E+0,60.000000E+0,50.000000E+0,70.600000E+0,10.854762E-3,68.339079E+0,31.022460E+0,0.000000E+0,1.317903E+0,1.318573E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.342382E+0,662.109271E-3,2.020272E+0,60.000000E+0,1.896138E+0,0.000000E+0,73.510724E+0,1.050680E+0,1.051580E+0,1.001735E+0,50.000000E+0,1.000000E+0,87.734266E+0,2.303583E+0,2.089058E+0,1.291110E+0,30.000000E+0,0.000000E+0,1.316647E+0,1.319835E+0,1.011625E+0,60.000000E+0,3.987811E-3,49.695279E+0,9.253309E-3,24.761262E+0,1.769641E+0,31.113235E+0,0.000000E+0,35.050949E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.680049E-3,2.020834E+0,2.013265E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975239E+0,5.776705E+0,0.000000E+0,81.018654E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.715618E+0,0.000000E+0,-41.965194E-3,10.000000E+0,9.700575E+0,0.000000E+0,41.138204E-3,995.750514E-3,3.050663E+0,996.651665E-3,3.044339E+0,996.989597E-3,3.038916E+0,998.502244E-3,3.036309E+0,36.607451E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.475783E+0,72.563994E+0,2.626353E+0,72.123654E+0,72.111815E+0,2.647727E+0,72.201986E+0,72.300441E+0,2.661168E+0,72.566287E+0,72.406011E+0,2.651620E+0
 10/20/2017,15:43:07.781,-365.247996E-6,72.763352E+0,3.986979E-3,998.153338E-3,1.008107E+0,0.000000E+0,990.629392E-3,3.085012E+0,0.000000E+0,72.239000E+0,3.984709E-3,998.249994E-3,990.419665E-3,0.000000E+0,1.050920E+0,2.815934E+0,0.000000E+0,79.218051E+0,31.292791E+0,71.469104E+0,3.974203E-3,3.962206E-3,0.000000E+0,1.021934E+0,1.000000E+0,44.000000E+0,98.231185E+0,24.530082E+0,9.829063E-3,12.910772E-3,1.000000E+0,2.681370E+0,1.000000E+0,20.000000E+0,7.093264E-3,42.368434E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.942320E+0,0.000000E+0,-120.465582E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.619948E-3,0.000000E+0,457.449292E-3,0.000000E+0,-119.983009E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.000786E+0,3.080868E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007244E+0,3.037966E+0,0.000000E+0,245.131249E+0,4.010450E-3,3.981389E-3,87.947955E+0,73.799656E+0,74.421614E+0,99.996644E+0,79.191720E+0,3.976459E-3,3.979183E-3,68.275110E+0,5.451606E+0,2.205683E+0,74.867470E+0,76.216769E+0,0.000000E+0,75.086198E+0,79.867220E+0,0.000000E+0,73.978883E+0,1.048344E+0,1.004277E+0,2.628626E+0,60.000000E+0,50.000000E+0,70.600000E+0,10.880054E-3,68.336928E+0,31.019998E+0,0.000000E+0,1.316913E+0,1.321479E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.344360E+0,660.207937E-3,2.013817E+0,60.000000E+0,1.893704E+0,0.000000E+0,73.509601E+0,1.050057E+0,1.052091E+0,1.003380E+0,50.000000E+0,1.000000E+0,87.605277E+0,2.307606E+0,2.091007E+0,1.288906E+0,30.000000E+0,0.000000E+0,1.317413E+0,1.307772E+0,1.007361E+0,60.000000E+0,3.986838E-3,49.694067E+0,9.249223E-3,24.765578E+0,1.838589E+0,31.114629E+0,0.000000E+0,-3.824964E-3,0.000000E+0,45.583270E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.229101E-3,0.000000E+0,18.139823E-3,2.020738E+0,2.013233E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967380E+0,5.776253E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.713975E+0,0.000000E+0,28.415010E-3,10.000000E+0,9.699480E+0,0.000000E+0,44.037160E-3,997.086149E-3,3.051210E+0,998.276956E-3,3.044500E+0,999.145924E-3,3.040653E+0,1.000578E+0,3.037982E+0,32.741232E-3,9.898270E+0,1.000000E+0,1.000000E+0,72.475268E+0,72.564088E+0,2.621127E+0,72.124309E+0,72.108634E+0,2.641931E+0,72.200536E+0,72.301939E+0,2.662494E+0,72.563854E+0,72.406479E+0,2.650758E+0
 10/20/2017,15:43:17.781,1.244936E-3,72.762275E+0,3.982828E-3,998.330540E-3,1.020690E+0,0.000000E+0,1.013162E+0,3.086542E+0,0.000000E+0,72.242697E+0,3.979456E-3,997.589515E-3,1.015128E+0,0.000000E+0,1.072288E+0,2.820863E+0,0.000000E+0,79.219691E+0,31.303848E+0,71.460916E+0,3.974917E-3,3.967394E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,98.239318E+0,24.521219E+0,9.817066E-3,12.909994E-3,1.000000E+0,2.673512E+0,1.000000E+0,20.000000E+0,7.115579E-3,42.379745E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.936719E+0,0.000000E+0,-145.347114E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.845266E-3,0.000000E+0,470.628411E-3,0.000000E+0,-98.651524E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001238E+0,0.000000E+0,1.005945E+0,3.079919E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.006301E+0,3.037097E+0,0.000000E+0,245.146261E+0,4.008179E-3,3.981518E-3,87.953961E+0,73.799609E+0,74.423955E+0,100.012914E+0,79.194391E+0,3.978080E-3,3.980675E-3,68.258790E+0,5.435174E+0,2.203572E+0,74.840739E+0,76.219391E+0,0.000000E+0,75.094298E+0,79.875280E+0,0.000000E+0,73.977245E+0,1.089652E+0,1.010663E+0,2.624593E+0,60.000000E+0,50.000000E+0,70.600000E+0,10.860728E-3,68.335245E+0,31.015492E+0,0.000000E+0,1.316721E+0,1.319882E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.345238E+0,655.734209E-3,2.005813E+0,60.000000E+0,1.877909E+0,0.000000E+0,73.509835E+0,1.051558E+0,1.051356E+0,1.005952E+0,50.000000E+0,1.000000E+0,87.423365E+0,2.308644E+0,2.089601E+0,1.281001E+0,30.000000E+0,0.000000E+0,1.319473E+0,1.309769E+0,1.016048E+0,60.000000E+0,3.987746E-3,49.690851E+0,9.258497E-3,24.768037E+0,1.889494E+0,31.114536E+0,0.000000E+0,-11.593699E-3,0.000000E+0,42.394419E-3,0.000000E+0,21.554148E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.886550E-3,2.020899E+0,2.013490E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954896E+0,5.777736E+0,0.000000E+0,79.858179E-3,0.000000E+0,40.240851E-3,9.500000E+0,9.714780E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.701799E+0,0.000000E+0,41.234836E-3,996.104538E-3,3.051725E+0,997.327529E-3,3.044033E+0,997.713737E-3,3.039060E+0,1.000401E+0,3.037065E+0,30.485937E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.475830E+0,72.564369E+0,2.618283E+0,72.125011E+0,72.111067E+0,2.638850E+0,72.199600E+0,72.302032E+0,2.661552E+0,72.563667E+0,72.406713E+0,2.652897E+0
 10/20/2017,15:43:27.781,1.405954E-3,72.762837E+0,3.978613E-3,997.380095E-3,990.095571E-3,0.000000E+0,1.010990E+0,3.082805E+0,0.000000E+0,72.239983E+0,3.980364E-3,997.863372E-3,1.002830E+0,0.000000E+0,1.071394E+0,2.801806E+0,0.000000E+0,79.223158E+0,31.313093E+0,71.464378E+0,3.977316E-3,3.963697E-3,0.000000E+0,1.029341E+0,1.000000E+0,44.000000E+0,98.210971E+0,24.515419E+0,9.814601E-3,12.894948E-3,1.000000E+0,2.672666E+0,1.000000E+0,20.000000E+0,7.133223E-3,42.386262E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.928414E+0,0.000000E+0,-154.842653E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.328090E-3,0.000000E+0,484.194204E-3,0.000000E+0,-107.512791E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,679.998731E-3,3.081303E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.002002E+0,3.039141E+0,0.000000E+0,245.137573E+0,4.014796E-3,3.981648E-3,87.959639E+0,73.801248E+0,74.424844E+0,100.026034E+0,79.202543E+0,3.976199E-3,3.983140E-3,68.244294E+0,5.455150E+0,2.203636E+0,74.803895E+0,76.228148E+0,0.000000E+0,75.096311E+0,79.899458E+0,0.000000E+0,73.979023E+0,1.066778E+0,977.772464E-3,2.623811E+0,60.000000E+0,52.000000E+0,70.600000E+0,10.882583E-3,68.333141E+0,31.014052E+0,0.000000E+0,1.318541E+0,1.319387E+0,1.008480E+0,60.000000E+0,1.000000E+0,1.338569E+0,661.789719E-3,2.020224E+0,60.000000E+0,1.880617E+0,0.000000E+0,73.507869E+0,1.054719E+0,1.050510E+0,1.007645E+0,50.000000E+0,1.000000E+0,87.361056E+0,2.315158E+0,2.097173E+0,1.281352E+0,30.000000E+0,0.000000E+0,1.320272E+0,1.315457E+0,1.003082E+0,60.000000E+0,3.986383E-3,49.686050E+0,9.299937E-3,24.766042E+0,1.879184E+0,31.112677E+0,0.000000E+0,53.779726E-3,0.000000E+0,45.067900E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.687403E-3,2.021028E+0,2.013490E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952076E+0,5.778220E+0,0.000000E+0,83.887606E-3,0.000000E+0,50.427243E-3,9.500000E+0,9.716584E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.700736E+0,0.000000E+0,44.455898E-3,996.007986E-3,3.050582E+0,997.086149E-3,3.045497E+0,998.872360E-3,3.039334E+0,1.000031E+0,3.036775E+0,31.130307E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.474754E+0,72.563854E+0,2.625314E+0,72.123561E+0,72.110318E+0,2.643304E+0,72.203296E+0,72.300254E+0,2.653486E+0,72.562824E+0,72.408959E+0,2.650152E+0
 10/20/2017,15:43:37.781,2.372065E-3,72.763399E+0,3.979391E-3,997.396204E-3,1.012690E+0,0.000000E+0,1.001919E+0,3.080759E+0,0.000000E+0,72.241667E+0,3.981467E-3,997.219002E-3,1.021142E+0,0.000000E+0,1.057675E+0,2.797537E+0,0.000000E+0,79.225875E+0,31.298366E+0,71.463255E+0,3.969858E-3,3.967264E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,98.051986E+0,24.508458E+0,9.816936E-3,12.892484E-3,1.000000E+0,2.671771E+0,1.000000E+0,20.000000E+0,7.126022E-3,42.384586E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.925195E+0,0.000000E+0,-141.452333E-3,0.000000E+0,136.396794E-3,0.000000E+0,135.398957E-3,0.000000E+0,462.540492E-3,0.000000E+0,-120.305237E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,906.432998E-3,3.082461E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.010456E+0,3.037886E+0,0.000000E+0,245.151619E+0,4.011747E-3,3.980286E-3,87.964613E+0,73.800873E+0,74.425406E+0,100.041741E+0,79.207041E+0,3.979053E-3,3.978080E-3,68.280955E+0,5.447095E+0,2.202621E+0,74.843220E+0,76.248471E+0,0.000000E+0,75.100899E+0,79.933899E+0,0.000000E+0,73.978836E+0,1.071186E+0,994.553093E-3,2.623253E+0,60.000000E+0,52.000000E+0,70.600000E+0,10.879406E-3,68.330288E+0,31.009824E+0,0.000000E+0,1.313960E+0,1.321655E+0,1.006226E+0,60.000000E+0,1.000000E+0,1.343722E+0,666.391269E-3,2.014903E+0,60.000000E+0,1.872558E+0,0.000000E+0,73.505435E+0,1.054447E+0,1.051213E+0,1.001814E+0,50.000000E+0,1.000000E+0,87.303251E+0,2.314551E+0,2.097380E+0,1.276945E+0,30.000000E+0,0.000000E+0,1.320048E+0,1.314690E+0,1.007888E+0,60.000000E+0,3.987616E-3,49.683580E+0,9.278212E-3,24.758478E+0,1.832145E+0,31.110215E+0,0.000000E+0,53.973139E-3,0.000000E+0,45.357796E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.687403E-3,0.000000E+0,22.552678E-3,2.020834E+0,2.013555E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949527E+0,5.775383E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.712912E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.698964E+0,0.000000E+0,41.911259E-3,995.782698E-3,3.051596E+0,998.727532E-3,3.044339E+0,997.134425E-3,3.038449E+0,998.132128E-3,3.034876E+0,35.640896E-3,9.751988E+0,1.000000E+0,1.000000E+0,72.473677E+0,72.564462E+0,2.622390E+0,72.124450E+0,72.106668E+0,2.641548E+0,72.203998E+0,72.297914E+0,2.657846E+0,72.563245E+0,72.404794E+0,2.648875E+0
 10/20/2017,15:43:47.781,3.499194E-3,72.763118E+0,3.975630E-3,997.976137E-3,1.012754E+0,0.000000E+0,995.483959E-3,3.088830E+0,0.000000E+0,72.240030E+0,3.976019E-3,997.283439E-3,993.386639E-3,0.000000E+0,1.055248E+0,2.814774E+0,0.000000E+0,79.228030E+0,31.300503E+0,71.456798E+0,3.970118E-3,3.970182E-3,0.000000E+0,1.012791E+0,1.000000E+0,44.000000E+0,97.971461E+0,24.494677E+0,9.838661E-3,12.889241E-3,1.000000E+0,2.664440E+0,1.000000E+0,20.000000E+0,7.139969E-3,42.381234E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.915925E+0,0.000000E+0,-138.845084E-3,0.000000E+0,136.589923E-3,0.000000E+0,134.883945E-3,0.000000E+0,464.344968E-3,0.000000E+0,-127.394250E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.012350E+0,3.080804E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011367E+0,3.038368E+0,0.000000E+0,245.181788E+0,4.009087E-3,3.980091E-3,87.970010E+0,73.802137E+0,74.427794E+0,100.054061E+0,79.209008E+0,3.976588E-3,3.978015E-3,68.308871E+0,5.441618E+0,2.207247E+0,74.856609E+0,76.261489E+0,0.000000E+0,75.102584E+0,79.956672E+0,0.000000E+0,73.979960E+0,1.058871E+0,1.008444E+0,2.625071E+0,60.000000E+0,52.000000E+0,70.600000E+0,10.880184E-3,68.332205E+0,31.011636E+0,0.000000E+0,1.314997E+0,1.320170E+0,1.011900E+0,60.000000E+0,1.000000E+0,1.341792E+0,658.674087E-3,2.012906E+0,60.000000E+0,1.884340E+0,0.000000E+0,73.508150E+0,1.051765E+0,1.052617E+0,1.014706E+0,50.000000E+0,1.000000E+0,87.294102E+0,2.317377E+0,2.093802E+0,1.272330E+0,30.000000E+0,0.000000E+0,1.313165E+0,1.313843E+0,1.011194E+0,60.000000E+0,3.988978E-3,49.678080E+0,9.318226E-3,24.755601E+0,1.792838E+0,31.112259E+0,0.000000E+0,41.659209E-3,0.000000E+0,41.331468E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.744470E-3,2.021157E+0,2.013329E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950937E+0,5.778768E+0,0.000000E+0,80.599593E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.700865E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.696484E+0,0.000000E+0,42.523261E-3,995.991894E-3,3.050888E+0,997.021781E-3,3.045787E+0,996.297642E-3,3.039221E+0,998.196496E-3,3.038529E+0,28.230643E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.474473E+0,72.564977E+0,2.628750E+0,72.122063E+0,72.110833E+0,2.641293E+0,72.199085E+0,72.301049E+0,2.658229E+0,72.565398E+0,72.407695E+0,2.646081E+0
 10/20/2017,15:43:57.781,1.244936E-3,72.763913E+0,3.988730E-3,997.960028E-3,1.008411E+0,0.000000E+0,1.002095E+0,3.087493E+0,0.000000E+0,72.241059E+0,3.974528E-3,997.670061E-3,1.004106E+0,0.000000E+0,1.061317E+0,2.813598E+0,0.000000E+0,79.231029E+0,31.293860E+0,71.464518E+0,3.971415E-3,3.966486E-3,0.000000E+0,1.015467E+0,1.000000E+0,44.000000E+0,97.913312E+0,24.483262E+0,9.867650E-3,12.874909E-3,1.000000E+0,2.670653E+0,1.000000E+0,20.000000E+0,7.096053E-3,42.368946E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.917824E+0,0.000000E+0,-146.441515E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.428982E-3,0.000000E+0,461.348249E-3,0.000000E+0,-127.007577E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.003038E+0,3.080836E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.006061E+0,3.037982E+0,0.000000E+0,245.164555E+0,4.012655E-3,3.982232E-3,87.972450E+0,73.803026E+0,74.428683E+0,100.069862E+0,79.211913E+0,3.978470E-3,3.980545E-3,68.278243E+0,5.439040E+0,2.203282E+0,74.814148E+0,76.270292E+0,0.000000E+0,75.108671E+0,79.974853E+0,0.000000E+0,73.978649E+0,1.069541E+0,1.003622E+0,2.626490E+0,60.000000E+0,52.000000E+0,70.600000E+0,10.881611E-3,68.327155E+0,31.007687E+0,0.000000E+0,1.313417E+0,1.320250E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.336303E+0,663.946696E-3,2.023099E+0,60.000000E+0,1.885162E+0,0.000000E+0,73.503938E+0,1.052244E+0,1.056752E+0,1.001958E+0,50.000000E+0,1.000000E+0,87.250890E+0,2.311725E+0,2.096661E+0,1.276146E+0,30.000000E+0,0.000000E+0,1.320847E+0,1.318668E+0,1.010619E+0,60.000000E+0,3.986708E-3,49.677707E+0,9.313102E-3,24.746830E+0,1.777051E+0,31.109704E+0,0.000000E+0,36.533778E-3,0.000000E+0,46.388535E-3,0.000000E+0,15.401920E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.936263E-3,2.020931E+0,2.013877E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949493E+0,5.777607E+0,0.000000E+0,84.113254E-3,0.000000E+0,50.072653E-3,9.500000E+0,9.677447E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.699770E+0,0.000000E+0,41.105994E-3,996.024078E-3,3.050244E+0,997.424081E-3,3.044564E+0,997.536725E-3,3.040750E+0,996.683849E-3,3.035552E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.473630E+0,72.565585E+0,2.623972E+0,72.123139E+0,72.108259E+0,2.644581E+0,72.199225E+0,72.297259E+0,2.648071E+0,72.565679E+0,72.405496E+0,2.647933E+0
 10/20/2017,15:44:07.781,922.899256E-6,72.763352E+0,3.983477E-3,997.911700E-3,1.011237E+0,0.000000E+0,1.008690E+0,3.087026E+0,0.000000E+0,72.240217E+0,3.976603E-3,998.266103E-3,1.027874E+0,0.000000E+0,1.067146E+0,2.809860E+0,0.000000E+0,79.234730E+0,31.292234E+0,71.454599E+0,3.975371E-3,3.969469E-3,0.000000E+0,1.011931E+0,1.000000E+0,44.000000E+0,97.892347E+0,24.472497E+0,9.877832E-3,12.892938E-3,1.000000E+0,2.670989E+0,1.000000E+0,20.000000E+0,7.073868E-3,42.362429E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.912770E+0,0.000000E+0,-141.774216E-3,0.000000E+0,139.486867E-3,0.000000E+0,135.913970E-3,0.000000E+0,464.344968E-3,0.000000E+0,-126.782018E-3,0.000000E+0,208.689401E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008820E+0,3.080611E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.001747E+0,3.037773E+0,0.000000E+0,245.157508E+0,4.009736E-3,3.977432E-3,87.980755E+0,73.805741E+0,74.431960E+0,100.085568E+0,79.218191E+0,3.975810E-3,3.976913E-3,68.246725E+0,5.439040E+0,2.206473E+0,74.825851E+0,76.277457E+0,0.000000E+0,75.111620E+0,79.985396E+0,0.000000E+0,73.981551E+0,1.071186E+0,1.001003E+0,2.627478E+0,60.000000E+0,52.000000E+0,70.600000E+0,10.878887E-3,68.328371E+0,31.002624E+0,0.000000E+0,1.316083E+0,1.323507E+0,1.006610E+0,60.000000E+0,1.000000E+0,1.342063E+0,660.831063E-3,2.020943E+0,60.000000E+0,1.900167E+0,0.000000E+0,73.500006E+0,1.051765E+0,1.053527E+0,1.010649E+0,50.000000E+0,1.000000E+0,87.194165E+0,2.319182E+0,2.099792E+0,1.273879E+0,30.000000E+0,0.000000E+0,1.319186E+0,1.315856E+0,1.005525E+0,60.000000E+0,3.989108E-3,49.673280E+0,9.294554E-3,24.737318E+0,1.786073E+0,31.110029E+0,0.000000E+0,38.822492E-3,0.000000E+0,46.163061E-3,0.000000E+0,14.886550E-3,0.000000E+0,21.457517E-3,0.000000E+0,23.293522E-3,2.020770E+0,2.013523E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946851E+0,5.777801E+0,0.000000E+0,84.983610E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.675869E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.691749E+0,0.000000E+0,40.783888E-3,996.683849E-3,3.051130E+0,998.663164E-3,3.043872E+0,995.830974E-3,3.040541E+0,997.086149E-3,3.036743E+0,29.197198E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.565585E+0,2.625570E+0,72.121876E+0,72.109944E+0,2.644374E+0,72.201565E+0,72.295387E+0,2.655482E+0,72.565492E+0,72.400770E+0,2.648587E+0
 10/20/2017,15:44:17.781,761.880850E-6,72.762931E+0,3.982764E-3,998.636616E-3,1.005010E+0,0.000000E+0,1.003708E+0,3.091262E+0,0.000000E+0,72.240357E+0,3.979780E-3,997.847263E-3,1.021716E+0,0.000000E+0,1.062994E+0,2.805189E+0,0.000000E+0,79.233934E+0,31.288006E+0,71.466016E+0,3.970636E-3,3.970896E-3,0.000000E+0,1.017251E+0,1.000000E+0,44.000000E+0,97.865506E+0,24.470966E+0,9.851502E-3,12.869591E-3,1.000000E+0,2.667299E+0,1.000000E+0,20.000000E+0,7.112076E-3,42.354842E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.920174E+0,0.000000E+0,-144.284901E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.104936E-3,0.000000E+0,462.443824E-3,0.000000E+0,-121.884154E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.002990E+0,3.080578E+0,0.000000E+0,998.260864E-3,0.000000E+0,998.470625E-3,3.038722E+0,0.000000E+0,245.169286E+0,4.006428E-3,3.981453E-3,87.984322E+0,73.803682E+0,74.430087E+0,100.097842E+0,79.221143E+0,3.975745E-3,3.979767E-3,68.230406E+0,5.441295E+0,2.204974E+0,74.825992E+0,76.278862E+0,0.000000E+0,75.117285E+0,79.994908E+0,0.000000E+0,73.981457E+0,1.063024E+0,1.000908E+0,2.624082E+0,60.000000E+0,52.000000E+0,70.600000E+0,10.864554E-3,68.323928E+0,31.002670E+0,0.000000E+0,1.319802E+0,1.320713E+0,1.009503E+0,60.000000E+0,1.000000E+0,1.339909E+0,662.253070E-3,2.018754E+0,60.000000E+0,1.884743E+0,0.000000E+0,73.499398E+0,1.050568E+0,1.050766E+0,1.010761E+0,50.000000E+0,1.000000E+0,87.148280E+0,2.316978E+0,2.102332E+0,1.271164E+0,30.000000E+0,0.000000E+0,1.317956E+0,1.318269E+0,1.007457E+0,60.000000E+0,3.987875E-3,49.667360E+0,9.218159E-3,24.727573E+0,1.908181E+0,31.110587E+0,0.000000E+0,50.652891E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.009509E-3,0.000000E+0,18.977299E-3,2.020963E+0,2.013297E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945017E+0,5.776479E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.677544E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.698191E+0,0.000000E+0,41.105994E-3,996.474654E-3,3.050566E+0,998.228680E-3,3.044516E+0,997.295345E-3,3.041008E+0,999.660867E-3,3.035150E+0,28.230643E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.473677E+0,72.563901E+0,2.621639E+0,72.119957E+0,72.107791E+0,2.646274E+0,72.200816E+0,72.295808E+0,2.659411E+0,72.565304E+0,72.405449E+0,2.646113E+0
 10/20/2017,15:44:27.781,922.899256E-6,72.762369E+0,3.978678E-3,998.491633E-3,1.005936E+0,0.000000E+0,1.007700E+0,3.088057E+0,0.000000E+0,72.241246E+0,3.978678E-3,997.283439E-3,1.010375E+0,0.000000E+0,1.065629E+0,2.826341E+0,0.000000E+0,79.236979E+0,31.284847E+0,71.449967E+0,3.971609E-3,3.966356E-3,0.000000E+0,1.027669E+0,1.000000E+0,44.000000E+0,97.805948E+0,24.469713E+0,9.835613E-3,12.875817E-3,1.000000E+0,2.674327E+0,1.000000E+0,20.000000E+0,7.177334E-3,42.342087E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.921880E+0,0.000000E+0,-145.829938E-3,0.000000E+0,136.493358E-3,0.000000E+0,134.787380E-3,0.000000E+0,460.123784E-3,0.000000E+0,-122.431941E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,876.786963E-3,3.081270E+0,0.000000E+0,997.794197E-3,0.000000E+0,998.678369E-3,3.038111E+0,0.000000E+0,245.164073E+0,4.010709E-3,3.977691E-3,87.990281E+0,73.804197E+0,74.433692E+0,100.113078E+0,79.224751E+0,3.977691E-3,3.979183E-3,68.212122E+0,5.448384E+0,2.204475E+0,74.826600E+0,76.284481E+0,0.000000E+0,75.127445E+0,79.999875E+0,0.000000E+0,73.983564E+0,1.073199E+0,983.584213E-3,2.624321E+0,60.000000E+0,51.000000E+0,70.700000E+0,10.881805E-3,68.322713E+0,31.000905E+0,0.000000E+0,1.314678E+0,1.317360E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.342557E+0,664.138427E-3,2.004151E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.497385E+0,1.050185E+0,1.051612E+0,1.000025E+0,50.000000E+0,1.000000E+0,87.118018E+0,2.316052E+0,2.096837E+0,1.293010E+0,30.000000E+0,0.000000E+0,1.313740E+0,1.314914E+0,1.011449E+0,60.000000E+0,3.988394E-3,49.664144E+0,9.409667E-3,24.717550E+0,1.844710E+0,31.111655E+0,0.000000E+0,55.165849E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.855810E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.518996E-3,2.021124E+0,2.013877E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944409E+0,5.773513E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.675482E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.671649E+0,0.000000E+0,40.912730E-3,995.686146E-3,3.051451E+0,998.389600E-3,3.045111E+0,998.486152E-3,3.038578E+0,998.888452E-3,3.036357E+0,28.230643E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.473584E+0,72.564977E+0,2.622118E+0,72.121829E+0,72.110271E+0,2.641452E+0,72.203156E+0,72.296370E+0,2.656409E+0,72.564556E+0,72.403390E+0,2.651317E+0
 10/20/2017,15:44:37.781,600.862443E-6,72.761807E+0,3.980040E-3,998.201666E-3,1.015979E+0,0.000000E+0,1.015078E+0,3.094855E+0,0.000000E+0,72.241808E+0,3.978159E-3,997.380095E-3,1.012544E+0,0.000000E+0,1.073023E+0,2.814726E+0,0.000000E+0,79.240961E+0,31.282106E+0,71.465361E+0,3.973684E-3,3.964930E-3,0.000000E+0,1.027191E+0,1.000000E+0,44.000000E+0,97.760399E+0,24.470595E+0,9.835419E-3,12.882821E-3,1.000000E+0,2.670158E+0,1.000000E+0,20.000000E+0,7.135104E-3,42.338643E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.924648E+0,0.000000E+0,-158.544304E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.169312E-3,0.000000E+0,471.015085E-3,0.000000E+0,-114.505136E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,664.057614E-3,3.080723E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003185E+0,3.036598E+0,0.000000E+0,245.165376E+0,4.007920E-3,3.980805E-3,87.993143E+0,73.804805E+0,74.436267E+0,100.126528E+0,79.230092E+0,3.974383E-3,3.982232E-3,68.195476E+0,5.450961E+0,2.204136E+0,74.858950E+0,76.287712E+0,0.000000E+0,75.128381E+0,80.018618E+0,0.000000E+0,73.981879E+0,1.079093E+0,988.022858E-3,2.625565E+0,60.000000E+0,51.000000E+0,70.700000E+0,10.860404E-3,68.320702E+0,31.000812E+0,0.000000E+0,1.319403E+0,1.320393E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.342254E+0,657.188171E-3,2.018163E+0,60.000000E+0,1.881938E+0,0.000000E+0,73.497151E+0,1.050073E+0,1.052538E+0,1.006559E+0,50.000000E+0,1.000000E+0,87.133266E+0,2.317026E+0,2.103243E+0,1.276705E+0,30.000000E+0,0.000000E+0,1.320895E+0,1.313428E+0,1.004742E+0,60.000000E+0,3.988654E-3,49.662187E+0,9.241441E-3,24.713188E+0,1.955864E+0,31.109472E+0,0.000000E+0,54.102080E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.369710E-3,0.000000E+0,16.174975E-3,0.000000E+0,21.038778E-3,2.020963E+0,2.013394E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947543E+0,5.775705E+0,0.000000E+0,79.858179E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.675997E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.660278E+0,0.000000E+0,42.813157E-3,996.394194E-3,3.051081E+0,997.070057E-3,3.044323E+0,998.743624E-3,3.038642E+0,997.520633E-3,3.036051E+0,30.808122E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.473256E+0,72.567130E+0,2.621207E+0,72.123046E+0,72.110786E+0,2.644262E+0,72.200161E+0,72.292486E+0,2.656409E+0,72.564415E+0,72.403858E+0,2.652849E+0
 10/20/2017,15:44:47.781,922.899256E-6,72.765738E+0,3.983477E-3,998.153338E-3,996.243186E-3,0.000000E+0,1.010654E+0,3.096514E+0,0.000000E+0,72.242837E+0,3.978743E-3,997.138456E-3,1.019643E+0,0.000000E+0,1.068232E+0,2.814758E+0,0.000000E+0,79.241336E+0,31.269702E+0,71.444072E+0,3.976797E-3,3.961168E-3,0.000000E+0,1.029246E+0,1.000000E+0,44.000000E+0,97.715884E+0,24.464934E+0,9.831333E-3,12.897088E-3,1.000000E+0,2.672586E+0,1.000000E+0,20.000000E+0,7.103578E-3,42.340924E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.925356E+0,0.000000E+0,-158.994940E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.519056E-3,0.000000E+0,482.003054E-3,0.000000E+0,-109.156153E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,680.142491E-3,3.081914E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001874E+0,3.038867E+0,0.000000E+0,245.182850E+0,4.012266E-3,3.981259E-3,87.997085E+0,73.805414E+0,74.437671E+0,100.142752E+0,79.230888E+0,3.977691E-3,3.980805E-3,68.190098E+0,5.453217E+0,2.207972E+0,74.885401E+0,76.292910E+0,0.000000E+0,75.137042E+0,80.036659E+0,0.000000E+0,73.984734E+0,1.068104E+0,974.531295E-3,2.624608E+0,60.000000E+0,51.000000E+0,70.700000E+0,10.882194E-3,68.318130E+0,30.997607E+0,0.000000E+0,1.313018E+0,1.318429E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.342892E+0,660.559444E-3,2.014440E+0,60.000000E+0,1.880375E+0,0.000000E+0,73.495326E+0,1.049977E+0,1.050909E+0,1.006463E+0,50.000000E+0,1.000000E+0,87.115719E+0,2.318351E+0,2.101981E+0,1.292818E+0,30.000000E+0,0.000000E+0,1.318611E+0,1.316048E+0,1.005110E+0,60.000000E+0,3.990146E-3,49.658551E+0,9.167575E-3,24.708918E+0,1.954253E+0,31.108775E+0,0.000000E+0,52.651486E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.627394E-3,0.000000E+0,18.461929E-3,2.020867E+0,2.013362E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947970E+0,5.774803E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.676416E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.661341E+0,0.000000E+0,44.810215E-3,996.458562E-3,3.051451E+0,997.955116E-3,3.045047E+0,997.037873E-3,3.040396E+0,1.000305E+0,3.037870E+0,28.230643E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.473256E+0,72.567972E+0,2.619465E+0,72.124496E+0,72.109429E+0,2.643240E+0,72.199740E+0,72.294966E+0,2.654715E+0,72.564509E+0,72.407134E+0,2.653185E+0
 10/20/2017,15:44:57.781,922.899256E-6,72.764334E+0,3.980364E-3,998.185557E-3,1.007197E+0,0.000000E+0,994.829231E-3,3.092664E+0,0.000000E+0,72.241246E+0,3.978808E-3,997.009582E-3,990.866306E-3,0.000000E+0,1.051926E+0,2.806188E+0,0.000000E+0,79.248130E+0,31.268819E+0,71.461056E+0,3.975176E-3,3.968756E-3,0.000000E+0,1.027525E+0,1.000000E+0,44.000000E+0,97.695202E+0,24.457973E+0,9.813758E-3,12.898774E-3,1.000000E+0,2.662172E+0,1.000000E+0,20.000000E+0,7.125958E-3,42.355260E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.940324E+0,0.000000E+0,-152.042274E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.744373E-3,0.000000E+0,473.141788E-3,0.000000E+0,-116.792954E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,638.468753E-3,3.081882E+0,0.000000E+0,997.922932E-3,0.000000E+0,985.302905E-3,3.038256E+0,0.000000E+0,245.183284E+0,4.009866E-3,3.980740E-3,88.001918E+0,73.805835E+0,74.441744E+0,100.159117E+0,79.233887E+0,3.978988E-3,3.979832E-3,68.229143E+0,5.465460E+0,2.207472E+0,74.905204E+0,76.302088E+0,0.000000E+0,75.140554E+0,80.040689E+0,0.000000E+0,73.984921E+0,1.072544E+0,1.010072E+0,2.626139E+0,60.000000E+0,51.000000E+0,70.700000E+0,10.873958E-3,68.315278E+0,31.057813E+0,0.000000E+0,1.313704E+0,1.328249E+0,1.002119E+0,60.000000E+0,1.000000E+0,1.339335E+0,661.757764E-3,1.998016E+0,60.000000E+0,1.894252E+0,0.000000E+0,73.495794E+0,1.053330E+0,1.049425E+0,1.009307E+0,50.000000E+0,1.000000E+0,87.112059E+0,2.325664E+0,2.107029E+0,1.288219E+0,30.000000E+0,0.000000E+0,1.316375E+0,1.308619E+0,1.011082E+0,60.000000E+0,3.986254E-3,49.653518E+0,9.287940E-3,24.708362E+0,1.929123E+0,31.108543E+0,0.000000E+0,28.378217E-3,0.000000E+0,42.104523E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.786977E-3,2.020963E+0,2.014102E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949524E+0,5.737344E+0,0.000000E+0,81.147596E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.675353E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.618422E-3,995.943618E-3,3.052240E+0,996.796493E-3,3.045127E+0,998.260864E-3,3.039366E+0,998.293048E-3,3.034651E+0,28.875013E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.475128E+0,72.564696E+0,2.622597E+0,72.123748E+0,72.106668E+0,2.639393E+0,72.202829E+0,72.294498E+0,2.660050E+0,72.563105E+0,72.405355E+0,2.649417E+0
