date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:45:07.781,1.083918E-3,72.763305E+0,3.976214E-3,998.040574E-3,1.004259E+0,0.000000E+0,999.763644E-3,3.086848E+0,0.000000E+0,72.242791E+0,3.974074E-3,997.219002E-3,987.325080E-3,0.000000E+0,1.058697E+0,2.796409E+0,0.000000E+0,79.247849E+0,31.273418E+0,71.440657E+0,3.976603E-3,3.965189E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,97.680959E+0,24.458066E+0,9.814472E-3,12.904611E-3,1.000000E+0,2.666564E+0,1.000000E+0,20.000000E+0,7.122974E-3,42.371133E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.936333E+0,0.000000E+0,-145.508055E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.362442E-3,0.000000E+0,468.437262E-3,0.000000E+0,-93.785883E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.010354E+0,3.083089E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006972E+0,3.040026E+0,0.000000E+0,245.180436E+0,4.003249E-3,3.979961E-3,88.010646E+0,73.806443E+0,74.442025E+0,100.172190E+0,79.238713E+0,3.978470E-3,3.980156E-3,68.253833E+0,5.434852E+0,2.205329E+0,74.908013E+0,76.306818E+0,0.000000E+0,75.145469E+0,80.041813E+0,0.000000E+0,73.985202E+0,1.061746E+0,1.006672E+0,2.628530E+0,60.000000E+0,51.000000E+0,70.700000E+0,10.875190E-3,68.315558E+0,31.073840E+0,0.000000E+0,1.313209E+0,1.322038E+0,1.011612E+0,60.000000E+0,1.000000E+0,1.344041E+0,659.361124E-3,1.990220E+0,60.000000E+0,1.883550E+0,0.000000E+0,73.491113E+0,1.051478E+0,1.048451E+0,1.011048E+0,50.000000E+0,1.000000E+0,87.073024E+0,2.325792E+0,2.106054E+0,1.276625E+0,30.000000E+0,0.000000E+0,1.322140E+0,1.314323E+0,1.013796E+0,60.000000E+0,3.987292E-3,49.650488E+0,9.193126E-3,24.706273E+0,1.903348E+0,31.107196E+0,0.000000E+0,-32.063189E-3,0.000000E+0,42.426629E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.145706E-3,2.020738E+0,2.013329E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948125E+0,5.698693E+0,0.000000E+0,82.469248E-3,0.000000E+0,50.878539E-3,9.500000E+0,9.675933E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.778688E+0,0.000000E+0,41.234836E-3,995.686146E-3,3.051644E+0,997.826381E-3,3.043695E+0,999.306843E-3,3.040509E+0,996.667757E-3,3.037178E+0,25.975348E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.474192E+0,72.566334E+0,2.621495E+0,72.122063E+0,72.108306E+0,2.640734E+0,72.196792E+0,72.295107E+0,2.659363E+0,72.564649E+0,72.405309E+0,2.653759E+0
 10/20/2017,15:45:17.781,439.844037E-6,72.764756E+0,3.980624E-3,998.024464E-3,1.004259E+0,0.000000E+0,989.910788E-3,3.084754E+0,0.000000E+0,72.245832E+0,3.975111E-3,996.945145E-3,989.542335E-3,0.000000E+0,1.050361E+0,2.814774E+0,0.000000E+0,79.250472E+0,31.281781E+0,71.461805E+0,3.972128E-3,3.970312E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,97.674096E+0,24.446651E+0,9.817390E-3,12.913172E-3,1.000000E+0,2.670158E+0,1.000000E+0,20.000000E+0,7.134715E-3,42.375974E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.948436E+0,0.000000E+0,-140.293556E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.911806E-3,0.000000E+0,464.216077E-3,0.000000E+0,-105.676092E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.002974E+0,3.081817E+0,0.000000E+0,998.325232E-3,0.000000E+0,999.908847E-3,3.038819E+0,0.000000E+0,245.187725E+0,4.012655E-3,3.980545E-3,88.014260E+0,73.804103E+0,74.441978E+0,100.186580E+0,79.243398E+0,3.980480E-3,3.977496E-3,68.275624E+0,5.440651E+0,2.206054E+0,74.894905E+0,76.306584E+0,0.000000E+0,75.150339E+0,80.037081E+0,0.000000E+0,73.985202E+0,1.055405E+0,1.005698E+0,2.624258E+0,60.000000E+0,51.000000E+0,70.700000E+0,10.902233E-3,68.313501E+0,31.070821E+0,0.000000E+0,1.321223E+0,1.326477E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.340978E+0,662.109271E-3,2.013162E+0,60.000000E+0,1.880439E+0,0.000000E+0,73.491160E+0,1.051462E+0,1.053463E+0,1.008636E+0,50.000000E+0,1.000000E+0,87.051114E+0,2.326159E+0,2.106565E+0,1.272825E+0,30.000000E+0,0.000000E+0,1.317094E+0,1.313811E+0,1.011896E+0,60.000000E+0,3.987227E-3,49.647319E+0,9.263880E-3,24.699313E+0,1.864364E+0,31.104594E+0,0.000000E+0,6.039073E-3,0.000000E+0,43.972739E-3,0.000000E+0,27.062164E-3,0.000000E+0,62.977004E-3,0.000000E+0,16.819187E-3,2.021092E+0,2.013426E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948087E+0,5.719421E+0,0.000000E+0,83.275133E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.675997E+0,0.000000E+0,27.319849E-3,10.000000E+0,9.779042E+0,0.000000E+0,42.329997E-3,996.683849E-3,3.050808E+0,998.164312E-3,3.044258E+0,996.522930E-3,3.041056E+0,998.260864E-3,3.036534E+0,26.941903E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.475315E+0,72.567878E+0,2.619210E+0,72.121595E+0,72.104375E+0,2.645683E+0,72.198336E+0,72.294966E+0,2.659555E+0,72.565538E+0,72.404420E+0,2.646528E+0
 10/20/2017,15:45:27.781,922.899256E-6,72.766628E+0,3.980234E-3,998.878254E-3,991.293159E-3,0.000000E+0,991.747220E-3,3.084657E+0,0.000000E+0,72.243118E+0,3.976603E-3,997.363986E-3,1.006323E+0,0.000000E+0,1.050393E+0,2.785728E+0,0.000000E+0,79.255579E+0,31.300271E+0,71.434808E+0,3.971480E-3,3.972452E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,97.666247E+0,24.450874E+0,9.839504E-3,12.909086E-3,1.000000E+0,2.654793E+0,1.000000E+0,20.000000E+0,7.099880E-3,42.399993E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.929058E+0,0.000000E+0,-130.830205E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.911806E-3,0.000000E+0,447.460229E-3,0.000000E+0,-117.662969E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,999.635898E-3,3.081238E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.005262E+0,3.037725E+0,0.000000E+0,245.200323E+0,4.012915E-3,3.983075E-3,88.019374E+0,73.807192E+0,74.442727E+0,100.199983E+0,79.247661E+0,3.979118E-3,3.981908E-3,68.256919E+0,5.450639E+0,2.206602E+0,74.826741E+0,76.306490E+0,0.000000E+0,75.152399E+0,80.031692E+0,0.000000E+0,73.987168E+0,1.055357E+0,1.009098E+0,2.627940E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.907033E-3,68.314576E+0,31.066547E+0,0.000000E+0,1.322788E+0,1.322613E+0,984.539011E-3,60.000000E+0,1.000000E+0,1.338585E+0,660.383691E-3,2.019009E+0,60.000000E+0,1.891705E+0,0.000000E+0,73.488726E+0,1.049451E+0,1.052697E+0,1.003556E+0,50.000000E+0,1.000000E+0,87.020430E+0,2.333966E+0,2.113913E+0,1.270238E+0,30.000000E+0,0.000000E+0,1.318595E+0,1.312166E+0,980.966050E-3,60.000000E+0,3.988200E-3,49.643264E+0,9.297862E-3,24.695693E+0,1.763520E+0,31.106220E+0,0.000000E+0,11.003328E-3,0.000000E+0,46.549588E-3,0.000000E+0,21.006568E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.715201E-3,2.021028E+0,2.013297E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947282E+0,5.701304E+0,0.000000E+0,81.566656E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.675514E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.684314E-3,996.056262E-3,3.051194E+0,998.260864E-3,3.043277E+0,998.614888E-3,3.039093E+0,998.743624E-3,3.035536E+0,28.552828E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.476251E+0,72.566568E+0,2.619705E+0,72.122297E+0,72.109663E+0,2.646577E+0,72.199225E+0,72.292907E+0,2.656313E+0,72.567270E+0,72.402548E+0,2.644453E+0
 10/20/2017,15:45:37.781,1.889010E-3,72.764381E+0,3.976278E-3,997.815044E-3,1.002966E+0,0.000000E+0,1.002925E+0,3.085576E+0,0.000000E+0,72.241714E+0,3.979780E-3,997.396204E-3,978.168937E-3,0.000000E+0,1.061955E+0,2.786469E+0,0.000000E+0,79.254221E+0,31.321688E+0,71.458389E+0,3.974917E-3,3.962854E-3,0.000000E+0,1.009414E+0,1.000000E+0,44.000000E+0,97.623989E+0,24.478065E+0,9.835224E-3,12.915895E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,7.111881E-3,42.416053E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.918210E+0,0.000000E+0,-139.971673E-3,0.000000E+0,139.551244E-3,0.000000E+0,136.750865E-3,0.000000E+0,465.118315E-3,0.000000E+0,-120.917470E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.012398E+0,3.081383E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007739E+0,3.037773E+0,0.000000E+0,245.240774E+0,4.008828E-3,3.982556E-3,88.023645E+0,73.806771E+0,74.445816E+0,100.214373E+0,79.252253E+0,3.977691E-3,3.982297E-3,68.219885E+0,5.439362E+0,2.208713E+0,74.836900E+0,76.306724E+0,0.000000E+0,75.154786E+0,80.019790E+0,0.000000E+0,73.985015E+0,1.068567E+0,1.007182E+0,2.627542E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.894905E-3,68.305458E+0,31.064921E+0,0.000000E+0,1.319212E+0,1.330852E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.340627E+0,656.804708E-3,2.005925E+0,60.000000E+0,1.879795E+0,0.000000E+0,73.489756E+0,1.049882E+0,1.052825E+0,1.016384E+0,50.000000E+0,1.000000E+0,87.023292E+0,2.326207E+0,2.112060E+0,1.290327E+0,30.000000E+0,0.000000E+0,1.314874E+0,1.317598E+0,1.004583E+0,60.000000E+0,3.988135E-3,49.639908E+0,9.323543E-3,24.695415E+0,1.839233E+0,31.104130E+0,0.000000E+0,48.718765E-3,0.000000E+0,47.548118E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.302347E-3,0.000000E+0,21.844044E-3,2.020802E+0,2.013619E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949221E+0,5.697726E+0,0.000000E+0,79.084529E-3,0.000000E+0,52.167955E-3,9.500000E+0,9.793763E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.778849E+0,0.000000E+0,40.751677E-3,996.667757E-3,3.050421E+0,998.920636E-3,3.044564E+0,998.389600E-3,3.040235E+0,998.293048E-3,3.034603E+0,25.008794E-3,9.866371E+0,1.000000E+0,1.000000E+0,72.475689E+0,72.567457E+0,2.621910E+0,72.123046E+0,72.107932E+0,2.645954E+0,72.198524E+0,72.294685E+0,2.659667E+0,72.565024E+0,72.402220E+0,2.643415E+0
 10/20/2017,15:45:47.781,761.880850E-6,72.767049E+0,3.982310E-3,999.039347E-3,998.941749E-3,0.000000E+0,999.412326E-3,3.085447E+0,0.000000E+0,72.245458E+0,3.975825E-3,996.816271E-3,1.000070E+0,0.000000E+0,1.058825E+0,2.810537E+0,0.000000E+0,79.259421E+0,31.325823E+0,71.433405E+0,3.974917E-3,3.970831E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,97.578582E+0,24.496812E+0,9.835354E-3,12.908891E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,7.116876E-3,42.408326E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.935174E+0,0.000000E+0,-154.263264E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.134960E-3,0.000000E+0,474.881819E-3,0.000000E+0,-109.381712E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,634.347706E-3,3.081817E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.000500E+0,3.039076E+0,0.000000E+0,245.298554E+0,4.012915E-3,3.982556E-3,88.030308E+0,73.806537E+0,74.447689E+0,100.230221E+0,79.259515E+0,3.977172E-3,3.980480E-3,68.196925E+0,5.457083E+0,2.203362E+0,74.825290E+0,76.307895E+0,0.000000E+0,75.156097E+0,80.008356E+0,0.000000E+0,73.986653E+0,1.062129E+0,1.006735E+0,2.625597E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.896656E-3,68.310087E+0,31.057859E+0,0.000000E+0,1.315029E+0,1.326014E+0,1.008672E+0,60.000000E+0,1.000000E+0,1.341090E+0,656.740798E-3,2.000029E+0,60.000000E+0,1.891415E+0,0.000000E+0,73.487228E+0,1.047455E+0,1.047589E+0,1.009195E+0,50.000000E+0,1.000000E+0,87.043326E+0,2.326047E+0,2.108067E+0,1.273751E+0,30.000000E+0,0.000000E+0,1.317381E+0,1.316224E+0,1.003657E+0,60.000000E+0,3.987811E-3,49.635853E+0,9.265371E-3,24.697318E+0,1.929445E+0,31.102596E+0,0.000000E+0,32.697763E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.596655E-3,0.000000E+0,16.883609E-3,2.020834E+0,2.013877E+0,2.018612E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952596E+0,5.696276E+0,0.000000E+0,81.179831E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.794504E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.778462E+0,0.000000E+0,44.874636E-3,996.796493E-3,3.051854E+0,997.472357E-3,3.045159E+0,997.568909E-3,3.038964E+0,1.000337E+0,3.038384E+0,24.042239E-3,9.866693E+0,1.000000E+0,1.000000E+0,72.473584E+0,72.567270E+0,2.618267E+0,72.124122E+0,72.107323E+0,2.643320E+0,72.196324E+0,72.294171E+0,2.659331E+0,72.565492E+0,72.403156E+0,2.648667E+0
 10/20/2017,15:45:57.781,-1.331358E-3,72.765224E+0,3.982050E-3,998.475523E-3,994.598499E-3,0.000000E+0,1.002973E+0,3.082563E+0,0.000000E+0,72.242744E+0,3.979391E-3,996.719616E-3,992.796435E-3,0.000000E+0,1.059783E+0,2.811101E+0,0.000000E+0,79.264387E+0,31.332605E+0,71.453851E+0,3.975565E-3,3.969145E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,97.559263E+0,24.503865E+0,9.821086E-3,12.867969E-3,1.000000E+0,2.664983E+0,1.000000E+0,20.000000E+0,7.119211E-3,42.394268E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.947921E+0,0.000000E+0,-140.486685E-3,0.000000E+0,134.529874E-3,0.000000E+0,139.937503E-3,0.000000E+0,459.898224E-3,0.000000E+0,-107.190563E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009875E+0,3.082075E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009369E+0,3.039093E+0,0.000000E+0,245.334371E+0,4.012007E-3,3.982232E-3,88.032091E+0,73.804992E+0,74.447361E+0,100.242307E+0,79.264622E+0,3.976329E-3,3.978534E-3,68.205342E+0,5.444840E+0,2.206828E+0,74.825711E+0,76.312391E+0,0.000000E+0,75.158625E+0,80.007466E+0,0.000000E+0,73.988011E+0,1.062992E+0,1.002935E+0,2.624864E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.902558E-3,68.303961E+0,31.054375E+0,0.000000E+0,1.310639E+0,1.322405E+0,1.002023E+0,60.000000E+0,1.000000E+0,1.335522E+0,661.310391E-3,2.007618E+0,60.000000E+0,1.890899E+0,0.000000E+0,73.485684E+0,1.049993E+0,1.048898E+0,1.005744E+0,50.000000E+0,1.000000E+0,87.063641E+0,2.323157E+0,2.109744E+0,1.277759E+0,30.000000E+0,0.000000E+0,1.317349E+0,1.315281E+0,1.006004E+0,60.000000E+0,3.987486E-3,49.631798E+0,9.348835E-3,24.716250E+0,1.865975E+0,31.100924E+0,0.000000E+0,-4.276260E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.778152E-3,0.000000E+0,17.495610E-3,2.020834E+0,2.013394E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956028E+0,5.700079E+0,0.000000E+0,89.980100E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.778366E+0,0.000000E+0,44.262634E-3,996.812585E-3,3.051017E+0,998.180404E-3,3.043164E+0,998.647072E-3,3.038819E+0,1.000111E+0,3.035037E+0,32.741232E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.474987E+0,72.566381E+0,2.616749E+0,72.121970E+0,72.104282E+0,2.644549E+0,72.195856E+0,72.296791E+0,2.650738E+0,72.566989E+0,72.405309E+0,2.648891E+0
 10/20/2017,15:46:07.781,278.825630E-6,72.765177E+0,3.981467E-3,998.137229E-3,979.732451E-3,0.000000E+0,1.002957E+0,3.081822E+0,0.000000E+0,72.246862E+0,3.971933E-3,997.653952E-3,1.026183E+0,0.000000E+0,1.057995E+0,2.779510E+0,0.000000E+0,79.265746E+0,31.340457E+0,71.434995E+0,3.973555E-3,3.969275E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.590427E+0,24.514676E+0,9.832241E-3,12.906621E-3,1.000000E+0,2.657684E+0,1.000000E+0,20.000000E+0,7.140099E-3,42.388496E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.935045E+0,0.000000E+0,-133.373078E-3,0.000000E+0,136.589923E-3,0.000000E+0,135.205828E-3,0.000000E+0,453.969232E-3,0.000000E+0,-133.645471E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.004811E+0,3.083250E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.002162E+0,3.040219E+0,0.000000E+0,245.324765E+0,4.011033E-3,3.978664E-3,88.038567E+0,73.810094E+0,74.449983E+0,100.256744E+0,79.262701E+0,3.975031E-3,3.981648E-3,68.355633E+0,5.430985E+0,2.206811E+0,74.844109E+0,76.307193E+0,0.000000E+0,75.156799E+0,80.007607E+0,0.000000E+0,73.985764E+0,1.065117E+0,1.000956E+0,2.623827E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.878303E-3,68.304663E+0,31.051588E+0,0.000000E+0,1.317839E+0,1.320617E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.340499E+0,657.859230E-3,2.021486E+0,60.000000E+0,1.883969E+0,0.000000E+0,73.486901E+0,1.049578E+0,1.048834E+0,1.007597E+0,50.000000E+0,1.000000E+0,87.042997E+0,2.322662E+0,2.107156E+0,1.284834E+0,30.000000E+0,0.000000E+0,1.319697E+0,1.312485E+0,1.005174E+0,60.000000E+0,3.987356E-3,49.628629E+0,9.370302E-3,24.731796E+0,1.791228E+0,31.100924E+0,0.000000E+0,34.599653E-3,0.000000E+0,45.647691E-3,0.000000E+0,18.172033E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.808892E-3,2.020995E+0,2.013394E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956081E+0,5.701272E+0,0.000000E+0,86.079615E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.793570E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.777883E+0,0.000000E+0,40.783888E-3,995.879250E-3,3.051081E+0,997.729829E-3,3.042922E+0,997.279253E-3,3.039656E+0,998.630980E-3,3.036405E+0,35.640896E-3,9.918247E+0,1.000000E+0,1.000000E+0,72.474800E+0,72.567223E+0,2.625730E+0,72.121408E+0,72.105498E+0,2.644406E+0,72.196465E+0,72.295481E+0,2.656536E+0,72.563292E+0,72.401050E+0,2.646560E+0
 10/20/2017,15:46:17.781,2.211047E-3,72.764896E+0,3.981272E-3,997.653952E-3,1.013233E+0,0.000000E+0,1.008020E+0,3.082112E+0,0.000000E+0,72.245879E+0,3.972517E-3,997.396204E-3,990.611083E-3,0.000000E+0,1.064399E+0,2.790400E+0,0.000000E+0,79.266449E+0,31.334139E+0,71.449078E+0,3.976343E-3,3.962335E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,97.621357E+0,24.510593E+0,9.815639E-3,12.912393E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,7.108184E-3,42.408465E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.925903E+0,0.000000E+0,-161.183742E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.040559E-3,0.000000E+0,472.368442E-3,0.000000E+0,-110.928406E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,738.188614E-3,3.082831E+0,0.000000E+0,997.906840E-3,0.000000E+0,998.710329E-3,3.038143E+0,0.000000E+0,245.277025E+0,4.011033E-3,3.975096E-3,88.044949E+0,73.808269E+0,74.451434E+0,100.273627E+0,79.267667E+0,3.974772E-3,3.982426E-3,68.343522E+0,5.452572E+0,2.206876E+0,74.843969E+0,76.306069E+0,0.000000E+0,75.155020E+0,79.999734E+0,0.000000E+0,73.986981E+0,1.068950E+0,974.802722E-3,2.627095E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.878109E-3,68.299519E+0,31.050148E+0,0.000000E+0,1.314135E+0,1.324657E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.346131E+0,662.332958E-3,2.016182E+0,60.000000E+0,1.881406E+0,0.000000E+0,73.485544E+0,1.052931E+0,1.051771E+0,1.004003E+0,50.000000E+0,1.000000E+0,87.035866E+0,2.326797E+0,2.107476E+0,1.270956E+0,30.000000E+0,0.000000E+0,1.313708E+0,1.316911E+0,1.010651E+0,60.000000E+0,3.985994E-3,49.625833E+0,9.302077E-3,24.740473E+0,1.912047E+0,31.100552E+0,0.000000E+0,55.617145E-3,0.000000E+0,44.552530E-3,0.000000E+0,17.495610E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.013297E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957225E+0,5.699241E+0,0.000000E+0,84.725727E-3,0.000000E+0,46.462286E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.780202E+0,0.000000E+0,43.843896E-3,996.651665E-3,3.052465E+0,997.005689E-3,3.043695E+0,999.290751E-3,3.040235E+0,998.196496E-3,3.036936E+0,32.419047E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.473724E+0,72.565538E+0,2.625634E+0,72.119957E+0,72.106996E+0,2.645236E+0,72.197026E+0,72.296604E+0,2.649253E+0,72.563386E+0,72.399880E+0,2.652993E+0
 10/20/2017,15:46:27.781,-526.266402E-6,72.765083E+0,3.980688E-3,998.394977E-3,1.006702E+0,0.000000E+0,1.007253E+0,3.085705E+0,0.000000E+0,72.246674E+0,3.980559E-3,998.121120E-3,1.020281E+0,0.000000E+0,1.065693E+0,2.795958E+0,0.000000E+0,79.269448E+0,31.328749E+0,71.431954E+0,3.976149E-3,3.964411E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.634236E+0,24.503215E+0,9.813045E-3,12.917841E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,7.142953E-3,42.432670E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.935818E+0,0.000000E+0,-148.598129E-3,0.000000E+0,137.394630E-3,0.000000E+0,133.660791E-3,0.000000E+0,469.339500E-3,0.000000E+0,-98.168182E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,997.032286E-3,3.081657E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008538E+0,3.038867E+0,0.000000E+0,245.196800E+0,4.011228E-3,3.981194E-3,88.047717E+0,73.807239E+0,74.452464E+0,100.286888E+0,79.270197E+0,3.974837E-3,3.977302E-3,68.278663E+0,5.436463E+0,2.206231E+0,74.838164E+0,76.302931E+0,0.000000E+0,75.154178E+0,79.994158E+0,0.000000E+0,73.990211E+0,1.070484E+0,1.012643E+0,2.624593E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.884464E-3,68.299192E+0,31.046199E+0,0.000000E+0,1.317759E+0,1.324785E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.340308E+0,661.757764E-3,2.003448E+0,60.000000E+0,1.869641E+0,0.000000E+0,73.480816E+0,1.051111E+0,1.047477E+0,1.001016E+0,50.000000E+0,1.000000E+0,87.039432E+0,2.321864E+0,2.113897E+0,1.288906E+0,30.000000E+0,0.000000E+0,1.314570E+0,1.309386E+0,1.007872E+0,60.000000E+0,3.989238E-3,49.621172E+0,9.252920E-3,24.749615E+0,1.922035E+0,31.097347E+0,0.000000E+0,-7.435331E-3,0.000000E+0,42.587682E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.882138E-3,0.000000E+0,15.176446E-3,2.020706E+0,2.013490E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959248E+0,5.698726E+0,0.000000E+0,87.240090E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793988E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.684314E-3,996.088446E-3,3.051435E+0,996.876953E-3,3.042391E+0,996.265458E-3,3.041378E+0,998.711440E-3,3.038384E+0,29.519383E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.475034E+0,72.565679E+0,2.618506E+0,72.120987E+0,72.103861E+0,2.642155E+0,72.199085E+0,72.295341E+0,2.658261E+0,72.563620E+0,72.401939E+0,2.649912E+0
 10/20/2017,15:46:37.781,1.727991E-3,72.766534E+0,3.980688E-3,997.605624E-3,998.829975E-3,0.000000E+0,1.003916E+0,3.084931E+0,0.000000E+0,72.247844E+0,3.981337E-3,997.831154E-3,977.786102E-3,0.000000E+0,1.062802E+0,2.797295E+0,0.000000E+0,79.269213E+0,31.315695E+0,71.445991E+0,3.977057E-3,3.966162E-3,0.000000E+0,1.026792E+0,1.000000E+0,44.000000E+0,97.614212E+0,24.502705E+0,9.836391E-3,12.911745E-3,1.000000E+0,2.663274E+0,1.000000E+0,20.000000E+0,7.096767E-3,42.430995E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.950561E+0,0.000000E+0,-137.074729E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.334581E-3,0.000000E+0,461.896037E-3,0.000000E+0,-99.940436E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.002000E+0,3.082445E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.009225E+0,3.039527E+0,0.000000E+0,245.133470E+0,4.010060E-3,3.979313E-3,88.053489E+0,73.808877E+0,74.454617E+0,100.298927E+0,79.277225E+0,3.975486E-3,3.981713E-3,68.256732E+0,5.435818E+0,2.207488E+0,74.850570E+0,76.300965E+0,0.000000E+0,75.152352E+0,79.984459E+0,0.000000E+0,73.988011E+0,1.079620E+0,1.007230E+0,2.628291E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.882129E-3,68.299332E+0,31.044201E+0,0.000000E+0,1.316961E+0,1.323715E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.344711E+0,656.900574E-3,2.009439E+0,60.000000E+0,1.884856E+0,0.000000E+0,73.481004E+0,1.051191E+0,1.054150E+0,1.012023E+0,50.000000E+0,1.000000E+0,87.093949E+0,2.321640E+0,2.114105E+0,1.283109E+0,30.000000E+0,0.000000E+0,1.317685E+0,1.311670E+0,1.006116E+0,60.000000E+0,3.989367E-3,49.618935E+0,9.305255E-3,24.748733E+0,1.887239E+0,31.098508E+0,0.000000E+0,7.554138E-3,0.000000E+0,44.552530E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.103200E-3,0.000000E+0,15.885079E-3,2.020802E+0,2.013845E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965524E+0,5.698049E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792249E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.777818E+0,0.000000E+0,44.810215E-3,996.699941E-3,3.051194E+0,998.679256E-3,3.043421E+0,999.226384E-3,3.039205E+0,996.860861E-3,3.038384E+0,23.397869E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.478591E+0,72.568065E+0,2.618874E+0,72.122344E+0,72.103065E+0,2.645204E+0,72.195950E+0,72.295528E+0,2.653837E+0,72.564603E+0,72.401331E+0,2.650679E+0
 10/20/2017,15:46:47.781,761.880850E-6,72.766674E+0,3.980234E-3,997.847263E-3,1.000890E+0,0.000000E+0,1.012140E+0,3.089877E+0,0.000000E+0,72.246440E+0,3.978743E-3,997.911700E-3,1.007488E+0,0.000000E+0,1.069701E+0,2.799728E+0,0.000000E+0,79.273383E+0,31.312257E+0,71.435089E+0,3.977640E-3,3.967978E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.608571E+0,24.503401E+0,9.815509E-3,12.895078E-3,1.000000E+0,2.665031E+0,1.000000E+0,20.000000E+0,7.152943E-3,42.425502E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.942674E+0,0.000000E+0,-119.113675E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.783053E-3,0.000000E+0,445.333526E-3,0.000000E+0,-113.699566E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006584E+0,3.082896E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.014643E+0,3.039141E+0,0.000000E+0,245.117541E+0,4.012590E-3,3.979897E-3,88.058369E+0,73.808971E+0,74.453634E+0,100.314540E+0,79.282847E+0,3.974513E-3,3.980999E-3,68.250981E+0,5.446128E+0,2.209310E+0,74.892798E+0,76.299466E+0,0.000000E+0,75.153382E+0,79.983709E+0,0.000000E+0,73.991428E+0,1.072257E+0,1.001003E+0,2.627988E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.878433E-3,68.297181E+0,31.039091E+0,0.000000E+0,1.314055E+0,1.319020E+0,997.276569E-3,60.000000E+0,1.000000E+0,1.340659E+0,657.523700E-3,2.010446E+0,60.000000E+0,1.888514E+0,0.000000E+0,73.482501E+0,1.050520E+0,1.051244E+0,985.391985E-3,50.000000E+0,1.000000E+0,87.113326E+0,2.333216E+0,2.118658E+0,1.278174E+0,30.000000E+0,0.000000E+0,1.312143E+0,1.313316E+0,1.000814E+0,60.000000E+0,3.987875E-3,49.615113E+0,9.277693E-3,24.745299E+0,1.858564E+0,31.099019E+0,0.000000E+0,-665.893157E-6,0.000000E+0,44.488109E-3,0.000000E+0,21.103200E-3,0.000000E+0,25.387212E-3,0.000000E+0,18.558561E-3,2.020899E+0,2.013039E+0,2.018612E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968962E+0,5.699822E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791315E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.778946E+0,0.000000E+0,41.009362E-3,995.879250E-3,3.050389E+0,996.812585E-3,3.042617E+0,997.166609E-3,3.040219E+0,997.810289E-3,3.038481E+0,26.297533E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.479620E+0,72.566568E+0,2.624227E+0,72.120940E+0,72.102878E+0,2.643719E+0,72.196511E+0,72.294451E+0,2.657559E+0,72.565070E+0,72.401939E+0,2.649370E+0
 10/20/2017,15:46:57.781,-204.229589E-6,72.766534E+0,3.983801E-3,998.443305E-3,976.490981E-3,0.000000E+0,1.008914E+0,3.087187E+0,0.000000E+0,72.248827E+0,3.972128E-3,997.347876E-3,1.027762E+0,0.000000E+0,1.066635E+0,2.774130E+0,0.000000E+0,79.275960E+0,31.312907E+0,71.440797E+0,3.973295E-3,3.969469E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.624835E+0,24.499456E+0,9.815509E-3,12.913301E-3,1.000000E+0,2.666868E+0,1.000000E+0,20.000000E+0,7.115060E-3,42.415820E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.933243E+0,0.000000E+0,-130.958958E-3,0.000000E+0,135.946158E-3,0.000000E+0,135.656464E-3,0.000000E+0,452.776989E-3,0.000000E+0,-128.876499E-3,0.000000E+0,210.074980E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,999.076840E-3,3.084022E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.007228E+0,3.039817E+0,0.000000E+0,245.100309E+0,4.010320E-3,3.981778E-3,88.059871E+0,73.809767E+0,74.456068E+0,100.329730E+0,79.286455E+0,3.978275E-3,3.975680E-3,68.222082E+0,5.430985E+0,2.203814E+0,74.895373E+0,76.298717E+0,0.000000E+0,75.152071E+0,79.989472E+0,0.000000E+0,73.989181E+0,1.070084E+0,1.003239E+0,2.623142E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.872855E-3,68.295217E+0,31.035421E+0,0.000000E+0,1.315588E+0,1.324465E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.342462E+0,665.176971E-3,2.021070E+0,60.000000E+0,1.874089E+0,0.000000E+0,73.478476E+0,1.049850E+0,1.047684E+0,1.002821E+0,50.000000E+0,1.000000E+0,87.126369E+0,2.335164E+0,2.113067E+0,1.292611E+0,30.000000E+0,0.000000E+0,1.320480E+0,1.310584E+0,1.015904E+0,60.000000E+0,3.989757E-3,49.613062E+0,9.321209E-3,24.744742E+0,1.855665E+0,31.096882E+0,0.000000E+0,34.341769E-3,0.000000E+0,48.675489E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.776681E-3,0.000000E+0,24.259840E-3,2.020673E+0,2.013780E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971904E+0,5.698049E+0,0.000000E+0,82.791602E-3,0.000000E+0,47.848409E-3,9.500000E+0,9.792925E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.776498E+0,0.000000E+0,41.492521E-3,997.327529E-3,3.050792E+0,998.325232E-3,3.044580E+0,998.099944E-3,3.038352E+0,996.458562E-3,3.038336E+0,31.452492E-3,9.858316E+0,1.000000E+0,1.000000E+0,72.476953E+0,72.566615E+0,2.625026E+0,72.119817E+0,72.102129E+0,2.642250E+0,72.198711E+0,72.294545E+0,2.659731E+0,72.564696E+0,72.401565E+0,2.650774E+0
 10/20/2017,15:47:07.781,761.880850E-6,72.767704E+0,3.981856E-3,998.040574E-3,1.009225E+0,0.000000E+0,1.002862E+0,3.083063E+0,0.000000E+0,72.245224E+0,3.972258E-3,998.056683E-3,983.050086E-3,0.000000E+0,1.062355E+0,2.780638E+0,0.000000E+0,79.278865E+0,31.308773E+0,71.435042E+0,3.973360E-3,3.965254E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,97.661546E+0,24.498296E+0,9.812915E-3,12.908048E-3,1.000000E+0,2.662891E+0,1.000000E+0,20.000000E+0,7.123947E-3,42.403764E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.923715E+0,0.000000E+0,-146.087444E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.203664E-3,0.000000E+0,467.245019E-3,0.000000E+0,-124.365308E-3,0.000000E+0,208.882737E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.012175E+0,3.085374E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009625E+0,3.039093E+0,0.000000E+0,245.103832E+0,4.012266E-3,3.981064E-3,88.066863E+0,73.812388E+0,74.460937E+0,100.346378E+0,79.288329E+0,3.978534E-3,3.984373E-3,68.192997E+0,5.441940E+0,2.200558E+0,74.876412E+0,76.299372E+0,0.000000E+0,75.155863E+0,79.982397E+0,0.000000E+0,73.994049E+0,1.063903E+0,1.000844E+0,2.627223E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.881416E-3,68.289933E+0,31.034539E+0,0.000000E+0,1.314822E+0,1.323970E+0,1.009439E+0,60.000000E+0,1.000000E+0,1.341329E+0,659.648721E-3,2.023962E+0,60.000000E+0,1.881552E+0,0.000000E+0,73.478710E+0,1.048972E+0,1.049919E+0,1.010569E+0,50.000000E+0,1.000000E+0,87.122569E+0,2.329655E+0,2.116341E+0,1.268082E+0,30.000000E+0,0.000000E+0,1.318531E+0,1.312453E+0,1.005653E+0,60.000000E+0,3.988330E-3,49.608262E+0,9.293258E-3,24.745067E+0,1.847932E+0,31.093027E+0,0.000000E+0,52.425838E-3,0.000000E+0,43.747265E-3,0.000000E+0,14.016864E-3,0.000000E+0,19.331616E-3,0.000000E+0,22.681520E-3,2.020867E+0,2.013684E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973465E+0,5.699274E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793119E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.772825E+0,0.000000E+0,39.720937E-3,996.748217E-3,3.051049E+0,998.132128E-3,3.043920E+0,996.748217E-3,3.038513E+0,1.000095E+0,3.036389E+0,31.774677E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.474192E+0,72.567785E+0,2.619737E+0,72.120004E+0,72.102784E+0,2.645571E+0,72.197120E+0,72.294685E+0,2.654859E+0,72.563058E+0,72.402501E+0,2.650072E+0
 10/20/2017,15:47:17.781,117.807224E-6,72.765270E+0,3.981531E-3,997.766717E-3,1.001960E+0,0.000000E+0,1.006694E+0,3.084432E+0,0.000000E+0,72.248967E+0,3.980040E-3,997.315658E-3,999.990547E-3,0.000000E+0,1.065996E+0,2.794299E+0,0.000000E+0,79.279427E+0,31.314347E+0,71.435650E+0,3.976278E-3,3.966810E-3,0.000000E+0,1.029373E+0,1.000000E+0,44.000000E+0,97.689373E+0,24.493285E+0,9.794627E-3,12.911874E-3,1.000000E+0,2.671324E+0,1.000000E+0,20.000000E+0,7.112076E-3,42.392592E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.927770E+0,0.000000E+0,-152.686039E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.750865E-3,0.000000E+0,480.875257E-3,0.000000E+0,-116.180720E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,665.846607E-3,3.084666E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.012869E+0,3.039479E+0,0.000000E+0,245.095530E+0,4.009541E-3,3.980416E-3,88.071274E+0,73.810281E+0,74.459579E+0,100.359781E+0,79.292686E+0,3.975486E-3,3.979572E-3,68.173545E+0,5.449995E+0,2.204346E+0,74.886244E+0,76.296563E+0,0.000000E+0,75.153663E+0,79.983381E+0,0.000000E+0,73.992036E+0,1.069653E+0,996.916113E-3,2.624768E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.876876E-3,68.291008E+0,31.029986E+0,0.000000E+0,1.314438E+0,1.324513E+0,1.000473E+0,60.000000E+0,1.000000E+0,1.346163E+0,655.989850E-3,2.012060E+0,60.000000E+0,1.875782E+0,0.000000E+0,73.477259E+0,1.050009E+0,1.054453E+0,1.002214E+0,50.000000E+0,1.000000E+0,87.122803E+0,2.339379E+0,2.120974E+0,1.294814E+0,30.000000E+0,0.000000E+0,1.317988E+0,1.310105E+0,1.008942E+0,60.000000E+0,3.990081E-3,49.604440E+0,9.366345E-3,24.740148E+0,1.948132E+0,31.090936E+0,0.000000E+0,51.619953E-3,0.000000E+0,44.391477E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.687403E-3,2.020931E+0,2.013716E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975355E+0,5.699274E+0,0.000000E+0,82.469248E-3,0.000000E+0,47.977351E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.739164E+0,0.000000E+0,43.682843E-3,997.182701E-3,3.051435E+0,998.212588E-3,3.043872E+0,997.037873E-3,3.039430E+0,998.293048E-3,3.037870E+0,28.875013E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.477047E+0,72.567878E+0,2.618666E+0,72.119817E+0,72.101381E+0,2.645012E+0,72.198196E+0,72.298710E+0,2.650866E+0,72.562356E+0,72.399974E+0,2.648540E+0
 10/20/2017,15:47:27.781,1.405954E-3,72.764896E+0,3.975889E-3,998.394977E-3,1.003237E+0,0.000000E+0,1.007221E+0,3.085801E+0,0.000000E+0,72.249950E+0,3.983282E-3,997.331767E-3,980.194774E-3,0.000000E+0,1.065325E+0,2.796071E+0,0.000000E+0,79.285190E+0,31.324940E+0,71.436867E+0,3.973944E-3,3.965319E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.711137E+0,24.490826E+0,9.801242E-3,12.893456E-3,1.000000E+0,2.655416E+0,1.000000E+0,20.000000E+0,7.092291E-3,42.392359E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.935013E+0,0.000000E+0,-148.469376E-3,0.000000E+0,133.886109E-3,0.000000E+0,136.332417E-3,0.000000E+0,471.401758E-3,0.000000E+0,-92.948091E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,982.496785E-3,3.084247E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.003185E+0,3.039591E+0,0.000000E+0,245.092199E+0,4.009996E-3,3.982751E-3,88.078125E+0,73.810656E+0,74.462107E+0,100.375300E+0,79.296528E+0,3.977302E-3,3.975226E-3,68.159190E+0,5.434852E+0,2.204990E+0,74.880532E+0,76.294643E+0,0.000000E+0,75.153194E+0,79.988816E+0,0.000000E+0,73.993908E+0,1.070164E+0,1.000892E+0,2.624816E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.881935E-3,68.290634E+0,31.028221E+0,0.000000E+0,1.318030E+0,1.331028E+0,999.274304E-3,60.000000E+0,1.000000E+0,1.340882E+0,662.380891E-3,1.990555E+0,60.000000E+0,1.875540E+0,0.000000E+0,73.476417E+0,1.048573E+0,1.049983E+0,997.037869E-3,50.000000E+0,1.000000E+0,87.080484E+0,2.340145E+0,2.122284E+0,1.287069E+0,30.000000E+0,0.000000E+0,1.319921E+0,1.317630E+0,1.008862E+0,60.000000E+0,3.986189E-3,49.601317E+0,9.365567E-3,24.734209E+0,1.949421E+0,31.089682E+0,0.000000E+0,-1.729662E-3,0.000000E+0,44.069371E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.398979E-3,0.000000E+0,16.110554E-3,2.020931E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973700E+0,5.698597E+0,0.000000E+0,83.919842E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.791540E+0,0.000000E+0,19.685932E-3,10.000000E+0,9.740260E+0,0.000000E+0,42.587682E-3,996.699941E-3,3.051789E+0,998.148220E-3,3.045481E+0,998.357416E-3,3.041345E+0,998.518336E-3,3.036952E+0,31.774677E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.476953E+0,72.567738E+0,2.622294E+0,72.120332E+0,72.104703E+0,2.641197E+0,72.195576E+0,72.295153E+0,2.662318E+0,72.561935E+0,72.400629E+0,2.650695E+0
 10/20/2017,15:47:37.781,439.844037E-6,72.766160E+0,3.976668E-3,998.105011E-3,1.005105E+0,0.000000E+0,1.006263E+0,3.084915E+0,0.000000E+0,72.249014E+0,3.976019E-3,996.896818E-3,989.350917E-3,0.000000E+0,1.063377E+0,2.805994E+0,0.000000E+0,79.287017E+0,31.321502E+0,71.430176E+0,3.976019E-3,3.962271E-3,0.000000E+0,1.022587E+0,1.000000E+0,44.000000E+0,97.709398E+0,24.489155E+0,9.811683E-3,12.911356E-3,1.000000E+0,2.667459E+0,1.000000E+0,20.000000E+0,7.147624E-3,42.396595E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.947664E+0,0.000000E+0,-141.387957E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.295901E-3,0.000000E+0,466.922791E-3,0.000000E+0,-99.618208E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.003613E+0,3.084328E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.014643E+0,3.039189E+0,0.000000E+0,245.077912E+0,4.011812E-3,3.979637E-3,88.083474E+0,73.812669E+0,74.462060E+0,100.386869E+0,79.303088E+0,3.975680E-3,3.982621E-3,68.147312E+0,5.433885E+0,2.203620E+0,74.879549E+0,76.290007E+0,0.000000E+0,75.152867E+0,79.990925E+0,0.000000E+0,73.995594E+0,1.067513E+0,1.004835E+0,2.624911E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.878562E-3,68.288390E+0,31.020648E+0,0.000000E+0,1.318158E+0,1.326190E+0,998.842794E-3,60.000000E+0,1.000000E+0,1.345222E+0,656.676887E-3,2.017859E+0,60.000000E+0,1.875169E+0,0.000000E+0,73.476510E+0,1.049993E+0,1.050510E+0,1.000600E+0,50.000000E+0,1.000000E+0,87.088741E+0,2.345334E+0,2.120910E+0,1.293217E+0,30.000000E+0,0.000000E+0,1.320016E+0,1.311415E+0,1.002571E+0,60.000000E+0,3.988848E-3,49.596050E+0,9.331390E-3,24.738710E+0,1.903993E+0,31.088288E+0,0.000000E+0,-28.291645E-3,0.000000E+0,50.575915E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.500023E-3,2.021028E+0,2.013490E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976189E+0,5.699983E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791959E+0,0.000000E+0,24.195419E-3,10.000000E+0,9.740292E+0,0.000000E+0,42.168944E-3,996.201090E-3,3.050341E+0,999.097648E-3,3.044081E+0,998.244772E-3,3.041313E+0,998.920636E-3,3.037580E+0,28.552828E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.477982E+0,72.565679E+0,2.617755E+0,72.123841E+0,72.105218E+0,2.642107E+0,72.199319E+0,72.296651E+0,2.653502E+0,72.562918E+0,72.402969E+0,2.652834E+0
 10/20/2017,15:47:47.781,761.880850E-6,72.763679E+0,3.982310E-3,998.572179E-3,994.358982E-3,0.000000E+0,1.011102E+0,3.084899E+0,0.000000E+0,72.251635E+0,3.979845E-3,996.735725E-3,964.370917E-3,0.000000E+0,1.071250E+0,2.811616E+0,0.000000E+0,79.286642E+0,31.307565E+0,71.435042E+0,3.975500E-3,3.969729E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,97.648526E+0,24.483169E+0,9.818622E-3,12.916155E-3,1.000000E+0,2.666884E+0,1.000000E+0,20.000000E+0,7.097675E-3,42.387425E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.951140E+0,0.000000E+0,-140.808568E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.426818E-3,0.000000E+0,461.606032E-3,0.000000E+0,-105.353864E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.019746E+0,3.084827E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009769E+0,3.039382E+0,0.000000E+0,245.042675E+0,4.009477E-3,3.981843E-3,88.089387E+0,73.813418E+0,74.464682E+0,100.403517E+0,79.304681E+0,3.973734E-3,3.975615E-3,68.137352E+0,5.432918E+0,2.207166E+0,74.892423E+0,76.289398E+0,0.000000E+0,75.150994E+0,80.008169E+0,0.000000E+0,73.995172E+0,1.078742E+0,1.009290E+0,2.624401E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.878173E-3,68.289606E+0,31.019766E+0,0.000000E+0,1.318030E+0,1.320202E+0,1.006706E+0,60.000000E+0,1.000000E+0,1.340164E+0,659.456990E-3,2.012267E+0,60.000000E+0,1.882357E+0,0.000000E+0,73.472626E+0,1.049020E+0,1.053240E+0,1.007246E+0,50.000000E+0,1.000000E+0,87.115860E+0,2.340832E+0,2.121916E+0,1.292898E+0,30.000000E+0,0.000000E+0,1.321613E+0,1.312869E+0,1.005110E+0,60.000000E+0,3.990016E-3,49.594373E+0,9.393843E-3,24.734533E+0,1.901093E+0,31.089078E+0,0.000000E+0,-4.727556E-3,0.000000E+0,43.940528E-3,0.000000E+0,24.936263E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.661076E-3,2.021060E+0,2.013555E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980263E+0,5.694793E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793538E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.739519E+0,0.000000E+0,45.196742E-3,996.780401E-3,3.050920E+0,997.971208E-3,3.043083E+0,998.920636E-3,3.040332E+0,997.424081E-3,3.037226E+0,31.452492E-3,9.862505E+0,1.000000E+0,1.000000E+0,72.475643E+0,72.567270E+0,2.616860E+0,72.121642E+0,72.101942E+0,2.649052E+0,72.195482E+0,72.294826E+0,2.652368E+0,72.562637E+0,72.402922E+0,2.649737E+0
 10/20/2017,15:47:57.781,1.566973E-3,72.766487E+0,3.981337E-3,998.362759E-3,1.015868E+0,0.000000E+0,1.008563E+0,3.089410E+0,0.000000E+0,72.251869E+0,3.984579E-3,997.251221E-3,960.079973E-3,0.000000E+0,1.066347E+0,2.815032E+0,0.000000E+0,79.291749E+0,31.300689E+0,71.425170E+0,3.975565E-3,3.963633E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.633343E+0,24.482566E+0,9.796378E-3,12.913561E-3,1.000000E+0,2.670174E+0,1.000000E+0,20.000000E+0,7.147364E-3,42.382724E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.953232E+0,0.000000E+0,-139.166966E-3,0.000000E+0,135.656464E-3,0.000000E+0,139.100608E-3,0.000000E+0,455.934822E-3,0.000000E+0,-102.260476E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.006696E+0,3.083362E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.009561E+0,3.039237E+0,0.000000E+0,244.988373E+0,4.004741E-3,3.978794E-3,88.092390E+0,73.810843E+0,74.467444E+0,100.415368E+0,79.309038E+0,3.976459E-3,3.979118E-3,68.124119E+0,5.435496E+0,2.206763E+0,74.891627E+0,76.291037E+0,0.000000E+0,75.150573E+0,80.020774E+0,0.000000E+0,73.996249E+0,1.075324E+0,1.006400E+0,2.626107E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.883102E-3,68.285070E+0,31.016653E+0,0.000000E+0,1.315668E+0,1.327148E+0,1.005843E+0,60.000000E+0,1.000000E+0,1.340005E+0,661.358324E-3,2.019217E+0,60.000000E+0,1.887096E+0,0.000000E+0,73.469349E+0,1.053330E+0,1.053799E+0,1.002597E+0,50.000000E+0,1.000000E+0,87.143729E+0,2.335739E+0,2.121293E+0,1.287277E+0,30.000000E+0,0.000000E+0,1.320895E+0,1.314642E+0,1.010491E+0,60.000000E+0,3.986838E-3,49.589432E+0,9.229443E-3,24.729661E+0,1.923646E+0,31.085640E+0,0.000000E+0,-8.370158E-3,0.000000E+0,44.037160E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.242338E-3,2.020802E+0,2.013329E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984446E+0,5.677192E+0,0.000000E+0,80.277239E-3,0.000000E+0,41.014501E-3,9.500000E+0,9.792378E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.729887E+0,0.000000E+0,42.587682E-3,996.603389E-3,3.051226E+0,998.244772E-3,3.043968E+0,998.920636E-3,3.040396E+0,998.695348E-3,3.035102E+0,29.519383E-3,9.862505E+0,1.000000E+0,1.000000E+0,72.478357E+0,72.564369E+0,2.616109E+0,72.123327E+0,72.103206E+0,2.644118E+0,72.195154E+0,72.292205E+0,2.651904E+0,72.561795E+0,72.401986E+0,2.654206E+0
