date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:48:07.781,-4.068671E-3,72.764756E+0,3.983801E-3,998.298322E-3,1.005968E+0,0.000000E+0,1.002303E+0,3.084996E+0,0.000000E+0,72.252243E+0,3.981207E-3,997.798935E-3,1.005542E+0,0.000000E+0,1.061540E+0,2.794814E+0,0.000000E+0,79.294467E+0,31.292419E+0,71.435229E+0,3.977251E-3,3.967264E-3,0.000000E+0,1.027430E+0,1.000000E+0,44.000000E+0,97.671511E+0,24.483541E+0,9.776663E-3,12.912523E-3,1.000000E+0,2.675093E+0,1.000000E+0,20.000000E+0,7.112919E-3,42.384074E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.954488E+0,0.000000E+0,-137.042541E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.551244E-3,0.000000E+0,457.545961E-3,0.000000E+0,-103.001600E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.009955E+0,3.084070E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.020779E+0,3.039736E+0,0.000000E+0,244.930451E+0,4.011163E-3,3.981713E-3,88.097880E+0,73.812903E+0,74.469363E+0,100.428677E+0,79.314238E+0,3.979248E-3,3.979183E-3,68.113411E+0,5.432918E+0,2.207343E+0,74.851085E+0,76.288181E+0,0.000000E+0,75.148419E+0,80.027943E+0,0.000000E+0,73.994423E+0,1.066826E+0,1.007805E+0,2.625007E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.868381E-3,68.284602E+0,31.012565E+0,0.000000E+0,1.319371E+0,1.326541E+0,1.000265E+0,60.000000E+0,1.000000E+0,1.339383E+0,655.750186E-3,2.027717E+0,60.000000E+0,1.865982E+0,0.000000E+0,73.469162E+0,1.050073E+0,1.051452E+0,1.001591E+0,50.000000E+0,1.000000E+0,87.152972E+0,2.334477E+0,2.119552E+0,1.278446E+0,30.000000E+0,0.000000E+0,1.319122E+0,1.318173E+0,1.002172E+0,60.000000E+0,3.988978E-3,49.585657E+0,9.330223E-3,24.724742E+0,1.895938E+0,31.085965E+0,0.000000E+0,-19.878201E-3,0.000000E+0,42.941999E-3,0.000000E+0,24.195419E-3,0.000000E+0,15.788448E-3,0.000000E+0,21.618570E-3,2.020609E+0,2.013394E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987122E+0,5.664330E+0,0.000000E+0,83.113956E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.780588E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.731885E+0,0.000000E+0,48.675489E-3,996.249366E-3,3.051258E+0,996.812585E-3,3.045739E+0,998.357416E-3,3.040058E+0,998.341324E-3,3.036727E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.478497E+0,72.567691E+0,2.616844E+0,72.121548E+0,72.102410E+0,2.642602E+0,72.195716E+0,72.295996E+0,2.658181E+0,72.562029E+0,72.402641E+0,2.647119E+0
 10/20/2017,15:48:17.781,5.753451E-3,72.764428E+0,3.980170E-3,998.330540E-3,1.022031E+0,0.000000E+0,998.677753E-3,3.084561E+0,0.000000E+0,72.249763E+0,3.973490E-3,997.541187E-3,993.546154E-3,0.000000E+0,1.057052E+0,2.803658E+0,0.000000E+0,79.297372E+0,31.294231E+0,71.422644E+0,3.974852E-3,3.970701E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,97.690783E+0,24.471244E+0,9.795664E-3,12.929449E-3,1.000000E+0,2.675141E+0,1.000000E+0,20.000000E+0,7.103059E-3,42.380955E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.935045E+0,0.000000E+0,-143.351441E-3,0.000000E+0,138.939667E-3,0.000000E+0,136.074911E-3,0.000000E+0,467.792806E-3,0.000000E+0,-101.583798E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.008948E+0,3.084392E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.004735E+0,3.038787E+0,0.000000E+0,244.882377E+0,4.011033E-3,3.979248E-3,88.102667E+0,73.811686E+0,74.469269E+0,100.444056E+0,79.319673E+0,3.977172E-3,3.982232E-3,68.108221E+0,5.427763E+0,2.207891E+0,74.872714E+0,76.288789E+0,0.000000E+0,75.155348E+0,80.041579E+0,0.000000E+0,73.997045E+0,1.057785E+0,1.006001E+0,2.623461E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.884010E-3,68.283106E+0,31.010196E+0,0.000000E+0,1.314853E+0,1.320138E+0,1.004564E+0,60.000000E+0,1.000000E+0,1.344807E+0,660.431623E-3,1.982423E+0,60.000000E+0,1.875363E+0,0.000000E+0,73.465277E+0,1.049834E+0,1.049153E+0,1.002805E+0,50.000000E+0,1.000000E+0,87.134392E+0,2.335611E+0,2.119872E+0,1.279468E+0,30.000000E+0,0.000000E+0,1.313660E+0,1.314994E+0,1.012838E+0,60.000000E+0,3.987811E-3,49.582767E+0,9.314270E-3,24.725856E+0,1.907214E+0,31.088474E+0,0.000000E+0,-28.291645E-3,0.000000E+0,43.135263E-3,0.000000E+0,22.166150E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.466341E-3,2.020995E+0,2.013426E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987495E+0,5.774835E+0,0.000000E+0,82.985014E-3,0.000000E+0,49.460180E-3,9.500000E+0,9.776143E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.701251E+0,0.000000E+0,42.104523E-3,996.667757E-3,3.051516E+0,996.619481E-3,3.044129E+0,997.729829E-3,3.040364E+0,998.453968E-3,3.035874E+0,27.264088E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.477608E+0,72.567410E+0,2.620600E+0,72.122344E+0,72.104001E+0,2.637397E+0,72.196605E+0,72.296323E+0,2.647704E+0,72.562075E+0,72.405215E+0,2.652913E+0
 10/20/2017,15:48:27.781,-365.247996E-6,72.767610E+0,3.974852E-3,998.507742E-3,1.008826E+0,0.000000E+0,1.014152E+0,3.081146E+0,0.000000E+0,72.254208E+0,3.981337E-3,997.750607E-3,982.603445E-3,0.000000E+0,1.067673E+0,2.787388E+0,0.000000E+0,79.297746E+0,31.287588E+0,71.437569E+0,3.974657E-3,3.970507E-3,0.000000E+0,1.028672E+0,1.000000E+0,44.000000E+0,97.716872E+0,24.471291E+0,9.811034E-3,12.918425E-3,1.000000E+0,2.670973E+0,1.000000E+0,20.000000E+0,7.100594E-3,42.379419E+0,0.000000E+0,1.990578E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.935142E+0,0.000000E+0,-152.364157E-3,0.000000E+0,136.461170E-3,0.000000E+0,139.486867E-3,0.000000E+0,479.167449E-3,0.000000E+0,-112.120649E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,602.161980E-3,3.084119E+0,0.000000E+0,998.470060E-3,0.000000E+0,985.734371E-3,3.038030E+0,0.000000E+0,244.819871E+0,4.013044E-3,3.980416E-3,88.108251E+0,73.812715E+0,74.472968E+0,100.460704E+0,79.320329E+0,3.977042E-3,3.982816E-3,68.148668E+0,5.454827E+0,2.200671E+0,74.875055E+0,76.290335E+0,0.000000E+0,75.154037E+0,80.055074E+0,0.000000E+0,73.997185E+0,1.070707E+0,1.008140E+0,2.627319E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.879860E-3,68.281937E+0,31.010707E+0,0.000000E+0,1.318813E+0,1.321128E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.343690E+0,661.022795E-3,1.998943E+0,60.000000E+0,1.860519E+0,0.000000E+0,73.468600E+0,1.049020E+0,1.054054E+0,1.006847E+0,50.000000E+0,1.000000E+0,86.990685E+0,2.331396E+0,2.117731E+0,1.275044E+0,30.000000E+0,0.000000E+0,1.317333E+0,1.309178E+0,1.005333E+0,60.000000E+0,3.987292E-3,49.579971E+0,9.233464E-3,24.719220E+0,1.935567E+0,31.086244E+0,0.000000E+0,46.526757E-3,0.000000E+0,44.488109E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.882138E-3,2.020802E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977410E+0,5.777188E+0,0.000000E+0,81.663362E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.753498E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.700961E+0,0.000000E+0,38.207038E-3,996.265458E-3,3.051049E+0,998.019484E-3,3.044339E+0,999.242476E-3,3.038738E+0,1.000305E+0,3.036325E+0,29.519383E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.479386E+0,72.566474E+0,2.621191E+0,72.124028E+0,72.104188E+0,2.641452E+0,72.193376E+0,72.295247E+0,2.652815E+0,72.561795E+0,72.402688E+0,2.648763E+0
 10/20/2017,15:48:37.781,278.825630E-6,72.768078E+0,3.976473E-3,997.960028E-3,1.008011E+0,0.000000E+0,1.003500E+0,3.078568E+0,0.000000E+0,72.253272E+0,3.977900E-3,997.380095E-3,1.027906E+0,0.000000E+0,1.061588E+0,2.783715E+0,0.000000E+0,79.301963E+0,31.286008E+0,71.417029E+0,3.977251E-3,3.961817E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,97.684391E+0,24.472590E+0,9.823745E-3,12.913625E-3,1.000000E+0,2.669024E+0,1.000000E+0,20.000000E+0,7.099621E-3,42.392173E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.923489E+0,0.000000E+0,-145.958691E-3,0.000000E+0,136.943994E-3,0.000000E+0,135.785217E-3,0.000000E+0,465.794994E-3,0.000000E+0,-115.858493E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,851.389788E-3,3.085229E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.017008E+0,3.039736E+0,0.000000E+0,244.774693E+0,4.008374E-3,3.981324E-3,88.110597E+0,73.810843E+0,74.473670E+0,100.473166E+0,79.324359E+0,3.976718E-3,3.974058E-3,68.147406E+0,5.444517E+0,2.204233E+0,74.854128E+0,76.291833E+0,0.000000E+0,75.155582E+0,80.073443E+0,0.000000E+0,73.995313E+0,1.065851E+0,990.433776E-3,2.626235E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.866630E-3,68.281656E+0,31.008059E+0,0.000000E+0,1.318461E+0,1.323044E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.344201E+0,661.597988E-3,2.013370E+0,60.000000E+0,1.878119E+0,0.000000E+0,73.465371E+0,1.049929E+0,1.049983E+0,1.008189E+0,50.000000E+0,1.000000E+0,86.948930E+0,2.334142E+0,2.119424E+0,1.285967E+0,30.000000E+0,0.000000E+0,1.315545E+0,1.313731E+0,1.009341E+0,60.000000E+0,3.989432E-3,49.578293E+0,9.179378E-3,24.714626E+0,1.855020E+0,31.084107E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.719614E-3,0.000000E+0,23.325732E-3,2.021157E+0,2.013523E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975582E+0,5.779445E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.754497E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.701509E+0,0.000000E+0,42.040102E-3,996.893045E-3,3.050792E+0,997.086149E-3,3.044162E+0,996.716033E-3,3.040106E+0,998.630980E-3,3.035971E+0,36.285266E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.478731E+0,72.568814E+0,2.622022E+0,72.121595E+0,72.102083E+0,2.647391E+0,72.196886E+0,72.293048E+0,2.654524E+0,72.561935E+0,72.403484E+0,2.649433E+0
 10/20/2017,15:48:47.781,922.899256E-6,72.767283E+0,3.979586E-3,997.444532E-3,1.004179E+0,0.000000E+0,992.833110E-3,3.083610E+0,0.000000E+0,72.255940E+0,3.975760E-3,998.088901E-3,1.026087E+0,0.000000E+0,1.051958E+0,2.784359E+0,0.000000E+0,79.301401E+0,31.301339E+0,71.436446E+0,3.975889E-3,3.966486E-3,0.000000E+0,1.016008E+0,1.000000E+0,44.000000E+0,97.599029E+0,24.468553E+0,9.822513E-3,12.898191E-3,1.000000E+0,2.660287E+0,1.000000E+0,20.000000E+0,7.094237E-3,42.399109E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.920077E+0,0.000000E+0,-141.677651E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.008371E-3,0.000000E+0,462.024928E-3,0.000000E+0,-125.074210E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.017717E+0,3.084054E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.009337E+0,3.039221E+0,0.000000E+0,244.752877E+0,4.005195E-3,3.983854E-3,88.117777E+0,73.814962E+0,74.476853E+0,100.485676E+0,79.330122E+0,3.974642E-3,3.976459E-3,68.176491E+0,5.431308E+0,2.205570E+0,74.867283E+0,76.296282E+0,0.000000E+0,75.153990E+0,80.095654E+0,0.000000E+0,73.998730E+0,1.051667E+0,1.008683E+0,2.624561E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.878303E-3,68.277027E+0,31.005736E+0,0.000000E+0,1.314758E+0,1.319419E+0,1.009918E+0,60.000000E+0,1.000000E+0,1.343371E+0,657.076327E-3,2.006819E+0,60.000000E+0,1.875234E+0,0.000000E+0,73.463873E+0,1.048094E+0,1.047924E+0,1.004035E+0,50.000000E+0,1.000000E+0,86.980880E+0,2.331587E+0,2.116485E+0,1.288251E+0,30.000000E+0,0.000000E+0,1.310977E+0,1.315617E+0,1.011928E+0,60.000000E+0,3.988784E-3,49.569857E+0,9.292739E-3,24.711099E+0,1.782851E+0,31.084943E+0,0.000000E+0,35.179890E-3,0.000000E+0,43.167473E-3,0.000000E+0,16.497081E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.227630E-3,2.020802E+0,2.013813E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979826E+0,5.778897E+0,0.000000E+0,81.631127E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.753563E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.700510E+0,0.000000E+0,39.688727E-3,996.120630E-3,3.050454E+0,997.906841E-3,3.045626E+0,997.826381E-3,3.037870E+0,997.987300E-3,3.036679E+0,31.452492E-3,9.859605E+0,1.000000E+0,1.000000E+0,72.480322E+0,72.572886E+0,2.615550E+0,72.124777E+0,72.100585E+0,2.645076E+0,72.196933E+0,72.295575E+0,2.653518E+0,72.563479E+0,72.408116E+0,2.650902E+0
 10/20/2017,15:48:57.781,1.244936E-3,72.764522E+0,3.976473E-3,998.475523E-3,978.279377E-3,0.000000E+0,1.009409E+0,3.085898E+0,0.000000E+0,72.252337E+0,3.975695E-3,997.621733E-3,990.658937E-3,0.000000E+0,1.067705E+0,2.792817E+0,0.000000E+0,79.303041E+0,31.288889E+0,71.412678E+0,3.975435E-3,3.968302E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,97.498158E+0,24.466558E+0,9.831528E-3,12.889241E-3,1.000000E+0,2.661629E+0,1.000000E+0,20.000000E+0,7.145029E-3,42.403112E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.931633E+0,0.000000E+0,-131.216464E-3,0.000000E+0,135.978346E-3,0.000000E+0,135.946158E-3,0.000000E+0,450.553617E-3,0.000000E+0,-114.021794E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.013612E+0,3.084859E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.003680E+0,3.038948E+0,0.000000E+0,244.744575E+0,4.009996E-3,3.983529E-3,88.121906E+0,73.815992E+0,74.474840E+0,100.501008E+0,79.333963E+0,3.976913E-3,3.978405E-3,68.213946E+0,5.455150E+0,2.207134E+0,74.845093E+0,76.298483E+0,0.000000E+0,75.158391E+0,80.103761E+0,0.000000E+0,73.997419E+0,1.067880E+0,1.005171E+0,2.620224E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.855670E-3,68.276559E+0,31.000951E+0,0.000000E+0,1.309809E+0,1.319675E+0,982.189676E-3,60.000000E+0,1.000000E+0,1.343036E+0,662.860219E-3,2.004854E+0,60.000000E+0,1.877554E+0,0.000000E+0,73.461018E+0,1.047359E+0,1.050973E+0,1.000377E+0,50.000000E+0,1.000000E+0,86.969714E+0,2.339714E+0,2.117971E+0,1.276514E+0,30.000000E+0,0.000000E+0,1.316215E+0,1.315281E+0,985.149680E-3,60.000000E+0,3.986838E-3,49.571162E+0,9.281130E-3,24.710171E+0,1.822480E+0,31.085594E+0,0.000000E+0,5.555542E-3,0.000000E+0,43.070842E-3,0.000000E+0,22.488256E-3,0.000000E+0,24.678578E-3,0.000000E+0,21.876255E-3,2.020931E+0,2.013039E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980530E+0,5.776705E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.754819E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.701509E+0,0.000000E+0,42.201155E-3,997.263161E-3,3.051966E+0,997.150517E-3,3.044049E+0,996.378102E-3,3.041571E+0,997.214885E-3,3.037274E+0,23.720054E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.482615E+0,72.569844E+0,2.621814E+0,72.122391E+0,72.099415E+0,2.645396E+0,72.194125E+0,72.294873E+0,2.651761E+0,72.562029E+0,72.406619E+0,2.652179E+0
 10/20/2017,15:49:07.781,1.083918E-3,72.767142E+0,3.979845E-3,998.427196E-3,993.736237E-3,0.000000E+0,1.014088E+0,3.088379E+0,0.000000E+0,72.255378E+0,3.980040E-3,998.249994E-3,1.023216E+0,0.000000E+0,1.070947E+0,2.816498E+0,0.000000E+0,79.307164E+0,31.287495E+0,71.439861E+0,3.975954E-3,3.970442E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.528382E+0,24.460525E+0,9.859090E-3,12.887036E-3,1.000000E+0,2.669439E+0,1.000000E+0,20.000000E+0,7.125568E-3,42.415261E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989970E+0,10.000000E+0,8.944960E+0,0.000000E+0,-135.755010E-3,0.000000E+0,136.171476E-3,0.000000E+0,137.684324E-3,0.000000E+0,460.446011E-3,0.000000E+0,-105.160527E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.010338E+0,3.085744E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.015442E+0,3.039253E+0,0.000000E+0,244.742065E+0,4.011163E-3,3.982945E-3,88.126317E+0,73.816086E+0,74.482002E+0,100.514176E+0,79.334526E+0,3.976459E-3,3.981194E-3,68.174153E+0,5.445162E+0,2.203975E+0,74.847433E+0,76.300122E+0,0.000000E+0,75.157595E+0,80.107697E+0,0.000000E+0,74.000368E+0,1.081202E+0,1.003063E+0,2.621803E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.873569E-3,68.275390E+0,31.002717E+0,0.000000E+0,1.310607E+0,1.322677E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.343084E+0,661.470167E-3,2.023483E+0,60.000000E+0,1.871494E+0,0.000000E+0,73.461627E+0,1.053186E+0,1.052282E+0,1.006351E+0,50.000000E+0,1.000000E+0,86.930445E+0,2.343929E+0,2.125686E+0,1.287692E+0,30.000000E+0,0.000000E+0,1.316583E+0,1.313700E+0,1.003800E+0,60.000000E+0,3.987032E-3,49.567527E+0,9.333660E-3,24.710032E+0,1.884339E+0,31.085408E+0,0.000000E+0,-1.632956E-3,0.000000E+0,44.359266E-3,0.000000E+0,26.450162E-3,0.000000E+0,21.779623E-3,0.000000E+0,17.656663E-3,2.020899E+0,2.013458E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978874E+0,5.777672E+0,0.000000E+0,79.310177E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.755012E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.425158E-3,995.879250E-3,3.051210E+0,997.005689E-3,3.042279E+0,998.341324E-3,3.040814E+0,1.000240E+0,3.036180E+0,31.452492E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.478778E+0,72.569516E+0,2.618714E+0,72.123982E+0,72.100960E+0,2.645172E+0,72.193610E+0,72.293843E+0,2.654045E+0,72.561608E+0,72.404279E+0,2.652275E+0
 10/20/2017,15:49:17.781,2.211047E-3,72.767049E+0,3.980364E-3,998.201666E-3,1.011588E+0,0.000000E+0,1.015126E+0,3.096450E+0,0.000000E+0,72.256922E+0,3.979002E-3,996.993473E-3,994.216115E-3,0.000000E+0,1.072209E+0,2.809506E+0,0.000000E+0,79.308757E+0,31.282849E+0,71.408888E+0,3.972841E-3,3.963179E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.524809E+0,24.458901E+0,9.865186E-3,12.899358E-3,1.000000E+0,2.661501E+0,1.000000E+0,20.000000E+0,7.115903E-3,42.418706E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.933661E+0,0.000000E+0,-146.988716E-3,0.000000E+0,135.656464E-3,0.000000E+0,140.098444E-3,0.000000E+0,469.822842E-3,0.000000E+0,-95.139240E-3,0.000000E+0,204.822666E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.003533E+0,3.084762E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.014227E+0,3.039640E+0,0.000000E+0,244.739169E+0,4.010125E-3,3.979313E-3,88.131620E+0,73.819081E+0,74.477789E+0,100.528896E+0,79.339726E+0,3.977172E-3,3.979572E-3,68.208288E+0,5.430985E+0,2.199962E+0,74.830861E+0,76.306771E+0,0.000000E+0,75.157268E+0,80.123770E+0,0.000000E+0,73.998683E+0,1.077496E+0,1.003766E+0,2.624688E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.878887E-3,68.272164E+0,31.003971E+0,0.000000E+0,1.321127E+0,1.324769E+0,999.482068E-3,60.000000E+0,1.000000E+0,1.338298E+0,658.722020E-3,1.996099E+0,60.000000E+0,1.888627E+0,0.000000E+0,73.461346E+0,1.051702E+0,1.049712E+0,1.002294E+0,50.000000E+0,1.000000E+0,86.859978E+0,2.346276E+0,2.124281E+0,1.285536E+0,30.000000E+0,0.000000E+0,1.316631E+0,1.311335E+0,1.005621E+0,60.000000E+0,3.987032E-3,49.562447E+0,9.301105E-3,24.705438E+0,1.948776E+0,31.086197E+0,0.000000E+0,3.621417E-3,0.000000E+0,44.713583E-3,0.000000E+0,20.169092E-3,0.000000E+0,16.948030E-3,0.000000E+0,15.369710E-3,2.020963E+0,2.013619E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974553E+0,5.776124E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.749440E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.700639E+0,0.000000E+0,43.006420E-3,996.426378E-3,3.051757E+0,998.116036E-3,3.043985E+0,998.888452E-3,3.039028E+0,998.019484E-3,3.037371E+0,35.640896E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.479293E+0,72.571482E+0,2.621367E+0,72.124824E+0,72.101568E+0,2.636184E+0,72.195248E+0,72.293328E+0,2.654396E+0,72.562590E+0,72.402454E+0,2.653408E+0
 10/20/2017,15:49:27.781,1.244936E-3,72.767002E+0,3.981596E-3,998.314431E-3,1.010630E+0,0.000000E+0,1.003357E+0,3.090537E+0,0.000000E+0,72.258139E+0,3.980234E-3,997.041801E-3,1.020807E+0,0.000000E+0,1.059751E+0,2.783538E+0,0.000000E+0,79.314004E+0,31.284986E+0,71.437148E+0,3.975046E-3,3.969729E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.529275E+0,24.451013E+0,9.817066E-3,12.891057E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,7.131342E-3,42.420847E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.928640E+0,0.000000E+0,-158.093668E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.684324E-3,0.000000E+0,481.165262E-3,0.000000E+0,-113.699566E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,721.209242E-3,3.085728E+0,0.000000E+0,998.116036E-3,0.000000E+0,997.623672E-3,3.040106E+0,0.000000E+0,244.718705E+0,4.008439E-3,3.980999E-3,88.136923E+0,73.815337E+0,74.479615E+0,100.542299E+0,79.344037E+0,3.976069E-3,3.977951E-3,68.251963E+0,5.442584E+0,2.205135E+0,74.861946E+0,76.307661E+0,0.000000E+0,75.161294E+0,80.142841E+0,0.000000E+0,73.999151E+0,1.065676E+0,973.062391E-3,2.623126E+0,60.000000E+0,48.000000E+0,70.800000E+0,10.869353E-3,68.269919E+0,30.998582E+0,0.000000E+0,1.316099E+0,1.318892E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.339494E+0,658.658110E-3,2.020591E+0,60.000000E+0,1.882519E+0,0.000000E+0,73.458116E+0,1.051318E+0,1.050079E+0,1.005073E+0,50.000000E+0,1.000000E+0,86.817285E+0,2.342365E+0,2.128082E+0,1.281656E+0,30.000000E+0,0.000000E+0,1.319633E+0,1.312885E+0,1.011130E+0,60.000000E+0,3.989757E-3,49.556294E+0,9.283984E-3,24.702468E+0,1.956509E+0,31.089868E+0,0.000000E+0,53.199488E-3,0.000000E+0,45.390006E-3,0.000000E+0,17.431189E-3,0.000000E+0,15.917290E-3,0.000000E+0,19.460458E-3,2.020770E+0,2.013555E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972428E+0,5.775157E+0,0.000000E+0,88.045975E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.745091E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.715054E-3,996.297642E-3,3.051113E+0,997.021781E-3,3.044017E+0,999.178108E-3,3.038561E+0,996.683849E-3,3.037001E+0,31.452492E-3,9.817718E+0,1.000000E+0,1.000000E+0,72.479386E+0,72.568721E+0,2.621703E+0,72.124543E+0,72.099228E+0,2.644549E+0,72.193189E+0,72.294405E+0,2.645771E+0,72.561842E+0,72.406900E+0,2.655260E+0
 10/20/2017,15:49:37.781,2.050028E-3,72.767189E+0,3.981791E-3,998.056683E-3,1.005872E+0,0.000000E+0,1.004283E+0,3.093357E+0,0.000000E+0,72.254957E+0,3.977316E-3,997.186784E-3,991.057724E-3,0.000000E+0,1.061668E+0,2.782813E+0,0.000000E+0,79.315831E+0,31.291908E+0,71.405847E+0,3.975046E-3,3.963827E-3,0.000000E+0,1.011325E+0,1.000000E+0,44.000000E+0,97.480437E+0,24.445955E+0,9.787234E-3,12.910318E-3,1.000000E+0,2.661469E+0,1.000000E+0,20.000000E+0,7.118238E-3,42.424804E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.918983E+0,0.000000E+0,-145.540244E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.652136E-3,0.000000E+0,465.408320E-3,0.000000E+0,-122.818615E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.008405E+0,3.085841E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.001043E+0,3.038883E+0,0.000000E+0,244.688201E+0,4.010644E-3,3.981064E-3,88.142929E+0,73.816507E+0,74.481815E+0,100.556878E+0,79.349519E+0,3.980286E-3,3.975875E-3,68.432884E+0,5.440651E+0,2.205216E+0,74.820561E+0,76.309534E+0,0.000000E+0,75.166538E+0,80.159711E+0,0.000000E+0,74.000087E+0,1.066794E+0,1.006416E+0,2.626984E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.887836E-3,68.269358E+0,30.998210E+0,0.000000E+0,1.314279E+0,1.321080E+0,1.015991E+0,60.000000E+0,1.000000E+0,1.342462E+0,661.981451E-3,2.018227E+0,60.000000E+0,1.894058E+0,0.000000E+0,73.457555E+0,1.049115E+0,1.048355E+0,1.010153E+0,50.000000E+0,1.000000E+0,86.781301E+0,2.345574E+0,2.131197E+0,1.280921E+0,30.000000E+0,0.000000E+0,1.318835E+0,1.318045E+0,1.014148E+0,60.000000E+0,3.989692E-3,49.555642E+0,9.274775E-3,24.697689E+0,1.798316E+0,31.090100E+0,0.000000E+0,35.373303E-3,0.000000E+0,45.583270E-3,0.000000E+0,13.340440E-3,0.000000E+0,27.835219E-3,0.000000E+0,25.934793E-3,2.020899E+0,2.013168E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970792E+0,5.775641E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.748087E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.700188E+0,0.000000E+0,41.814627E-3,997.295345E-3,3.051355E+0,998.566612E-3,3.044419E+0,997.375805E-3,3.040412E+0,996.394194E-3,3.038529E+0,30.808122E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.478638E+0,72.573166E+0,2.620009E+0,72.125479E+0,72.102176E+0,2.634827E+0,72.196184E+0,72.292159E+0,2.652064E+0,72.561327E+0,72.404841E+0,2.646576E+0
 10/20/2017,15:49:47.781,1.405954E-3,72.768921E+0,3.981142E-3,997.960028E-3,990.702349E-3,0.000000E+0,1.005832E+0,3.089523E+0,0.000000E+0,72.256735E+0,3.979067E-3,997.589515E-3,1.012066E+0,0.000000E+0,1.061013E+0,2.815966E+0,0.000000E+0,79.317565E+0,31.289586E+0,71.434574E+0,3.972452E-3,3.968821E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,97.428357E+0,24.442150E+0,9.781592E-3,12.891965E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,7.132769E-3,42.425223E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.939906E+0,0.000000E+0,-126.967612E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.394630E-3,0.000000E+0,441.692351E-3,0.000000E+0,-114.279576E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.010210E+0,3.085535E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.001667E+0,3.039028E+0,0.000000E+0,244.659917E+0,4.012331E-3,3.981972E-3,88.145510E+0,73.815617E+0,74.485092E+0,100.571504E+0,79.354204E+0,3.972566E-3,3.979053E-3,68.374010E+0,5.449672E+0,2.207343E+0,74.840739E+0,76.313936E+0,0.000000E+0,75.167287E+0,80.162569E+0,0.000000E+0,74.001211E+0,1.069397E+0,1.006017E+0,2.626808E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.897175E-3,68.266646E+0,30.999047E+0,0.000000E+0,1.310272E+0,1.320345E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.340659E+0,661.422235E-3,2.009663E+0,60.000000E+0,1.862759E+0,0.000000E+0,73.455729E+0,1.049562E+0,1.052665E+0,991.318766E-3,50.000000E+0,1.000000E+0,86.771027E+0,2.340528E+0,2.130846E+0,1.281097E+0,30.000000E+0,0.000000E+0,1.312335E+0,1.309561E+0,999.696577E-3,60.000000E+0,3.987162E-3,49.549723E+0,9.236447E-3,24.690960E+0,1.845033E+0,31.090471E+0,0.000000E+0,-2.374370E-3,0.000000E+0,45.035689E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.107612E-3,2.020706E+0,2.013845E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971238E+0,5.779155E+0,0.000000E+0,79.374648E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.740936E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.701606E+0,0.000000E+0,43.231895E-3,996.635573E-3,3.051403E+0,997.230977E-3,3.043470E+0,996.297642E-3,3.038127E+0,996.860861E-3,3.035649E+0,31.130307E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.482662E+0,72.568299E+0,2.626001E+0,72.122859E+0,72.100913E+0,2.639728E+0,72.194125E+0,72.293983E+0,2.651170E+0,72.561140E+0,72.402454E+0,2.647709E+0
 10/20/2017,15:49:57.781,278.825630E-6,72.767096E+0,3.981726E-3,998.121120E-3,999.277074E-3,0.000000E+0,1.000259E+0,3.092358E+0,0.000000E+0,72.252524E+0,3.976084E-3,997.734498E-3,992.605017E-3,0.000000E+0,1.060039E+0,2.828531E+0,0.000000E+0,79.322906E+0,31.281223E+0,71.399531E+0,3.975435E-3,3.968237E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,97.392024E+0,24.436675E+0,9.774652E-3,12.906038E-3,1.000000E+0,2.659473E+0,1.000000E+0,20.000000E+0,7.113697E-3,42.420195E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.953265E+0,0.000000E+0,-141.581086E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.038395E-3,0.000000E+0,461.477141E-3,0.000000E+0,-102.904932E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.002399E+0,3.085165E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.005422E+0,3.038014E+0,0.000000E+0,244.638246E+0,4.008179E-3,3.982945E-3,88.150625E+0,73.816694E+0,74.486309E+0,100.585943E+0,79.357343E+0,3.976588E-3,3.979248E-3,68.302325E+0,5.437107E+0,2.204410E+0,74.857358E+0,76.317635E+0,0.000000E+0,75.170892E+0,80.166787E+0,0.000000E+0,74.001070E+0,1.066235E+0,1.006049E+0,2.621548E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.897629E-3,68.266085E+0,30.996910E+0,0.000000E+0,1.314135E+0,1.323699E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.342685E+0,660.878996E-3,2.011676E+0,60.000000E+0,1.887015E+0,0.000000E+0,73.454419E+0,1.048477E+0,1.050446E+0,1.004658E+0,50.000000E+0,1.000000E+0,86.751557E+0,2.353206E+0,2.125590E+0,1.282821E+0,30.000000E+0,0.000000E+0,1.312367E+0,1.314083E+0,999.968034E-3,60.000000E+0,3.987616E-3,49.546088E+0,9.094941E-3,24.689800E+0,1.877251E+0,31.088938E+0,0.000000E+0,-25.680576E-3,0.000000E+0,49.126438E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.176446E-3,2.020931E+0,2.013716E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970900E+0,5.777317E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.736104E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.701316E+0,0.000000E+0,46.195272E-3,996.024078E-3,3.051612E+0,996.619481E-3,3.044339E+0,998.582704E-3,3.040911E+0,996.522930E-3,3.035874E+0,29.841567E-3,9.845428E+0,1.000000E+0,1.000000E+0,72.479386E+0,72.571060E+0,2.619401E+0,72.121268E+0,72.101521E+0,2.640686E+0,72.194593E+0,72.294873E+0,2.656185E+0,72.562356E+0,72.405402E+0,2.647183E+0
 10/20/2017,15:50:07.781,1.566973E-3,72.766628E+0,3.978808E-3,998.588288E-3,1.016442E+0,0.000000E+0,1.003596E+0,3.089684E+0,0.000000E+0,72.251401E+0,3.981921E-3,997.670061E-3,1.031192E+0,0.000000E+0,1.060422E+0,2.826534E+0,0.000000E+0,79.323422E+0,31.270956E+0,71.429100E+0,3.976278E-3,3.967394E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.371296E+0,24.433056E+0,9.777506E-3,12.924391E-3,1.000000E+0,2.662443E+0,1.000000E+0,20.000000E+0,7.098388E-3,42.417589E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.928800E+0,0.000000E+0,-155.035783E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.491195E-3,0.000000E+0,482.550842E-3,0.000000E+0,-113.312892E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,608.423428E-3,3.085470E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.003920E+0,3.038819E+0,0.000000E+0,244.604026E+0,4.006622E-3,3.979313E-3,88.153394E+0,73.817864E+0,74.487760E+0,100.599158E+0,79.359826E+0,3.979961E-3,3.980805E-3,68.291710E+0,5.452572E+0,2.204668E+0,74.857592E+0,76.321990E+0,0.000000E+0,75.172952E+0,80.163975E+0,0.000000E+0,74.003317E+0,1.063919E+0,996.740483E-3,2.623795E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.883297E-3,68.264916E+0,30.991753E+0,0.000000E+0,1.311645E+0,1.317439E+0,999.673851E-3,60.000000E+0,1.000000E+0,1.341504E+0,661.901563E-3,2.011772E+0,60.000000E+0,1.884324E+0,0.000000E+0,73.451236E+0,1.049403E+0,1.052665E+0,1.002437E+0,50.000000E+0,1.000000E+0,86.747101E+0,2.345111E+0,2.129185E+0,1.274885E+0,30.000000E+0,0.000000E+0,1.319457E+0,1.313795E+0,1.003449E+0,60.000000E+0,3.990340E-3,49.543338E+0,9.253633E-3,24.684510E+0,1.892072E+0,31.090239E+0,0.000000E+0,54.005374E-3,0.000000E+0,48.514436E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.659605E-3,0.000000E+0,17.882138E-3,2.020931E+0,2.013716E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971781E+0,5.777511E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.725313E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.700253E+0,0.000000E+0,41.879049E-3,996.973505E-3,3.052031E+0,998.453968E-3,3.043775E+0,998.405692E-3,3.040476E+0,998.228680E-3,3.037886E+0,27.908458E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.480603E+0,72.572043E+0,2.624627E+0,72.123093E+0,72.098854E+0,2.644837E+0,72.195342E+0,72.294124E+0,2.647720E+0,72.560204E+0,72.400536E+0,2.646800E+0
 10/20/2017,15:50:17.781,1.083918E-3,72.768312E+0,3.981207E-3,998.105011E-3,1.030494E+0,0.000000E+0,1.004203E+0,3.090102E+0,0.000000E+0,72.251213E+0,3.985098E-3,996.832381E-3,1.012544E+0,0.000000E+0,1.062562E+0,2.795088E+0,0.000000E+0,79.322859E+0,31.268633E+0,71.400420E+0,3.972841E-3,3.962335E-3,0.000000E+0,1.019322E+0,1.000000E+0,44.000000E+0,97.349063E+0,24.428276E+0,9.758375E-3,12.902925E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,7.110259E-3,42.415587E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.980815E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.918532E+0,0.000000E+0,-144.445842E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.302393E-3,0.000000E+0,465.956108E-3,0.000000E+0,-122.496387E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.003006E+0,3.085245E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.015617E+0,3.038401E+0,0.000000E+0,244.567489E+0,4.006752E-3,3.982686E-3,88.161840E+0,73.816975E+0,74.490148E+0,100.611715E+0,79.365870E+0,3.974772E-3,3.979378E-3,68.314202E+0,5.436785E+0,2.205780E+0,74.870373E+0,76.324144E+0,0.000000E+0,75.180209E+0,80.167115E+0,0.000000E+0,74.002615E+0,1.070340E+0,1.005937E+0,2.623397E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.876358E-3,68.261362E+0,30.993472E+0,0.000000E+0,1.316131E+0,1.325631E+0,999.194395E-3,60.000000E+0,1.000000E+0,1.344296E+0,657.507723E-3,2.016325E+0,60.000000E+0,1.887064E+0,0.000000E+0,73.451704E+0,1.048301E+0,1.057854E+0,1.006160E+0,50.000000E+0,1.000000E+0,86.754654E+0,2.352152E+0,2.130255E+0,1.282965E+0,30.000000E+0,0.000000E+0,1.313948E+0,1.309833E+0,1.009022E+0,60.000000E+0,3.985475E-3,49.540029E+0,9.169585E-3,24.678988E+0,1.813781E+0,31.090657E+0,0.000000E+0,39.080376E-3,0.000000E+0,43.908318E-3,0.000000E+0,14.628865E-3,0.000000E+0,19.879196E-3,0.000000E+0,24.130998E-3,2.020995E+0,2.013490E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973656E+0,5.739794E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.715102E+0,0.000000E+0,16.110554E-3,10.000000E+0,9.700285E+0,0.000000E+0,41.395889E-3,996.667757E-3,3.051242E+0,998.421784E-3,3.043212E+0,996.088446E-3,3.040139E+0,998.598796E-3,3.038545E+0,28.230643E-3,9.862505E+0,1.000000E+0,1.000000E+0,72.476859E+0,72.571435E+0,2.622789E+0,72.121034E+0,72.098667E+0,2.635034E+0,72.195061E+0,72.290380E+0,2.652416E+0,72.558800E+0,72.404279E+0,2.649689E+0
 10/20/2017,15:50:27.781,1.083918E-3,72.769014E+0,3.979910E-3,998.249994E-3,997.600452E-3,0.000000E+0,1.008738E+0,3.095000E+0,0.000000E+0,72.246113E+0,3.976343E-3,998.105011E-3,984.007175E-3,0.000000E+0,1.064143E+0,2.798326E+0,0.000000E+0,79.328857E+0,31.272721E+0,71.425966E+0,3.974203E-3,3.963892E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,97.335950E+0,24.429761E+0,9.740086E-3,12.901822E-3,1.000000E+0,2.663130E+0,1.000000E+0,20.000000E+0,7.107275E-3,42.425735E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.933243E+0,0.000000E+0,-130.701452E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.461170E-3,0.000000E+0,451.101404E-3,0.000000E+0,-123.946412E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005083E+0,3.085551E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.010504E+0,3.038916E+0,0.000000E+0,244.557595E+0,4.010774E-3,3.980480E-3,88.165219E+0,73.817349E+0,74.491084E+0,100.627893E+0,79.370415E+0,3.976978E-3,3.982556E-3,68.326220E+0,5.448061E+0,2.207376E+0,74.843641E+0,76.329717E+0,0.000000E+0,75.182550E+0,80.171754E+0,0.000000E+0,74.002100E+0,1.068695E+0,1.007534E+0,2.622775E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.883880E-3,68.260707E+0,30.988594E+0,0.000000E+0,1.318334E+0,1.318270E+0,971.242088E-3,60.000000E+0,1.000000E+0,1.346291E+0,657.427835E-3,2.014840E+0,60.000000E+0,1.882825E+0,0.000000E+0,73.449364E+0,1.053138E+0,1.050861E+0,1.011032E+0,50.000000E+0,1.000000E+0,86.728429E+0,2.349214E+0,2.131661E+0,1.266054E+0,30.000000E+0,0.000000E+0,1.313277E+0,1.310935E+0,989.381214E-3,60.000000E+0,3.988135E-3,49.537325E+0,9.135927E-3,24.674858E+0,1.832467E+0,31.088799E+0,0.000000E+0,28.281511E-3,0.000000E+0,45.454427E-3,0.000000E+0,19.009509E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.133940E-3,2.020931E+0,2.013201E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972728E+0,5.700821E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.714909E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.908318E-3,996.635573E-3,3.050904E+0,998.035576E-3,3.044403E+0,998.437876E-3,3.038545E+0,998.630980E-3,3.038465E+0,25.653164E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.479246E+0,72.570031E+0,2.625138E+0,72.119256E+0,72.099462E+0,2.637956E+0,72.191271E+0,72.291878E+0,2.657527E+0,72.558847E+0,72.404981E+0,2.648986E+0
 10/20/2017,15:50:37.781,-204.229589E-6,72.768125E+0,3.984061E-3,997.718389E-3,998.143358E-3,0.000000E+0,1.005449E+0,3.094210E+0,0.000000E+0,72.244148E+0,3.980883E-3,997.589515E-3,1.000038E+0,0.000000E+0,1.064750E+0,2.814355E+0,0.000000E+0,79.330731E+0,31.273047E+0,71.397893E+0,3.977900E-3,3.967524E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,97.319969E+0,24.427998E+0,9.746896E-3,12.910967E-3,1.000000E+0,2.658003E+0,1.000000E+0,20.000000E+0,7.124984E-3,42.432112E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.944123E+0,0.000000E+0,-121.817490E-3,0.000000E+0,134.111427E-3,0.000000E+0,139.808750E-3,0.000000E+0,455.677039E-3,0.000000E+0,-111.315080E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.008309E+0,3.084939E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.013812E+0,3.038095E+0,0.000000E+0,244.541716E+0,4.009217E-3,3.985346E-3,88.169583E+0,73.819643E+0,74.492348E+0,100.640168E+0,79.375147E+0,3.978664E-3,3.980935E-3,68.266786E+0,5.444517E+0,2.201187E+0,74.830439E+0,76.334587E+0,0.000000E+0,75.184563E+0,80.179251E+0,0.000000E+0,73.999900E+0,1.071410E+0,1.011238E+0,2.621755E+0,60.000000E+0,50.000000E+0,70.800000E+0,10.858264E-3,68.260801E+0,30.988408E+0,0.000000E+0,1.316274E+0,1.313304E+0,1.004804E+0,60.000000E+0,1.000000E+0,1.340930E+0,661.805697E-3,2.018466E+0,60.000000E+0,1.877700E+0,0.000000E+0,73.449364E+0,1.050568E+0,1.055347E+0,1.001479E+0,50.000000E+0,1.000000E+0,86.708303E+0,2.351194E+0,2.131357E+0,1.279707E+0,30.000000E+0,0.000000E+0,1.315129E+0,1.311447E+0,1.003689E+0,60.000000E+0,3.987875E-3,49.531313E+0,9.244748E-3,24.672353E+0,1.861786E+0,31.090007E+0,0.000000E+0,-3.824964E-3,0.000000E+0,49.867282E-3,0.000000E+0,25.612686E-3,0.000000E+0,23.486786E-3,0.000000E+0,17.882138E-3,2.020834E+0,2.013587E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972265E+0,5.701047E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.714941E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.701348E+0,0.000000E+0,43.618422E-3,996.748217E-3,3.050566E+0,998.099944E-3,3.044628E+0,996.619481E-3,3.039318E+0,996.796493E-3,3.038819E+0,26.619718E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.477702E+0,72.571482E+0,2.617340E+0,72.119957E+0,72.096935E+0,2.634459E+0,72.193283E+0,72.293562E+0,2.656057E+0,72.560344E+0,72.403998E+0,2.644182E+0
 10/20/2017,15:50:47.781,278.825630E-6,72.766394E+0,3.981985E-3,997.863372E-3,1.001784E+0,0.000000E+0,1.001584E+0,3.093727E+0,0.000000E+0,72.238298E+0,3.974138E-3,997.412313E-3,999.001556E-3,0.000000E+0,1.059240E+0,2.825986E+0,0.000000E+0,79.331996E+0,31.287216E+0,71.420398E+0,3.972193E-3,3.969599E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.311931E+0,24.432035E+0,9.744302E-3,12.899488E-3,1.000000E+0,2.656294E+0,1.000000E+0,20.000000E+0,7.146780E-3,42.441841E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.949788E+0,0.000000E+0,-138.941648E-3,0.000000E+0,135.366769E-3,0.000000E+0,137.104936E-3,0.000000E+0,467.116128E-3,0.000000E+0,-99.167089E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.003198E+0,3.085696E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.018925E+0,3.038272E+0,0.000000E+0,244.526561E+0,4.013044E-3,3.978405E-3,88.175355E+0,73.817771E+0,74.495204E+0,100.652866E+0,79.375756E+0,3.974253E-3,3.976588E-3,68.215723E+0,5.428086E+0,2.202686E+0,74.812509E+0,76.341096E+0,0.000000E+0,75.185499E+0,80.197574E+0,0.000000E+0,74.000696E+0,1.061954E+0,1.005809E+0,2.623349E+0,60.000000E+0,50.000000E+0,70.800000E+0,10.860144E-3,68.258790E+0,30.988130E+0,0.000000E+0,1.313832E+0,1.319164E+0,1.000169E+0,60.000000E+0,1.000000E+0,1.338282E+0,665.672276E-3,2.023036E+0,60.000000E+0,1.862050E+0,0.000000E+0,73.448381E+0,1.049371E+0,1.055874E+0,1.007230E+0,50.000000E+0,1.000000E+0,86.723690E+0,2.351657E+0,2.127971E+0,1.280650E+0,30.000000E+0,0.000000E+0,1.314714E+0,1.313380E+0,1.008719E+0,60.000000E+0,3.986838E-3,49.528657E+0,9.271078E-3,24.669058E+0,1.914947E+0,31.092423E+0,0.000000E+0,-33.159193E-3,0.000000E+0,39.205567E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.145706E-3,2.021124E+0,2.013394E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974728E+0,5.698951E+0,0.000000E+0,83.790900E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.714458E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.694326E+0,0.000000E+0,41.492521E-3,996.522930E-3,3.051419E+0,997.343621E-3,3.044596E+0,997.295345E-3,3.039672E+0,999.950523E-3,3.034667E+0,29.197198E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.476485E+0,72.568065E+0,2.616525E+0,72.121314E+0,72.101147E+0,2.638898E+0,72.193002E+0,72.296932E+0,2.648007E+0,72.558051E+0,72.405496E+0,2.649098E+0
 10/20/2017,15:50:57.781,1.083918E-3,72.766440E+0,3.982893E-3,998.556069E-3,998.366908E-3,0.000000E+0,1.005321E+0,3.092873E+0,0.000000E+0,72.233806E+0,3.977835E-3,996.977364E-3,996.800253E-3,0.000000E+0,1.063105E+0,2.813115E+0,0.000000E+0,79.332652E+0,31.287495E+0,71.395601E+0,3.976668E-3,3.965578E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.297737E+0,24.437603E+0,9.764665E-3,12.888333E-3,1.000000E+0,2.651918E+0,1.000000E+0,20.000000E+0,7.125633E-3,42.445797E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.937942E+0,0.000000E+0,-151.108814E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.006207E-3,0.000000E+0,474.527368E-3,0.000000E+0,-113.602897E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,612.288914E-3,3.085390E+0,0.000000E+0,998.228680E-3,0.000000E+0,986.069957E-3,3.038352E+0,0.000000E+0,244.540461E+0,4.014017E-3,3.977302E-3,88.180235E+0,73.817771E+0,74.496795E+0,100.666834E+0,79.379036E+0,3.974577E-3,3.978599E-3,68.182850E+0,5.456116E+0,2.203636E+0,74.824260E+0,76.349291E+0,0.000000E+0,75.186342E+0,80.214724E+0,0.000000E+0,74.001257E+0,1.068838E+0,1.006815E+0,2.624577E+0,60.000000E+0,50.000000E+0,70.800000E+0,10.855670E-3,68.257481E+0,30.987201E+0,0.000000E+0,1.312730E+0,1.323140E+0,1.001624E+0,60.000000E+0,1.000000E+0,1.343451E+0,659.920340E-3,2.009264E+0,60.000000E+0,1.887966E+0,0.000000E+0,73.446041E+0,1.048269E+0,1.051213E+0,1.001207E+0,50.000000E+0,1.000000E+0,86.739360E+0,2.347873E+0,2.134057E+0,1.284658E+0,30.000000E+0,0.000000E+0,1.316806E+0,1.313428E+0,1.010715E+0,60.000000E+0,3.986513E-3,49.527724E+0,9.284502E-3,24.669012E+0,1.959408E+0,31.090100E+0,0.000000E+0,40.627676E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.655193E-3,2.020673E+0,2.013426E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977240E+0,5.699016E+0,0.000000E+0,81.147596E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.715360E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.700929E+0,0.000000E+0,41.073783E-3,996.345918E-3,3.050743E+0,997.440173E-3,3.044194E+0,999.162016E-3,3.038674E+0,998.486152E-3,3.037194E+0,29.197198E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.477514E+0,72.570592E+0,2.618874E+0,72.120191E+0,72.099181E+0,2.643368E+0,72.192206E+0,72.292954E+0,2.651138E+0,72.558566E+0,72.402548E+0,2.649162E+0
