date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:51:07.781,439.844037E-6,72.767142E+0,3.984515E-3,997.508969E-3,1.001353E+0,0.000000E+0,998.981164E-3,3.098012E+0,0.000000E+0,72.235304E+0,3.972647E-3,997.347876E-3,1.024109E+0,0.000000E+0,1.058506E+0,2.816498E+0,0.000000E+0,79.336400E+0,31.277042E+0,71.414035E+0,3.977057E-3,3.968496E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,97.298113E+0,24.425446E+0,9.761488E-3,12.906686E-3,1.000000E+0,2.650544E+0,1.000000E+0,20.000000E+0,7.117719E-3,42.441887E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.927352E+0,0.000000E+0,-160.604353E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.684324E-3,0.000000E+0,476.460735E-3,0.000000E+0,-112.893996E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,723.860774E-3,3.086146E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.001731E+0,3.038722E+0,0.000000E+0,244.533608E+0,4.010320E-3,3.980416E-3,88.187040E+0,73.821702E+0,74.499791E+0,100.680144E+0,79.385830E+0,3.976718E-3,3.977432E-3,68.171347E+0,5.445806E+0,2.205184E+0,74.839334E+0,76.355753E+0,0.000000E+0,75.192756E+0,80.227611E+0,0.000000E+0,73.999432E+0,1.057497E+0,982.019512E-3,2.621962E+0,60.000000E+0,50.000000E+0,70.800000E+0,10.861182E-3,68.254114E+0,30.984553E+0,0.000000E+0,1.315348E+0,1.319419E+0,1.006546E+0,60.000000E+0,1.000000E+0,1.336910E+0,664.426024E-3,2.011149E+0,60.000000E+0,1.890094E+0,0.000000E+0,73.447398E+0,1.048333E+0,1.051883E+0,1.006511E+0,50.000000E+0,1.000000E+0,86.767086E+0,2.348959E+0,2.130303E+0,1.280841E+0,30.000000E+0,0.000000E+0,1.317461E+0,1.310616E+0,1.002475E+0,60.000000E+0,3.987097E-3,49.522644E+0,9.365892E-3,24.675508E+0,1.950709E+0,31.090286E+0,0.000000E+0,54.617847E-3,0.000000E+0,45.325585E-3,0.000000E+0,15.176446E-3,0.000000E+0,15.176446E-3,0.000000E+0,21.167621E-3,2.021479E+0,2.013394E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980783E+0,5.696759E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.715457E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.689526E+0,0.000000E+0,42.909789E-3,996.989597E-3,3.051113E+0,997.343621E-3,3.042118E+0,998.711440E-3,3.037709E+0,998.470060E-3,3.035874E+0,27.586273E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.478638E+0,72.571341E+0,2.622613E+0,72.120847E+0,72.100117E+0,2.635338E+0,72.194593E+0,72.293843E+0,2.649061E+0,72.560250E+0,72.401893E+0,2.652243E+0
 10/20/2017,15:51:17.781,1.727991E-3,72.768172E+0,3.984190E-3,998.427196E-3,998.191261E-3,0.000000E+0,1.007716E+0,3.090231E+0,0.000000E+0,72.232028E+0,3.979327E-3,997.202893E-3,986.096817E-3,0.000000E+0,1.065501E+0,2.820428E+0,0.000000E+0,79.342678E+0,31.269237E+0,71.395647E+0,3.972647E-3,3.969080E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.301779E+0,24.430272E+0,9.752084E-3,12.895013E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,7.119925E-3,42.425362E+0,0.000000E+0,1.991191E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.986037E+0,10.000000E+0,8.921912E+0,0.000000E+0,-141.870781E-3,0.000000E+0,138.553408E-3,0.000000E+0,135.527710E-3,0.000000E+0,463.474953E-3,0.000000E+0,-121.819708E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.005626E+0,3.085036E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.013460E+0,3.039125E+0,0.000000E+0,244.504987E+0,4.011942E-3,3.976394E-3,88.188494E+0,73.823387E+0,74.497591E+0,100.698251E+0,79.387282E+0,3.977237E-3,3.983270E-3,68.166297E+0,5.435818E+0,2.204587E+0,74.851459E+0,76.361092E+0,0.000000E+0,75.194769E+0,80.240779E+0,0.000000E+0,73.999057E+0,1.067273E+0,1.002377E+0,2.622935E+0,60.000000E+0,50.000000E+0,70.800000E+0,10.859366E-3,68.252804E+0,30.982648E+0,0.000000E+0,1.320968E+0,1.320106E+0,999.865634E-3,60.000000E+0,1.000000E+0,1.337229E+0,663.419435E-3,2.028084E+0,60.000000E+0,1.873348E+0,0.000000E+0,73.441969E+0,1.047551E+0,1.049648E+0,1.001143E+0,50.000000E+0,1.000000E+0,86.784398E+0,2.351593E+0,2.125942E+0,1.289337E+0,30.000000E+0,0.000000E+0,1.316918E+0,1.314754E+0,1.008782E+0,60.000000E+0,3.986643E-3,49.521339E+0,9.269846E-3,24.675322E+0,1.886594E+0,31.088474E+0,0.000000E+0,45.334047E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.016864E-3,0.000000E+0,24.098787E-3,0.000000E+0,21.618570E-3,2.021060E+0,2.013716E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983504E+0,5.700692E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.709465E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.700349E+0,0.000000E+0,42.201155E-3,995.943618E-3,3.051290E+0,997.118333E-3,3.043437E+0,998.260864E-3,3.040637E+0,999.435579E-3,3.036647E+0,34.352156E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.479012E+0,72.568440E+0,2.620009E+0,72.120800E+0,72.097918E+0,2.643368E+0,72.192721E+0,72.295200E+0,2.648854E+0,72.560063E+0,72.402782E+0,2.640382E+0
 10/20/2017,15:51:27.781,-526.266402E-6,72.766815E+0,3.981077E-3,997.943918E-3,1.004962E+0,0.000000E+0,1.006247E+0,3.092761E+0,0.000000E+0,72.232168E+0,3.979262E-3,998.249994E-3,986.591313E-3,0.000000E+0,1.061157E+0,2.818833E+0,0.000000E+0,79.339070E+0,31.262779E+0,71.411368E+0,3.974852E-3,3.966421E-3,0.000000E+0,1.024562E+0,1.000000E+0,44.000000E+0,97.322601E+0,24.431107E+0,9.748452E-3,12.872444E-3,1.000000E+0,2.658674E+0,1.000000E+0,20.000000E+0,7.104291E-3,42.406510E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.933210E+0,0.000000E+0,-133.115572E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.913970E-3,0.000000E+0,454.001455E-3,0.000000E+0,-133.806585E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.001984E+0,3.085358E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010072E+0,3.039253E+0,0.000000E+0,244.495769E+0,4.007206E-3,3.982167E-3,88.196472E+0,73.820907E+0,74.499417E+0,100.711937E+0,79.394779E+0,3.979183E-3,3.981518E-3,68.152970E+0,5.430341E+0,2.204926E+0,74.888444E+0,76.364791E+0,0.000000E+0,75.199357E+0,80.255868E+0,0.000000E+0,73.999713E+0,1.067784E+0,1.006145E+0,2.622982E+0,60.000000E+0,50.000000E+0,70.800000E+0,10.857550E-3,68.249718E+0,30.980186E+0,0.000000E+0,1.315843E+0,1.315699E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.338266E+0,661.166593E-3,2.010398E+0,60.000000E+0,1.876475E+0,0.000000E+0,73.442203E+0,1.048573E+0,1.045194E+0,1.002677E+0,50.000000E+0,1.000000E+0,86.774639E+0,2.350475E+0,2.130143E+0,1.279308E+0,30.000000E+0,0.000000E+0,1.315656E+0,1.310904E+0,1.007026E+0,60.000000E+0,3.988135E-3,49.513369E+0,9.230157E-3,24.668037E+0,1.875962E+0,31.090890E+0,0.000000E+0,33.729297E-3,0.000000E+0,52.122025E-3,0.000000E+0,-33.010641E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.130998E-3,2.020931E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983998E+0,5.700144E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.693843E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.698417E+0,0.000000E+0,43.618422E-3,996.442470E-3,3.050534E+0,997.263161E-3,3.043212E+0,998.952820E-3,3.040653E+0,999.564315E-3,3.038578E+0,33.385602E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.481211E+0,72.569797E+0,2.621479E+0,72.120566E+0,72.098526E+0,2.645986E+0,72.193189E+0,72.292626E+0,2.659747E+0,72.558145E+0,72.403811E+0,2.650168E+0
 10/20/2017,15:51:37.781,1.405954E-3,72.767844E+0,3.977640E-3,998.105011E-3,999.309009E-3,0.000000E+0,1.002798E+0,3.092616E+0,0.000000E+0,72.232075E+0,3.978289E-3,998.169448E-3,992.381696E-3,0.000000E+0,1.061061E+0,2.844093E+0,0.000000E+0,79.344974E+0,31.257530E+0,71.394712E+0,3.976149E-3,3.966291E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.339005E+0,24.429761E+0,9.758245E-3,12.876270E-3,1.000000E+0,2.666181E+0,1.000000E+0,20.000000E+0,7.087880E-3,42.401855E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.939005E+0,0.000000E+0,-127.096366E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.428982E-3,0.000000E+0,447.589120E-3,0.000000E+0,-112.926219E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.003661E+0,3.086243E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.011399E+0,3.038256E+0,0.000000E+0,244.504746E+0,4.013109E-3,3.980221E-3,88.199241E+0,73.818988E+0,74.502085E+0,100.724494E+0,79.397496E+0,3.975615E-3,3.979961E-3,68.130619E+0,5.441295E+0,2.201219E+0,74.852724E+0,76.371253E+0,0.000000E+0,75.199498E+0,80.260273E+0,0.000000E+0,73.999947E+0,1.064717E+0,1.005346E+0,2.623142E+0,60.000000E+0,51.000000E+0,70.900000E+0,10.866111E-3,68.249204E+0,30.974333E+0,0.000000E+0,1.310368E+0,1.318797E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.345573E+0,658.865819E-3,2.022732E+0,60.000000E+0,1.877135E+0,0.000000E+0,73.442858E+0,1.050440E+0,1.056161E+0,990.136605E-3,50.000000E+0,1.000000E+0,86.759158E+0,2.357053E+0,2.140079E+0,1.279835E+0,30.000000E+0,0.000000E+0,1.318547E+0,1.313076E+0,1.002060E+0,60.000000E+0,3.988200E-3,49.510340E+0,9.247148E-3,24.666738E+0,1.825057E+0,31.090982E+0,0.000000E+0,-891.541074E-6,0.000000E+0,45.390006E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.268665E-3,2.020867E+0,2.013716E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983999E+0,5.699467E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.674709E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.663628E+0,0.000000E+0,43.876107E-3,997.021781E-3,3.051500E+0,996.748217E-3,3.044580E+0,997.359713E-3,3.038175E+0,997.343621E-3,3.036550E+0,29.519383E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.478216E+0,72.571669E+0,2.623301E+0,72.122063E+0,72.098292E+0,2.638052E+0,72.193329E+0,72.291644E+0,2.655083E+0,72.558098E+0,72.401050E+0,2.651652E+0
 10/20/2017,15:51:47.781,-848.303215E-6,72.768453E+0,3.976603E-3,998.636616E-3,1.007357E+0,0.000000E+0,1.000818E+0,3.091021E+0,0.000000E+0,72.229595E+0,3.971869E-3,997.057910E-3,950.365529E-3,0.000000E+0,1.058777E+0,2.843948E+0,0.000000E+0,79.345864E+0,31.254557E+0,71.407578E+0,3.974528E-3,3.968885E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,97.347324E+0,24.422569E+0,9.758764E-3,12.884831E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,7.128941E-3,42.400971E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.951237E+0,0.000000E+0,-142.321417E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.077075E-3,0.000000E+0,464.763865E-3,0.000000E+0,-97.974846E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.012941E+0,3.086661E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.017647E+0,3.038159E+0,0.000000E+0,244.473036E+0,4.006428E-3,3.978924E-3,88.205247E+0,73.820907E+0,74.504566E+0,100.736675E+0,79.401760E+0,3.975680E-3,3.976005E-3,68.111260E+0,5.430663E+0,2.204136E+0,74.843454E+0,76.374438E+0,0.000000E+0,75.202073E+0,80.268942E+0,0.000000E+0,73.999291E+0,1.062305E+0,1.005346E+0,2.625948E+0,60.000000E+0,51.000000E+0,70.900000E+0,10.859431E-3,68.246024E+0,30.974379E+0,0.000000E+0,1.315460E+0,1.323715E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.343642E+0,657.619566E-3,2.015367E+0,60.000000E+0,1.882293E+0,0.000000E+0,73.439114E+0,1.050185E+0,1.056082E+0,1.001926E+0,50.000000E+0,1.000000E+0,86.753903E+0,2.356175E+0,2.134121E+0,1.280873E+0,30.000000E+0,0.000000E+0,1.317110E+0,1.309482E+0,1.001772E+0,60.000000E+0,3.987162E-3,49.507683E+0,9.256616E-3,24.672399E+0,1.920102E+0,31.087684E+0,0.000000E+0,-859.305622E-6,0.000000E+0,44.520319E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.073931E-3,0.000000E+0,15.015393E-3,2.020706E+0,2.013072E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984826E+0,5.698274E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.674934E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.662340E+0,0.000000E+0,50.221599E-3,996.876953E-3,3.051805E+0,997.375805E-3,3.042279E+0,999.210292E-3,3.039447E+0,998.003392E-3,3.035375E+0,32.096862E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.478591E+0,72.571294E+0,2.616493E+0,72.122344E+0,72.099275E+0,2.641277E+0,72.191458E+0,72.291925E+0,2.652735E+0,72.557021E+0,72.397260E+0,2.649066E+0
 10/20/2017,15:51:57.781,1.405954E-3,72.769482E+0,3.981402E-3,998.314431E-3,1.002774E+0,0.000000E+0,1.001377E+0,3.089780E+0,0.000000E+0,72.231560E+0,3.982569E-3,997.380095E-3,994.917980E-3,0.000000E+0,1.058490E+0,2.825938E+0,0.000000E+0,79.352049E+0,31.248656E+0,71.394197E+0,3.975954E-3,3.965708E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.340415E+0,24.424611E+0,9.761098E-3,12.892678E-3,1.000000E+0,2.659760E+0,1.000000E+0,20.000000E+0,7.112595E-3,42.395385E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.935077E+0,0.000000E+0,-146.505892E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.360278E-3,0.000000E+0,469.790619E-3,0.000000E+0,-88.340232E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.002160E+0,3.085857E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007547E+0,3.038561E+0,0.000000E+0,244.424097E+0,4.011098E-3,3.979702E-3,88.208157E+0,73.821702E+0,74.504004E+0,100.750502E+0,79.403868E+0,3.975615E-3,3.982621E-3,68.096999E+0,5.427763E+0,2.201283E+0,74.824213E+0,76.377294E+0,0.000000E+0,75.207972E+0,80.284593E+0,0.000000E+0,73.999385E+0,1.056826E+0,1.004388E+0,2.622871E+0,60.000000E+0,51.000000E+0,70.900000E+0,10.862220E-3,68.245556E+0,30.972335E+0,0.000000E+0,1.313465E+0,1.323795E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.337628E+0,659.345147E-3,2.000748E+0,60.000000E+0,1.871075E+0,0.000000E+0,73.438271E+0,1.049562E+0,1.041746E+0,1.003444E+0,50.000000E+0,1.000000E+0,86.767696E+0,2.354770E+0,2.136309E+0,1.288986E+0,30.000000E+0,0.000000E+0,1.315385E+0,1.312230E+0,1.011577E+0,60.000000E+0,3.991054E-3,49.504002E+0,9.162322E-3,24.670775E+0,1.959408E+0,31.088567E+0,0.000000E+0,-1.665191E-3,0.000000E+0,42.040102E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.656663E-3,0.000000E+0,14.822129E-3,2.020706E+0,2.013329E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987232E+0,5.699274E+0,0.000000E+0,82.082423E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.676158E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.661695E+0,0.000000E+0,46.227482E-3,996.603389E-3,3.051741E+0,996.941321E-3,3.043228E+0,997.424081E-3,3.041185E+0,1.000369E+0,3.036824E+0,22.753499E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.478918E+0,72.566989E+0,2.626385E+0,72.122297E+0,72.097497E+0,2.631713E+0,72.192862E+0,72.291691E+0,2.653086E+0,72.559127E+0,72.398055E+0,2.646816E+0
 10/20/2017,15:52:07.781,-43.211183E-6,72.771027E+0,3.985617E-3,998.169448E-3,1.017544E+0,0.000000E+0,995.244425E-3,3.087928E+0,0.000000E+0,72.229922E+0,3.979002E-3,997.718389E-3,994.933931E-3,0.000000E+0,1.052133E+0,2.812341E+0,0.000000E+0,79.350362E+0,31.252512E+0,71.403274E+0,3.971998E-3,3.968237E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,97.318888E+0,24.432638E+0,9.758764E-3,12.899682E-3,1.000000E+0,2.653675E+0,1.000000E+0,20.000000E+0,7.110324E-3,42.385843E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.937202E+0,0.000000E+0,-152.138839E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.072747E-3,0.000000E+0,475.751834E-3,0.000000E+0,-114.537358E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,664.488876E-3,3.086452E+0,0.000000E+0,998.116036E-3,0.000000E+0,985.191043E-3,3.039125E+0,0.000000E+0,244.406674E+0,4.008374E-3,3.983659E-3,88.211676E+0,73.820953E+0,74.507656E+0,100.765787E+0,79.406820E+0,3.978080E-3,3.974058E-3,68.182149E+0,5.457727E+0,2.203153E+0,74.851366E+0,76.383054E+0,0.000000E+0,75.210968E+0,80.292091E+0,0.000000E+0,73.999806E+0,1.059063E+0,1.006640E+0,2.623748E+0,60.000000E+0,51.000000E+0,70.900000E+0,10.856318E-3,68.247240E+0,30.969641E+0,0.000000E+0,1.314694E+0,1.318509E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.338792E+0,663.004017E-3,1.998687E+0,60.000000E+0,1.882132E+0,0.000000E+0,73.436118E+0,1.049355E+0,1.050446E+0,1.008173E+0,50.000000E+0,1.000000E+0,86.805275E+0,2.355617E+0,2.136884E+0,1.285233E+0,30.000000E+0,0.000000E+0,1.310482E+0,1.312182E+0,1.000910E+0,60.000000E+0,3.989627E-3,49.500925E+0,9.239560E-3,24.666784E+0,1.942977E+0,31.087823E+0,0.000000E+0,33.664826E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.497081E-3,2.021189E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991643E+0,5.699918E+0,0.000000E+0,82.662660E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.674355E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.659666E+0,0.000000E+0,42.394419E-3,996.603389E-3,3.050180E+0,997.391897E-3,3.043325E+0,997.102241E-3,3.038899E+0,996.957413E-3,3.037580E+0,27.908458E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.478825E+0,72.571716E+0,2.618906E+0,72.121080E+0,72.098292E+0,2.643592E+0,72.192908E+0,72.291176E+0,2.650387E+0,72.557864E+0,72.399085E+0,2.646704E+0
 10/20/2017,15:52:17.781,1.889010E-3,72.765504E+0,3.980883E-3,998.411086E-3,1.013808E+0,0.000000E+0,996.394191E-3,3.086430E+0,0.000000E+0,72.230998E+0,3.979132E-3,996.977364E-3,1.029421E+0,0.000000E+0,1.056174E+0,2.791592E+0,0.000000E+0,79.354860E+0,31.256972E+0,71.399297E+0,3.971415E-3,3.967653E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.288430E+0,24.440341E+0,9.774328E-3,12.890084E-3,1.000000E+0,2.662603E+0,1.000000E+0,20.000000E+0,7.114930E-3,42.374159E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.932953E+0,0.000000E+0,-155.132348E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.654300E-3,0.000000E+0,479.844128E-3,0.000000E+0,-113.055110E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,603.487750E-3,3.086661E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.006269E+0,3.038706E+0,0.000000E+0,244.377523E+0,4.013693E-3,3.978729E-3,88.217964E+0,73.824511E+0,74.508171E+0,100.778156E+0,79.412349E+0,3.971983E-3,3.981713E-3,68.194353E+0,5.451928E+0,2.206328E+0,74.827209E+0,76.385536E+0,0.000000E+0,75.214012E+0,80.295606E+0,0.000000E+0,73.998402E+0,1.069445E+0,988.916973E-3,2.623508E+0,60.000000E+0,51.000000E+0,70.900000E+0,10.861247E-3,68.243592E+0,30.969455E+0,0.000000E+0,1.309745E+0,1.322038E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.339462E+0,658.146827E-3,2.000572E+0,60.000000E+0,1.890416E+0,0.000000E+0,73.436025E+0,1.048301E+0,1.051660E+0,1.002198E+0,50.000000E+0,1.000000E+0,86.834221E+0,2.356511E+0,2.143274E+0,1.283061E+0,30.000000E+0,0.000000E+0,1.313676E+0,1.309529E+0,1.006499E+0,60.000000E+0,3.987356E-3,49.495473E+0,9.347344E-3,24.666135E+0,1.982284E+0,31.087452E+0,0.000000E+0,52.812663E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.659605E-3,0.000000E+0,19.621511E-3,2.020931E+0,2.013104E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995398E+0,5.697758E+0,0.000000E+0,83.210662E-3,0.000000E+0,47.429349E-3,9.500000E+0,9.675740E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.662436E+0,0.000000E+0,43.682843E-3,996.410286E-3,3.052272E+0,997.037873E-3,3.044564E+0,999.065464E-3,3.038481E+0,996.667757E-3,3.037998E+0,29.197198E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.477982E+0,72.569048E+0,2.618554E+0,72.120659E+0,72.101287E+0,2.634348E+0,72.192768E+0,72.289959E+0,2.647560E+0,72.558332E+0,72.395716E+0,2.647358E+0
 10/20/2017,15:52:27.781,-1.331358E-3,72.767283E+0,3.983282E-3,998.105011E-3,1.014111E+0,0.000000E+0,1.004203E+0,3.087831E+0,0.000000E+0,72.232777E+0,3.978029E-3,996.896818E-3,986.766779E-3,0.000000E+0,1.060598E+0,2.769297E+0,0.000000E+0,79.354063E+0,31.249771E+0,71.397566E+0,3.974722E-3,3.965967E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,97.306338E+0,24.433891E+0,9.782824E-3,12.903573E-3,1.000000E+0,2.662188E+0,1.000000E+0,20.000000E+0,7.132574E-3,42.376114E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.922910E+0,0.000000E+0,-151.495073E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.491195E-3,0.000000E+0,460.123784E-3,0.000000E+0,-118.984103E-3,0.000000E+0,209.269411E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,783.136826E-3,3.086967E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010568E+0,3.038417E+0,0.000000E+0,244.367870E+0,4.297687E-3,3.980935E-3,88.223877E+0,73.820439E+0,74.509435E+0,100.792548E+0,79.417034E+0,3.975096E-3,3.979378E-3,68.170038E+0,5.440007E+0,2.203620E+0,74.811760E+0,76.390687E+0,0.000000E+0,75.220004E+0,80.307461E+0,0.000000E+0,73.999198E+0,1.067129E+0,994.297632E-3,2.627159E+0,60.000000E+0,51.000000E+0,70.900000E+0,10.863776E-3,68.240600E+0,30.966064E+0,0.000000E+0,1.318844E+0,1.322900E+0,1.007249E+0,60.000000E+0,1.000000E+0,1.342733E+0,657.859230E-3,2.010861E+0,60.000000E+0,1.890400E+0,0.000000E+0,73.434433E+0,1.048780E+0,1.049872E+0,1.009690E+0,50.000000E+0,1.000000E+0,86.843604E+0,2.354211E+0,2.139983E+0,1.273224E+0,30.000000E+0,0.000000E+0,1.316567E+0,1.312102E+0,1.002379E+0,60.000000E+0,3.987940E-3,49.492303E+0,9.297343E-3,24.674580E+0,1.878540E+0,31.088009E+0,0.000000E+0,55.069143E-3,0.000000E+0,46.968326E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.043191E-3,0.000000E+0,24.453104E-3,2.020673E+0,2.013877E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997570E+0,5.699145E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.675933E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.660600E+0,0.000000E+0,42.297787E-3,996.490746E-3,3.051548E+0,997.472357E-3,3.044451E+0,997.118333E-3,3.037998E+0,996.539022E-3,3.036019E+0,25.975348E-3,9.860571E+0,1.000000E+0,1.000000E+0,72.477936E+0,72.568019E+0,2.620184E+0,72.122157E+0,72.098105E+0,2.636679E+0,72.189914E+0,72.288602E+0,2.652128E+0,72.553231E+0,72.396698E+0,2.647199E+0
 10/20/2017,15:52:37.781,1.727991E-3,72.770371E+0,3.981921E-3,997.863372E-3,1.007852E+0,0.000000E+0,1.000099E+0,3.087557E+0,0.000000E+0,72.232870E+0,3.979391E-3,997.331767E-3,1.011428E+0,0.000000E+0,1.057931E+0,2.798697E+0,0.000000E+0,79.358093E+0,31.243174E+0,71.399063E+0,3.973166E-3,3.967329E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.348969E+0,24.433334E+0,9.776079E-3,12.914404E-3,1.000000E+0,2.662028E+0,1.000000E+0,20.000000E+0,7.108443E-3,42.366897E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.926740E+0,0.000000E+0,-141.452333E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.783053E-3,0.000000E+0,457.868189E-3,0.000000E+0,-126.910909E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.010961E+0,3.086323E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.013572E+0,3.038771E+0,0.000000E+0,244.362755E+0,4.293730E-3,3.982426E-3,88.228147E+0,73.823481E+0,74.510979E+0,100.807222E+0,79.417596E+0,3.973540E-3,3.978145E-3,68.156431E+0,5.431952E+0,2.200832E+0,74.850945E+0,76.389001E+0,0.000000E+0,75.225201E+0,80.326534E+0,0.000000E+0,73.999713E+0,1.057210E+0,1.007422E+0,2.620049E+0,60.000000E+0,51.000000E+0,71.000000E+0,10.864295E-3,68.236251E+0,30.963369E+0,0.000000E+0,1.313928E+0,1.314421E+0,1.006562E+0,60.000000E+0,1.000000E+0,1.335490E+0,653.449412E-3,2.016293E+0,60.000000E+0,1.888756E+0,0.000000E+0,73.431344E+0,1.047599E+0,1.050542E+0,1.009307E+0,50.000000E+0,1.000000E+0,86.866264E+0,2.351976E+0,2.139248E+0,1.284738E+0,30.000000E+0,0.000000E+0,1.316247E+0,1.310696E+0,1.004327E+0,60.000000E+0,3.986902E-3,49.490159E+0,9.267511E-3,24.678756E+0,1.898838E+0,31.090379E+0,0.000000E+0,35.663422E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.227630E-3,0.000000E+0,25.161738E-3,2.021028E+0,2.013362E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000864E+0,5.698274E+0,0.000000E+0,84.145489E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.675901E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.661438E+0,0.000000E+0,42.136734E-3,996.748217E-3,3.050518E+0,998.180404E-3,3.044290E+0,998.067760E-3,3.039125E+0,996.233274E-3,3.035311E+0,26.619718E-3,9.901492E+0,1.000000E+0,1.000000E+0,72.479995E+0,72.566708E+0,2.616413E+0,72.120847E+0,72.101615E+0,2.636854E+0,72.191785E+0,72.288976E+0,2.651521E+0,72.556928E+0,72.397915E+0,2.645347E+0
 10/20/2017,15:52:47.781,1.244936E-3,72.770091E+0,3.983153E-3,998.040574E-3,986.039743E-3,0.000000E+0,997.879305E-3,3.086301E+0,0.000000E+0,72.232870E+0,3.974852E-3,997.251221E-3,1.026390E+0,0.000000E+0,1.057659E+0,2.800146E+0,0.000000E+0,79.362450E+0,31.239969E+0,71.394805E+0,3.975306E-3,3.969469E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.378440E+0,24.430411E+0,9.814731E-3,12.913496E-3,1.000000E+0,2.659025E+0,1.000000E+0,20.000000E+0,7.097545E-3,42.366339E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.990615E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.933307E+0,0.000000E+0,-130.476134E-3,0.000000E+0,138.456843E-3,0.000000E+0,136.750865E-3,0.000000E+0,448.362467E-3,0.000000E+0,-113.506229E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006616E+0,3.086146E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.009577E+0,3.038433E+0,0.000000E+0,244.358604E+0,4.296001E-3,3.980416E-3,88.232652E+0,73.824417E+0,74.513835E+0,100.820250E+0,79.424437E+0,3.973215E-3,3.983075E-3,68.130806E+0,5.454183E+0,2.200574E+0,74.836666E+0,76.391998E+0,0.000000E+0,75.225061E+0,80.337452E+0,0.000000E+0,73.999947E+0,1.057210E+0,1.004021E+0,2.623445E+0,60.000000E+0,51.000000E+0,71.000000E+0,10.860858E-3,68.236345E+0,30.961557E+0,0.000000E+0,1.310974E+0,1.324673E+0,987.160039E-3,60.000000E+0,1.000000E+0,1.338441E+0,659.121460E-3,2.021837E+0,60.000000E+0,1.886306E+0,0.000000E+0,73.429893E+0,1.051350E+0,1.052107E+0,980.839068E-3,50.000000E+0,1.000000E+0,86.878932E+0,2.352854E+0,2.141868E+0,1.283045E+0,30.000000E+0,0.000000E+0,1.320352E+0,1.304992E+0,982.722536E-3,60.000000E+0,3.988330E-3,49.483448E+0,9.319263E-3,24.676390E+0,1.840200E+0,31.088520E+0,0.000000E+0,5.072011E-3,0.000000E+0,45.261164E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.646368E-3,0.000000E+0,22.037308E-3,2.020770E+0,2.013297E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003364E+0,5.701820E+0,0.000000E+0,84.693492E-3,0.000000E+0,40.756617E-3,9.500000E+0,9.674483E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.663596E+0,0.000000E+0,51.799919E-3,996.297642E-3,3.051113E+0,997.134425E-3,3.045626E+0,998.486152E-3,3.040460E+0,998.470060E-3,3.034909E+0,21.464760E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.479573E+0,72.569376E+0,2.615918E+0,72.117337E+0,72.099041E+0,2.632863E+0,72.193329E+0,72.287994E+0,2.652144E+0,72.557349E+0,72.397962E+0,2.645267E+0
 10/20/2017,15:52:57.781,761.880850E-6,72.765879E+0,3.975760E-3,998.056683E-3,1.001081E+0,0.000000E+0,994.781324E-3,3.087283E+0,0.000000E+0,72.233104E+0,3.979327E-3,997.331767E-3,985.091874E-3,0.000000E+0,1.054018E+0,2.810682E+0,0.000000E+0,79.363059E+0,31.236345E+0,71.400420E+0,3.972387E-3,3.968821E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,97.400344E+0,24.426884E+0,9.813953E-3,12.897607E-3,1.000000E+0,2.656390E+0,1.000000E+0,20.000000E+0,7.115643E-3,42.366897E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.937009E+0,0.000000E+0,-129.059850E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.139288E-3,0.000000E+0,444.850184E-3,0.000000E+0,-122.399719E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.014155E+0,3.086806E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007675E+0,3.038095E+0,0.000000E+0,244.345766E+0,4.011033E-3,3.979313E-3,88.235656E+0,73.824558E+0,74.518610E+0,100.831725E+0,79.425749E+0,3.974577E-3,3.977626E-3,68.126598E+0,5.449672E+0,2.202557E+0,74.829128E+0,76.393918E+0,0.000000E+0,75.226231E+0,80.352917E+0,0.000000E+0,73.996904E+0,1.053424E+0,1.008236E+0,2.622201E+0,60.000000E+0,51.000000E+0,71.000000E+0,10.861247E-3,68.239478E+0,31.043272E+0,0.000000E+0,1.312635E+0,1.320505E+0,997.548261E-3,60.000000E+0,1.000000E+0,1.344089E+0,662.716420E-3,2.022444E+0,60.000000E+0,1.868062E+0,0.000000E+0,73.427740E+0,1.049067E+0,1.044731E+0,986.845724E-3,50.000000E+0,1.000000E+0,86.909943E+0,2.358027E+0,2.140894E+0,1.269120E+0,30.000000E+0,0.000000E+0,1.311632E+0,1.315729E+0,1.001245E+0,60.000000E+0,3.990600E-3,49.480419E+0,9.220235E-3,24.671471E+0,1.872096E+0,31.084525E+0,0.000000E+0,-1.310601E-3,0.000000E+0,44.778004E-3,0.000000E+0,22.713731E-3,0.000000E+0,23.841102E-3,0.000000E+0,19.492669E-3,2.020834E+0,2.013362E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007413E+0,5.778155E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.675579E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.779075E+0,0.000000E+0,44.327056E-3,996.152814E-3,3.051966E+0,996.651665E-3,3.043663E+0,998.341324E-3,3.039994E+0,996.571205E-3,3.038465E+0,25.008794E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.480322E+0,72.565866E+0,2.619449E+0,72.120472E+0,72.095578E+0,2.638084E+0,72.189680E+0,72.288743E+0,2.652048E+0,72.555992E+0,72.396230E+0,2.645427E+0
 10/20/2017,15:53:07.781,761.880850E-6,72.769763E+0,3.980429E-3,998.991019E-3,1.021089E+0,0.000000E+0,996.490004E-3,3.086011E+0,0.000000E+0,72.232496E+0,3.973036E-3,997.186784E-3,1.025529E+0,0.000000E+0,1.055359E+0,2.812905E+0,0.000000E+0,79.365542E+0,31.240062E+0,71.390501E+0,3.974852E-3,3.965254E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,97.405561E+0,24.423497E+0,9.838142E-3,12.898515E-3,1.000000E+0,2.666612E+0,1.000000E+0,20.000000E+0,7.122001E-3,42.371878E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.944380E+0,0.000000E+0,-120.851841E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.976182E-3,0.000000E+0,453.937009E-3,0.000000E+0,-114.730695E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,997.767047E-3,3.086516E+0,0.000000E+0,998.502244E-3,0.000000E+0,998.071119E-3,3.038674E+0,0.000000E+0,244.342436E+0,4.013563E-3,3.982491E-3,88.243211E+0,73.824745E+0,74.516925E+0,100.847669E+0,79.431043E+0,3.975615E-3,3.978470E-3,68.276045E+0,5.441618E+0,2.202428E+0,74.814616E+0,76.398695E+0,0.000000E+0,75.226372E+0,80.366272E+0,0.000000E+0,73.994938E+0,1.068072E+0,1.001674E+0,2.624082E+0,60.000000E+0,51.000000E+0,71.000000E+0,10.860015E-3,68.238262E+0,31.054143E+0,0.000000E+0,1.308133E+0,1.325503E+0,998.826812E-3,60.000000E+0,1.000000E+0,1.343275E+0,659.041572E-3,2.022540E+0,60.000000E+0,1.884823E+0,0.000000E+0,73.430034E+0,1.049674E+0,1.049169E+0,1.004978E+0,50.000000E+0,1.000000E+0,86.809591E+0,2.362993E+0,2.143705E+0,1.292323E+0,30.000000E+0,0.000000E+0,1.315050E+0,1.313268E+0,1.005733E+0,60.000000E+0,3.987940E-3,49.474080E+0,9.153891E-3,24.671749E+0,1.851798E+0,31.082806E+0,0.000000E+0,-1.375072E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.753295E-3,2.020899E+0,2.013426E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000567E+0,5.776479E+0,0.000000E+0,79.406883E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.675418E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.779171E+0,0.000000E+0,44.906847E-3,996.426378E-3,3.051548E+0,996.989597E-3,3.044982E+0,997.182701E-3,3.038771E+0,997.214885E-3,3.038497E+0,34.029971E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.479948E+0,72.564930E+0,2.618714E+0,72.121689E+0,72.099041E+0,2.637924E+0,72.190241E+0,72.287385E+0,2.651569E+0,72.557443E+0,72.396839E+0,2.645938E+0
 10/20/2017,15:53:17.781,2.211047E-3,72.767142E+0,3.981337E-3,998.088901E-3,998.750135E-3,0.000000E+0,986.956529E-3,3.086623E+0,0.000000E+0,72.235023E+0,3.978159E-3,996.977364E-3,997.549972E-3,0.000000E+0,1.043461E+0,2.800388E+0,0.000000E+0,79.367182E+0,31.256275E+0,71.398174E+0,3.973295E-3,3.970053E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.436630E+0,24.420342E+0,9.818492E-3,12.883988E-3,1.000000E+0,2.658530E+0,1.000000E+0,20.000000E+0,7.141461E-3,42.375742E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.944155E+0,0.000000E+0,-129.478297E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.843102E-3,0.000000E+0,462.476047E-3,0.000000E+0,-109.929500E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.013676E+0,3.087192E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007276E+0,3.038803E+0,0.000000E+0,244.338961E+0,4.009866E-3,3.978210E-3,88.245135E+0,73.824370E+0,74.519219E+0,100.860885E+0,79.433527E+0,3.977561E-3,3.983400E-3,68.346795E+0,5.440973E+0,2.203733E+0,74.808296E+0,76.402113E+0,0.000000E+0,75.230539E+0,80.377847E+0,0.000000E+0,73.994470E+0,1.044303E+0,1.005490E+0,2.622201E+0,60.000000E+0,51.000000E+0,71.000000E+0,10.864360E-3,68.235035E+0,31.050984E+0,0.000000E+0,1.309027E+0,1.322948E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.341090E+0,662.476756E-3,2.014296E+0,60.000000E+0,1.879327E+0,0.000000E+0,73.428817E+0,1.047599E+0,1.051292E+0,1.002629E+0,50.000000E+0,1.000000E+0,86.678981E+0,2.356846E+0,2.140526E+0,1.272665E+0,30.000000E+0,0.000000E+0,1.318196E+0,1.312981E+0,1.004742E+0,60.000000E+0,3.986124E-3,49.472402E+0,9.281001E-3,24.669244E+0,1.847288E+0,31.084061E+0,0.000000E+0,-4.082847E-3,0.000000E+0,46.066429E-3,0.000000E+0,25.419423E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.656663E-3,2.020641E+0,2.013394E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991032E+0,5.775867E+0,0.000000E+0,84.532314E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791057E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.779475E-3,996.474654E-3,3.050824E+0,996.973505E-3,3.044644E+0,997.150517E-3,3.039141E+0,996.893045E-3,3.038626E+0,26.297533E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.479012E+0,72.569048E+0,2.616653E+0,72.119911E+0,72.097356E+0,2.636359E+0,72.190147E+0,72.289351E+0,2.653310E+0,72.554401E+0,72.395856E+0,2.646496E+0
 10/20/2017,15:53:27.781,761.880850E-6,72.768593E+0,3.981531E-3,997.476750E-3,993.368976E-3,0.000000E+0,1.001361E+0,3.084899E+0,0.000000E+0,72.233993E+0,3.978613E-3,997.251221E-3,1.022370E+0,0.000000E+0,1.058218E+0,2.790304E+0,0.000000E+0,79.371540E+0,31.277739E+0,71.386056E+0,3.971090E-3,3.962725E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.430191E+0,24.426374E+0,9.813239E-3,12.892678E-3,1.000000E+0,2.658466E+0,1.000000E+0,20.000000E+0,7.137829E-3,42.374019E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.943415E+0,0.000000E+0,-125.197258E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.199337E-3,0.000000E+0,456.482609E-3,0.000000E+0,-114.569581E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.018181E+0,3.086758E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.000788E+0,3.038497E+0,0.000000E+0,244.324193E+0,4.012980E-3,3.979313E-3,88.251986E+0,73.823856E+0,74.519593E+0,100.874336E+0,79.437556E+0,3.979507E-3,3.979767E-3,68.303634E+0,5.442906E+0,2.201976E+0,74.839147E+0,76.404267E+0,0.000000E+0,75.233348E+0,80.381971E+0,0.000000E+0,73.996764E+0,1.062657E+0,1.003382E+0,2.621819E+0,60.000000E+0,51.000000E+0,71.000000E+0,10.860598E-3,68.230453E+0,31.045223E+0,0.000000E+0,1.306281E+0,1.324513E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.338569E+0,663.035972E-3,2.012763E+0,60.000000E+0,1.892463E+0,0.000000E+0,73.426992E+0,1.048094E+0,1.049425E+0,1.001383E+0,50.000000E+0,1.000000E+0,86.624937E+0,2.363600E+0,2.146085E+0,1.278637E+0,30.000000E+0,0.000000E+0,1.315880E+0,1.316064E+0,1.004311E+0,60.000000E+0,3.988070E-3,49.468487E+0,9.283206E-3,24.661773E+0,1.847288E+0,31.082574E+0,0.000000E+0,32.955647E-3,0.000000E+0,46.324114E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.810363E-3,0.000000E+0,11.375593E-3,2.020802E+0,2.013716E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987660E+0,5.779251E+0,0.000000E+0,89.851158E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.791025E+0,0.000000E+0,28.318378E-3,10.000000E+0,9.778881E+0,0.000000E+0,42.941999E-3,996.893045E-3,3.050534E+0,996.426378E-3,3.044532E+0,997.585001E-3,3.040509E+0,997.536725E-3,3.038497E+0,26.619718E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.480931E+0,72.564369E+0,2.618698E+0,72.117243E+0,72.096889E+0,2.637956E+0,72.191458E+0,72.285139E+0,2.652559E+0,72.556787E+0,72.395669E+0,2.646257E+0
 10/20/2017,15:53:37.781,278.825630E-6,72.769155E+0,3.980105E-3,998.797708E-3,1.012930E+0,0.000000E+0,996.394191E-3,3.085914E+0,0.000000E+0,72.236099E+0,3.980624E-3,997.943918E-3,991.871249E-3,0.000000E+0,1.052517E+0,2.791351E+0,0.000000E+0,79.373976E+0,31.293163E+0,71.399063E+0,3.977251E-3,3.964411E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,97.310286E+0,24.459458E+0,9.813953E-3,12.898191E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,7.142823E-3,42.364524E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.944058E+0,0.000000E+0,-123.941915E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.939667E-3,0.000000E+0,460.091561E-3,0.000000E+0,-109.607272E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.009539E+0,3.086388E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.011271E+0,3.038384E+0,0.000000E+0,244.312996E+0,4.009087E-3,3.984113E-3,88.254145E+0,73.823856E+0,74.520857E+0,100.891597E+0,79.443085E+0,3.974707E-3,3.976394E-3,68.283293E+0,5.444840E+0,2.203250E+0,74.852162E+0,76.406890E+0,0.000000E+0,75.239294E+0,80.384923E+0,0.000000E+0,73.992879E+0,1.054973E+0,1.000572E+0,2.624433E+0,60.000000E+0,48.000000E+0,71.000000E+0,10.860274E-3,68.230359E+0,31.039927E+0,0.000000E+0,1.311565E+0,1.323731E+0,1.000697E+0,60.000000E+0,1.000000E+0,1.339925E+0,659.824475E-3,2.018019E+0,60.000000E+0,1.888982E+0,0.000000E+0,73.423528E+0,1.049275E+0,1.045322E+0,996.750316E-3,50.000000E+0,1.000000E+0,86.590549E+0,2.365084E+0,2.147731E+0,1.289640E+0,30.000000E+0,0.000000E+0,1.315529E+0,1.316192E+0,1.002379E+0,60.000000E+0,3.987616E-3,49.466576E+0,9.293971E-3,24.661587E+0,1.891749E+0,31.079694E+0,0.000000E+0,-1.310601E-3,0.000000E+0,47.483696E-3,0.000000E+0,24.646368E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.107612E-3,2.020641E+0,2.013426E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985836E+0,5.776995E+0,0.000000E+0,84.661256E-3,0.000000E+0,47.687232E-3,9.500000E+0,9.791444E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.779075E+0,0.000000E+0,42.394419E-3,996.345918E-3,3.051339E+0,998.711440E-3,3.042327E+0,999.387303E-3,3.039495E+0,998.373508E-3,3.035971E+0,34.029971E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.479480E+0,72.562356E+0,2.615981E+0,72.115278E+0,72.095859E+0,2.634044E+0,72.187667E+0,72.281021E+0,2.651904E+0,72.555945E+0,72.394546E+0,2.644820E+0
 10/20/2017,15:53:47.781,922.899256E-6,72.769857E+0,3.980948E-3,998.088901E-3,1.008746E+0,0.000000E+0,991.763189E-3,3.084222E+0,0.000000E+0,72.237456E+0,3.979327E-3,998.137229E-3,974.388439E-3,0.000000E+0,1.050249E+0,2.809522E+0,0.000000E+0,79.372196E+0,31.303058E+0,71.383623E+0,3.971804E-3,3.968496E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.210736E+0,24.481221E+0,9.826988E-3,12.890862E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,7.129850E-3,42.366479E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.942545E+0,0.000000E+0,-132.471807E-3,0.000000E+0,133.789544E-3,0.000000E+0,138.746537E-3,0.000000E+0,464.506082E-3,0.000000E+0,-109.897277E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.007862E+0,3.087128E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.013636E+0,3.038063E+0,0.000000E+0,244.278826E+0,4.009801E-3,3.979313E-3,88.260855E+0,73.825213E+0,74.525211E+0,100.902462E+0,79.444865E+0,3.974837E-3,3.982037E-3,68.280534E+0,5.440651E+0,2.205683E+0,74.830533E+0,76.410261E+0,0.000000E+0,75.240605E+0,80.388016E+0,0.000000E+0,73.995125E+0,1.054766E+0,1.008077E+0,2.620798E+0,60.000000E+0,48.000000E+0,71.000000E+0,10.865916E-3,68.228442E+0,31.036536E+0,0.000000E+0,1.319004E+0,1.322868E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.341217E+0,658.130849E-3,2.011229E+0,60.000000E+0,1.893688E+0,0.000000E+0,73.424932E+0,1.050009E+0,1.047349E+0,1.012614E+0,50.000000E+0,1.000000E+0,86.576429E+0,2.366394E+0,2.148290E+0,1.288618E+0,30.000000E+0,0.000000E+0,1.313836E+0,1.314355E+0,1.002746E+0,60.000000E+0,3.987940E-3,49.462242E+0,9.312259E-3,24.669429E+0,1.896582E+0,31.078579E+0,0.000000E+0,-3.921670E-3,0.000000E+0,44.198213E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.010980E-3,2.020738E+0,2.013555E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985643E+0,5.777736E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.791734E+0,0.000000E+0,27.545323E-3,10.000000E+0,9.778269E+0,0.000000E+0,49.963914E-3,996.812585E-3,3.051451E+0,997.810289E-3,3.045111E+0,999.178108E-3,3.040895E+0,998.293048E-3,3.035729E+0,25.653164E-3,9.785175E+0,1.000000E+0,1.000000E+0,72.481913E+0,72.563667E+0,2.620408E+0,72.115091E+0,72.095110E+0,2.639888E+0,72.189726E+0,72.283127E+0,2.649541E+0,72.557162E+0,72.391130E+0,2.648220E+0
 10/20/2017,15:53:57.781,278.825630E-6,72.768266E+0,3.980753E-3,998.846036E-3,1.004962E+0,0.000000E+0,991.827065E-3,3.082402E+0,0.000000E+0,72.236941E+0,3.980234E-3,997.750607E-3,1.012433E+0,0.000000E+0,1.049850E+0,2.811504E+0,0.000000E+0,79.376225E+0,31.302687E+0,71.399765E+0,3.972517E-3,3.965319E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.161526E+0,24.485072E+0,9.813499E-3,12.892678E-3,1.000000E+0,2.666788E+0,1.000000E+0,20.000000E+0,7.083793E-3,42.368852E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989777E+0,10.000000E+0,8.949080E+0,0.000000E+0,-142.063911E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.070584E-3,0.000000E+0,461.638254E-3,0.000000E+0,-104.000507E-3,0.000000E+0,205.563790E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.013580E+0,3.087578E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.011015E+0,3.038352E+0,0.000000E+0,244.256577E+0,4.010774E-3,3.980870E-3,88.264516E+0,73.827366E+0,74.526802E+0,100.917888E+0,79.448848E+0,3.980610E-3,3.980610E-3,68.224701E+0,5.435174E+0,2.200252E+0,74.861525E+0,76.411479E+0,0.000000E+0,75.241681E+0,80.385110E+0,0.000000E+0,73.992457E+0,1.053041E+0,1.004021E+0,2.620511E+0,60.000000E+0,48.000000E+0,71.000000E+0,10.858718E-3,68.227226E+0,31.035793E+0,0.000000E+0,1.311948E+0,1.319483E+0,1.001016E+0,60.000000E+0,1.000000E+0,1.342031E+0,658.849841E-3,2.013242E+0,60.000000E+0,1.874782E+0,0.000000E+0,73.420299E+0,1.050903E+0,1.050734E+0,1.007150E+0,50.000000E+0,1.000000E+0,86.535192E+0,2.369092E+0,2.153385E+0,1.281783E+0,30.000000E+0,0.000000E+0,1.318978E+0,1.314818E+0,1.010858E+0,60.000000E+0,3.986383E-3,49.458980E+0,9.370107E-3,24.697364E+0,1.905603E+0,31.077371E+0,0.000000E+0,7.328490E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.934793E-3,0.000000E+0,20.491198E-3,0.000000E+0,17.109083E-3,2.020641E+0,2.013748E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983168E+0,5.777607E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.780363E+0,0.000000E+0,44.359266E-3,996.716033E-3,3.051580E+0,998.389600E-3,3.043454E+0,998.920636E-3,3.038916E+0,998.791900E-3,3.038787E+0,26.297533E-3,9.744899E+0,1.000000E+0,1.000000E+0,72.481118E+0,72.562309E+0,2.610196E+0,72.116542E+0,72.097310E+0,2.637509E+0,72.193189E+0,72.283782E+0,2.651585E+0,72.554962E+0,72.393469E+0,2.645778E+0
