date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:54:07.781,1.727991E-3,72.768406E+0,3.982634E-3,998.507742E-3,1.011205E+0,0.000000E+0,1.007014E+0,3.081436E+0,0.000000E+0,72.239375E+0,3.979780E-3,996.864599E-3,993.913037E-3,0.000000E+0,1.065341E+0,2.802579E+0,0.000000E+0,79.378286E+0,31.300642E+0,71.377307E+0,3.975371E-3,3.967005E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,97.140657E+0,24.480525E+0,9.814536E-3,12.893781E-3,1.000000E+0,2.662220E+0,1.000000E+0,20.000000E+0,7.081004E-3,42.380490E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.947245E+0,0.000000E+0,-140.132614E-3,0.000000E+0,140.870963E-3,0.000000E+0,140.967528E-3,0.000000E+0,463.958295E-3,0.000000E+0,-107.287231E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.012191E+0,3.089172E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007835E+0,3.039736E+0,0.000000E+0,244.255274E+0,4.010385E-3,3.980026E-3,88.269818E+0,73.829426E+0,74.524977E+0,100.928847E+0,79.453721E+0,3.976394E-3,3.975615E-3,68.171394E+0,5.434207E+0,2.203185E+0,74.850523E+0,76.411994E+0,0.000000E+0,75.246644E+0,80.382018E+0,0.000000E+0,73.992457E+0,1.062449E+0,1.003957E+0,2.620049E+0,60.000000E+0,48.000000E+0,71.000000E+0,10.877655E-3,68.224093E+0,31.030543E+0,0.000000E+0,1.317519E+0,1.320745E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.341361E+0,659.345147E-3,2.021678E+0,60.000000E+0,1.890738E+0,0.000000E+0,73.418473E+0,1.048573E+0,1.052985E+0,1.011463E+0,50.000000E+0,1.000000E+0,86.472987E+0,2.367447E+0,2.149711E+0,1.279979E+0,30.000000E+0,0.000000E+0,1.321486E+0,1.314083E+0,1.003178E+0,60.000000E+0,3.987227E-3,49.454738E+0,9.322246E-3,24.714951E+0,1.889494E+0,31.077417E+0,0.000000E+0,8.134376E-3,0.000000E+0,42.748735E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.046133E-3,2.020673E+0,2.013362E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978876E+0,5.776543E+0,0.000000E+0,79.568060E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.793087E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.779719E+0,0.000000E+0,44.294845E-3,997.021781E-3,3.051323E+0,997.729829E-3,3.042874E+0,999.274660E-3,3.040364E+0,997.263161E-3,3.036840E+0,32.419047E-3,9.700757E+0,1.000000E+0,1.000000E+0,72.481258E+0,72.561654E+0,2.608039E+0,72.115091E+0,72.097637E+0,2.640287E+0,72.185562E+0,72.282425E+0,2.653054E+0,72.555477E+0,72.392768E+0,2.643942E+0
 10/20/2017,15:54:17.781,1.244936E-3,72.770137E+0,3.982634E-3,998.266103E-3,999.947723E-3,0.000000E+0,1.007381E+0,3.082869E+0,0.000000E+0,72.239889E+0,3.980559E-3,997.122347E-3,978.711288E-3,0.000000E+0,1.064447E+0,2.806316E+0,0.000000E+0,79.380910E+0,31.303430E+0,71.399297E+0,3.972906E-3,3.967913E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.136051E+0,24.482566E+0,9.818038E-3,12.901304E-3,1.000000E+0,2.649506E+0,1.000000E+0,20.000000E+0,7.137050E-3,42.385610E+0,0.000000E+0,1.988516E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.944831E+0,0.000000E+0,-141.548898E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.100608E-3,0.000000E+0,461.734923E-3,0.000000E+0,-101.197124E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.011057E+0,3.087160E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002610E+0,3.039028E+0,0.000000E+0,244.254309E+0,4.008828E-3,3.982816E-3,88.272775E+0,73.826664E+0,74.527879E+0,100.942486E+0,79.456110E+0,3.976134E-3,3.975680E-3,68.136885E+0,5.435818E+0,2.203814E+0,74.861759E+0,76.416817E+0,0.000000E+0,75.246363E+0,80.376300E+0,0.000000E+0,73.991708E+0,1.074908E+0,1.008715E+0,2.624959E+0,60.000000E+0,48.000000E+0,71.000000E+0,10.864360E-3,68.225823E+0,31.024365E+0,0.000000E+0,1.313193E+0,1.322613E+0,1.002630E+0,60.000000E+0,1.000000E+0,1.339398E+0,658.929729E-3,2.017348E+0,60.000000E+0,1.865805E+0,0.000000E+0,73.419222E+0,1.048205E+0,1.053432E+0,1.011735E+0,50.000000E+0,1.000000E+0,86.417021E+0,2.370146E+0,2.154152E+0,1.286415E+0,30.000000E+0,0.000000E+0,1.317653E+0,1.311670E+0,1.006132E+0,60.000000E+0,3.987032E-3,49.451895E+0,9.315502E-3,24.720055E+0,1.895938E+0,31.074258E+0,0.000000E+0,-3.019079E-3,0.000000E+0,47.226011E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.939205E-3,0.000000E+0,18.719614E-3,2.020802E+0,2.013845E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975000E+0,5.778897E+0,0.000000E+0,84.886904E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.793376E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.778881E+0,0.000000E+0,42.168944E-3,996.345918E-3,3.050116E+0,997.762013E-3,3.043872E+0,996.072354E-3,3.037934E+0,1.000272E+0,3.035359E+0,23.397869E-3,9.664992E+0,1.000000E+0,1.000000E+0,72.481492E+0,72.562403E+0,2.619433E+0,72.117524E+0,72.094642E+0,2.636184E+0,72.187153E+0,72.283969E+0,2.655019E+0,72.557396E+0,72.396698E+0,2.644245E+0
 10/20/2017,15:54:27.781,1.889010E-3,72.769436E+0,3.979975E-3,998.024464E-3,1.002806E+0,0.000000E+0,1.007541E+0,3.087251E+0,0.000000E+0,72.240685E+0,3.978159E-3,998.137229E-3,1.022881E+0,0.000000E+0,1.064607E+0,2.793993E+0,0.000000E+0,79.384752E+0,31.294510E+0,71.376090E+0,3.974657E-3,3.966810E-3,0.000000E+0,1.022523E+0,1.000000E+0,44.000000E+0,97.095630E+0,24.483355E+0,9.808570E-3,12.894364E-3,1.000000E+0,2.648803E+0,1.000000E+0,20.000000E+0,7.139839E-3,42.390637E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.940807E+0,0.000000E+0,-130.122063E-3,0.000000E+0,135.109263E-3,0.000000E+0,136.557735E-3,0.000000E+0,442.304584E-3,0.000000E+0,-117.276295E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.003278E+0,3.088093E+0,0.000000E+0,999.290751E-3,0.000000E+0,999.077875E-3,3.038771E+0,0.000000E+0,244.253826E+0,4.008244E-3,3.978080E-3,88.282066E+0,73.829098E+0,74.529985E+0,100.954903E+0,79.459905E+0,3.976783E-3,3.978470E-3,68.123184E+0,5.444517E+0,2.207343E+0,74.873416E+0,76.419955E+0,0.000000E+0,75.248470E+0,80.376254E+0,0.000000E+0,73.991802E+0,1.072959E+0,1.006496E+0,2.623461E+0,60.000000E+0,48.000000E+0,71.000000E+0,10.865981E-3,68.224421E+0,31.022089E+0,0.000000E+0,1.306025E+0,1.322645E+0,987.703423E-3,60.000000E+0,1.000000E+0,1.337420E+0,659.808497E-3,2.007011E+0,60.000000E+0,1.877990E+0,0.000000E+0,73.416976E+0,1.047455E+0,1.052170E+0,973.602326E-3,50.000000E+0,1.000000E+0,86.400226E+0,2.367735E+0,2.148833E+0,1.270972E+0,30.000000E+0,0.000000E+0,1.320703E+0,1.311958E+0,992.319337E-3,60.000000E+0,3.988135E-3,49.444532E+0,9.406294E-3,24.720195E+0,1.842455E+0,31.075652E+0,0.000000E+0,1.235996E-3,0.000000E+0,40.558413E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.710789E-3,0.000000E+0,20.909936E-3,2.020963E+0,2.013426E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974296E+0,5.779541E+0,0.000000E+0,80.567358E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793248E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.362208E-3,996.345918E-3,3.052111E+0,997.939024E-3,3.043357E+0,996.458562E-3,3.039447E+0,999.242476E-3,3.038030E+0,20.176020E-3,9.483912E+0,1.000000E+0,1.000000E+0,72.476672E+0,72.563526E+0,2.610308E+0,72.115840E+0,72.095766E+0,2.635944E+0,72.187761E+0,72.280413E+0,2.652895E+0,72.555009E+0,72.391176E+0,2.645954E+0
 10/20/2017,15:54:37.781,-526.266402E-6,72.770793E+0,3.984450E-3,998.878254E-3,994.598500E-3,0.000000E+0,1.007061E+0,3.086752E+0,0.000000E+0,72.240544E+0,3.969988E-3,997.412313E-3,985.315195E-3,0.000000E+0,1.062866E+0,2.787098E+0,0.000000E+0,79.385502E+0,31.292141E+0,71.397238E+0,3.970701E-3,3.967264E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.026446E+0,24.464145E+0,9.783797E-3,12.911356E-3,1.000000E+0,2.653371E+0,1.000000E+0,20.000000E+0,7.109935E-3,42.389613E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.932374E+0,0.000000E+0,-134.306538E-3,0.000000E+0,137.909642E-3,0.000000E+0,134.723004E-3,0.000000E+0,452.615875E-3,0.000000E+0,-129.005390E-3,0.000000E+0,209.688307E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009779E+0,3.088303E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011143E+0,3.038642E+0,0.000000E+0,244.254550E+0,4.009996E-3,3.977367E-3,88.286243E+0,73.828864E+0,74.531718E+0,100.971035E+0,79.467121E+0,3.980221E-3,3.982232E-3,68.125008E+0,5.427441E+0,2.200703E+0,74.873510E+0,76.424685E+0,0.000000E+0,75.248751E+0,80.386423E+0,0.000000E+0,73.995125E+0,1.068040E+0,1.007342E+0,2.617148E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.878952E-3,68.222737E+0,31.018558E+0,0.000000E+0,1.316450E+0,1.320010E+0,1.002583E+0,60.000000E+0,1.000000E+0,1.342924E+0,663.163793E-3,2.008113E+0,60.000000E+0,1.886806E+0,0.000000E+0,73.414963E+0,1.049211E+0,1.050526E+0,999.673769E-3,50.000000E+0,1.000000E+0,86.428233E+0,2.363200E+0,2.149312E+0,1.287740E+0,30.000000E+0,0.000000E+0,1.319825E+0,1.313396E+0,1.011721E+0,60.000000E+0,3.986254E-3,49.442994E+0,9.293711E-3,24.718014E+0,1.817647E+0,31.073469E+0,0.000000E+0,33.954944E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.882138E-3,0.000000E+0,22.584888E-3,0.000000E+0,23.680049E-3,2.020931E+0,2.013362E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977297E+0,5.776963E+0,0.000000E+0,85.338200E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.791508E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.619893E-3,996.474654E-3,3.050695E+0,997.375805E-3,3.044145E+0,997.230977E-3,3.039382E+0,1.000337E+0,3.034603E+0,31.774677E-3,9.366630E+0,1.000000E+0,1.000000E+0,72.475502E+0,72.561233E+0,2.613792E+0,72.110786E+0,72.093145E+0,2.636008E+0,72.188369E+0,72.281536E+0,2.644669E+0,72.554401E+0,72.392393E+0,2.645187E+0
 10/20/2017,15:54:47.781,278.825630E-6,72.768406E+0,3.980818E-3,998.169448E-3,999.133363E-3,0.000000E+0,993.216365E-3,3.085157E+0,0.000000E+0,72.238486E+0,3.977705E-3,997.444532E-3,990.435617E-3,0.000000E+0,1.052325E+0,2.798407E+0,0.000000E+0,79.389110E+0,31.288703E+0,71.373096E+0,3.973360E-3,3.967524E-3,0.000000E+0,1.016837E+0,1.000000E+0,44.000000E+0,96.972114E+0,24.460850E+0,9.788855E-3,12.910188E-3,1.000000E+0,2.653084E+0,1.000000E+0,20.000000E+0,7.108054E-3,42.387146E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.921397E+0,0.000000E+0,-142.321417E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.493358E-3,0.000000E+0,459.640442E-3,0.000000E+0,-123.978635E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.004428E+0,3.088995E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.013220E+0,3.039157E+0,0.000000E+0,244.230613E+0,4.006363E-3,3.981453E-3,88.288824E+0,73.826758E+0,74.535416E+0,100.981242E+0,79.470541E+0,3.975291E-3,3.983789E-3,68.112102E+0,5.428408E+0,2.203427E+0,74.856796E+0,76.425247E+0,0.000000E+0,75.245006E+0,80.382580E+0,0.000000E+0,73.993300E+0,1.054941E+0,1.004756E+0,2.622424E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.856448E-3,68.221849E+0,31.014795E+0,0.000000E+0,1.320569E+0,1.327483E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.336798E+0,655.973873E-3,2.016932E+0,60.000000E+0,1.887515E+0,0.000000E+0,73.415993E+0,1.049546E+0,1.046934E+0,1.001112E+0,50.000000E+0,1.000000E+0,86.460555E+0,2.365468E+0,2.139248E+0,1.295325E+0,30.000000E+0,0.000000E+0,1.318883E+0,1.315409E+0,1.010906E+0,60.000000E+0,3.987486E-3,49.441036E+0,9.312519E-3,24.716622E+0,1.810559E+0,31.071982E+0,0.000000E+0,37.758724E-3,0.000000E+0,43.908318E-3,0.000000E+0,15.369710E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.968474E-3,2.020577E+0,2.013877E+0,2.018161E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980704E+0,5.775641E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793280E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.715054E-3,997.005689E-3,3.050277E+0,998.180404E-3,3.044837E+0,998.663164E-3,3.038706E+0,996.780401E-3,3.035005E+0,30.808122E-3,9.244836E+0,1.000000E+0,1.000000E+0,72.476672E+0,72.561233E+0,2.617052E+0,72.114997E+0,72.095204E+0,2.633869E+0,72.188182E+0,72.281817E+0,2.649205E+0,72.557443E+0,72.393282E+0,2.644916E+0
 10/20/2017,15:54:57.781,1.727991E-3,72.770933E+0,3.980753E-3,998.362759E-3,987.955883E-3,0.000000E+0,1.002622E+0,3.083916E+0,0.000000E+0,72.240732E+0,3.971544E-3,998.040574E-3,1.015639E+0,0.000000E+0,1.059879E+0,2.813340E+0,0.000000E+0,79.388875E+0,31.294231E+0,71.394384E+0,3.971285E-3,3.968756E-3,0.000000E+0,1.022826E+0,1.000000E+0,44.000000E+0,96.969012E+0,24.455282E+0,9.796443E-3,12.912912E-3,1.000000E+0,2.647382E+0,1.000000E+0,20.000000E+0,7.093523E-3,42.388542E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.933243E+0,0.000000E+0,-139.231343E-3,0.000000E+0,135.720840E-3,0.000000E+0,136.589923E-3,0.000000E+0,456.418163E-3,0.000000E+0,-129.456509E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.022893E+0,3.088528E+0,0.000000E+0,998.164312E-3,0.000000E+0,998.214942E-3,3.038642E+0,0.000000E+0,244.222553E+0,4.004482E-3,3.982037E-3,88.295957E+0,73.830549E+0,74.535884E+0,100.998315E+0,79.473118E+0,3.976588E-3,3.977302E-3,68.107520E+0,5.427763E+0,2.199849E+0,74.873416E+0,76.422530E+0,0.000000E+0,75.248658E+0,80.381783E+0,0.000000E+0,73.990398E+0,1.058599E+0,1.008572E+0,2.622281E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.883362E-3,68.221241E+0,31.011404E+0,0.000000E+0,1.312044E+0,1.321128E+0,1.012300E+0,60.000000E+0,1.000000E+0,1.340100E+0,662.269047E-3,2.026407E+0,60.000000E+0,1.881922E+0,0.000000E+0,73.412389E+0,1.052787E+0,1.052937E+0,1.010872E+0,50.000000E+0,1.000000E+0,86.461399E+0,2.360710E+0,2.142028E+0,1.286047E+0,30.000000E+0,0.000000E+0,1.317828E+0,1.314163E+0,1.002172E+0,60.000000E+0,3.987875E-3,49.436282E+0,9.153178E-3,24.705949E+0,1.835689E+0,31.070495E+0,0.000000E+0,35.212126E-3,0.000000E+0,43.586211E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.776681E-3,0.000000E+0,22.971416E-3,2.021124E+0,2.013941E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981542E+0,5.777027E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791605E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.908318E-3,996.619481E-3,3.051677E+0,997.794197E-3,3.044242E+0,998.920636E-3,3.039447E+0,999.451671E-3,3.035858E+0,25.330979E-3,9.126587E+0,1.000000E+0,1.000000E+0,72.476111E+0,72.560765E+0,2.614703E+0,72.115138E+0,72.096046E+0,2.634108E+0,72.188042E+0,72.279103E+0,2.651281E+0,72.554869E+0,72.393844E+0,2.646959E+0
 10/20/2017,15:55:07.781,2.694102E-3,72.773320E+0,3.980299E-3,997.734498E-3,982.431013E-3,0.000000E+0,1.002574E+0,3.083739E+0,0.000000E+0,72.243773E+0,3.978354E-3,997.299549E-3,981.359231E-3,0.000000E+0,1.060486E+0,2.823022E+0,0.000000E+0,79.394170E+0,31.288238E+0,71.373470E+0,3.975760E-3,3.965708E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.007129E+0,24.452544E+0,9.772383E-3,12.931200E-3,1.000000E+0,2.654984E+0,1.000000E+0,20.000000E+0,7.093134E-3,42.406184E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.931762E+0,0.000000E+0,-130.958958E-3,0.000000E+0,135.366769E-3,0.000000E+0,136.622112E-3,0.000000E+0,451.198072E-3,0.000000E+0,-114.215130E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.005961E+0,3.088560E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.009529E+0,3.039382E+0,0.000000E+0,244.198519E+0,4.005455E-3,3.983335E-3,88.300743E+0,73.829800E+0,74.537335E+0,101.012330E+0,79.474805E+0,3.981453E-3,3.981778E-3,68.323788E+0,5.446128E+0,2.201348E+0,74.873884E+0,76.415132E+0,0.000000E+0,75.247955E+0,80.393733E+0,0.000000E+0,73.992738E+0,1.071234E+0,999.742157E-3,2.617466E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.875579E-3,68.218014E+0,31.011915E+0,0.000000E+0,1.322452E+0,1.321144E+0,986.616655E-3,60.000000E+0,1.000000E+0,1.339718E+0,659.105483E-3,2.019473E+0,60.000000E+0,1.872333E+0,0.000000E+0,73.413184E+0,1.050201E+0,1.052426E+0,998.635384E-3,50.000000E+0,1.000000E+0,86.444370E+0,2.362322E+0,2.149360E+0,1.284147E+0,30.000000E+0,0.000000E+0,1.314459E+0,1.307229E+0,970.123742E-3,60.000000E+0,3.987356E-3,49.432041E+0,9.212841E-3,24.698942E+0,1.829568E+0,31.067801E+0,0.000000E+0,25.315853E-3,0.000000E+0,44.939057E-3,0.000000E+0,19.460458E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.037308E-3,2.020867E+0,2.013329E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980892E+0,5.735765E+0,0.000000E+0,81.308773E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.793280E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.763710E+0,0.000000E+0,43.650633E-3,996.281550E-3,3.050840E+0,996.844769E-3,3.043711E+0,997.021781E-3,3.038127E+0,997.987300E-3,3.034522E+0,34.352156E-3,9.330220E+0,1.000000E+0,1.000000E+0,72.478263E+0,72.561046E+0,2.614096E+0,72.114062E+0,72.095625E+0,2.638722E+0,72.188978E+0,72.282004E+0,2.652352E+0,72.554448E+0,72.393844E+0,2.643974E+0
 10/20/2017,15:55:17.781,600.862443E-6,72.771775E+0,3.981077E-3,998.040574E-3,996.418832E-3,0.000000E+0,1.004411E+0,3.089732E+0,0.000000E+0,72.243258E+0,3.979975E-3,997.106238E-3,1.026310E+0,0.000000E+0,1.064782E+0,2.836989E+0,0.000000E+0,79.394076E+0,31.278203E+0,71.398361E+0,3.976927E-3,3.969145E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,97.038666E+0,24.451291E+0,9.761034E-3,12.933146E-3,1.000000E+0,2.662220E+0,1.000000E+0,20.000000E+0,7.129720E-3,42.412794E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.934691E+0,0.000000E+0,-129.381733E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.137124E-3,0.000000E+0,447.879125E-3,0.000000E+0,-115.471819E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.007575E+0,3.089059E+0,0.000000E+0,997.713737E-3,0.000000E+0,999.173756E-3,3.038706E+0,0.000000E+0,244.171975E+0,4.009541E-3,3.980221E-3,88.303606E+0,73.830174E+0,74.538599E+0,101.022819E+0,79.476679E+0,3.977302E-3,3.980870E-3,68.312612E+0,5.449350E+0,2.201428E+0,74.850898E+0,76.416490E+0,0.000000E+0,75.251045E+0,80.410416E+0,0.000000E+0,73.993862E+0,1.067161E+0,1.008444E+0,2.618566E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.875968E-3,68.215302E+0,31.005411E+0,0.000000E+0,1.308228E+0,1.327483E+0,991.826748E-3,60.000000E+0,1.000000E+0,1.344312E+0,660.032183E-3,2.009887E+0,60.000000E+0,1.878119E+0,0.000000E+0,73.410797E+0,1.049929E+0,1.049025E+0,981.078695E-3,50.000000E+0,1.000000E+0,86.440054E+0,2.359145E+0,2.144983E+0,1.288538E+0,30.000000E+0,0.000000E+0,1.319953E+0,1.310169E+0,988.662652E-3,60.000000E+0,3.990081E-3,49.431109E+0,9.233853E-3,24.697039E+0,1.848577E+0,31.065618E+0,0.000000E+0,1.493880E-3,0.000000E+0,44.327056E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.902582E-3,0.000000E+0,20.877725E-3,2.020834E+0,2.013651E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981273E+0,5.739859E+0,0.000000E+0,79.342412E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.790574E+0,0.000000E+0,24.614157E-3,10.000000E+0,9.744962E+0,0.000000E+0,45.067900E-3,997.037873E-3,3.052095E+0,997.391897E-3,3.044500E+0,999.371211E-3,3.040525E+0,1.000337E+0,3.035649E+0,11.799212E-3,9.097589E+0,1.000000E+0,1.000000E+0,72.475689E+0,72.558425E+0,2.615997E+0,72.114436E+0,72.095719E+0,2.634396E+0,72.190288E+0,72.280553E+0,2.651888E+0,72.555009E+0,72.388462E+0,2.645523E+0
 10/20/2017,15:55:27.781,278.825630E-6,72.770231E+0,3.978419E-3,998.121120E-3,1.000251E+0,0.000000E+0,1.001377E+0,3.084883E+0,0.000000E+0,72.240451E+0,3.980040E-3,997.428423E-3,1.003277E+0,0.000000E+0,1.058857E+0,2.843030E+0,0.000000E+0,79.398621E+0,31.282570E+0,71.368745E+0,3.972387E-3,3.966940E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,97.017516E+0,24.452266E+0,9.760320E-3,12.929903E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,7.098907E-3,42.421033E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989906E+0,10.000000E+0,8.942320E+0,0.000000E+0,-120.884030E-3,0.000000E+0,139.390303E-3,0.000000E+0,136.783053E-3,0.000000E+0,447.975794E-3,0.000000E+0,-112.765105E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,998.837244E-3,3.088914E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.009721E+0,3.039688E+0,0.000000E+0,244.166714E+0,4.007206E-3,3.981324E-3,88.310317E+0,73.828911E+0,74.540472E+0,101.035189E+0,79.481599E+0,3.978859E-3,3.983724E-3,68.252851E+0,5.444517E+0,2.200365E+0,74.889099E+0,76.418597E+0,0.000000E+0,75.251748E+0,80.416367E+0,0.000000E+0,73.995032E+0,1.061554E+0,1.003303E+0,2.620336E+0,60.000000E+0,49.000000E+0,70.900000E+0,10.865981E-3,68.214601E+0,31.003135E+0,0.000000E+0,1.308021E+0,1.325311E+0,1.005268E+0,60.000000E+0,1.000000E+0,1.337739E+0,659.904363E-3,2.017779E+0,60.000000E+0,1.896605E+0,0.000000E+0,73.407755E+0,1.048988E+0,1.052825E+0,997.485173E-3,50.000000E+0,1.000000E+0,86.486028E+0,2.367863E+0,2.148961E+0,1.281847E+0,30.000000E+0,0.000000E+0,1.317094E+0,1.313524E+0,997.844282E-3,60.000000E+0,3.987875E-3,49.424491E+0,9.337811E-3,24.694162E+0,1.865330E+0,31.065060E+0,0.000000E+0,107.756839E-6,0.000000E+0,44.778004E-3,0.000000E+0,23.293522E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.075402E-3,2.020802E+0,2.013458E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985837E+0,5.739279E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792861E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.740227E+0,0.000000E+0,47.451486E-3,997.021781E-3,3.050743E+0,996.941321E-3,3.042987E+0,999.113740E-3,3.040621E+0,1.000626E+0,3.035584E+0,33.063417E-3,9.063113E+0,1.000000E+0,1.000000E+0,72.479386E+0,72.561795E+0,2.616029E+0,72.114155E+0,72.093847E+0,2.633438E+0,72.190147E+0,72.281677E+0,2.647384E+0,72.552669E+0,72.391364E+0,2.647630E+0
 10/20/2017,15:55:37.781,1.244936E-3,72.771916E+0,3.984644E-3,997.782826E-3,991.101545E-3,0.000000E+0,1.009872E+0,3.082547E+0,0.000000E+0,72.242697E+0,3.979975E-3,997.396204E-3,977.307558E-3,0.000000E+0,1.068184E+0,2.829627E+0,0.000000E+0,79.400963E+0,31.278482E+0,71.398408E+0,3.975500E-3,3.966227E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,97.011406E+0,24.456256E+0,9.760450E-3,12.941447E-3,1.000000E+0,2.658578E+0,1.000000E+0,20.000000E+0,7.095145E-3,42.433229E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.944863E+0,0.000000E+0,-136.398775E-3,0.000000E+0,134.272368E-3,0.000000E+0,136.783053E-3,0.000000E+0,467.116128E-3,0.000000E+0,-109.252821E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007894E+0,3.088930E+0,0.000000E+0,997.987300E-3,0.000000E+0,997.288087E-3,3.039607E+0,0.000000E+0,244.171299E+0,4.007725E-3,3.980805E-3,88.312757E+0,73.831298E+0,74.541502E+0,101.051180E+0,79.485019E+0,3.977561E-3,3.982037E-3,68.217734E+0,5.437429E+0,2.200010E+0,74.875570E+0,76.419440E+0,0.000000E+0,75.250390E+0,80.422037E+0,0.000000E+0,73.995734E+0,1.071873E+0,1.010009E+0,2.621069E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.882583E-3,68.214040E+0,30.999233E+0,0.000000E+0,1.311501E+0,1.320330E+0,1.005891E+0,60.000000E+0,1.000000E+0,1.341584E+0,658.226715E-3,2.016022E+0,60.000000E+0,1.888724E+0,0.000000E+0,73.407334E+0,1.049131E+0,1.053543E+0,1.015665E+0,50.000000E+0,1.000000E+0,86.488139E+0,2.359816E+0,2.147076E+0,1.266660E+0,30.000000E+0,0.000000E+0,1.316711E+0,1.306765E+0,1.005764E+0,60.000000E+0,3.987616E-3,49.422767E+0,9.267122E-3,24.692631E+0,1.905281E+0,31.066779E+0,0.000000E+0,-4.792026E-3,0.000000E+0,44.262634E-3,0.000000E+0,26.417952E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.817717E-3,2.020673E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986823E+0,5.737763E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793763E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.737876E+0,0.000000E+0,41.073783E-3,997.391897E-3,3.050582E+0,997.037873E-3,3.043470E+0,996.587297E-3,3.038127E+0,1.000385E+0,3.036824E+0,16.631986E-3,9.183295E+0,1.000000E+0,1.000000E+0,72.478591E+0,72.559548E+0,2.610117E+0,72.112283E+0,72.096655E+0,2.636248E+0,72.187948E+0,72.281489E+0,2.651553E+0,72.554073E+0,72.392674E+0,2.645251E+0
 10/20/2017,15:55:47.781,922.899256E-6,72.772243E+0,3.981337E-3,997.976137E-3,1.007548E+0,0.000000E+0,1.002830E+0,3.083401E+0,0.000000E+0,72.245037E+0,3.982050E-3,997.492859E-3,1.020520E+0,0.000000E+0,1.060694E+0,2.815354E+0,0.000000E+0,79.400963E+0,31.281874E+0,71.366733E+0,3.972258E-3,3.964022E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.047737E+0,24.441083E+0,9.757467E-3,12.934508E-3,1.000000E+0,2.662859E+0,1.000000E+0,20.000000E+0,7.107405E-3,42.440351E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.946794E+0,0.000000E+0,-142.224852E-3,0.000000E+0,135.270204E-3,0.000000E+0,136.750865E-3,0.000000E+0,464.634973E-3,0.000000E+0,-104.483849E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.006872E+0,3.090218E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010168E+0,3.039173E+0,0.000000E+0,244.157786E+0,4.013888E-3,3.979832E-3,88.316746E+0,73.830362E+0,74.541782E+0,101.065572E+0,79.488205E+0,3.974707E-3,3.981972E-3,68.188275E+0,5.431308E+0,2.202831E+0,74.883435E+0,76.416162E+0,0.000000E+0,75.253854E+0,80.429114E+0,0.000000E+0,73.994845E+0,1.034048E+0,1.005650E+0,2.623827E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.860080E-3,68.214648E+0,30.994448E+0,0.000000E+0,1.318621E+0,1.318110E+0,1.004692E+0,60.000000E+0,1.000000E+0,1.334915E+0,662.812286E-3,2.009024E+0,60.000000E+0,1.878618E+0,0.000000E+0,73.409393E+0,1.048141E+0,1.052809E+0,1.000057E+0,50.000000E+0,1.000000E+0,86.483073E+0,2.358011E+0,2.140191E+0,1.288922E+0,30.000000E+0,0.000000E+0,1.317621E+0,1.310153E+0,1.011497E+0,60.000000E+0,3.985540E-3,49.418805E+0,9.301169E-3,24.689893E+0,1.907537E+0,31.067569E+0,0.000000E+0,-2.825666E-3,0.000000E+0,43.682843E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.618570E-3,0.000000E+0,17.688874E-3,2.020995E+0,2.014006E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987215E+0,5.734089E+0,0.000000E+0,89.270921E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.738649E+0,0.000000E+0,46.903905E-3,996.297642E-3,3.051178E+0,998.099944E-3,3.044451E+0,998.663164E-3,3.038014E+0,998.035576E-3,3.034989E+0,32.096862E-3,8.921344E+0,1.000000E+0,1.000000E+0,72.478544E+0,72.560531E+0,2.608151E+0,72.110833E+0,72.093239E+0,2.635050E+0,72.184907E+0,72.278307E+0,2.650451E+0,72.554026E+0,72.390381E+0,2.646544E+0
 10/20/2017,15:55:57.781,1.405954E-3,72.770886E+0,3.980559E-3,998.040574E-3,1.001513E+0,0.000000E+0,1.010463E+0,3.083353E+0,0.000000E+0,72.240498E+0,3.974463E-3,997.798935E-3,971.628836E-3,0.000000E+0,1.067369E+0,2.827033E+0,0.000000E+0,79.401245E+0,31.279597E+0,71.392185E+0,3.973036E-3,3.966681E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,97.067430E+0,24.433705E+0,9.776793E-3,12.948905E-3,1.000000E+0,2.657396E+0,1.000000E+0,20.000000E+0,7.110519E-3,42.437232E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.948694E+0,0.000000E+0,-139.424472E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.330253E-3,0.000000E+0,461.154913E-3,0.000000E+0,-103.162714E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.008006E+0,3.089670E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010280E+0,3.039237E+0,0.000000E+0,244.154118E+0,4.009996E-3,3.982945E-3,88.322987E+0,73.833030E+0,74.545996E+0,101.078695E+0,79.494156E+0,3.978210E-3,3.982037E-3,68.163445E+0,5.434529E+0,2.204281E+0,74.874399E+0,76.414335E+0,0.000000E+0,75.253058E+0,80.432722E+0,0.000000E+0,73.995125E+0,1.077592E+0,1.007438E+0,2.615505E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.876876E-3,68.210205E+0,30.994912E+0,0.000000E+0,1.311517E+0,1.325934E+0,1.009774E+0,60.000000E+0,1.000000E+0,1.343515E+0,657.507723E-3,2.009072E+0,60.000000E+0,1.884968E+0,0.000000E+0,73.405977E+0,1.049690E+0,1.046327E+0,1.006240E+0,50.000000E+0,1.000000E+0,86.471345E+0,2.352136E+0,2.136724E+0,1.280250E+0,30.000000E+0,0.000000E+0,1.313676E+0,1.312325E+0,1.008750E+0,60.000000E+0,3.987032E-3,49.415123E+0,9.331779E-3,24.690589E+0,1.937178E+0,31.067708E+0,0.000000E+0,1.622821E-3,0.000000E+0,44.423688E-3,0.000000E+0,26.063635E-3,0.000000E+0,20.781094E-3,0.000000E+0,14.854340E-3,2.020867E+0,2.013780E+0,2.018225E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987042E+0,5.702562E+0,0.000000E+0,84.209960E-3,0.000000E+0,48.299705E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.739583E+0,0.000000E+0,45.357796E-3,996.394194E-3,3.051226E+0,997.906841E-3,3.043309E+0,997.456265E-3,3.039704E+0,998.598796E-3,3.036292E+0,33.063417E-3,8.880746E+0,1.000000E+0,1.000000E+0,72.476251E+0,72.564135E+0,2.607927E+0,72.111862E+0,72.097263E+0,2.638275E+0,72.186030E+0,72.276248E+0,2.652224E+0,72.552997E+0,72.392159E+0,2.646784E+0
 10/20/2017,15:56:07.781,-526.266402E-6,72.771635E+0,3.977186E-3,998.201666E-3,1.000028E+0,0.000000E+0,1.008642E+0,3.083965E+0,0.000000E+0,72.245551E+0,3.977705E-3,996.929036E-3,992.046716E-3,0.000000E+0,1.064431E+0,2.807895E+0,0.000000E+0,79.407195E+0,31.290515E+0,71.365704E+0,3.974722E-3,3.961428E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.051309E+0,24.436443E+0,9.779192E-3,12.950137E-3,1.000000E+0,2.651135E+0,1.000000E+0,20.000000E+0,7.121222E-3,42.434905E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.946473E+0,0.000000E+0,-134.789362E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.070584E-3,0.000000E+0,463.281616E-3,0.000000E+0,-109.478381E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.013341E+0,3.091634E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010376E+0,3.040444E+0,0.000000E+0,244.164688E+0,4.011877E-3,3.978080E-3,88.328055E+0,73.831672E+0,74.548617E+0,101.092288E+0,79.498607E+0,3.980091E-3,3.976459E-3,68.139036E+0,5.438718E+0,2.205200E+0,74.864006E+0,76.420002E+0,0.000000E+0,75.253808E+0,80.440079E+0,0.000000E+0,73.996904E+0,1.063871E+0,1.007470E+0,2.620527E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.863971E-3,68.208943E+0,30.991567E+0,0.000000E+0,1.311756E+0,1.320569E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.338537E+0,661.757764E-3,2.009679E+0,60.000000E+0,1.879311E+0,0.000000E+0,73.403543E+0,1.048908E+0,1.048626E+0,1.005409E+0,50.000000E+0,1.000000E+0,86.484480E+0,2.351018E+0,2.134169E+0,1.291908E+0,30.000000E+0,0.000000E+0,1.318435E+0,1.312310E+0,1.009948E+0,60.000000E+0,3.988070E-3,49.411115E+0,9.288848E-3,24.681355E+0,1.888528E+0,31.061762E+0,0.000000E+0,-4.598614E-3,0.000000E+0,51.993183E-3,0.000000E+0,26.128056E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013394E+0,2.018225E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988923E+0,5.699822E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793505E+0,0.000000E+0,28.125115E-3,10.000000E+0,9.714361E+0,0.000000E+0,42.780946E-3,996.989597E-3,3.050711E+0,996.909137E-3,3.043647E+0,996.426378E-3,3.037660E+0,999.918339E-3,3.034506E+0,26.619718E-3,8.850137E+0,1.000000E+0,1.000000E+0,72.477795E+0,72.560718E+0,2.612450E+0,72.111675E+0,72.093894E+0,2.636647E+0,72.185842E+0,72.274517E+0,2.651729E+0,72.554307E+0,72.392019E+0,2.645523E+0
 10/20/2017,15:56:17.781,-365.247996E-6,72.770605E+0,3.980559E-3,997.943918E-3,993.848011E-3,0.000000E+0,1.010511E+0,3.083949E+0,0.000000E+0,72.244007E+0,3.978483E-3,997.170675E-3,1.033505E+0,0.000000E+0,1.068040E+0,2.821234E+0,0.000000E+0,79.407804E+0,31.290515E+0,71.392559E+0,3.972387E-3,3.968496E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,97.043554E+0,24.429900E+0,9.796572E-3,12.927439E-3,1.000000E+0,2.660750E+0,1.000000E+0,20.000000E+0,7.078928E-3,42.438117E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.945893E+0,0.000000E+0,-125.068505E-3,0.000000E+0,134.014862E-3,0.000000E+0,139.132796E-3,0.000000E+0,462.153819E-3,0.000000E+0,-107.319454E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007910E+0,3.091264E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.012118E+0,3.040412E+0,0.000000E+0,244.132304E+0,4.011942E-3,3.979832E-3,88.330871E+0,73.830455E+0,74.549741E+0,101.105880E+0,79.500996E+0,3.979378E-3,3.982232E-3,68.112383E+0,5.439040E+0,2.201009E+0,74.851647E+0,76.415693E+0,0.000000E+0,75.249828E+0,80.442001E+0,0.000000E+0,73.998168E+0,1.070228E+0,1.003207E+0,2.619124E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.851130E-3,68.209784E+0,30.987758E+0,0.000000E+0,1.310783E+0,1.326812E+0,1.000281E+0,60.000000E+0,1.000000E+0,1.343259E+0,665.272836E-3,2.023036E+0,60.000000E+0,1.879714E+0,0.000000E+0,73.404292E+0,1.051686E+0,1.047796E+0,996.734341E-3,50.000000E+0,1.000000E+0,86.504277E+0,2.346388E+0,2.132284E+0,1.289720E+0,30.000000E+0,0.000000E+0,1.319122E+0,1.316687E+0,1.004934E+0,60.000000E+0,3.988913E-3,49.407014E+0,9.174319E-3,24.681308E+0,1.855342E+0,31.062226E+0,0.000000E+0,-3.792729E-3,0.000000E+0,45.840955E-3,0.000000E+0,24.904053E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.397508E-3,2.021060E+0,2.013458E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991380E+0,5.699822E+0,0.000000E+0,85.015846E-3,0.000000E+0,46.784640E-3,9.500000E+0,9.778559E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.707082E+0,0.000000E+0,42.974210E-3,996.378102E-3,3.051194E+0,997.230977E-3,3.044998E+0,996.378102E-3,3.039318E+0,997.745921E-3,3.035649E+0,34.996526E-3,8.790851E+0,1.000000E+0,1.000000E+0,72.475923E+0,72.559127E+0,2.613345E+0,72.113500E+0,72.094455E+0,2.637445E+0,72.184485E+0,72.276014E+0,2.653006E+0,72.554962E+0,72.389258E+0,2.647278E+0
 10/20/2017,15:56:27.781,1.727991E-3,72.773273E+0,3.976992E-3,997.976137E-3,989.840086E-3,0.000000E+0,1.011102E+0,3.087525E+0,0.000000E+0,72.242323E+0,3.976862E-3,997.106238E-3,1.020903E+0,0.000000E+0,1.066188E+0,2.840001E+0,0.000000E+0,79.410990E+0,31.275137E+0,71.363786E+0,3.971933E-3,3.962141E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,97.053565E+0,24.430411E+0,9.797934E-3,12.933211E-3,1.000000E+0,2.661182E+0,1.000000E+0,20.000000E+0,7.129979E-3,42.430855E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.941451E+0,0.000000E+0,-122.718761E-3,0.000000E+0,133.886109E-3,0.000000E+0,137.877454E-3,0.000000E+0,454.388128E-3,0.000000E+0,-120.369683E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.007079E+0,3.091280E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006876E+0,3.039801E+0,0.000000E+0,244.133270E+0,4.012850E-3,3.977561E-3,88.336690E+0,73.831906E+0,74.551426E+0,101.119003E+0,79.503152E+0,3.979702E-3,3.980935E-3,68.188228E+0,5.440973E+0,2.200735E+0,74.842986E+0,76.416115E+0,0.000000E+0,75.251233E+0,80.449264E+0,0.000000E+0,73.996530E+0,1.071043E+0,1.007039E+0,2.622392E+0,60.000000E+0,49.000000E+0,70.700000E+0,10.860339E-3,68.203285E+0,30.986318E+0,0.000000E+0,1.305020E+0,1.320250E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.335043E+0,654.935329E-3,2.011788E+0,60.000000E+0,1.864951E+0,0.000000E+0,73.400220E+0,1.051063E+0,1.048291E+0,991.143039E-3,50.000000E+0,1.000000E+0,86.509672E+0,2.340449E+0,2.125335E+0,1.287117E+0,30.000000E+0,0.000000E+0,1.317014E+0,1.312453E+0,999.568832E-3,60.000000E+0,3.986838E-3,49.404544E+0,9.154475E-3,24.680380E+0,1.878218E+0,31.062180E+0,0.000000E+0,-1.632956E-3,0.000000E+0,46.259693E-3,0.000000E+0,20.394566E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.653722E-3,2.020673E+0,2.013458E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992670E+0,5.698855E+0,0.000000E+0,83.178427E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.780170E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.650633E-3,996.217182E-3,3.050438E+0,998.116036E-3,3.045191E+0,997.359713E-3,3.039173E+0,1.000160E+0,3.036357E+0,28.230643E-3,8.747354E+0,1.000000E+0,1.000000E+0,72.479714E+0,72.558613E+0,2.613217E+0,72.113921E+0,72.092209E+0,2.636918E+0,72.186544E+0,72.276295E+0,2.654396E+0,72.550423E+0,72.391551E+0,2.647151E+0
 10/20/2017,15:56:37.781,1.889010E-3,72.770044E+0,3.979910E-3,998.185557E-3,991.724290E-3,0.000000E+0,1.004538E+0,3.084206E+0,0.000000E+0,72.245973E+0,3.971739E-3,998.217775E-3,990.611083E-3,0.000000E+0,1.060662E+0,2.822023E+0,0.000000E+0,79.413052E+0,31.268633E+0,71.387787E+0,3.975954E-3,3.965837E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,97.076360E+0,24.431664E+0,9.795470E-3,12.908826E-3,1.000000E+0,2.655463E+0,1.000000E+0,20.000000E+0,7.112659E-3,42.422197E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.942127E+0,0.000000E+0,-125.712270E-3,0.000000E+0,133.338908E-3,0.000000E+0,138.649972E-3,0.000000E+0,441.789019E-3,0.000000E+0,-115.052923E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.007479E+0,3.090491E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.003760E+0,3.040541E+0,0.000000E+0,244.130760E+0,4.007985E-3,3.981389E-3,88.340303E+0,73.833357E+0,74.553439E+0,101.133160E+0,79.505822E+0,3.976653E-3,3.981518E-3,68.214180E+0,5.445484E+0,2.200703E+0,74.855205E+0,76.412275E+0,0.000000E+0,75.246691E+0,80.456247E+0,0.000000E+0,74.001211E+0,1.063088E+0,1.008971E+0,2.618997E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.856318E-3,68.204500E+0,30.990313E+0,0.000000E+0,1.312938E+0,1.326126E+0,998.379319E-3,60.000000E+0,1.000000E+0,1.339079E+0,661.901563E-3,2.009024E+0,60.000000E+0,1.886548E+0,0.000000E+0,73.397692E+0,1.048860E+0,1.053304E+0,978.858149E-3,50.000000E+0,1.000000E+0,86.518398E+0,2.340991E+0,2.128753E+0,1.267842E+0,30.000000E+0,0.000000E+0,1.315545E+0,1.313875E+0,997.987995E-3,60.000000E+0,3.989303E-3,49.399650E+0,9.243127E-3,24.674719E+0,1.886594E+0,31.063573E+0,0.000000E+0,-2.728960E-3,0.000000E+0,40.590624E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.557090E-3,2.020867E+0,2.013716E+0,2.018161E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994246E+0,5.701176E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.753788E+0,0.000000E+0,24.775210E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.940528E-3,996.893045E-3,3.050534E+0,998.244772E-3,3.044145E+0,996.184998E-3,3.038835E+0,1.000417E+0,3.036309E+0,24.364424E-3,8.575298E+0,1.000000E+0,1.000000E+0,72.479059E+0,72.559876E+0,2.620712E+0,72.113172E+0,72.093519E+0,2.635018E+0,72.185141E+0,72.273160E+0,2.648295E+0,72.553325E+0,72.394031E+0,2.647502E+0
 10/20/2017,15:56:47.781,-204.229589E-6,72.769248E+0,3.981531E-3,997.460641E-3,1.001720E+0,0.000000E+0,1.011277E+0,3.081516E+0,0.000000E+0,72.242042E+0,3.979586E-3,997.863372E-3,1.009721E+0,0.000000E+0,1.068823E+0,2.796844E+0,0.000000E+0,79.414223E+0,31.262779E+0,71.361446E+0,3.974268E-3,3.964086E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.120776E+0,24.429251E+0,9.793460E-3,12.891705E-3,1.000000E+0,2.650033E+0,1.000000E+0,20.000000E+0,7.093718E-3,42.420056E+0,0.000000E+0,1.987839E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.933725E+0,0.000000E+0,-129.092038E-3,0.000000E+0,134.787380E-3,0.000000E+0,136.364605E-3,0.000000E+0,447.299115E-3,0.000000E+0,-116.116275E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,997.511478E-3,3.091762E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007739E+0,3.041345E+0,0.000000E+0,244.145673E+0,4.009152E-3,3.981453E-3,88.345747E+0,73.836353E+0,74.554937E+0,101.145530E+0,79.511023E+0,3.975356E-3,3.978405E-3,68.168027E+0,5.442262E+0,2.204475E+0,74.885869E+0,76.410308E+0,0.000000E+0,75.246223E+0,80.461261E+0,0.000000E+0,74.003457E+0,1.071027E+0,1.007278E+0,2.619906E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.844839E-3,68.205202E+0,30.982602E+0,0.000000E+0,1.314550E+0,1.317455E+0,986.201126E-3,60.000000E+0,1.000000E+0,1.341696E+0,660.032183E-3,2.005941E+0,60.000000E+0,1.872542E+0,0.000000E+0,73.396569E+0,1.049083E+0,1.049919E+0,990.631834E-3,50.000000E+0,1.000000E+0,86.523042E+0,2.341470E+0,2.119712E+0,1.273815E+0,30.000000E+0,0.000000E+0,1.317892E+0,1.315121E+0,973.684618E-3,60.000000E+0,3.986902E-3,49.394943E+0,9.270300E-3,24.671889E+0,1.869841E+0,31.062133E+0,0.000000E+0,9.552734E-3,0.000000E+0,42.458840E-3,0.000000E+0,21.908465E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.005097E-3,2.020899E+0,2.013684E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995497E+0,5.699628E+0,0.000000E+0,87.949269E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.753080E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.297787E-3,997.021781E-3,3.051564E+0,998.003392E-3,3.042649E+0,997.922932E-3,3.040106E+0,996.313734E-3,3.037596E+0,27.908458E-3,8.608807E+0,1.000000E+0,1.000000E+0,72.477795E+0,72.561795E+0,2.609797E+0,72.117150E+0,72.094970E+0,2.635673E+0,72.187527E+0,72.275500E+0,2.649716E+0,72.554120E+0,72.390053E+0,2.645012E+0
 10/20/2017,15:56:57.781,278.825630E-6,72.770231E+0,3.976538E-3,998.185557E-3,1.001433E+0,0.000000E+0,1.012539E+0,3.086591E+0,0.000000E+0,72.242931E+0,3.982115E-3,997.621733E-3,1.010758E+0,0.000000E+0,1.070643E+0,2.778544E+0,0.000000E+0,79.415488E+0,31.270073E+0,71.387179E+0,3.971026E-3,3.968367E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.157013E+0,24.430921E+0,9.776209E-3,12.893975E-3,1.000000E+0,2.656645E+0,1.000000E+0,20.000000E+0,7.095145E-3,42.423221E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.931247E+0,0.000000E+0,-141.902969E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.461170E-3,0.000000E+0,454.098123E-3,0.000000E+0,-128.747608E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.006249E+0,3.091215E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004735E+0,3.039994E+0,0.000000E+0,244.157738E+0,4.007595E-3,3.984567E-3,88.351707E+0,73.829987E+0,74.554141E+0,101.160911E+0,79.513600E+0,3.974513E-3,3.983335E-3,68.126317E+0,5.420675E+0,2.201509E+0,74.883341E+0,76.405813E+0,0.000000E+0,75.243788E+0,80.458449E+0,0.000000E+0,74.001538E+0,1.075324E+0,1.005714E+0,2.621324E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.845293E-3,68.202770E+0,30.982183E+0,0.000000E+0,1.312172E+0,1.317503E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.344998E+0,657.427835E-3,2.002138E+0,60.000000E+0,1.889997E+0,0.000000E+0,73.397739E+0,1.048892E+0,1.049967E+0,1.005601E+0,50.000000E+0,1.000000E+0,86.523605E+0,2.346963E+0,2.127987E+0,1.276018E+0,30.000000E+0,0.000000E+0,1.319090E+0,1.308954E+0,1.015186E+0,60.000000E+0,3.984308E-3,49.389816E+0,9.262323E-3,24.672538E+0,1.933311E+0,31.067104E+0,0.000000E+0,35.534480E-3,0.000000E+0,45.873165E-3,0.000000E+0,16.561502E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.904053E-3,2.021028E+0,2.013297E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996416E+0,5.699435E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.753112E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.700510E+0,0.000000E+0,44.133792E-3,996.345918E-3,3.051467E+0,997.230977E-3,3.043389E+0,996.168906E-3,3.040460E+0,996.426378E-3,3.038384E+0,33.707786E-3,8.620406E+0,1.000000E+0,1.000000E+0,72.479620E+0,72.562684E+0,2.618794E+0,72.112471E+0,72.093192E+0,2.634891E+0,72.184673E+0,72.276014E+0,2.648774E+0,72.555056E+0,72.390053E+0,2.642170E+0
