date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,15:57:07.781,117.807224E-6,72.769155E+0,3.984579E-3,998.459414E-3,1.000650E+0,0.000000E+0,989.767068E-3,3.084931E+0,0.000000E+0,72.244849E+0,3.978678E-3,997.235112E-3,1.001091E+0,0.000000E+0,1.047518E+0,2.778914E+0,0.000000E+0,79.417784E+0,31.271606E+0,71.360089E+0,3.972323E-3,3.963308E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.184650E+0,24.424703E+0,9.756688E-3,12.870758E-3,1.000000E+0,2.656965E+0,1.000000E+0,20.000000E+0,7.129396E-3,42.450219E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.920302E+0,0.000000E+0,-146.827774E-3,0.000000E+0,138.617784E-3,0.000000E+0,139.390303E-3,0.000000E+0,464.183854E-3,0.000000E+0,-119.145217E-3,0.000000E+0,209.011628E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,997.255910E-3,3.092535E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.003504E+0,3.040267E+0,0.000000E+0,244.146976E+0,4.012525E-3,3.980870E-3,88.354757E+0,73.831298E+0,74.558214E+0,101.173140E+0,79.518473E+0,3.976459E-3,3.976653E-3,68.191174E+0,5.428730E+0,2.197883E+0,74.851459E+0,76.406094E+0,0.000000E+0,75.238732E+0,80.456856E+0,0.000000E+0,74.005517E+0,1.044958E+0,998.752243E-3,2.621739E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.833101E-3,68.200900E+0,30.981394E+0,0.000000E+0,1.310926E+0,1.326317E+0,1.002215E+0,60.000000E+0,1.000000E+0,1.343275E+0,657.843252E-3,2.007842E+0,60.000000E+0,1.882228E+0,0.000000E+0,73.395680E+0,1.049834E+0,1.047317E+0,1.003172E+0,50.000000E+0,1.000000E+0,86.564372E+0,2.342588E+0,2.132779E+0,1.284658E+0,30.000000E+0,0.000000E+0,1.317988E+0,1.311495E+0,1.010826E+0,60.000000E+0,3.989627E-3,49.391541E+0,9.305709E-3,24.670496E+0,1.928801E+0,31.067940E+0,0.000000E+0,50.814068E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.694757E-3,0.000000E+0,19.041720E-3,0.000000E+0,22.037308E-3,2.020834E+0,2.013619E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000686E+0,5.699112E+0,0.000000E+0,80.599593E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.752564E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.700349E+0,0.000000E+0,41.975681E-3,996.168906E-3,3.051982E+0,997.214885E-3,3.042456E+0,997.391897E-3,3.039849E+0,999.628683E-3,3.037194E+0,27.264088E-3,8.527934E+0,1.000000E+0,1.000000E+0,72.480275E+0,72.563199E+0,2.613297E+0,72.112377E+0,72.093987E+0,2.635561E+0,72.186498E+0,72.274798E+0,2.649525E+0,72.552389E+0,72.388416E+0,2.642330E+0
 10/20/2017,15:57:17.781,1.727991E-3,72.771495E+0,3.979845E-3,998.153338E-3,1.007868E+0,0.000000E+0,1.007285E+0,3.083691E+0,0.000000E+0,72.243726E+0,3.977316E-3,997.927809E-3,1.018223E+0,0.000000E+0,1.065964E+0,2.779720E+0,0.000000E+0,79.421110E+0,31.264266E+0,71.383483E+0,3.975176E-3,3.964476E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,97.199597E+0,24.418671E+0,9.752603E-3,12.877178E-3,1.000000E+0,2.661086E+0,1.000000E+0,20.000000E+0,7.095145E-3,42.477450E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.927449E+0,0.000000E+0,-157.095832E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.231525E-3,0.000000E+0,481.004148E-3,0.000000E+0,-112.507323E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,636.951322E-3,3.091875E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.007420E+0,3.040026E+0,0.000000E+0,244.133511E+0,4.003833E-3,3.981713E-3,88.356540E+0,73.833264E+0,74.557137E+0,101.185181E+0,79.519878E+0,3.977042E-3,3.975680E-3,68.219931E+0,5.441618E+0,2.201783E+0,74.871403E+0,76.396728E+0,0.000000E+0,75.238732E+0,80.457137E+0,0.000000E+0,74.006640E+0,1.072352E+0,988.390084E-3,2.626490E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.864814E-3,68.200292E+0,30.981812E+0,0.000000E+0,1.314119E+0,1.321048E+0,998.155572E-3,60.000000E+0,1.000000E+0,1.336303E+0,658.114871E-3,2.021262E+0,60.000000E+0,1.903471E+0,0.000000E+0,73.394791E+0,1.048285E+0,1.047668E+0,1.003076E+0,50.000000E+0,1.000000E+0,86.623764E+0,2.355824E+0,2.135159E+0,1.294176E+0,30.000000E+0,0.000000E+0,1.315497E+0,1.312405E+0,1.005126E+0,60.000000E+0,3.988913E-3,49.384317E+0,9.269068E-3,24.671239E+0,1.937500E+0,31.067197E+0,0.000000E+0,54.359964E-3,0.000000E+0,45.615480E-3,0.000000E+0,16.207186E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.655193E-3,2.020995E+0,2.013201E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006576E+0,5.697694E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.754755E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.700800E+0,0.000000E+0,43.070842E-3,996.635573E-3,3.051210E+0,997.343621E-3,3.043228E+0,996.699941E-3,3.037596E+0,999.966615E-3,3.038304E+0,31.130307E-3,8.480893E+0,1.000000E+0,1.000000E+0,72.478638E+0,72.562871E+0,2.612114E+0,72.114108E+0,72.092630E+0,2.635641E+0,72.185749E+0,72.277839E+0,2.647496E+0,72.555150E+0,72.389071E+0,2.643671E+0
 10/20/2017,15:57:27.781,1.405954E-3,72.773881E+0,3.983347E-3,997.476750E-3,1.009481E+0,0.000000E+0,1.001201E+0,3.082869E+0,0.000000E+0,72.245037E+0,3.978613E-3,997.573406E-3,973.016613E-3,0.000000E+0,1.058618E+0,2.804544E+0,0.000000E+0,79.425608E+0,31.260131E+0,71.359247E+0,3.970053E-3,3.968561E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,97.221029E+0,24.414078E+0,9.745664E-3,12.889760E-3,1.000000E+0,2.654857E+0,1.000000E+0,20.000000E+0,7.055186E-3,42.475216E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.936816E+0,0.000000E+0,-140.744191E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.235852E-3,0.000000E+0,470.145070E-3,0.000000E+0,-97.491504E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,996.233631E-3,3.091199E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013172E+0,3.040155E+0,0.000000E+0,244.134911E+0,4.013369E-3,3.983854E-3,88.363298E+0,73.833357E+0,74.560133E+0,101.198444E+0,79.527375E+0,3.977951E-3,3.981908E-3,68.182055E+0,5.420675E+0,2.204555E+0,74.861244E+0,76.391015E+0,0.000000E+0,75.231100E+0,80.452029E+0,0.000000E+0,74.007155E+0,1.066139E+0,1.004867E+0,2.620830E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.881221E-3,68.196504E+0,30.980047E+0,0.000000E+0,1.313640E+0,1.321272E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.342159E+0,656.596999E-3,2.000029E+0,60.000000E+0,1.867788E+0,0.000000E+0,73.392310E+0,1.049945E+0,1.054166E+0,1.001175E+0,50.000000E+0,1.000000E+0,86.671241E+0,2.367176E+0,2.140862E+0,1.283460E+0,30.000000E+0,0.000000E+0,1.319793E+0,1.316432E+0,1.006691E+0,60.000000E+0,3.985929E-3,49.380309E+0,9.306098E-3,24.664093E+0,1.957798E+0,31.070031E+0,0.000000E+0,-32.224366E-3,0.000000E+0,43.425158E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.912878E-3,0.000000E+0,13.920232E-3,2.020899E+0,2.013684E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011572E+0,5.698726E+0,0.000000E+0,79.245706E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.753048E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.586211E-3,996.748217E-3,3.051113E+0,998.067760E-3,3.043164E+0,998.373508E-3,3.040042E+0,998.260864E-3,3.036936E+0,23.397869E-3,8.448029E+0,1.000000E+0,1.000000E+0,72.480369E+0,72.565304E+0,2.612817E+0,72.114529E+0,72.092303E+0,2.633981E+0,72.187012E+0,72.276997E+0,2.648103E+0,72.553933E+0,72.391223E+0,2.647518E+0
 10/20/2017,15:57:37.781,1.244936E-3,72.770699E+0,3.981402E-3,998.008355E-3,1.001960E+0,0.000000E+0,981.479172E-3,3.082757E+0,0.000000E+0,72.243820E+0,3.980170E-3,997.686170E-3,1.015081E+0,0.000000E+0,1.041561E+0,2.798680E+0,0.000000E+0,79.428185E+0,31.259527E+0,71.381284E+0,3.971544E-3,3.968107E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,97.265211E+0,24.418671E+0,9.719334E-3,12.872120E-3,1.000000E+0,2.658418E+0,1.000000E+0,20.000000E+0,7.088658E-3,42.456503E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.943221E+0,0.000000E+0,-127.965449E-3,0.000000E+0,134.755192E-3,0.000000E+0,136.493358E-3,0.000000E+0,441.821242E-3,0.000000E+0,-116.438503E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.010050E+0,3.091167E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.015234E+0,3.039012E+0,0.000000E+0,244.130615E+0,4.010904E-3,3.981129E-3,88.368554E+0,73.835791E+0,74.562052E+0,101.213213E+0,79.528500E+0,3.978470E-3,3.979313E-3,68.142730E+0,5.443551E+0,2.202073E+0,74.872012E+0,76.389797E+0,0.000000E+0,75.226465E+0,80.454888E+0,0.000000E+0,74.007343E+0,1.036700E+0,1.007007E+0,2.620703E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.860988E-3,68.197206E+0,30.978049E+0,0.000000E+0,1.304333E+0,1.321878E+0,989.461430E-3,60.000000E+0,1.000000E+0,1.342047E+0,655.686276E-3,2.003784E+0,60.000000E+0,1.882196E+0,0.000000E+0,73.392638E+0,1.048732E+0,1.051723E+0,975.886772E-3,50.000000E+0,1.000000E+0,86.678981E+0,2.369060E+0,2.153481E+0,1.270541E+0,30.000000E+0,0.000000E+0,1.315034E+0,1.311511E+0,986.299380E-3,60.000000E+0,3.990600E-3,49.377186E+0,9.287875E-3,24.661680E+0,1.823124E+0,31.070356E+0,0.000000E+0,1.687292E-3,0.000000E+0,44.874636E-3,0.000000E+0,23.712260E-3,0.000000E+0,25.612686E-3,0.000000E+0,21.811833E-3,2.021028E+0,2.013490E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013336E+0,5.700402E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.749311E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.327056E-3,997.359713E-3,3.050277E+0,997.134425E-3,3.044483E+0,998.486152E-3,3.038240E+0,1.000385E+0,3.036582E+0,12.443582E-3,8.444162E+0,1.000000E+0,1.000000E+0,72.480463E+0,72.563339E+0,2.616301E+0,72.115980E+0,72.091928E+0,2.638020E+0,72.185889E+0,72.274704E+0,2.651297E+0,72.553839E+0,72.388228E+0,2.645826E+0
 10/20/2017,15:57:47.781,278.825630E-6,72.772571E+0,3.981791E-3,997.976137E-3,996.833996E-3,0.000000E+0,1.004890E+0,3.081822E+0,0.000000E+0,72.244288E+0,3.980753E-3,998.233885E-3,1.001267E+0,0.000000E+0,1.061285E+0,2.782136E+0,0.000000E+0,79.425889E+0,31.261339E+0,71.358124E+0,3.969599E-3,3.967070E-3,0.000000E+0,1.018700E+0,1.000000E+0,44.000000E+0,97.324152E+0,24.427766E+0,9.720955E-3,12.912393E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,7.065759E-3,42.445052E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.922684E+0,0.000000E+0,-141.130451E-3,0.000000E+0,136.042723E-3,0.000000E+0,134.368933E-3,0.000000E+0,458.319308E-3,0.000000E+0,-126.234230E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.002687E+0,3.090202E+0,0.000000E+0,999.210292E-3,0.000000E+0,995.546241E-3,3.039237E+0,0.000000E+0,244.129505E+0,4.013174E-3,3.982556E-3,88.372871E+0,73.835417E+0,74.564721E+0,101.226477E+0,79.534919E+0,3.974383E-3,3.981259E-3,68.120566E+0,5.421964E+0,2.197899E+0,74.862976E+0,76.388486E+0,0.000000E+0,75.225576E+0,80.448702E+0,0.000000E+0,74.007389E+0,1.058376E+0,1.009673E+0,2.617705E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.862285E-3,68.197346E+0,30.978513E+0,0.000000E+0,1.311868E+0,1.320840E+0,1.011916E+0,60.000000E+0,1.000000E+0,1.342286E+0,663.259659E-3,2.007426E+0,60.000000E+0,1.884920E+0,0.000000E+0,73.393761E+0,1.049291E+0,1.048626E+0,1.005281E+0,50.000000E+0,1.000000E+0,86.669176E+0,2.374984E+0,2.160765E+0,1.278877E+0,30.000000E+0,0.000000E+0,1.314858E+0,1.310776E+0,1.009948E+0,60.000000E+0,3.986513E-3,49.375648E+0,9.309665E-3,24.657039E+0,1.821513E+0,31.069288E+0,0.000000E+0,37.307428E-3,0.000000E+0,46.710641E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.294993E-3,0.000000E+0,24.324262E-3,2.020899E+0,2.013716E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013650E+0,5.697275E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.745735E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.700027E+0,0.000000E+0,43.682843E-3,997.070057E-3,3.051339E+0,998.630980E-3,3.044934E+0,996.265458E-3,3.039913E+0,996.474654E-3,3.036840E+0,29.519383E-3,8.599141E+0,1.000000E+0,1.000000E+0,72.477936E+0,72.566381E+0,2.613105E+0,72.113874E+0,72.093894E+0,2.636918E+0,72.186404E+0,72.277652E+0,2.652783E+0,72.552857E+0,72.391036E+0,2.643543E+0
 10/20/2017,15:57:57.781,1.083918E-3,72.775051E+0,3.985941E-3,998.024464E-3,1.012339E+0,0.000000E+0,993.839155E-3,3.083063E+0,0.000000E+0,72.243539E+0,3.980688E-3,997.428423E-3,979.205783E-3,0.000000E+0,1.052932E+0,2.766606E+0,0.000000E+0,79.434276E+0,31.261618E+0,71.378009E+0,3.977446E-3,3.969469E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,97.347465E+0,24.439320E+0,9.717713E-3,12.914339E-3,1.000000E+0,2.652573E+0,1.000000E+0,20.000000E+0,7.067511E-3,42.440910E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.926966E+0,0.000000E+0,-157.288962E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.396794E-3,0.000000E+0,467.051682E-3,0.000000E+0,-113.989571E-3,0.000000E+0,205.950464E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,748.539162E-3,3.090733E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.003313E+0,3.038658E+0,0.000000E+0,244.111504E+0,4.007076E-3,3.978275E-3,88.379347E+0,73.836353E+0,74.565049E+0,101.239600E+0,79.535622E+0,3.977107E-3,3.978275E-3,68.113271E+0,5.437429E+0,2.195272E+0,74.882545E+0,76.383756E+0,0.000000E+0,75.223141E+0,80.433378E+0,0.000000E+0,74.005236E+0,1.059031E+0,975.265747E-3,2.616398E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.853335E-3,68.192857E+0,30.975912E+0,0.000000E+0,1.319579E+0,1.320106E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.337995E+0,656.724820E-3,2.008113E+0,60.000000E+0,1.882664E+0,0.000000E+0,73.390766E+0,1.047535E+0,1.050223E+0,1.008460E+0,50.000000E+0,1.000000E+0,86.660638E+0,2.380460E+0,2.161708E+0,1.269567E+0,30.000000E+0,0.000000E+0,1.315672E+0,1.309721E+0,1.008750E+0,60.000000E+0,3.987421E-3,49.371360E+0,9.249353E-3,24.660798E+0,1.929445E+0,31.071471E+0,0.000000E+0,53.876432E-3,0.000000E+0,44.713583E-3,0.000000E+0,15.981711E-3,0.000000E+0,15.466341E-3,0.000000E+0,19.460458E-3,2.020899E+0,2.013523E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014054E+0,5.699983E+0,0.000000E+0,82.694896E-3,0.000000E+0,48.879943E-3,9.500000E+0,9.743738E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.360737E-3,995.911434E-3,3.051065E+0,998.003392E-3,3.044644E+0,996.313734E-3,3.038626E+0,997.053965E-3,3.037564E+0,29.197198E-3,8.645860E+0,1.000000E+0,1.000000E+0,72.478638E+0,72.564462E+0,2.614975E+0,72.113360E+0,72.091835E+0,2.635545E+0,72.184532E+0,72.279196E+0,2.648710E+0,72.552716E+0,72.391176E+0,2.649912E+0
 10/20/2017,15:58:07.781,1.405954E-3,72.773133E+0,3.979716E-3,998.394977E-3,1.014526E+0,0.000000E+0,997.767522E-3,3.083675E+0,0.000000E+0,72.242042E+0,3.979586E-3,998.040574E-3,1.024492E+0,0.000000E+0,1.055455E+0,2.789707E+0,0.000000E+0,79.433573E+0,31.263058E+0,71.356814E+0,3.971609E-3,3.964281E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.339898E+0,24.444517E+0,9.721344E-3,12.911615E-3,1.000000E+0,2.655767E+0,1.000000E+0,20.000000E+0,7.089242E-3,42.442120E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.935947E+0,0.000000E+0,-150.175354E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.332417E-3,0.000000E+0,472.368442E-3,0.000000E+0,-113.441784E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,779.878341E-3,3.090475E+0,0.000000E+0,998.212588E-3,0.000000E+0,990.112958E-3,3.039640E+0,0.000000E+0,244.108271E+0,4.009412E-3,3.982881E-3,88.382820E+0,73.835932E+0,74.568794E+0,101.253711E+0,79.537871E+0,3.974058E-3,3.977367E-3,68.098869E+0,5.441618E+0,2.203524E+0,74.892236E+0,76.386941E+0,0.000000E+0,75.217617E+0,80.430285E+0,0.000000E+0,74.002802E+0,1.062273E+0,1.013026E+0,2.613927E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.855994E-3,68.194400E+0,30.975494E+0,0.000000E+0,1.315492E+0,1.323012E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.340451E+0,660.687265E-3,1.999837E+0,60.000000E+0,1.870060E+0,0.000000E+0,73.386740E+0,1.047631E+0,1.042704E+0,1.007550E+0,50.000000E+0,1.000000E+0,86.676964E+0,2.386304E+0,2.166516E+0,1.274358E+0,30.000000E+0,0.000000E+0,1.318020E+0,1.314674E+0,1.003912E+0,60.000000E+0,3.987551E-3,49.369962E+0,9.140143E-3,24.668687E+0,2.003548E+0,31.067987E+0,0.000000E+0,16.451113E-3,0.000000E+0,44.842426E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.852869E-3,0.000000E+0,16.110554E-3,2.020770E+0,2.013780E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016516E+0,5.697823E+0,0.000000E+0,78.987823E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.741258E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700188E+0,0.000000E+0,39.688727E-3,996.812585E-3,3.050695E+0,996.893045E-3,3.043566E+0,999.371211E-3,3.038159E+0,998.132128E-3,3.035922E+0,24.686609E-3,8.675181E+0,1.000000E+0,1.000000E+0,72.478123E+0,72.566053E+0,2.612066E+0,72.114951E+0,72.095485E+0,2.633773E+0,72.184298E+0,72.277746E+0,2.650834E+0,72.553325E+0,72.389305E+0,2.646448E+0
 10/20/2017,15:58:17.781,439.844037E-6,72.772009E+0,3.980559E-3,998.781599E-3,1.024730E+0,0.000000E+0,1.006487E+0,3.083401E+0,0.000000E+0,72.243352E+0,3.977251E-3,997.750607E-3,1.018893E+0,0.000000E+0,1.063457E+0,2.782297E+0,0.000000E+0,79.436244E+0,31.263151E+0,71.373470E+0,3.975825E-3,3.962076E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.313341E+0,24.440248E+0,9.722706E-3,12.903768E-3,1.000000E+0,2.668018E+0,1.000000E+0,20.000000E+0,7.116876E-3,42.440351E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.934627E+0,0.000000E+0,-147.053092E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.330253E-3,0.000000E+0,468.598376E-3,0.000000E+0,-95.590359E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.003997E+0,3.092374E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.014163E+0,3.040750E+0,0.000000E+0,244.112952E+0,4.013239E-3,3.982426E-3,88.386809E+0,73.833919E+0,74.570713E+0,101.263118E+0,79.541478E+0,3.973669E-3,3.978534E-3,68.080492E+0,5.425508E+0,2.200526E+0,74.910354E+0,76.384412E+0,0.000000E+0,75.219583E+0,80.438580E+0,0.000000E+0,74.003083E+0,1.068806E+0,1.006224E+0,2.617578E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.876487E-3,68.192249E+0,30.972707E+0,0.000000E+0,1.317041E+0,1.322661E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.336654E+0,655.862030E-3,1.998032E+0,60.000000E+0,1.903761E+0,0.000000E+0,73.384307E+0,1.047535E+0,1.051580E+0,1.002677E+0,50.000000E+0,1.000000E+0,86.720688E+0,2.389178E+0,2.168002E+0,1.273831E+0,30.000000E+0,0.000000E+0,1.316790E+0,1.313556E+0,1.004088E+0,60.000000E+0,3.990340E-3,49.362645E+0,9.238653E-3,24.675601E+0,1.972618E+0,31.068823E+0,0.000000E+0,-2.600018E-3,0.000000E+0,44.584741E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.466341E-3,2.020995E+0,2.013297E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021288E+0,5.775447E+0,0.000000E+0,84.403373E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.721577E+0,0.000000E+0,20.072460E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.135263E-3,995.991894E-3,3.051355E+0,999.162016E-3,3.043598E+0,997.150517E-3,3.039624E+0,997.327529E-3,3.037194E+0,29.519383E-3,8.713523E+0,1.000000E+0,1.000000E+0,72.476766E+0,72.568393E+0,2.612274E+0,72.113781E+0,72.091788E+0,2.633709E+0,72.184719E+0,72.278916E+0,2.650499E+0,72.552950E+0,72.388790E+0,2.648955E+0
 10/20/2017,15:58:27.781,1.083918E-3,72.773133E+0,3.982958E-3,997.670061E-3,1.005473E+0,0.000000E+0,997.863336E-3,3.082579E+0,0.000000E+0,72.243446E+0,3.975111E-3,997.428423E-3,1.002080E+0,0.000000E+0,1.054753E+0,2.767702E+0,0.000000E+0,79.437650E+0,31.262083E+0,71.354147E+0,3.976603E-3,3.965513E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,97.342483E+0,24.433613E+0,9.685611E-3,12.888463E-3,1.000000E+0,2.657987E+0,1.000000E+0,20.000000E+0,7.052332E-3,42.426619E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.936623E+0,0.000000E+0,-152.525098E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.104936E-3,0.000000E+0,476.299621E-3,0.000000E+0,-110.960629E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,627.255665E-3,3.091135E+0,0.000000E+0,998.389600E-3,0.000000E+0,981.387745E-3,3.039801E+0,0.000000E+0,244.155807E+0,4.004676E-3,3.981648E-3,88.390000E+0,73.837991E+0,74.572211E+0,101.277746E+0,79.547101E+0,3.976005E-3,3.979248E-3,68.069177E+0,5.447739E+0,2.201654E+0,74.918266E+0,76.383101E+0,0.000000E+0,75.218506E+0,80.443172E+0,0.000000E+0,74.007249E+0,1.055325E+0,1.007837E+0,2.620304E+0,60.000000E+0,48.000000E+0,70.600000E+0,10.864684E-3,68.189023E+0,30.969408E+0,0.000000E+0,1.315524E+0,1.317631E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.343180E+0,662.348935E-3,2.004678E+0,60.000000E+0,1.884098E+0,0.000000E+0,73.383417E+0,1.047247E+0,1.050670E+0,1.005856E+0,50.000000E+0,1.000000E+0,86.572113E+0,2.393137E+0,2.174295E+0,1.287213E+0,30.000000E+0,0.000000E+0,1.321230E+0,1.310296E+0,1.007186E+0,60.000000E+0,3.988524E-3,49.360781E+0,9.132101E-3,24.683582E+0,2.023201E+0,31.068544E+0,0.000000E+0,37.565311E-3,0.000000E+0,50.479284E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.592242E-3,2.020931E+0,2.013104E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010107E+0,5.777059E+0,0.000000E+0,81.985716E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.714780E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.698288E+0,0.000000E+0,42.845367E-3,996.683849E-3,3.051934E+0,996.957413E-3,3.043132E+0,998.534428E-3,3.040074E+0,1.000160E+0,3.036260E+0,32.419047E-3,8.967741E+0,1.000000E+0,1.000000E+0,72.475128E+0,72.567036E+0,2.615582E+0,72.115746E+0,72.093192E+0,2.633023E+0,72.184532E+0,72.278775E+0,2.650100E+0,72.554494E+0,72.389024E+0,2.648300E+0
 10/20/2017,15:58:37.781,-43.211183E-6,72.774677E+0,3.980688E-3,997.122347E-3,1.006782E+0,0.000000E+0,998.565971E-3,3.082950E+0,0.000000E+0,72.242510E+0,3.978224E-3,998.072792E-3,1.006898E+0,0.000000E+0,1.055120E+0,2.756554E+0,0.000000E+0,79.441398E+0,31.252652E+0,71.376278E+0,3.976278E-3,3.967329E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,97.378346E+0,24.437185E+0,9.701564E-3,12.899552E-3,1.000000E+0,2.658115E+0,1.000000E+0,20.000000E+0,7.087036E-3,42.402181E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.933146E+0,0.000000E+0,-151.044438E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.428982E-3,0.000000E+0,480.456361E-3,0.000000E+0,-113.957348E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,619.380954E-3,3.091312E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004511E+0,3.039157E+0,0.000000E+0,244.205372E+0,4.013953E-3,3.982102E-3,88.394270E+0,73.837617E+0,74.571602E+0,101.291386E+0,79.550006E+0,3.975486E-3,3.981453E-3,68.056271E+0,5.449028E+0,2.203056E+0,74.898884E+0,76.383288E+0,0.000000E+0,75.219630E+0,80.448046E+0,0.000000E+0,74.005049E+0,1.058392E+0,994.600993E-3,2.615808E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.843802E-3,68.189116E+0,30.969594E+0,0.000000E+0,1.309043E+0,1.326812E+0,1.001080E+0,60.000000E+0,1.000000E+0,1.339702E+0,660.639332E-3,2.004870E+0,60.000000E+0,1.883469E+0,0.000000E+0,73.384213E+0,1.049977E+0,1.049153E+0,1.007502E+0,50.000000E+0,1.000000E+0,86.491986E+0,2.392834E+0,2.179535E+0,1.282805E+0,30.000000E+0,0.000000E+0,1.318260E+0,1.309641E+0,1.003593E+0,60.000000E+0,3.988200E-3,49.356820E+0,9.269457E-3,24.681030E+0,1.981317E+0,31.070960E+0,0.000000E+0,49.073355E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.495610E-3,2.020802E+0,2.013813E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004384E+0,5.776447E+0,0.000000E+0,81.953481E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.715457E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.700285E+0,0.000000E+0,45.615480E-3,996.442470E-3,3.050904E+0,997.391897E-3,3.043968E+0,998.260864E-3,3.038980E+0,996.394194E-3,3.037017E+0,30.163752E-3,8.790851E+0,1.000000E+0,1.000000E+0,72.477514E+0,72.564369E+0,2.611203E+0,72.114810E+0,72.091461E+0,2.631905E+0,72.183877E+0,72.280834E+0,2.644078E+0,72.552716E+0,72.392066E+0,2.644900E+0
 10/20/2017,15:58:47.781,439.844037E-6,72.772243E+0,3.983023E-3,998.636616E-3,996.770124E-3,0.000000E+0,1.009105E+0,3.083127E+0,0.000000E+0,72.244007E+0,3.971220E-3,997.573406E-3,979.971453E-3,0.000000E+0,1.064654E+0,2.751898E+0,0.000000E+0,79.442335E+0,31.256043E+0,71.351621E+0,3.973360E-3,3.966940E-3,0.000000E+0,1.027669E+0,1.000000E+0,44.000000E+0,97.329980E+0,24.434216E+0,9.699554E-3,12.892159E-3,1.000000E+0,2.661038E+0,1.000000E+0,20.000000E+0,7.086842E-3,42.405952E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.929798E+0,0.000000E+0,-156.419878E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.102772E-3,0.000000E+0,481.004148E-3,0.000000E+0,-111.379525E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,609.142210E-3,3.092631E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.001107E+0,3.039784E+0,0.000000E+0,244.243112E+0,4.014082E-3,3.976978E-3,88.399198E+0,73.836493E+0,74.572492E+0,101.305873E+0,79.553473E+0,3.975940E-3,3.978470E-3,68.084233E+0,5.448061E+0,2.193209E+0,74.886712E+0,76.385349E+0,0.000000E+0,75.221690E+0,80.452029E+0,0.000000E+0,74.003785E+0,1.074892E+0,1.005314E+0,2.616032E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.839976E-3,68.186170E+0,30.967736E+0,0.000000E+0,1.311948E+0,1.321479E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.341169E+0,656.788730E-3,1.999694E+0,60.000000E+0,1.880101E+0,0.000000E+0,73.383277E+0,1.049738E+0,1.052585E+0,1.005712E+0,50.000000E+0,1.000000E+0,86.488702E+0,2.389305E+0,2.173625E+0,1.292850E+0,30.000000E+0,0.000000E+0,1.318851E+0,1.309769E+0,1.000910E+0,60.000000E+0,3.988978E-3,49.349596E+0,9.268938E-3,24.674348E+0,2.002259E+0,31.069288E+0,0.000000E+0,52.554780E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.526350E-3,2.020802E+0,2.013651E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004930E+0,5.775995E+0,0.000000E+0,83.533016E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.714522E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.697933E+0,0.000000E+0,44.230424E-3,996.603389E-3,3.050631E+0,996.780401E-3,3.043228E+0,998.260864E-3,3.038658E+0,996.297642E-3,3.038594E+0,30.163752E-3,8.688713E+0,1.000000E+0,1.000000E+0,72.480556E+0,72.567597E+0,2.608439E+0,72.115278E+0,72.091086E+0,2.635832E+0,72.182333E+0,72.277278E+0,2.645691E+0,72.552716E+0,72.389726E+0,2.646608E+0
 10/20/2017,15:58:57.781,1.566973E-3,72.772103E+0,3.981921E-3,997.766717E-3,997.153352E-3,0.000000E+0,999.619923E-3,3.082612E+0,0.000000E+0,72.243960E+0,3.969599E-3,997.863372E-3,1.028368E+0,0.000000E+0,1.058394E+0,2.747033E+0,0.000000E+0,79.446552E+0,31.259016E+0,71.371271E+0,3.976214E-3,3.964346E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,97.226388E+0,24.429204E+0,9.681460E-3,12.886128E-3,1.000000E+0,2.651087E+0,1.000000E+0,20.000000E+0,7.072311E-3,42.418520E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.989906E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.937846E+0,0.000000E+0,-152.138839E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.428982E-3,0.000000E+0,474.269586E-3,0.000000E+0,-112.442877E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,634.539383E-3,3.092792E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.003313E+0,3.039752E+0,0.000000E+0,244.255709E+0,4.008633E-3,3.979637E-3,88.405768E+0,73.835511E+0,74.577314E+0,101.319560E+0,79.559564E+0,3.978988E-3,3.980416E-3,68.100693E+0,5.448706E+0,2.202605E+0,74.905298E+0,76.390172E+0,0.000000E+0,75.219677E+0,80.443500E+0,0.000000E+0,74.003036E+0,1.065835E+0,1.008492E+0,2.614039E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.839651E-3,68.184160E+0,30.966667E+0,0.000000E+0,1.309298E+0,1.315364E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.336383E+0,654.663710E-3,1.995556E+0,60.000000E+0,1.885871E+0,0.000000E+0,73.381920E+0,1.049770E+0,1.050957E+0,1.010329E+0,50.000000E+0,1.000000E+0,86.538007E+0,2.391652E+0,2.178800E+0,1.269200E+0,30.000000E+0,0.000000E+0,1.314251E+0,1.308731E+0,1.008495E+0,60.000000E+0,3.987746E-3,49.349363E+0,9.261610E-3,24.677411E+0,2.020302E+0,31.069706E+0,0.000000E+0,45.398518E-3,0.000000E+0,43.264105E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.855810E-3,0.000000E+0,17.785506E-3,2.020867E+0,2.013362E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009853E+0,5.778252E+0,0.000000E+0,79.149000E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.713910E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.685919E+0,0.000000E+0,41.846838E-3,997.279253E-3,3.051435E+0,996.893045E-3,3.042359E+0,997.456265E-3,3.039221E+0,999.982707E-3,3.035633E+0,30.163752E-3,8.680014E+0,1.000000E+0,1.000000E+0,72.476766E+0,72.568299E+0,2.613393E+0,72.113266E+0,72.092162E+0,2.633981E+0,72.182941E+0,72.279524E+0,2.652336E+0,72.553044E+0,72.385889E+0,2.646688E+0
 10/20/2017,15:59:07.781,922.899256E-6,72.773975E+0,3.979132E-3,997.476750E-3,1.012131E+0,0.000000E+0,1.004331E+0,3.083272E+0,0.000000E+0,72.244756E+0,3.982310E-3,997.267330E-3,995.827213E-3,0.000000E+0,1.061716E+0,2.760598E+0,0.000000E+0,79.446318E+0,31.268540E+0,71.356019E+0,3.974981E-3,3.967653E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.194191E+0,24.423219E+0,9.682303E-3,12.892873E-3,1.000000E+0,2.649314E+0,1.000000E+0,20.000000E+0,7.050645E-3,42.431693E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.937331E+0,0.000000E+0,-151.849144E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.810914E-3,0.000000E+0,475.590720E-3,0.000000E+0,-109.639495E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,772.131413E-3,3.092921E+0,0.000000E+0,998.116036E-3,0.000000E+0,990.416583E-3,3.040235E+0,0.000000E+0,244.238045E+0,4.012850E-3,3.979637E-3,88.410414E+0,73.837570E+0,74.576939E+0,101.332213E+0,79.562891E+0,3.977886E-3,3.979507E-3,68.294936E+0,5.446773E+0,2.200655E+0,74.888491E+0,76.392373E+0,0.000000E+0,75.224499E+0,80.443453E+0,0.000000E+0,74.001913E+0,1.070260E+0,1.005426E+0,2.619555E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.859301E-3,68.184019E+0,30.965785E+0,0.000000E+0,1.316482E+0,1.324705E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.337660E+0,657.715431E-3,1.995044E+0,60.000000E+0,1.884936E+0,0.000000E+0,73.379626E+0,1.048317E+0,1.047269E+0,1.002182E+0,50.000000E+0,1.000000E+0,86.583888E+0,2.397783E+0,2.178273E+0,1.271483E+0,30.000000E+0,0.000000E+0,1.317381E+0,1.311910E+0,1.009469E+0,60.000000E+0,3.991054E-3,49.347265E+0,9.126264E-3,24.674719E+0,1.963919E+0,31.068173E+0,0.000000E+0,18.062884E-3,0.000000E+0,44.294845E-3,0.000000E+0,19.234984E-3,0.000000E+0,14.467812E-3,0.000000E+0,15.691816E-3,2.020867E+0,2.013490E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014573E+0,5.776769E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.715746E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.681731E+0,0.000000E+0,42.072312E-3,997.037873E-3,3.051661E+0,998.116036E-3,3.042311E+0,998.566612E-3,3.037532E+0,997.536725E-3,3.036759E+0,30.485937E-3,8.627495E+0,1.000000E+0,1.000000E+0,72.479995E+0,72.566615E+0,2.611571E+0,72.112892E+0,72.089963E+0,2.630245E+0,72.182941E+0,72.278073E+0,2.650946E+0,72.550704E+0,72.386731E+0,2.648763E+0
 10/20/2017,15:59:17.781,1.244936E-3,72.770980E+0,3.984450E-3,998.024464E-3,1.008810E+0,0.000000E+0,1.009553E+0,3.083949E+0,0.000000E+0,72.244662E+0,3.975695E-3,997.508969E-3,976.876868E-3,0.000000E+0,1.068024E+0,2.766204E+0,0.000000E+0,79.448098E+0,31.251026E+0,71.371505E+0,3.974398E-3,3.967588E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,97.218914E+0,24.414449E+0,9.697738E-3,12.889436E-3,1.000000E+0,2.649905E+0,1.000000E+0,20.000000E+0,7.059532E-3,42.432996E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.934015E+0,0.000000E+0,-145.604620E-3,0.000000E+0,135.205828E-3,0.000000E+0,136.718676E-3,0.000000E+0,472.884006E-3,0.000000E+0,-91.433620E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.004364E+0,3.093919E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.003073E+0,3.040364E+0,0.000000E+0,244.220671E+0,4.010385E-3,3.981453E-3,88.416374E+0,73.838506E+0,74.577033E+0,101.345618E+0,79.561813E+0,3.977172E-3,3.981389E-3,68.325939E+0,5.423897E+0,2.197254E+0,74.864240E+0,76.399444E+0,0.000000E+0,75.225248E+0,80.463135E+0,0.000000E+0,74.001304E+0,1.074940E+0,1.006304E+0,2.616000E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.858199E-3,68.181541E+0,30.964159E+0,0.000000E+0,1.309234E+0,1.318797E+0,998.810830E-3,60.000000E+0,1.000000E+0,1.340882E+0,657.060350E-3,1.993095E+0,60.000000E+0,1.871640E+0,0.000000E+0,73.375976E+0,1.049179E+0,1.049744E+0,1.007038E+0,50.000000E+0,1.000000E+0,86.576992E+0,2.399955E+0,2.181100E+0,1.295629E+0,30.000000E+0,0.000000E+0,1.317493E+0,1.314067E+0,1.005844E+0,60.000000E+0,3.988265E-3,49.340927E+0,9.271338E-3,24.671889E+0,1.959086E+0,31.068358E+0,0.000000E+0,-12.464055E-3,0.000000E+0,43.972739E-3,0.000000E+0,21.457517E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.337499E-3,2.020609E+0,2.013458E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014972E+0,5.777091E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.714200E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.692747E+0,0.000000E+0,49.996124E-3,996.989597E-3,3.051081E+0,998.614888E-3,3.042939E+0,998.598796E-3,3.040332E+0,1.000144E+0,3.038594E+0,34.352156E-3,8.582064E+0,1.000000E+0,1.000000E+0,72.476157E+0,72.566802E+0,2.614224E+0,72.111114E+0,72.091695E+0,2.629718E+0,72.180087E+0,72.282051E+0,2.648742E+0,72.552014E+0,72.387807E+0,2.648635E+0
 10/20/2017,15:59:27.781,922.899256E-6,72.774115E+0,3.980559E-3,997.363986E-3,998.319004E-3,0.000000E+0,1.002239E+0,3.082418E+0,0.000000E+0,72.241714E+0,3.979845E-3,996.977364E-3,968.454493E-3,0.000000E+0,1.060422E+0,2.784262E+0,0.000000E+0,79.451565E+0,31.250375E+0,71.351293E+0,3.972582E-3,3.967199E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.287161E+0,24.404333E+0,9.714146E-3,12.890733E-3,1.000000E+0,2.658211E+0,1.000000E+0,20.000000E+0,7.054213E-3,42.425735E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.944477E+0,0.000000E+0,-140.776380E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.167148E-3,0.000000E+0,466.890568E-3,0.000000E+0,-100.907119E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.010274E+0,3.092857E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.011686E+0,3.041024E+0,0.000000E+0,244.160634E+0,4.012136E-3,3.982037E-3,88.418908E+0,73.837570E+0,74.578484E+0,101.358930E+0,79.567530E+0,3.980545E-3,3.976394E-3,68.262110E+0,5.421642E+0,2.194595E+0,74.846216E+0,76.402394E+0,0.000000E+0,75.228385E+0,80.481693E+0,0.000000E+0,74.003972E+0,1.064605E+0,1.010232E+0,2.614453E+0,60.000000E+0,50.000000E+0,70.500000E+0,10.863257E-3,68.181868E+0,30.960117E+0,0.000000E+0,1.310767E+0,1.321894E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.340723E+0,656.181582E-3,2.007698E+0,60.000000E+0,1.888111E+0,0.000000E+0,73.375788E+0,1.047247E+0,1.049313E+0,1.003588E+0,50.000000E+0,1.000000E+0,86.538570E+0,2.409071E+0,2.191260E+0,1.292946E+0,30.000000E+0,0.000000E+0,1.315561E+0,1.316559E+0,1.002012E+0,60.000000E+0,3.988459E-3,49.340554E+0,9.174968E-3,24.661912E+0,1.957475E+0,31.067754E+0,0.000000E+0,-31.418480E-3,0.000000E+0,43.521790E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.306759E-3,2.021124E+0,2.013490E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012732E+0,5.776286E+0,0.000000E+0,81.792304E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.706663E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.698062E+0,0.000000E+0,44.359266E-3,996.957413E-3,3.051355E+0,997.745921E-3,3.045240E+0,998.566612E-3,3.039994E+0,1.000079E+0,3.037178E+0,25.653164E-3,8.519557E+0,1.000000E+0,1.000000E+0,72.478591E+0,72.568019E+0,2.613425E+0,72.111114E+0,72.091975E+0,2.633454E+0,72.182146E+0,72.282472E+0,2.646713E+0,72.555664E+0,72.387760E+0,2.647039E+0
 10/20/2017,15:59:37.781,278.825630E-6,72.773413E+0,3.979456E-3,997.766717E-3,1.009209E+0,0.000000E+0,1.002862E+0,3.082048E+0,0.000000E+0,72.241434E+0,3.974917E-3,997.347876E-3,1.001522E+0,0.000000E+0,1.060374E+0,2.771778E+0,0.000000E+0,79.455032E+0,31.246798E+0,71.369260E+0,3.975435E-3,3.967329E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.309299E+0,24.407396E+0,9.700916E-3,12.889436E-3,1.000000E+0,2.661693E+0,1.000000E+0,20.000000E+0,7.077176E-3,42.413958E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.954971E+0,0.000000E+0,-137.815059E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.360278E-3,0.000000E+0,464.119409E-3,0.000000E+0,-99.940436E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.009523E+0,3.094434E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.005614E+0,3.040911E+0,0.000000E+0,244.118068E+0,4.010190E-3,3.982816E-3,88.422287E+0,73.839115E+0,74.584195E+0,101.372570E+0,79.568701E+0,3.977821E-3,3.979248E-3,68.214694E+0,5.424864E+0,2.200477E+0,74.844624E+0,76.402675E+0,0.000000E+0,75.229134E+0,80.498001E+0,0.000000E+0,74.004721E+0,1.065883E+0,1.007198E+0,2.616095E+0,60.000000E+0,48.000000E+0,70.400000E+0,10.858718E-3,68.177286E+0,30.957655E+0,0.000000E+0,1.312108E+0,1.319483E+0,1.011564E+0,60.000000E+0,1.000000E+0,1.338617E+0,663.595188E-3,2.004151E+0,60.000000E+0,1.877345E+0,0.000000E+0,73.375788E+0,1.047279E+0,1.047221E+0,1.005824E+0,50.000000E+0,1.000000E+0,86.509860E+0,2.415043E+0,2.188353E+0,1.290183E+0,30.000000E+0,0.000000E+0,1.315944E+0,1.309466E+0,1.007776E+0,60.000000E+0,3.986773E-3,49.335288E+0,9.210118E-3,24.660381E+0,1.961019E+0,31.070449E+0,0.000000E+0,-19.620318E-3,0.000000E+0,50.962443E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.854340E-3,2.020770E+0,2.013716E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011237E+0,5.776511E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.686820E+0,0.000000E+0,24.549736E-3,10.000000E+0,9.668460E+0,0.000000E+0,44.069371E-3,996.893045E-3,3.051210E+0,997.955116E-3,3.042762E+0,997.391897E-3,3.038417E+0,998.405692E-3,3.038401E+0,28.230643E-3,8.497648E+0,1.000000E+0,1.000000E+0,72.477561E+0,72.566100E+0,2.611571E+0,72.116308E+0,72.091835E+0,2.637908E+0,72.180414E+0,72.278916E+0,2.652272E+0,72.552342E+0,72.387152E+0,2.649465E+0
 10/20/2017,15:59:47.781,-204.229589E-6,72.773647E+0,3.982180E-3,997.573406E-3,1.011093E+0,0.000000E+0,1.013369E+0,3.082096E+0,0.000000E+0,72.242369E+0,3.979262E-3,997.057910E-3,971.118389E-3,0.000000E+0,1.069190E+0,2.791560E+0,0.000000E+0,79.454751E+0,31.239458E+0,71.350264E+0,3.974722E-3,3.966681E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,97.278513E+0,24.404565E+0,9.681006E-3,12.892094E-3,1.000000E+0,2.660367E+0,1.000000E+0,20.000000E+0,7.061997E-3,42.409117E+0,0.000000E+0,1.987646E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.952621E+0,0.000000E+0,-135.079056E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.203664E-3,0.000000E+0,461.734923E-3,0.000000E+0,-98.071514E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,994.045319E-3,3.094707E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.015681E+0,3.040782E+0,0.000000E+0,244.098667E+0,4.011098E-3,3.978015E-3,88.428387E+0,73.838600E+0,74.585272E+0,101.384470E+0,79.572824E+0,3.976005E-3,3.982491E-3,68.188836E+0,5.424541E+0,2.199043E+0,74.870139E+0,76.406468E+0,0.000000E+0,75.230726E+0,80.504562E+0,0.000000E+0,74.003879E+0,1.084045E+0,1.004133E+0,2.620655E+0,60.000000E+0,48.000000E+0,70.400000E+0,10.841727E-3,68.179858E+0,30.955797E+0,0.000000E+0,1.311980E+0,1.317391E+0,1.004964E+0,60.000000E+0,1.000000E+0,1.336351E+0,659.664699E-3,2.019265E+0,60.000000E+0,1.890029E+0,0.000000E+0,73.376490E+0,1.048237E+0,1.044555E+0,1.001223E+0,50.000000E+0,1.000000E+0,86.504840E+0,2.419593E+0,2.201803E+0,1.287117E+0,30.000000E+0,0.000000E+0,1.320511E+0,1.308187E+0,1.004040E+0,60.000000E+0,3.989497E-3,49.331746E+0,9.235280E-3,24.645996E+0,1.951998E+0,31.067290E+0,0.000000E+0,-30.451418E-3,0.000000E+0,41.879049E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.494140E-3,0.000000E+0,13.823600E-3,2.020802E+0,2.012975E+0,2.018612E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011668E+0,5.776350E+0,0.000000E+0,81.405479E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.675643E+0,0.000000E+0,23.647839E-3,10.000000E+0,9.662855E+0,0.000000E+0,41.943470E-3,996.201090E-3,3.051130E+0,996.297642E-3,3.043518E+0,998.550520E-3,3.039253E+0,998.502244E-3,3.037837E+0,30.163752E-3,8.458339E+0,1.000000E+0,1.000000E+0,72.478918E+0,72.567410E+0,2.610053E+0,72.113781E+0,72.095719E+0,2.636184E+0,72.180368E+0,72.278448E+0,2.652575E+0,72.553746E+0,72.385374E+0,2.644948E+0
 10/20/2017,15:59:57.781,761.880850E-6,72.771682E+0,3.981661E-3,998.056683E-3,999.756109E-3,0.000000E+0,994.765355E-3,3.081774E+0,0.000000E+0,72.240264E+0,3.981402E-3,997.879481E-3,1.009896E+0,0.000000E+0,1.053587E+0,2.781331E+0,0.000000E+0,79.458687E+0,31.232118E+0,71.368511E+0,3.974268E-3,3.969599E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,97.240347E+0,24.406375E+0,9.665312E-3,12.893327E-3,1.000000E+0,2.659760E+0,1.000000E+0,20.000000E+0,7.099815E-3,42.411491E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.934595E+0,0.000000E+0,-141.935157E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.068420E-3,0.000000E+0,470.757302E-3,0.000000E+0,-96.879271E-3,0.000000E+0,205.724904E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.007415E+0,3.097330E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006716E+0,3.041297E+0,0.000000E+0,244.093889E+0,4.009477E-3,3.981518E-3,88.431531E+0,73.839583E+0,74.585974E+0,101.397217E+0,79.574464E+0,3.979832E-3,3.974058E-3,68.171160E+0,5.423253E+0,2.197915E+0,74.884465E+0,76.408622E+0,0.000000E+0,75.234190E+0,80.507701E+0,0.000000E+0,74.004019E+0,1.055389E+0,1.014447E+0,2.616159E+0,60.000000E+0,48.000000E+0,70.400000E+0,10.864425E-3,68.177520E+0,30.954450E+0,0.000000E+0,1.313209E+0,1.320825E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.341425E+0,660.064139E-3,1.987168E+0,60.000000E+0,1.880214E+0,0.000000E+0,73.372185E+0,1.051350E+0,1.051564E+0,1.002070E+0,50.000000E+0,1.000000E+0,86.512064E+0,2.417342E+0,2.201723E+0,1.286015E+0,30.000000E+0,0.000000E+0,1.318419E+0,1.312677E+0,1.009469E+0,60.000000E+0,3.988654E-3,49.331792E+0,9.136706E-3,24.646274E+0,1.985505E+0,31.068219E+0,0.000000E+0,-24.391160E-3,0.000000E+0,44.262634E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.562973E-3,2.020706E+0,2.013523E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013112E+0,5.777833E+0,0.000000E+0,81.566656E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.675546E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.660310E+0,0.000000E+0,43.521790E-3,996.925229E-3,3.051130E+0,997.166609E-3,3.043180E+0,998.614888E-3,3.038384E+0,998.309140E-3,3.037982E+0,22.109129E-3,8.463816E+0,1.000000E+0,1.000000E+0,72.479293E+0,72.567785E+0,2.611443E+0,72.112798E+0,72.091227E+0,2.633661E+0,72.183082E+0,72.277325E+0,2.647097E+0,72.553746E+0,72.388977E+0,2.643256E+0
