date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:00:07.781,600.862443E-6,72.774724E+0,3.979780E-3,998.153338E-3,1.011684E+0,0.000000E+0,995.755432E-3,3.079422E+0,0.000000E+0,72.237222E+0,3.979132E-3,998.491633E-3,1.025832E+0,0.000000E+0,1.055232E+0,2.771697E+0,0.000000E+0,79.458874E+0,31.224313E+0,71.347457E+0,3.970766E-3,3.965319E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.214402E+0,24.403962E+0,9.698062E-3,12.893262E-3,1.000000E+0,2.648468E+0,1.000000E+0,20.000000E+0,7.033455E-3,42.407069E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.934756E+0,0.000000E+0,-149.917848E-3,0.000000E+0,135.302393E-3,0.000000E+0,139.390303E-3,0.000000E+0,473.335125E-3,0.000000E+0,-105.289418E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,936.462380E-3,3.095592E+0,0.000000E+0,998.180404E-3,0.000000E+0,990.911970E-3,3.041603E+0,0.000000E+0,244.103493E+0,4.011682E-3,3.980870E-3,88.436271E+0,73.840847E+0,74.587940E+0,101.411516E+0,79.580040E+0,3.978340E-3,3.981453E-3,68.160359E+0,5.439362E+0,2.195626E+0,74.880204E+0,76.407452E+0,0.000000E+0,75.232037E+0,80.508920E+0,0.000000E+0,74.002428E+0,1.061379E+0,1.002377E+0,2.620448E+0,60.000000E+0,48.000000E+0,70.400000E+0,10.862933E-3,68.175976E+0,31.025759E+0,0.000000E+0,1.318078E+0,1.320234E+0,1.000025E+0,60.000000E+0,1.000000E+0,1.338489E+0,660.160004E-3,1.996514E+0,60.000000E+0,1.888079E+0,0.000000E+0,73.373495E+0,1.048668E+0,1.050223E+0,999.162564E-3,50.000000E+0,1.000000E+0,86.501322E+0,2.422483E+0,2.210860E+0,1.281017E+0,30.000000E+0,0.000000E+0,1.316519E+0,1.309929E+0,1.006691E+0,60.000000E+0,3.988654E-3,49.325594E+0,9.406489E-3,24.644325E+0,2.010314E+0,31.069334E+0,0.000000E+0,15.580757E-3,0.000000E+0,44.037160E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.627394E-3,2.020899E+0,2.013941E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013070E+0,5.774867E+0,0.000000E+0,83.629723E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.676384E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.778430E+0,0.000000E+0,45.486638E-3,997.118333E-3,3.051516E+0,997.102241E-3,3.042697E+0,997.134425E-3,3.039430E+0,996.699941E-3,3.038755E+0,29.197198E-3,8.445773E+0,1.000000E+0,1.000000E+0,72.479152E+0,72.568908E+0,2.614383E+0,72.113734E+0,72.091461E+0,2.631841E+0,72.181491E+0,72.279898E+0,2.648678E+0,72.551874E+0,72.388275E+0,2.644437E+0
 10/20/2017,16:00:17.781,439.844037E-6,72.776642E+0,3.980105E-3,998.233885E-3,995.269148E-3,0.000000E+0,1.006199E+0,3.082692E+0,0.000000E+0,72.240778E+0,3.976019E-3,997.492859E-3,983.736000E-3,0.000000E+0,1.065932E+0,2.782200E+0,0.000000E+0,79.461405E+0,31.225103E+0,71.364300E+0,3.969923E-3,3.969923E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.229302E+0,24.393290E+0,9.685092E-3,12.879837E-3,1.000000E+0,2.655639E+0,1.000000E+0,20.000000E+0,7.110713E-3,42.397899E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.932052E+0,0.000000E+0,-154.874842E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.328090E-3,0.000000E+0,481.390821E-3,0.000000E+0,-114.408467E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,676.372840E-3,3.094208E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.000900E+0,3.040670E+0,0.000000E+0,244.136021E+0,4.005649E-3,3.978924E-3,88.442560E+0,73.840659E+0,74.589298E+0,101.423464E+0,79.582664E+0,3.977367E-3,3.980805E-3,68.152409E+0,5.448384E+0,2.197383E+0,74.878379E+0,76.413961E+0,0.000000E+0,75.234050E+0,80.507701E+0,0.000000E+0,74.003925E+0,1.076490E+0,977.213642E-3,2.622408E+0,60.000000E+0,48.000000E+0,70.400000E+0,10.861247E-3,68.175509E+0,31.037698E+0,0.000000E+0,1.315061E+0,1.324114E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.341217E+0,662.844241E-3,2.000493E+0,60.000000E+0,1.896637E+0,0.000000E+0,73.369049E+0,1.049371E+0,1.048993E+0,1.005808E+0,50.000000E+0,1.000000E+0,86.459617E+0,2.427081E+0,2.213943E+0,1.274406E+0,30.000000E+0,0.000000E+0,1.316455E+0,1.314482E+0,1.006212E+0,60.000000E+0,3.987292E-3,49.321912E+0,9.278601E-3,24.643397E+0,2.022235E+0,31.067987E+0,0.000000E+0,53.586314E-3,0.000000E+0,42.748735E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.107612E-3,2.020995E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010430E+0,5.737022E+0,0.000000E+0,88.045975E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.677382E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.715054E-3,996.796493E-3,3.051805E+0,998.067760E-3,3.043952E+0,999.049372E-3,3.039253E+0,997.697645E-3,3.034876E+0,29.841567E-3,8.393899E+0,1.000000E+0,1.000000E+0,72.477140E+0,72.568159E+0,2.614415E+0,72.114623E+0,72.091320E+0,2.636248E+0,72.182286E+0,72.278448E+0,2.641107E+0,72.553558E+0,72.387620E+0,2.643096E+0
 10/20/2017,16:00:27.781,1.405954E-3,72.774771E+0,3.980624E-3,997.009582E-3,1.022239E+0,0.000000E+0,1.006263E+0,3.082128E+0,0.000000E+0,72.245083E+0,3.984579E-3,996.896818E-3,1.024971E+0,0.000000E+0,1.064543E+0,2.777738E+0,0.000000E+0,79.465575E+0,31.225335E+0,71.348533E+0,3.974981E-3,3.971480E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.228738E+0,24.390599E+0,9.699943E-3,12.893651E-3,1.000000E+0,2.653691E+0,1.000000E+0,20.000000E+0,7.113243E-3,42.401297E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.919948E+0,0.000000E+0,-138.877272E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.813077E-3,0.000000E+0,462.250487E-3,0.000000E+0,-121.239698E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,932.293403E-3,3.094611E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.012070E+0,3.040203E+0,0.000000E+0,244.146059E+0,4.013434E-3,3.981129E-3,88.447112E+0,73.840378E+0,74.590094E+0,101.438421E+0,79.585709E+0,3.975810E-3,3.975875E-3,68.132256E+0,5.437107E+0,2.194998E+0,74.879128E+0,76.414757E+0,0.000000E+0,75.232458E+0,80.508030E+0,0.000000E+0,74.003411E+0,1.070132E+0,1.003223E+0,2.616143E+0,60.000000E+0,48.000000E+0,70.400000E+0,10.856707E-3,68.170506E+0,31.034492E+0,0.000000E+0,1.313800E+0,1.320952E+0,1.002007E+0,60.000000E+0,1.000000E+0,1.336798E+0,656.469178E-3,2.008641E+0,60.000000E+0,1.874041E+0,0.000000E+0,73.369049E+0,1.046641E+0,1.049137E+0,1.005904E+0,50.000000E+0,1.000000E+0,86.455864E+0,2.433420E+0,2.212617E+0,1.291477E+0,30.000000E+0,0.000000E+0,1.315369E+0,1.314834E+0,1.004519E+0,60.000000E+0,3.989303E-3,49.315714E+0,9.312713E-3,24.639406E+0,1.899482E+0,31.065385E+0,0.000000E+0,51.136422E-3,0.000000E+0,44.681373E-3,0.000000E+0,13.888021E-3,0.000000E+0,19.041720E-3,0.000000E+0,21.199832E-3,2.020738E+0,2.013523E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010883E+0,5.737925E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.675289E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.778591E+0,0.000000E+0,40.397360E-3,997.407989E-3,3.051355E+0,996.716033E-3,3.044242E+0,997.150517E-3,3.037483E+0,996.571205E-3,3.034780E+0,34.674341E-3,8.350724E+0,1.000000E+0,1.000000E+0,72.479199E+0,72.569984E+0,2.612498E+0,72.111675E+0,72.091648E+0,2.637110E+0,72.183316E+0,72.281162E+0,2.648119E+0,72.551546E+0,72.387526E+0,2.639920E+0
 10/20/2017,16:00:37.781,439.844037E-6,72.775940E+0,3.983801E-3,998.588288E-3,1.020610E+0,0.000000E+0,1.006439E+0,3.082289E+0,0.000000E+0,72.241855E+0,3.981791E-3,997.879481E-3,1.013470E+0,0.000000E+0,1.063792E+0,2.783892E+0,0.000000E+0,79.465575E+0,31.251305E+0,71.357890E+0,3.975241E-3,3.967459E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.205566E+0,24.397095E+0,9.700981E-3,12.892873E-3,1.000000E+0,2.651694E+0,1.000000E+0,20.000000E+0,7.065305E-3,42.405858E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.927384E+0,0.000000E+0,-143.029559E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.364605E-3,0.000000E+0,455.064806E-3,0.000000E+0,-122.754169E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.005786E+0,3.095705E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009960E+0,3.041265E+0,0.000000E+0,244.166039E+0,4.012525E-3,3.978145E-3,88.451288E+0,73.838787E+0,74.591498E+0,101.451074E+0,79.590676E+0,3.975550E-3,3.982621E-3,68.108408E+0,5.425830E+0,2.199220E+0,74.891768E+0,76.417098E+0,0.000000E+0,75.232084E+0,80.509717E+0,0.000000E+0,74.003411E+0,1.065452E+0,1.004356E+0,2.613321E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.880638E-3,68.172750E+0,31.029940E+0,0.000000E+0,1.316306E+0,1.318733E+0,1.005092E+0,60.000000E+0,1.000000E+0,1.342605E+0,656.676887E-3,2.018754E+0,60.000000E+0,1.862695E+0,0.000000E+0,73.367457E+0,1.047184E+0,1.049057E+0,1.009594E+0,50.000000E+0,1.000000E+0,86.454362E+0,2.433548E+0,2.213001E+0,1.277951E+0,30.000000E+0,0.000000E+0,1.321933E+0,1.311047E+0,1.011321E+0,60.000000E+0,3.990081E-3,49.313337E+0,9.284049E-3,24.636715E+0,1.861142E+0,31.063109E+0,0.000000E+0,35.631186E-3,0.000000E+0,45.679902E-3,0.000000E+0,17.366768E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.453104E-3,2.020899E+0,2.013297E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011518E+0,5.740020E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.676835E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.779268E+0,0.000000E+0,43.489580E-3,996.764309E-3,3.051146E+0,998.502244E-3,3.044837E+0,996.104538E-3,3.038449E+0,997.472357E-3,3.038626E+0,31.774677E-3,8.306582E+0,1.000000E+0,1.000000E+0,72.478170E+0,72.567738E+0,2.615422E+0,72.111628E+0,72.092771E+0,2.629989E+0,72.180414E+0,72.278916E+0,2.651329E+0,72.551031E+0,72.386123E+0,2.644469E+0
 10/20/2017,16:00:47.781,-204.229589E-6,72.771822E+0,3.983477E-3,998.733271E-3,971.493050E-3,0.000000E+0,1.006103E+0,3.081210E+0,0.000000E+0,72.240404E+0,3.973879E-3,997.138456E-3,1.023375E+0,0.000000E+0,1.060310E+0,2.780251E+0,0.000000E+0,79.470401E+0,31.275509E+0,71.348393E+0,3.973425E-3,3.971480E-3,0.000000E+0,1.027238E+0,1.000000E+0,44.000000E+0,97.179057E+0,24.420063E+0,9.704029E-3,12.873936E-3,1.000000E+0,2.659025E+0,1.000000E+0,20.000000E+0,7.068743E-3,42.398550E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.935174E+0,0.000000E+0,-132.890254E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.810914E-3,0.000000E+0,451.906974E-3,0.000000E+0,-121.787486E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.010338E+0,3.095094E+0,0.000000E+0,998.228680E-3,0.000000E+0,997.831416E-3,3.041587E+0,0.000000E+0,244.170865E+0,4.011877E-3,3.980870E-3,88.455934E+0,73.839536E+0,74.594681E+0,101.461705E+0,79.593019E+0,3.978599E-3,3.982751E-3,68.084186E+0,5.445162E+0,2.197302E+0,74.874540E+0,76.420470E+0,0.000000E+0,75.230164E+0,80.514590E+0,0.000000E+0,74.004721E+0,1.064989E+0,1.012435E+0,2.620224E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.878044E-3,68.171675E+0,31.026362E+0,0.000000E+0,1.316769E+0,1.320138E+0,986.824420E-3,60.000000E+0,1.000000E+0,1.338728E+0,656.692865E-3,2.011069E+0,60.000000E+0,1.875653E+0,0.000000E+0,73.366568E+0,1.047918E+0,1.049983E+0,1.014131E+0,50.000000E+0,1.000000E+0,86.484527E+0,2.432829E+0,2.214359E+0,1.273080E+0,30.000000E+0,0.000000E+0,1.317685E+0,1.311271E+0,992.974026E-3,60.000000E+0,3.987811E-3,49.311379E+0,9.259794E-3,24.633745E+0,1.894005E+0,31.062737E+0,0.000000E+0,28.700571E-3,0.000000E+0,47.934645E-3,0.000000E+0,18.816246E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.423835E-3,2.020963E+0,2.013780E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014789E+0,5.738602E+0,0.000000E+0,85.402671E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.674483E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.038631E-3,996.345918E-3,3.051258E+0,995.782698E-3,3.043872E+0,996.136722E-3,3.037692E+0,997.713737E-3,3.034748E+0,29.841567E-3,8.251808E+0,1.000000E+0,1.000000E+0,72.478544E+0,72.568721E+0,2.613153E+0,72.115419E+0,72.088747E+0,2.638674E+0,72.184439E+0,72.279805E+0,2.650291E+0,72.553746E+0,72.386216E+0,2.647805E+0
 10/20/2017,16:00:57.781,-848.303215E-6,72.775519E+0,3.984190E-3,997.976137E-3,998.207229E-3,0.000000E+0,1.011788E+0,3.082483E+0,0.000000E+0,72.241106E+0,3.979651E-3,996.848490E-3,992.636920E-3,0.000000E+0,1.069909E+0,2.788660E+0,0.000000E+0,79.470307E+0,31.288424E+0,71.359107E+0,3.972517E-3,3.965902E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,97.220136E+0,24.444563E+0,9.700138E-3,12.887490E-3,1.000000E+0,2.656118E+0,1.000000E+0,20.000000E+0,7.052137E-3,42.388542E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.935013E+0,0.000000E+0,-126.935424E-3,0.000000E+0,136.750865E-3,0.000000E+0,135.913970E-3,0.000000E+0,443.013485E-3,0.000000E+0,-115.987384E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.002990E+0,3.095705E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011159E+0,3.041313E+0,0.000000E+0,244.190025E+0,4.008763E-3,3.981453E-3,88.460346E+0,73.840706E+0,74.595899E+0,101.475063E+0,79.596673E+0,3.980026E-3,3.979897E-3,68.128000E+0,5.448384E+0,2.197077E+0,74.832078E+0,76.420189E+0,0.000000E+0,75.230398E+0,80.524010E+0,0.000000E+0,74.005283E+0,1.078470E+0,1.008013E+0,2.611950E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.873828E-3,68.167373E+0,31.021159E+0,0.000000E+0,1.308771E+0,1.324497E+0,997.100768E-3,60.000000E+0,1.000000E+0,1.340388E+0,658.626155E-3,2.021054E+0,60.000000E+0,1.886822E+0,0.000000E+0,73.364181E+0,1.051302E+0,1.048930E+0,991.143039E-3,50.000000E+0,1.000000E+0,86.484668E+0,2.431712E+0,2.214582E+0,1.274214E+0,30.000000E+0,0.000000E+0,1.316503E+0,1.314770E+0,991.089795E-3,60.000000E+0,3.987356E-3,49.306439E+0,9.284308E-3,24.639313E+0,1.885306E+0,31.062366E+0,0.000000E+0,-117.891079E-6,0.000000E+0,43.682843E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.784035E-3,2.020867E+0,2.013780E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015608E+0,5.731284E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.676481E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.779236E+0,0.000000E+0,41.556943E-3,997.230977E-3,3.050856E+0,997.810289E-3,3.044242E+0,997.407989E-3,3.038819E+0,996.378102E-3,3.036904E+0,23.075684E-3,8.212500E+0,1.000000E+0,1.000000E+0,72.478965E+0,72.570405E+0,2.619849E+0,72.114296E+0,72.093192E+0,2.631698E+0,72.182707E+0,72.280226E+0,2.648263E+0,72.550657E+0,72.389773E+0,2.646113E+0
 10/20/2017,16:01:07.781,439.844037E-6,72.773179E+0,3.983023E-3,997.992246E-3,996.690285E-3,0.000000E+0,1.013018E+0,3.083916E+0,0.000000E+0,72.241106E+0,3.979456E-3,997.235112E-3,982.890572E-3,0.000000E+0,1.070420E+0,2.786260E+0,0.000000E+0,79.473305E+0,31.291862E+0,71.346428E+0,3.973295E-3,3.965513E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.250593E+0,24.455004E+0,9.699230E-3,12.890279E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,7.066149E-3,42.390777E+0,0.000000E+0,1.987582E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.945282E+0,0.000000E+0,-138.104753E-3,0.000000E+0,136.332417E-3,0.000000E+0,135.431146E-3,0.000000E+0,461.251581E-3,0.000000E+0,-104.934968E-3,0.000000E+0,206.111578E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.013085E+0,3.094514E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001267E+0,3.040863E+0,0.000000E+0,244.199339E+0,4.006103E-3,3.977626E-3,88.465273E+0,73.841736E+0,74.595899E+0,101.490774E+0,79.600890E+0,3.978210E-3,3.983464E-3,68.191969E+0,5.432596E+0,2.194208E+0,74.852349E+0,76.425902E+0,0.000000E+0,75.229555E+0,80.536147E+0,0.000000E+0,74.003925E+0,1.078055E+0,1.004293E+0,2.619969E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.883232E-3,68.166063E+0,31.019952E+0,0.000000E+0,1.311645E+0,1.318637E+0,1.002583E+0,60.000000E+0,1.000000E+0,1.341983E+0,656.533089E-3,2.015814E+0,60.000000E+0,1.872445E+0,0.000000E+0,73.364088E+0,1.050137E+0,1.048674E+0,1.005249E+0,50.000000E+0,1.000000E+0,86.488468E+0,2.435080E+0,2.216467E+0,1.288906E+0,30.000000E+0,0.000000E+0,1.316774E+0,1.313396E+0,1.006531E+0,60.000000E+0,3.988913E-3,49.301639E+0,9.300326E-3,24.661912E+0,1.948454E+0,31.059950E+0,0.000000E+0,-5.275558E-3,0.000000E+0,44.488109E-3,0.000000E+0,26.707847E-3,0.000000E+0,21.811833E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013587E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016733E+0,5.698210E+0,0.000000E+0,84.822433E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.675579E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.779075E+0,0.000000E+0,50.769179E-3,997.134425E-3,3.051435E+0,997.247069E-3,3.042955E+0,997.311437E-3,3.039817E+0,1.000578E+0,3.036856E+0,25.330979E-3,8.170936E+0,1.000000E+0,1.000000E+0,72.478216E+0,72.569329E+0,2.610740E+0,72.110926E+0,72.089215E+0,2.636455E+0,72.182286E+0,72.280226E+0,2.649093E+0,72.552529E+0,72.390802E+0,2.643703E+0
 10/20/2017,16:01:17.781,1.405954E-3,72.772384E+0,3.977576E-3,997.879481E-3,1.008411E+0,0.000000E+0,1.003197E+0,3.082950E+0,0.000000E+0,72.242697E+0,3.973166E-3,997.267330E-3,970.177252E-3,0.000000E+0,1.060342E+0,2.799550E+0,0.000000E+0,79.476164E+0,31.292884E+0,71.354428E+0,3.975046E-3,3.965967E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.248666E+0,24.457556E+0,9.680682E-3,12.883793E-3,1.000000E+0,2.655495E+0,1.000000E+0,20.000000E+0,7.057845E-3,42.394361E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.951172E+0,0.000000E+0,-138.748519E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.265877E-3,0.000000E+0,460.381566E-3,0.000000E+0,-96.879271E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.011105E+0,3.097234E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005039E+0,3.041506E+0,0.000000E+0,244.188963E+0,4.009671E-3,3.978664E-3,88.469872E+0,73.840987E+0,74.598380E+0,101.505308E+0,79.605669E+0,3.973669E-3,3.973669E-3,68.163725E+0,5.428730E+0,2.197399E+0,74.846591E+0,76.430023E+0,0.000000E+0,75.234097E+0,80.547535E+0,0.000000E+0,74.007530E+0,1.063567E+0,1.007214E+0,2.617307E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.861312E-3,68.167139E+0,31.016096E+0,0.000000E+0,1.311629E+0,1.323683E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.342653E+0,660.799108E-3,2.028100E+0,60.000000E+0,1.889433E+0,0.000000E+0,73.360109E+0,1.049610E+0,1.043566E+0,1.011272E+0,50.000000E+0,1.000000E+0,86.523839E+0,2.433069E+0,2.220173E+0,1.280218E+0,30.000000E+0,0.000000E+0,1.317238E+0,1.314211E+0,1.005158E+0,60.000000E+0,3.988978E-3,49.299309E+0,9.259924E-3,24.682793E+0,1.948132E+0,31.061018E+0,0.000000E+0,-29.806709E-3,0.000000E+0,44.359266E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.172033E-3,0.000000E+0,13.984653E-3,2.020770E+0,2.013265E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020494E+0,5.699048E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675514E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.779848E+0,0.000000E+0,42.007891E-3,995.847066E-3,3.050920E+0,997.922932E-3,3.042745E+0,997.391897E-3,3.038465E+0,1.000095E+0,3.038449E+0,26.941903E-3,8.118417E+0,1.000000E+0,1.000000E+0,72.478310E+0,72.568112E+0,2.612626E+0,72.113406E+0,72.091133E+0,2.631602E+0,72.180742E+0,72.281396E+0,2.644621E+0,72.550517E+0,72.388509E+0,2.646847E+0
 10/20/2017,16:01:27.781,-43.211183E-6,72.775566E+0,3.982245E-3,998.378868E-3,1.010534E+0,0.000000E+0,998.949226E-3,3.081822E+0,0.000000E+0,72.239094E+0,3.979002E-3,997.057910E-3,1.008907E+0,0.000000E+0,1.056909E+0,2.780364E+0,0.000000E+0,79.479959E+0,31.288238E+0,71.341796E+0,3.970377E-3,3.963633E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.261028E+0,24.450085E+0,9.684314E-3,12.886517E-3,1.000000E+0,2.647062E+0,1.000000E+0,20.000000E+0,7.041174E-3,42.394082E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.933082E+0,0.000000E+0,-148.823447E-3,0.000000E+0,134.980510E-3,0.000000E+0,137.362442E-3,0.000000E+0,471.981768E-3,0.000000E+0,-100.681560E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,982.656515E-3,3.095560E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.006365E+0,3.041008E+0,0.000000E+0,244.196154E+0,4.009152E-3,3.980026E-3,88.474189E+0,73.841923E+0,74.601376E+0,101.517867E+0,79.605857E+0,3.976848E-3,3.982881E-3,68.122857E+0,5.431308E+0,2.194691E+0,74.824072E+0,76.429508E+0,0.000000E+0,75.233535E+0,80.558407E+0,0.000000E+0,74.007530E+0,1.058839E+0,1.003925E+0,2.623971E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.863452E-3,68.163164E+0,31.012054E+0,0.000000E+0,1.311182E+0,1.323667E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.337181E+0,656.005828E-3,1.994949E+0,60.000000E+0,1.879311E+0,0.000000E+0,73.358003E+0,1.048620E+0,1.050574E+0,1.005329E+0,50.000000E+0,1.000000E+0,86.551799E+0,2.441818E+0,2.224183E+0,1.284418E+0,30.000000E+0,0.000000E+0,1.317733E+0,1.313955E+0,1.012200E+0,60.000000E+0,3.988913E-3,49.294788E+0,9.290274E-3,24.692074E+0,2.007736E+0,31.056512E+0,0.000000E+0,3.653653E-3,0.000000E+0,42.845367E-3,0.000000E+0,20.008039E-3,0.000000E+0,16.303817E-3,0.000000E+0,15.627394E-3,2.020770E+0,2.013265E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.023697E+0,5.700047E+0,0.000000E+0,81.083125E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.675514E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.779042E+0,0.000000E+0,42.297787E-3,995.830974E-3,3.050824E+0,996.410286E-3,3.041265E+0,997.407989E-3,3.039656E+0,999.628683E-3,3.037274E+0,28.875013E-3,8.068476E+0,1.000000E+0,1.000000E+0,72.480229E+0,72.569469E+0,2.614671E+0,72.111160E+0,72.092443E+0,2.632655E+0,72.181865E+0,72.277418E+0,2.656313E+0,72.552669E+0,72.385140E+0,2.640351E+0
 10/20/2017,16:01:37.781,922.899256E-6,72.775051E+0,3.980364E-3,998.314431E-3,1.021089E+0,0.000000E+0,1.008690E+0,3.080888E+0,0.000000E+0,72.240030E+0,3.981856E-3,998.443305E-3,990.770598E-3,0.000000E+0,1.066427E+0,2.790674E+0,0.000000E+0,79.479678E+0,31.293395E+0,71.353492E+0,3.974657E-3,3.970053E-3,0.000000E+0,1.028784E+0,1.000000E+0,44.000000E+0,97.403399E+0,24.455189E+0,9.627374E-3,12.886387E-3,1.000000E+0,2.663258E+0,1.000000E+0,20.000000E+0,6.955937E-3,42.403345E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.937459E+0,0.000000E+0,-153.587311E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.171476E-3,0.000000E+0,478.200766E-3,0.000000E+0,-114.215130E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,634.699114E-3,3.096671E+0,0.000000E+0,998.180404E-3,0.000000E+0,998.598467E-3,3.040589E+0,0.000000E+0,244.198277E+0,4.013758E-3,3.977496E-3,88.479727E+0,73.838927E+0,74.602406E+0,101.528780E+0,79.609652E+0,3.975031E-3,3.981324E-3,68.105135E+0,5.449672E+0,2.193450E+0,74.840130E+0,76.428431E+0,0.000000E+0,75.233160E+0,80.562015E+0,0.000000E+0,74.008840E+0,1.069222E+0,1.008572E+0,2.620192E+0,60.000000E+0,48.000000E+0,70.300000E+0,10.866565E-3,68.163632E+0,31.007083E+0,0.000000E+0,1.311709E+0,1.323044E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.337213E+0,654.376113E-3,2.010334E+0,60.000000E+0,1.885581E+0,0.000000E+0,73.359080E+0,1.047726E+0,1.046040E+0,1.006287E+0,50.000000E+0,1.000000E+0,86.474488E+0,2.450855E+0,2.222857E+0,1.280793E+0,30.000000E+0,0.000000E+0,1.316040E+0,1.306574E+0,1.006100E+0,60.000000E+0,3.990405E-3,49.292411E+0,9.287356E-3,24.691424E+0,2.020946E+0,31.061390E+0,0.000000E+0,48.557588E-3,0.000000E+0,44.166003E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.816246E-3,2.021028E+0,2.013748E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.018175E+0,5.699628E+0,0.000000E+0,83.629723E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.676642E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.779364E+0,0.000000E+0,44.520319E-3,996.362010E-3,3.050566E+0,996.297642E-3,3.043743E+0,996.329826E-3,3.039350E+0,1.000401E+0,3.036598E+0,31.130307E-3,8.200578E+0,1.000000E+0,1.000000E+0,72.480509E+0,72.572979E+0,2.615886E+0,72.113313E+0,72.092724E+0,2.632352E+0,72.182520E+0,72.275219E+0,2.644286E+0,72.551640E+0,72.388930E+0,2.643974E+0
 10/20/2017,16:01:47.781,-204.229589E-6,72.774396E+0,3.985747E-3,997.960028E-3,1.000187E+0,0.000000E+0,1.004347E+0,3.085286E+0,0.000000E+0,72.238486E+0,3.970507E-3,997.251221E-3,991.472462E-3,0.000000E+0,1.062562E+0,2.783038E+0,0.000000E+0,79.483239E+0,31.280108E+0,71.340065E+0,3.971674E-3,3.967718E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.545491E+0,24.446698E+0,9.591641E-3,12.879708E-3,1.000000E+0,2.666979E+0,1.000000E+0,20.000000E+0,6.990577E-3,42.408465E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.923103E+0,0.000000E+0,-160.636542E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.748701E-3,0.000000E+0,468.759490E-3,0.000000E+0,-113.602897E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,680.493895E-3,3.094514E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.000404E+0,3.040299E+0,0.000000E+0,244.225497E+0,4.008050E-3,3.978275E-3,88.480149E+0,73.843093E+0,74.604746E+0,101.542609E+0,79.614572E+0,3.978275E-3,3.978210E-3,68.097981E+0,5.444195E+0,2.194111E+0,74.816816E+0,76.430632E+0,0.000000E+0,75.238732E+0,80.558407E+0,0.000000E+0,74.007343E+0,1.066267E+0,994.201834E-3,2.614932E+0,60.000000E+0,49.000000E+0,70.200000E+0,10.856124E-3,68.162930E+0,31.004807E+0,0.000000E+0,1.320138E+0,1.321431E+0,1.005603E+0,60.000000E+0,1.000000E+0,1.340499E+0,654.839463E-3,2.029250E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.356973E+0,1.047822E+0,1.052282E+0,1.003891E+0,50.000000E+0,1.000000E+0,86.384417E+0,2.451446E+0,2.231690E+0,1.294224E+0,30.000000E+0,0.000000E+0,1.314331E+0,1.305535E+0,1.004758E+0,60.000000E+0,3.988330E-3,49.289661E+0,9.336189E-3,24.693884E+0,1.953609E+0,31.056652E+0,0.000000E+0,54.617847E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.791389E-3,0.000000E+0,15.949501E-3,0.000000E+0,22.971416E-3,2.020834E+0,2.013684E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011459E+0,5.815485E+0,0.000000E+0,85.853967E-3,0.000000E+0,40.659911E-3,9.500000E+0,9.793312E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.780946E-3,996.667757E-3,3.050325E+0,997.279253E-3,3.043566E+0,997.568909E-3,3.040605E+0,998.276956E-3,3.036695E+0,34.029971E-3,8.375533E+0,1.000000E+0,1.000000E+0,72.480229E+0,72.569657E+0,2.612050E+0,72.114342E+0,72.091273E+0,2.633645E+0,72.180087E+0,72.278027E+0,2.645356E+0,72.550283E+0,72.389960E+0,2.643352E+0
 10/20/2017,16:01:57.781,439.844037E-6,72.777157E+0,3.981921E-3,998.185557E-3,1.020115E+0,0.000000E+0,1.003437E+0,3.083949E+0,0.000000E+0,72.237830E+0,3.969469E-3,997.154565E-3,1.010965E+0,0.000000E+0,1.060215E+0,2.790239E+0,0.000000E+0,79.483004E+0,31.279411E+0,71.352557E+0,3.974398E-3,3.966486E-3,0.000000E+0,1.021950E+0,1.000000E+0,44.000000E+0,97.580462E+0,24.448879E+0,9.564857E-3,12.883534E-3,1.000000E+0,2.661549E+0,1.000000E+0,20.000000E+0,6.981365E-3,42.416890E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.920335E+0,0.000000E+0,-141.194827E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.332417E-3,0.000000E+0,460.284897E-3,0.000000E+0,-124.719759E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.011600E+0,3.095287E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.006557E+0,3.040203E+0,0.000000E+0,244.243595E+0,4.012980E-3,3.978729E-3,88.488080E+0,73.842625E+0,74.606572E+0,101.558084E+0,79.618273E+0,3.977042E-3,3.974448E-3,68.083298E+0,5.437107E+0,2.196996E+0,74.842096E+0,76.435830E+0,0.000000E+0,75.238966E+0,80.555501E+0,0.000000E+0,74.007483E+0,1.064541E+0,1.007214E+0,2.615840E+0,60.000000E+0,49.000000E+0,70.200000E+0,10.861571E-3,68.159236E+0,31.001277E+0,0.000000E+0,1.317488E+0,1.322389E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.339383E+0,659.185371E-3,2.004151E+0,60.000000E+0,1.883760E+0,0.000000E+0,73.356599E+0,1.047742E+0,1.050638E+0,1.011272E+0,50.000000E+0,1.000000E+0,86.209347E+0,2.457641E+0,2.231099E+0,1.275284E+0,30.000000E+0,0.000000E+0,1.318292E+0,1.313540E+0,1.009150E+0,60.000000E+0,3.988589E-3,49.282111E+0,9.302077E-3,24.696900E+0,1.871130E+0,31.055676E+0,0.000000E+0,49.524651E-3,0.000000E+0,44.359266E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.817717E-3,0.000000E+0,19.814775E-3,2.021092E+0,2.013716E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997511E+0,5.818160E+0,0.000000E+0,83.178427E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792990E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.778173E+0,0.000000E+0,39.753148E-3,996.281550E-3,3.051467E+0,996.571206E-3,3.042198E+0,996.587297E-3,3.039607E+0,1.000111E+0,3.036598E+0,25.653164E-3,8.487982E+0,1.000000E+0,1.000000E+0,72.480135E+0,72.574523E+0,2.617452E+0,72.113126E+0,72.094128E+0,2.633454E+0,72.180461E+0,72.274938E+0,2.643950E+0,72.550844E+0,72.390662E+0,2.637413E+0
 10/20/2017,16:02:07.781,117.807224E-6,72.773413E+0,3.986784E-3,998.088901E-3,993.927851E-3,0.000000E+0,1.003133E+0,3.088121E+0,0.000000E+0,72.237924E+0,3.980624E-3,997.315658E-3,1.011890E+0,0.000000E+0,1.060231E+0,2.781057E+0,0.000000E+0,79.485160E+0,31.268587E+0,71.338708E+0,3.973036E-3,3.969275E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,97.506478E+0,24.445027E+0,9.567451E-3,12.876724E-3,1.000000E+0,2.655144E+0,1.000000E+0,20.000000E+0,6.975138E-3,42.417821E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.930989E+0,0.000000E+0,-137.364423E-3,0.000000E+0,137.491195E-3,0.000000E+0,133.757356E-3,0.000000E+0,456.547054E-3,0.000000E+0,-130.648752E-3,0.000000E+0,206.240469E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.011552E+0,3.095319E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008330E+0,3.039994E+0,0.000000E+0,244.269946E+0,4.009801E-3,3.980286E-3,88.490286E+0,73.843468E+0,74.606432E+0,101.567915E+0,79.620569E+0,3.980026E-3,3.984048E-3,68.072684E+0,5.421642E+0,2.194949E+0,74.876927E+0,76.434753E+0,0.000000E+0,75.243695E+0,80.558079E+0,0.000000E+0,74.007202E+0,1.062673E+0,1.006224E+0,2.613194E+0,60.000000E+0,49.000000E+0,70.200000E+0,10.865981E-3,68.158909E+0,30.997932E+0,0.000000E+0,1.313433E+0,1.319308E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.339255E+0,662.332958E-3,2.010606E+0,60.000000E+0,1.894880E+0,0.000000E+0,73.354025E+0,1.047104E+0,1.044939E+0,1.011703E+0,50.000000E+0,1.000000E+0,86.093996E+0,2.455836E+0,2.240971E+0,1.288730E+0,30.000000E+0,0.000000E+0,1.320831E+0,1.315505E+0,999.952066E-3,60.000000E+0,3.989367E-3,49.281366E+0,9.306617E-3,24.685902E+0,1.844710E+0,31.058417E+0,0.000000E+0,34.825301E-3,0.000000E+0,47.612539E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.390154E-3,0.000000E+0,23.390154E-3,2.020899E+0,2.013458E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988247E+0,5.815420E+0,0.000000E+0,79.342412E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.792539E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.778817E+0,0.000000E+0,42.201155E-3,996.442470E-3,3.050759E+0,998.824084E-3,3.044001E+0,996.201090E-3,3.038561E+0,998.148220E-3,3.038674E+0,30.485937E-3,8.457050E+0,1.000000E+0,1.000000E+0,72.482522E+0,72.573354E+0,2.610740E+0,72.114015E+0,72.091601E+0,2.636599E+0,72.178917E+0,72.282051E+0,2.651649E+0,72.555243E+0,72.389351E+0,2.638962E+0
 10/20/2017,16:02:17.781,-1.170340E-3,72.776174E+0,3.977576E-3,997.734498E-3,990.335089E-3,0.000000E+0,995.547835E-3,3.086043E+0,0.000000E+0,72.240076E+0,3.978159E-3,997.331767E-3,1.013533E+0,0.000000E+0,1.051335E+0,2.784859E+0,0.000000E+0,79.488486E+0,31.262547E+0,71.347551E+0,3.968561E-3,3.963827E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,97.351742E+0,24.439645E+0,9.517709E-3,12.874973E-3,1.000000E+0,2.659904E+0,1.000000E+0,20.000000E+0,6.979549E-3,42.421685E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.940067E+0,0.000000E+0,-125.068505E-3,0.000000E+0,140.549080E-3,0.000000E+0,136.976182E-3,0.000000E+0,445.591308E-3,0.000000E+0,-114.827363E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.006920E+0,3.094530E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.009433E+0,3.039543E+0,0.000000E+0,244.318594E+0,4.010385E-3,3.981843E-3,88.497278E+0,73.843889E+0,74.607321E+0,101.581603E+0,79.625489E+0,3.975161E-3,3.974707E-3,68.076144E+0,5.444517E+0,2.196077E+0,74.860027E+0,76.442480E+0,0.000000E+0,75.243039E+0,80.554845E+0,0.000000E+0,74.007483E+0,1.051236E+0,1.002999E+0,2.615601E+0,60.000000E+0,49.000000E+0,70.200000E+0,10.850546E-3,68.160031E+0,30.997049E+0,0.000000E+0,1.309474E+0,1.324657E+0,994.511704E-3,60.000000E+0,1.000000E+0,1.342031E+0,660.255870E-3,2.020048E+0,60.000000E+0,1.880311E+0,0.000000E+0,73.352527E+0,1.052149E+0,1.048179E+0,988.283487E-3,50.000000E+0,1.000000E+0,86.083020E+0,2.463596E+0,2.244693E+0,1.290279E+0,30.000000E+0,0.000000E+0,1.312526E+0,1.317694E+0,989.636703E-3,60.000000E+0,3.985800E-3,49.280294E+0,9.368745E-3,24.685438E+0,1.942977E+0,31.054747E+0,0.000000E+0,-1.568485E-3,0.000000E+0,44.327056E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.292051E-3,0.000000E+0,19.267194E-3,2.020963E+0,2.013748E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987489E+0,5.817193E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.791830E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.778946E+0,0.000000E+0,44.069371E-3,996.941321E-3,3.050502E+0,996.941321E-3,3.043405E+0,996.732125E-3,3.039302E+0,998.470060E-3,3.036598E+0,30.485937E-3,8.370056E+0,1.000000E+0,1.000000E+0,72.479620E+0,72.575272E+0,2.615166E+0,72.114342E+0,72.089448E+0,2.635242E+0,72.180789E+0,72.276997E+0,2.650195E+0,72.552763E+0,72.389773E+0,2.646305E+0
 10/20/2017,16:02:27.781,1.083918E-3,72.775005E+0,3.983088E-3,998.024464E-3,1.002503E+0,0.000000E+0,994.621635E-3,3.084013E+0,0.000000E+0,72.239328E+0,3.976473E-3,997.396204E-3,1.010487E+0,0.000000E+0,1.051079E+0,2.800501E+0,0.000000E+0,79.490173E+0,31.264266E+0,71.339410E+0,3.970961E-3,3.967718E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.166931E+0,24.440434E+0,9.508371E-3,12.876854E-3,1.000000E+0,2.656566E+0,1.000000E+0,20.000000E+0,7.028849E-3,42.426293E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.952910E+0,0.000000E+0,-139.327908E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.489031E-3,0.000000E+0,462.508270E-3,0.000000E+0,-102.099362E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.003070E+0,3.095464E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002801E+0,3.040203E+0,0.000000E+0,244.362320E+0,4.007141E-3,3.977432E-3,88.502253E+0,73.841081E+0,74.607649E+0,101.595856E+0,79.626989E+0,3.976005E-3,3.981972E-3,68.241208E+0,5.432918E+0,2.193418E+0,74.884371E+0,76.447209E+0,0.000000E+0,75.245427E+0,80.554096E+0,0.000000E+0,74.007389E+0,1.057593E+0,1.008460E+0,2.615713E+0,60.000000E+0,49.000000E+0,70.200000E+0,10.860144E-3,68.158675E+0,30.992311E+0,0.000000E+0,1.317647E+0,1.321176E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.341026E+0,654.232314E-3,2.017747E+0,60.000000E+0,1.877571E+0,0.000000E+0,73.352761E+0,1.051398E+0,1.048786E+0,1.010425E+0,50.000000E+0,1.000000E+0,86.081003E+0,2.462973E+0,2.239358E+0,1.284466E+0,30.000000E+0,0.000000E+0,1.318196E+0,1.307852E+0,1.009341E+0,60.000000E+0,3.986967E-3,49.274189E+0,9.325165E-3,24.683629E+0,1.966497E+0,31.052982E+0,0.000000E+0,-6.790622E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.532233E-3,2.020899E+0,2.013394E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987460E+0,5.815775E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.794150E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.778817E+0,0.000000E+0,43.876107E-3,995.879250E-3,3.051532E+0,997.874657E-3,3.044805E+0,998.502244E-3,3.036952E+0,998.276956E-3,3.036968E+0,25.653164E-3,8.202512E+0,1.000000E+0,1.000000E+0,72.478076E+0,72.573447E+0,2.608039E+0,72.114904E+0,72.091695E+0,2.640766E+0,72.180461E+0,72.275827E+0,2.649796E+0,72.552576E+0,72.390568E+0,2.648571E+0
 10/20/2017,16:02:37.781,-365.247996E-6,72.776268E+0,3.981207E-3,998.056683E-3,1.003445E+0,0.000000E+0,990.485671E-3,3.084094E+0,0.000000E+0,72.239468E+0,3.979262E-3,998.298322E-3,1.026933E+0,0.000000E+0,1.048189E+0,2.793042E+0,0.000000E+0,79.492609E+0,31.267797E+0,71.345585E+0,3.971090E-3,3.966745E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,97.066396E+0,24.436861E+0,9.507139E-3,12.897218E-3,1.000000E+0,2.660798E+0,1.000000E+0,20.000000E+0,7.026644E-3,42.432345E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.934466E+0,0.000000E+0,-152.106650E-3,0.000000E+0,134.819569E-3,0.000000E+0,137.974019E-3,0.000000E+0,479.457454E-3,0.000000E+0,-111.798421E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,617.575999E-3,3.093758E+0,0.000000E+0,999.145924E-3,0.000000E+0,996.856621E-3,3.039286E+0,0.000000E+0,244.398083E+0,4.009866E-3,3.983594E-3,88.505820E+0,73.843093E+0,74.610973E+0,101.609168E+0,79.627363E+0,3.977886E-3,3.982037E-3,68.250186E+0,5.450317E+0,2.195207E+0,74.885635E+0,76.454796E+0,0.000000E+0,75.246644E+0,80.560141E+0,0.000000E+0,74.006734E+0,1.051491E+0,988.645546E-3,2.615266E+0,60.000000E+0,49.000000E+0,70.200000E+0,10.871753E-3,68.155636E+0,30.987897E+0,0.000000E+0,1.313369E+0,1.320585E+0,1.008064E+0,60.000000E+0,1.000000E+0,1.338026E+0,659.281236E-3,2.011468E+0,60.000000E+0,1.889272E+0,0.000000E+0,73.350327E+0,1.049403E+0,1.050398E+0,1.004211E+0,50.000000E+0,1.000000E+0,86.078657E+0,2.464490E+0,2.242153E+0,1.281528E+0,30.000000E+0,0.000000E+0,1.316838E+0,1.313875E+0,1.009038E+0,60.000000E+0,3.987746E-3,49.271299E+0,9.387098E-3,24.677967E+0,1.987439E+0,31.049219E+0,0.000000E+0,53.586314E-3,0.000000E+0,43.231895E-3,0.000000E+0,17.592242E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.429718E-3,2.020995E+0,2.013555E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987399E+0,5.816065E+0,0.000000E+0,81.083125E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792990E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.738359E+0,0.000000E+0,44.584741E-3,996.136722E-3,3.051113E+0,996.941321E-3,3.042311E+0,999.001096E-3,3.039173E+0,997.633277E-3,3.037033E+0,30.485937E-3,8.259541E+0,1.000000E+0,1.000000E+0,72.479246E+0,72.574570E+0,2.615422E+0,72.112143E+0,72.089027E+0,2.633773E+0,72.182520E+0,72.273955E+0,2.648103E+0,72.550564E+0,72.389773E+0,2.640031E+0
 10/20/2017,16:02:47.781,922.899256E-6,72.775613E+0,3.981337E-3,998.024464E-3,1.000986E+0,0.000000E+0,990.421795E-3,3.083256E+0,0.000000E+0,72.236052E+0,3.972517E-3,997.734498E-3,1.016149E+0,0.000000E+0,1.049929E+0,2.775128E+0,0.000000E+0,79.496123E+0,31.260271E+0,71.335292E+0,3.973944E-3,3.967264E-3,0.000000E+0,1.012647E+0,1.000000E+0,44.000000E+0,97.072788E+0,24.427812E+0,9.509798E-3,12.892289E-3,1.000000E+0,2.652525E+0,1.000000E+0,20.000000E+0,6.993950E-3,42.444121E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.979494E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.916021E+0,0.000000E+0,-144.317089E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.753028E-3,0.000000E+0,455.612594E-3,0.000000E+0,-126.395344E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.011823E+0,3.095110E+0,0.000000E+0,999.322935E-3,0.000000E+0,999.828946E-3,3.040139E+0,0.000000E+0,244.399917E+0,4.013498E-3,3.979053E-3,88.510841E+0,73.844451E+0,74.613454E+0,101.622009E+0,79.633548E+0,3.975875E-3,3.981583E-3,68.216191E+0,5.429052E+0,2.197061E+0,74.841254E+0,76.452267E+0,0.000000E+0,75.250671E+0,80.570216E+0,0.000000E+0,74.006874E+0,1.047769E+0,1.007230E+0,2.610994E+0,60.000000E+0,50.000000E+0,70.200000E+0,10.866046E-3,68.154046E+0,30.983716E+0,0.000000E+0,1.313576E+0,1.320856E+0,1.009135E+0,60.000000E+0,1.000000E+0,1.340244E+0,661.134638E-3,2.013865E+0,60.000000E+0,1.888562E+0,0.000000E+0,73.350187E+0,1.049610E+0,1.050303E+0,1.010169E+0,50.000000E+0,1.000000E+0,85.966359E+0,2.463852E+0,2.241435E+0,1.270110E+0,30.000000E+0,0.000000E+0,1.319473E+0,1.310328E+0,1.014834E+0,60.000000E+0,3.986319E-3,49.268549E+0,9.249807E-3,24.676529E+0,1.853087E+0,31.047593E+0,0.000000E+0,36.662719E-3,0.000000E+0,45.390006E-3,0.000000E+0,15.627394E-3,0.000000E+0,24.517525E-3,0.000000E+0,24.775210E-3,2.021157E+0,2.013813E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978172E+0,5.816452E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793151E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.739615E+0,0.000000E+0,43.199684E-3,996.426378E-3,3.051966E+0,997.633277E-3,3.042568E+0,998.486152E-3,3.039752E+0,1.000288E+0,3.036598E+0,29.841567E-3,8.066543E+0,1.000000E+0,1.000000E+0,72.479714E+0,72.573260E+0,2.615119E+0,72.111207E+0,72.091741E+0,2.635593E+0,72.179245E+0,72.273955E+0,2.646330E+0,72.551921E+0,72.386357E+0,2.636759E+0
 10/20/2017,16:02:57.781,-848.303215E-6,72.775098E+0,3.981207E-3,998.137229E-3,978.662605E-3,0.000000E+0,990.198230E-3,3.083030E+0,0.000000E+0,72.238719E+0,3.982699E-3,997.074019E-3,1.018574E+0,0.000000E+0,1.047741E+0,2.793461E+0,0.000000E+0,79.496451E+0,31.256926E+0,71.341609E+0,3.968237E-3,3.968756E-3,0.000000E+0,1.028561E+0,1.000000E+0,44.000000E+0,97.072271E+0,24.425771E+0,9.488072E-3,12.875103E-3,1.000000E+0,2.652541E+0,1.000000E+0,20.000000E+0,6.969364E-3,42.448776E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.942835E+0,0.000000E+0,-126.549165E-3,0.000000E+0,138.392466E-3,0.000000E+0,134.755192E-3,0.000000E+0,445.301303E-3,0.000000E+0,-117.920751E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.010402E+0,3.094772E+0,0.000000E+0,999.322935E-3,0.000000E+0,999.077875E-3,3.039479E+0,0.000000E+0,244.365071E+0,4.011552E-3,3.978145E-3,88.515111E+0,73.844498E+0,74.616075E+0,101.634992E+0,79.636875E+0,3.975356E-3,3.977496E-3,68.217921E+0,5.447739E+0,2.194143E+0,74.810964E+0,76.453578E+0,0.000000E+0,75.249079E+0,80.575090E+0,0.000000E+0,74.005423E+0,1.051331E+0,1.007358E+0,2.615282E+0,60.000000E+0,50.000000E+0,70.200000E+0,10.882129E-3,68.152970E+0,30.981533E+0,0.000000E+0,1.311549E+0,1.325152E+0,999.354214E-3,60.000000E+0,1.000000E+0,1.332730E+0,658.546267E-3,2.008832E+0,60.000000E+0,1.884823E+0,0.000000E+0,73.344758E+0,1.047040E+0,1.047828E+0,986.542196E-3,50.000000E+0,1.000000E+0,85.879767E+0,2.461249E+0,2.247633E+0,1.275412E+0,30.000000E+0,0.000000E+0,1.316742E+0,1.308715E+0,997.764442E-3,60.000000E+0,3.987940E-3,49.265520E+0,9.190078E-3,24.672677E+0,1.942977E+0,31.047732E+0,0.000000E+0,-214.597329E-6,0.000000E+0,45.615480E-3,0.000000E+0,21.586359E-3,0.000000E+0,24.871842E-3,0.000000E+0,18.655193E-3,2.020931E+0,2.013748E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970900E+0,5.817161E+0,0.000000E+0,79.664766E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.790606E+0,0.000000E+0,25.516055E-3,10.000000E+0,9.739648E+0,0.000000E+0,53.120554E-3,995.830974E-3,3.051210E+0,997.295345E-3,3.043647E+0,998.357416E-3,3.039479E+0,996.764309E-3,3.034764E+0,31.774677E-3,7.963117E+0,1.000000E+0,1.000000E+0,72.480977E+0,72.573354E+0,2.613904E+0,72.110739E+0,72.087624E+0,2.631634E+0,72.176437E+0,72.271850E+0,2.650147E+0,72.552857E+0,72.388369E+0,2.640574E+0
