date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:03:07.781,761.880850E-6,72.772899E+0,3.984255E-3,998.105011E-3,1.009960E+0,0.000000E+0,992.689389E-3,3.082805E+0,0.000000E+0,72.238719E+0,3.975500E-3,997.219002E-3,958.452923E-3,0.000000E+0,1.050185E+0,2.789337E+0,0.000000E+0,79.501418E+0,31.259946E+0,71.331924E+0,3.974333E-3,3.965902E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.125382E+0,24.414170E+0,9.472119E-3,12.899163E-3,1.000000E+0,2.659041E+0,1.000000E+0,20.000000E+0,6.946985E-3,42.439187E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.953490E+0,0.000000E+0,-140.840756E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.879618E-3,0.000000E+0,455.677039E-3,0.000000E+0,-101.744912E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.011073E+0,3.094418E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.010264E+0,3.040299E+0,0.000000E+0,244.335776E+0,4.006947E-3,3.978534E-3,88.519194E+0,73.846417E+0,74.615654E+0,101.646987E+0,79.641233E+0,3.976394E-3,3.977561E-3,68.189584E+0,5.434207E+0,2.193579E+0,74.840317E+0,76.459947E+0,0.000000E+0,75.255165E+0,80.575278E+0,0.000000E+0,74.002381E+0,1.056187E+0,1.004883E+0,2.620240E+0,60.000000E+0,50.000000E+0,70.200000E+0,10.877136E-3,68.151381E+0,30.977073E+0,0.000000E+0,1.315620E+0,1.316162E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.340324E+0,661.118660E-3,2.019025E+0,60.000000E+0,1.862582E+0,0.000000E+0,73.345085E+0,1.047679E+0,1.048690E+0,1.003779E+0,50.000000E+0,1.000000E+0,85.778871E+0,2.462015E+0,2.246307E+0,1.279037E+0,30.000000E+0,0.000000E+0,1.320096E+0,1.315265E+0,1.003178E+0,60.000000E+0,3.988654E-3,49.259788E+0,9.108689E-3,24.667619E+0,1.964886E+0,31.045781E+0,0.000000E+0,-17.396074E-3,0.000000E+0,51.606655E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.176446E-3,2.020867E+0,2.013555E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962292E+0,5.816258E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792990E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.739358E+0,0.000000E+0,43.167473E-3,996.056262E-3,3.051500E+0,996.860861E-3,3.042263E+0,997.472357E-3,3.038867E+0,999.950523E-3,3.037966E+0,29.519383E-3,7.843581E+0,1.000000E+0,1.000000E+0,72.480697E+0,72.571294E+0,2.608966E+0,72.109476E+0,72.087202E+0,2.635114E+0,72.179151E+0,72.271897E+0,2.644988E+0,72.552201E+0,72.385046E+0,2.643224E+0
 10/20/2017,16:03:17.781,761.880850E-6,72.775145E+0,3.982764E-3,998.185557E-3,1.004163E+0,0.000000E+0,997.863336E-3,3.082676E+0,0.000000E+0,72.238392E+0,3.974074E-3,998.169448E-3,988.314071E-3,0.000000E+0,1.055104E+0,2.794556E+0,0.000000E+0,79.501184E+0,31.258320E+0,71.339129E+0,3.976278E-3,3.964022E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,97.139435E+0,24.405633E+0,9.424193E-3,12.873287E-3,1.000000E+0,2.650512E+0,1.000000E+0,20.000000E+0,6.883997E-3,42.435836E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.984522E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.937717E+0,0.000000E+0,-148.276246E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.394630E-3,0.000000E+0,475.171824E-3,0.000000E+0,-113.441784E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,705.827216E-3,3.094048E+0,0.000000E+0,998.936728E-3,0.000000E+0,979.805702E-3,3.039591E+0,0.000000E+0,244.321924E+0,4.009866E-3,3.982167E-3,88.524216E+0,73.845059E+0,74.618322E+0,101.660675E+0,79.642404E+0,3.975291E-3,3.983335E-3,68.180091E+0,5.458049E+0,2.191790E+0,74.854643E+0,76.461820E+0,0.000000E+0,75.256804E+0,80.585119E+0,0.000000E+0,74.001866E+0,1.054941E+0,1.004069E+0,2.616861E+0,60.000000E+0,50.000000E+0,70.200000E+0,10.867602E-3,68.151100E+0,30.974611E+0,0.000000E+0,1.313385E+0,1.316513E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.334533E+0,660.431623E-3,1.988574E+0,60.000000E+0,1.892753E+0,0.000000E+0,73.344898E+0,1.047631E+0,1.049488E+0,1.004993E+0,50.000000E+0,1.000000E+0,85.723193E+0,2.466326E+0,2.250029E+0,1.276593E+0,30.000000E+0,0.000000E+0,1.312287E+0,1.306478E+0,1.006291E+0,60.000000E+0,3.987616E-3,49.258483E+0,9.274061E-3,24.658664E+0,1.999682E+0,31.049404E+0,0.000000E+0,32.117526E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.719614E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.464871E-3,2.021028E+0,2.013555E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957283E+0,5.816516E+0,0.000000E+0,85.338200E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.794375E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.739744E+0,0.000000E+0,43.038631E-3,996.490746E-3,3.051323E+0,996.699941E-3,3.042890E+0,998.373508E-3,3.041893E+0,998.357416E-3,3.035472E+0,33.063417E-3,7.854214E+0,1.000000E+0,1.000000E+0,72.479246E+0,72.568908E+0,2.607767E+0,72.107230E+0,72.090712E+0,2.631011E+0,72.181116E+0,72.272411E+0,2.647720E+0,72.550704E+0,72.386497E+0,2.640606E+0
 10/20/2017,16:03:27.781,278.825630E-6,72.774256E+0,3.982439E-3,998.249994E-3,1.002726E+0,0.000000E+0,999.843488E-3,3.084400E+0,0.000000E+0,72.239749E+0,3.972777E-3,996.961255E-3,987.676013E-3,0.000000E+0,1.055583E+0,2.780412E+0,0.000000E+0,79.502308E+0,31.258691E+0,71.330707E+0,3.975630E-3,3.967783E-3,0.000000E+0,1.027812E+0,1.000000E+0,44.000000E+0,97.259806E+0,24.400621E+0,9.354607E-3,12.871536E-3,1.000000E+0,2.668034E+0,1.000000E+0,20.000000E+0,6.829572E-3,42.432857E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.925356E+0,0.000000E+0,-154.295453E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.362442E-3,0.000000E+0,462.637161E-3,0.000000E+0,-113.667343E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,775.038483E-3,3.095528E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008171E+0,3.039784E+0,0.000000E+0,244.325448E+0,4.010774E-3,3.979637E-3,88.531724E+0,73.846042E+0,74.619961E+0,101.677609E+0,79.646012E+0,3.976005E-3,3.976005E-3,68.170178E+0,5.443551E+0,2.192016E+0,74.859652E+0,76.467627E+0,0.000000E+0,75.260269E+0,80.589524E+0,0.000000E+0,74.002521E+0,1.062545E+0,984.015304E-3,2.611472E+0,60.000000E+0,50.000000E+0,70.200000E+0,10.881935E-3,68.146377E+0,30.975494E+0,0.000000E+0,1.317679E+0,1.318685E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.344759E+0,657.955095E-3,2.015590E+0,60.000000E+0,1.880246E+0,0.000000E+0,73.345226E+0,1.048445E+0,1.054709E+0,1.000441E+0,50.000000E+0,1.000000E+0,85.592609E+0,2.469647E+0,2.253192E+0,1.281001E+0,30.000000E+0,0.000000E+0,1.320607E+0,1.311143E+0,1.015026E+0,60.000000E+0,3.986254E-3,49.251539E+0,9.364919E-3,24.653281E+0,1.990983E+0,31.046989E+0,0.000000E+0,55.455968E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.694757E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.615628E-3,2.021157E+0,2.013297E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945940E+0,5.816129E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.739261E+0,0.000000E+0,43.876107E-3,996.281550E-3,3.050872E+0,996.796493E-3,3.041876E+0,997.391897E-3,3.039817E+0,1.000128E+0,3.038401E+0,33.707786E-3,7.773020E+0,1.000000E+0,1.000000E+0,72.478684E+0,72.568908E+0,2.609893E+0,72.109663E+0,72.088045E+0,2.637014E+0,72.178917E+0,72.272645E+0,2.643775E+0,72.549815E+0,72.384906E+0,2.641564E+0
 10/20/2017,16:03:37.781,1.244936E-3,72.776596E+0,3.984904E-3,998.491633E-3,1.005345E+0,0.000000E+0,999.683799E-3,3.083997E+0,0.000000E+0,72.237784E+0,3.979197E-3,998.330540E-3,983.432922E-3,0.000000E+0,1.058681E+0,2.795942E+0,0.000000E+0,79.506010E+0,31.253720E+0,71.339176E+0,3.976343E-3,3.964476E-3,0.000000E+0,1.016423E+0,1.000000E+0,44.000000E+0,97.345679E+0,24.395610E+0,9.320949E-3,12.884831E-3,1.000000E+0,2.649138E+0,1.000000E+0,20.000000E+0,6.845984E-3,42.448125E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.919144E+0,0.000000E+0,-146.312762E-3,0.000000E+0,138.939667E-3,0.000000E+0,135.463334E-3,0.000000E+0,460.864908E-3,0.000000E+0,-128.554271E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.014571E+0,3.095946E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007947E+0,3.040042E+0,0.000000E+0,244.311596E+0,4.009347E-3,3.980026E-3,88.532006E+0,73.843374E+0,74.621459E+0,101.684806E+0,79.649526E+0,3.975940E-3,3.973929E-3,68.151895E+0,5.430663E+0,2.190549E+0,74.827349E+0,76.468985E+0,0.000000E+0,75.266121E+0,80.597538E+0,0.000000E+0,74.003504E+0,1.064813E+0,1.007614E+0,2.614230E+0,60.000000E+0,50.000000E+0,70.200000E+0,10.876682E-3,68.150539E+0,30.970152E+0,0.000000E+0,1.311645E+0,1.318158E+0,1.014042E+0,60.000000E+0,1.000000E+0,1.336974E+0,655.654321E-3,2.004758E+0,60.000000E+0,1.887789E+0,0.000000E+0,73.344103E+0,1.050536E+0,1.051324E+0,1.007550E+0,50.000000E+0,1.000000E+0,85.468875E+0,2.475523E+0,2.254485E+0,1.275108E+0,30.000000E+0,0.000000E+0,1.315864E+0,1.311846E+0,1.009325E+0,60.000000E+0,3.987875E-3,49.251725E+0,9.235280E-3,24.647248E+0,1.903993E+0,31.043319E+0,0.000000E+0,36.694955E-3,0.000000E+0,45.679902E-3,0.000000E+0,16.174975E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.388683E-3,2.020867E+0,2.013329E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934950E+0,5.816645E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793409E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.739197E+0,0.000000E+0,43.747265E-3,996.796493E-3,3.051226E+0,998.373508E-3,3.045191E+0,997.166609E-3,3.039157E+0,999.950523E-3,3.034522E+0,28.230643E-3,7.734034E+0,1.000000E+0,1.000000E+0,72.479901E+0,72.567691E+0,2.610149E+0,72.105686E+0,72.086547E+0,2.633837E+0,72.178917E+0,72.273768E+0,2.648726E+0,72.551172E+0,72.385327E+0,2.635785E+0
 10/20/2017,16:03:47.781,1.083918E-3,72.774630E+0,3.982050E-3,998.056683E-3,985.816193E-3,0.000000E+0,1.003149E+0,3.084416E+0,0.000000E+0,72.236473E+0,3.984904E-3,996.767944E-3,1.028049E+0,0.000000E+0,1.059256E+0,2.813727E+0,0.000000E+0,79.509758E+0,31.256786E+0,71.332438E+0,3.973684E-3,3.968172E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,97.309346E+0,24.388511E+0,9.296630E-3,12.864597E-3,1.000000E+0,2.652892E+0,1.000000E+0,20.000000E+0,6.843519E-3,42.467954E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.937878E+0,0.000000E+0,-128.737967E-3,0.000000E+0,134.626439E-3,0.000000E+0,136.268041E-3,0.000000E+0,447.685789E-3,0.000000E+0,-110.863961E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009667E+0,3.095737E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.018302E+0,3.041362E+0,0.000000E+0,244.310776E+0,4.014017E-3,3.979702E-3,88.538998E+0,73.841970E+0,74.624876E+0,101.701034E+0,79.651681E+0,3.977496E-3,3.976523E-3,68.157506E+0,5.454183E+0,2.194208E+0,74.788914E+0,76.476384E+0,0.000000E+0,75.268556E+0,80.612018E+0,0.000000E+0,74.001164E+0,1.068423E+0,1.006927E+0,2.617705E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.879406E-3,68.146892E+0,30.969548E+0,0.000000E+0,1.310080E+0,1.321415E+0,995.614454E-3,60.000000E+0,1.000000E+0,1.340675E+0,659.568833E-3,2.011197E+0,60.000000E+0,1.873896E+0,0.000000E+0,73.339750E+0,1.051510E+0,1.051580E+0,984.928706E-3,50.000000E+0,1.000000E+0,85.417798E+0,2.471851E+0,2.250300E+0,1.281544E+0,30.000000E+0,0.000000E+0,1.312063E+0,1.311431E+0,992.431112E-3,60.000000E+0,3.988135E-3,49.245806E+0,9.287356E-3,24.639453E+0,1.910758E+0,31.046245E+0,0.000000E+0,-21.184828E-6,0.000000E+0,42.845367E-3,0.000000E+0,23.551207E-3,0.000000E+0,24.356472E-3,0.000000E+0,20.620040E-3,2.021092E+0,2.013458E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929808E+0,5.778832E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793441E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.700833E+0,0.000000E+0,41.814627E-3,996.555113E-3,3.051387E+0,998.325232E-3,3.043389E+0,996.780401E-3,3.040525E+0,998.647072E-3,3.035375E+0,24.686609E-3,7.542326E+0,1.000000E+0,1.000000E+0,72.478872E+0,72.569329E+0,2.612546E+0,72.109055E+0,72.089870E+0,2.633198E+0,72.179806E+0,72.272411E+0,2.648534E+0,72.551499E+0,72.381771E+0,2.636679E+0
 10/20/2017,16:03:57.781,2.050028E-3,72.774864E+0,3.981402E-3,998.862145E-3,1.003620E+0,0.000000E+0,1.006790E+0,3.086236E+0,0.000000E+0,72.238298E+0,3.976149E-3,997.589515E-3,1.026326E+0,0.000000E+0,1.061013E+0,2.830448E+0,0.000000E+0,79.510273E+0,31.255068E+0,71.334918E+0,3.971933E-3,3.970312E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.206694E+0,24.386330E+0,9.228016E-3,12.863624E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.791365E-3,42.463393E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.947309E+0,0.000000E+0,-140.679815E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.233689E-3,0.000000E+0,462.862720E-3,0.000000E+0,-106.288325E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008054E+0,3.095737E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.012517E+0,3.039962E+0,0.000000E+0,244.342629E+0,4.012201E-3,3.981518E-3,88.543316E+0,73.842485E+0,74.625251E+0,101.714299E+0,79.654633E+0,3.976523E-3,3.974642E-3,68.155823E+0,5.438396E+0,2.190646E+0,74.834934E+0,76.485047E+0,0.000000E+0,75.273050E+0,80.628983E+0,0.000000E+0,73.999525E+0,1.065803E+0,997.554767E-3,2.615187E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.900418E-3,68.148435E+0,30.968247E+0,0.000000E+0,1.316338E+0,1.321719E+0,998.603065E-3,60.000000E+0,1.000000E+0,1.347136E+0,660.958884E-3,2.029314E+0,60.000000E+0,1.881568E+0,0.000000E+0,73.340639E+0,1.048445E+0,1.051436E+0,1.000856E+0,50.000000E+0,1.000000E+0,85.451193E+0,2.472282E+0,2.252553E+0,1.265862E+0,30.000000E+0,0.000000E+0,1.311648E+0,1.314179E+0,1.006148E+0,60.000000E+0,3.989951E-3,49.244129E+0,9.278082E-3,24.637225E+0,1.956509E+0,31.044759E+0,0.000000E+0,-85.655658E-6,0.000000E+0,43.747265E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.554148E-3,0.000000E+0,17.592242E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931621E+0,5.776253E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793731E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.700671E+0,0.000000E+0,42.040102E-3,997.150517E-3,3.051178E+0,998.164312E-3,3.043711E+0,997.311437E-3,3.037966E+0,998.566612E-3,3.037001E+0,35.963081E-3,7.409258E+0,1.000000E+0,1.000000E+0,72.483270E+0,72.568580E+0,2.606745E+0,72.106996E+0,72.089261E+0,2.629478E+0,72.179057E+0,72.272786E+0,2.644637E+0,72.550657E+0,72.384672E+0,2.636727E+0
 10/20/2017,16:04:07.781,1.083918E-3,72.775192E+0,3.978937E-3,997.605624E-3,1.015900E+0,0.000000E+0,1.001377E+0,3.084802E+0,0.000000E+0,72.238018E+0,3.980040E-3,997.412313E-3,976.589742E-3,0.000000E+0,1.056461E+0,2.835136E+0,0.000000E+0,79.510086E+0,31.254975E+0,71.328041E+0,3.975760E-3,3.968431E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,97.348828E+0,24.378070E+0,9.136446E-3,12.878800E-3,1.000000E+0,2.661437E+0,1.000000E+0,20.000000E+0,6.732205E-3,42.445192E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.947503E+0,0.000000E+0,-138.169130E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.040559E-3,0.000000E+0,467.051682E-3,0.000000E+0,-103.420497E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007878E+0,3.096413E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.001299E+0,3.040139E+0,0.000000E+0,244.359087E+0,4.008244E-3,3.982881E-3,88.548103E+0,73.842110E+0,74.625251E+0,101.726389E+0,79.655851E+0,3.977626E-3,3.976069E-3,68.132910E+0,5.432596E+0,2.191597E+0,74.829222E+0,76.494366E+0,0.000000E+0,75.279558E+0,80.646744E+0,0.000000E+0,74.000087E+0,1.064350E+0,1.010711E+0,2.615936E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.875709E-3,68.146050E+0,30.966993E+0,0.000000E+0,1.311645E+0,1.326349E+0,1.009758E+0,60.000000E+0,1.000000E+0,1.342733E+0,660.495534E-3,2.017012E+0,60.000000E+0,1.889497E+0,0.000000E+0,73.338299E+0,1.049067E+0,1.049105E+0,1.008189E+0,50.000000E+0,1.000000E+0,85.328588E+0,2.480552E+0,2.256898E+0,1.260991E+0,30.000000E+0,0.000000E+0,1.317876E+0,1.310472E+0,1.012359E+0,60.000000E+0,3.987421E-3,49.240820E+0,9.244230E-3,24.632399E+0,1.968107E+0,31.046153E+0,0.000000E+0,-33.352605E-3,0.000000E+0,43.554001E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.564444E-3,2.020770E+0,2.013587E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920489E+0,5.777382E+0,0.000000E+0,86.821029E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.794407E+0,0.000000E+0,23.229101E-3,10.000000E+0,9.700349E+0,0.000000E+0,43.360737E-3,995.959710E-3,3.051484E+0,996.748217E-3,3.042955E+0,999.065464E-3,3.037113E+0,998.083852E-3,3.035214E+0,31.130307E-3,7.419891E+0,1.000000E+0,1.000000E+0,72.482241E+0,72.566662E+0,2.609925E+0,72.106434E+0,72.089542E+0,2.630660E+0,72.180274E+0,72.276342E+0,2.647336E+0,72.552248E+0,72.386825E+0,2.638355E+0
 10/20/2017,16:04:17.781,922.899256E-6,72.774537E+0,3.980624E-3,998.427196E-3,1.009560E+0,0.000000E+0,1.004602E+0,3.083949E+0,0.000000E+0,72.236427E+0,3.975176E-3,996.912927E-3,992.046715E-3,0.000000E+0,1.063728E+0,2.838568E+0,0.000000E+0,79.513131E+0,31.251816E+0,71.333655E+0,3.976668E-3,3.966486E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.524339E+0,24.364800E+0,8.951683E-3,12.876076E-3,1.000000E+0,2.638501E+0,1.000000E+0,20.000000E+0,6.701781E-3,42.418985E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.934691E+0,0.000000E+0,-146.216197E-3,0.000000E+0,134.529874E-3,0.000000E+0,139.873127E-3,0.000000E+0,472.658447E-3,0.000000E+0,-92.368081E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.003453E+0,3.096799E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005390E+0,3.040541E+0,0.000000E+0,244.386886E+0,4.009866E-3,3.979767E-3,88.551247E+0,73.839536E+0,74.627779E+0,101.738054E+0,79.657445E+0,3.976459E-3,3.979897E-3,68.113692E+0,5.434852E+0,2.194740E+0,74.866768E+0,76.503311E+0,0.000000E+0,75.282976E+0,80.664084E+0,0.000000E+0,74.002287E+0,1.067608E+0,1.005330E+0,2.613178E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.887836E-3,68.142823E+0,30.963044E+0,0.000000E+0,1.321335E+0,1.320106E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.335250E+0,659.536878E-3,1.978317E+0,60.000000E+0,1.890609E+0,0.000000E+0,73.337410E+0,1.046800E+0,1.051851E+0,1.004498E+0,50.000000E+0,1.000000E+0,85.167668E+0,2.472170E+0,2.254965E+0,1.288586E+0,30.000000E+0,0.000000E+0,1.313676E+0,1.312310E+0,1.001852E+0,60.000000E+0,3.989367E-3,49.237324E+0,9.235799E-3,24.623676E+0,1.985183E+0,31.048382E+0,0.000000E+0,6.554840E-3,0.000000E+0,42.845367E-3,0.000000E+0,15.144235E-3,0.000000E+0,23.229101E-3,0.000000E+0,15.305288E-3,2.020770E+0,2.013458E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905960E+0,5.776930E+0,0.000000E+0,85.853967E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.793763E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.747265E-3,995.879250E-3,3.050711E+0,997.826381E-3,3.043502E+0,997.922932E-3,3.039833E+0,998.421784E-3,3.035021E+0,37.251821E-3,7.370917E+0,1.000000E+0,1.000000E+0,72.481399E+0,72.568019E+0,2.610516E+0,72.108727E+0,72.086594E+0,2.627259E+0,72.178683E+0,72.274377E+0,2.651825E+0,72.551125E+0,72.384578E+0,2.639824E+0
 10/20/2017,16:04:27.781,922.899256E-6,72.776034E+0,3.980753E-3,999.168221E-3,997.217224E-3,0.000000E+0,1.001345E+0,3.089651E+0,0.000000E+0,72.234227E+0,3.980494E-3,997.396204E-3,983.081989E-3,0.000000E+0,1.057196E+0,2.820316E+0,0.000000E+0,79.516927E+0,31.247170E+0,71.328321E+0,3.975500E-3,3.964086E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,97.579099E+0,24.360485E+0,8.917376E-3,12.880162E-3,1.000000E+0,2.645944E+0,1.000000E+0,20.000000E+0,6.714690E-3,42.404881E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.935464E+0,0.000000E+0,-148.501564E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.652136E-3,0.000000E+0,471.498426E-3,0.000000E+0,-109.059484E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,897.695726E-3,3.095432E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.000532E+0,3.040444E+0,0.000000E+0,244.418740E+0,4.010190E-3,3.981129E-3,88.556456E+0,73.839630E+0,74.631290E+0,101.753624E+0,79.665597E+0,3.980740E-3,3.979053E-3,68.113785E+0,5.446451E+0,2.194482E+0,74.870233E+0,76.513004E+0,0.000000E+0,75.287517E+0,80.678706E+0,0.000000E+0,73.999619E+0,1.058951E+0,1.011589E+0,2.614661E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.898991E-3,68.141841E+0,30.965227E+0,0.000000E+0,1.315620E+0,1.318142E+0,1.003206E+0,60.000000E+0,1.000000E+0,1.338505E+0,658.322580E-3,1.988558E+0,60.000000E+0,1.887112E+0,0.000000E+0,73.336801E+0,1.048908E+0,1.050175E+0,1.010489E+0,50.000000E+0,1.000000E+0,85.105665E+0,2.476976E+0,2.252521E+0,1.274086E+0,30.000000E+0,0.000000E+0,1.315369E+0,1.312166E+0,1.006978E+0,60.000000E+0,3.989173E-3,49.233083E+0,9.268808E-3,24.618432E+0,2.027712E+0,31.047593E+0,0.000000E+0,16.386642E-3,0.000000E+0,47.612539E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.142764E-3,2.021092E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899406E+0,5.773610E+0,0.000000E+0,82.791602E-3,0.000000E+0,40.079674E-3,9.500000E+0,9.793505E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.700446E+0,0.000000E+0,42.780946E-3,995.975802E-3,3.050421E+0,996.844769E-3,3.042601E+0,996.893045E-3,3.037725E+0,1.000385E+0,3.036437E+0,27.586273E-3,7.353196E+0,1.000000E+0,1.000000E+0,72.483926E+0,72.564603E+0,2.597700E+0,72.105592E+0,72.086688E+0,2.628073E+0,72.177045E+0,72.271756E+0,2.651537E+0,72.552108E+0,72.383081E+0,2.640702E+0
 10/20/2017,16:04:37.781,278.825630E-6,72.775987E+0,3.983542E-3,998.105011E-3,1.004674E+0,0.000000E+0,1.003820E+0,3.086365E+0,0.000000E+0,72.236239E+0,3.972128E-3,997.170675E-3,1.016692E+0,0.000000E+0,1.061237E+0,2.829707E+0,0.000000E+0,79.516739E+0,31.259249E+0,71.331737E+0,3.973555E-3,3.964216E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.486830E+0,24.357515E+0,8.846947E-3,12.892419E-3,1.000000E+0,2.659265E+0,1.000000E+0,20.000000E+0,6.700419E-3,42.411910E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.940421E+0,0.000000E+0,-154.263264E-3,0.000000E+0,135.753028E-3,0.000000E+0,136.815241E-3,0.000000E+0,474.785150E-3,0.000000E+0,-113.828457E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,568.410896E-3,3.095432E+0,0.000000E+0,998.164312E-3,0.000000E+0,995.610162E-3,3.039173E+0,0.000000E+0,244.462418E+0,4.007660E-3,3.981324E-3,88.561243E+0,73.836072E+0,74.633209E+0,101.766795E+0,79.668221E+0,3.976069E-3,3.981518E-3,68.106771E+0,5.455150E+0,2.194143E+0,74.816301E+0,76.518296E+0,0.000000E+0,75.290795E+0,80.687469E+0,0.000000E+0,74.000415E+0,1.064973E+0,1.002919E+0,2.615888E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.878368E-3,68.141982E+0,30.961418E+0,0.000000E+0,1.312794E+0,1.318525E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.340100E+0,658.450401E-3,2.002681E+0,60.000000E+0,1.882535E+0,0.000000E+0,73.334087E+0,1.046848E+0,1.053543E+0,1.007070E+0,50.000000E+0,1.000000E+0,85.161617E+0,2.471004E+0,2.251035E+0,1.271866E+0,30.000000E+0,0.000000E+0,1.311201E+0,1.312517E+0,1.002108E+0,60.000000E+0,3.986838E-3,49.230007E+0,9.296435E-3,24.609244E+0,2.019979E+0,31.049404E+0,0.000000E+0,48.331940E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.945088E-3,2.020706E+0,2.013458E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902578E+0,5.775190E+0,0.000000E+0,79.890414E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.792925E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.699995E+0,0.000000E+0,44.262634E-3,996.603389E-3,3.050196E+0,996.989597E-3,3.043470E+0,997.279253E-3,3.037387E+0,999.757419E-3,3.038320E+0,32.419047E-3,7.206596E+0,1.000000E+0,1.000000E+0,72.479620E+0,72.566428E+0,2.608535E+0,72.106902E+0,72.089121E+0,2.632592E+0,72.180227E+0,72.273675E+0,2.644350E+0,72.551499E+0,72.383783E+0,2.638882E+0
 10/20/2017,16:04:47.781,922.899256E-6,72.778421E+0,3.983088E-3,997.170675E-3,1.000411E+0,0.000000E+0,997.639770E-3,3.084174E+0,0.000000E+0,72.235210E+0,3.974268E-3,996.800162E-3,997.773293E-3,0.000000E+0,1.054960E+0,2.810489E+0,0.000000E+0,79.520722E+0,31.251723E+0,71.322239E+0,3.974787E-3,3.970377E-3,0.000000E+0,1.029293E+0,1.000000E+0,44.000000E+0,97.552213E+0,24.356726E+0,8.708359E-3,12.892159E-3,1.000000E+0,2.666085E+0,1.000000E+0,20.000000E+0,6.594683E-3,42.412189E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.934659E+0,0.000000E+0,-153.136675E-3,0.000000E+0,134.980510E-3,0.000000E+0,137.330253E-3,0.000000E+0,479.844128E-3,0.000000E+0,-104.516071E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,687.154663E-3,3.096526E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.002034E+0,3.040637E+0,0.000000E+0,244.508993E+0,4.011423E-3,3.981194E-3,88.564340E+0,73.838693E+0,74.632694E+0,101.777379E+0,79.669252E+0,3.977496E-3,3.977951E-3,68.089938E+0,5.450317E+0,2.193886E+0,74.808857E+0,76.525414E+0,0.000000E+0,75.297349E+0,80.694827E+0,0.000000E+0,74.000368E+0,1.056347E+0,987.719497E-3,2.616701E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.876552E-3,68.140906E+0,30.963044E+0,0.000000E+0,1.316194E+0,1.318876E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.333065E+0,660.974862E-3,2.007842E+0,60.000000E+0,1.888417E+0,0.000000E+0,73.332776E+0,1.050105E+0,1.047684E+0,1.009307E+0,50.000000E+0,1.000000E+0,85.102288E+0,2.477886E+0,2.252632E+0,1.272952E+0,30.000000E+0,0.000000E+0,1.313820E+0,1.310696E+0,1.009102E+0,60.000000E+0,3.988005E-3,49.224974E+0,9.219456E-3,24.604558E+0,2.022879E+0,31.048475E+0,0.000000E+0,51.942307E-3,0.000000E+0,44.327056E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.434131E-3,0.000000E+0,-34.492330E-3,2.020770E+0,2.013490E+0,2.018258E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896236E+0,5.776898E+0,0.000000E+0,83.500781E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.780621E+0,0.000000E+0,17.141294E-3,10.000000E+0,9.700736E+0,0.000000E+0,46.034218E-3,996.184998E-3,3.050582E+0,997.440173E-3,3.043872E+0,997.617185E-3,3.037483E+0,996.748217E-3,3.035005E+0,30.163752E-3,7.402170E+0,1.000000E+0,1.000000E+0,72.478825E+0,72.566053E+0,2.612578E+0,72.109289E+0,72.085237E+0,2.632304E+0,72.178683E+0,72.272458E+0,2.646394E+0,72.547896E+0,72.382987E+0,2.636488E+0
 10/20/2017,16:04:57.781,-43.211183E-6,72.775145E+0,3.982504E-3,996.977364E-3,1.011796E+0,0.000000E+0,1.000466E+0,3.084335E+0,0.000000E+0,72.235491E+0,3.977965E-3,997.670061E-3,986.463701E-3,0.000000E+0,1.057627E+0,2.811294E+0,0.000000E+0,79.522362E+0,31.245079E+0,71.329117E+0,3.976862E-3,3.973490E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.866211E+0,24.344012E+0,8.664260E-3,12.910577E-3,1.000000E+0,2.657252E+0,1.000000E+0,20.000000E+0,6.574703E-3,42.391987E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.934498E+0,0.000000E+0,-150.336296E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.587760E-3,0.000000E+0,478.619662E-3,0.000000E+0,-112.378432E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,594.910218E-3,3.095061E+0,0.000000E+0,997.906841E-3,0.000000E+0,998.950033E-3,3.039929E+0,0.000000E+0,244.551466E+0,4.010450E-3,3.982945E-3,88.571708E+0,73.837757E+0,74.635971E+0,101.790692E+0,79.671782E+0,3.976718E-3,3.976523E-3,68.073899E+0,5.449672E+0,2.191710E+0,74.807359E+0,76.530425E+0,0.000000E+0,75.301095E+0,80.701060E+0,0.000000E+0,74.000789E+0,1.059542E+0,1.006272E+0,2.615155E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.863063E-3,68.141701E+0,30.961418E+0,0.000000E+0,1.308516E+0,1.319260E+0,1.002279E+0,60.000000E+0,1.000000E+0,1.341217E+0,655.925940E-3,2.008049E+0,60.000000E+0,1.887499E+0,0.000000E+0,73.331044E+0,1.049275E+0,1.043374E+0,1.000025E+0,50.000000E+0,1.000000E+0,84.934995E+0,2.471755E+0,2.251738E+0,1.274773E+0,30.000000E+0,0.000000E+0,1.314427E+0,1.311910E+0,1.006770E+0,60.000000E+0,3.988265E-3,49.222224E+0,9.219456E-3,24.599129E+0,2.051554E+0,31.048708E+0,0.000000E+0,45.559695E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.753295E-3,2.020834E+0,2.013845E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880799E+0,5.776092E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.753692E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.699898E+0,0.000000E+0,49.835071E-3,996.828677E-3,3.050421E+0,997.391897E-3,3.043260E+0,997.198793E-3,3.037982E+0,999.966615E-3,3.035536E+0,28.230643E-3,7.464998E+0,1.000000E+0,1.000000E+0,72.483083E+0,72.564322E+0,2.613760E+0,72.107885E+0,72.086126E+0,2.632224E+0,72.181023E+0,72.271382E+0,2.643200E+0,72.552482E+0,72.382753E+0,2.632545E+0
 10/20/2017,16:05:07.781,1.083918E-3,72.774022E+0,3.981791E-3,997.798935E-3,1.007229E+0,0.000000E+0,1.002223E+0,3.085076E+0,0.000000E+0,72.233432E+0,3.980883E-3,996.977364E-3,990.866306E-3,0.000000E+0,1.059065E+0,2.811794E+0,0.000000E+0,79.524939E+0,31.240759E+0,71.321210E+0,3.971155E-3,3.969404E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,98.025426E+0,24.335846E+0,8.615362E-3,12.894559E-3,1.000000E+0,2.656965E+0,1.000000E+0,20.000000E+0,6.580282E-3,42.390079E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.936172E+0,0.000000E+0,-148.984388E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.201500E-3,0.000000E+0,476.492958E-3,0.000000E+0,-112.668437E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,654.921043E-3,3.097636E+0,0.000000E+0,998.872360E-3,0.000000E+0,973.333703E-3,3.039624E+0,0.000000E+0,244.590608E+0,4.012396E-3,3.981908E-3,88.575744E+0,73.834481E+0,74.635597E+0,101.805556E+0,79.680076E+0,3.976134E-3,3.973410E-3,68.072310E+0,5.458372E+0,2.195384E+0,74.856890E+0,76.533750E+0,0.000000E+0,75.301985E+0,80.707527E+0,0.000000E+0,73.998496E+0,1.062225E+0,1.002584E+0,2.618503E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.858783E-3,68.137540E+0,30.960442E+0,0.000000E+0,1.318908E+0,1.321942E+0,1.005523E+0,60.000000E+0,1.000000E+0,1.340834E+0,663.738987E-3,1.988814E+0,60.000000E+0,1.881600E+0,0.000000E+0,73.329921E+0,1.048333E+0,1.046790E+0,1.000808E+0,50.000000E+0,1.000000E+0,84.844246E+0,2.469759E+0,2.248463E+0,1.280841E+0,30.000000E+0,0.000000E+0,1.320336E+0,1.311111E+0,1.006802E+0,60.000000E+0,3.988654E-3,49.219987E+0,9.277498E-3,24.595416E+0,2.029323E+0,31.052471E+0,0.000000E+0,24.445496E-3,0.000000E+0,44.391477E-3,0.000000E+0,18.945088E-3,0.000000E+0,14.789918E-3,0.000000E+0,16.851398E-3,2.020867E+0,2.013716E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871462E+0,5.778510E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.755850E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.701058E+0,0.000000E+0,43.876107E-3,996.587297E-3,3.051709E+0,998.647072E-3,3.044886E+0,998.550520E-3,3.037081E+0,996.651665E-3,3.036292E+0,32.741232E-3,7.326776E+0,1.000000E+0,1.000000E+0,72.481399E+0,72.559970E+0,2.613488E+0,72.105873E+0,72.088372E+0,2.629462E+0,72.177466E+0,72.271756E+0,2.651617E+0,72.550096E+0,72.383642E+0,2.639744E+0
 10/20/2017,16:05:17.781,-848.303215E-6,72.776221E+0,3.984385E-3,998.201666E-3,1.001002E+0,0.000000E+0,997.655739E-3,3.084657E+0,0.000000E+0,72.233572E+0,3.976668E-3,997.299549E-3,1.019132E+0,0.000000E+0,1.058761E+0,2.801532E+0,0.000000E+0,79.526766E+0,31.237228E+0,71.325654E+0,3.975046E-3,3.968237E-3,0.000000E+0,1.027127E+0,1.000000E+0,44.000000E+0,97.939683E+0,24.328700E+0,8.632937E-3,12.888528E-3,1.000000E+0,2.644523E+0,1.000000E+0,20.000000E+0,6.576585E-3,42.399993E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.934562E+0,0.000000E+0,-151.301944E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.358114E-3,0.000000E+0,477.072968E-3,0.000000E+0,-105.418309E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,935.376209E-3,3.097137E+0,0.000000E+0,998.003392E-3,0.000000E+0,995.785945E-3,3.039607E+0,0.000000E+0,244.598717E+0,4.011098E-3,3.981583E-3,88.578795E+0,73.831766E+0,74.638593E+0,101.820797E+0,79.678998E+0,3.977172E-3,3.980935E-3,68.070954E+0,5.444195E+0,2.193128E+0,74.850570E+0,76.537075E+0,0.000000E+0,75.307369E+0,80.715447E+0,0.000000E+0,73.999666E+0,1.058983E+0,1.011270E+0,2.614039E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.862674E-3,68.137960E+0,30.958863E+0,0.000000E+0,1.310016E+0,1.319946E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.338042E+0,663.067928E-3,1.993495E+0,60.000000E+0,1.888111E+0,0.000000E+0,73.329079E+0,1.047615E+0,1.043805E+0,1.007086E+0,50.000000E+0,1.000000E+0,84.930446E+0,2.474852E+0,2.247441E+0,1.280171E+0,30.000000E+0,0.000000E+0,1.316519E+0,1.306286E+0,1.006004E+0,60.000000E+0,3.989108E-3,49.215980E+0,9.267641E-3,24.587528E+0,1.984861E+0,31.051541E+0,0.000000E+0,9.423792E-3,0.000000E+0,42.909788E-3,0.000000E+0,20.136881E-3,0.000000E+0,15.498552E-3,0.000000E+0,15.627394E-3,2.020931E+0,2.013651E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876719E+0,5.777188E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.752661E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.843896E-3,997.053965E-3,3.051484E+0,996.796493E-3,3.041297E+0,998.598796E-3,3.039768E+0,997.955116E-3,3.036824E+0,23.075684E-3,7.448566E+0,1.000000E+0,1.000000E+0,72.481726E+0,72.560063E+0,2.611922E+0,72.106060E+0,72.087717E+0,2.624513E+0,72.178870E+0,72.270072E+0,2.647959E+0,72.547194E+0,72.380226E+0,2.640606E+0
 10/20/2017,16:05:27.781,761.880850E-6,72.776408E+0,3.981207E-3,998.121120E-3,1.024474E+0,0.000000E+0,1.002191E+0,3.084319E+0,0.000000E+0,72.234929E+0,3.978613E-3,996.929036E-3,1.022929E+0,0.000000E+0,1.059496E+0,2.792994E+0,0.000000E+0,79.528359E+0,31.238808E+0,71.318964E+0,3.972971E-3,3.964800E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,97.686553E+0,24.332598E+0,8.611925E-3,12.888722E-3,1.000000E+0,2.649154E+0,1.000000E+0,20.000000E+0,6.594748E-3,42.411212E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.984555E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.933146E+0,0.000000E+0,-145.797750E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.619948E-3,0.000000E+0,471.530649E-3,0.000000E+0,-96.782603E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.012702E+0,3.096349E+0,0.000000E+0,998.132128E-3,0.000000E+0,996.249371E-3,3.039752E+0,0.000000E+0,244.573957E+0,4.007660E-3,3.982037E-3,88.583863E+0,73.831485E+0,74.641916E+0,101.832463E+0,79.684293E+0,3.977042E-3,3.977367E-3,68.128982E+0,5.431630E+0,2.191113E+0,74.852162E+0,76.543490E+0,0.000000E+0,75.312613E+0,80.719712E+0,0.000000E+0,73.998777E+0,1.067049E+0,1.008380E+0,2.615792E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.856383E-3,68.134968E+0,30.954032E+0,0.000000E+0,1.316562E+0,1.318206E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.333655E+0,657.571633E-3,1.993239E+0,60.000000E+0,1.875894E+0,0.000000E+0,73.324352E+0,1.046737E+0,1.042432E+0,1.006543E+0,50.000000E+0,1.000000E+0,85.140465E+0,2.479802E+0,2.256115E+0,1.267507E+0,30.000000E+0,0.000000E+0,1.316519E+0,1.313124E+0,1.005780E+0,60.000000E+0,3.989108E-3,49.211692E+0,9.217186E-3,24.576809E+0,2.012891E+0,31.051588E+0,0.000000E+0,-29.129766E-3,0.000000E+0,40.139675E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.789918E-3,2.020802E+0,2.013458E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892438E+0,5.754043E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.753337E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.701090E+0,0.000000E+0,41.782417E-3,995.847066E-3,3.051403E+0,998.293048E-3,3.044693E+0,998.550520E-3,3.037194E+0,997.762013E-3,3.035246E+0,32.741232E-3,7.432456E+0,1.000000E+0,1.000000E+0,72.483270E+0,72.563667E+0,2.606617E+0,72.107932E+0,72.084629E+0,2.627579E+0,72.178964E+0,72.272973E+0,2.642241E+0,72.549862E+0,72.382707E+0,2.635274E+0
 10/20/2017,16:05:37.781,1.727991E-3,72.776502E+0,3.981985E-3,998.233885E-3,1.010758E+0,0.000000E+0,995.324269E-3,3.086027E+0,0.000000E+0,72.234508E+0,3.978029E-3,997.202893E-3,963.142655E-3,0.000000E+0,1.051958E+0,2.815724E+0,0.000000E+0,79.530936E+0,31.249446E+0,71.325608E+0,3.973490E-3,3.969275E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,97.581497E+0,24.332830E+0,8.609006E-3,12.887685E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.595267E-3,42.406138E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.956194E+0,0.000000E+0,-138.104753E-3,0.000000E+0,135.270204E-3,0.000000E+0,139.004043E-3,0.000000E+0,465.279429E-3,0.000000E+0,-100.907119E-3,0.000000E+0,205.370454E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001680E+0,3.095946E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004799E+0,3.040380E+0,0.000000E+0,244.532594E+0,4.006233E-3,3.979637E-3,88.587664E+0,73.829613E+0,74.641495E+0,101.844458E+0,79.687104E+0,3.975486E-3,3.978145E-3,68.175836E+0,5.437429E+0,2.192645E+0,74.883201E+0,76.543022E+0,0.000000E+0,75.316405E+0,80.731803E+0,0.000000E+0,73.996015E+0,1.051731E+0,1.004772E+0,2.616749E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.839522E-3,68.131975E+0,30.955611E+0,0.000000E+0,1.316083E+0,1.320393E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.340372E+0,656.405268E-3,2.024026E+0,60.000000E+0,1.885081E+0,0.000000E+0,73.328377E+0,1.045763E+0,1.047876E+0,1.001175E+0,50.000000E+0,1.000000E+0,85.265833E+0,2.474533E+0,2.253862E+0,1.274006E+0,30.000000E+0,0.000000E+0,1.317781E+0,1.309897E+0,1.010363E+0,60.000000E+0,3.990665E-3,49.205447E+0,9.253309E-3,24.572958E+0,1.985505E+0,31.052006E+0,0.000000E+0,-22.328093E-3,0.000000E+0,43.682843E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.822129E-3,2.020577E+0,2.013297E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901453E+0,5.737989E+0,0.000000E+0,83.113956E-3,0.000000E+0,40.111909E-3,9.500000E+0,9.754207E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.701155E+0,0.000000E+0,57.179092E-3,996.812585E-3,3.051130E+0,995.991894E-3,3.042134E+0,997.359713E-3,3.038578E+0,999.194200E-3,3.035472E+0,28.875013E-3,7.351907E+0,1.000000E+0,1.000000E+0,72.486920E+0,72.560765E+0,2.608854E+0,72.109008E+0,72.087296E+0,2.631219E+0,72.179338E+0,72.268574E+0,2.644429E+0,72.548926E+0,72.380086E+0,2.641644E+0
 10/20/2017,16:05:47.781,439.844037E-6,72.775940E+0,3.976862E-3,998.217775E-3,1.004275E+0,0.000000E+0,993.312179E-3,3.084512E+0,0.000000E+0,72.234087E+0,3.983736E-3,997.074019E-3,989.047839E-3,0.000000E+0,1.049275E+0,2.818463E+0,0.000000E+0,79.531077E+0,31.245544E+0,71.317607E+0,3.974009E-3,3.965837E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,97.650171E+0,24.329860E+0,8.607839E-3,12.889176E-3,1.000000E+0,2.655799E+0,1.000000E+0,20.000000E+0,6.619982E-3,42.387239E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.949885E+0,0.000000E+0,-140.647627E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.235852E-3,0.000000E+0,458.995986E-3,0.000000E+0,-104.548294E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.013389E+0,3.095544E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.014723E+0,3.040573E+0,0.000000E+0,244.493404E+0,4.010709E-3,3.980026E-3,88.593624E+0,73.831719E+0,74.644257E+0,101.856548E+0,79.691415E+0,3.975810E-3,3.980221E-3,68.158161E+0,5.437107E+0,2.190630E+0,74.910260E+0,76.550187E+0,0.000000E+0,75.318325E+0,80.747221E+0,0.000000E+0,73.998636E+0,1.054558E+0,1.004644E+0,2.612540E+0,60.000000E+0,50.000000E+0,70.300000E+0,10.862285E-3,68.132209E+0,30.951244E+0,0.000000E+0,1.309777E+0,1.318413E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.338537E+0,658.929729E-3,2.019872E+0,60.000000E+0,1.887064E+0,0.000000E+0,73.324492E+0,1.048173E+0,1.047828E+0,1.005425E+0,50.000000E+0,1.000000E+0,85.277887E+0,2.470110E+0,2.253399E+0,1.277216E+0,30.000000E+0,0.000000E+0,1.310754E+0,1.311974E+0,1.004407E+0,60.000000E+0,3.989757E-3,49.204328E+0,9.288848E-3,24.569617E+0,1.918169E+0,31.051448E+0,0.000000E+0,6.135780E-3,0.000000E+0,42.362208E-3,0.000000E+0,25.483844E-3,0.000000E+0,20.008039E-3,0.000000E+0,15.434131E-3,2.020963E+0,2.013651E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901233E+0,5.737215E+0,0.000000E+0,83.017250E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.753788E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.700961E+0,0.000000E+0,44.166003E-3,996.120630E-3,3.051355E+0,997.327529E-3,3.043631E+0,997.279253E-3,3.039302E+0,998.904544E-3,3.036968E+0,34.674341E-3,7.325487E+0,1.000000E+0,1.000000E+0,72.484300E+0,72.564603E+0,2.603756E+0,72.107651E+0,72.085471E+0,2.635210E+0,72.179057E+0,72.270072E+0,2.651856E+0,72.548738E+0,72.381583E+0,2.636408E+0
 10/20/2017,16:05:57.781,1.727991E-3,72.773694E+0,3.984125E-3,998.249994E-3,1.004738E+0,0.000000E+0,996.729539E-3,3.084464E+0,0.000000E+0,72.234789E+0,3.976343E-3,997.718389E-3,963.732859E-3,0.000000E+0,1.057723E+0,2.832688E+0,0.000000E+0,79.534029E+0,31.255300E+0,71.321303E+0,3.976668E-3,3.967199E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,97.815773E+0,24.323178E+0,8.629824E-3,12.898385E-3,1.000000E+0,2.654425E+0,1.000000E+0,20.000000E+0,6.585926E-3,42.372763E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.947664E+0,0.000000E+0,-140.647627E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.428982E-3,0.000000E+0,460.381566E-3,0.000000E+0,-103.807170E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.010897E+0,3.095673E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003504E+0,3.040493E+0,0.000000E+0,244.494900E+0,4.009671E-3,3.980091E-3,88.597238E+0,73.830315E+0,74.642712E+0,101.870284E+0,79.690993E+0,3.980545E-3,3.977886E-3,68.141140E+0,5.438396E+0,2.190485E+0,74.902255E+0,76.557165E+0,0.000000E+0,75.321742E+0,80.756922E+0,0.000000E+0,73.995266E+0,1.060197E+0,1.009769E+0,2.611679E+0,60.000000E+0,50.000000E+0,70.300000E+0,10.861766E-3,68.128795E+0,30.949386E+0,0.000000E+0,1.310623E+0,1.321479E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.337915E+0,657.923140E-3,2.018322E+0,60.000000E+0,1.874895E+0,0.000000E+0,73.321450E+0,1.048988E+0,1.048962E+0,1.008955E+0,50.000000E+0,1.000000E+0,85.211474E+0,2.474868E+0,2.251466E+0,1.273847E+0,30.000000E+0,0.000000E+0,1.314075E+0,1.311798E+0,1.005621E+0,60.000000E+0,3.989562E-3,49.201206E+0,9.276331E-3,24.572772E+0,1.947488E+0,31.050937E+0,0.000000E+0,6.587076E-3,0.000000E+0,43.747265E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.201302E-3,0.000000E+0,15.788448E-3,2.020770E+0,2.013297E+0,2.018547E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894495E+0,5.738537E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.749923E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.004950E-3,997.150517E-3,3.051500E+0,996.909137E-3,3.041683E+0,996.410286E-3,3.039720E+0,998.212588E-3,3.038111E+0,31.774677E-3,7.460488E+0,1.000000E+0,1.000000E+0,72.484534E+0,72.559080E+0,2.608327E+0,72.108072E+0,72.085003E+0,2.636982E+0,72.176437E+0,72.267170E+0,2.646075E+0,72.550517E+0,72.379899E+0,2.635386E+0
