date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:06:07.781,1.727991E-3,72.776034E+0,3.984450E-3,997.976137E-3,1.024506E+0,0.000000E+0,997.016980E-3,3.083498E+0,0.000000E+0,72.234321E+0,3.985747E-3,997.541187E-3,1.000054E+0,0.000000E+0,1.056046E+0,2.812325E+0,0.000000E+0,79.536371E+0,31.257437E+0,71.318449E+0,3.970182E-3,3.970247E-3,0.000000E+0,1.022890E+0,1.000000E+0,44.000000E+0,97.944572E+0,24.319095E+0,8.629240E-3,12.890084E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,6.597407E-3,42.372018E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.957449E+0,0.000000E+0,-136.173457E-3,0.000000E+0,135.720840E-3,0.000000E+0,138.424655E-3,0.000000E+0,463.281616E-3,0.000000E+0,-104.612740E-3,0.000000E+0,205.499345E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.002958E+0,3.096156E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.018350E+0,3.040493E+0,0.000000E+0,244.499195E+0,4.011488E-3,3.980156E-3,88.603620E+0,73.829238E+0,74.647347E+0,101.882091E+0,79.694648E+0,3.978080E-3,3.978015E-3,68.129871E+0,5.433241E+0,2.192483E+0,74.877770E+0,76.564564E+0,0.000000E+0,75.325956E+0,80.765498E+0,0.000000E+0,73.995313E+0,1.059126E+0,1.002153E+0,2.613226E+0,60.000000E+0,50.000000E+0,70.300000E+0,10.863322E-3,68.127860E+0,30.946552E+0,0.000000E+0,1.307175E+0,1.324018E+0,997.947808E-3,60.000000E+0,1.000000E+0,1.338697E+0,659.313191E-3,2.022940E+0,60.000000E+0,1.882970E+0,0.000000E+0,73.323603E+0,1.047375E+0,1.046088E+0,1.002182E+0,50.000000E+0,1.000000E+0,85.180659E+0,2.474086E+0,2.258112E+0,1.282215E+0,30.000000E+0,0.000000E+0,1.311328E+0,1.307309E+0,1.004359E+0,60.000000E+0,3.988330E-3,49.195986E+0,9.253374E-3,24.568596E+0,1.950387E+0,31.050984E+0,0.000000E+0,-30.032357E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.485315E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.371180E-3,2.020931E+0,2.013523E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890613E+0,5.737957E+0,0.000000E+0,80.502887E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.742836E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.699222E+0,0.000000E+0,43.650633E-3,996.362010E-3,3.050566E+0,997.665461E-3,3.042568E+0,997.906840E-3,3.037403E+0,1.000288E+0,3.038545E+0,27.264088E-3,7.471442E+0,1.000000E+0,1.000000E+0,72.484908E+0,72.559455E+0,2.607336E+0,72.106013E+0,72.084582E+0,2.634396E+0,72.176156E+0,72.263380E+0,2.649221E+0,72.550470E+0,72.380554E+0,2.639712E+0
 10/20/2017,16:06:17.781,-848.303215E-6,72.775800E+0,3.986720E-3,998.298322E-3,1.022973E+0,0.000000E+0,1.005241E+0,3.084239E+0,0.000000E+0,72.234368E+0,3.977511E-3,997.009582E-3,996.210049E-3,0.000000E+0,1.063425E+0,2.803062E+0,0.000000E+0,79.535668E+0,31.257158E+0,71.318356E+0,3.970896E-3,3.964151E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,97.953598E+0,24.318214E+0,8.629759E-3,12.876984E-3,1.000000E+0,2.648340E+0,1.000000E+0,20.000000E+0,6.606165E-3,42.379465E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.935432E+0,0.000000E+0,-150.722555E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.263713E-3,0.000000E+0,475.751834E-3,0.000000E+0,-101.454907E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,976.059635E-3,3.095238E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.004783E+0,3.040670E+0,0.000000E+0,244.507111E+0,4.009606E-3,3.979897E-3,88.607609E+0,73.824090E+0,74.647628E+0,101.896579E+0,79.695023E+0,3.977302E-3,3.975096E-3,68.121454E+0,5.440651E+0,2.194337E+0,74.897807E+0,76.568497E+0,0.000000E+0,75.324879E+0,80.770560E+0,0.000000E+0,73.997232E+0,1.071730E+0,1.012723E+0,2.613768E+0,60.000000E+0,50.000000E+0,70.300000E+0,10.865592E-3,68.126878E+0,30.946088E+0,0.000000E+0,1.310368E+0,1.320713E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.338537E+0,657.731409E-3,1.995236E+0,60.000000E+0,1.882905E+0,0.000000E+0,73.322058E+0,1.046401E+0,1.045114E+0,1.011751E+0,50.000000E+0,1.000000E+0,85.196793E+0,2.478956E+0,2.254805E+0,1.255785E+0,30.000000E+0,0.000000E+0,1.311105E+0,1.309641E+0,1.002427E+0,60.000000E+0,3.988394E-3,49.195054E+0,9.226849E-3,24.563677E+0,2.036089E+0,31.052517E+0,0.000000E+0,9.423792E-3,0.000000E+0,41.202626E-3,0.000000E+0,19.460458E-3,0.000000E+0,15.176446E-3,0.000000E+0,16.013922E-3,2.020867E+0,2.013490E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890592E+0,5.738215E+0,0.000000E+0,79.729237E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.746863E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.327056E-3,996.635573E-3,3.051757E+0,997.745921E-3,3.044097E+0,998.663164E-3,3.037451E+0,999.322935E-3,3.035230E+0,21.142575E-3,7.500440E+0,1.000000E+0,1.000000E+0,72.483972E+0,72.558425E+0,2.609813E+0,72.108446E+0,72.085986E+0,2.629015E+0,72.175969E+0,72.265486E+0,2.655243E+0,72.546820E+0,72.380741E+0,2.636903E+0
 10/20/2017,16:06:27.781,439.844037E-6,72.779263E+0,3.980364E-3,998.201666E-3,1.009033E+0,0.000000E+0,1.008004E+0,3.085237E+0,0.000000E+0,72.234555E+0,3.980494E-3,997.960028E-3,991.759589E-3,0.000000E+0,1.064495E+0,2.814484E+0,0.000000E+0,79.540354E+0,31.245172E+0,71.313069E+0,3.976927E-3,3.966940E-3,0.000000E+0,1.030010E+0,1.000000E+0,44.000000E+0,97.911855E+0,24.322714E+0,8.627035E-3,12.872574E-3,1.000000E+0,2.663306E+0,1.000000E+0,20.000000E+0,6.603311E-3,42.394268E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.927481E+0,0.000000E+0,-157.900539E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.461170E-3,0.000000E+0,479.264118E-3,0.000000E+0,-112.990665E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,642.158535E-3,3.095560E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.002977E+0,3.039543E+0,0.000000E+0,244.518549E+0,4.010774E-3,3.979767E-3,88.607328E+0,73.823107E+0,74.649313E+0,101.909092E+0,79.702520E+0,3.978664E-3,3.979443E-3,68.110045E+0,5.449028E+0,2.194949E+0,74.909511E+0,76.573508E+0,0.000000E+0,75.332370E+0,80.792446E+0,0.000000E+0,73.997653E+0,1.068183E+0,980.343046E-3,2.608937E+0,60.000000E+0,50.000000E+0,70.300000E+0,10.855799E-3,68.125850E+0,30.945205E+0,0.000000E+0,1.313273E+0,1.320697E+0,1.010829E+0,60.000000E+0,1.000000E+0,1.337532E+0,657.683476E-3,2.012747E+0,60.000000E+0,1.877248E+0,0.000000E+0,73.319765E+0,1.046018E+0,1.044364E+0,1.006415E+0,50.000000E+0,1.000000E+0,85.255749E+0,2.473511E+0,2.256131E+0,1.261965E+0,30.000000E+0,0.000000E+0,1.309220E+0,1.308523E+0,1.004854E+0,60.000000E+0,3.991378E-3,49.190394E+0,9.118287E-3,24.564744E+0,1.954898E+0,31.052099E+0,0.000000E+0,54.811259E-3,0.000000E+0,43.876107E-3,0.000000E+0,15.917290E-3,0.000000E+0,16.239396E-3,0.000000E+0,21.715201E-3,2.020867E+0,2.013490E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894167E+0,5.738859E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.742643E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.843896E-3,996.748217E-3,3.050888E+0,998.260864E-3,3.042343E+0,997.182701E-3,3.037725E+0,996.378102E-3,3.037918E+0,28.230643E-3,7.539426E+0,1.000000E+0,1.000000E+0,72.481866E+0,72.560297E+0,2.610548E+0,72.104937E+0,72.083178E+0,2.630085E+0,72.177373E+0,72.265205E+0,2.645611E+0,72.551453E+0,72.378074E+0,2.636120E+0
 10/20/2017,16:06:37.781,117.807224E-6,72.778889E+0,3.985228E-3,998.330540E-3,1.004546E+0,0.000000E+0,1.000850E+0,3.085334E+0,0.000000E+0,72.231934E+0,3.972323E-3,997.138456E-3,986.112769E-3,0.000000E+0,1.060183E+0,2.810618E+0,0.000000E+0,79.542134E+0,31.241548E+0,71.315127E+0,3.976019E-3,3.971026E-3,0.000000E+0,1.019927E+0,1.000000E+0,44.000000E+0,97.881817E+0,24.323550E+0,8.610822E-3,12.888333E-3,1.000000E+0,2.663721E+0,1.000000E+0,20.000000E+0,6.607786E-3,42.407162E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.920817E+0,0.000000E+0,-144.156148E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.845266E-3,0.000000E+0,464.506082E-3,0.000000E+0,-121.304144E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002176E+0,3.096992E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.011782E+0,3.039801E+0,0.000000E+0,244.532884E+0,4.011488E-3,3.982037E-3,88.613663E+0,73.826711E+0,74.652450E+0,101.923628E+0,79.705706E+0,3.975356E-3,3.982426E-3,68.118836E+0,5.433885E+0,2.192145E+0,74.846825E+0,76.576739E+0,0.000000E+0,75.335133E+0,80.819908E+0,0.000000E+0,73.992691E+0,1.063312E+0,1.006544E+0,2.617961E+0,60.000000E+0,50.000000E+0,70.300000E+0,10.869224E-3,68.124447E+0,30.943301E+0,0.000000E+0,1.314662E+0,1.323411E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.334963E+0,654.471978E-3,2.020687E+0,60.000000E+0,1.889417E+0,0.000000E+0,73.318688E+0,1.046258E+0,1.046248E+0,1.002661E+0,50.000000E+0,1.000000E+0,85.350492E+0,2.474501E+0,2.256642E+0,1.265319E+0,30.000000E+0,0.000000E+0,1.323562E+0,1.307245E+0,1.007936E+0,60.000000E+0,3.988654E-3,49.188390E+0,9.177173E-3,24.560661E+0,1.889494E+0,31.051634E+0,0.000000E+0,40.885559E-3,0.000000E+0,45.776534E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.491198E-3,0.000000E+0,24.517525E-3,2.020867E+0,2.013651E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900821E+0,5.738086E+0,0.000000E+0,83.146191E-3,0.000000E+0,48.944413E-3,9.500000E+0,9.733495E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.695002E+0,0.000000E+0,42.652104E-3,996.378102E-3,3.051323E+0,996.635573E-3,3.041233E+0,997.005689E-3,3.039688E+0,997.472357E-3,3.036325E+0,28.875013E-3,7.537815E+0,1.000000E+0,1.000000E+0,72.481679E+0,72.559361E+0,2.608455E+0,72.103954E+0,72.085752E+0,2.630708E+0,72.179245E+0,72.264503E+0,2.649748E+0,72.547569E+0,72.377653E+0,2.634428E+0
 10/20/2017,16:06:47.781,922.899256E-6,72.777157E+0,3.985033E-3,997.992246E-3,1.000858E+0,0.000000E+0,999.508140E-3,3.084625E+0,0.000000E+0,72.231513E+0,3.981467E-3,997.573406E-3,1.025800E+0,0.000000E+0,1.056637E+0,2.829417E+0,0.000000E+0,79.544149E+0,31.238436E+0,71.313958E+0,3.972971E-3,3.963179E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.901372E+0,24.319838E+0,8.632807E-3,12.907011E-3,1.000000E+0,2.656118E+0,1.000000E+0,20.000000E+0,6.620371E-3,42.406789E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.933243E+0,0.000000E+0,-129.767992E-3,0.000000E+0,136.428982E-3,0.000000E+0,134.175803E-3,0.000000E+0,451.230295E-3,0.000000E+0,-115.794047E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.008932E+0,3.097363E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.000820E+0,3.039849E+0,0.000000E+0,244.555278E+0,4.011293E-3,3.979572E-3,88.620327E+0,73.822685E+0,74.650671E+0,101.932942E+0,79.707486E+0,3.975940E-3,3.977496E-3,68.105088E+0,5.453539E+0,2.194482E+0,74.833670E+0,76.582687E+0,0.000000E+0,75.339300E+0,80.844138E+0,0.000000E+0,73.995594E+0,1.057066E+0,1.007949E+0,2.609097E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.862674E-3,68.125101E+0,30.939491E+0,0.000000E+0,1.310942E+0,1.316896E+0,986.153181E-3,60.000000E+0,1.000000E+0,1.336335E+0,658.003028E-3,2.017236E+0,60.000000E+0,1.870737E+0,0.000000E+0,73.316629E+0,1.044438E+0,1.049536E+0,996.957993E-3,50.000000E+0,1.000000E+0,85.398380E+0,2.475667E+0,2.259150E+0,1.274964E+0,30.000000E+0,0.000000E+0,1.315465E+0,1.306909E+0,976.734516E-3,60.000000E+0,3.987486E-3,49.184895E+0,9.344426E-3,24.559779E+0,1.875318E+0,31.049404E+0,0.000000E+0,17.063586E-3,0.000000E+0,44.939057E-3,0.000000E+0,20.716672E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.649309E-3,2.020899E+0,2.013039E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903730E+0,5.730188E+0,0.000000E+0,86.401969E-3,0.000000E+0,49.847005E-3,9.500000E+0,9.715553E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.672229E+0,0.000000E+0,42.491050E-3,995.943618E-3,3.051339E+0,997.794197E-3,3.041973E+0,999.017188E-3,3.038690E+0,1.000675E+0,3.038384E+0,29.841567E-3,7.623842E+0,1.000000E+0,1.000000E+0,72.485049E+0,72.560157E+0,2.606201E+0,72.103299E+0,72.085378E+0,2.633613E+0,72.173255E+0,72.265860E+0,2.642928E+0,72.549487E+0,72.376717E+0,2.635641E+0
 10/20/2017,16:06:57.781,1.083918E-3,72.778936E+0,3.981985E-3,996.961255E-3,999.756109E-3,0.000000E+0,1.000834E+0,3.083707E+0,0.000000E+0,72.233385E+0,3.977705E-3,998.201666E-3,1.022386E+0,0.000000E+0,1.060837E+0,2.848491E+0,0.000000E+0,79.544946E+0,31.225056E+0,71.316297E+0,3.971415E-3,3.963892E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,97.937286E+0,24.320441E+0,8.634688E-3,12.894689E-3,1.000000E+0,2.663609E+0,1.000000E+0,20.000000E+0,6.649951E-3,42.405812E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.945153E+0,0.000000E+0,-126.581353E-3,0.000000E+0,134.272368E-3,0.000000E+0,137.104936E-3,0.000000E+0,462.927166E-3,0.000000E+0,-114.247353E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.013564E+0,3.095769E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.014131E+0,3.039672E+0,0.000000E+0,244.581293E+0,4.010969E-3,3.978145E-3,88.622627E+0,73.821749E+0,74.653760E+0,101.947572E+0,79.709361E+0,3.979702E-3,3.978145E-3,68.190425E+0,5.441618E+0,2.194691E+0,74.815177E+0,76.585543E+0,0.000000E+0,75.343982E+0,80.863681E+0,0.000000E+0,73.996483E+0,1.059765E+0,1.008811E+0,2.616446E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.858653E-3,68.119069E+0,30.937076E+0,0.000000E+0,1.304812E+0,1.317376E+0,1.009423E+0,60.000000E+0,1.000000E+0,1.338106E+0,660.096094E-3,2.021725E+0,60.000000E+0,1.880117E+0,0.000000E+0,73.315085E+0,1.047583E+0,1.043422E+0,1.005073E+0,50.000000E+0,1.000000E+0,85.422347E+0,2.479626E+0,2.257233E+0,1.271180E+0,30.000000E+0,0.000000E+0,1.313245E+0,1.307069E+0,1.009517E+0,60.000000E+0,3.988200E-3,49.181120E+0,9.290728E-3,24.561960E+0,1.901415E+0,31.050473E+0,0.000000E+0,-4.211789E-3,0.000000E+0,43.457369E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.172033E-3,2.021028E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904724E+0,5.702787E+0,0.000000E+0,83.952077E-3,0.000000E+0,47.171465E-3,9.500000E+0,9.714973E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.664498E+0,0.000000E+0,43.747265E-3,996.667757E-3,3.050389E+0,996.812585E-3,3.041780E+0,998.679256E-3,3.036936E+0,998.550520E-3,3.036598E+0,26.941903E-3,7.692792E+0,1.000000E+0,1.000000E+0,72.484347E+0,72.559876E+0,2.608630E+0,72.104001E+0,72.083553E+0,2.624912E+0,72.173583E+0,72.266936E+0,2.648630E+0,72.551125E+0,72.377419E+0,2.635961E+0
 10/20/2017,16:07:07.781,600.862443E-6,72.776783E+0,3.983088E-3,997.911700E-3,995.652376E-3,0.000000E+0,988.936681E-3,3.082821E+0,0.000000E+0,72.232870E+0,3.976408E-3,997.541187E-3,1.002670E+0,0.000000E+0,1.045506E+0,2.848282E+0,0.000000E+0,79.549209E+0,31.210236E+0,71.312975E+0,3.975630E-3,3.968821E-3,0.000000E+0,1.027366E+0,1.000000E+0,44.000000E+0,98.007610E+0,24.312599E+0,8.701161E-3,12.890214E-3,1.000000E+0,2.659728E+0,1.000000E+0,20.000000E+0,6.729221E-3,42.412468E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.955325E+0,0.000000E+0,-138.716331E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.394630E-3,0.000000E+0,461.348249E-3,0.000000E+0,-101.390461E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,1.000578E+0,3.096510E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.019053E+0,3.040139E+0,0.000000E+0,244.564690E+0,4.009931E-3,3.979767E-3,88.628212E+0,73.821890E+0,74.658114E+0,101.963519E+0,79.712125E+0,3.975940E-3,3.979248E-3,68.235082E+0,5.430663E+0,2.191661E+0,74.806329E+0,76.589196E+0,0.000000E+0,75.347446E+0,80.888801E+0,0.000000E+0,73.994704E+0,1.044862E+0,1.000748E+0,2.615378E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.855799E-3,68.119397E+0,30.932570E+0,0.000000E+0,1.308516E+0,1.318222E+0,1.004948E+0,60.000000E+0,1.000000E+0,1.333320E+0,655.814097E-3,2.013386E+0,60.000000E+0,1.880101E+0,0.000000E+0,73.317191E+0,1.047902E+0,1.046647E+0,1.000281E+0,50.000000E+0,1.000000E+0,85.443641E+0,2.471739E+0,2.256738E+0,1.270860E+0,30.000000E+0,0.000000E+0,1.309252E+0,1.312134E+0,1.006307E+0,60.000000E+0,3.989367E-3,49.176692E+0,9.306552E-3,24.556485E+0,1.933956E+0,31.050705E+0,0.000000E+0,-32.159895E-3,0.000000E+0,41.524732E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.435602E-3,2.020899E+0,2.013362E+0,2.018290E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905536E+0,5.700595E+0,0.000000E+0,81.598891E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.714748E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.662694E+0,0.000000E+0,42.297787E-3,996.281550E-3,3.051210E+0,995.927526E-3,3.043824E+0,998.807992E-3,3.040991E+0,998.486152E-3,3.037001E+0,25.330979E-3,7.792996E+0,1.000000E+0,1.000000E+0,72.484393E+0,72.559876E+0,2.607352E+0,72.103674E+0,72.084956E+0,2.626269E+0,72.175407E+0,72.266094E+0,2.643902E+0,72.550564E+0,72.375968E+0,2.635897E+0
 10/20/2017,16:07:17.781,1.083918E-3,72.775285E+0,3.976408E-3,998.217775E-3,1.007006E+0,0.000000E+0,1.002957E+0,3.083481E+0,0.000000E+0,72.232262E+0,3.977251E-3,998.024464E-3,1.032165E+0,0.000000E+0,1.058969E+0,2.838310E+0,0.000000E+0,79.550287E+0,31.211909E+0,71.315034E+0,3.975500E-3,3.969015E-3,0.000000E+0,1.029023E+0,1.000000E+0,44.000000E+0,97.726931E+0,24.323921E+0,8.777751E-3,12.893910E-3,1.000000E+0,2.652668E+0,1.000000E+0,20.000000E+0,6.745308E-3,42.411444E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.933371E+0,0.000000E+0,-154.488582E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.362442E-3,0.000000E+0,479.586345E-3,0.000000E+0,-113.474006E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,600.580653E-3,3.096928E+0,0.000000E+0,998.019484E-3,0.000000E+0,997.959258E-3,3.039302E+0,0.000000E+0,244.565752E+0,4.009477E-3,3.982167E-3,88.632529E+0,73.821468E+0,74.656850E+0,101.973256E+0,79.716295E+0,3.976523E-3,3.980221E-3,68.187386E+0,5.443873E+0,2.190291E+0,74.784888E+0,76.592568E+0,0.000000E+0,75.349834E+0,80.896815E+0,0.000000E+0,73.993768E+0,1.062657E+0,995.223680E-3,2.614071E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.862868E-3,68.121688E+0,30.932337E+0,0.000000E+0,1.311325E+0,1.316721E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.334421E+0,660.495534E-3,2.011005E+0,60.000000E+0,1.881664E+0,0.000000E+0,73.314055E+0,1.047008E+0,1.043374E+0,1.004339E+0,50.000000E+0,1.000000E+0,85.666203E+0,2.476177E+0,2.257057E+0,1.266117E+0,30.000000E+0,0.000000E+0,1.310833E+0,1.310456E+0,1.002044E+0,60.000000E+0,3.987292E-3,49.172777E+0,9.284243E-3,24.555557E+0,2.021268E+0,31.048986E+0,0.000000E+0,53.973139E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.240867E-3,0.000000E+0,17.914348E-3,2.020931E+0,2.013651E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923155E+0,5.698790E+0,0.000000E+0,91.172811E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.716938E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.662340E+0,0.000000E+0,43.360737E-3,996.828677E-3,3.051242E+0,998.132128E-3,3.042456E+0,996.378102E-3,3.040493E+0,1.000288E+0,3.037322E+0,30.163752E-3,7.724690E+0,1.000000E+0,1.000000E+0,72.485470E+0,72.558051E+0,2.608790E+0,72.104235E+0,72.080839E+0,2.625615E+0,72.176765E+0,72.264035E+0,2.639558E+0,72.549066E+0,72.375874E+0,2.635626E+0
 10/20/2017,16:07:27.781,600.862443E-6,72.775894E+0,3.981402E-3,997.219002E-3,1.012387E+0,0.000000E+0,1.004011E+0,3.084851E+0,0.000000E+0,72.231841E+0,3.984255E-3,997.219002E-3,1.009896E+0,0.000000E+0,1.058633E+0,2.819365E+0,0.000000E+0,79.550990E+0,31.218134E+0,71.309326E+0,3.977446E-3,3.963762E-3,0.000000E+0,1.009430E+0,1.000000E+0,44.000000E+0,97.570403E+0,24.333804E+0,8.803756E-3,12.871601E-3,1.000000E+0,2.649682E+0,1.000000E+0,20.000000E+0,6.746346E-3,42.409582E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.922169E+0,0.000000E+0,-140.390121E-3,0.000000E+0,135.978346E-3,0.000000E+0,135.141451E-3,0.000000E+0,468.115034E-3,0.000000E+0,-125.557552E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.009236E+0,3.098441E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.008522E+0,3.039881E+0,0.000000E+0,244.547701E+0,4.010709E-3,3.976394E-3,88.638912E+0,73.818145E+0,74.662093E+0,101.984734E+0,79.718263E+0,3.976459E-3,3.980351E-3,68.148575E+0,5.430663E+0,2.193676E+0,74.827537E+0,76.599686E+0,0.000000E+0,75.354188E+0,80.911437E+0,0.000000E+0,73.993862E+0,1.063328E+0,1.008220E+0,2.613816E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.863582E-3,68.119630E+0,30.931362E+0,0.000000E+0,1.311421E+0,1.318956E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.330209E+0,654.232314E-3,2.005669E+0,60.000000E+0,1.891641E+0,0.000000E+0,73.312323E+0,1.045475E+0,1.042911E+0,1.007661E+0,50.000000E+0,1.000000E+0,85.854531E+0,2.478876E+0,2.259006E+0,1.281991E+0,30.000000E+0,0.000000E+0,1.309460E+0,1.307676E+0,1.012583E+0,60.000000E+0,3.985865E-3,49.169655E+0,9.150454E-3,24.554536E+0,1.987116E+0,31.045363E+0,0.000000E+0,36.952838E-3,0.000000E+0,45.776534E-3,0.000000E+0,15.305288E-3,0.000000E+0,23.164679E-3,0.000000E+0,23.518996E-3,2.020931E+0,2.013651E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938293E+0,5.697630E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.715296E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.661051E+0,0.000000E+0,40.848309E-3,996.973505E-3,3.051274E+0,998.212588E-3,3.044001E+0,999.194200E-3,3.037918E+0,998.196496E-3,3.038288E+0,30.808122E-3,7.698592E+0,1.000000E+0,1.000000E+0,72.484393E+0,72.557021E+0,2.610596E+0,72.103580E+0,72.080417E+0,2.632081E+0,72.176156E+0,72.264831E+0,2.644142E+0,72.548504E+0,72.373020E+0,2.633678E+0
 10/20/2017,16:07:37.781,922.899256E-6,72.778000E+0,3.982115E-3,997.734498E-3,1.003764E+0,0.000000E+0,988.250015E-3,3.084657E+0,0.000000E+0,72.230203E+0,3.969923E-3,997.380095E-3,988.074799E-3,0.000000E+0,1.046304E+0,2.815547E+0,0.000000E+0,79.555910E+0,31.209028E+0,71.310542E+0,3.976538E-3,3.965254E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.560909E+0,24.336959E+0,8.820812E-3,12.869850E-3,1.000000E+0,2.661245E+0,1.000000E+0,20.000000E+0,6.743297E-3,42.388589E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.942256E+0,0.000000E+0,-121.946243E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.107099E-3,0.000000E+0,442.626812E-3,0.000000E+0,-121.014139E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,996.345443E-3,3.096912E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007803E+0,3.039736E+0,0.000000E+0,244.530133E+0,4.013304E-3,3.981843E-3,88.640695E+0,73.819315E+0,74.661017E+0,101.998188E+0,79.720934E+0,3.978859E-3,3.976718E-3,68.121361E+0,5.447417E+0,2.193241E+0,74.830112E+0,76.601934E+0,0.000000E+0,75.355640E+0,80.922919E+0,0.000000E+0,73.993440E+0,1.048568E+0,1.004772E+0,2.613018E+0,60.000000E+0,49.000000E+0,70.300000E+0,10.879535E-3,68.117667E+0,30.926066E+0,0.000000E+0,1.300486E+0,1.319499E+0,997.532279E-3,60.000000E+0,1.000000E+0,1.339829E+0,657.843252E-3,2.024026E+0,60.000000E+0,1.878763E+0,0.000000E+0,73.311153E+0,1.045619E+0,1.045657E+0,1.001511E+0,50.000000E+0,1.000000E+0,85.924798E+0,2.485997E+0,2.259853E+0,1.284738E+0,30.000000E+0,0.000000E+0,1.312782E+0,1.306062E+0,1.002826E+0,60.000000E+0,3.985800E-3,49.166812E+0,9.263101E-3,24.562795E+0,1.919135E+0,31.045177E+0,0.000000E+0,-1.278366E-3,0.000000E+0,45.969797E-3,0.000000E+0,23.937734E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.043191E-3,2.020931E+0,2.013651E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943906E+0,5.699338E+0,0.000000E+0,79.439118E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.716036E+0,0.000000E+0,27.609745E-3,10.000000E+0,9.660568E+0,0.000000E+0,42.362208E-3,996.925229E-3,3.051162E+0,997.424081E-3,3.042037E+0,996.506838E-3,3.039527E+0,998.486152E-3,3.034796E+0,33.063417E-3,7.779142E+0,1.000000E+0,1.000000E+0,72.483926E+0,72.554822E+0,2.608391E+0,72.103533E+0,72.084816E+0,2.622470E+0,72.173863E+0,72.263380E+0,2.643279E+0,72.550236E+0,72.373020E+0,2.635753E+0
 10/20/2017,16:07:47.781,600.862443E-6,72.777157E+0,3.981207E-3,998.169448E-3,1.016283E+0,0.000000E+0,1.006215E+0,3.083030E+0,0.000000E+0,72.229548E+0,3.983282E-3,997.895591E-3,1.002894E+0,0.000000E+0,1.063728E+0,2.814194E+0,0.000000E+0,79.556519E+0,31.206984E+0,71.308203E+0,3.971804E-3,3.969015E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,97.713910E+0,24.339743E+0,8.862058E-3,12.869396E-3,1.000000E+0,2.653211E+0,1.000000E+0,20.000000E+0,6.728702E-3,42.363825E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.986650E+0,10.000000E+0,8.934208E+0,0.000000E+0,-151.366320E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.684324E-3,0.000000E+0,476.492958E-3,0.000000E+0,-112.700659E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,804.556753E-3,3.097025E+0,0.000000E+0,998.582704E-3,0.000000E+0,985.334865E-3,3.039913E+0,0.000000E+0,244.528685E+0,4.011033E-3,3.982751E-3,88.645482E+0,73.817677E+0,74.663685E+0,102.009995E+0,79.725151E+0,3.978340E-3,3.979572E-3,68.108689E+0,5.449028E+0,2.192032E+0,74.841394E+0,76.606196E+0,0.000000E+0,75.359713E+0,80.926153E+0,0.000000E+0,73.996811E+0,1.074078E+0,1.002888E+0,2.609734E+0,60.000000E+0,49.000000E+0,70.400000E+0,10.871948E-3,68.115329E+0,31.004854E+0,0.000000E+0,1.309138E+0,1.318302E+0,1.000936E+0,60.000000E+0,1.000000E+0,1.342334E+0,657.715431E-3,2.000285E+0,60.000000E+0,1.872300E+0,0.000000E+0,73.312042E+0,1.045108E+0,1.043629E+0,1.005984E+0,50.000000E+0,1.000000E+0,85.888820E+0,2.475762E+0,2.253942E+0,1.281927E+0,30.000000E+0,0.000000E+0,1.315561E+0,1.308395E+0,1.003577E+0,60.000000E+0,3.990081E-3,49.161406E+0,9.314853E-3,24.572401E+0,2.051554E+0,31.046524E+0,0.000000E+0,36.340365E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.403391E-3,0.000000E+0,17.270136E-3,2.020834E+0,2.013136E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940783E+0,5.700499E+0,0.000000E+0,82.630425E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.714716E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.779075E+0,0.000000E+0,51.348970E-3,996.716033E-3,3.050727E+0,998.582704E-3,3.042955E+0,997.118333E-3,3.038433E+0,996.732125E-3,3.038095E+0,29.519383E-3,7.962473E+0,1.000000E+0,1.000000E+0,72.482147E+0,72.555758E+0,2.607064E+0,72.102550E+0,72.085892E+0,2.628265E+0,72.175267E+0,72.263286E+0,2.645308E+0,72.549160E+0,72.373722E+0,2.634748E+0
 10/20/2017,16:07:57.781,922.899256E-6,72.776549E+0,3.979262E-3,997.976137E-3,1.011476E+0,0.000000E+0,986.828777E-3,3.084432E+0,0.000000E+0,72.230577E+0,3.980299E-3,997.702280E-3,1.011667E+0,0.000000E+0,1.044404E+0,2.806864E+0,0.000000E+0,79.558487E+0,31.209818E+0,71.308624E+0,3.972452E-3,3.962335E-3,0.000000E+0,1.020787E+0,1.000000E+0,44.000000E+0,97.856669E+0,24.336635E+0,8.904276E-3,12.882302E-3,1.000000E+0,2.664648E+0,1.000000E+0,20.000000E+0,6.774953E-3,42.344089E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.923328E+0,0.000000E+0,-142.546735E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.978346E-3,0.000000E+0,460.510457E-3,0.000000E+0,-126.556458E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.007255E+0,3.097298E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.003936E+0,3.040283E+0,0.000000E+0,244.537179E+0,4.012331E-3,3.981324E-3,88.652568E+0,73.816881E+0,74.665464E+0,102.025660E+0,79.724167E+0,3.980935E-3,3.975161E-3,68.119069E+0,5.420675E+0,2.191355E+0,74.832171E+0,76.607788E+0,0.000000E+0,75.360743E+0,80.935057E+0,0.000000E+0,73.995874E+0,1.044734E+0,1.001722E+0,2.615091E+0,60.000000E+0,49.000000E+0,70.400000E+0,10.851389E-3,68.119584E+0,31.009406E+0,0.000000E+0,1.315045E+0,1.311611E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.338393E+0,663.195748E-3,2.007155E+0,60.000000E+0,1.871092E+0,0.000000E+0,73.307643E+0,1.045875E+0,1.044986E+0,1.006974E+0,50.000000E+0,1.000000E+0,85.846698E+0,2.483155E+0,2.256674E+0,1.273799E+0,30.000000E+0,0.000000E+0,1.318946E+0,1.305823E+0,1.002651E+0,60.000000E+0,3.988784E-3,49.161033E+0,9.301169E-3,24.574814E+0,1.877251E+0,31.046989E+0,0.000000E+0,35.437774E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.454575E-3,0.000000E+0,23.647839E-3,2.021092E+0,2.013619E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937087E+0,5.700466E+0,0.000000E+0,82.017952E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.701992E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.778785E+0,0.000000E+0,44.198213E-3,996.201090E-3,3.050872E+0,997.649369E-3,3.041651E+0,997.150517E-3,3.038594E+0,996.410286E-3,3.036035E+0,33.063417E-3,8.078465E+0,1.000000E+0,1.000000E+0,72.480275E+0,72.557021E+0,2.607256E+0,72.101615E+0,72.085050E+0,2.627738E+0,72.174050E+0,72.260526E+0,2.650132E+0,72.547709E+0,72.374564E+0,2.631379E+0
 10/20/2017,16:08:07.781,1.889010E-3,72.777298E+0,3.981726E-3,997.831154E-3,1.003988E+0,0.000000E+0,994.829231E-3,3.082644E+0,0.000000E+0,72.227255E+0,3.981272E-3,998.088901E-3,1.014427E+0,0.000000E+0,1.052165E+0,2.809007E+0,0.000000E+0,79.561392E+0,31.212280E+0,71.304601E+0,3.973555E-3,3.971609E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,97.835045E+0,24.332598E+0,8.950905E-3,12.854934E-3,1.000000E+0,2.665191E+0,1.000000E+0,20.000000E+0,6.812707E-3,42.340412E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.948694E+0,0.000000E+0,-138.780707E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.913970E-3,0.000000E+0,459.382660E-3,0.000000E+0,-106.546107E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.001936E+0,3.097073E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.013332E+0,3.039704E+0,0.000000E+0,244.554217E+0,4.009996E-3,3.978729E-3,88.655901E+0,73.813792E+0,74.666353E+0,102.037374E+0,79.728384E+0,3.979961E-3,3.978015E-3,68.116077E+0,5.436140E+0,2.187713E+0,74.839709E+0,76.612611E+0,0.000000E+0,75.363131E+0,80.940494E+0,0.000000E+0,73.993019E+0,1.055357E+0,1.002600E+0,2.611759E+0,60.000000E+0,49.000000E+0,70.400000E+0,10.853659E-3,68.111728E+0,31.005783E+0,0.000000E+0,1.310048E+0,1.317152E+0,1.004309E+0,60.000000E+0,1.000000E+0,1.332953E+0,654.823486E-3,2.014568E+0,60.000000E+0,1.878618E+0,0.000000E+0,73.306707E+0,1.049275E+0,1.048419E+0,1.002949E+0,50.000000E+0,1.000000E+0,85.918044E+0,2.477295E+0,2.258303E+0,1.277647E+0,30.000000E+0,0.000000E+0,1.312894E+0,1.308539E+0,1.004599E+0,60.000000E+0,3.988265E-3,49.155394E+0,9.233464E-3,24.577737E+0,1.989694E+0,31.042483E+0,0.000000E+0,6.006838E-3,0.000000E+0,40.687256E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.012451E-3,2.020931E+0,2.013523E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942777E+0,5.700950E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.675579E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.778108E+0,0.000000E+0,40.977151E-3,996.233274E-3,3.050357E+0,996.603389E-3,3.044097E+0,998.276956E-3,3.039318E+0,998.212588E-3,3.037451E+0,31.130307E-3,8.023691E+0,1.000000E+0,1.000000E+0,72.482194E+0,72.556319E+0,2.603980E+0,72.101053E+0,72.081400E+0,2.630117E+0,72.174191E+0,72.260572E+0,2.645148E+0,72.550049E+0,72.371289E+0,2.634748E+0
 10/20/2017,16:08:17.781,1.727991E-3,72.777766E+0,3.981921E-3,997.895591E-3,1.001018E+0,0.000000E+0,996.282408E-3,3.083240E+0,0.000000E+0,72.228752E+0,3.980105E-3,997.106238E-3,1.028958E+0,0.000000E+0,1.054769E+0,2.798439E+0,0.000000E+0,79.562610E+0,31.233744E+0,71.306893E+0,3.973230E-3,3.966032E-3,0.000000E+0,1.029962E+0,1.000000E+0,44.000000E+0,97.583424E+0,24.340207E+0,9.005186E-3,12.853053E-3,1.000000E+0,2.663370E+0,1.000000E+0,20.000000E+0,6.851498E-3,42.358845E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.930442E+0,0.000000E+0,-156.226749E-3,0.000000E+0,136.010534E-3,0.000000E+0,136.364605E-3,0.000000E+0,482.389728E-3,0.000000E+0,-117.952974E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,642.525918E-3,3.096622E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.010791E+0,3.040074E+0,0.000000E+0,244.569420E+0,10.308426E-3,3.982881E-3,88.659937E+0,73.814166E+0,74.671363E+0,102.049652E+0,79.734757E+0,3.975940E-3,3.979378E-3,68.102423E+0,5.442584E+0,2.186391E+0,74.817378E+0,76.614625E+0,0.000000E+0,75.364114E+0,80.941759E+0,0.000000E+0,73.993253E+0,1.050565E+0,980.838003E-3,2.614103E+0,60.000000E+0,49.000000E+0,70.400000E+0,10.856642E-3,68.115375E+0,31.005365E+0,0.000000E+0,1.313241E+0,1.314374E+0,1.004021E+0,60.000000E+0,1.000000E+0,1.342956E+0,661.741787E-3,2.028324E+0,60.000000E+0,1.882793E+0,0.000000E+0,73.302729E+0,1.047822E+0,1.047525E+0,1.010649E+0,50.000000E+0,1.000000E+0,86.132509E+0,2.476241E+0,2.262089E+0,1.269886E+0,30.000000E+0,0.000000E+0,1.312878E+0,1.312262E+0,1.005285E+0,60.000000E+0,3.986967E-3,49.153017E+0,9.291701E-3,24.576670E+0,2.005803E+0,31.042715E+0,0.000000E+0,54.263257E-3,0.000000E+0,43.264105E-3,0.000000E+0,14.242338E-3,0.000000E+0,16.529292E-3,0.000000E+0,22.133940E-3,2.020899E+0,2.013684E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960513E+0,5.699628E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.676448E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.778591E+0,0.000000E+0,44.198213E-3,996.265458E-3,3.050711E+0,996.812585E-3,3.042955E+0,999.033280E-3,3.040396E+0,998.325232E-3,3.037097E+0,26.297533E-3,7.974716E+0,1.000000E+0,1.000000E+0,72.480977E+0,72.555009E+0,2.607016E+0,72.105264E+0,72.082617E+0,2.626573E+0,72.171383E+0,72.260526E+0,2.644334E+0,72.551593E+0,72.371242E+0,2.638579E+0
 10/20/2017,16:08:27.781,-1.975432E-3,72.780199E+0,3.981921E-3,998.233885E-3,993.832044E-3,0.000000E+0,992.194351E-3,3.082773E+0,0.000000E+0,72.229501E+0,3.978678E-3,997.235112E-3,1.012082E+0,0.000000E+0,1.050041E+0,2.787823E+0,0.000000E+0,79.564718E+0,31.252698E+0,71.300203E+0,3.974203E-3,3.968172E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,97.452987E+0,24.378349E+0,9.044551E-3,12.855453E-3,1.000000E+0,2.652908E+0,1.000000E+0,20.000000E+0,6.892949E-3,42.369271E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.936912E+0,0.000000E+0,-128.255143E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.619948E-3,0.000000E+0,450.456948E-3,0.000000E+0,-113.409561E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,1.005226E+0,3.096912E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.000308E+0,3.040155E+0,0.000000E+0,244.579459E+0,10.302263E-3,3.980610E-3,88.662565E+0,73.814026E+0,74.671877E+0,102.064846E+0,79.737896E+0,3.973734E-3,3.979378E-3,68.082082E+0,5.446128E+0,2.188003E+0,74.851319E+0,76.615234E+0,0.000000E+0,75.367813E+0,80.936651E+0,0.000000E+0,73.993019E+0,1.052434E+0,1.006400E+0,2.608236E+0,60.000000E+0,49.000000E+0,70.600000E+0,10.860534E-3,68.112757E+0,30.998396E+0,0.000000E+0,1.304317E+0,1.317615E+0,994.831342E-3,60.000000E+0,1.000000E+0,1.332028E+0,663.882785E-3,2.018306E+0,60.000000E+0,1.875685E+0,0.000000E+0,73.303992E+0,1.045859E+0,1.048291E+0,975.822871E-3,50.000000E+0,1.000000E+0,86.310438E+0,2.476481E+0,2.257840E+0,1.286431E+0,30.000000E+0,0.000000E+0,1.311712E+0,1.306222E+0,995.816340E-3,60.000000E+0,3.988070E-3,49.147145E+0,9.332623E-3,24.573329E+0,1.885950E+0,31.041089E+0,0.000000E+0,-1.278366E-3,0.000000E+0,44.713583E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.139823E-3,2.020931E+0,2.013619E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975561E+0,5.698822E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.674934E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.779687E+0,0.000000E+0,41.717996E-3,996.876953E-3,3.050775E+0,998.309140E-3,3.043357E+0,996.699941E-3,3.039237E+0,998.276956E-3,3.036936E+0,21.142575E-3,7.940241E+0,1.000000E+0,1.000000E+0,72.481399E+0,72.554916E+0,2.607352E+0,72.101147E+0,72.082897E+0,2.623827E+0,72.171617E+0,72.260058E+0,2.644525E+0,72.548832E+0,72.370212E+0,2.633119E+0
 10/20/2017,16:08:37.781,1.889010E-3,72.775473E+0,3.981531E-3,998.056683E-3,1.024698E+0,0.000000E+0,993.200396E-3,3.082837E+0,0.000000E+0,72.230390E+0,3.977316E-3,996.896818E-3,1.025577E+0,0.000000E+0,1.050808E+0,2.781653E+0,0.000000E+0,79.563266E+0,31.264684E+0,71.307127E+0,3.973620E-3,3.970961E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,97.523869E+0,24.401781E+0,9.084889E-3,12.876854E-3,1.000000E+0,2.661389E+0,1.000000E+0,20.000000E+0,6.846049E-3,42.358053E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.934949E+0,0.000000E+0,-150.143166E-3,0.000000E+0,136.010534E-3,0.000000E+0,140.452515E-3,0.000000E+0,473.431794E-3,0.000000E+0,-115.665156E-3,0.000000E+0,204.951558E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,642.414116E-3,3.097089E+0,0.000000E+0,998.116036E-3,0.000000E+0,990.688247E-3,3.039511E+0,0.000000E+0,244.587954E+0,10.304404E-3,3.980870E-3,88.669792E+0,73.812903E+0,74.666775E+0,102.078818E+0,79.737849E+0,3.976783E-3,3.985540E-3,68.063893E+0,5.448706E+0,2.190001E+0,74.876834E+0,76.619261E+0,0.000000E+0,75.371840E+0,80.942462E+0,0.000000E+0,73.992645E+0,1.051843E+0,1.007310E+0,2.608013E+0,60.000000E+0,49.000000E+0,70.600000E+0,10.861701E-3,68.115141E+0,30.997560E+0,0.000000E+0,1.314662E+0,1.314006E+0,1.001496E+0,60.000000E+0,1.000000E+0,1.337388E+0,655.238903E-3,2.009088E+0,60.000000E+0,1.890142E+0,0.000000E+0,73.303992E+0,1.046369E+0,1.050750E+0,1.002262E+0,50.000000E+0,1.000000E+0,86.356880E+0,2.482500E+0,2.259022E+0,1.282502E+0,30.000000E+0,0.000000E+0,1.314203E+0,1.306909E+0,1.006339E+0,60.000000E+0,3.986708E-3,49.145002E+0,9.238782E-3,24.585625E+0,2.031900E+0,31.039927E+0,0.000000E+0,46.397815E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.274548E-3,0.000000E+0,17.334557E-3,2.020802E+0,2.013716E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979949E+0,5.700628E+0,0.000000E+0,82.630425E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.675611E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.777399E+0,0.000000E+0,44.069371E-3,997.488449E-3,3.051419E+0,997.198793E-3,3.044081E+0,996.860861E-3,3.040187E+0,998.276956E-3,3.036984E+0,28.875013E-3,8.069443E+0,1.000000E+0,1.000000E+0,72.478591E+0,72.552763E+0,2.609014E+0,72.103206E+0,72.083038E+0,2.626764E+0,72.174986E+0,72.257531E+0,2.640995E+0,72.550283E+0,72.368247E+0,2.633774E+0
 10/20/2017,16:08:47.781,1.083918E-3,72.778468E+0,3.982050E-3,998.459414E-3,991.580580E-3,0.000000E+0,985.375601E-3,3.082322E+0,0.000000E+0,72.229314E+0,3.977446E-3,997.557296E-3,992.429550E-3,0.000000E+0,1.045569E+0,2.754621E+0,0.000000E+0,79.567951E+0,31.260085E+0,71.301466E+0,3.976408E-3,3.969858E-3,0.000000E+0,1.023830E+0,1.000000E+0,44.000000E+0,97.718000E+0,24.400343E+0,9.102852E-3,12.877892E-3,1.000000E+0,2.661980E+0,1.000000E+0,20.000000E+0,6.910593E-3,42.361312E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.941322E+0,0.000000E+0,-131.055523E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.426818E-3,0.000000E+0,455.322589E-3,0.000000E+0,-128.103152E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,999.508113E-3,3.097346E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.004719E+0,3.039093E+0,0.000000E+0,244.591525E+0,10.300771E-3,3.978275E-3,88.672045E+0,73.812575E+0,74.673656E+0,102.089732E+0,79.741176E+0,3.978015E-3,3.982816E-3,68.048743E+0,5.426475E+0,2.183458E+0,74.879362E+0,76.622961E+0,0.000000E+0,75.373806E+0,80.953382E+0,0.000000E+0,73.992785E+0,1.051076E+0,1.003271E+0,2.608379E+0,60.000000E+0,49.000000E+0,70.600000E+0,10.844710E-3,68.109250E+0,30.992311E+0,0.000000E+0,1.313465E+0,1.314326E+0,985.002486E-3,60.000000E+0,1.000000E+0,1.339143E+0,656.804708E-3,2.016613E+0,60.000000E+0,1.868464E+0,0.000000E+0,73.301793E+0,1.045220E+0,1.049313E+0,1.002310E+0,50.000000E+0,1.000000E+0,86.299837E+0,2.474054E+0,2.258846E+0,1.278031E+0,30.000000E+0,0.000000E+0,1.314970E+0,1.311415E+0,973.764458E-3,60.000000E+0,3.986319E-3,49.144908E+0,9.209015E-3,24.615184E+0,1.875318E+0,31.037791E+0,0.000000E+0,35.470009E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.624453E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.713731E-3,2.020609E+0,2.013523E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975790E+0,5.701466E+0,0.000000E+0,82.533719E-3,0.000000E+0,50.814068E-3,9.500000E+0,9.674000E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.909789E-3,996.732125E-3,3.051210E+0,998.373508E-3,3.043116E+0,997.536725E-3,3.037290E+0,998.470060E-3,3.034732E+0,32.741232E-3,8.260508E+0,1.000000E+0,1.000000E+0,72.480463E+0,72.552903E+0,2.602925E+0,72.104095E+0,72.082664E+0,2.626844E+0,72.172647E+0,72.255612E+0,2.642848E+0,72.545790E+0,72.369510E+0,2.632353E+0
 10/20/2017,16:08:57.781,278.825630E-6,72.780246E+0,3.979067E-3,998.024464E-3,997.919808E-3,0.000000E+0,994.573728E-3,3.082869E+0,0.000000E+0,72.229267E+0,3.977576E-3,996.832381E-3,975.249819E-3,0.000000E+0,1.051223E+0,2.785422E+0,0.000000E+0,79.569497E+0,31.259667E+0,71.299828E+0,3.973425E-3,3.961817E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.741550E+0,24.406468E+0,9.146044E-3,12.868748E-3,1.000000E+0,2.662012E+0,1.000000E+0,20.000000E+0,6.901642E-3,42.375462E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.946891E+0,0.000000E+0,-139.199155E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.295901E-3,0.000000E+0,468.308371E-3,0.000000E+0,-100.746005E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,1.010018E+0,3.096574E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.003409E+0,3.039624E+0,0.000000E+0,244.596303E+0,4.360415E-3,3.982945E-3,88.677723E+0,73.810609E+0,74.677167E+0,102.102057E+0,79.744222E+0,3.980935E-3,3.976588E-3,68.043319E+0,5.421320E+0,2.186681E+0,74.895935E+0,76.625068E+0,0.000000E+0,75.373993E+0,80.962802E+0,0.000000E+0,73.989742E+0,1.050373E+0,1.012164E+0,2.609432E+0,60.000000E+0,49.000000E+0,70.600000E+0,10.831804E-3,68.106538E+0,30.985482E+0,0.000000E+0,1.315716E+0,1.315603E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.340739E+0,652.890196E-3,2.007346E+0,60.000000E+0,1.871494E+0,0.000000E+0,73.302261E+0,1.046130E+0,1.048275E+0,1.009690E+0,50.000000E+0,1.000000E+0,86.349140E+0,2.480025E+0,2.266770E+0,1.282662E+0,30.000000E+0,0.000000E+0,1.319378E+0,1.307948E+0,999.744481E-3,60.000000E+0,3.987292E-3,49.140248E+0,9.372442E-3,24.632724E+0,1.981961E+0,31.036676E+0,0.000000E+0,-29.806709E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.842573E-3,0.000000E+0,17.334557E-3,0.000000E+0,14.725497E-3,2.020963E+0,2.013458E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980398E+0,5.699338E+0,0.000000E+0,79.374648E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.677060E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.069371E-3,997.456265E-3,3.050293E+0,997.134425E-3,3.042794E+0,998.759716E-3,3.037564E+0,996.748217E-3,3.036727E+0,24.364424E-3,8.393254E+0,1.000000E+0,1.000000E+0,72.480182E+0,72.553699E+0,2.605338E+0,72.100304E+0,72.082008E+0,2.629510E+0,72.173817E+0,72.256033E+0,2.643295E+0,72.549674E+0,72.368340E+0,2.635242E+0
