date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:09:07.781,439.844037E-6,72.779872E+0,3.983282E-3,998.072792E-3,1.015516E+0,0.000000E+0,999.891395E-3,3.082595E+0,0.000000E+0,72.228284E+0,3.978937E-3,997.025691E-3,1.025752E+0,0.000000E+0,1.055008E+0,2.758954E+0,0.000000E+0,79.572215E+0,31.254975E+0,71.299080E+0,3.972777E-3,3.967264E-3,0.000000E+0,1.009573E+0,1.000000E+0,44.000000E+0,97.663191E+0,24.400900E+0,9.284632E-3,12.844622E-3,1.000000E+0,2.657125E+0,1.000000E+0,20.000000E+0,6.956261E-3,42.376161E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.919626E+0,0.000000E+0,-143.029559E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.911806E-3,0.000000E+0,464.860533E-3,0.000000E+0,-121.787485E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001624E+0,0.000000E+0,1.015194E+0,3.097041E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.000612E+0,3.039704E+0,0.000000E+0,244.602143E+0,4.010709E-3,3.981908E-3,88.680961E+0,73.811826E+0,74.678572E+0,102.114993E+0,79.748298E+0,3.979118E-3,3.977821E-3,68.133238E+0,5.424541E+0,2.193966E+0,74.851085E+0,76.630173E+0,0.000000E+0,75.381672E+0,80.976628E+0,0.000000E+0,73.988760E+0,1.057034E+0,1.007645E+0,2.605175E+0,60.000000E+0,49.000000E+0,70.600000E+0,10.846590E-3,68.106491E+0,30.983577E+0,0.000000E+0,1.312475E+0,1.320984E+0,1.014345E+0,60.000000E+0,1.000000E+0,1.334437E+0,662.844241E-3,2.002553E+0,60.000000E+0,1.869190E+0,0.000000E+0,73.299593E+0,1.046162E+0,1.048195E+0,1.009562E+0,50.000000E+0,1.000000E+0,86.467169E+0,2.480313E+0,2.256738E+0,1.281831E+0,30.000000E+0,0.000000E+0,1.320719E+0,1.306366E+0,1.011641E+0,60.000000E+0,3.987227E-3,49.134562E+0,9.342350E-3,24.638989E+0,1.903026E+0,31.032913E+0,0.000000E+0,38.048842E-3,0.000000E+0,46.066429E-3,0.000000E+0,15.369710E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.066577E-3,2.020931E+0,2.013651E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990816E+0,5.697758E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.676255E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.778720E+0,0.000000E+0,47.773592E-3,996.265458E-3,3.050534E+0,997.745921E-3,3.042520E+0,998.099944E-3,3.037741E+0,998.228680E-3,3.038658E+0,32.419047E-3,8.423219E+0,1.000000E+0,1.000000E+0,72.481773E+0,72.550517E+0,2.604555E+0,72.101147E+0,72.081447E+0,2.625790E+0,72.171477E+0,72.255753E+0,2.646889E+0,72.550610E+0,72.367311E+0,2.629368E+0
 10/20/2017,16:09:17.781,600.862443E-6,72.776502E+0,3.981142E-3,998.024464E-3,1.000299E+0,0.000000E+0,984.385524E-3,3.082128E+0,0.000000E+0,72.226179E+0,3.978094E-3,998.314431E-3,980.130969E-3,0.000000E+0,1.043302E+0,2.786067E+0,0.000000E+0,79.574933E+0,31.265195E+0,71.297115E+0,3.971869E-3,3.969275E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,97.454397E+0,24.405354E+0,9.379705E-3,12.850524E-3,1.000000E+0,2.659936E+0,1.000000E+0,20.000000E+0,6.973905E-3,42.364803E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.947792E+0,0.000000E+0,-139.617602E-3,0.000000E+0,135.913970E-3,0.000000E+0,135.431146E-3,0.000000E+0,460.961576E-3,0.000000E+0,-105.611646E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001318E+0,0.000000E+0,1.010769E+0,3.097282E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.008011E+0,3.040187E+0,0.000000E+0,244.572557E+0,4.009087E-3,3.977432E-3,88.685748E+0,73.810281E+0,74.679649E+0,102.128165E+0,79.749563E+0,3.976005E-3,3.979378E-3,68.174387E+0,5.428730E+0,2.190227E+0,74.828286E+0,76.635511E+0,0.000000E+0,75.380080E+0,80.984595E+0,0.000000E+0,73.988432E+0,1.046204E+0,1.006496E+0,2.611472E+0,60.000000E+0,49.000000E+0,70.600000E+0,10.855994E-3,68.103826E+0,30.978606E+0,0.000000E+0,1.315396E+0,1.317168E+0,999.162431E-3,60.000000E+0,1.000000E+0,1.341281E+0,657.060350E-3,2.022077E+0,60.000000E+0,1.882986E+0,0.000000E+0,73.296223E+0,1.048557E+0,1.047748E+0,1.010936E+0,50.000000E+0,1.000000E+0,86.671475E+0,2.483346E+0,2.262888E+0,1.279739E+0,30.000000E+0,0.000000E+0,1.314347E+0,1.306654E+0,1.007744E+0,60.000000E+0,3.989043E-3,49.132512E+0,9.264593E-3,24.643397E+0,1.939433E+0,31.031937E+0,0.000000E+0,5.329894E-3,0.000000E+0,42.007891E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.362355E-3,0.000000E+0,15.401920E-3,2.020770E+0,2.013523E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008620E+0,5.776930E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.676287E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.778946E+0,0.000000E+0,48.192330E-3,996.699941E-3,3.051355E+0,996.876953E-3,3.042922E+0,997.182701E-3,3.038014E+0,997.536725E-3,3.034796E+0,25.653164E-3,8.451573E+0,1.000000E+0,1.000000E+0,72.482194E+0,72.549768E+0,2.602734E+0,72.099696E+0,72.084722E+0,2.628473E+0,72.169886E+0,72.254302E+0,2.645292E+0,72.549955E+0,72.367217E+0,2.636280E+0
 10/20/2017,16:09:27.781,1.244936E-3,72.775800E+0,3.981531E-3,998.201666E-3,1.008778E+0,0.000000E+0,1.005768E+0,3.081564E+0,0.000000E+0,72.229033E+0,3.979132E-3,998.443305E-3,996.353612E-3,0.000000E+0,1.065054E+0,2.764190E+0,0.000000E+0,79.574792E+0,31.253023E+0,71.296366E+0,3.975176E-3,3.965902E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.467981E+0,24.414681E+0,9.437682E-3,12.852145E-3,1.000000E+0,2.673320E+0,1.000000E+0,20.000000E+0,7.018275E-3,42.361684E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.922717E+0,0.000000E+0,-153.748252E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.201500E-3,0.000000E+0,464.312746E-3,0.000000E+0,-114.344022E-3,0.000000E+0,205.853796E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,754.832562E-3,3.097958E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.003409E+0,3.039543E+0,0.000000E+0,244.553493E+0,4.008374E-3,3.980870E-3,88.692178E+0,73.807426E+0,74.679134E+0,102.143737E+0,79.752187E+0,3.978664E-3,3.981713E-3,68.251682E+0,5.433563E+0,2.190856E+0,74.855767E+0,76.637104E+0,0.000000E+0,75.382046E+0,80.993406E+0,0.000000E+0,73.989977E+0,1.074253E+0,999.295099E-3,2.607263E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.841013E-3,68.101114E+0,30.976469E+0,0.000000E+0,1.315237E+0,1.316577E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.342637E+0,655.686276E-3,2.011373E+0,60.000000E+0,1.883695E+0,0.000000E+0,73.294772E+0,1.048972E+0,1.044683E+0,1.005840E+0,50.000000E+0,1.000000E+0,86.690428E+0,2.482564E+0,2.259342E+0,1.291940E+0,30.000000E+0,0.000000E+0,1.314379E+0,1.309561E+0,1.007968E+0,60.000000E+0,3.986967E-3,49.127758E+0,9.271856E-3,24.643258E+0,1.933311E+0,31.029986E+0,0.000000E+0,53.360666E-3,0.000000E+0,41.428100E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.390154E-3,2.020899E+0,2.013941E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011318E+0,5.775383E+0,0.000000E+0,86.273027E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.674612E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.779010E+0,0.000000E+0,43.843896E-3,997.118333E-3,3.050615E+0,996.394194E-3,3.044564E+0,997.247069E-3,3.038964E+0,1.000272E+0,3.034635E+0,33.707786E-3,8.501836E+0,1.000000E+0,1.000000E+0,72.478310E+0,72.550751E+0,2.602877E+0,72.100164E+0,72.079996E+0,2.622933E+0,72.169792E+0,72.252851E+0,2.644909E+0,72.548177E+0,72.369838E+0,2.630821E+0
 10/20/2017,16:09:37.781,1.405954E-3,72.776408E+0,3.982180E-3,998.217775E-3,993.848011E-3,0.000000E+0,1.006902E+0,3.084384E+0,0.000000E+0,72.227629E+0,3.982699E-3,997.557296E-3,1.030027E+0,0.000000E+0,1.065022E+0,2.783989E+0,0.000000E+0,79.577744E+0,31.246380E+0,71.295477E+0,3.972906E-3,3.969404E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.609840E+0,24.418068E+0,9.449291E-3,12.871796E-3,1.000000E+0,2.664807E+0,1.000000E+0,20.000000E+0,7.020157E-3,42.362196E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.983297E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.940002E+0,0.000000E+0,-126.452600E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.493358E-3,0.000000E+0,442.949039E-3,0.000000E+0,-121.980822E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.008261E+0,3.097636E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.008155E+0,3.040106E+0,0.000000E+0,244.575984E+0,4.011293E-3,3.981778E-3,88.693633E+0,73.806865E+0,74.681100E+0,102.153474E+0,79.756826E+0,3.979767E-3,3.981324E-3,68.230686E+0,5.439040E+0,2.189276E+0,74.853473E+0,76.642864E+0,0.000000E+0,75.386635E+0,80.990500E+0,0.000000E+0,73.991521E+0,1.072896E+0,1.010328E+0,2.611934E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.838419E-3,68.106070E+0,30.974751E+0,0.000000E+0,1.312012E+0,1.322070E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.331757E+0,659.185371E-3,2.023275E+0,60.000000E+0,1.877812E+0,0.000000E+0,73.294913E+0,1.046880E+0,1.049217E+0,996.910068E-3,50.000000E+0,1.000000E+0,86.497944E+0,2.480568E+0,2.263495E+0,1.270142E+0,30.000000E+0,0.000000E+0,1.317589E+0,1.310568E+0,1.001086E+0,60.000000E+0,3.990016E-3,49.126453E+0,9.329445E-3,24.644882E+0,1.928801E+0,31.028499E+0,0.000000E+0,-1.826368E-3,0.000000E+0,45.776534E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.236455E-3,2.020963E+0,2.013780E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996429E+0,5.775834E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.674548E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.360737E-3,996.973505E-3,3.051242E+0,997.858565E-3,3.044677E+0,998.196496E-3,3.039044E+0,998.003392E-3,3.036582E+0,26.297533E-3,8.678403E+0,1.000000E+0,1.000000E+0,72.478404E+0,72.550844E+0,2.601823E+0,72.098667E+0,72.082289E+0,2.623954E+0,72.170962E+0,72.254021E+0,2.645116E+0,72.544948E+0,72.366235E+0,2.636152E+0
 10/20/2017,16:09:47.781,1.889010E-3,72.778234E+0,3.983477E-3,998.185557E-3,1.008714E+0,0.000000E+0,1.001616E+0,3.083884E+0,0.000000E+0,72.227255E+0,3.977770E-3,997.202893E-3,998.395400E-3,0.000000E+0,1.058665E+0,2.780010E+0,0.000000E+0,79.579243E+0,31.246659E+0,71.295851E+0,3.974398E-3,3.962919E-3,0.000000E+0,1.028258E+0,1.000000E+0,44.000000E+0,97.584270E+0,24.413150E+0,9.506814E-3,12.897088E-3,1.000000E+0,2.657220E+0,1.000000E+0,20.000000E+0,7.080160E-3,42.356005E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.939520E+0,0.000000E+0,-152.525098E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.943994E-3,0.000000E+0,477.685201E-3,0.000000E+0,-113.828457E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,629.539809E-3,3.099326E+0,0.000000E+0,998.180404E-3,0.000000E+0,996.984463E-3,3.041088E+0,0.000000E+0,244.568744E+0,4.010774E-3,3.982102E-3,88.698654E+0,73.808362E+0,74.682832E+0,102.166270E+0,79.757857E+0,3.977302E-3,3.983270E-3,68.196084E+0,5.445806E+0,2.186504E+0,74.854222E+0,76.650872E+0,0.000000E+0,75.390193E+0,80.997858E+0,0.000000E+0,73.989462E+0,1.061395E+0,1.006480E+0,2.612445E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.857291E-3,68.099524E+0,30.970848E+0,0.000000E+0,1.310352E+0,1.321990E+0,1.008080E+0,60.000000E+0,1.000000E+0,1.339781E+0,662.157204E-3,2.011532E+0,60.000000E+0,1.877732E+0,0.000000E+0,73.294913E+0,1.046561E+0,1.049185E+0,1.010537E+0,50.000000E+0,1.000000E+0,86.460789E+0,2.485262E+0,2.266530E+0,1.276609E+0,30.000000E+0,0.000000E+0,1.313229E+0,1.312533E+0,1.009198E+0,60.000000E+0,3.989043E-3,49.121700E+0,9.286318E-3,24.650821E+0,2.047365E+0,31.031147E+0,0.000000E+0,48.557588E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.494140E-3,2.020867E+0,2.013974E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994163E+0,5.777091E+0,0.000000E+0,82.533719E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.676835E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.778785E+0,0.000000E+0,43.521790E-3,996.651665E-3,3.051580E+0,998.019484E-3,3.043116E+0,996.716033E-3,3.039286E+0,997.922932E-3,3.035053E+0,28.552828E-3,8.683880E+0,1.000000E+0,1.000000E+0,72.480743E+0,72.552248E+0,2.599186E+0,72.099462E+0,72.082897E+0,2.624401E+0,72.166376E+0,72.249622E+0,2.642193E+0,72.546492E+0,72.366937E+0,2.633391E+0
 10/20/2017,16:09:57.781,1.244936E-3,72.779263E+0,3.982828E-3,997.750607E-3,1.001385E+0,0.000000E+0,993.615590E-3,3.083546E+0,0.000000E+0,72.227442E+0,3.969404E-3,998.088901E-3,1.000102E+0,0.000000E+0,1.050904E+0,2.763143E+0,0.000000E+0,79.581773E+0,31.241502E+0,71.293185E+0,3.973166E-3,3.965773E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,97.386102E+0,24.417558E+0,9.581199E-3,12.879967E-3,1.000000E+0,2.656198E+0,1.000000E+0,20.000000E+0,7.072311E-3,42.350699E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.930378E+0,0.000000E+0,-135.722822E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.231525E-3,0.000000E+0,455.322589E-3,0.000000E+0,-128.715385E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011121E+0,3.099133E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.001459E+0,3.040364E+0,0.000000E+0,244.575308E+0,4.014407E-3,3.980545E-3,88.704286E+0,73.806162E+0,74.684096E+0,102.180195E+0,79.762261E+0,3.978729E-3,3.979248E-3,68.186778E+0,5.420031E+0,2.186649E+0,74.876600E+0,76.652885E+0,0.000000E+0,75.391317E+0,81.014308E+0,0.000000E+0,73.992317E+0,1.049303E+0,1.006959E+0,2.605573E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.851908E-3,68.100739E+0,30.966528E+0,0.000000E+0,1.316625E+0,1.317839E+0,1.000633E+0,60.000000E+0,1.000000E+0,1.338617E+0,662.796308E-3,2.013577E+0,60.000000E+0,1.870060E+0,0.000000E+0,73.293555E+0,1.047088E+0,1.051324E+0,1.003556E+0,50.000000E+0,1.000000E+0,86.539790E+0,2.481590E+0,2.265843E+0,1.265175E+0,30.000000E+0,0.000000E+0,1.313197E+0,1.311207E+0,1.005908E+0,60.000000E+0,3.989562E-3,49.121047E+0,9.235864E-3,24.653466E+0,1.886272E+0,31.024969E+0,0.000000E+0,36.952838E-3,0.000000E+0,43.747265E-3,0.000000E+0,17.592242E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.810363E-3,2.020931E+0,2.013587E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001514E+0,5.780089E+0,0.000000E+0,84.209960E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.675321E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.778173E+0,0.000000E+0,42.458840E-3,996.410286E-3,3.051612E+0,997.279253E-3,3.043389E+0,997.778105E-3,3.037548E+0,998.276956E-3,3.036357E+0,25.653164E-3,8.720289E+0,1.000000E+0,1.000000E+0,72.481633E+0,72.550376E+0,2.599058E+0,72.096514E+0,72.081213E+0,2.625647E+0,72.168529E+0,72.248967E+0,2.643216E+0,72.545697E+0,72.367545E+0,2.635099E+0
 10/20/2017,16:10:07.781,278.825630E-6,72.777719E+0,3.983931E-3,997.992246E-3,1.001912E+0,0.000000E+0,978.812354E-3,3.082257E+0,0.000000E+0,72.225992E+0,3.973879E-3,997.960028E-3,987.213420E-3,0.000000E+0,1.036977E+0,2.788950E+0,0.000000E+0,79.580930E+0,31.243871E+0,71.289301E+0,3.976149E-3,3.964735E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.224413E+0,24.414820E+0,9.620370E-3,12.888463E-3,1.000000E+0,2.657827E+0,1.000000E+0,20.000000E+0,7.088982E-3,42.351397E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.950754E+0,0.000000E+0,-140.486685E-3,0.000000E+0,137.523383E-3,0.000000E+0,135.592087E-3,0.000000E+0,452.519206E-3,0.000000E+0,-104.451626E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.005083E+0,3.098827E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.001826E+0,3.039688E+0,0.000000E+0,244.586071E+0,4.011812E-3,3.978340E-3,88.707899E+0,73.806022E+0,74.684985E+0,102.189321E+0,79.760621E+0,3.980675E-3,3.977886E-3,68.167466E+0,5.426475E+0,2.189631E+0,74.886010E+0,76.659863E+0,0.000000E+0,75.395203E+0,81.033336E+0,0.000000E+0,73.990211E+0,1.039687E+0,1.010408E+0,2.607614E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.837252E-3,68.100646E+0,30.964763E+0,0.000000E+0,1.312954E+0,1.322757E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.339127E+0,655.782142E-3,2.019808E+0,60.000000E+0,1.873799E+0,0.000000E+0,73.289530E+0,1.046130E+0,1.050079E+0,1.003731E+0,50.000000E+0,1.000000E+0,86.616962E+0,2.486092E+0,2.266610E+0,1.275060E+0,30.000000E+0,0.000000E+0,1.321725E+0,1.312006E+0,1.017389E+0,60.000000E+0,3.989303E-3,49.115268E+0,9.349225E-3,24.651935E+0,1.996460E+0,31.025944E+0,0.000000E+0,-17.492780E-3,0.000000E+0,44.166003E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.210127E-3,2.020867E+0,2.013716E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008845E+0,5.775995E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.675031E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.740163E+0,0.000000E+0,44.230424E-3,996.683849E-3,3.050470E+0,998.791900E-3,3.042391E+0,997.939024E-3,3.039479E+0,1.000063E+0,3.036453E+0,28.230643E-3,8.589475E+0,1.000000E+0,1.000000E+0,72.480697E+0,72.552763E+0,2.598403E+0,72.099462E+0,72.081634E+0,2.625663E+0,72.171243E+0,72.253928E+0,2.645020E+0,72.544948E+0,72.370259E+0,2.635721E+0
 10/20/2017,16:10:17.781,1.405954E-3,72.777953E+0,3.980753E-3,998.249994E-3,1.007740E+0,0.000000E+0,989.319936E-3,3.081774E+0,0.000000E+0,72.224401E+0,3.980624E-3,997.605624E-3,986.990100E-3,0.000000E+0,1.044675E+0,2.758068E+0,0.000000E+0,79.584116E+0,31.244847E+0,71.288787E+0,3.975046E-3,3.967524E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.235365E+0,24.408973E+0,9.642549E-3,12.882691E-3,1.000000E+0,2.663849E+0,1.000000E+0,20.000000E+0,7.056094E-3,42.366432E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.922298E+0,0.000000E+0,-150.593802E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.428982E-3,0.000000E+0,463.346062E-3,0.000000E+0,-114.795141E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,775.517685E-3,3.098682E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.011079E+0,3.039656E+0,0.000000E+0,244.592249E+0,4.005001E-3,3.983918E-3,88.711936E+0,73.803026E+0,74.687092E+0,102.204563E+0,79.765541E+0,3.975875E-3,3.974967E-3,68.138334E+0,5.440651E+0,2.188599E+0,74.871965E+0,76.662954E+0,0.000000E+0,75.394360E+0,81.044209E+0,0.000000E+0,73.988385E+0,1.048792E+0,990.353944E-3,2.606355E+0,60.000000E+0,49.000000E+0,70.800000E+0,10.834658E-3,68.099477E+0,30.957191E+0,0.000000E+0,1.314774E+0,1.320729E+0,1.007121E+0,60.000000E+0,1.000000E+0,1.342111E+0,656.229514E-3,2.018770E+0,60.000000E+0,1.864919E+0,0.000000E+0,73.289390E+0,1.045811E+0,1.046631E+0,1.003811E+0,50.000000E+0,1.000000E+0,86.567609E+0,2.487865E+0,2.269421E+0,1.273543E+0,30.000000E+0,0.000000E+0,1.319042E+0,1.311622E+0,1.010267E+0,60.000000E+0,3.986189E-3,49.112286E+0,9.359666E-3,24.652585E+0,1.899482E+0,31.023900E+0,0.000000E+0,53.876432E-3,0.000000E+0,45.518849E-3,0.000000E+0,13.888021E-3,0.000000E+0,19.106141E-3,0.000000E+0,22.939205E-3,2.020995E+0,2.013813E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005760E+0,5.778188E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793215E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.740034E+0,0.000000E+0,42.233366E-3,996.539022E-3,3.050518E+0,998.663164E-3,3.041893E+0,996.893045E-3,3.038722E+0,998.228680E-3,3.037065E+0,34.029971E-3,8.547911E+0,1.000000E+0,1.000000E+0,72.479527E+0,72.549394E+0,2.606281E+0,72.096421E+0,72.081260E+0,2.623763E+0,72.168248E+0,72.250558E+0,2.643136E+0,72.545743E+0,72.366281E+0,2.628985E+0
 10/20/2017,16:10:27.781,439.844037E-6,72.777953E+0,3.981142E-3,998.137229E-3,984.474895E-3,0.000000E+0,986.541335E-3,3.082805E+0,0.000000E+0,72.227395E+0,3.979002E-3,998.024464E-3,1.020042E+0,0.000000E+0,1.045713E+0,2.782442E+0,0.000000E+0,79.584397E+0,31.234719E+0,71.289301E+0,3.977640E-3,3.964605E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,97.301967E+0,24.404101E+0,9.644171E-3,12.865310E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,7.073673E-3,42.371459E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.934434E+0,0.000000E+0,-128.995473E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.428982E-3,0.000000E+0,447.750234E-3,0.000000E+0,-115.342928E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.012654E+0,3.098344E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.016800E+0,3.039994E+0,0.000000E+0,244.578928E+0,4.011358E-3,3.982037E-3,88.719773E+0,73.805273E+0,74.689901E+0,102.219852E+0,79.773788E+0,3.978275E-3,3.979118E-3,68.113598E+0,5.441295E+0,2.191774E+0,74.868781E+0,76.668621E+0,0.000000E+0,75.397263E+0,81.038960E+0,0.000000E+0,73.993768E+0,1.046875E+0,1.004676E+0,2.608156E+0,60.000000E+0,49.000000E+0,71.000000E+0,10.851325E-3,68.098448E+0,30.957098E+0,0.000000E+0,1.310479E+0,1.319387E+0,997.516297E-3,60.000000E+0,1.000000E+0,1.339398E+0,658.146827E-3,2.011548E+0,60.000000E+0,1.880891E+0,0.000000E+0,73.289671E+0,1.050536E+0,1.052138E+0,995.104876E-3,50.000000E+0,1.000000E+0,86.471204E+0,2.482963E+0,2.272872E+0,1.284019E+0,30.000000E+0,0.000000E+0,1.317222E+0,1.305248E+0,993.820333E-3,60.000000E+0,3.988070E-3,49.107066E+0,9.314270E-3,24.654673E+0,1.930090E+0,31.024365E+0,0.000000E+0,-1.213895E-3,0.000000E+0,43.876107E-3,0.000000E+0,23.229101E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.429718E-3,2.021028E+0,2.013684E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998672E+0,5.777382E+0,0.000000E+0,82.211364E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793795E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.739229E+0,0.000000E+0,45.969797E-3,996.265458E-3,3.052095E+0,997.890749E-3,3.042874E+0,997.295345E-3,3.039607E+0,996.957413E-3,3.036067E+0,33.063417E-3,8.675825E+0,1.000000E+0,1.000000E+0,72.479199E+0,72.550470E+0,2.604316E+0,72.095578E+0,72.079528E+0,2.625854E+0,72.169371E+0,72.248312E+0,2.645915E+0,72.547054E+0,72.367217E+0,2.636551E+0
 10/20/2017,16:10:37.781,1.083918E-3,72.779544E+0,3.984125E-3,997.653952E-3,999.229170E-3,0.000000E+0,994.477914E-3,3.081790E+0,0.000000E+0,72.227629E+0,3.976149E-3,997.009582E-3,999.496052E-3,0.000000E+0,1.052357E+0,2.797053E+0,0.000000E+0,79.589458E+0,31.233837E+0,71.288693E+0,3.976668E-3,3.966810E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.342295E+0,24.402013E+0,9.641771E-3,12.873936E-3,1.000000E+0,2.663066E+0,1.000000E+0,20.000000E+0,7.065305E-3,42.381607E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.934369E+0,0.000000E+0,-146.505892E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.330253E-3,0.000000E+0,471.111753E-3,0.000000E+0,-92.368081E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.002303E+0,3.097427E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.019021E+0,3.039414E+0,0.000000E+0,244.544467E+0,4.013109E-3,3.982426E-3,88.724841E+0,73.802980E+0,74.692803E+0,102.229073E+0,79.774444E+0,3.978859E-3,3.982102E-3,68.094474E+0,5.419064E+0,2.188873E+0,74.884839E+0,76.673725E+0,0.000000E+0,75.396514E+0,81.035680E+0,0.000000E+0,73.988385E+0,1.059414E+0,1.003606E+0,2.608475E+0,60.000000E+0,49.000000E+0,71.000000E+0,10.854308E-3,68.098495E+0,30.953428E+0,0.000000E+0,1.314949E+0,1.324625E+0,999.530014E-3,60.000000E+0,1.000000E+0,1.340324E+0,658.306603E-3,1.995140E+0,60.000000E+0,1.872268E+0,0.000000E+0,73.289671E+0,1.049594E+0,1.048850E+0,1.002965E+0,50.000000E+0,1.000000E+0,86.401118E+0,2.483314E+0,2.265907E+0,1.291046E+0,30.000000E+0,0.000000E+0,1.316104E+0,1.312182E+0,1.002475E+0,60.000000E+0,3.988654E-3,49.105622E+0,9.357915E-3,24.648965E+0,1.995815E+0,31.022971E+0,0.000000E+0,4.717421E-3,0.000000E+0,44.069371E-3,0.000000E+0,20.201302E-3,0.000000E+0,17.173504E-3,0.000000E+0,15.305288E-3,2.020899E+0,2.013716E+0,2.018032E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993617E+0,5.778478E+0,0.000000E+0,83.694194E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.792636E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.739712E+0,0.000000E+0,41.556943E-3,997.005689E-3,3.050502E+0,998.196496E-3,3.041748E+0,997.359713E-3,3.039591E+0,997.086149E-3,3.035230E+0,34.029971E-3,8.713845E+0,1.000000E+0,1.000000E+0,72.481071E+0,72.553418E+0,2.598051E+0,72.095625E+0,72.078359E+0,2.623140E+0,72.167780E+0,72.246440E+0,2.651952E+0,72.546679E+0,72.364644E+0,2.634987E+0
 10/20/2017,16:10:47.781,1.244936E-3,72.779357E+0,3.979391E-3,997.895591E-3,1.008842E+0,0.000000E+0,994.477914E-3,3.082257E+0,0.000000E+0,72.226179E+0,3.979327E-3,996.816271E-3,1.023583E+0,0.000000E+0,1.052261E+0,2.775708E+0,0.000000E+0,79.590957E+0,31.234022E+0,71.288319E+0,3.975825E-3,3.969275E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.265258E+0,24.395332E+0,9.646765E-3,12.881394E-3,1.000000E+0,2.665111E+0,1.000000E+0,20.000000E+0,7.053434E-3,42.377650E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.916440E+0,0.000000E+0,-141.452333E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.164985E-3,0.000000E+0,465.859439E-3,0.000000E+0,-126.105339E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.012414E+0,3.097234E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.005070E+0,3.039801E+0,0.000000E+0,244.503780E+0,4.962265E-3,3.983594E-3,88.725686E+0,73.799656E+0,74.694302E+0,102.243421E+0,79.776318E+0,3.975291E-3,3.978015E-3,68.071000E+0,5.428730E+0,2.188196E+0,74.910682E+0,76.676488E+0,0.000000E+0,75.401851E+0,81.035586E+0,0.000000E+0,73.987589E+0,1.052194E+0,1.006288E+0,2.606785E+0,60.000000E+0,49.000000E+0,71.000000E+0,10.870715E-3,68.095596E+0,30.951337E+0,0.000000E+0,1.314039E+0,1.321958E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.344233E+0,664.154404E-3,2.024521E+0,60.000000E+0,1.877796E+0,0.000000E+0,73.286582E+0,1.049451E+0,1.052234E+0,1.007645E+0,50.000000E+0,1.000000E+0,86.429312E+0,2.484703E+0,2.270380E+0,1.281288E+0,30.000000E+0,0.000000E+0,1.320032E+0,1.308443E+0,1.006531E+0,60.000000E+0,3.987356E-3,49.102919E+0,9.278601E-3,24.646088E+0,1.912369E+0,31.025062E+0,0.000000E+0,38.790257E-3,0.000000E+0,45.679902E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.330145E-3,0.000000E+0,25.000685E-3,2.020995E+0,2.013684E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996635E+0,5.771257E+0,0.000000E+0,79.310177E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792507E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.729597E+0,0.000000E+0,38.657987E-3,996.104538E-3,3.050631E+0,997.697645E-3,3.041876E+0,996.893045E-3,3.038401E+0,997.842473E-3,3.034506E+0,28.230643E-3,8.609452E+0,1.000000E+0,1.000000E+0,72.478450E+0,72.551780E+0,2.606185E+0,72.096842E+0,72.078780E+0,2.624146E+0,72.167453E+0,72.245832E+0,2.639941E+0,72.544620E+0,72.364503E+0,2.629304E+0
 10/20/2017,16:10:57.781,-687.284809E-6,72.780012E+0,3.980299E-3,997.847263E-3,1.005888E+0,0.000000E+0,1.000514E+0,3.081854E+0,0.000000E+0,72.227395E+0,3.982828E-3,997.074019E-3,991.663880E-3,0.000000E+0,1.055423E+0,2.811971E+0,0.000000E+0,79.592831E+0,31.224917E+0,71.286494E+0,3.974722E-3,3.965708E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,97.156449E+0,24.396909E+0,9.624066E-3,12.877762E-3,1.000000E+0,2.651151E+0,1.000000E+0,20.000000E+0,7.040396E-3,42.367968E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.943833E+0,0.000000E+0,-121.978431E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.619948E-3,0.000000E+0,452.583652E-3,0.000000E+0,-114.795141E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.009491E+0,3.097459E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.011750E+0,3.039784E+0,0.000000E+0,244.511213E+0,8.210693E-3,3.980740E-3,88.732632E+0,73.801341E+0,74.693178E+0,102.256264E+0,79.778848E+0,3.976913E-3,3.975291E-3,68.053933E+0,5.434529E+0,2.191951E+0,74.914380E+0,76.681031E+0,0.000000E+0,75.402788E+0,81.035961E+0,0.000000E+0,73.988666E+0,1.056906E+0,1.001451E+0,2.606530E+0,60.000000E+0,49.000000E+0,71.000000E+0,10.872402E-3,68.093819E+0,30.948318E+0,0.000000E+0,1.311884E+0,1.318110E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.344169E+0,658.530289E-3,2.013545E+0,60.000000E+0,1.862614E+0,0.000000E+0,73.284429E+0,1.047295E+0,1.054086E+0,999.066713E-3,50.000000E+0,1.000000E+0,86.476646E+0,2.487482E+0,2.278367E+0,1.284259E+0,30.000000E+0,0.000000E+0,1.317158E+0,1.306046E+0,1.003625E+0,60.000000E+0,3.986902E-3,49.097513E+0,9.286902E-3,24.640659E+0,1.961664E+0,31.023482E+0,0.000000E+0,-4.985439E-3,0.000000E+0,45.840955E-3,0.000000E+0,25.548265E-3,0.000000E+0,23.454575E-3,0.000000E+0,17.978770E-3,2.021092E+0,2.013523E+0,2.018580E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001295E+0,5.778993E+0,0.000000E+0,84.854669E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.791540E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.738778E+0,0.000000E+0,42.877578E-3,997.214885E-3,3.051564E+0,996.941321E-3,3.042343E+0,996.860861E-3,3.036807E+0,1.000610E+0,3.037612E+0,24.364424E-3,8.547589E+0,1.000000E+0,1.000000E+0,72.477327E+0,72.551874E+0,2.601327E+0,72.096982E+0,72.075317E+0,2.623555E+0,72.167733E+0,72.244148E+0,2.650147E+0,72.546352E+0,72.362819E+0,2.635482E+0
 10/20/2017,16:11:07.781,-848.303215E-6,72.781977E+0,3.979975E-3,998.233885E-3,1.010598E+0,0.000000E+0,1.000961E+0,3.082628E+0,0.000000E+0,72.226319E+0,3.976538E-3,998.330540E-3,1.007583E+0,0.000000E+0,1.061125E+0,2.808072E+0,0.000000E+0,79.594237E+0,31.220829E+0,71.287243E+0,3.978289E-3,3.969599E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,97.119178E+0,24.392594E+0,9.641512E-3,12.890668E-3,1.000000E+0,2.649154E+0,1.000000E+0,20.000000E+0,7.064462E-3,42.375555E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.935786E+0,0.000000E+0,-149.982225E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.070584E-3,0.000000E+0,475.397383E-3,0.000000E+0,-111.025074E-3,0.000000E+0,207.464935E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,760.503020E-3,3.097540E+0,0.000000E+0,997.826381E-3,0.000000E+0,979.613938E-3,3.040509E+0,0.000000E+0,244.533994E+0,9.152654E-3,3.980026E-3,88.734838E+0,73.797831E+0,74.695893E+0,102.269671E+0,79.780395E+0,3.976394E-3,3.977432E-3,68.040420E+0,5.446773E+0,2.192371E+0,74.932732E+0,76.680562E+0,0.000000E+0,75.402226E+0,81.042522E+0,0.000000E+0,73.987449E+0,1.066219E+0,1.005346E+0,2.608252E+0,60.000000E+0,49.000000E+0,71.000000E+0,10.881351E-3,68.091855E+0,30.947296E+0,0.000000E+0,1.313608E+0,1.320984E+0,1.003478E+0,60.000000E+0,1.000000E+0,1.344424E+0,657.811297E-3,1.993367E+0,60.000000E+0,1.870656E+0,0.000000E+0,73.280357E+0,1.046657E+0,1.048435E+0,1.005664E+0,50.000000E+0,1.000000E+0,86.490954E+0,2.492064E+0,2.267472E+0,1.289704E+0,30.000000E+0,0.000000E+0,1.310754E+0,1.311702E+0,1.001102E+0,60.000000E+0,3.988330E-3,49.094949E+0,9.318744E-3,24.637736E+0,2.029967E+0,31.024458E+0,0.000000E+0,38.467903E-3,0.000000E+0,42.652104E-3,0.000000E+0,18.719614E-3,0.000000E+0,13.372651E-3,0.000000E+0,17.849927E-3,2.020706E+0,2.013523E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003282E+0,5.777059E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792024E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.703409E+0,0.000000E+0,43.103052E-3,996.281550E-3,3.051677E+0,996.973505E-3,3.043341E+0,997.794197E-3,3.039704E+0,998.647072E-3,3.039366E+0,32.419047E-3,8.514402E+0,1.000000E+0,1.000000E+0,72.475175E+0,72.552997E+0,2.599825E+0,72.096889E+0,72.075738E+0,2.621129E+0,72.163756E+0,72.245692E+0,2.638983E+0,72.545837E+0,72.361976E+0,2.632018E+0
 10/20/2017,16:11:17.781,1.083918E-3,72.777485E+0,3.978873E-3,997.976137E-3,1.006015E+0,0.000000E+0,998.677753E-3,3.082273E+0,0.000000E+0,72.226413E+0,3.978743E-3,997.251221E-3,995.524136E-3,0.000000E+0,1.057052E+0,2.776836E+0,0.000000E+0,79.594799E+0,31.223802E+0,71.282705E+0,3.972063E-3,3.967783E-3,0.000000E+0,1.015276E+0,1.000000E+0,44.000000E+0,97.179668E+0,24.382293E+0,9.644300E-3,12.882691E-3,1.000000E+0,2.658594E+0,1.000000E+0,20.000000E+0,7.086128E-3,42.379745E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.917824E+0,0.000000E+0,-147.632481E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.074911E-3,0.000000E+0,460.929353E-3,0.000000E+0,-127.168691E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.019634E+0,3.098907E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.012565E+0,3.039897E+0,0.000000E+0,244.537083E+0,9.155963E-3,3.980221E-3,88.742581E+0,73.795163E+0,74.698093E+0,102.281103E+0,79.782410E+0,3.976459E-3,3.979767E-3,68.028777E+0,5.422286E+0,2.191581E+0,74.924539E+0,76.680843E+0,0.000000E+0,75.400587E+0,81.044397E+0,0.000000E+0,73.986700E+0,1.054350E+0,1.009929E+0,2.605860E+0,60.000000E+0,49.000000E+0,71.000000E+0,10.882778E-3,68.091762E+0,30.949804E+0,0.000000E+0,1.309122E+0,1.316896E+0,1.011229E+0,60.000000E+0,1.000000E+0,1.338361E+0,658.801908E-3,2.021310E+0,60.000000E+0,1.890899E+0,0.000000E+0,73.284148E+0,1.046577E+0,1.049760E+0,1.013812E+0,50.000000E+0,1.000000E+0,86.455957E+0,2.484177E+0,2.273495E+0,1.286111E+0,30.000000E+0,0.000000E+0,1.316024E+0,1.310057E+0,1.005158E+0,60.000000E+0,3.987356E-3,49.092107E+0,9.242219E-3,24.635323E+0,1.893683E+0,31.024272E+0,0.000000E+0,34.954242E-3,0.000000E+0,46.066429E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.839632E-3,2.020673E+0,2.013201E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001184E+0,5.778252E+0,0.000000E+0,81.566656E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793344E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.700736E+0,0.000000E+0,41.653574E-3,995.975802E-3,3.050743E+0,998.180404E-3,3.044113E+0,998.486152E-3,3.039978E+0,998.421784E-3,3.037355E+0,28.875013E-3,8.481215E+0,1.000000E+0,1.000000E+0,72.476298E+0,72.550985E+0,2.600225E+0,72.097029E+0,72.074896E+0,2.622007E+0,72.163007E+0,72.244428E+0,2.642736E+0,72.545135E+0,72.364971E+0,2.634748E+0
 10/20/2017,16:11:27.781,1.566973E-3,72.779123E+0,3.981791E-3,998.507742E-3,1.017097E+0,0.000000E+0,996.266439E-3,3.082177E+0,0.000000E+0,72.225149E+0,3.980883E-3,996.896818E-3,1.020377E+0,0.000000E+0,1.055487E+0,2.799422E+0,0.000000E+0,79.597751E+0,31.227147E+0,71.284015E+0,3.976603E-3,3.964151E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,97.230242E+0,24.376818E+0,9.648451E-3,12.865959E-3,1.000000E+0,2.659377E+0,1.000000E+0,20.000000E+0,7.026384E-3,42.386587E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.943736E+0,0.000000E+0,-123.105020E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.521219E-3,0.000000E+0,455.612594E-3,0.000000E+0,-110.187282E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.010242E+0,3.098586E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005470E+0,3.040283E+0,0.000000E+0,244.553782E+0,6.595267E-3,3.981778E-3,88.746899E+0,73.795771E+0,74.700387E+0,102.295875E+0,79.784284E+0,3.976459E-3,3.980480E-3,68.015684E+0,5.435496E+0,2.187326E+0,74.907170E+0,76.681124E+0,0.000000E+0,75.405129E+0,81.046318E+0,0.000000E+0,73.987870E+0,1.059286E+0,1.008811E+0,2.604298E+0,60.000000E+0,49.000000E+0,71.100000E+0,10.882908E-3,68.089564E+0,30.946599E+0,0.000000E+0,1.310815E+0,1.323699E+0,1.008831E+0,60.000000E+0,1.000000E+0,1.342286E+0,652.442823E-3,2.019457E+0,60.000000E+0,1.894316E+0,0.000000E+0,73.277362E+0,1.046433E+0,1.045417E+0,1.004323E+0,50.000000E+0,1.000000E+0,86.424527E+0,2.485454E+0,2.268271E+0,1.286175E+0,30.000000E+0,0.000000E+0,1.312942E+0,1.308251E+0,1.002842E+0,60.000000E+0,3.986189E-3,49.087726E+0,9.287032E-3,24.626460E+0,1.989050E+0,31.023668E+0,0.000000E+0,-3.148020E-3,0.000000E+0,45.518849E-3,0.000000E+0,26.772269E-3,0.000000E+0,21.360885E-3,0.000000E+0,50.543705E-3,2.020609E+0,2.013974E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999325E+0,5.736700E+0,0.000000E+0,84.661256E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.700800E+0,0.000000E+0,42.233366E-3,996.587297E-3,3.051178E+0,996.474654E-3,3.042665E+0,999.017188E-3,3.039028E+0,998.309140E-3,3.037950E+0,23.720054E-3,8.442229E+0,1.000000E+0,1.000000E+0,72.476438E+0,72.552014E+0,2.600336E+0,72.097076E+0,72.074943E+0,2.620889E+0,72.166189E+0,72.245692E+0,2.648534E+0,72.545650E+0,72.363333E+0,2.636456E+0
 10/20/2017,16:11:37.781,1.889010E-3,72.778093E+0,3.979716E-3,997.943918E-3,1.011796E+0,0.000000E+0,1.005992E+0,3.082612E+0,0.000000E+0,72.225430E+0,3.975500E-3,996.896818E-3,1.013278E+0,0.000000E+0,1.063185E+0,2.785148E+0,0.000000E+0,79.601687E+0,31.238761E+0,71.281956E+0,3.974657E-3,3.964930E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.227046E+0,24.368233E+0,9.644949E-3,12.865440E-3,1.000000E+0,2.643037E+0,1.000000E+0,20.000000E+0,7.052656E-3,42.402879E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.936816E+0,0.000000E+0,-147.954364E-3,0.000000E+0,135.463334E-3,0.000000E+0,139.712185E-3,0.000000E+0,476.041839E-3,0.000000E+0,-104.870522E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,898.957599E-3,3.099953E+0,0.000000E+0,998.663164E-3,0.000000E+0,982.586264E-3,3.039768E+0,0.000000E+0,244.559767E+0,6.021828E-3,3.980091E-3,88.750278E+0,73.797129E+0,74.700668E+0,102.306695E+0,79.790703E+0,3.978859E-3,3.983075E-3,68.022651E+0,5.435496E+0,2.192371E+0,74.907451E+0,76.682061E+0,0.000000E+0,75.405222E+0,81.049927E+0,0.000000E+0,73.988853E+0,1.071937E+0,1.009498E+0,2.606658E+0,60.000000E+0,49.000000E+0,71.100000E+0,10.877979E-3,68.088816E+0,30.943301E+0,0.000000E+0,1.312730E+0,1.319675E+0,1.003286E+0,60.000000E+0,1.000000E+0,1.337021E+0,660.367713E-3,1.999790E+0,60.000000E+0,1.883357E+0,0.000000E+0,73.279281E+0,1.046465E+0,1.050861E+0,1.007645E+0,50.000000E+0,1.000000E+0,86.448968E+0,2.488998E+0,2.269853E+0,1.286782E+0,30.000000E+0,0.000000E+0,1.318499E+0,1.311910E+0,1.004120E+0,60.000000E+0,3.990276E-3,49.083904E+0,9.230092E-3,24.620984E+0,2.039310E+0,31.025062E+0,0.000000E+0,28.217040E-3,0.000000E+0,42.941999E-3,0.000000E+0,18.880667E-3,0.000000E+0,15.047603E-3,0.000000E+0,17.044662E-3,2.020963E+0,2.013619E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002069E+0,5.738698E+0,0.000000E+0,81.502185E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792700E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.911259E-3,996.265458E-3,3.051532E+0,998.051668E-3,3.043743E+0,998.566612E-3,3.039414E+0,996.201090E-3,3.036759E+0,29.197198E-3,8.451251E+0,1.000000E+0,1.000000E+0,72.479714E+0,72.552857E+0,2.599362E+0,72.096233E+0,72.075504E+0,2.626684E+0,72.161463E+0,72.245505E+0,2.643950E+0,72.544761E+0,72.365158E+0,2.632656E+0
 10/20/2017,16:11:47.781,1.405954E-3,72.779591E+0,3.981467E-3,998.137229E-3,1.012482E+0,0.000000E+0,1.006135E+0,3.083369E+0,0.000000E+0,72.227208E+0,3.973036E-3,998.362759E-3,1.001634E+0,0.000000E+0,1.064559E+0,2.780589E+0,0.000000E+0,79.602858E+0,31.241548E+0,71.280880E+0,3.974981E-3,3.969988E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,97.195978E+0,24.367213E+0,9.643846E-3,12.856815E-3,1.000000E+0,2.652988E+0,1.000000E+0,20.000000E+0,7.055899E-3,42.401297E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.918371E+0,0.000000E+0,-141.838593E-3,0.000000E+0,137.426818E-3,0.000000E+0,136.783053E-3,0.000000E+0,465.214983E-3,0.000000E+0,-124.268640E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012622E+0,3.099519E+0,0.000000E+0,997.552817E-3,0.000000E+0,1.010568E+0,3.039704E+0,0.000000E+0,244.560346E+0,6.020920E-3,3.982232E-3,88.752953E+0,73.795069E+0,74.702494E+0,102.320620E+0,79.793046E+0,3.975940E-3,3.983270E-3,68.041402E+0,5.416809E+0,2.187584E+0,74.890785E+0,76.682436E+0,0.000000E+0,75.408031E+0,81.061503E+0,0.000000E+0,73.986653E+0,1.072400E+0,1.008875E+0,2.604378E+0,60.000000E+0,49.000000E+0,71.100000E+0,10.880962E-3,68.086618E+0,30.944276E+0,0.000000E+0,1.313752E+0,1.325327E+0,1.008688E+0,60.000000E+0,1.000000E+0,1.339494E+0,655.909962E-3,2.005669E+0,60.000000E+0,1.885678E+0,0.000000E+0,73.277830E+0,1.049961E+0,1.047189E+0,1.010281E+0,50.000000E+0,1.000000E+0,86.471438E+0,2.488791E+0,2.267664E+0,1.289002E+0,30.000000E+0,0.000000E+0,1.317573E+0,1.308283E+0,1.004727E+0,60.000000E+0,3.988978E-3,49.079384E+0,9.246110E-3,24.613977E+0,1.918813E+0,31.027849E+0,0.000000E+0,40.369792E-3,0.000000E+0,45.422217E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.974357E-3,0.000000E+0,24.581947E-3,2.020867E+0,2.013490E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004690E+0,5.735862E+0,0.000000E+0,80.470652E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793376E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.700575E+0,0.000000E+0,43.521790E-3,996.587297E-3,3.051194E+0,996.345918E-3,3.043132E+0,998.228680E-3,3.038336E+0,998.888452E-3,3.037950E+0,30.163752E-3,8.417097E+0,1.000000E+0,1.000000E+0,72.478965E+0,72.550704E+0,2.604076E+0,72.096701E+0,72.076019E+0,2.632815E+0,72.163896E+0,72.242650E+0,2.645659E+0,72.544620E+0,72.363146E+0,2.634029E+0
 10/20/2017,16:11:57.781,2.050028E-3,72.778982E+0,3.982439E-3,997.927809E-3,987.923946E-3,0.000000E+0,997.288453E-3,3.082515E+0,0.000000E+0,72.224634E+0,3.977122E-3,997.170675E-3,1.022769E+0,0.000000E+0,1.056765E+0,2.783038E+0,0.000000E+0,79.602858E+0,31.230492E+0,71.279149E+0,3.976408E-3,3.972452E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,97.189585E+0,24.366285E+0,9.628736E-3,12.870563E-3,1.000000E+0,2.652844E+0,1.000000E+0,20.000000E+0,7.067186E-3,42.403298E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.934562E+0,0.000000E+0,-129.188603E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.235852E-3,0.000000E+0,450.746953E-3,0.000000E+0,-117.791860E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.011472E+0,3.099117E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.010344E+0,3.040042E+0,0.000000E+0,244.569034E+0,6.661303E-3,3.978924E-3,88.757412E+0,73.793525E+0,74.705209E+0,102.333510E+0,79.793187E+0,3.976588E-3,3.977951E-3,68.025971E+0,5.434207E+0,2.188196E+0,74.871028E+0,76.686650E+0,0.000000E+0,75.412573E+0,81.079969E+0,0.000000E+0,73.988525E+0,1.057976E+0,1.003814E+0,2.605988E+0,60.000000E+0,49.000000E+0,71.100000E+0,10.872207E-3,68.086057E+0,30.943208E+0,0.000000E+0,1.310352E+0,1.320745E+0,999.561978E-3,60.000000E+0,1.000000E+0,1.337516E+0,654.663710E-3,2.021438E+0,60.000000E+0,1.873477E+0,0.000000E+0,73.276847E+0,1.050073E+0,1.053144E+0,978.586572E-3,50.000000E+0,1.000000E+0,86.496677E+0,2.487929E+0,2.275587E+0,1.280330E+0,30.000000E+0,0.000000E+0,1.316088E+0,1.310600E+0,995.241489E-3,60.000000E+0,3.988654E-3,49.077054E+0,9.288977E-3,24.607574E+0,1.898193E+0,31.029475E+0,0.000000E+0,-1.923074E-3,0.000000E+0,44.778004E-3,0.000000E+0,21.779623E-3,0.000000E+0,23.486786E-3,0.000000E+0,19.975828E-3,2.021124E+0,2.013555E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.007579E+0,5.734959E+0,0.000000E+0,83.049485E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.791863E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.699383E+0,0.000000E+0,47.193801E-3,996.780401E-3,3.051113E+0,998.357416E-3,3.041555E+0,996.362010E-3,3.039849E+0,1.000642E+0,3.036679E+0,32.096862E-3,8.373600E+0,1.000000E+0,1.000000E+0,72.479667E+0,72.547896E+0,2.606073E+0,72.093753E+0,72.076159E+0,2.625391E+0,72.163428E+0,72.244990E+0,2.643423E+0,72.543310E+0,72.362819E+0,2.635849E+0
