date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:12:07.781,117.807224E-6,72.780059E+0,3.982958E-3,998.121120E-3,1.015245E+0,0.000000E+0,995.180549E-3,3.081790E+0,0.000000E+0,72.223979E+0,3.976408E-3,997.396204E-3,999.304634E-3,0.000000E+0,1.053587E+0,2.807364E+0,0.000000E+0,79.606044E+0,31.220689E+0,71.278307E+0,3.978678E-3,3.967718E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.208245E+0,24.362480E+0,9.646829E-3,12.874649E-3,1.000000E+0,2.654793E+0,1.000000E+0,20.000000E+0,7.070884E-3,42.406789E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.983459E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.938554E+0,0.000000E+0,-145.121796E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.815241E-3,0.000000E+0,470.757302E-3,0.000000E+0,-95.525914E-3,0.000000E+0,209.237188E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.013724E+0,3.100565E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.008251E+0,3.039141E+0,0.000000E+0,244.571013E+0,6.478892E-3,3.978470E-3,88.763606E+0,73.792588E+0,74.706988E+0,102.346636E+0,79.795295E+0,3.977172E-3,3.980675E-3,68.013252E+0,5.409076E+0,2.193982E+0,74.866487E+0,76.687634E+0,0.000000E+0,75.411543E+0,81.091545E+0,0.000000E+0,73.988619E+0,1.052338E+0,1.012547E+0,2.602784E+0,60.000000E+0,49.000000E+0,71.100000E+0,10.876617E-3,68.083906E+0,30.943997E+0,0.000000E+0,1.316067E+0,1.319675E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.336926E+0,660.607377E-3,1.980937E+0,60.000000E+0,1.887209E+0,0.000000E+0,73.273243E+0,1.048173E+0,1.049472E+0,1.009003E+0,50.000000E+0,1.000000E+0,86.502729E+0,2.487498E+0,2.267552E+0,1.286766E+0,30.000000E+0,0.000000E+0,1.318930E+0,1.309753E+0,998.866238E-3,60.000000E+0,3.986578E-3,49.075423E+0,9.092671E-3,24.610033E+0,2.003226E+0,31.029800E+0,0.000000E+0,-6.597210E-3,0.000000E+0,42.394419E-3,0.000000E+0,21.264253E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.852869E-3,2.020995E+0,2.013845E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008911E+0,5.732058E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.791991E+0,0.000000E+0,20.265724E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.555472E-3,997.134425E-3,3.051677E+0,996.683849E-3,3.042150E+0,998.647072E-3,3.039929E+0,998.341324E-3,3.038561E+0,25.653164E-3,8.323981E+0,1.000000E+0,1.000000E+0,72.474800E+0,72.551172E+0,2.601855E+0,72.094034E+0,72.077095E+0,2.619596E+0,72.161276E+0,72.244288E+0,2.644557E+0,72.546445E+0,72.364316E+0,2.632832E+0
 10/20/2017,16:12:17.781,600.862443E-6,72.778561E+0,3.978094E-3,998.072792E-3,1.024410E+0,0.000000E+0,987.419629E-3,3.081661E+0,0.000000E+0,72.224775E+0,3.976732E-3,997.702280E-3,1.015144E+0,0.000000E+0,1.045761E+0,2.756184E+0,0.000000E+0,79.607731E+0,31.221758E+0,71.273113E+0,3.974463E-3,3.964540E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.231887E+0,24.364336E+0,9.641058E-3,12.880486E-3,1.000000E+0,2.657795E+0,1.000000E+0,20.000000E+0,7.109740E-3,42.402228E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.925871E+0,0.000000E+0,-148.855635E-3,0.000000E+0,138.682161E-3,0.000000E+0,137.233689E-3,0.000000E+0,463.893849E-3,0.000000E+0,-118.532984E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000321E+0,0.000000E+0,817.686591E-3,3.099760E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.002322E+0,3.039318E+0,0.000000E+0,244.560925E+0,6.479930E-3,3.981908E-3,88.769614E+0,73.791044E+0,74.708954E+0,102.357644E+0,79.799793E+0,3.979443E-3,3.976134E-3,67.993988E+0,5.427441E+0,2.186697E+0,74.868641E+0,76.689507E+0,0.000000E+0,75.415195E+0,81.095810E+0,0.000000E+0,73.987449E+0,1.043632E+0,1.003989E+0,2.605016E+0,60.000000E+0,49.000000E+0,71.100000E+0,10.856383E-3,68.086291E+0,30.939770E+0,0.000000E+0,1.315173E+0,1.315922E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.340723E+0,657.779342E-3,2.010302E+0,60.000000E+0,1.874444E+0,0.000000E+0,73.274647E+0,1.047247E+0,1.050079E+0,1.016863E+0,50.000000E+0,1.000000E+0,86.504887E+0,2.490547E+0,2.271003E+0,1.287980E+0,30.000000E+0,0.000000E+0,1.317541E+0,1.314227E+0,1.004184E+0,60.000000E+0,3.985540E-3,49.072347E+0,9.291182E-3,24.605718E+0,1.987439E+0,31.029893E+0,0.000000E+0,53.521843E-3,0.000000E+0,43.586211E-3,0.000000E+0,13.662547E-3,0.000000E+0,19.009509E-3,0.000000E+0,23.808892E-3,2.021028E+0,2.013684E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009928E+0,5.699112E+0,0.000000E+0,80.083827E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.793988E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.701509E+0,0.000000E+0,41.621364E-3,997.070057E-3,3.051162E+0,997.939024E-3,3.041635E+0,997.375805E-3,3.039607E+0,1.000031E+0,3.035021E+0,29.519383E-3,8.273073E+0,1.000000E+0,1.000000E+0,72.474566E+0,72.550142E+0,2.600464E+0,72.093847E+0,72.075177E+0,2.623396E+0,72.164083E+0,72.245411E+0,2.642018E+0,72.544480E+0,72.364316E+0,2.631922E+0
 10/20/2017,16:12:27.781,1.083918E-3,72.778468E+0,3.981142E-3,997.927809E-3,980.850198E-3,0.000000E+0,989.862881E-3,3.081999E+0,0.000000E+0,72.223324E+0,3.976603E-3,997.992246E-3,984.230495E-3,0.000000E+0,1.050728E+0,2.771842E+0,0.000000E+0,79.607872E+0,31.221340E+0,71.276810E+0,3.969534E-3,3.969145E-3,0.000000E+0,1.026872E+0,1.000000E+0,44.000000E+0,97.238702E+0,24.360902E+0,9.640150E-3,12.882756E-3,1.000000E+0,2.660862E+0,1.000000E+0,20.000000E+0,7.091123E-3,42.391847E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.926483E+0,0.000000E+0,-130.122063E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.010534E-3,0.000000E+0,453.356999E-3,0.000000E+0,-114.762918E-3,0.000000E+0,208.721623E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.008565E+0,3.100694E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.004208E+0,3.039784E+0,0.000000E+0,244.568310E+0,6.477271E-3,3.980675E-3,88.770646E+0,73.792448E+0,74.711716E+0,102.371522E+0,79.801293E+0,3.977367E-3,3.977691E-3,67.977669E+0,5.440651E+0,2.186246E+0,74.873978E+0,76.689460E+0,0.000000E+0,75.418098E+0,81.099841E+0,0.000000E+0,73.989321E+0,1.054079E+0,1.002840E+0,2.606642E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.854567E-3,68.084701E+0,30.942464E+0,0.000000E+0,1.309186E+0,1.316242E+0,985.977381E-3,60.000000E+0,1.000000E+0,1.339079E+0,656.005828E-3,2.021518E+0,60.000000E+0,1.885984E+0,0.000000E+0,73.275677E+0,1.046880E+0,1.048594E+0,1.003300E+0,50.000000E+0,1.000000E+0,86.482604E+0,2.496886E+0,2.272041E+0,1.274949E+0,30.000000E+0,0.000000E+0,1.314954E+0,1.315169E+0,985.532913E-3,60.000000E+0,3.988135E-3,49.066242E+0,9.238782E-3,24.601217E+0,1.929445E+0,31.031891E+0,0.000000E+0,3.524711E-3,0.000000E+0,44.681373E-3,0.000000E+0,22.874784E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.974357E-3,2.020899E+0,2.013716E+0,2.018612E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008913E+0,5.698403E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793054E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.524732E-3,996.796493E-3,3.050808E+0,998.276956E-3,3.042617E+0,996.426378E-3,3.039157E+0,1.000449E+0,3.034909E+0,15.987616E-3,8.239887E+0,1.000000E+0,1.000000E+0,72.476625E+0,72.550142E+0,2.599601E+0,72.096561E+0,72.077002E+0,2.622262E+0,72.160808E+0,72.244335E+0,2.640995E+0,72.544480E+0,72.363801E+0,2.634301E+0
 10/20/2017,16:12:37.781,439.844037E-6,72.780106E+0,3.981596E-3,999.232658E-3,1.010071E+0,0.000000E+0,1.000402E+0,3.081581E+0,0.000000E+0,72.224073E+0,3.979262E-3,998.411086E-3,986.527507E-3,0.000000E+0,1.056366E+0,2.775032E+0,0.000000E+0,79.611105E+0,31.234348E+0,71.274704E+0,3.975371E-3,3.970507E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.230900E+0,24.364336E+0,9.632173E-3,12.871212E-3,1.000000E+0,2.656102E+0,1.000000E+0,20.000000E+0,7.051488E-3,42.387611E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.990776E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.955099E+0,0.000000E+0,-135.336562E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.008371E-3,0.000000E+0,463.442730E-3,0.000000E+0,-100.746005E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.009092E+0,3.100436E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.004607E+0,3.040316E+0,0.000000E+0,244.570723E+0,6.478114E-3,3.980675E-3,88.775480E+0,73.789780E+0,74.710031E+0,102.384930E+0,79.807525E+0,3.980156E-3,3.976718E-3,68.002451E+0,5.419386E+0,2.183619E+0,74.859465E+0,76.692223E+0,0.000000E+0,75.422546E+0,81.097029E+0,0.000000E+0,73.985530E+0,1.058504E+0,1.009657E+0,2.604760E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.862414E-3,68.081100E+0,30.938934E+0,0.000000E+0,1.311230E+0,1.320010E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.336016E+0,659.025595E-3,2.013625E+0,60.000000E+0,1.888998E+0,0.000000E+0,73.272026E+0,1.045587E+0,1.047956E+0,1.005041E+0,50.000000E+0,1.000000E+0,86.502917E+0,2.491345E+0,2.271753E+0,1.288922E+0,30.000000E+0,0.000000E+0,1.314810E+0,1.310121E+0,999.840289E-3,60.000000E+0,3.987097E-3,49.064284E+0,9.298640E-3,24.601031E+0,2.017724E+0,31.031751E+0,0.000000E+0,-31.837541E-3,0.000000E+0,41.621364E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.500023E-3,2.020899E+0,2.013813E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011410E+0,5.699048E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791379E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.700253E+0,0.000000E+0,43.618422E-3,996.635573E-3,3.052353E+0,997.955116E-3,3.042810E+0,997.407989E-3,3.040798E+0,998.486152E-3,3.036598E+0,25.653164E-3,8.188657E+0,1.000000E+0,1.000000E+0,72.475877E+0,72.548130E+0,2.597380E+0,72.090852E+0,72.074896E+0,2.614775E+0,72.162867E+0,72.242276E+0,2.637402E+0,72.542982E+0,72.362444E+0,2.634524E+0
 10/20/2017,16:12:47.781,600.862443E-6,72.780433E+0,3.975241E-3,998.072792E-3,1.015197E+0,0.000000E+0,999.460233E-3,3.082837E+0,0.000000E+0,72.228004E+0,3.980883E-3,997.122347E-3,988.633101E-3,0.000000E+0,1.057755E+0,2.779591E+0,0.000000E+0,79.611152E+0,31.235927E+0,71.274657E+0,3.970377E-3,3.968431E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.288712E+0,24.361366E+0,9.612328E-3,12.897996E-3,1.000000E+0,2.661549E+0,1.000000E+0,20.000000E+0,7.025346E-3,42.373135E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.928833E+0,0.000000E+0,-153.716064E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.394630E-3,0.000000E+0,481.229707E-3,0.000000E+0,-113.796234E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,613.231315E-3,3.099744E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.005294E+0,3.039752E+0,0.000000E+0,244.579459E+0,6.470330E-3,3.980156E-3,88.780830E+0,73.787206E+0,74.712512E+0,102.396738E+0,79.809258E+0,3.973994E-3,3.982037E-3,68.020313E+0,5.433885E+0,2.187648E+0,74.889989E+0,76.696251E+0,0.000000E+0,75.421188E+0,81.094357E+0,0.000000E+0,73.986091E+0,1.061554E+0,985.883368E-3,2.603278E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.869743E-3,68.082269E+0,30.940281E+0,0.000000E+0,1.316961E+0,1.319866E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.336989E+0,654.471978E-3,2.023786E+0,60.000000E+0,1.886467E+0,0.000000E+0,73.270950E+0,1.046816E+0,1.049600E+0,1.005968E+0,50.000000E+0,1.000000E+0,86.482838E+0,2.486843E+0,2.275619E+0,1.291860E+0,30.000000E+0,0.000000E+0,1.310977E+0,1.311415E+0,1.002507E+0,60.000000E+0,3.988070E-3,49.060649E+0,9.319587E-3,24.602516E+0,2.052842E+0,31.032355E+0,0.000000E+0,54.295493E-3,0.000000E+0,44.133792E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.139823E-3,2.020899E+0,2.012878E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010575E+0,5.699016E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793215E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.697321E+0,0.000000E+0,44.230424E-3,995.653962E-3,3.050888E+0,997.295345E-3,3.044081E+0,997.118333E-3,3.038996E+0,999.226384E-3,3.036952E+0,27.908458E-3,8.138394E+0,1.000000E+0,1.000000E+0,72.472741E+0,72.549674E+0,2.604364E+0,72.096280E+0,72.077095E+0,2.623060E+0,72.164317E+0,72.245879E+0,2.636811E+0,72.543965E+0,72.359637E+0,2.635641E+0
 10/20/2017,16:12:57.781,1.727991E-3,72.776502E+0,3.985552E-3,998.507742E-3,1.008299E+0,0.000000E+0,999.955271E-3,3.085978E+0,0.000000E+0,72.225711E+0,3.978224E-3,997.267330E-3,987.388886E-3,0.000000E+0,1.057260E+0,2.770328E+0,0.000000E+0,79.616399E+0,31.230863E+0,71.271616E+0,3.970572E-3,3.968626E-3,0.000000E+0,1.010449E+0,1.000000E+0,44.000000E+0,97.350191E+0,24.360206E+0,9.583729E-3,12.876011E-3,1.000000E+0,2.657971E+0,1.000000E+0,20.000000E+0,7.051877E-3,42.360660E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.922524E+0,0.000000E+0,-140.551062E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.491195E-3,0.000000E+0,471.498426E-3,0.000000E+0,-123.301956E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.005163E+0,3.100259E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.011830E+0,3.039495E+0,0.000000E+0,244.580038E+0,6.479152E-3,3.980351E-3,88.783271E+0,73.789125E+0,74.716257E+0,102.408547E+0,79.807478E+0,3.973475E-3,3.981129E-3,68.005490E+0,5.419709E+0,2.186794E+0,74.886478E+0,76.701449E+0,0.000000E+0,75.421563E+0,81.104621E+0,0.000000E+0,73.985811E+0,1.061283E+0,1.000828E+0,2.598926E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.883362E-3,68.080539E+0,30.936332E+0,0.000000E+0,1.317328E+0,1.322868E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.341871E+0,660.112071E-3,2.017667E+0,60.000000E+0,1.891592E+0,0.000000E+0,73.268984E+0,1.050233E+0,1.046439E+0,1.002901E+0,50.000000E+0,1.000000E+0,86.453893E+0,2.490164E+0,2.278814E+0,1.293872E+0,30.000000E+0,0.000000E+0,1.312143E+0,1.313827E+0,1.007377E+0,60.000000E+0,3.987097E-3,49.056269E+0,9.250326E-3,24.602887E+0,2.000648E+0,31.031287E+0,0.000000E+0,45.462988E-3,0.000000E+0,43.747265E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.357943E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008968E+0,5.701466E+0,0.000000E+0,83.436310E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.791122E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.972739E-3,997.102241E-3,3.051467E+0,997.601093E-3,3.041812E+0,998.759716E-3,3.039205E+0,998.341324E-3,3.036840E+0,28.552828E-3,8.079753E+0,1.000000E+0,1.000000E+0,72.472975E+0,72.549487E+0,2.605354E+0,72.094455E+0,72.075130E+0,2.623923E+0,72.162071E+0,72.249108E+0,2.637434E+0,72.546586E+0,72.361976E+0,2.634460E+0
 10/20/2017,16:13:07.781,278.825630E-6,72.780854E+0,3.976992E-3,998.314431E-3,1.014766E+0,0.000000E+0,998.374343E-3,3.082934E+0,0.000000E+0,72.225898E+0,3.975954E-3,997.895591E-3,981.821823E-3,0.000000E+0,1.054832E+0,2.777513E+0,0.000000E+0,79.618133E+0,31.228308E+0,71.272599E+0,3.975695E-3,3.965124E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.383093E+0,24.356216E+0,9.581459E-3,12.885155E-3,1.000000E+0,2.657173E+0,1.000000E+0,20.000000E+0,7.026579E-3,42.359357E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.933307E+0,0.000000E+0,-139.553226E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.008371E-3,0.000000E+0,456.289272E-3,0.000000E+0,-132.743233E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.007415E+0,3.100742E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007468E+0,3.040782E+0,0.000000E+0,244.574391E+0,6.480709E-3,3.980351E-3,88.789372E+0,73.786363E+0,74.716866E+0,102.420120E+0,79.812023E+0,3.977367E-3,3.975161E-3,67.989265E+0,5.415842E+0,2.186036E+0,74.859886E+0,76.700278E+0,0.000000E+0,75.421422E+0,81.120509E+0,0.000000E+0,73.987683E+0,1.060947E+0,1.009146E+0,2.601923E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.864165E-3,68.078762E+0,30.937261E+0,0.000000E+0,1.312028E+0,1.322789E+0,1.010765E+0,60.000000E+0,1.000000E+0,1.340611E+0,660.431623E-3,2.011740E+0,60.000000E+0,1.886790E+0,0.000000E+0,73.269265E+0,1.047950E+0,1.047509E+0,1.010090E+0,50.000000E+0,1.000000E+0,86.453096E+0,2.488791E+0,2.271690E+0,1.278542E+0,30.000000E+0,0.000000E+0,1.315066E+0,1.306749E+0,1.008128E+0,60.000000E+0,3.986643E-3,49.053286E+0,9.294165E-3,24.601170E+0,1.977129E+0,31.036536E+0,0.000000E+0,35.405538E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.268665E-3,0.000000E+0,22.971416E-3,0.000000E+0,22.971416E-3,2.020963E+0,2.013297E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009658E+0,5.701595E+0,0.000000E+0,80.438416E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.700092E+0,0.000000E+0,43.811686E-3,996.989597E-3,3.050631E+0,997.053965E-3,3.043180E+0,998.695348E-3,3.040670E+0,1.000385E+0,3.035713E+0,23.720054E-3,8.031423E+0,1.000000E+0,1.000000E+0,72.473256E+0,72.550049E+0,2.599138E+0,72.096280E+0,72.075130E+0,2.621001E+0,72.162305E+0,72.247423E+0,2.644174E+0,72.545790E+0,72.361602E+0,2.630980E+0
 10/20/2017,16:13:17.781,439.844037E-6,72.779825E+0,3.982115E-3,998.024464E-3,1.012243E+0,0.000000E+0,974.995770E-3,3.081532E+0,0.000000E+0,72.225290E+0,3.979002E-3,997.186784E-3,1.017154E+0,0.000000E+0,1.035236E+0,2.764738E+0,0.000000E+0,79.617524E+0,31.225288E+0,71.271336E+0,3.976862E-3,3.968302E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,97.352542E+0,24.354267E+0,9.574325E-3,12.872509E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,7.012956E-3,42.354981E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.933082E+0,0.000000E+0,-134.435291E-3,0.000000E+0,133.821732E-3,0.000000E+0,136.461170E-3,0.000000E+0,455.354811E-3,0.000000E+0,-127.555364E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.008421E+0,3.099921E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.011175E+0,3.038449E+0,0.000000E+0,244.588098E+0,6.476492E-3,3.978664E-3,88.795285E+0,73.788891E+0,74.717194E+0,102.435503E+0,79.819473E+0,3.975421E-3,3.981583E-3,67.972572E+0,5.414231E+0,2.186036E+0,74.861806E+0,76.700325E+0,0.000000E+0,75.423623E+0,81.132179E+0,0.000000E+0,73.987168E+0,1.031301E+0,1.007534E+0,2.610101E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.876422E-3,68.077734E+0,30.934428E+0,0.000000E+0,1.309857E+0,1.314310E+0,1.010174E+0,60.000000E+0,1.000000E+0,1.336431E+0,658.194759E-3,2.019792E+0,60.000000E+0,1.875798E+0,0.000000E+0,73.266878E+0,1.048988E+0,1.048068E+0,1.003859E+0,50.000000E+0,1.000000E+0,86.515724E+0,2.490387E+0,2.267456E+0,1.284179E+0,30.000000E+0,0.000000E+0,1.319697E+0,1.308108E+0,1.009166E+0,60.000000E+0,3.987356E-3,49.049884E+0,9.219326E-3,24.596808E+0,1.894327E+0,31.034306E+0,0.000000E+0,35.341067E-3,0.000000E+0,42.394419E-3,0.000000E+0,17.237925E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.098787E-3,2.020931E+0,2.013845E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015632E+0,5.698726E+0,0.000000E+0,90.334690E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.772052E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.701155E+0,0.000000E+0,42.813157E-3,996.909137E-3,3.050502E+0,998.453968E-3,3.042440E+0,999.210292E-3,3.038561E+0,1.000353E+0,3.037033E+0,33.707786E-3,8.238920E+0,1.000000E+0,1.000000E+0,72.475970E+0,72.549300E+0,2.597060E+0,72.094128E+0,72.077750E+0,2.614264E+0,72.159966E+0,72.247470E+0,2.639510E+0,72.545697E+0,72.360900E+0,2.631347E+0
 10/20/2017,16:13:27.781,278.825630E-6,72.780012E+0,3.985747E-3,998.411086E-3,1.007373E+0,0.000000E+0,986.653118E-3,3.081436E+0,0.000000E+0,72.224494E+0,3.980948E-3,997.960028E-3,985.698030E-3,0.000000E+0,1.044899E+0,2.749724E+0,0.000000E+0,79.619632E+0,31.225103E+0,71.269043E+0,3.977251E-3,3.961428E-3,0.000000E+0,1.017904E+0,1.000000E+0,44.000000E+0,97.489462E+0,24.348049E+0,9.545012E-3,12.892484E-3,1.000000E+0,2.661070E+0,1.000000E+0,20.000000E+0,6.976695E-3,42.354888E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.980299E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.920657E+0,0.000000E+0,-142.450170E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.813077E-3,0.000000E+0,463.926072E-3,0.000000E+0,-127.200914E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.003278E+0,3.100002E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004335E+0,3.039720E+0,0.000000E+0,244.606536E+0,6.477011E-3,3.979507E-3,88.799227E+0,73.785287E+0,74.718271E+0,102.448535E+0,79.822331E+0,3.978275E-3,3.977951E-3,68.020640E+0,5.427441E+0,2.183990E+0,74.892423E+0,76.703088E+0,0.000000E+0,75.421328E+0,81.141881E+0,0.000000E+0,73.986325E+0,1.046332E+0,1.004101E+0,2.603039E+0,60.000000E+0,47.000000E+0,71.100000E+0,10.860793E-3,68.081615E+0,30.931966E+0,0.000000E+0,1.312858E+0,1.320425E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.334437E+0,659.185371E-3,2.021566E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.266691E+0,1.045986E+0,1.052905E+0,1.006863E+0,50.000000E+0,1.000000E+0,86.473315E+0,2.488887E+0,2.272856E+0,1.272473E+0,30.000000E+0,0.000000E+0,1.311456E+0,1.307996E+0,1.011082E+0,60.000000E+0,3.988524E-3,49.047973E+0,9.283659E-3,24.596484E+0,1.983250E+0,31.033470E+0,0.000000E+0,49.814770E-3,0.000000E+0,41.331468E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.172033E-3,0.000000E+0,22.005097E-3,2.020963E+0,2.013362E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012957E+0,5.697662E+0,0.000000E+0,83.210662E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.753660E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.700382E+0,0.000000E+0,41.492521E-3,997.359713E-3,3.051677E+0,998.325232E-3,3.043743E+0,997.214885E-3,3.039527E+0,998.968912E-3,3.037274E+0,29.197198E-3,8.451895E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.548364E+0,2.605882E+0,72.091788E+0,72.077657E+0,2.622565E+0,72.162259E+0,72.249576E+0,2.636715E+0,72.544293E+0,72.362491E+0,2.628873E+0
 10/20/2017,16:13:37.781,439.844037E-6,72.779544E+0,3.978159E-3,998.185557E-3,1.023149E+0,0.000000E+0,979.610802E-3,3.082902E+0,0.000000E+0,72.222342E+0,3.978029E-3,996.767944E-3,1.015017E+0,0.000000E+0,1.040171E+0,2.743473E+0,0.000000E+0,79.622162E+0,31.207588E+0,71.267733E+0,3.971674E-3,3.969664E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,97.575997E+0,24.348792E+0,9.503766E-3,12.875103E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.974749E-3,42.356983E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.986876E+0,10.000000E+0,8.927706E+0,0.000000E+0,-158.673057E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.040559E-3,0.000000E+0,473.367348E-3,0.000000E+0,-112.603991E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,666.964708E-3,3.099165E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.009928E+0,3.039527E+0,0.000000E+0,244.620388E+0,4.560469E-3,3.981778E-3,88.804531E+0,73.784210E+0,74.720377E+0,102.459732E+0,79.822659E+0,3.973734E-3,3.982037E-3,68.033219E+0,5.434529E+0,2.184618E+0,74.878847E+0,76.703931E+0,0.000000E+0,75.423154E+0,81.140053E+0,0.000000E+0,73.988525E+0,1.044383E+0,988.501848E-3,2.608220E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.856059E-3,68.075676E+0,30.933034E+0,0.000000E+0,1.314039E+0,1.318972E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.337388E+0,654.727620E-3,2.020272E+0,60.000000E+0,1.872284E+0,0.000000E+0,73.265146E+0,1.046561E+0,1.046152E+0,1.008540E+0,50.000000E+0,1.000000E+0,86.439914E+0,2.497013E+0,2.270699E+0,1.285856E+0,30.000000E+0,0.000000E+0,1.317812E+0,1.308315E+0,1.005796E+0,60.000000E+0,3.987746E-3,49.046016E+0,9.242738E-3,24.594071E+0,2.011603E+0,31.036722E+0,0.000000E+0,55.198084E-3,0.000000E+0,44.745794E-3,0.000000E+0,16.174975E-3,0.000000E+0,15.240867E-3,0.000000E+0,19.750354E-3,2.020867E+0,2.013845E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010963E+0,5.698597E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.754561E+0,0.000000E+0,14.177917E-3,10.000000E+0,9.700671E+0,0.000000E+0,44.262634E-3,996.603389E-3,3.051435E+0,999.081556E-3,3.042649E+0,999.178108E-3,3.037580E+0,998.164312E-3,3.037934E+0,29.197198E-3,8.356201E+0,1.000000E+0,1.000000E+0,72.474660E+0,72.549206E+0,2.601839E+0,72.091695E+0,72.071574E+0,2.620650E+0,72.159966E+0,72.247142E+0,2.633952E+0,72.543918E+0,72.362070E+0,2.635418E+0
 10/20/2017,16:13:47.781,600.862443E-6,72.780293E+0,3.978159E-3,998.169448E-3,1.012977E+0,0.000000E+0,995.148611E-3,3.081758E+0,0.000000E+0,72.225383E+0,3.973749E-3,997.879481E-3,1.027890E+0,0.000000E+0,1.053986E+0,2.767831E+0,0.000000E+0,79.621928E+0,31.201363E+0,71.268107E+0,3.978678E-3,3.961622E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.612943E+0,24.342203E+0,9.468227E-3,12.866089E-3,1.000000E+0,2.648052E+0,1.000000E+0,20.000000E+0,6.953277E-3,42.357541E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.935110E+0,0.000000E+0,-149.209706E-3,0.000000E+0,135.592087E-3,0.000000E+0,139.293738E-3,0.000000E+0,473.850690E-3,0.000000E+0,-96.589266E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,919.626763E-3,3.099986E+0,0.000000E+0,998.566612E-3,0.000000E+0,985.350846E-3,3.039125E+0,0.000000E+0,244.635157E+0,4.543863E-3,3.978534E-3,88.809083E+0,73.784163E+0,74.721594E+0,102.471164E+0,79.825893E+0,3.977626E-3,3.982362E-3,68.035603E+0,5.423253E+0,2.188599E+0,74.864193E+0,76.713110E+0,0.000000E+0,75.425027E+0,81.133914E+0,0.000000E+0,73.985623E+0,1.051747E+0,1.003574E+0,2.602082E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.860469E-3,68.075162E+0,30.929225E+0,0.000000E+0,1.313672E+0,1.313575E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.333639E+0,656.357335E-3,1.990715E+0,60.000000E+0,1.872832E+0,0.000000E+0,73.261870E+0,1.045603E+0,1.047684E+0,1.013364E+0,50.000000E+0,1.000000E+0,86.464261E+0,2.486907E+0,2.271466E+0,1.282502E+0,30.000000E+0,0.000000E+0,1.314283E+0,1.310009E+0,1.006579E+0,60.000000E+0,3.989303E-3,49.041123E+0,9.257913E-3,24.588549E+0,2.024168E+0,31.037651E+0,0.000000E+0,3.556946E-3,0.000000E+0,44.327056E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.915819E-3,0.000000E+0,15.240867E-3,2.020834E+0,2.013233E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013725E+0,5.697855E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.754207E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.693102E+0,0.000000E+0,43.070842E-3,996.732125E-3,3.051500E+0,998.453968E-3,3.042295E+0,998.840176E-3,3.039189E+0,997.601093E-3,3.038594E+0,31.774677E-3,8.199290E+0,1.000000E+0,1.000000E+0,72.476204E+0,72.550236E+0,2.598035E+0,72.092396E+0,72.073071E+0,2.621831E+0,72.161791E+0,72.247236E+0,2.643088E+0,72.541719E+0,72.361134E+0,2.627740E+0
 10/20/2017,16:13:57.781,600.862443E-6,72.779825E+0,3.980364E-3,998.024464E-3,1.000810E+0,0.000000E+0,993.232334E-3,3.081291E+0,0.000000E+0,72.224868E+0,3.970182E-3,997.331767E-3,954.321493E-3,0.000000E+0,1.052868E+0,2.769748E+0,0.000000E+0,79.625114E+0,31.192165E+0,71.264224E+0,3.975241E-3,3.970507E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,97.582296E+0,24.346935E+0,9.461807E-3,12.891965E-3,1.000000E+0,2.665718E+0,1.000000E+0,20.000000E+0,6.973840E-3,42.365315E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.949981E+0,0.000000E+0,-138.362260E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.523383E-3,0.000000E+0,463.571622E-3,0.000000E+0,-103.452719E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.008916E+0,3.099245E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.009944E+0,3.039624E+0,0.000000E+0,244.633854E+0,4.545809E-3,3.978599E-3,88.813072E+0,73.783789E+0,74.723326E+0,102.482690E+0,79.830953E+0,3.978859E-3,3.980545E-3,68.031021E+0,5.422286E+0,2.184779E+0,74.862648E+0,76.718261E+0,0.000000E+0,75.424606E+0,81.125243E+0,0.000000E+0,73.983470E+0,1.056363E+0,1.004452E+0,2.606387E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.860923E-3,68.073572E+0,30.928249E+0,0.000000E+0,1.311102E+0,1.317088E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.338170E+0,658.450401E-3,2.032158E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.261355E+0,1.047056E+0,1.044076E+0,1.005105E+0,50.000000E+0,1.000000E+0,86.519148E+0,2.491090E+0,2.268846E+0,1.274422E+0,30.000000E+0,0.000000E+0,1.316056E+0,1.313076E+0,1.007617E+0,60.000000E+0,3.989757E-3,49.036742E+0,9.271792E-3,24.590312E+0,2.005803E+0,31.032448E+0,0.000000E+0,5.072011E-3,0.000000E+0,43.231895E-3,0.000000E+0,25.902582E-3,0.000000E+0,20.233513E-3,0.000000E+0,16.819187E-3,2.020834E+0,2.013716E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019073E+0,5.699241E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.753048E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.700317E+0,0.000000E+0,43.457369E-3,996.603389E-3,3.050486E+0,997.407989E-3,3.041313E+0,998.759716E-3,3.039672E+0,1.000337E+0,3.034941E+0,36.929636E-3,8.480571E+0,1.000000E+0,1.000000E+0,72.472414E+0,72.548551E+0,2.594583E+0,72.093145E+0,72.074288E+0,2.626381E+0,72.158515E+0,72.248172E+0,2.642321E+0,72.545229E+0,72.357250E+0,2.632114E+0
 10/20/2017,16:14:07.781,1.083918E-3,72.782024E+0,3.977251E-3,998.169448E-3,1.005728E+0,0.000000E+0,992.944893E-3,3.081951E+0,0.000000E+0,72.224307E+0,3.974917E-3,997.041801E-3,994.327775E-3,0.000000E+0,1.047614E+0,2.764963E+0,0.000000E+0,79.627129E+0,31.203639E+0,71.265487E+0,3.977770E-3,3.968172E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,97.556302E+0,24.342759E+0,9.469006E-3,12.877892E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.963202E-3,42.379791E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.942127E+0,0.000000E+0,-121.656548E-3,0.000000E+0,135.012698E-3,0.000000E+0,137.909642E-3,0.000000E+0,441.982356E-3,0.000000E+0,-119.531890E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005770E+0,3.100517E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.011095E+0,3.039559E+0,0.000000E+0,244.655476E+0,5.024474E-3,3.980935E-3,88.817625E+0,73.783227E+0,74.724871E+0,102.496145E+0,79.829266E+0,3.973734E-3,3.978988E-3,68.021482E+0,5.433241E+0,2.185956E+0,74.867517E+0,76.725988E+0,0.000000E+0,75.425449E+0,81.114792E+0,0.000000E+0,73.985249E+0,1.052673E+0,1.007023E+0,2.604123E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.867862E-3,68.071187E+0,30.925927E+0,0.000000E+0,1.312874E+0,1.316465E+0,995.358743E-3,60.000000E+0,1.000000E+0,1.341536E+0,658.354535E-3,2.007906E+0,60.000000E+0,1.882631E+0,0.000000E+0,73.260045E+0,1.045715E+0,1.052186E+0,987.660457E-3,50.000000E+0,1.000000E+0,86.568594E+0,2.489876E+0,2.272185E+0,1.281464E+0,30.000000E+0,0.000000E+0,1.314171E+0,1.314706E+0,995.241489E-3,60.000000E+0,3.987681E-3,49.035391E+0,9.245008E-3,24.584883E+0,1.942655E+0,31.035375E+0,0.000000E+0,-182.361912E-6,0.000000E+0,44.069371E-3,0.000000E+0,21.844044E-3,0.000000E+0,25.548265E-3,0.000000E+0,19.331616E-3,2.020931E+0,2.013458E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.024058E+0,5.777930E+0,0.000000E+0,82.823837E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.755141E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.687400E+0,0.000000E+0,47.934645E-3,997.021781E-3,3.049939E+0,996.748217E-3,3.042263E+0,997.745921E-3,3.038883E+0,996.362010E-3,3.038224E+0,31.452492E-3,8.508602E+0,1.000000E+0,1.000000E+0,72.473537E+0,72.547428E+0,2.605466E+0,72.089308E+0,72.073258E+0,2.625327E+0,72.159545E+0,72.244335E+0,2.641043E+0,72.541579E+0,72.359403E+0,2.632130E+0
 10/20/2017,16:14:17.781,4.465304E-3,72.780340E+0,3.980105E-3,997.895591E-3,973.920159E-3,0.000000E+0,981.590954E-3,3.081129E+0,0.000000E+0,72.222669E+0,3.977057E-3,997.895591E-3,1.002192E+0,0.000000E+0,1.041641E+0,2.777803E+0,0.000000E+0,79.629378E+0,31.205684E+0,71.259312E+0,3.977705E-3,3.970182E-3,0.000000E+0,1.027828E+0,1.000000E+0,44.000000E+0,97.580274E+0,24.340579E+0,9.484051E-3,12.894948E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.993366E-3,42.383096E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.932406E+0,0.000000E+0,-129.993310E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.523383E-3,0.000000E+0,449.103591E-3,0.000000E+0,-113.602898E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.006201E+0,3.100549E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.007707E+0,3.039543E+0,0.000000E+0,244.672128E+0,5.823784E-3,3.982232E-3,88.819689E+0,73.779483E+0,74.727540E+0,102.511670E+0,79.832874E+0,3.976783E-3,3.981583E-3,68.003340E+0,5.441295E+0,2.186633E+0,74.868594E+0,76.727487E+0,0.000000E+0,75.426338E+0,81.109308E+0,0.000000E+0,73.984640E+0,1.093869E+0,1.004101E+0,2.607694E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.880573E-3,68.069691E+0,30.924812E+0,0.000000E+0,1.310192E+0,1.319340E+0,981.374600E-3,60.000000E+0,1.000000E+0,1.340659E+0,656.437223E-3,2.015223E+0,60.000000E+0,1.883808E+0,0.000000E+0,73.258687E+0,1.049467E+0,1.048562E+0,1.012023E+0,50.000000E+0,1.000000E+0,86.431798E+0,2.490946E+0,2.275587E+0,1.273272E+0,30.000000E+0,0.000000E+0,1.312942E+0,1.307932E+0,984.766447E-3,60.000000E+0,3.988654E-3,49.031569E+0,9.260507E-3,24.585393E+0,1.936211E+0,31.034724E+0,0.000000E+0,11.228976E-3,0.000000E+0,43.682843E-3,0.000000E+0,20.781094E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.327203E-3,2.020931E+0,2.013490E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013606E+0,5.777091E+0,0.000000E+0,81.469950E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.752661E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.676964E+0,0.000000E+0,37.369562E-3,996.313734E-3,3.051033E+0,997.005689E-3,3.042198E+0,998.679256E-3,3.039978E+0,999.982707E-3,3.037628E+0,35.640896E-3,8.683236E+0,1.000000E+0,1.000000E+0,72.471431E+0,72.550844E+0,2.601247E+0,72.089168E+0,72.074147E+0,2.614727E+0,72.162773E+0,72.244335E+0,2.636843E+0,72.544620E+0,72.357484E+0,2.629352E+0
 10/20/2017,16:14:27.781,600.862443E-6,72.779591E+0,3.978483E-3,998.056683E-3,998.957718E-3,0.000000E+0,1.007445E+0,3.081001E+0,0.000000E+0,72.223652E+0,3.982439E-3,997.960028E-3,985.107826E-3,0.000000E+0,1.063872E+0,2.761999E+0,0.000000E+0,79.631206E+0,31.201688E+0,71.262587E+0,3.974852E-3,3.964151E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,97.549862E+0,24.338723E+0,9.506166E-3,12.881070E-3,1.000000E+0,2.652828E+0,1.000000E+0,20.000000E+0,7.052526E-3,42.382026E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.934595E+0,0.000000E+0,-131.409594E-3,0.000000E+0,133.918297E-3,0.000000E+0,139.325926E-3,0.000000E+0,455.258143E-3,0.000000E+0,-118.468538E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002364E+0,0.000000E+0,1.005418E+0,3.099438E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009385E+0,3.039752E+0,0.000000E+0,244.674590E+0,6.855455E-3,3.980610E-3,88.824570E+0,73.781776E+0,74.728570E+0,102.525407E+0,79.833390E+0,3.976978E-3,3.983075E-3,68.005911E+0,5.418420E+0,2.185859E+0,74.907030E+0,76.730391E+0,0.000000E+0,75.425495E+0,81.106215E+0,0.000000E+0,73.983657E+0,1.077304E+0,1.012851E+0,2.603852E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.876617E-3,68.071421E+0,30.922257E+0,0.000000E+0,1.315444E+0,1.319946E+0,990.244542E-3,60.000000E+0,1.000000E+0,1.333464E+0,652.714442E-3,2.002186E+0,60.000000E+0,1.867707E+0,0.000000E+0,73.257939E+0,1.047631E+0,1.042959E+0,1.012694E+0,50.000000E+0,1.000000E+0,86.390609E+0,2.490180E+0,2.271769E+0,1.278957E+0,25.000000E+0,0.000000E+0,1.310913E+0,1.305775E+0,996.263445E-3,60.000000E+0,3.988330E-3,49.027282E+0,9.152594E-3,24.584465E+0,1.908825E+0,31.033517E+0,0.000000E+0,34.599653E-3,0.000000E+0,42.652104E-3,0.000000E+0,17.592242E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.357943E-3,2.020867E+0,2.013426E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010894E+0,5.776866E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.749440E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.661534E+0,0.000000E+0,42.362208E-3,995.911434E-3,3.051966E+0,997.214885E-3,3.041040E+0,998.405692E-3,3.039253E+0,996.539022E-3,3.037290E+0,24.364424E-3,8.614607E+0,1.000000E+0,1.000000E+0,72.473116E+0,72.546258E+0,2.601375E+0,72.089729E+0,72.073211E+0,2.620091E+0,72.159638E+0,72.243914E+0,2.636923E+0,72.542140E+0,72.360338E+0,2.628171E+0
 10/20/2017,16:14:37.781,761.880850E-6,72.780714E+0,3.982115E-3,997.943918E-3,972.451120E-3,0.000000E+0,1.001632E+0,3.083626E+0,0.000000E+0,72.222903E+0,3.975630E-3,998.443305E-3,1.000836E+0,0.000000E+0,1.061844E+0,2.772390E+0,0.000000E+0,79.632189E+0,31.203407E+0,71.258048E+0,3.976538E-3,3.970442E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.344692E+0,24.345126E+0,9.416216E-3,12.887166E-3,1.000000E+0,2.672458E+0,1.000000E+0,20.000000E+0,6.896322E-3,42.398038E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.930539E+0,0.000000E+0,-130.315192E-3,0.000000E+0,133.403285E-3,0.000000E+0,137.459006E-3,0.000000E+0,453.711449E-3,0.000000E+0,-122.721946E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.009364E+0,3.100790E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.012054E+0,3.039833E+0,0.000000E+0,244.662572E+0,6.892365E-3,3.984113E-3,88.832220E+0,73.779763E+0,74.732409E+0,102.534676E+0,79.838357E+0,3.976134E-3,3.982362E-3,68.017835E+0,5.418420E+0,2.187874E+0,74.889427E+0,76.731093E+0,0.000000E+0,75.427228E+0,81.112823E+0,0.000000E+0,73.986232E+0,1.071075E+0,998.879974E-3,2.600552E+0,60.000000E+0,48.000000E+0,71.200000E+0,10.879924E-3,68.070346E+0,30.920538E+0,0.000000E+0,1.312746E+0,1.313926E+0,984.171428E-3,60.000000E+0,1.000000E+0,1.341999E+0,660.815086E-3,2.011261E+0,60.000000E+0,1.871607E+0,0.000000E+0,73.256347E+0,1.047279E+0,1.047158E+0,1.003987E+0,50.000000E+0,1.000000E+0,86.446950E+0,2.427688E+0,2.271993E+0,1.194527E+0,25.000000E+0,0.000000E+0,1.313037E+0,1.306813E+0,981.956069E-3,60.000000E+0,3.987162E-3,49.025418E+0,9.201622E-3,24.583027E+0,1.922357E+0,31.033006E+0,0.000000E+0,35.792363E-3,0.000000E+0,44.552530E-3,0.000000E+0,17.366768E-3,0.000000E+0,22.327203E-3,0.000000E+0,23.647839E-3,2.021157E+0,2.013490E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016240E+0,5.778349E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.747378E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.661567E+0,0.000000E+0,44.230424E-3,997.166609E-3,3.051548E+0,998.067760E-3,3.042295E+0,996.876953E-3,3.037853E+0,1.000369E+0,3.036469E+0,35.640896E-3,9.098555E+0,1.000000E+0,1.000000E+0,72.472694E+0,72.549253E+0,2.599697E+0,72.087062E+0,72.072884E+0,2.616307E+0,72.157813E+0,72.242229E+0,2.646745E+0,72.541485E+0,72.361321E+0,2.625888E+0
 10/20/2017,16:14:47.781,922.899256E-6,72.782399E+0,3.980494E-3,998.249994E-3,987.077652E-3,0.000000E+0,994.126597E-3,3.083804E+0,0.000000E+0,72.221780E+0,3.980559E-3,998.362759E-3,1.022355E+0,0.000000E+0,1.052692E+0,2.786502E+0,0.000000E+0,79.635329E+0,31.200109E+0,71.258984E+0,3.974917E-3,3.967588E-3,0.000000E+0,1.022667E+0,1.000000E+0,44.000000E+0,97.986597E+0,24.344662E+0,8.601419E-3,12.882950E-3,1.000000E+0,2.682696E+0,1.000000E+0,20.000000E+0,6.581580E-3,42.412980E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.934884E+0,0.000000E+0,-134.177785E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.753028E-3,0.000000E+0,458.093748E-3,0.000000E+0,-126.395344E-3,0.000000E+0,208.947183E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.011009E+0,3.100436E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.003377E+0,3.039189E+0,0.000000E+0,244.649299E+0,6.895868E-3,3.981648E-3,88.832736E+0,73.778780E+0,74.733017E+0,102.549166E+0,79.840371E+0,3.978340E-3,3.980091E-3,68.012972E+0,5.409721E+0,2.183023E+0,74.869109E+0,76.730578E+0,0.000000E+0,75.429335E+0,81.126227E+0,0.000000E+0,73.985764E+0,1.046699E+0,1.007406E+0,2.602847E+0,60.000000E+0,47.000000E+0,71.200000E+0,10.882648E-3,68.067961E+0,30.919934E+0,0.000000E+0,1.311230E+0,1.315380E+0,1.010957E+0,60.000000E+0,1.000000E+0,1.335554E+0,657.172193E-3,2.032526E+0,60.000000E+0,1.878038E+0,0.000000E+0,73.255084E+0,1.045507E+0,1.050414E+0,1.010393E+0,50.000000E+0,1.000000E+0,85.936338E+0,2.425341E+0,2.271194E+0,1.191253E+0,25.000000E+0,0.000000E+0,1.317461E+0,1.309753E+0,1.003752E+0,60.000000E+0,3.990276E-3,49.020105E+0,9.171595E-3,24.582192E+0,1.908825E+0,31.034632E+0,0.000000E+0,35.115419E-3,0.000000E+0,45.937587E-3,0.000000E+0,17.366768E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.229101E-3,2.020673E+0,2.013555E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974434E+0,5.778188E+0,0.000000E+0,79.729237E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.741161E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.660729E+0,0.000000E+0,41.460311E-3,996.378102E-3,3.051805E+0,998.341324E-3,3.043840E+0,996.120630E-3,3.038191E+0,996.474654E-3,3.036260E+0,27.586273E-3,9.658226E+0,1.000000E+0,1.000000E+0,72.476251E+0,72.549160E+0,2.598754E+0,72.088138E+0,72.072743E+0,2.617648E+0,72.154772E+0,72.241574E+0,2.640676E+0,72.541204E+0,72.359777E+0,2.633135E+0
 10/20/2017,16:14:57.781,922.899256E-6,72.778561E+0,3.976992E-3,998.169448E-3,1.014926E+0,0.000000E+0,994.749387E-3,3.080839E+0,0.000000E+0,72.222061E+0,3.981077E-3,997.943918E-3,1.027762E+0,0.000000E+0,1.051846E+0,2.800082E+0,0.000000E+0,79.636875E+0,31.200806E+0,71.257768E+0,3.971933E-3,3.967329E-3,0.000000E+0,1.014543E+0,1.000000E+0,44.000000E+0,98.912262E+0,24.343548E+0,8.568539E-3,12.876270E-3,1.000000E+0,2.680795E+0,1.000000E+0,20.000000E+0,6.559135E-3,42.428760E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.990647E+0,0.000000E+0,1.980299E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.912319E+0,0.000000E+0,-139.617602E-3,0.000000E+0,136.686488E-3,0.000000E+0,135.881781E-3,0.000000E+0,465.182761E-3,0.000000E+0,-124.719759E-3,0.000000E+0,206.627142E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,1.012334E+0,3.099760E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.000037E+0,3.039656E+0,0.000000E+0,244.655814E+0,5.469667E-3,3.982102E-3,88.841700E+0,73.778078E+0,74.734562E+0,102.561210E+0,79.839762E+0,3.978145E-3,3.982297E-3,67.986600E+0,5.408432E+0,2.185472E+0,74.867143E+0,76.734933E+0,0.000000E+0,75.428820E+0,81.139397E+0,0.000000E+0,73.985342E+0,1.055213E+0,1.004756E+0,2.606211E+0,60.000000E+0,47.000000E+0,71.200000E+0,10.886085E-3,68.067540E+0,30.915474E+0,0.000000E+0,1.314183E+0,1.320266E+0,1.015768E+0,60.000000E+0,1.000000E+0,1.334261E+0,659.425035E-3,2.012906E+0,60.000000E+0,1.884485E+0,0.000000E+0,73.252463E+0,1.045539E+0,1.044523E+0,1.011032E+0,50.000000E+0,1.000000E+0,85.306966E+0,2.424415E+0,2.274102E+0,1.182103E+0,25.000000E+0,0.000000E+0,1.314858E+0,1.306254E+0,1.008351E+0,60.000000E+0,3.987875E-3,49.020105E+0,9.133009E-3,24.584837E+0,1.903993E+0,31.031612E+0,0.000000E+0,40.434263E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.305288E-3,0.000000E+0,21.232042E-3,0.000000E+0,24.002155E-3,2.021189E+0,2.013748E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921880E+0,5.777768E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.740582E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.777142E+0,0.000000E+0,41.685785E-3,997.391897E-3,3.051226E+0,997.858565E-3,3.042842E+0,996.780401E-3,3.039302E+0,998.244772E-3,3.034619E+0,28.552828E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.475034E+0,72.547054E+0,2.599569E+0,72.089355E+0,72.071901E+0,2.615653E+0,72.156129E+0,72.239749E+0,2.637689E+0,72.541859E+0,72.360338E+0,2.630262E+0
