date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:15:07.781,1.405954E-3,72.780012E+0,3.982504E-3,998.169448E-3,1.010774E+0,0.000000E+0,1.011740E+0,3.081726E+0,0.000000E+0,72.221265E+0,3.977576E-3,998.088901E-3,1.021908E+0,0.000000E+0,1.072304E+0,2.806784E+0,0.000000E+0,79.636547E+0,31.188216E+0,71.255475E+0,3.973166E-3,3.966875E-3,0.000000E+0,1.013587E+0,1.000000E+0,44.000000E+0,99.122849E+0,24.354731E+0,8.573987E-3,12.883858E-3,1.000000E+0,2.670525E+0,1.000000E+0,20.000000E+0,6.612846E-3,42.449893E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.920077E+0,0.000000E+0,-141.516710E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.270204E-3,0.000000E+0,462.186042E-3,0.000000E+0,-126.105339E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.004028E+0,3.101048E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.002050E+0,3.038787E+0,0.000000E+0,244.641962E+0,5.254498E-3,3.983335E-3,88.843155E+0,73.776487E+0,74.736294E+0,102.569913E+0,79.846603E+0,3.977821E-3,3.978859E-3,67.967709E+0,5.414554E+0,2.186343E+0,74.882686E+0,76.739850E+0,0.000000E+0,75.431863E+0,81.150739E+0,0.000000E+0,73.987777E+0,1.073662E+0,1.007390E+0,2.603549E+0,60.000000E+0,47.000000E+0,71.200000E+0,10.864036E-3,68.068335E+0,30.991800E+0,0.000000E+0,1.314933E+0,1.319691E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.342414E+0,658.913751E-3,2.003097E+0,60.000000E+0,1.866675E+0,0.000000E+0,73.253305E+0,1.046449E+0,1.049057E+0,1.005601E+0,50.000000E+0,1.000000E+0,85.015616E+0,2.424128E+0,2.276562E+0,1.189129E+0,25.000000E+0,0.000000E+0,1.317812E+0,1.308635E+0,1.012471E+0,60.000000E+0,3.986254E-3,49.014792E+0,9.175941E-3,24.580382E+0,1.963919E+0,31.033284E+0,0.000000E+0,39.692849E-3,0.000000E+0,44.004950E-3,0.000000E+0,15.079814E-3,0.000000E+0,20.104671E-3,0.000000E+0,24.485315E-3,2.021092E+0,2.013716E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896446E+0,5.778059E+0,0.000000E+0,80.309475E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.725152E+0,0.000000E+0,16.207186E-3,10.000000E+0,9.777850E+0,0.000000E+0,43.618422E-3,997.037873E-3,3.050454E+0,998.341324E-3,3.041957E+0,996.474654E-3,3.037194E+0,997.890749E-3,3.036952E+0,31.774677E-3,9.570263E+0,1.000000E+0,1.000000E+0,72.475268E+0,72.548926E+0,2.600304E+0,72.090572E+0,72.072369E+0,2.620602E+0,72.157298E+0,72.240591E+0,2.642752E+0,72.541579E+0,72.361087E+0,2.624962E+0
 10/20/2017,16:15:17.781,117.807224E-6,72.780574E+0,3.977576E-3,997.976137E-3,1.008427E+0,0.000000E+0,991.603499E-3,3.082160E+0,0.000000E+0,72.222622E+0,3.979067E-3,997.219002E-3,997.039525E-3,0.000000E+0,1.050999E+0,2.794363E+0,0.000000E+0,79.642170E+0,31.185335E+0,71.251030E+0,3.976668E-3,3.970636E-3,0.000000E+0,1.013842E+0,1.000000E+0,44.000000E+0,98.720535E+0,24.367862E+0,8.473207E-3,12.893651E-3,1.000000E+0,2.658147E+0,1.000000E+0,20.000000E+0,6.534550E-3,42.451895E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.914798E+0,0.000000E+0,-140.003861E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.943994E-3,0.000000E+0,462.927166E-3,0.000000E+0,-124.010858E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.011280E+0,3.100452E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.005166E+0,3.039430E+0,0.000000E+0,244.648671E+0,4.607759E-3,3.976069E-3,88.848318E+0,73.772415E+0,74.736435E+0,102.587932E+0,79.850352E+0,3.976588E-3,3.982426E-3,67.946621E+0,5.412620E+0,2.182684E+0,74.876178E+0,76.745611E+0,0.000000E+0,75.432940E+0,81.168830E+0,0.000000E+0,73.991100E+0,1.039719E+0,1.005011E+0,2.606769E+0,60.000000E+0,47.000000E+0,71.200000E+0,10.857486E-3,68.066652E+0,30.995563E+0,0.000000E+0,1.308835E+0,1.319611E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.340053E+0,661.150615E-3,2.030752E+0,60.000000E+0,1.875508E+0,0.000000E+0,73.253024E+0,1.044869E+0,1.048099E+0,1.013444E+0,50.000000E+0,1.000000E+0,85.144358E+0,2.426666E+0,2.271881E+0,1.192004E+0,25.000000E+0,0.000000E+0,1.318403E+0,1.312341E+0,1.005126E+0,60.000000E+0,3.989497E-3,49.011111E+0,9.155448E-3,24.581913E+0,2.007092E+0,31.031194E+0,0.000000E+0,39.273788E-3,0.000000E+0,44.681373E-3,0.000000E+0,15.015393E-3,0.000000E+0,20.974357E-3,0.000000E+0,24.420893E-3,2.020802E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905533E+0,5.779187E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.716069E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.778913E+0,0.000000E+0,42.941999E-3,996.828677E-3,3.050631E+0,996.716033E-3,3.043035E+0,999.097648E-3,3.037467E+0,1.000369E+0,3.036936E+0,23.720054E-3,9.805474E+0,1.000000E+0,1.000000E+0,72.473677E+0,72.546913E+0,2.600768E+0,72.089215E+0,72.073866E+0,2.614886E+0,72.155801E+0,72.240264E+0,2.645420E+0,72.542702E+0,72.358467E+0,2.626335E+0
 10/20/2017,16:15:27.781,1.405954E-3,72.778702E+0,3.982310E-3,998.153338E-3,993.321073E-3,0.000000E+0,996.553880E-3,3.081468E+0,0.000000E+0,72.222529E+0,3.976343E-3,997.186784E-3,998.570866E-3,0.000000E+0,1.053331E+0,2.790658E+0,0.000000E+0,79.642919E+0,31.193512E+0,71.250750E+0,3.971869E-3,3.963503E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,98.197808E+0,24.369904E+0,8.487474E-3,12.879059E-3,1.000000E+0,2.660623E+0,1.000000E+0,20.000000E+0,6.556670E-3,42.440491E+0,0.000000E+0,1.990578E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.920367E+0,0.000000E+0,-142.096099E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.909642E-3,0.000000E+0,463.539399E-3,0.000000E+0,-120.337460E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001576E+0,0.000000E+0,1.005881E+0,3.100066E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.008826E+0,3.038899E+0,0.000000E+0,244.645389E+0,4.567540E-3,3.979507E-3,88.852354E+0,73.776768E+0,74.741163E+0,102.600211E+0,79.854803E+0,3.977691E-3,3.977367E-3,67.936662E+0,5.413909E+0,2.184038E+0,74.865317E+0,76.749732E+0,0.000000E+0,75.437669E+0,81.179844E+0,0.000000E+0,73.988479E+0,1.070739E+0,1.004356E+0,2.602911E+0,60.000000E+0,47.000000E+0,71.300000E+0,10.843996E-3,68.065529E+0,30.993054E+0,0.000000E+0,1.317775E+0,1.321671E+0,1.010621E+0,60.000000E+0,1.000000E+0,1.334118E+0,658.466379E-3,2.011932E+0,60.000000E+0,1.880004E+0,0.000000E+0,73.252135E+0,1.048684E+0,1.046822E+0,1.013428E+0,50.000000E+0,1.000000E+0,85.455883E+0,2.419050E+0,2.272472E+0,1.188235E+0,25.000000E+0,0.000000E+0,1.317717E+0,1.310520E+0,1.008335E+0,60.000000E+0,3.987940E-3,49.008967E+0,9.248380E-3,24.592957E+0,1.992594E+0,31.029614E+0,0.000000E+0,50.814068E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.694757E-3,0.000000E+0,19.234984E-3,0.000000E+0,22.939205E-3,2.021092E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930068E+0,5.776543E+0,0.000000E+0,84.016548E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.714941E+0,0.000000E+0,15.079814E-3,10.000000E+0,9.779171E+0,0.000000E+0,40.622835E-3,996.474654E-3,3.051580E+0,996.506838E-3,3.041506E+0,997.987300E-3,3.038610E+0,999.853971E-3,3.036148E+0,32.419047E-3,9.734266E+0,1.000000E+0,1.000000E+0,72.472788E+0,72.548645E+0,2.598275E+0,72.093753E+0,72.075177E+0,2.617984E+0,72.154678E+0,72.241059E+0,2.635597E+0,72.540689E+0,72.358186E+0,2.626479E+0
 10/20/2017,16:15:37.781,-43.211183E-6,72.778936E+0,3.981596E-3,998.314431E-3,1.006830E+0,0.000000E+0,999.923333E-3,3.080646E+0,0.000000E+0,72.220329E+0,3.978678E-3,998.427196E-3,984.884506E-3,0.000000E+0,1.060151E+0,2.812599E+0,0.000000E+0,79.643294E+0,31.223895E+0,71.246586E+0,3.976732E-3,3.967848E-3,0.000000E+0,1.028545E+0,1.000000E+0,44.000000E+0,97.918342E+0,24.363640E+0,8.517112E-3,12.890992E-3,1.000000E+0,2.667586E+0,1.000000E+0,20.000000E+0,6.576325E-3,42.445099E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.986747E+0,10.000000E+0,8.926837E+0,0.000000E+0,-158.512116E-3,0.000000E+0,133.177967E-3,0.000000E+0,136.493358E-3,0.000000E+0,471.562872E-3,0.000000E+0,-109.736163E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003587E+0,0.000000E+0,732.454284E-3,3.100919E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.009034E+0,3.039173E+0,0.000000E+0,244.626035E+0,4.013888E-3,3.981064E-3,88.856719E+0,73.777002E+0,74.742193E+0,102.611314E+0,79.854522E+0,3.977367E-3,3.977951E-3,67.942039E+0,5.425508E+0,2.182716E+0,74.885775E+0,76.756897E+0,0.000000E+0,75.441555E+0,81.175626E+0,0.000000E+0,73.987308E+0,1.066858E+0,977.085910E-3,2.600663E+0,60.000000E+0,47.000000E+0,71.300000E+0,10.858264E-3,68.063753E+0,30.985435E+0,0.000000E+0,1.315763E+0,1.317855E+0,1.011085E+0,60.000000E+0,1.000000E+0,1.340132E+0,658.258670E-3,2.021725E+0,60.000000E+0,1.871914E+0,0.000000E+0,73.248906E+0,1.047168E+0,1.047509E+0,1.009978E+0,50.000000E+0,1.000000E+0,85.643876E+0,2.427081E+0,2.279389E+0,1.192195E+0,25.000000E+0,0.000000E+0,1.316551E+0,1.310248E+0,1.007297E+0,60.000000E+0,3.986254E-3,49.005705E+0,9.197212E-3,24.603490E+0,2.086350E+0,31.028407E+0,0.000000E+0,54.037609E-3,0.000000E+0,49.223070E-3,0.000000E+0,16.207186E-3,0.000000E+0,15.240867E-3,0.000000E+0,20.330145E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944827E+0,5.773997E+0,0.000000E+0,83.113956E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.714877E+0,0.000000E+0,13.179387E-3,10.000000E+0,9.778817E+0,0.000000E+0,38.013774E-3,995.734422E-3,3.050743E+0,997.230977E-3,3.043357E+0,996.555114E-3,3.039270E+0,997.440173E-3,3.036807E+0,29.197198E-3,9.772287E+0,1.000000E+0,1.000000E+0,72.472601E+0,72.547756E+0,2.594520E+0,72.092350E+0,72.073539E+0,2.615924E+0,72.157345E+0,72.241714E+0,2.636715E+0,72.540175E+0,72.358935E+0,2.630725E+0
 10/20/2017,16:15:47.781,1.889010E-3,72.780714E+0,3.980299E-3,998.153338E-3,1.002998E+0,0.000000E+0,982.549093E-3,3.078745E+0,0.000000E+0,72.220189E+0,3.976473E-3,997.992246E-3,1.015639E+0,0.000000E+0,1.040347E+0,2.800146E+0,0.000000E+0,79.643669E+0,31.248099E+0,71.248598E+0,3.970572E-3,3.970118E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.004084E+0,24.371945E+0,8.490458E-3,12.888138E-3,1.000000E+0,2.670142E+0,1.000000E+0,20.000000E+0,6.556475E-3,42.444820E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.933404E+0,0.000000E+0,-149.853472E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.235852E-3,0.000000E+0,480.424138E-3,0.000000E+0,-112.926219E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,653.435529E-3,3.100839E+0,0.000000E+0,998.293048E-3,0.000000E+0,995.833885E-3,3.039479E+0,0.000000E+0,244.607066E+0,4.011682E-3,3.980740E-3,88.862022E+0,73.771151E+0,74.744487E+0,102.622417E+0,79.857990E+0,3.974707E-3,3.974772E-3,67.959386E+0,5.433241E+0,2.187068E+0,74.885541E+0,76.764156E+0,0.000000E+0,75.444317E+0,81.175017E+0,0.000000E+0,73.988525E+0,1.037946E+0,995.143849E-3,2.607295E+0,60.000000E+0,47.000000E+0,71.300000E+0,10.854956E-3,68.061508E+0,30.982834E+0,0.000000E+0,1.310288E+0,1.323076E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.338361E+0,660.958884E-3,2.003512E+0,60.000000E+0,1.882921E+0,0.000000E+0,73.248906E+0,1.047407E+0,1.049584E+0,1.005473E+0,50.000000E+0,1.000000E+0,85.574644E+0,2.425006E+0,2.275971E+0,1.193058E+0,25.000000E+0,0.000000E+0,1.314315E+0,1.307468E+0,1.007649E+0,60.000000E+0,3.989562E-3,48.998994E+0,9.356812E-3,24.602516E+0,2.041566E+0,31.026966E+0,0.000000E+0,49.331238E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.461929E-3,2.020738E+0,2.013329E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938464E+0,5.777253E+0,0.000000E+0,78.794410E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.714748E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.776401E+0,0.000000E+0,45.067900E-3,996.104538E-3,3.051516E+0,997.102241E-3,3.043035E+0,996.699941E-3,3.037178E+0,996.973505E-3,3.036148E+0,29.841567E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.547709E+0,2.598227E+0,72.092584E+0,72.072463E+0,2.621097E+0,72.154678E+0,72.241621E+0,2.631907E+0,72.540268E+0,72.357578E+0,2.627069E+0
 10/20/2017,16:15:57.781,439.844037E-6,72.780667E+0,3.980364E-3,997.653952E-3,1.003828E+0,0.000000E+0,987.355753E-3,3.082676E+0,0.000000E+0,72.220002E+0,3.972906E-3,997.170675E-3,995.316766E-3,0.000000E+0,1.046560E+0,2.803739E+0,0.000000E+0,79.645543E+0,31.247727E+0,71.243077E+0,3.977122E-3,3.964735E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.255725E+0,24.375565E+0,8.513934E-3,12.892289E-3,1.000000E+0,2.665829E+0,1.000000E+0,20.000000E+0,6.583720E-3,42.450033E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.938135E+0,0.000000E+0,-150.980061E-3,0.000000E+0,139.325926E-3,0.000000E+0,139.261549E-3,0.000000E+0,478.522994E-3,0.000000E+0,-109.220598E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,555.520636E-3,3.101627E+0,0.000000E+0,998.582704E-3,0.000000E+0,989.569630E-3,3.039286E+0,0.000000E+0,244.600213E+0,4.011942E-3,3.981972E-3,88.869343E+0,73.772696E+0,74.745844E+0,102.634649E+0,79.860098E+0,3.978729E-3,3.979832E-3,67.975191E+0,5.436463E+0,2.182458E+0,74.909605E+0,76.768933E+0,0.000000E+0,75.445675E+0,81.167143E+0,0.000000E+0,73.988151E+0,1.049766E+0,1.004835E+0,2.600536E+0,60.000000E+0,47.000000E+0,71.300000E+0,10.871299E-3,68.062350E+0,30.978049E+0,0.000000E+0,1.308931E+0,1.314485E+0,1.009487E+0,60.000000E+0,1.000000E+0,1.340451E+0,658.610177E-3,1.996466E+0,60.000000E+0,1.881745E+0,0.000000E+0,73.248859E+0,1.046928E+0,1.043661E+0,1.008045E+0,50.000000E+0,1.000000E+0,85.416672E+0,2.424191E+0,2.271083E+0,1.197082E+0,25.000000E+0,0.000000E+0,1.314203E+0,1.308251E+0,1.004152E+0,60.000000E+0,3.991249E-3,48.999367E+0,9.285929E-3,24.602794E+0,2.089249E+0,31.024597E+0,0.000000E+0,40.853324E-3,0.000000E+0,42.329997E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.820658E-3,0.000000E+0,17.914348E-3,2.020706E+0,2.013748E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924591E+0,5.775222E+0,0.000000E+0,86.949971E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.713588E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.135263E-3,996.313734E-3,3.050277E+0,996.490746E-3,3.043454E+0,999.451671E-3,3.036968E+0,999.322935E-3,3.038578E+0,32.096862E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.470355E+0,72.547335E+0,2.599282E+0,72.088232E+0,72.072603E+0,2.616611E+0,72.156643E+0,72.239468E+0,2.641155E+0,72.539987E+0,72.359122E+0,2.628075E+0
 10/20/2017,16:16:07.781,439.844037E-6,72.780761E+0,3.986849E-3,998.185557E-3,1.006255E+0,0.000000E+0,1.010846E+0,3.083481E+0,0.000000E+0,72.221125E+0,3.978548E-3,996.977364E-3,1.000740E+0,0.000000E+0,1.068791E+0,2.794154E+0,0.000000E+0,79.646387E+0,31.243174E+0,71.242983E+0,3.975825E-3,3.968885E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,98.415280E+0,24.370368E+0,8.516787E-3,12.895207E-3,1.000000E+0,2.663913E+0,1.000000E+0,20.000000E+0,6.591115E-3,42.442306E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.939455E+0,0.000000E+0,-150.819120E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.040559E-3,0.000000E+0,475.397383E-3,0.000000E+0,-109.639495E-3,0.000000E+0,205.467122E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,676.277009E-3,3.101965E+0,0.000000E+0,999.676959E-3,0.000000E+0,980.556772E-3,3.039060E+0,0.000000E+0,244.609045E+0,4.013563E-3,3.979637E-3,88.869860E+0,73.771479E+0,74.747249E+0,102.647164E+0,79.861785E+0,3.976913E-3,3.975291E-3,67.961631E+0,5.440973E+0,2.187600E+0,74.922854E+0,76.769963E+0,0.000000E+0,75.449468E+0,81.168643E+0,0.000000E+0,73.986138E+0,1.083949E+0,1.009865E+0,2.604792E+0,60.000000E+0,47.000000E+0,71.300000E+0,10.881351E-3,68.059778E+0,30.972521E+0,0.000000E+0,1.310591E+0,1.319898E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.340834E+0,659.776542E-3,2.005749E+0,60.000000E+0,1.876394E+0,0.000000E+0,73.244787E+0,1.046449E+0,1.049472E+0,1.006208E+0,50.000000E+0,1.000000E+0,85.271461E+0,2.424958E+0,2.274373E+0,1.182486E+0,25.000000E+0,0.000000E+0,1.315752E+0,1.310776E+0,1.004439E+0,60.000000E+0,3.988135E-3,48.992889E+0,9.237874E-3,24.604790E+0,2.057997E+0,31.025108E+0,0.000000E+0,30.086694E-3,0.000000E+0,42.233366E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.918761E-3,0.000000E+0,16.625924E-3,2.020770E+0,2.013587E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911518E+0,5.763294E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.714877E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.297787E-3,996.796493E-3,3.051934E+0,996.313734E-3,3.042086E+0,997.102241E-3,3.039205E+0,1.000144E+0,3.037081E+0,30.163752E-3,9.894403E+0,1.000000E+0,1.000000E+0,72.470308E+0,72.548551E+0,2.593832E+0,72.093098E+0,72.071153E+0,2.614407E+0,72.158609E+0,72.239234E+0,2.642465E+0,72.540643E+0,72.352711E+0,2.629512E+0
 10/20/2017,16:16:17.781,761.880850E-6,72.782492E+0,3.980818E-3,997.943918E-3,1.013025E+0,0.000000E+0,997.959150E-3,3.084947E+0,0.000000E+0,72.222061E+0,3.969339E-3,996.929036E-3,1.022961E+0,0.000000E+0,1.054130E+0,2.794943E+0,0.000000E+0,79.651306E+0,31.248517E+0,71.238352E+0,3.971804E-3,3.969404E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.405266E+0,24.375286E+0,8.531314E-3,12.886647E-3,1.000000E+0,2.667363E+0,1.000000E+0,20.000000E+0,6.603246E-3,42.416984E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.939681E+0,0.000000E+0,-151.173191E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.072747E-3,0.000000E+0,477.975206E-3,0.000000E+0,-110.187282E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,594.462973E-3,3.102930E+0,0.000000E+0,997.971208E-3,0.000000E+0,992.861560E-3,3.039978E+0,0.000000E+0,244.614548E+0,4.008763E-3,3.980351E-3,88.873755E+0,73.770028E+0,74.747342E+0,102.659490E+0,79.867080E+0,3.976523E-3,3.982945E-3,67.943956E+0,5.437751E+0,2.187261E+0,74.901693E+0,76.774880E+0,0.000000E+0,75.456631E+0,81.169580E+0,0.000000E+0,73.987542E+0,1.058599E+0,1.004803E+0,2.604872E+0,60.000000E+0,47.000000E+0,71.300000E+0,10.879146E-3,68.058001E+0,30.972335E+0,0.000000E+0,1.312060E+0,1.319020E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.335649E+0,658.003028E-3,2.013066E+0,60.000000E+0,1.892914E+0,0.000000E+0,73.245208E+0,1.046481E+0,1.046423E+0,1.007150E+0,50.000000E+0,1.000000E+0,85.250590E+0,2.426874E+0,2.275028E+0,1.181208E+0,25.000000E+0,0.000000E+0,1.319889E+0,1.311047E+0,1.007154E+0,60.000000E+0,3.990405E-3,48.989813E+0,9.328342E-3,24.610869E+0,2.043177E+0,31.023854E+0,0.000000E+0,47.687232E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.075402E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.622982E-3,2.020995E+0,2.013909E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908564E+0,5.740375E+0,0.000000E+0,82.308071E-3,0.000000E+0,47.977351E-3,9.500000E+0,9.701026E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.779107E+0,0.000000E+0,42.201155E-3,996.651665E-3,3.050759E+0,996.490746E-3,3.042472E+0,998.759716E-3,3.037773E+0,998.453968E-3,3.038207E+0,29.519383E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.470963E+0,72.547615E+0,2.600960E+0,72.089261E+0,72.074756E+0,2.613130E+0,72.152759E+0,72.241527E+0,2.633584E+0,72.540783E+0,72.357390E+0,2.628059E+0
 10/20/2017,16:16:27.781,-43.211183E-6,72.781884E+0,3.980364E-3,998.040574E-3,1.004978E+0,0.000000E+0,1.007397E+0,3.084964E+0,0.000000E+0,72.221031E+0,3.977965E-3,997.331767E-3,985.059972E-3,0.000000E+0,1.064654E+0,2.784198E+0,0.000000E+0,79.650651E+0,31.236810E+0,71.239802E+0,3.975630E-3,3.965578E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.274717E+0,24.375472E+0,8.533195E-3,12.891900E-3,1.000000E+0,2.660910E+0,1.000000E+0,20.000000E+0,6.569060E-3,42.399807E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.930732E+0,0.000000E+0,-156.162372E-3,0.000000E+0,135.141451E-3,0.000000E+0,137.523383E-3,0.000000E+0,481.294153E-3,0.000000E+0,-102.937155E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,646.838645E-3,3.100742E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.012405E+0,3.038851E+0,0.000000E+0,244.634336E+0,4.013628E-3,3.980870E-3,88.879152E+0,73.768811E+0,74.749309E+0,102.672240E+0,79.867314E+0,3.974448E-3,3.982686E-3,67.934370E+0,5.432596E+0,2.184828E+0,74.900288E+0,76.775349E+0,0.000000E+0,75.457802E+0,81.178298E+0,0.000000E+0,73.987870E+0,1.067401E+0,974.387599E-3,2.602895E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.879535E-3,68.058562E+0,30.967086E+0,0.000000E+0,1.314103E+0,1.322134E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.337420E+0,656.037783E-3,2.022860E+0,60.000000E+0,1.871188E+0,0.000000E+0,73.243898E+0,1.045795E+0,1.048499E+0,1.006128E+0,50.000000E+0,1.000000E+0,85.321459E+0,2.419178E+0,2.273686E+0,1.176689E+0,25.000000E+0,0.000000E+0,1.314379E+0,1.314243E+0,1.007233E+0,60.000000E+0,3.984891E-3,48.986691E+0,9.308044E-3,24.609894E+0,2.098915E+0,31.024272E+0,0.000000E+0,55.198084E-3,0.000000E+0,45.647691E-3,0.000000E+0,16.754766E-3,0.000000E+0,15.627394E-3,0.000000E+0,19.557090E-3,2.020673E+0,2.013362E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913221E+0,5.737602E+0,0.000000E+0,81.437714E-3,0.000000E+0,48.396411E-3,9.500000E+0,9.689462E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.778624E+0,0.000000E+0,40.848309E-3,996.587297E-3,3.051130E+0,998.228680E-3,3.042279E+0,998.341324E-3,3.038964E+0,997.166609E-3,3.034973E+0,26.619718E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.468857E+0,72.545088E+0,2.598323E+0,72.090104E+0,72.071293E+0,2.616946E+0,72.154865E+0,72.237643E+0,2.633872E+0,72.539052E+0,72.355799E+0,2.627277E+0
 10/20/2017,16:16:37.781,1.566973E-3,72.783007E+0,3.980948E-3,998.185557E-3,999.772077E-3,0.000000E+0,978.572819E-3,3.083353E+0,0.000000E+0,72.221593E+0,3.979780E-3,997.702280E-3,993.019755E-3,0.000000E+0,1.038958E+0,2.804528E+0,0.000000E+0,79.653415E+0,31.242942E+0,71.231755E+0,3.976408E-3,3.968691E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,98.141867E+0,24.371621E+0,8.539226E-3,12.906103E-3,1.000000E+0,2.664392E+0,1.000000E+0,20.000000E+0,6.548237E-3,42.386774E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.923167E+0,0.000000E+0,-142.772052E-3,0.000000E+0,139.873127E-3,0.000000E+0,137.394630E-3,0.000000E+0,462.186042E-3,0.000000E+0,-120.305237E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,893.846211E-3,3.102528E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.011015E+0,3.040074E+0,0.000000E+0,244.667929E+0,4.011812E-3,3.980351E-3,88.885863E+0,73.767219E+0,74.752679E+0,102.685648E+0,79.870454E+0,3.977626E-3,3.979053E-3,67.929087E+0,5.425508E+0,2.180686E+0,74.918781E+0,76.779798E+0,0.000000E+0,75.463280E+0,81.191796E+0,0.000000E+0,73.989508E+0,1.041859E+0,995.127882E-3,2.603453E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.862609E-3,68.055009E+0,30.964995E+0,0.000000E+0,1.309442E+0,1.321160E+0,1.000968E+0,60.000000E+0,1.000000E+0,1.337388E+0,655.462590E-3,2.015942E+0,60.000000E+0,1.882148E+0,0.000000E+0,73.241651E+0,1.046210E+0,1.046056E+0,1.006080E+0,50.000000E+0,1.000000E+0,85.394346E+0,2.422611E+0,2.272121E+0,1.182741E+0,25.000000E+0,0.000000E+0,1.314283E+0,1.307708E+0,1.007297E+0,60.000000E+0,3.988978E-3,48.985200E+0,9.274710E-3,24.616205E+0,1.971329E+0,31.022228E+0,0.000000E+0,55.101378E-3,0.000000E+0,43.328527E-3,0.000000E+0,13.598125E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.454575E-3,2.021028E+0,2.013490E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918164E+0,5.737667E+0,0.000000E+0,79.697002E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.677415E+0,0.000000E+0,14.725497E-3,10.000000E+0,9.778785E+0,0.000000E+0,36.596507E-3,996.040170E-3,3.051339E+0,996.603389E-3,3.040316E+0,998.775808E-3,3.038047E+0,998.244772E-3,3.036357E+0,33.385602E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.468249E+0,72.547475E+0,2.590892E+0,72.092209E+0,72.071293E+0,2.620187E+0,72.154116E+0,72.240732E+0,2.638711E+0,72.537086E+0,72.356829E+0,2.634141E+0
 10/20/2017,16:16:47.781,1.566973E-3,72.780527E+0,3.975954E-3,998.088901E-3,997.919808E-3,0.000000E+0,1.002782E+0,3.081323E+0,0.000000E+0,72.220797E+0,3.970572E-3,998.233885E-3,999.432246E-3,0.000000E+0,1.065549E+0,2.808829E+0,0.000000E+0,79.655149E+0,31.243035E+0,71.234422E+0,3.975046E-3,3.968107E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,98.143324E+0,24.359556E+0,8.537605E-3,12.872444E-3,1.000000E+0,2.669743E+0,1.000000E+0,20.000000E+0,6.574963E-3,42.383329E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.924036E+0,0.000000E+0,-140.293556E-3,0.000000E+0,139.615620E-3,0.000000E+0,138.038395E-3,0.000000E+0,465.537211E-3,0.000000E+0,-123.044174E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,911.736055E-3,3.101257E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.011590E+0,3.039350E+0,0.000000E+0,244.727344E+0,4.011033E-3,3.979313E-3,88.887553E+0,73.770823E+0,74.751415E+0,102.698351E+0,79.876451E+0,3.974902E-3,3.979248E-3,67.939327E+0,5.416487E+0,2.178703E+0,74.912601E+0,76.782561E+0,0.000000E+0,75.467447E+0,81.192124E+0,0.000000E+0,73.988947E+0,1.080547E+0,1.001482E+0,2.599786E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.861442E-3,68.056972E+0,30.960071E+0,0.000000E+0,1.318158E+0,1.319212E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.336479E+0,655.846052E-3,2.010670E+0,60.000000E+0,1.870431E+0,0.000000E+0,73.239639E+0,1.049722E+0,1.048818E+0,1.007486E+0,50.000000E+0,1.000000E+0,85.432197E+0,2.420248E+0,2.270619E+0,1.177823E+0,25.000000E+0,0.000000E+0,1.306521E+0,1.309498E+0,1.008974E+0,60.000000E+0,3.990211E-3,48.980866E+0,9.229184E-3,24.617133E+0,2.030934E+0,31.021531E+0,0.000000E+0,54.746789E-3,0.000000E+0,44.681373E-3,0.000000E+0,13.243809E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.551207E-3,2.020770E+0,2.013909E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920309E+0,5.739601E+0,0.000000E+0,81.889010E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.676320E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.777367E+0,0.000000E+0,42.491050E-3,996.072354E-3,3.051210E+0,998.341324E-3,3.042343E+0,998.309140E-3,3.039897E+0,998.357416E-3,3.036936E+0,31.774677E-3,9.894725E+0,1.000000E+0,1.000000E+0,72.466892E+0,72.544527E+0,2.602126E+0,72.092116E+0,72.071480E+0,2.614743E+0,72.153461E+0,72.239936E+0,2.635836E+0,72.539613E+0,72.358046E+0,2.627181E+0
 10/20/2017,16:16:57.781,1.566973E-3,72.782960E+0,3.977381E-3,998.088901E-3,992.490746E-3,0.000000E+0,995.483959E-3,3.083626E+0,0.000000E+0,72.218317E+0,3.976927E-3,998.185557E-3,996.257903E-3,0.000000E+0,1.052565E+0,2.817239E+0,0.000000E+0,79.655336E+0,31.247541E+0,71.225626E+0,3.976278E-3,3.969664E-3,0.000000E+0,1.030026E+0,1.000000E+0,44.000000E+0,98.218540E+0,24.352504E+0,8.550899E-3,12.877697E-3,1.000000E+0,2.668161E+0,1.000000E+0,20.000000E+0,6.535717E-3,42.385982E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.927384E+0,0.000000E+0,-156.902702E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.298065E-3,0.000000E+0,484.129758E-3,0.000000E+0,-109.156153E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,674.615810E-3,3.101418E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004319E+0,3.039672E+0,0.000000E+0,244.807466E+0,4.014017E-3,3.979313E-3,88.892950E+0,73.767594E+0,74.753756E+0,102.710254E+0,79.879263E+0,3.975615E-3,3.976913E-3,67.984870E+0,5.433563E+0,2.177881E+0,74.900008E+0,76.781437E+0,0.000000E+0,75.472878E+0,81.189030E+0,0.000000E+0,73.989649E+0,1.059334E+0,973.876675E-3,2.604362E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.859431E-3,68.054728E+0,30.956540E+0,0.000000E+0,1.312794E+0,1.318813E+0,1.010414E+0,60.000000E+0,1.000000E+0,1.332857E+0,661.709831E-3,2.018674E+0,60.000000E+0,1.888724E+0,0.000000E+0,73.237767E+0,1.047295E+0,1.044635E+0,1.014147E+0,50.000000E+0,1.000000E+0,85.438247E+0,2.421541E+0,2.271482E+0,1.173830E+0,25.000000E+0,0.000000E+0,1.318883E+0,1.309498E+0,1.009709E+0,60.000000E+0,3.985605E-3,48.976671E+0,9.283465E-3,24.608827E+0,2.094082E+0,31.021763E+0,0.000000E+0,54.295493E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.817717E-3,2.020899E+0,2.014006E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919867E+0,5.739214E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.678317E+0,0.000000E+0,16.658134E-3,10.000000E+0,9.777722E+0,0.000000E+0,42.877578E-3,996.297642E-3,3.051081E+0,996.651665E-3,3.040798E+0,998.518336E-3,3.039559E+0,998.968912E-3,3.037161E+0,24.364424E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.471478E+0,72.546820E+0,2.595351E+0,72.088887E+0,72.073024E+0,2.614631E+0,72.155286E+0,72.235865E+0,2.636411E+0,72.539332E+0,72.355472E+0,2.625250E+0
 10/20/2017,16:17:07.781,278.825630E-6,72.783943E+0,3.975825E-3,998.314431E-3,997.185288E-3,0.000000E+0,983.714828E-3,3.081661E+0,0.000000E+0,72.218785E+0,3.978224E-3,998.185557E-3,1.021557E+0,0.000000E+0,1.043781E+0,2.821556E+0,0.000000E+0,79.660631E+0,31.243128E+0,71.229041E+0,3.973425E-3,3.966810E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,98.276362E+0,24.348235E+0,8.567437E-3,12.873482E-3,1.000000E+0,2.653435E+0,1.000000E+0,20.000000E+0,6.591504E-3,42.390684E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987004E+0,10.000000E+0,8.933629E+0,0.000000E+0,-149.048765E-3,0.000000E+0,138.617784E-3,0.000000E+0,138.489031E-3,0.000000E+0,473.754021E-3,0.000000E+0,-103.774947E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,989.540912E-3,3.102255E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.004303E+0,3.039833E+0,0.000000E+0,244.857616E+0,4.012785E-3,3.981518E-3,88.897456E+0,73.765815E+0,74.754552E+0,102.723098E+0,79.880622E+0,3.977042E-3,3.977821E-3,67.972712E+0,5.417453E+0,2.178075E+0,74.907873E+0,76.784528E+0,0.000000E+0,75.472410E+0,81.180735E+0,0.000000E+0,73.992036E+0,1.033745E+0,1.012595E+0,2.606514E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.856578E-3,68.051782E+0,30.955286E+0,0.000000E+0,1.308628E+0,1.317120E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.338042E+0,655.909962E-3,1.994549E+0,60.000000E+0,1.875975E+0,0.000000E+0,73.237439E+0,1.047008E+0,1.049440E+0,1.010074E+0,50.000000E+0,1.000000E+0,85.434870E+0,2.424878E+0,2.266849E+0,1.173990E+0,25.000000E+0,0.000000E+0,1.319186E+0,1.307916E+0,1.011800E+0,60.000000E+0,3.986448E-3,48.976112E+0,9.270430E-3,24.603073E+0,2.079906E+0,31.016746E+0,0.000000E+0,-4.018376E-3,0.000000E+0,43.038631E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.917290E-3,2.021092E+0,2.013362E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918649E+0,5.736958E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.675643E+0,0.000000E+0,19.943617E-3,10.000000E+0,9.768380E+0,0.000000E+0,45.164532E-3,996.555113E-3,3.051017E+0,996.989597E-3,3.044065E+0,998.486152E-3,3.039607E+0,998.228680E-3,3.037387E+0,24.364424E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.545088E+0,2.597668E+0,72.089168E+0,72.071808E+0,2.614535E+0,72.152619E+0,72.236099E+0,2.640197E+0,72.537273E+0,72.356080E+0,2.629113E+0
 10/20/2017,16:17:17.781,1.244936E-3,72.782258E+0,3.980040E-3,997.976137E-3,1.003493E+0,0.000000E+0,1.000706E+0,3.079164E+0,0.000000E+0,72.220470E+0,3.980753E-3,997.976137E-3,998.427304E-3,0.000000E+0,1.060310E+0,2.819285E+0,0.000000E+0,79.659740E+0,31.239551E+0,71.221649E+0,3.970247E-3,3.970247E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,98.328027E+0,24.348792E+0,8.569058E-3,12.874779E-3,1.000000E+0,2.667027E+0,1.000000E+0,20.000000E+0,6.563092E-3,42.383748E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.949852E+0,0.000000E+0,-138.491013E-3,0.000000E+0,135.656464E-3,0.000000E+0,136.879618E-3,0.000000E+0,460.381566E-3,0.000000E+0,-98.071514E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.016280E+0,3.101402E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.000820E+0,3.039543E+0,0.000000E+0,244.840336E+0,4.013498E-3,3.981064E-3,88.900506E+0,73.764645E+0,74.757080E+0,102.734672E+0,79.883995E+0,3.978924E-3,3.979443E-3,67.956253E+0,5.420031E+0,2.180170E+0,74.926225E+0,76.781343E+0,0.000000E+0,75.472925E+0,81.165456E+0,0.000000E+0,73.990304E+0,1.065931E+0,1.003127E+0,2.600918E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.874282E-3,68.052577E+0,30.953707E+0,0.000000E+0,1.311581E+0,1.317727E+0,1.009583E+0,60.000000E+0,1.000000E+0,1.341967E+0,659.632743E-3,2.016885E+0,60.000000E+0,1.893027E+0,0.000000E+0,73.236643E+0,1.045587E+0,1.049105E+0,1.011751E+0,50.000000E+0,1.000000E+0,85.428491E+0,2.419050E+0,2.271913E+0,1.192499E+0,25.000000E+0,0.000000E+0,1.312654E+0,1.309082E+0,1.004152E+0,60.000000E+0,3.988654E-3,48.974341E+0,9.303504E-3,24.592911E+0,1.984217E+0,31.016793E+0,0.000000E+0,6.683782E-3,0.000000E+0,42.136734E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.330145E-3,0.000000E+0,17.076872E-3,2.020963E+0,2.013458E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917176E+0,5.723193E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.676577E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.768187E+0,0.000000E+0,40.010833E-3,996.152814E-3,3.050985E+0,998.791900E-3,3.042263E+0,996.780401E-3,3.037483E+0,998.373508E-3,3.037081E+0,26.619718E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.469606E+0,72.547475E+0,2.595111E+0,72.090525E+0,72.074381E+0,2.616786E+0,72.153087E+0,72.238158E+0,2.638520E+0,72.537414E+0,72.357016E+0,2.632114E+0
 10/20/2017,16:17:27.781,1.244936E-3,72.783147E+0,3.982245E-3,997.911700E-3,1.001417E+0,0.000000E+0,1.011964E+0,3.080501E+0,0.000000E+0,72.219347E+0,3.979002E-3,996.719616E-3,1.026996E+0,0.000000E+0,1.070787E+0,2.811906E+0,0.000000E+0,79.662833E+0,31.231467E+0,71.219637E+0,3.972906E-3,3.963243E-3,0.000000E+0,1.028417E+0,1.000000E+0,44.000000E+0,98.332822E+0,24.340718E+0,8.568928E-3,12.872509E-3,1.000000E+0,2.671803E+0,1.000000E+0,20.000000E+0,6.557902E-3,42.376580E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.940196E+0,0.000000E+0,-126.259471E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.265877E-3,0.000000E+0,448.201353E-3,0.000000E+0,-111.153966E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.007543E+0,3.102721E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.003041E+0,3.040090E+0,0.000000E+0,244.783237E+0,4.009866E-3,3.982945E-3,88.905716E+0,73.764130E+0,74.760544E+0,102.748598E+0,79.886666E+0,3.975940E-3,3.980416E-3,67.943208E+0,5.436140E+0,2.177736E+0,74.930157E+0,76.778955E+0,0.000000E+0,75.471192E+0,81.153645E+0,0.000000E+0,73.991006E+0,1.074014E+0,1.006815E+0,2.608076E+0,60.000000E+0,49.000000E+0,71.400000E+0,10.859301E-3,68.050707E+0,30.946041E+0,0.000000E+0,1.299097E+0,1.322932E+0,992.274241E-3,60.000000E+0,1.000000E+0,1.338553E+0,659.872407E-3,2.015926E+0,60.000000E+0,1.881713E+0,0.000000E+0,73.235099E+0,1.046880E+0,1.050287E+0,989.944903E-3,50.000000E+0,1.000000E+0,85.466577E+0,2.422435E+0,2.276130E+0,1.191333E+0,25.000000E+0,0.000000E+0,1.317317E+0,1.311830E+0,988.822333E-3,60.000000E+0,3.986708E-3,48.971219E+0,9.242414E-3,24.586785E+0,1.947488E+0,31.017071E+0,0.000000E+0,2.589884E-3,0.000000E+0,45.357796E-3,0.000000E+0,-22.606611E-3,0.000000E+0,26.353531E-3,0.000000E+0,17.044662E-3,2.021124E+0,2.013362E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919397E+0,5.700015E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.674355E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.740066E+0,0.000000E+0,43.167473E-3,997.295345E-3,3.051419E+0,996.667757E-3,3.042826E+0,997.971208E-3,3.037580E+0,997.391897E-3,3.038642E+0,15.987616E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.549019E+0,2.595478E+0,72.089355E+0,72.069047E+0,2.619165E+0,72.154725E+0,72.234929E+0,2.640436E+0,72.538771E+0,72.354396E+0,2.628538E+0
 10/20/2017,16:17:37.781,-848.303215E-6,72.784458E+0,3.985228E-3,998.008355E-3,998.510618E-3,0.000000E+0,1.001121E+0,3.081081E+0,0.000000E+0,72.220657E+0,3.981856E-3,998.040574E-3,975.792168E-3,0.000000E+0,1.057260E+0,2.803594E+0,0.000000E+0,79.663489E+0,31.241223E+0,71.215427E+0,3.977446E-3,3.965254E-3,0.000000E+0,1.015754E+0,1.000000E+0,44.000000E+0,98.317026E+0,24.338583E+0,8.574441E-3,12.878929E-3,1.000000E+0,2.666948E+0,1.000000E+0,20.000000E+0,6.548886E-3,42.382538E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.920946E+0,0.000000E+0,-144.381466E-3,0.000000E+0,138.360278E-3,0.000000E+0,136.203664E-3,0.000000E+0,464.796087E-3,0.000000E+0,-125.879779E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.017254E+0,3.102110E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010568E+0,3.039897E+0,0.000000E+0,244.690952E+0,4.426257E-3,3.978145E-3,88.910456E+0,73.760011E+0,74.761855E+0,102.759466E+0,79.888915E+0,3.977367E-3,3.982816E-3,67.940917E+0,5.418742E+0,2.179364E+0,74.909839E+0,76.782467E+0,0.000000E+0,75.475125E+0,81.148208E+0,0.000000E+0,73.990772E+0,1.066171E+0,1.005203E+0,2.601700E+0,60.000000E+0,49.000000E+0,71.600000E+0,10.850546E-3,68.052904E+0,30.946041E+0,0.000000E+0,1.306297E+0,1.320952E+0,1.008112E+0,60.000000E+0,1.000000E+0,1.335570E+0,660.942907E-3,2.024537E+0,60.000000E+0,1.898652E+0,0.000000E+0,73.234725E+0,1.046625E+0,1.045928E+0,1.007981E+0,50.000000E+0,1.000000E+0,85.500676E+0,2.425181E+0,2.272584E+0,1.191477E+0,25.000000E+0,0.000000E+0,1.314810E+0,1.308651E+0,1.009597E+0,60.000000E+0,3.987032E-3,48.964695E+0,9.271273E-3,24.584883E+0,1.970041E+0,31.015771E+0,0.000000E+0,40.144145E-3,0.000000E+0,45.776534E-3,0.000000E+0,14.950971E-3,0.000000E+0,20.008039E-3,0.000000E+0,24.549736E-3,2.020867E+0,2.013716E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921349E+0,5.698468E+0,0.000000E+0,83.855371E-3,0.000000E+0,51.652189E-3,9.500000E+0,9.677189E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.718323E+0,0.000000E+0,42.555472E-3,996.040170E-3,3.051226E+0,997.150517E-3,3.044033E+0,996.217182E-3,3.037789E+0,997.247069E-3,3.036453E+0,30.808122E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.466845E+0,72.548598E+0,2.596741E+0,72.088419E+0,72.073118E+0,2.619644E+0,72.154397E+0,72.237737E+0,2.632498E+0,72.538443E+0,72.355191E+0,2.624691E+0
 10/20/2017,16:17:47.781,1.083918E-3,72.783428E+0,3.978159E-3,998.072792E-3,1.006207E+0,0.000000E+0,1.005097E+0,3.084996E+0,0.000000E+0,72.220423E+0,3.973684E-3,997.508969E-3,1.010726E+0,0.000000E+0,1.061205E+0,2.800807E+0,0.000000E+0,79.665879E+0,31.237646E+0,71.213040E+0,3.969923E-3,3.965773E-3,0.000000E+0,1.028545E+0,1.000000E+0,44.000000E+0,98.341096E+0,24.339836E+0,8.570614E-3,12.888982E-3,1.000000E+0,2.672442E+0,1.000000E+0,20.000000E+0,6.592672E-3,42.393523E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.927416E+0,0.000000E+0,-161.248119E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.426818E-3,0.000000E+0,471.627318E-3,0.000000E+0,-113.538452E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,665.079884E-3,3.102206E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007260E+0,3.039173E+0,0.000000E+0,244.635688E+0,4.428592E-3,3.980545E-3,88.913413E+0,73.760947E+0,74.761855E+0,102.772310E+0,79.892570E+0,3.976459E-3,3.982167E-3,67.929835E+0,5.431308E+0,2.180363E+0,74.865598E+0,76.777269E+0,0.000000E+0,75.473814E+0,81.147927E+0,0.000000E+0,73.991474E+0,1.062002E+0,981.716152E-3,2.607072E+0,60.000000E+0,49.000000E+0,71.600000E+0,10.871104E-3,68.046966E+0,30.943208E+0,0.000000E+0,1.312124E+0,1.317839E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.335075E+0,656.852641E-3,2.016613E+0,60.000000E+0,1.858262E+0,0.000000E+0,73.231636E+0,1.046433E+0,1.045433E+0,1.011288E+0,50.000000E+0,1.000000E+0,85.518547E+0,2.424894E+0,2.268127E+0,1.188810E+0,25.000000E+0,0.000000E+0,1.311632E+0,1.305807E+0,1.007505E+0,60.000000E+0,3.988265E-3,48.963343E+0,9.328602E-3,24.583120E+0,2.044788E+0,31.013262E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.583270E-3,0.000000E+0,16.432660E-3,0.000000E+0,15.434131E-3,0.000000E+0,19.685932E-3,2.020770E+0,2.013136E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922006E+0,5.699016E+0,0.000000E+0,82.533719E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.676094E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.739325E+0,0.000000E+0,43.392948E-3,995.670054E-3,3.051387E+0,997.295345E-3,3.041748E+0,997.633277E-3,3.038948E+0,998.148220E-3,3.038964E+0,28.552828E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.466985E+0,72.546445E+0,2.591323E+0,72.090150E+0,72.072416E+0,2.616898E+0,72.152292E+0,72.235912E+0,2.634159E+0,72.538209E+0,72.354489E+0,2.626638E+0
 10/20/2017,16:17:57.781,-365.247996E-6,72.780152E+0,3.981661E-3,998.813817E-3,1.021584E+0,0.000000E+0,1.006519E+0,3.085270E+0,0.000000E+0,72.219487E+0,3.978613E-3,996.993473E-3,987.452692E-3,0.000000E+0,1.065852E+0,2.804158E+0,0.000000E+0,79.669908E+0,31.229005E+0,71.204526E+0,3.973166E-3,3.966162E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,98.355340E+0,24.337841E+0,8.574311E-3,12.885933E-3,1.000000E+0,2.674502E+0,1.000000E+0,20.000000E+0,6.592153E-3,42.395106E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.939166E+0,0.000000E+0,-151.366320E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.939667E-3,0.000000E+0,477.169637E-3,0.000000E+0,-110.702847E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003684E+0,0.000000E+0,699.198362E-3,3.101482E+0,0.000000E+0,1.000594E+0,0.000000E+0,985.558589E-3,3.039221E+0,0.000000E+0,244.605281E+0,4.429111E-3,3.981194E-3,88.918904E+0,73.761602E+0,74.763681E+0,102.787177E+0,79.896131E+0,3.976978E-3,3.981518E-3,67.921979E+0,5.440973E+0,2.180847E+0,74.900008E+0,76.773710E+0,0.000000E+0,75.475640E+0,81.144787E+0,0.000000E+0,73.990772E+0,1.077097E+0,1.011254E+0,2.602847E+0,60.000000E+0,49.000000E+0,71.600000E+0,10.859950E-3,68.047995E+0,30.938980E+0,0.000000E+0,1.311389E+0,1.323076E+0,1.002455E+0,60.000000E+0,1.000000E+0,1.333831E+0,654.775553E-3,2.001211E+0,60.000000E+0,1.876958E+0,0.000000E+0,73.231214E+0,1.049451E+0,1.053384E+0,1.009323E+0,50.000000E+0,1.000000E+0,85.559494E+0,2.421413E+0,2.275539E+0,1.180011E+0,25.000000E+0,0.000000E+0,1.314698E+0,1.305264E+0,1.008511E+0,60.000000E+0,3.990081E-3,48.960687E+0,9.393000E-3,24.578943E+0,2.092793E+0,31.010289E+0,0.000000E+0,23.575140E-3,0.000000E+0,44.198213E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.886550E-3,0.000000E+0,15.949501E-3,2.020770E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924616E+0,5.698855E+0,0.000000E+0,82.437012E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.674902E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.726698E+0,0.000000E+0,41.395889E-3,996.748217E-3,3.051725E+0,997.778105E-3,3.044033E+0,998.196496E-3,3.037049E+0,1.000208E+0,3.038899E+0,27.264088E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.468810E+0,72.548177E+0,2.590732E+0,72.087343E+0,72.073305E+0,2.612907E+0,72.151543E+0,72.237362E+0,2.636108E+0,72.537648E+0,72.356829E+0,2.625569E+0
