date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:18:07.781,1.405954E-3,72.782820E+0,3.981337E-3,997.637843E-3,1.024410E+0,0.000000E+0,981.750644E-3,3.082805E+0,0.000000E+0,72.219908E+0,3.974463E-3,997.347876E-3,998.427303E-3,0.000000E+0,1.043078E+0,2.791947E+0,0.000000E+0,79.669112E+0,31.223244E+0,71.204947E+0,3.973230E-3,3.967070E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,98.370337E+0,24.337377E+0,8.553299E-3,12.892354E-3,1.000000E+0,2.659712E+0,1.000000E+0,20.000000E+0,6.594229E-3,42.397014E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.936462E+0,0.000000E+0,-146.859963E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.104936E-3,0.000000E+0,471.691763E-3,0.000000E+0,-95.719251E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001849E+0,0.000000E+0,1.007079E+0,3.101917E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.001475E+0,3.039511E+0,0.000000E+0,244.605667E+0,4.429435E-3,3.981713E-3,88.923879E+0,73.757343E+0,74.766256E+0,102.798610E+0,79.900349E+0,3.975940E-3,3.976588E-3,67.918005E+0,5.411976E+0,2.178913E+0,74.879830E+0,76.772539E+0,0.000000E+0,75.474048E+0,81.139491E+0,0.000000E+0,73.991989E+0,1.045246E+0,1.009530E+0,2.600886E+0,60.000000E+0,49.000000E+0,71.600000E+0,10.866954E-3,68.047761E+0,30.936843E+0,0.000000E+0,1.313066E+0,1.320537E+0,1.009551E+0,60.000000E+0,1.000000E+0,1.332825E+0,662.013406E-3,1.995076E+0,60.000000E+0,1.879698E+0,0.000000E+0,73.228547E+0,1.048157E+0,1.049265E+0,1.011096E+0,50.000000E+0,1.000000E+0,85.572956E+0,2.426203E+0,2.277041E+0,1.184195E+0,25.000000E+0,0.000000E+0,1.315002E+0,1.308986E+0,1.009693E+0,60.000000E+0,3.988070E-3,48.956073E+0,9.247926E-3,24.578526E+0,2.051876E+0,31.012519E+0,0.000000E+0,-21.232089E-3,0.000000E+0,44.101581E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.564444E-3,2.020738E+0,2.013619E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925004E+0,5.700660E+0,0.000000E+0,82.533719E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.675418E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.712171E+0,0.000000E+0,46.356325E-3,996.780401E-3,3.050824E+0,997.874657E-3,3.042214E+0,998.486152E-3,3.037145E+0,1.000305E+0,3.034796E+0,23.075684E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.467874E+0,72.544199E+0,2.595031E+0,72.089682E+0,72.073773E+0,2.611023E+0,72.151870E+0,72.231794E+0,2.639111E+0,72.539332E+0,72.355144E+0,2.628682E+0
 10/20/2017,16:18:17.781,1.566973E-3,72.780340E+0,3.984061E-3,998.040574E-3,1.002918E+0,0.000000E+0,996.841322E-3,3.078906E+0,0.000000E+0,72.219768E+0,3.981337E-3,996.961254E-3,988.760713E-3,0.000000E+0,1.056781E+0,2.793799E+0,0.000000E+0,79.672063E+0,31.221944E+0,71.192127E+0,3.974592E-3,3.969080E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,98.393796E+0,24.331391E+0,8.551224E-3,12.907075E-3,1.000000E+0,2.673752E+0,1.000000E+0,20.000000E+0,6.584174E-3,42.412608E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.935753E+0,0.000000E+0,-142.257040E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.036232E-3,0.000000E+0,471.981768E-3,0.000000E+0,-95.654805E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.001617E+0,3.101563E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004719E+0,3.039060E+0,0.000000E+0,244.581245E+0,4.428592E-3,3.980740E-3,88.928525E+0,73.756875E+0,74.768315E+0,102.810278E+0,79.902738E+0,3.977691E-3,3.979897E-3,67.929975E+0,5.412620E+0,2.178961E+0,74.910448E+0,76.767153E+0,0.000000E+0,75.473159E+0,81.131570E+0,0.000000E+0,73.992411E+0,1.063966E+0,1.005378E+0,2.601078E+0,60.000000E+0,49.000000E+0,71.600000E+0,10.860339E-3,68.046685E+0,30.932616E+0,0.000000E+0,1.306903E+0,1.313240E+0,1.007010E+0,60.000000E+0,1.000000E+0,1.336718E+0,657.140238E-3,2.004439E+0,60.000000E+0,1.868803E+0,0.000000E+0,73.227891E+0,1.047008E+0,1.046216E+0,1.006016E+0,50.000000E+0,1.000000E+0,85.589654E+0,2.421110E+0,2.274501E+0,1.191652E+0,25.000000E+0,0.000000E+0,1.314586E+0,1.311974E+0,1.004583E+0,60.000000E+0,3.989821E-3,48.953836E+0,9.247018E-3,24.574071E+0,2.034800E+0,31.010661E+0,0.000000E+0,-33.288134E-3,0.000000E+0,41.846838E-3,0.000000E+0,22.810363E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.789918E-3,2.020867E+0,2.013619E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925684E+0,5.698597E+0,0.000000E+0,82.437012E-3,0.000000E+0,48.557588E-3,9.500000E+0,9.676545E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.700059E+0,0.000000E+0,50.318230E-3,997.536725E-3,3.051741E+0,997.424081E-3,3.042214E+0,997.102241E-3,3.037129E+0,997.053965E-3,3.034892E+0,34.029971E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.468998E+0,72.544386E+0,2.591771E+0,72.088232E+0,72.073024E+0,2.616547E+0,72.149718E+0,72.234789E+0,2.638504E+0,72.536197E+0,72.353694E+0,2.627293E+0
 10/20/2017,16:18:27.781,117.807224E-6,72.781790E+0,3.980559E-3,998.201666E-3,998.063519E-3,0.000000E+0,987.243970E-3,3.078439E+0,0.000000E+0,72.218177E+0,3.979586E-3,997.702280E-3,978.073228E-3,0.000000E+0,1.042966E+0,2.794202E+0,0.000000E+0,79.674734E+0,31.226032E+0,71.191379E+0,3.976149E-3,3.962854E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,98.438645E+0,24.328886E+0,8.535594E-3,12.897866E-3,1.000000E+0,2.674742E+0,1.000000E+0,20.000000E+0,6.557643E-3,42.425130E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.984522E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.941612E+0,0.000000E+0,-135.915951E-3,0.000000E+0,136.332417E-3,0.000000E+0,135.946158E-3,0.000000E+0,471.466204E-3,0.000000E+0,-98.200405E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.004508E+0,3.101241E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.001826E+0,3.039463E+0,0.000000E+0,244.545626E+0,4.427813E-3,3.982881E-3,88.933312E+0,73.757296E+0,74.769205E+0,102.825616E+0,79.905690E+0,3.976394E-3,3.982037E-3,67.925767E+0,5.410043E+0,2.180267E+0,74.863351E+0,76.762517E+0,0.000000E+0,75.469694E+0,81.119338E+0,0.000000E+0,73.993206E+0,1.042993E+0,1.010136E+0,2.604920E+0,60.000000E+0,49.000000E+0,71.600000E+0,10.867862E-3,68.044254E+0,30.931501E+0,0.000000E+0,1.308995E+0,1.313847E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.339063E+0,660.575422E-3,2.017492E+0,60.000000E+0,1.882422E+0,0.000000E+0,73.228032E+0,1.046322E+0,1.050574E+0,1.008268E+0,50.000000E+0,1.000000E+0,85.605179E+0,2.420232E+0,2.273447E+0,1.192850E+0,25.000000E+0,0.000000E+0,1.311536E+0,1.306110E+0,1.005445E+0,60.000000E+0,3.988913E-3,48.950667E+0,9.254411E-3,24.577180E+0,2.035444E+0,31.014098E+0,0.000000E+0,-33.610489E-3,0.000000E+0,44.037160E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.467812E-3,2.021092E+0,2.013619E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926294E+0,5.698242E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792571E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.423688E-3,996.603389E-3,3.051612E+0,996.780401E-3,3.042247E+0,997.295345E-3,3.037902E+0,998.936728E-3,3.037033E+0,25.008794E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.464271E+0,72.545322E+0,2.591771E+0,72.089682E+0,72.072650E+0,2.615142E+0,72.151028E+0,72.234414E+0,2.637130E+0,72.537180E+0,72.354770E+0,2.626319E+0
 10/20/2017,16:18:37.781,761.880850E-6,72.781369E+0,3.977900E-3,997.541187E-3,1.018135E+0,0.000000E+0,1.014136E+0,3.078987E+0,0.000000E+0,72.217569E+0,3.981661E-3,997.444532E-3,974.547954E-3,0.000000E+0,1.071650E+0,2.789675E+0,0.000000E+0,79.676655E+0,31.216833E+0,71.175144E+0,3.970053E-3,3.970766E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,98.464595E+0,24.329071E+0,8.550770E-3,12.887814E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,6.566465E-3,42.415866E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.955872E+0,0.000000E+0,-135.948139E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.877454E-3,0.000000E+0,461.831591E-3,0.000000E+0,-97.845955E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.018133E+0,3.102222E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.008922E+0,3.039141E+0,0.000000E+0,244.529264E+0,5.038550E-3,3.977496E-3,88.937114E+0,73.755424E+0,74.771031E+0,102.838554E+0,79.911266E+0,3.979897E-3,3.975096E-3,67.930910E+0,5.409398E+0,2.181620E+0,74.878144E+0,76.757178E+0,0.000000E+0,75.471520E+0,81.111839E+0,0.000000E+0,73.993862E+0,1.077448E+0,1.012116E+0,2.604250E+0,60.000000E+0,49.000000E+0,71.700000E+0,10.859107E-3,68.044628E+0,30.931315E+0,0.000000E+0,1.312156E+0,1.318334E+0,1.013450E+0,60.000000E+0,1.000000E+0,1.332443E+0,656.932529E-3,2.018243E+0,60.000000E+0,1.875475E+0,0.000000E+0,73.226347E+0,1.045763E+0,1.047812E+0,1.008316E+0,50.000000E+0,1.000000E+0,85.617656E+0,2.425197E+0,2.276817E+0,1.176817E+0,25.000000E+0,0.000000E+0,1.310642E+0,1.315169E+0,1.005637E+0,60.000000E+0,3.988330E-3,48.945727E+0,9.289626E-3,24.571148E+0,2.062508E+0,31.012147E+0,0.000000E+0,-11.400287E-3,0.000000E+0,43.940528E-3,0.000000E+0,24.968474E-3,0.000000E+0,17.721085E-3,0.000000E+0,14.725497E-3,2.020673E+0,2.013813E+0,2.018064E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926675E+0,5.697210E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792958E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.700317E+0,0.000000E+0,44.423688E-3,996.587297E-3,3.050309E+0,998.502244E-3,3.042536E+0,998.952820E-3,3.036469E+0,1.000514E+0,3.036920E+0,32.096862E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.469700E+0,72.545509E+0,2.588287E+0,72.087624E+0,72.071199E+0,2.618558E+0,72.150747E+0,72.237269E+0,2.636986E+0,72.535776E+0,72.352477E+0,2.626383E+0
 10/20/2017,16:18:47.781,1.405954E-3,72.784271E+0,3.983088E-3,997.299549E-3,1.000251E+0,0.000000E+0,1.008914E+0,3.086977E+0,0.000000E+0,72.216024E+0,3.978937E-3,997.476750E-3,997.645682E-3,0.000000E+0,1.065565E+0,2.791077E+0,0.000000E+0,79.675390E+0,31.213674E+0,71.172805E+0,3.970831E-3,3.967134E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,98.457214E+0,24.353478E+0,8.561730E-3,12.876660E-3,1.000000E+0,2.668161E+0,1.000000E+0,20.000000E+0,6.591440E-3,42.401995E+0,0.000000E+0,1.987968E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.945121E+0,0.000000E+0,-138.780707E-3,0.000000E+0,135.109263E-3,0.000000E+0,138.295901E-3,0.000000E+0,460.478234E-3,0.000000E+0,-104.032730E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.010434E+0,3.102013E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.000628E+0,3.039881E+0,0.000000E+0,244.551948E+0,5.635406E-3,3.982297E-3,88.942886E+0,73.757343E+0,74.771593E+0,102.849375E+0,79.914172E+0,3.975291E-3,3.976978E-3,67.920904E+0,5.417453E+0,2.175979E+0,74.891393E+0,76.754696E+0,0.000000E+0,75.471941E+0,81.099419E+0,0.000000E+0,73.993253E+0,1.065755E+0,1.008763E+0,2.601540E+0,60.000000E+0,49.000000E+0,71.700000E+0,10.881870E-3,68.043038E+0,30.929829E+0,0.000000E+0,1.310799E+0,1.315092E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.342190E+0,657.955095E-3,2.003959E+0,60.000000E+0,1.887547E+0,0.000000E+0,73.225598E+0,1.045412E+0,1.048307E+0,1.005696E+0,50.000000E+0,1.000000E+0,85.632900E+0,2.424591E+0,2.272648E+0,1.178302E+0,25.000000E+0,0.000000E+0,1.314570E+0,1.305823E+0,1.010603E+0,60.000000E+0,3.989238E-3,48.944702E+0,9.207977E-3,24.569849E+0,2.057031E+0,31.013030E+0,0.000000E+0,-4.663085E-3,0.000000E+0,50.898022E-3,0.000000E+0,26.128056E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.495610E-3,2.020995E+0,2.013587E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927308E+0,5.697339E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792603E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.699544E+0,0.000000E+0,46.227482E-3,995.991894E-3,3.051290E+0,998.164312E-3,3.044081E+0,997.729829E-3,3.039012E+0,998.566612E-3,3.036775E+0,25.975348E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.466658E+0,72.544620E+0,2.590237E+0,72.088513E+0,72.074147E+0,2.615972E+0,72.150373E+0,72.232870E+0,2.637769E+0,72.537975E+0,72.352898E+0,2.624276E+0
 10/20/2017,16:18:57.781,1.083918E-3,72.781276E+0,3.977251E-3,998.507742E-3,986.949909E-3,0.000000E+0,1.005768E+0,3.086268E+0,0.000000E+0,72.217615E+0,3.980364E-3,998.378868E-3,1.021238E+0,0.000000E+0,1.061396E+0,2.797086E+0,0.000000E+0,79.677311E+0,31.211955E+0,71.156711E+0,3.974657E-3,3.969534E-3,0.000000E+0,1.022269E+0,1.000000E+0,44.000000E+0,98.441841E+0,24.357747E+0,8.545452E-3,12.890603E-3,1.000000E+0,2.664664E+0,1.000000E+0,20.000000E+0,6.521511E-3,42.378581E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.939230E+0,0.000000E+0,-124.714434E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.265877E-3,0.000000E+0,443.206822E-3,0.000000E+0,-103.742725E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,999.220598E-3,3.101917E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007483E+0,3.039672E+0,0.000000E+0,244.561167E+0,7.690964E-3,3.977237E-3,88.948800E+0,73.756500E+0,74.772716E+0,102.864243E+0,79.914453E+0,3.975745E-3,3.978210E-3,67.936194E+0,5.431630E+0,2.178816E+0,74.888631E+0,76.753994E+0,0.000000E+0,75.473065E+0,81.097076E+0,0.000000E+0,73.994049E+0,1.063312E+0,1.003734E+0,2.603804E+0,60.000000E+0,49.000000E+0,71.700000E+0,10.861766E-3,68.040373E+0,30.926995E+0,0.000000E+0,1.301955E+0,1.320713E+0,990.260524E-3,60.000000E+0,1.000000E+0,1.334437E+0,658.722020E-3,2.011868E+0,60.000000E+0,1.871253E+0,0.000000E+0,73.224568E+0,1.044358E+0,1.045417E+0,982.117080E-3,50.000000E+0,1.000000E+0,85.656587E+0,2.421653E+0,2.276418E+0,1.195405E+0,25.000000E+0,0.000000E+0,1.310386E+0,1.309897E+0,984.255469E-3,60.000000E+0,3.988200E-3,48.939623E+0,9.270430E-3,24.572772E+0,1.994204E+0,31.013308E+0,0.000000E+0,-343.538992E-6,0.000000E+0,44.488109E-3,0.000000E+0,23.068047E-3,0.000000E+0,26.321320E-3,0.000000E+0,19.782564E-3,2.020867E+0,2.013168E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928671E+0,5.699564E+0,0.000000E+0,81.469950E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.791701E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.699190E+0,0.000000E+0,41.621364E-3,997.182701E-3,3.050647E+0,997.214885E-3,3.042971E+0,997.263161E-3,3.039801E+0,1.000305E+0,3.037886E+0,18.887280E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.468155E+0,72.548879E+0,2.599266E+0,72.090104E+0,72.069983E+0,2.615317E+0,72.150186E+0,72.236848E+0,2.637290E+0,72.536431E+0,72.353272E+0,2.620988E+0
 10/20/2017,16:19:07.781,600.862443E-6,72.780386E+0,3.979975E-3,997.895591E-3,990.893963E-3,0.000000E+0,997.224577E-3,3.087332E+0,0.000000E+0,72.217896E+0,3.978873E-3,997.573406E-3,1.025513E+0,0.000000E+0,1.052772E+0,2.805849E+0,0.000000E+0,79.677967E+0,31.210747E+0,71.155307E+0,3.971090E-3,3.968626E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.433050E+0,24.359000E+0,8.536048E-3,12.892419E-3,1.000000E+0,2.679550E+0,1.000000E+0,20.000000E+0,6.554205E-3,42.376021E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.928446E+0,0.000000E+0,-128.898909E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.463334E-3,0.000000E+0,452.293647E-3,0.000000E+0,-120.240792E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.009379E+0,3.101965E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.003472E+0,3.039060E+0,0.000000E+0,244.558947E+0,7.692845E-3,3.981648E-3,88.950865E+0,73.756266E+0,74.777913E+0,102.874923E+0,79.917873E+0,3.977821E-3,3.978145E-3,67.937924E+0,5.435818E+0,2.173804E+0,74.872012E+0,76.755492E+0,0.000000E+0,75.473252E+0,81.099044E+0,0.000000E+0,73.997466E+0,1.056379E+0,1.002425E+0,2.600121E+0,60.000000E+0,49.000000E+0,71.700000E+0,10.881611E-3,68.041027E+0,30.926995E+0,0.000000E+0,1.311613E+0,1.321304E+0,989.157774E-3,60.000000E+0,1.000000E+0,1.336463E+0,653.721031E-3,2.006564E+0,60.000000E+0,1.886483E+0,0.000000E+0,73.224054E+0,1.046657E+0,1.047796E+0,977.340511E-3,50.000000E+0,1.000000E+0,85.721130E+0,2.427273E+0,2.266594E+0,1.190550E+0,25.000000E+0,0.000000E+0,1.315656E+0,1.307932E+0,986.794389E-3,60.000000E+0,3.990081E-3,48.936547E+0,9.254800E-3,24.587296E+0,1.958120E+0,31.014330E+0,0.000000E+0,9.681676E-3,0.000000E+0,45.003479E-3,0.000000E+0,21.554148E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.456046E-3,2.020899E+0,2.013651E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933477E+0,5.699628E+0,0.000000E+0,82.920544E-3,0.000000E+0,47.461584E-3,9.500000E+0,9.792893E+0,0.000000E+0,27.706377E-3,10.000000E+0,9.700865E+0,0.000000E+0,45.196742E-3,996.780401E-3,3.051500E+0,997.762013E-3,3.043534E+0,999.403395E-3,3.039688E+0,1.000610E+0,3.038738E+0,29.841567E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.466330E+0,72.545977E+0,2.593912E+0,72.089402E+0,72.070919E+0,2.618446E+0,72.153461E+0,72.234695E+0,2.633377E+0,72.534933E+0,72.353413E+0,2.621881E+0
 10/20/2017,16:19:17.781,922.899256E-6,72.783849E+0,3.979262E-3,997.525078E-3,979.077769E-3,0.000000E+0,986.078235E-3,3.082515E+0,0.000000E+0,72.217241E+0,3.977057E-3,998.008355E-3,1.005956E+0,0.000000E+0,1.045106E+0,2.805414E+0,0.000000E+0,79.681247E+0,31.208796E+0,71.138465E+0,3.969858E-3,3.969923E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,98.451996E+0,24.360763E+0,8.531184E-3,12.883729E-3,1.000000E+0,2.673752E+0,1.000000E+0,20.000000E+0,6.603116E-3,42.397200E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.933210E+0,0.000000E+0,-129.252980E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.843102E-3,0.000000E+0,451.874751E-3,0.000000E+0,-112.603991E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.000722E+0,3.101128E+0,0.000000E+0,998.775808E-3,0.000000E+0,999.669144E-3,3.039237E+0,0.000000E+0,244.524196E+0,7.702576E-3,3.979702E-3,88.955042E+0,73.752194E+0,74.779223E+0,102.888802E+0,79.922606E+0,3.973929E-3,3.981908E-3,67.932547E+0,5.436785E+0,2.173513E+0,74.892938E+0,76.752823E+0,0.000000E+0,75.470209E+0,81.100450E+0,0.000000E+0,73.998215E+0,1.047450E+0,1.009609E+0,2.603644E+0,60.000000E+0,49.000000E+0,71.700000E+0,10.857161E-3,68.039578E+0,30.923000E+0,0.000000E+0,1.307319E+0,1.321144E+0,986.408892E-3,60.000000E+0,1.000000E+0,1.334357E+0,660.511511E-3,2.014184E+0,60.000000E+0,1.890206E+0,0.000000E+0,73.221012E+0,1.049179E+0,1.046503E+0,1.006048E+0,50.000000E+0,1.000000E+0,85.734732E+0,2.427768E+0,2.273495E+0,1.194654E+0,25.000000E+0,0.000000E+0,1.315848E+0,1.309178E+0,983.696587E-3,60.000000E+0,3.989757E-3,48.933192E+0,9.291377E-3,24.594210E+0,1.976162E+0,31.014052E+0,0.000000E+0,11.551330E-3,0.000000E+0,45.228953E-3,0.000000E+0,21.167621E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.167621E-3,2.021028E+0,2.013877E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934145E+0,5.697855E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792249E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.700253E+0,0.000000E+0,41.911259E-3,996.442470E-3,3.049874E+0,998.099944E-3,3.042536E+0,997.649369E-3,3.037725E+0,998.389600E-3,3.035246E+0,31.452492E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.545697E+0,2.593896E+0,72.091273E+0,72.072603E+0,2.614567E+0,72.151262E+0,72.235631E+0,2.635038E+0,72.536946E+0,72.354957E+0,2.625441E+0
 10/20/2017,16:19:27.781,1.405954E-3,72.785394E+0,3.980040E-3,998.572179E-3,995.700280E-3,0.000000E+0,1.013401E+0,3.081919E+0,0.000000E+0,72.217241E+0,3.976603E-3,997.557296E-3,984.533573E-3,0.000000E+0,1.070468E+0,2.816498E+0,0.000000E+0,79.683028E+0,31.211862E+0,71.169624E+0,3.970247E-3,3.966875E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,98.494871E+0,24.359881E+0,8.515166E-3,12.905000E-3,1.000000E+0,2.673496E+0,1.000000E+0,20.000000E+0,6.553167E-3,42.407627E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.933210E+0,0.000000E+0,-126.935424E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.815241E-3,0.000000E+0,444.592401E-3,0.000000E+0,-113.635120E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.008134E+0,3.101740E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007276E+0,3.039463E+0,0.000000E+0,244.492149E+0,7.694792E-3,3.983335E-3,88.958280E+0,73.754347E+0,74.778989E+0,102.902917E+0,79.922747E+0,3.974448E-3,3.980545E-3,67.934838E+0,5.431952E+0,2.175335E+0,74.899399E+0,76.740131E+0,0.000000E+0,75.473018E+0,81.099278E+0,0.000000E+0,73.998730E+0,1.077176E+0,1.004516E+0,2.601684E+0,60.000000E+0,49.000000E+0,71.700000E+0,10.861571E-3,68.039251E+0,30.921560E+0,0.000000E+0,1.303519E+0,1.321447E+0,992.705751E-3,60.000000E+0,1.000000E+0,1.336447E+0,655.047172E-3,2.011229E+0,60.000000E+0,1.877716E+0,0.000000E+0,73.220871E+0,1.048110E+0,1.040532E+0,981.158571E-3,50.000000E+0,1.000000E+0,85.729526E+0,2.434585E+0,2.277888E+0,1.183109E+0,25.000000E+0,0.000000E+0,1.311680E+0,1.311095E+0,985.357264E-3,60.000000E+0,3.988005E-3,48.931048E+0,9.221791E-3,24.594813E+0,1.985505E+0,31.017815E+0,0.000000E+0,752.465166E-6,0.000000E+0,40.751677E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.420893E-3,0.000000E+0,20.748883E-3,2.020867E+0,2.013909E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933269E+0,5.700079E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792346E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.699931E+0,0.000000E+0,41.621364E-3,996.345918E-3,3.051387E+0,997.633277E-3,3.043437E+0,999.162016E-3,3.037403E+0,999.580407E-3,3.038674E+0,15.343246E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.466517E+0,72.548832E+0,2.595782E+0,72.089916E+0,72.068345E+0,2.616435E+0,72.148876E+0,72.237643E+0,2.632594E+0,72.537180E+0,72.354068E+0,2.626463E+0
 10/20/2017,16:19:37.781,439.844037E-6,72.783241E+0,3.977576E-3,998.378868E-3,991.883968E-3,0.000000E+0,992.753265E-3,3.083933E+0,0.000000E+0,72.218879E+0,3.980624E-3,997.492859E-3,982.715106E-3,0.000000E+0,1.051670E+0,2.827887E+0,0.000000E+0,79.682419E+0,31.207170E+0,71.189273E+0,3.969923E-3,3.970377E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,98.542025E+0,24.358257E+0,8.515166E-3,12.870953E-3,1.000000E+0,2.673289E+0,1.000000E+0,20.000000E+0,6.531890E-3,42.398550E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.944573E+0,0.000000E+0,-124.263798E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.199337E-3,0.000000E+0,465.956108E-3,0.000000E+0,-108.995039E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.012590E+0,3.101901E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.004319E+0,3.040010E+0,0.000000E+0,244.449580E+0,7.692391E-3,3.979832E-3,88.964335E+0,73.751024E+0,74.780721E+0,102.912233E+0,79.928416E+0,3.973864E-3,3.975421E-3,67.940075E+0,5.428408E+0,2.176608E+0,74.900663E+0,76.736853E+0,0.000000E+0,75.472269E+0,81.097826E+0,0.000000E+0,73.994751E+0,1.055181E+0,1.008077E+0,2.605334E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.845682E-3,68.038549E+0,30.925183E+0,0.000000E+0,1.303982E+0,1.315651E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.337005E+0,654.056561E-3,2.022828E+0,60.000000E+0,1.891592E+0,0.000000E+0,73.219561E+0,1.045332E+0,1.050957E+0,1.006495E+0,50.000000E+0,1.000000E+0,85.701429E+0,2.435001E+0,2.281290E+0,1.187229E+0,25.000000E+0,0.000000E+0,1.317621E+0,1.308044E+0,1.006323E+0,60.000000E+0,3.986643E-3,48.927599E+0,9.251817E-3,24.598154E+0,2.015147E+0,31.015771E+0,0.000000E+0,-3.599316E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.805950E-3,0.000000E+0,24.581947E-3,0.000000E+0,17.173504E-3,2.020738E+0,2.013619E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930477E+0,5.698403E+0,0.000000E+0,87.917033E-3,0.000000E+0,50.491714E-3,9.500000E+0,9.793505E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.700285E+0,0.000000E+0,42.007891E-3,997.407989E-3,3.051033E+0,998.051668E-3,3.043759E+0,999.097648E-3,3.038481E+0,998.180404E-3,3.036453E+0,25.008794E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.468108E+0,72.546773E+0,2.588015E+0,72.089027E+0,72.069374E+0,2.613162E+0,72.151543E+0,72.235350E+0,2.637482E+0,72.537601E+0,72.352477E+0,2.624499E+0
 10/20/2017,16:19:47.781,1.083918E-3,72.782399E+0,3.977900E-3,998.105011E-3,1.005041E+0,0.000000E+0,1.000802E+0,3.082805E+0,0.000000E+0,72.218364E+0,3.977965E-3,997.235112E-3,989.255208E-3,0.000000E+0,1.056541E+0,2.820912E+0,0.000000E+0,79.684808E+0,31.203082E+0,71.183191E+0,3.971804E-3,3.969923E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,98.571643E+0,24.355380E+0,8.517695E-3,12.911485E-3,1.000000E+0,2.676036E+0,1.000000E+0,20.000000E+0,6.553427E-3,42.399062E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.954649E+0,0.000000E+0,-135.980328E-3,0.000000E+0,136.010534E-3,0.000000E+0,135.624275E-3,0.000000E+0,462.121596E-3,0.000000E+0,-101.680466E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.014507E+0,3.102593E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.012549E+0,3.039366E+0,0.000000E+0,244.438673E+0,7.701084E-3,3.981908E-3,88.968559E+0,73.752101E+0,74.782313E+0,102.925830E+0,79.930572E+0,3.978924E-3,3.979572E-3,67.938158E+0,5.415842E+0,2.171805E+0,74.885541E+0,76.732123E+0,0.000000E+0,75.474376E+0,81.091967E+0,0.000000E+0,73.996296E+0,1.063056E+0,1.003909E+0,2.602704E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.863193E-3,68.037006E+0,30.921142E+0,0.000000E+0,1.307319E+0,1.314773E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.336894E+0,655.989850E-3,2.026359E+0,60.000000E+0,1.883840E+0,0.000000E+0,73.216893E+0,1.046194E+0,1.050223E+0,1.000329E+0,50.000000E+0,1.000000E+0,85.670002E+0,2.436581E+0,2.282887E+0,1.190662E+0,25.000000E+0,0.000000E+0,1.312111E+0,1.308203E+0,1.004838E+0,60.000000E+0,3.988265E-3,48.926155E+0,9.279703E-3,24.597365E+0,2.051554E+0,31.016560E+0,0.000000E+0,-9.208278E-3,0.000000E+0,43.843896E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.846986E-3,0.000000E+0,14.016864E-3,2.020931E+0,2.013426E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927361E+0,5.685412E+0,0.000000E+0,84.790198E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793570E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.700221E+0,0.000000E+0,43.650633E-3,997.263161E-3,3.051435E+0,997.440173E-3,3.042231E+0,997.102241E-3,3.038433E+0,1.000192E+0,3.038207E+0,29.519383E-3,9.862183E+0,1.000000E+0,1.000000E+0,72.464973E+0,72.548270E+0,2.587376E+0,72.093894E+0,72.072416E+0,2.619436E+0,72.152338E+0,72.235959E+0,2.638296E+0,72.537226E+0,72.352290E+0,2.626575E+0
 10/20/2017,16:19:57.781,1.083918E-3,72.782211E+0,3.979262E-3,997.734498E-3,993.832044E-3,0.000000E+0,993.136520E-3,3.084303E+0,0.000000E+0,72.216680E+0,3.978937E-3,998.056683E-3,1.000565E+0,0.000000E+0,1.048764E+0,2.819510E+0,0.000000E+0,79.690009E+0,31.197832E+0,71.169764E+0,3.975435E-3,3.969858E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,98.562240E+0,24.349441E+0,8.514647E-3,12.919916E-3,1.000000E+0,2.670286E+0,1.000000E+0,20.000000E+0,6.587158E-3,42.395338E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.937138E+0,0.000000E+0,-137.911624E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.875290E-3,0.000000E+0,469.146163E-3,0.000000E+0,-92.851423E-3,0.000000E+0,205.467122E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.008661E+0,3.102239E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008746E+0,3.039801E+0,0.000000E+0,244.421732E+0,7.699592E-3,3.979313E-3,88.969920E+0,73.751773E+0,74.783390E+0,102.935569E+0,79.934508E+0,3.977367E-3,3.982881E-3,67.930069E+0,5.409076E+0,2.171821E+0,74.909933E+0,76.726363E+0,0.000000E+0,75.472925E+0,81.085640E+0,0.000000E+0,73.996202E+0,1.044399E+0,1.008635E+0,2.603613E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.886085E-3,68.035790E+0,30.917472E+0,0.000000E+0,1.314438E+0,1.317807E+0,1.009854E+0,60.000000E+0,1.000000E+0,1.339941E+0,661.518100E-3,1.985123E+0,60.000000E+0,1.886467E+0,0.000000E+0,73.215723E+0,1.045475E+0,1.048754E+0,1.002965E+0,50.000000E+0,1.000000E+0,85.677413E+0,2.435160E+0,2.284085E+0,1.182486E+0,25.000000E+0,0.000000E+0,1.312862E+0,1.308187E+0,1.013780E+0,60.000000E+0,3.987875E-3,48.921215E+0,9.211220E-3,24.597226E+0,2.077973E+0,31.017722E+0,0.000000E+0,-32.417778E-3,0.000000E+0,42.362208E-3,0.000000E+0,22.359414E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.788448E-3,2.020802E+0,2.013845E+0,2.018644E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927428E+0,5.678868E+0,0.000000E+0,82.759366E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792603E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.700543E+0,0.000000E+0,44.198213E-3,996.555113E-3,3.050486E+0,997.617185E-3,3.043405E+0,998.807992E-3,3.037741E+0,998.276956E-3,3.039028E+0,28.552828E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.463897E+0,72.549347E+0,2.592074E+0,72.090993E+0,72.069562E+0,2.610560E+0,72.148501E+0,72.233338E+0,2.634718E+0,72.536057E+0,72.350278E+0,2.624946E+0
 10/20/2017,16:20:07.781,-43.211183E-6,72.781182E+0,3.981077E-3,998.137229E-3,997.297063E-3,0.000000E+0,993.392024E-3,3.082821E+0,0.000000E+0,72.217990E+0,3.981921E-3,997.299549E-3,987.803624E-3,0.000000E+0,1.052261E+0,2.803948E+0,0.000000E+0,79.690056E+0,31.201456E+0,71.172431E+0,3.976668E-3,3.961622E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,98.541978E+0,24.351251E+0,8.512896E-3,12.932433E-3,1.000000E+0,2.655671E+0,1.000000E+0,20.000000E+0,6.582228E-3,42.386308E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.938071E+0,0.000000E+0,-148.437188E-3,0.000000E+0,137.941831E-3,0.000000E+0,135.495522E-3,0.000000E+0,472.722892E-3,0.000000E+0,-95.139240E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,973.983135E-3,3.102335E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.000388E+0,3.039109E+0,0.000000E+0,244.398324E+0,7.700500E-3,3.979183E-3,88.979541E+0,73.749948E+0,74.786667E+0,102.949261E+0,79.935398E+0,3.978080E-3,3.982037E-3,67.923756E+0,5.419709E+0,2.169033E+0,74.925897E+0,76.723787E+0,0.000000E+0,75.472550E+0,81.078282E+0,0.000000E+0,73.998917E+0,1.045725E+0,1.002776E+0,2.601397E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.872985E-3,68.032938E+0,30.921606E+0,0.000000E+0,1.309665E+0,1.319930E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.343610E+0,659.568833E-3,1.991050E+0,60.000000E+0,1.869045E+0,0.000000E+0,73.215442E+0,1.046274E+0,1.046567E+0,1.009243E+0,50.000000E+0,1.000000E+0,85.688202E+0,2.436549E+0,2.282871E+0,1.184769E+0,25.000000E+0,0.000000E+0,1.312287E+0,1.310472E+0,1.003992E+0,60.000000E+0,3.988848E-3,48.920562E+0,9.259859E-3,24.594442E+0,2.085705E+0,31.016700E+0,0.000000E+0,12.163803E-3,0.000000E+0,44.069371E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.498552E-3,2.020512E+0,2.013458E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927790E+0,5.661783E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791444E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.700221E+0,0.000000E+0,43.682843E-3,996.893045E-3,3.051049E+0,997.536725E-3,3.042424E+0,998.357416E-3,3.039656E+0,1.000288E+0,3.035102E+0,34.996526E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.466003E+0,72.549721E+0,2.591547E+0,72.088747E+0,72.071433E+0,2.611981E+0,72.148595E+0,72.232449E+0,2.640612E+0,72.534653E+0,72.349529E+0,2.621403E+0
 10/20/2017,16:20:17.781,1.727991E-3,72.783007E+0,3.985747E-3,998.185557E-3,997.089481E-3,0.000000E+0,1.001712E+0,3.081017E+0,0.000000E+0,72.215229E+0,3.977835E-3,997.589515E-3,1.020664E+0,0.000000E+0,1.061141E+0,2.789273E+0,0.000000E+0,79.690806E+0,31.196253E+0,71.162466E+0,3.972777E-3,3.968756E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,98.510009E+0,24.343363E+0,8.509200E-3,12.935740E-3,1.000000E+0,2.678272E+0,1.000000E+0,20.000000E+0,6.574639E-3,42.378209E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.944026E+0,0.000000E+0,-149.531589E-3,0.000000E+0,136.428982E-3,0.000000E+0,139.261549E-3,0.000000E+0,478.394102E-3,0.000000E+0,-111.379525E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,602.944665E-3,3.102850E+0,0.000000E+0,998.260864E-3,0.000000E+0,999.013954E-3,3.039640E+0,0.000000E+0,244.391712E+0,6.481293E-3,3.981972E-3,88.981465E+0,73.750135E+0,74.786246E+0,102.962764E+0,79.940037E+0,3.974707E-3,3.983529E-3,67.907017E+0,5.431630E+0,2.170838E+0,74.933387E+0,76.719854E+0,0.000000E+0,75.470911E+0,81.078329E+0,0.000000E+0,73.996483E+0,1.072528E+0,1.007757E+0,2.603262E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.865073E-3,68.032564E+0,30.917843E+0,0.000000E+0,1.309122E+0,1.317328E+0,1.001400E+0,60.000000E+0,1.000000E+0,1.336718E+0,657.124260E-3,2.011452E+0,60.000000E+0,1.880923E+0,0.000000E+0,73.215629E+0,1.045444E+0,1.045960E+0,1.005856E+0,50.000000E+0,1.000000E+0,85.700116E+0,2.439998E+0,2.285699E+0,1.175651E+0,25.000000E+0,0.000000E+0,1.313756E+0,1.303714E+0,1.002858E+0,60.000000E+0,3.986773E-3,48.912873E+0,9.289885E-3,24.586507E+0,2.122757E+0,31.016886E+0,0.000000E+0,39.950732E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.560032E-3,2.020867E+0,2.013329E+0,2.018709E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928263E+0,5.661461E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792088E+0,0.000000E+0,19.138352E-3,10.000000E+0,9.703152E+0,0.000000E+0,39.269989E-3,995.750514E-3,3.050679E+0,996.458562E-3,3.042488E+0,996.603389E-3,3.039447E+0,999.178108E-3,3.036035E+0,27.586273E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.463569E+0,72.549160E+0,2.588479E+0,72.088279E+0,72.070029E+0,2.611949E+0,72.149437E+0,72.235491E+0,2.636986E+0,72.536946E+0,72.349763E+0,2.620684E+0
 10/20/2017,16:20:27.781,-687.284809E-6,72.782492E+0,3.983607E-3,998.185557E-3,1.002822E+0,0.000000E+0,997.687677E-3,3.083788E+0,0.000000E+0,72.218926E+0,3.980818E-3,996.751834E-3,986.160623E-3,0.000000E+0,1.056541E+0,2.805946E+0,0.000000E+0,79.694461E+0,31.191468E+0,71.164384E+0,3.970182E-3,3.970377E-3,0.000000E+0,1.028752E+0,1.000000E+0,44.000000E+0,98.523267E+0,24.331345E+0,8.513091E-3,12.912199E-3,1.000000E+0,2.674646E+0,1.000000E+0,20.000000E+0,6.574314E-3,42.376580E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.941193E+0,0.000000E+0,-151.108814E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.587760E-3,0.000000E+0,476.911854E-3,0.000000E+0,-105.676092E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,557.677001E-3,3.101949E+0,0.000000E+0,998.840176E-3,0.000000E+0,996.664858E-3,3.039768E+0,0.000000E+0,244.388479E+0,5.867376E-3,3.980480E-3,88.986487E+0,73.747935E+0,74.788306E+0,102.972550E+0,79.940646E+0,3.977172E-3,3.983010E-3,67.886303E+0,5.434852E+0,2.168114E+0,74.920934E+0,76.715686E+0,0.000000E+0,75.472550E+0,81.068768E+0,0.000000E+0,73.998121E+0,1.066394E+0,1.006017E+0,2.602991E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.865787E-3,68.033546E+0,30.916125E+0,0.000000E+0,1.307941E+0,1.316673E+0,997.692098E-3,60.000000E+0,1.000000E+0,1.339574E+0,661.422235E-3,2.003384E+0,60.000000E+0,1.866192E+0,0.000000E+0,73.211136E+0,1.050392E+0,1.048722E+0,1.005281E+0,50.000000E+0,1.000000E+0,85.696879E+0,2.437699E+0,2.283319E+0,1.191157E+0,25.000000E+0,0.000000E+0,1.315305E+0,1.308587E+0,1.007026E+0,60.000000E+0,3.988459E-3,48.912826E+0,9.211480E-3,24.585625E+0,2.116957E+0,31.015817E+0,0.000000E+0,38.274490E-3,0.000000E+0,41.653574E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.079814E-3,0.000000E+0,17.398979E-3,2.021189E+0,2.013426E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927493E+0,5.658624E+0,0.000000E+0,82.469248E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.698320E+0,0.000000E+0,42.329997E-3,996.329826E-3,3.050695E+0,996.925229E-3,3.041683E+0,997.359713E-3,3.039076E+0,997.713737E-3,3.036807E+0,29.519383E-3,9.867016E+0,1.000000E+0,1.000000E+0,72.464833E+0,72.550517E+0,2.589709E+0,72.084535E+0,72.068579E+0,2.612635E+0,72.148688E+0,72.232777E+0,2.633712E+0,72.532406E+0,72.348546E+0,2.624340E+0
 10/20/2017,16:20:37.781,922.899256E-6,72.784411E+0,3.986914E-3,998.105011E-3,1.013520E+0,0.000000E+0,1.006742E+0,3.086526E+0,0.000000E+0,72.218364E+0,3.979132E-3,996.945145E-3,1.011077E+0,0.000000E+0,1.065325E+0,2.808523E+0,0.000000E+0,79.697506E+0,31.193465E+0,71.160079E+0,3.976538E-3,3.965578E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,98.531588E+0,24.330510E+0,8.517176E-3,12.908502E-3,1.000000E+0,2.661916E+0,1.000000E+0,20.000000E+0,6.553816E-3,42.374299E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.983749E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.936687E+0,0.000000E+0,-148.404999E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.355951E-3,0.000000E+0,477.942983E-3,0.000000E+0,-108.350583E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,690.540963E-3,3.102222E+0,0.000000E+0,998.807992E-3,0.000000E+0,983.449196E-3,3.039205E+0,0.000000E+0,244.381674E+0,5.865560E-3,3.983789E-3,88.990805E+0,73.749526E+0,74.792051E+0,102.984595E+0,79.947909E+0,3.976588E-3,3.981972E-3,67.874239E+0,5.433241E+0,2.171499E+0,74.910026E+0,76.711283E+0,0.000000E+0,75.469788E+0,81.060285E+0,0.000000E+0,73.996015E+0,1.069509E+0,1.004053E+0,2.598160E+0,60.000000E+0,47.000000E+0,71.900000E+0,10.861636E-3,68.031956E+0,30.911711E+0,0.000000E+0,1.313369E+0,1.316114E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.333208E+0,656.772753E-3,2.000477E+0,60.000000E+0,1.875218E+0,0.000000E+0,73.210153E+0,1.046385E+0,1.047652E+0,1.012358E+0,50.000000E+0,1.000000E+0,85.722068E+0,2.432494E+0,2.281386E+0,1.192227E+0,25.000000E+0,0.000000E+0,1.314347E+0,1.306989E+0,1.005940E+0,60.000000E+0,3.986708E-3,48.910124E+0,9.261740E-3,24.584651E+0,2.105681E+0,31.016375E+0,0.000000E+0,22.769255E-3,0.000000E+0,43.038631E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.271607E-3,2.020834E+0,2.013394E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929087E+0,5.658721E+0,0.000000E+0,82.469248E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792313E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.700833E+0,0.000000E+0,44.681372E-3,996.909137E-3,3.050389E+0,997.134425E-3,3.042327E+0,998.614888E-3,3.037387E+0,996.168906E-3,3.038433E+0,30.163752E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.467641E+0,72.548738E+0,2.591931E+0,72.087624E+0,72.070497E+0,2.615094E+0,72.150373E+0,72.230764E+0,2.635996E+0,72.536150E+0,72.351541E+0,2.625122E+0
 10/20/2017,16:20:47.781,761.880850E-6,72.783522E+0,3.981596E-3,998.266103E-3,999.245138E-3,0.000000E+0,1.005560E+0,3.080485E+0,0.000000E+0,72.217288E+0,3.978873E-3,997.702280E-3,1.021541E+0,0.000000E+0,1.064511E+0,2.809925E+0,0.000000E+0,79.696756E+0,31.191143E+0,71.158021E+0,3.973425E-3,3.968756E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.539486E+0,24.332087E+0,8.512702E-3,12.886777E-3,1.000000E+0,2.668353E+0,1.000000E+0,20.000000E+0,6.580866E-3,42.374438E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.937266E+0,0.000000E+0,-146.634645E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.939667E-3,0.000000E+0,470.435075E-3,0.000000E+0,-97.974846E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.010066E+0,3.103526E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013971E+0,3.040106E+0,0.000000E+0,244.367243E+0,7.884857E-3,3.979767E-3,88.992307E+0,73.745360E+0,74.792753E+0,102.999933E+0,79.950065E+0,3.975810E-3,3.978145E-3,67.862316E+0,5.410043E+0,2.170129E+0,74.933856E+0,76.706038E+0,0.000000E+0,75.469413E+0,81.058738E+0,0.000000E+0,73.998168E+0,1.078231E+0,1.012723E+0,2.605558E+0,60.000000E+0,47.000000E+0,71.900000E+0,10.857875E-3,68.030881E+0,30.911897E+0,0.000000E+0,1.311325E+0,1.313048E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.331437E+0,657.555655E-3,1.997745E+0,60.000000E+0,1.877168E+0,0.000000E+0,73.210575E+0,1.047327E+0,1.049456E+0,1.010984E+0,50.000000E+0,1.000000E+0,85.753026E+0,2.430833E+0,2.281178E+0,1.190997E+0,25.000000E+0,0.000000E+0,1.315992E+0,1.310632E+0,1.008463E+0,60.000000E+0,3.987940E-3,48.904764E+0,9.235929E-3,24.576716E+0,2.091505E+0,31.016328E+0,0.000000E+0,-29.355414E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.562973E-3,2.020770E+0,2.013555E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931204E+0,5.660365E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.793892E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.698707E+0,0.000000E+0,43.489580E-3,997.166609E-3,3.051644E+0,996.812585E-3,3.042633E+0,998.357416E-3,3.038401E+0,997.906840E-3,3.036936E+0,26.619718E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.465722E+0,72.549066E+0,2.594088E+0,72.087343E+0,72.070310E+0,2.612699E+0,72.151824E+0,72.230063E+0,2.627994E+0,72.536337E+0,72.349716E+0,2.621674E+0
 10/20/2017,16:20:57.781,1.244936E-3,72.785721E+0,3.984904E-3,997.750607E-3,1.007405E+0,0.000000E+0,1.011836E+0,3.082370E+0,0.000000E+0,72.218832E+0,3.983477E-3,997.557296E-3,992.924047E-3,0.000000E+0,1.069014E+0,2.808282E+0,0.000000E+0,79.699006E+0,31.187333E+0,71.176454E+0,3.976668E-3,3.969534E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,98.546350E+0,24.328654E+0,8.512183E-3,12.909475E-3,1.000000E+0,2.668273E+0,1.000000E+0,20.000000E+0,6.558746E-3,42.373554E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.958544E+0,0.000000E+0,-136.785034E-3,0.000000E+0,135.077075E-3,0.000000E+0,136.622112E-3,0.000000E+0,457.610406E-3,0.000000E+0,-99.908213E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.001169E+0,3.104154E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.011415E+0,3.040991E+0,0.000000E+0,244.324965E+0,6.138592E-3,3.980416E-3,88.997657E+0,73.745220E+0,74.794719E+0,103.010519E+0,79.952829E+0,3.975291E-3,3.983270E-3,67.866010E+0,5.416487E+0,2.167341E+0,74.910869E+0,76.699107E+0,0.000000E+0,75.467774E+0,81.061503E+0,0.000000E+0,73.998449E+0,1.073710E+0,1.004788E+0,2.602497E+0,60.000000E+0,47.000000E+0,71.900000E+0,10.859755E-3,68.030086E+0,30.908506E+0,0.000000E+0,1.307207E+0,1.319882E+0,1.004053E+0,60.000000E+0,1.000000E+0,1.332171E+0,657.763364E-3,2.007059E+0,60.000000E+0,1.881713E+0,0.000000E+0,73.210294E+0,1.046066E+0,1.047365E+0,1.009067E+0,50.000000E+0,1.000000E+0,85.823714E+0,2.421110E+0,2.273383E+0,1.185488E+0,25.000000E+0,0.000000E+0,1.314826E+0,1.310296E+0,1.013748E+0,60.000000E+0,3.987486E-3,48.900803E+0,9.267382E-3,24.570777E+0,2.045432E+0,31.017768E+0,0.000000E+0,-1.826368E-3,0.000000E+0,47.354854E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.628865E-3,2.020867E+0,2.013587E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936683E+0,5.659365E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792217E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.699029E+0,0.000000E+0,42.201155E-3,995.911434E-3,3.051516E+0,996.812585E-3,3.041667E+0,997.617185E-3,3.039270E+0,996.442470E-3,3.035552E+0,29.841567E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.550283E+0,2.590045E+0,72.085565E+0,72.069608E+0,2.613018E+0,72.149156E+0,72.230764E+0,2.633025E+0,72.535401E+0,72.351681E+0,2.622616E+0
