date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:21:07.781,-43.211183E-6,72.780948E+0,3.979716E-3,998.185557E-3,1.008650E+0,0.000000E+0,1.007141E+0,3.086043E+0,0.000000E+0,72.213264E+0,3.976538E-3,997.847263E-3,959.489768E-3,0.000000E+0,1.064862E+0,2.810747E+0,0.000000E+0,79.700411E+0,31.172978E+0,71.204900E+0,3.969858E-3,3.966162E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.566894E+0,24.328375E+0,8.533519E-3,12.915701E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,6.546226E-3,42.364896E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.948758E+0,0.000000E+0,-138.619766E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.941831E-3,0.000000E+0,458.609313E-3,0.000000E+0,-100.552669E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.004284E+0,3.104717E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.013029E+0,3.039817E+0,0.000000E+0,244.278392E+0,6.130937E-3,3.981972E-3,89.002538E+0,73.746109E+0,74.795468E+0,103.023176E+0,79.956156E+0,3.975486E-3,3.981843E-3,67.880692E+0,5.418742E+0,2.169210E+0,74.889053E+0,76.698545E+0,0.000000E+0,75.466417E+0,81.063800E+0,0.000000E+0,74.000462E+0,1.069238E+0,1.000908E+0,2.600647E+0,60.000000E+0,47.000000E+0,71.900000E+0,10.878562E-3,68.029665E+0,30.904325E+0,0.000000E+0,1.304908E+0,1.318509E+0,1.001831E+0,60.000000E+0,1.000000E+0,1.338952E+0,662.269047E-3,2.018866E+0,60.000000E+0,1.885178E+0,0.000000E+0,73.207439E+0,1.045507E+0,1.052378E+0,1.006096E+0,50.000000E+0,1.000000E+0,85.890275E+0,2.426395E+0,2.277600E+0,1.182262E+0,25.000000E+0,0.000000E+0,1.310274E+0,1.307085E+0,1.006978E+0,60.000000E+0,3.990470E-3,48.899871E+0,9.281649E-3,24.569617E+0,2.045110E+0,31.015213E+0,0.000000E+0,4.975305E-3,0.000000E+0,42.201155E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.072460E-3,0.000000E+0,15.788448E-3,2.020867E+0,2.013587E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941936E+0,5.660623E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.784422E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.675675E+0,0.000000E+0,38.174828E-3,996.764309E-3,3.051484E+0,997.343621E-3,3.043840E+0,998.759716E-3,3.039463E+0,998.244772E-3,3.038690E+0,28.875013E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.466985E+0,72.549908E+0,2.589038E+0,72.088372E+0,72.070451E+0,2.616946E+0,72.147987E+0,72.229501E+0,2.636923E+0,72.536712E+0,72.347283E+0,2.621993E+0
 10/20/2017,16:21:17.781,1.244936E-3,72.784364E+0,3.981272E-3,997.815044E-3,1.021345E+0,0.000000E+0,999.013102E-3,3.084126E+0,0.000000E+0,72.217615E+0,3.977705E-3,997.911700E-3,1.010391E+0,0.000000E+0,1.060215E+0,2.799486E+0,0.000000E+0,79.702613E+0,31.174000E+0,71.071656E+0,3.976603E-3,3.969145E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,98.601590E+0,24.329210E+0,8.516852E-3,12.910253E-3,1.000000E+0,2.670126E+0,1.000000E+0,20.000000E+0,6.566789E-3,42.376254E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.991002E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.950303E+0,0.000000E+0,-138.394448E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.330253E-3,0.000000E+0,466.503895E-3,0.000000E+0,-98.361519E-3,0.000000E+0,204.564884E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010402E+0,3.104733E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008634E+0,3.039752E+0,0.000000E+0,244.261404E+0,6.134440E-3,3.979053E-3,89.006152E+0,73.743114E+0,74.798277E+0,103.036914E+0,79.960561E+0,3.974837E-3,3.979118E-3,67.898039E+0,5.416487E+0,2.169855E+0,74.870092E+0,76.694893E+0,0.000000E+0,75.465246E+0,81.071392E+0,0.000000E+0,74.001257E+0,1.061267E+0,1.010216E+0,2.604394E+0,60.000000E+0,47.000000E+0,71.900000E+0,10.874153E-3,68.028169E+0,30.904418E+0,0.000000E+0,1.311166E+0,1.316449E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.337580E+0,655.909962E-3,2.005222E+0,60.000000E+0,1.878650E+0,0.000000E+0,73.205380E+0,1.044566E+0,1.047732E+0,1.011384E+0,50.000000E+0,1.000000E+0,85.939903E+0,2.426874E+0,2.275779E+0,1.174693E+0,25.000000E+0,0.000000E+0,1.309157E+0,1.317710E+0,1.011832E+0,60.000000E+0,3.987292E-3,48.896749E+0,9.229638E-3,24.567250E+0,2.029323E+0,31.012890E+0,0.000000E+0,-31.063891E-3,0.000000E+0,43.231895E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.338970E-3,2.020963E+0,2.013490E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945889E+0,5.660075E+0,0.000000E+0,81.341008E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.753563E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.700897E+0,0.000000E+0,43.554001E-3,996.088446E-3,3.051258E+0,997.729829E-3,3.042359E+0,997.536725E-3,3.039704E+0,998.421784E-3,3.036759E+0,26.619718E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.465675E+0,72.549253E+0,2.586050E+0,72.088700E+0,72.069749E+0,2.610751E+0,72.148642E+0,72.232402E+0,2.636923E+0,72.536244E+0,72.349622E+0,2.625074E+0
 10/20/2017,16:21:27.781,1.566973E-3,72.784832E+0,3.981467E-3,998.217775E-3,1.018055E+0,0.000000E+0,992.609544E-3,3.085237E+0,0.000000E+0,72.215650E+0,3.974009E-3,996.896818E-3,1.010853E+0,0.000000E+0,1.050808E+0,2.806703E+0,0.000000E+0,79.704300E+0,31.169494E+0,71.087236E+0,3.974138E-3,3.970507E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,98.682782E+0,24.320070E+0,8.517695E-3,12.898061E-3,1.000000E+0,2.675109E+0,1.000000E+0,20.000000E+0,6.542658E-3,42.384819E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.936623E+0,0.000000E+0,-144.928666E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.293738E-3,0.000000E+0,472.851783E-3,0.000000E+0,-95.944810E-3,0.000000E+0,204.500439E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.005833E+0,3.102914E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.002418E+0,3.039511E+0,0.000000E+0,244.226607E+0,6.132429E-3,3.982491E-3,89.011455E+0,73.743769E+0,74.800805E+0,103.046183E+0,79.961451E+0,3.977626E-3,3.986124E-3,67.903884E+0,5.418742E+0,2.170290E+0,74.897105E+0,76.694050E+0,0.000000E+0,75.464310E+0,81.081328E+0,0.000000E+0,74.000274E+0,1.054271E+0,1.002393E+0,2.599197E+0,60.000000E+0,47.000000E+0,71.900000E+0,10.864360E-3,68.026111E+0,30.900795E+0,0.000000E+0,1.312778E+0,1.318477E+0,1.001767E+0,60.000000E+0,1.000000E+0,1.340691E+0,657.172193E-3,1.990363E+0,60.000000E+0,1.887289E+0,0.000000E+0,73.206596E+0,1.051095E+0,1.045386E+0,1.006607E+0,50.000000E+0,1.000000E+0,85.968329E+0,2.428870E+0,2.277105E+0,1.197162E+0,25.000000E+0,0.000000E+0,1.313612E+0,1.309130E+0,1.009038E+0,60.000000E+0,3.986383E-3,48.896423E+0,9.253957E-3,24.569941E+0,2.108258E+0,31.016003E+0,0.000000E+0,8.714613E-3,0.000000E+0,44.584741E-3,0.000000E+0,19.975828E-3,0.000000E+0,16.432660E-3,0.000000E+0,16.529292E-3,2.020899E+0,2.013587E+0,2.018676E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948157E+0,5.658946E+0,0.000000E+0,84.371137E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.754561E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.662758E+0,0.000000E+0,43.199684E-3,997.118333E-3,3.051355E+0,998.550520E-3,3.043035E+0,997.070057E-3,3.039350E+0,997.842473E-3,3.036791E+0,33.707786E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.468389E+0,72.550985E+0,2.591068E+0,72.086407E+0,72.070029E+0,2.612523E+0,72.149297E+0,72.230858E+0,2.640389E+0,72.534465E+0,72.349108E+0,2.617332E+0
 10/20/2017,16:21:37.781,3.016139E-3,72.782773E+0,3.984904E-3,998.217775E-3,1.009720E+0,0.000000E+0,996.761477E-3,3.083095E+0,0.000000E+0,72.219628E+0,3.983996E-3,997.057910E-3,1.025880E+0,0.000000E+0,1.053459E+0,2.799824E+0,0.000000E+0,79.704675E+0,31.174743E+0,71.043726E+0,3.973749E-3,3.967588E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,98.751940E+0,24.317239E+0,8.529369E-3,12.888982E-3,1.000000E+0,2.677697E+0,1.000000E+0,20.000000E+0,6.560951E-3,42.376533E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.926290E+0,0.000000E+0,-155.389854E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.263713E-3,0.000000E+0,484.033090E-3,0.000000E+0,-104.483849E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.644775E-3,0.000000E+0,710.171860E-3,3.102383E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.005406E+0,3.039479E+0,0.000000E+0,244.200690E+0,6.036488E-3,3.978210E-3,89.016243E+0,73.742739E+0,74.801507E+0,103.057523E+0,79.965153E+0,3.977432E-3,3.982945E-3,67.896683E+0,5.435174E+0,2.167824E+0,74.896028E+0,76.692785E+0,0.000000E+0,75.463092E+0,81.093420E+0,0.000000E+0,74.000274E+0,1.051922E+0,972.375839E-3,2.602816E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.860988E-3,68.026766E+0,30.898518E+0,0.000000E+0,1.311357E+0,1.316881E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.332698E+0,656.980462E-3,2.015558E+0,60.000000E+0,1.861260E+0,0.000000E+0,73.204350E+0,1.046641E+0,1.049919E+0,1.007374E+0,50.000000E+0,1.000000E+0,85.997036E+0,2.432127E+0,2.281242E+0,1.174645E+0,25.000000E+0,0.000000E+0,1.316152E+0,1.309130E+0,1.014116E+0,60.000000E+0,3.987356E-3,48.889339E+0,9.242154E-3,24.566136E+0,2.070885E+0,31.016467E+0,0.000000E+0,54.617847E-3,0.000000E+0,42.974210E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.945088E-3,2.020802E+0,2.013297E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950497E+0,5.662686E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.755045E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.661406E+0,0.000000E+0,44.810215E-3,996.201090E-3,3.050277E+0,998.743624E-3,3.041313E+0,996.571205E-3,3.039736E+0,996.474654E-3,3.035343E+0,30.163752E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.468389E+0,72.551733E+0,2.589118E+0,72.086922E+0,72.067549E+0,2.612284E+0,72.148876E+0,72.231232E+0,2.633089E+0,72.534044E+0,72.347797E+0,2.622983E+0
 10/20/2017,16:21:47.781,439.844037E-6,72.783756E+0,3.983931E-3,998.056683E-3,1.006463E+0,0.000000E+0,991.491716E-3,3.083884E+0,0.000000E+0,72.215135E+0,3.982050E-3,997.106238E-3,1.012736E+0,0.000000E+0,1.049818E+0,2.795797E+0,0.000000E+0,79.707580E+0,31.169633E+0,71.086955E+0,3.976019E-3,3.965708E-3,0.000000E+0,1.018955E+0,1.000000E+0,44.000000E+0,98.803891E+0,24.314919E+0,8.520484E-3,12.891640E-3,1.000000E+0,2.674055E+0,1.000000E+0,20.000000E+0,6.570357E-3,42.384446E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.924165E+0,0.000000E+0,-134.596232E-3,0.000000E+0,135.720840E-3,0.000000E+0,135.785217E-3,0.000000E+0,465.311652E-3,0.000000E+0,-116.889622E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.005019E+0,3.103011E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006477E+0,3.038867E+0,0.000000E+0,244.178394E+0,8.456027E-3,3.980675E-3,89.019012E+0,73.742973E+0,74.801882E+0,103.070132E+0,79.967402E+0,3.977302E-3,3.978664E-3,67.875969E+0,5.424541E+0,2.165261E+0,74.911852E+0,76.683934E+0,0.000000E+0,75.464918E+0,81.099513E+0,0.000000E+0,74.001304E+0,1.052753E+0,1.004692E+0,2.596024E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.859820E-3,68.028309E+0,30.899866E+0,0.000000E+0,1.312092E+0,1.317360E+0,1.011724E+0,60.000000E+0,1.000000E+0,1.335905E+0,655.846052E-3,2.008816E+0,60.000000E+0,1.883308E+0,0.000000E+0,73.203461E+0,1.046753E+0,1.046503E+0,1.013285E+0,50.000000E+0,1.000000E+0,86.000132E+0,2.436134E+0,2.281082E+0,1.185536E+0,25.000000E+0,0.000000E+0,1.316375E+0,1.309354E+0,1.006866E+0,60.000000E+0,3.990016E-3,48.887988E+0,9.127756E-3,24.561635E+0,1.984217E+0,31.016467E+0,0.000000E+0,49.718063E-3,0.000000E+0,43.908318E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.397508E-3,0.000000E+0,21.393095E-3,2.020834E+0,2.013651E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950750E+0,5.660494E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.754336E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.662372E+0,0.000000E+0,40.590624E-3,996.587297E-3,3.050244E+0,997.134425E-3,3.041329E+0,999.306843E-3,3.038256E+0,998.904544E-3,3.036421E+0,32.741232E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.466611E+0,72.553371E+0,2.587983E+0,72.087764E+0,72.070685E+0,2.612954E+0,72.146115E+0,72.232543E+0,2.636220E+0,72.534606E+0,72.347376E+0,2.608281E+0
 10/20/2017,16:21:57.781,1.889010E-3,72.785955E+0,3.981856E-3,997.525078E-3,1.012339E+0,0.000000E+0,1.007620E+0,3.083417E+0,0.000000E+0,72.214574E+0,3.980688E-3,997.782826E-3,1.019515E+0,0.000000E+0,1.065677E+0,2.808636E+0,0.000000E+0,79.708892E+0,31.163408E+0,71.129903E+0,3.976214E-3,3.963179E-3,0.000000E+0,1.016916E+0,1.000000E+0,44.000000E+0,98.834780E+0,24.319327E+0,8.511470E-3,12.853637E-3,1.000000E+0,2.681642E+0,1.000000E+0,20.000000E+0,6.597926E-3,42.407162E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.915892E+0,0.000000E+0,-138.941648E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.104936E-3,0.000000E+0,460.413789E-3,0.000000E+0,-124.719759E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.014459E+0,3.102496E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.007084E+0,3.039382E+0,0.000000E+0,244.151416E+0,8.460763E-3,3.977302E-3,89.026380E+0,73.740493E+0,74.805299E+0,103.083636E+0,79.968011E+0,3.978729E-3,3.983075E-3,67.852731E+0,5.417775E+0,2.163360E+0,74.877583E+0,76.681171E+0,0.000000E+0,75.464169E+0,81.101622E+0,0.000000E+0,74.001772E+0,1.074349E+0,1.003510E+0,2.597284E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.878757E-3,68.024521E+0,30.897775E+0,0.000000E+0,1.305387E+0,1.318605E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.336814E+0,655.206948E-3,2.021390E+0,60.000000E+0,1.870785E+0,0.000000E+0,73.202618E+0,1.046545E+0,1.045625E+0,1.009195E+0,50.000000E+0,1.000000E+0,86.003604E+0,2.435687E+0,2.279693E+0,1.193904E+0,25.000000E+0,0.000000E+0,1.311472E+0,1.310760E+0,1.011657E+0,60.000000E+0,3.989821E-3,48.883794E+0,9.192608E-3,24.560707E+0,2.058319E+0,31.014005E+0,0.000000E+0,36.598249E-3,0.000000E+0,45.937587E-3,0.000000E+0,15.820658E-3,0.000000E+0,22.327203E-3,0.000000E+0,24.775210E-3,2.020867E+0,2.013490E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951039E+0,5.660751E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.754433E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.661760E+0,0.000000E+0,43.715054E-3,997.407989E-3,3.050808E+0,996.378102E-3,3.041442E+0,998.614888E-3,3.037081E+0,999.870063E-3,3.037355E+0,33.707786E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.467874E+0,72.554167E+0,2.590876E+0,72.085003E+0,72.068953E+0,2.613497E+0,72.147565E+0,72.232262E+0,2.630582E+0,72.535355E+0,72.346066E+0,2.613533E+0
 10/20/2017,16:22:07.781,1.244936E-3,72.782726E+0,3.981531E-3,997.847263E-3,999.564495E-3,0.000000E+0,1.008243E+0,3.089925E+0,0.000000E+0,72.215369E+0,3.978029E-3,997.186784E-3,1.011236E+0,0.000000E+0,1.065022E+0,2.819784E+0,0.000000E+0,79.709970E+0,31.167635E+0,71.100943E+0,3.974657E-3,3.968561E-3,0.000000E+0,1.015833E+0,1.000000E+0,44.000000E+0,98.856548E+0,24.315940E+0,8.496489E-3,12.866283E-3,1.000000E+0,2.672091E+0,1.000000E+0,20.000000E+0,6.570487E-3,42.413492E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.920914E+0,0.000000E+0,-141.259204E-3,0.000000E+0,135.624275E-3,0.000000E+0,135.881781E-3,0.000000E+0,463.990518E-3,0.000000E+0,-122.270827E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.017079E+0,3.102094E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001619E+0,3.039736E+0,0.000000E+0,244.122749E+0,6.975203E-3,3.978794E-3,89.031261E+0,73.736795E+0,74.807359E+0,103.096857E+0,79.972182E+0,3.977432E-3,3.981972E-3,67.835197E+0,5.417775E+0,2.166100E+0,74.899399E+0,76.680562E+0,0.000000E+0,75.464029E+0,81.103684E+0,0.000000E+0,74.003177E+0,1.072544E+0,1.004564E+0,2.600839E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.880703E-3,68.022932E+0,30.894245E+0,0.000000E+0,1.314885E+0,1.317439E+0,1.011532E+0,60.000000E+0,1.000000E+0,1.337691E+0,656.581022E-3,2.013418E+0,60.000000E+0,1.873155E+0,0.000000E+0,73.199015E+0,1.046002E+0,1.045034E+0,1.013077E+0,50.000000E+0,1.000000E+0,86.053561E+0,2.436932E+0,2.282568E+0,1.188347E+0,25.000000E+0,0.000000E+0,1.310897E+0,1.306973E+0,1.009804E+0,60.000000E+0,3.988135E-3,48.878341E+0,9.191116E-3,24.555696E+0,1.952965E+0,31.014052E+0,0.000000E+0,38.048842E-3,0.000000E+0,46.356325E-3,0.000000E+0,15.369710E-3,0.000000E+0,23.035837E-3,0.000000E+0,24.485315E-3,2.020867E+0,2.013523E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955208E+0,5.660171E+0,0.000000E+0,83.436310E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.752758E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.660343E+0,0.000000E+0,46.614010E-3,997.102241E-3,3.051387E+0,996.860861E-3,3.041893E+0,999.049372E-3,3.039253E+0,998.357416E-3,3.036566E+0,29.197198E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.465956E+0,72.556834E+0,2.592618E+0,72.086126E+0,72.068298E+0,2.616179E+0,72.146489E+0,72.229220E+0,2.631955E+0,72.536525E+0,72.347002E+0,2.609941E+0
 10/20/2017,16:22:17.781,-43.211183E-6,72.783756E+0,3.981661E-3,998.008355E-3,1.002918E+0,0.000000E+0,1.009760E+0,3.092503E+0,0.000000E+0,72.218177E+0,3.976538E-3,997.428423E-3,998.299691E-3,0.000000E+0,1.066906E+0,2.805108E+0,0.000000E+0,79.710532E+0,31.164848E+0,71.091774E+0,3.976019E-3,3.970766E-3,0.000000E+0,1.015610E+0,1.000000E+0,44.000000E+0,98.865810E+0,24.321415E+0,8.498045E-3,12.873482E-3,1.000000E+0,2.675477E+0,1.000000E+0,20.000000E+0,6.537080E-3,42.433695E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.921526E+0,0.000000E+0,-138.040377E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.491195E-3,0.000000E+0,464.119409E-3,0.000000E+0,-123.656407E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006185E+0,3.103590E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.003984E+0,3.039270E+0,0.000000E+0,244.119853E+0,6.725328E-3,3.976264E-3,89.033514E+0,73.739697E+0,74.809232E+0,103.107961E+0,79.974478E+0,3.978080E-3,3.982751E-3,67.824022E+0,5.419709E+0,2.167518E+0,74.897667E+0,76.685620E+0,0.000000E+0,75.467119E+0,81.100169E+0,0.000000E+0,74.001913E+0,1.069605E+0,1.005139E+0,2.601476E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.879535E-3,68.020594E+0,30.910318E+0,0.000000E+0,1.311533E+0,1.322134E+0,1.007633E+0,60.000000E+0,1.000000E+0,1.336032E+0,659.824475E-3,2.015335E+0,60.000000E+0,1.864290E+0,0.000000E+0,73.199015E+0,1.044486E+0,1.049041E+0,1.009467E+0,50.000000E+0,1.000000E+0,86.095451E+0,2.431520E+0,2.282153E+0,1.186877E+0,25.000000E+0,0.000000E+0,1.315337E+0,1.307277E+0,1.010267E+0,60.000000E+0,3.987162E-3,48.874333E+0,9.270495E-3,24.556299E+0,1.986794E+0,31.013541E+0,0.000000E+0,45.688636E-3,0.000000E+0,43.682843E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.560032E-3,0.000000E+0,24.227630E-3,2.020931E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958789E+0,5.737828E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.745123E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.778946E+0,0.000000E+0,40.816098E-3,996.168906E-3,3.050727E+0,996.748217E-3,3.041040E+0,998.630980E-3,3.037435E+0,997.874657E-3,3.036325E+0,33.063417E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.465160E+0,72.554167E+0,2.589390E+0,72.086360E+0,72.070778E+0,2.610943E+0,72.146442E+0,72.231420E+0,2.635150E+0,72.533202E+0,72.345364E+0,2.612846E+0
 10/20/2017,16:22:27.781,1.083918E-3,72.784598E+0,3.985163E-3,998.040574E-3,1.013201E+0,0.000000E+0,1.006375E+0,3.087428E+0,0.000000E+0,72.216446E+0,3.975435E-3,998.266103E-3,987.069857E-3,0.000000E+0,1.062594E+0,2.811343E+0,0.000000E+0,79.713250E+0,31.169215E+0,71.085364E+0,3.971674E-3,3.966291E-3,0.000000E+0,1.020692E+0,1.000000E+0,44.000000E+0,98.876671E+0,24.323178E+0,8.514972E-3,12.850719E-3,1.000000E+0,2.681786E+0,1.000000E+0,20.000000E+0,6.578920E-3,42.455060E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.924487E+0,0.000000E+0,-138.362260E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.428982E-3,0.000000E+0,464.312746E-3,0.000000E+0,-122.303050E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.004316E+0,3.104298E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.006908E+0,3.039350E+0,0.000000E+0,244.119467E+0,6.722215E-3,3.981194E-3,89.036377E+0,73.739650E+0,74.808998E+0,103.123158E+0,79.980522E+0,3.976523E-3,3.983464E-3,67.814296E+0,5.419709E+0,2.164020E+0,74.913350E+0,76.686182E+0,0.000000E+0,75.468477E+0,81.096326E+0,0.000000E+0,74.001117E+0,1.068631E+0,1.000269E+0,2.597172E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.882000E-3,68.021248E+0,30.979396E+0,0.000000E+0,1.315700E+0,1.320170E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.337293E+0,655.622366E-3,2.012651E+0,60.000000E+0,1.879118E+0,0.000000E+0,73.198172E+0,1.045859E+0,1.048099E+0,1.007534E+0,50.000000E+0,1.000000E+0,86.028606E+0,2.435096E+0,2.281785E+0,1.185408E+0,25.000000E+0,0.000000E+0,1.313229E+0,1.309593E+0,1.011194E+0,60.000000E+0,3.989562E-3,48.875172E+0,9.302791E-3,24.557274E+0,2.031900E+0,31.014842E+0,0.000000E+0,50.395007E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.070989E-3,2.020770E+0,2.013458E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953377E+0,5.737570E+0,0.000000E+0,80.212768E-3,0.000000E+0,51.652189E-3,9.500000E+0,9.754723E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.779075E+0,0.000000E+0,41.170415E-3,996.989597E-3,3.051403E+0,996.989597E-3,3.042198E+0,998.389600E-3,3.036502E+0,1.000482E+0,3.038529E+0,29.519383E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.466517E+0,72.554588E+0,2.587951E+0,72.088466E+0,72.067877E+0,2.610081E+0,72.145226E+0,72.232496E+0,2.632930E+0,72.533857E+0,72.343726E+0,2.608217E+0
 10/20/2017,16:22:37.781,1.405954E-3,72.784037E+0,3.983023E-3,997.734498E-3,991.213319E-3,0.000000E+0,993.599621E-3,3.088073E+0,0.000000E+0,72.214621E+0,3.977576E-3,997.541187E-3,990.308005E-3,0.000000E+0,1.050664E+0,2.808072E+0,0.000000E+0,79.713250E+0,31.169447E+0,71.144173E+0,3.974009E-3,3.964735E-3,0.000000E+0,1.011054E+0,1.000000E+0,44.000000E+0,98.920677E+0,24.311068E+0,8.527034E-3,12.855712E-3,1.000000E+0,2.677777E+0,1.000000E+0,20.000000E+0,6.563870E-3,42.446356E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.919466E+0,0.000000E+0,-136.109081E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.424655E-3,0.000000E+0,466.117221E-3,0.000000E+0,-122.013045E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.012319E+0,3.103767E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.002370E+0,3.039173E+0,0.000000E+0,244.109188E+0,5.636898E-3,3.982362E-3,89.042244E+0,73.737965E+0,74.810590E+0,103.131580E+0,79.982678E+0,3.976199E-3,3.979637E-3,67.814343E+0,5.423253E+0,2.168372E+0,74.903893E+0,76.686557E+0,0.000000E+0,75.469600E+0,81.102325E+0,0.000000E+0,74.002943E+0,1.052577E+0,1.006432E+0,2.602544E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.875709E-3,68.020594E+0,30.978699E+0,0.000000E+0,1.309059E+0,1.321735E+0,1.010286E+0,60.000000E+0,1.000000E+0,1.339845E+0,653.752986E-3,2.009248E+0,60.000000E+0,1.863275E+0,0.000000E+0,73.198687E+0,1.047503E+0,1.047573E+0,1.010856E+0,50.000000E+0,1.000000E+0,85.847401E+0,2.432302E+0,2.278415E+0,1.194686E+0,25.000000E+0,0.000000E+0,1.316040E+0,1.313268E+0,1.007090E+0,60.000000E+0,3.989238E-3,48.870699E+0,9.279509E-3,24.558248E+0,1.986150E+0,31.014098E+0,0.000000E+0,46.945818E-3,0.000000E+0,48.675489E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.132469E-3,2.020931E+0,2.013362E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938325E+0,5.738279E+0,0.000000E+0,80.857477E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.741806E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.555472E-3,996.362010E-3,3.050920E+0,997.826381E-3,3.041732E+0,996.120630E-3,3.037322E+0,996.217182E-3,3.038529E+0,32.419047E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.464739E+0,72.554214E+0,2.593273E+0,72.088325E+0,72.066707E+0,2.615860E+0,72.148174E+0,72.232730E+0,2.640229E+0,72.531658E+0,72.345832E+0,2.608377E+0
 10/20/2017,16:22:47.781,600.862443E-6,72.785253E+0,3.973101E-3,997.927809E-3,1.020658E+0,0.000000E+0,997.416205E-3,3.085060E+0,0.000000E+0,72.217194E+0,3.978419E-3,997.831154E-3,1.029644E+0,0.000000E+0,1.054305E+0,2.788161E+0,0.000000E+0,79.716951E+0,31.186172E+0,71.169249E+0,3.974203E-3,3.970053E-3,0.000000E+0,1.011915E+0,1.000000E+0,44.000000E+0,98.952084E+0,24.325127E+0,8.533065E-3,12.852794E-3,1.000000E+0,2.674726E+0,1.000000E+0,20.000000E+0,6.566530E-3,42.424990E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.918983E+0,0.000000E+0,-135.626257E-3,0.000000E+0,135.817405E-3,0.000000E+0,135.238016E-3,0.000000E+0,464.828310E-3,0.000000E+0,-122.174159E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.001425E+0,3.103639E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000724E+0,3.039125E+0,0.000000E+0,244.106581E+0,5.631449E-3,3.981453E-3,89.045529E+0,73.737637E+0,74.811900E+0,103.143014E+0,79.986145E+0,3.974188E-3,3.981648E-3,67.813782E+0,5.413265E+0,2.161893E+0,74.901787E+0,76.687306E+0,0.000000E+0,75.469647E+0,81.106918E+0,0.000000E+0,74.004394E+0,1.053712E+0,1.004436E+0,2.599675E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.873050E-3,68.018115E+0,30.975355E+0,0.000000E+0,1.309298E+0,1.318924E+0,1.009615E+0,60.000000E+0,1.000000E+0,1.336256E+0,656.181582E-3,2.015750E+0,60.000000E+0,1.892640E+0,0.000000E+0,73.197470E+0,1.047072E+0,1.047445E+0,1.008812E+0,50.000000E+0,1.000000E+0,85.801386E+0,2.428199E+0,2.276162E+0,1.176960E+0,25.000000E+0,0.000000E+0,1.314395E+0,1.310201E+0,1.013812E+0,60.000000E+0,3.987746E-3,48.867669E+0,9.199547E-3,24.556624E+0,1.980028E+0,31.014563E+0,0.000000E+0,43.690040E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.460458E-3,0.000000E+0,23.680049E-3,2.021157E+0,2.013587E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934236E+0,5.738924E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.737071E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.813157E-3,996.442470E-3,3.052015E+0,996.265458E-3,3.041152E+0,996.651665E-3,3.038111E+0,998.486152E-3,3.038578E+0,29.197198E-3,9.860894E+0,1.000000E+0,1.000000E+0,72.467126E+0,72.555056E+0,2.591931E+0,72.085424E+0,72.068906E+0,2.610879E+0,72.148080E+0,72.231420E+0,2.636523E+0,72.534933E+0,72.345177E+0,2.614251E+0
 10/20/2017,16:22:57.781,1.889010E-3,72.784317E+0,3.978873E-3,998.056683E-3,1.002918E+0,0.000000E+0,997.432174E-3,3.084078E+0,0.000000E+0,72.215369E+0,3.976927E-3,997.428423E-3,999.846984E-3,0.000000E+0,1.055359E+0,2.775338E+0,0.000000E+0,79.719903E+0,31.206566E+0,71.200783E+0,3.973620E-3,3.966616E-3,0.000000E+0,1.015722E+0,1.000000E+0,44.000000E+0,98.860874E+0,24.349256E+0,8.530017E-3,12.832236E-3,1.000000E+0,2.673879E+0,1.000000E+0,20.000000E+0,6.567373E-3,42.416937E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.980461E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.914766E+0,0.000000E+0,-142.546735E-3,0.000000E+0,135.463334E-3,0.000000E+0,136.010534E-3,0.000000E+0,466.955014E-3,0.000000E+0,-118.017419E-3,0.000000E+0,209.140519E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.011057E+0,3.103944E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008506E+0,3.038867E+0,0.000000E+0,244.092200E+0,5.634044E-3,3.985346E-3,89.049049E+0,73.741522E+0,74.813960E+0,103.156847E+0,79.988629E+0,3.975810E-3,3.977951E-3,67.817382E+0,5.410043E+0,2.161538E+0,74.867190E+0,76.682482E+0,0.000000E+0,75.468336E+0,81.106777E+0,0.000000E+0,74.004440E+0,1.059941E+0,1.003734E+0,2.600775E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.872077E-3,68.017367E+0,30.972381E+0,0.000000E+0,1.306137E+0,1.317056E+0,1.010334E+0,60.000000E+0,1.000000E+0,1.333304E+0,656.964484E-3,2.015558E+0,60.000000E+0,1.875959E+0,0.000000E+0,73.194475E+0,1.046018E+0,1.049552E+0,1.001032E+0,50.000000E+0,1.000000E+0,85.829764E+0,2.431648E+0,2.276418E+0,1.195469E+0,25.000000E+0,0.000000E+0,1.314890E+0,1.310472E+0,1.004711E+0,60.000000E+0,3.987292E-3,48.865153E+0,9.261350E-3,24.552448E+0,2.075073E+0,31.013262E+0,0.000000E+0,40.530970E-3,0.000000E+0,44.842426E-3,0.000000E+0,15.047603E-3,0.000000E+0,20.362355E-3,0.000000E+0,24.581947E-3,2.020802E+0,2.013490E+0,2.018386E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936269E+0,5.737602E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.736265E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.780170E+0,0.000000E+0,37.723879E-3,995.991894E-3,3.050438E+0,997.987300E-3,3.041844E+0,997.649369E-3,3.039141E+0,997.053965E-3,3.035922E+0,29.841567E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.463850E+0,72.551687E+0,2.594456E+0,72.085611E+0,72.063946E+0,2.610975E+0,72.146302E+0,72.230250E+0,2.635389E+0,72.534185E+0,72.347236E+0,2.610244E+0
 10/20/2017,16:23:07.781,2.855120E-3,72.782399E+0,3.982310E-3,998.394977E-3,997.472709E-3,0.000000E+0,1.002446E+0,3.086591E+0,0.000000E+0,72.214433E+0,3.973166E-3,997.734498E-3,1.027443E+0,0.000000E+0,1.058889E+0,2.775209E+0,0.000000E+0,79.718544E+0,31.219481E+0,71.207941E+0,3.973295E-3,3.965189E-3,0.000000E+0,1.017107E+0,1.000000E+0,44.000000E+0,98.705819E+0,24.383128E+0,8.550186E-3,12.858306E-3,1.000000E+0,2.669088E+0,1.000000E+0,20.000000E+0,6.556540E-3,42.415541E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.925195E+0,0.000000E+0,-140.679815E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.042723E-3,0.000000E+0,461.928259E-3,0.000000E+0,-124.300863E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.013501E+0,3.103832E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000069E+0,3.039334E+0,0.000000E+0,244.075260E+0,5.635601E-3,3.983659E-3,89.054869E+0,73.735063E+0,74.816020E+0,103.167104E+0,79.991394E+0,3.976653E-3,3.977691E-3,67.813641E+0,5.411654E+0,2.165922E+0,74.863538E+0,76.682061E+0,0.000000E+0,75.471801E+0,81.111136E+0,0.000000E+0,74.003738E+0,1.068599E+0,1.009689E+0,2.598989E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.879276E-3,68.016713E+0,30.968851E+0,0.000000E+0,1.306872E+0,1.317791E+0,1.010142E+0,60.000000E+0,1.000000E+0,1.335857E+0,658.162804E-3,2.009759E+0,60.000000E+0,1.895380E+0,0.000000E+0,73.193679E+0,1.044470E+0,1.048882E+0,1.010026E+0,50.000000E+0,1.000000E+0,85.902095E+0,2.424942E+0,2.276162E+0,1.179675E+0,25.000000E+0,0.000000E+0,1.313820E+0,1.306110E+0,1.010715E+0,60.000000E+0,3.988265E-3,48.861891E+0,9.276591E-3,24.564234E+0,2.002259E+0,31.012612E+0,0.000000E+0,36.179188E-3,0.000000E+0,46.163061E-3,0.000000E+0,15.981711E-3,0.000000E+0,24.002155E-3,0.000000E+0,25.193948E-3,2.020995E+0,2.013426E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942013E+0,5.739859E+0,0.000000E+0,80.986418E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.716874E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.778946E+0,0.000000E+0,41.331468E-3,996.233274E-3,3.051950E+0,997.214885E-3,3.040975E+0,998.534428E-3,3.040026E+0,997.955116E-3,3.034571E+0,32.741232E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.464786E+0,72.553512E+0,2.589310E+0,72.088840E+0,72.069889E+0,2.606233E+0,72.143682E+0,72.230063E+0,2.633600E+0,72.531096E+0,72.347189E+0,2.610340E+0
 10/20/2017,16:23:17.781,278.825630E-6,72.784505E+0,3.980818E-3,998.572179E-3,1.010726E+0,0.000000E+0,997.639770E-3,3.090264E+0,0.000000E+0,72.216165E+0,3.985033E-3,996.977364E-3,985.410904E-3,0.000000E+0,1.053555E+0,2.766026E+0,0.000000E+0,79.718544E+0,31.224034E+0,71.174443E+0,3.973101E-3,3.963568E-3,0.000000E+0,1.017362E+0,1.000000E+0,44.000000E+0,98.647428E+0,24.403452E+0,8.541366E-3,12.864208E-3,1.000000E+0,2.670493E+0,1.000000E+0,20.000000E+0,6.563287E-3,42.402228E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.922298E+0,0.000000E+0,-141.033886E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.720840E-3,0.000000E+0,464.570528E-3,0.000000E+0,-122.560832E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.007862E+0,3.104588E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008027E+0,3.039511E+0,0.000000E+0,244.062954E+0,5.628854E-3,3.978015E-3,89.058342E+0,73.736420E+0,74.818595E+0,103.179855E+0,79.996126E+0,3.976848E-3,3.978015E-3,67.820421E+0,5.415842E+0,2.160861E+0,74.900476E+0,76.677753E+0,0.000000E+0,75.470162E+0,81.116713E+0,0.000000E+0,74.002240E+0,1.054319E+0,1.003670E+0,2.592326E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.861506E-3,68.016245E+0,30.964763E+0,0.000000E+0,1.312379E+0,1.318557E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.340436E+0,657.172193E-3,2.020975E+0,60.000000E+0,1.878924E+0,0.000000E+0,73.193445E+0,1.045252E+0,1.048179E+0,1.003684E+0,50.000000E+0,1.000000E+0,85.955241E+0,2.419944E+0,2.267968E+0,1.180314E+0,25.000000E+0,0.000000E+0,1.314299E+0,1.312086E+0,1.008814E+0,60.000000E+0,3.989043E-3,48.856811E+0,9.099934E-3,24.589152E+0,2.075395E+0,31.007687E+0,0.000000E+0,37.533076E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.530763E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.002155E-3,2.021092E+0,2.013555E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946279E+0,5.738763E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.716713E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.136734E-3,996.893045E-3,3.051403E+0,997.472357E-3,3.042504E+0,999.081556E-3,3.037532E+0,998.148220E-3,3.036534E+0,31.452492E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.466237E+0,72.554962E+0,2.590956E+0,72.086454E+0,72.066473E+0,2.611071E+0,72.146770E+0,72.227723E+0,2.635805E+0,72.531237E+0,72.343399E+0,2.613677E+0
 10/20/2017,16:23:27.781,761.880850E-6,72.783756E+0,3.981142E-3,998.105011E-3,993.576558E-3,0.000000E+0,992.849079E-3,3.084126E+0,0.000000E+0,72.214574E+0,3.970572E-3,996.912927E-3,983.560533E-3,0.000000E+0,1.051159E+0,2.767686E+0,0.000000E+0,79.722902E+0,31.234441E+0,71.168735E+0,3.971480E-3,3.969923E-3,0.000000E+0,1.009063E+0,1.000000E+0,44.000000E+0,98.640705E+0,24.406236E+0,8.516269E-3,12.890733E-3,1.000000E+0,2.670270E+0,1.000000E+0,20.000000E+0,6.620371E-3,42.386029E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.921172E+0,0.000000E+0,-143.029559E-3,0.000000E+0,138.714349E-3,0.000000E+0,136.332417E-3,0.000000E+0,467.373910E-3,0.000000E+0,-126.040893E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.014092E+0,3.104685E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.010711E+0,3.039881E+0,0.000000E+0,244.048331E+0,6.712160E-3,3.980286E-3,89.061017E+0,73.733331E+0,74.819999E+0,103.193170E+0,79.997532E+0,3.978275E-3,3.975161E-3,67.828183E+0,5.416487E+0,2.158573E+0,74.860823E+0,76.675786E+0,0.000000E+0,75.473908E+0,81.117416E+0,0.000000E+0,74.003738E+0,1.056986E+0,1.005251E+0,2.596582E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.859237E-3,68.013299E+0,30.961186E+0,0.000000E+0,1.311054E+0,1.320361E+0,1.010621E+0,60.000000E+0,1.000000E+0,1.335825E+0,660.383691E-3,2.024442E+0,60.000000E+0,1.890642E+0,0.000000E+0,73.190965E+0,1.045970E+0,1.045673E+0,1.009019E+0,50.000000E+0,1.000000E+0,85.965796E+0,2.428566E+0,2.271706E+0,1.193888E+0,25.000000E+0,0.000000E+0,1.318946E+0,1.311479E+0,1.011832E+0,60.000000E+0,3.987811E-3,48.852850E+0,9.145785E-3,24.617643E+0,2.042855E+0,31.011357E+0,0.000000E+0,45.043928E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.107612E-3,0.000000E+0,23.422364E-3,2.020963E+0,2.013168E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947084E+0,5.741052E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.714877E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.778108E+0,0.000000E+0,42.748735E-3,996.345918E-3,3.050743E+0,997.359713E-3,3.042182E+0,998.325232E-3,3.039447E+0,997.182701E-3,3.036276E+0,33.707786E-3,9.860571E+0,1.000000E+0,1.000000E+0,72.464084E+0,72.552482E+0,2.591947E+0,72.086079E+0,72.068813E+0,2.609921E+0,72.144290E+0,72.225617E+0,2.634239E+0,72.530722E+0,72.342510E+0,2.612240E+0
 10/20/2017,16:23:37.781,1.405954E-3,72.787734E+0,3.976732E-3,997.235112E-3,1.002614E+0,0.000000E+0,994.541790E-3,3.084819E+0,0.000000E+0,72.213872E+0,3.980040E-3,997.573406E-3,987.117711E-3,0.000000E+0,1.051143E+0,2.762225E+0,0.000000E+0,79.724870E+0,31.235927E+0,71.162466E+0,3.971155E-3,3.968496E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,98.706007E+0,24.405169E+0,8.533000E-3,12.851432E-3,1.000000E+0,2.671659E+0,1.000000E+0,20.000000E+0,6.585861E-3,42.378907E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.921976E+0,0.000000E+0,-140.679815E-3,0.000000E+0,135.946158E-3,0.000000E+0,135.785217E-3,0.000000E+0,464.216077E-3,0.000000E+0,-121.497480E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,992.527878E-3,3.104797E+0,0.000000E+0,998.630980E-3,0.000000E+0,999.781005E-3,3.039318E+0,0.000000E+0,244.023719E+0,6.725653E-3,3.981129E-3,89.068433E+0,73.733331E+0,74.822949E+0,103.202016E+0,80.003905E+0,3.979183E-3,3.979183E-3,67.845577E+0,5.426475E+0,2.157993E+0,74.857452E+0,76.678502E+0,0.000000E+0,75.472878E+0,81.114463E+0,0.000000E+0,74.000368E+0,1.052849E+0,999.837955E-3,2.600297E+0,60.000000E+0,49.000000E+0,71.800000E+0,10.865527E-3,68.015170E+0,30.958863E+0,0.000000E+0,1.310080E+0,1.320154E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.341106E+0,659.520900E-3,2.013529E+0,60.000000E+0,1.881519E+0,0.000000E+0,73.186986E+0,1.044805E+0,1.044140E+0,1.017774E+0,50.000000E+0,1.000000E+0,85.957118E+0,2.423058E+0,2.276003E+0,1.178446E+0,25.000000E+0,0.000000E+0,1.315672E+0,1.309018E+0,1.006180E+0,60.000000E+0,3.988394E-3,48.853875E+0,9.235021E-3,24.633374E+0,2.064763E+0,31.010893E+0,0.000000E+0,50.781832E-3,0.000000E+0,41.911259E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.300876E-3,0.000000E+0,21.232042E-3,2.020706E+0,2.013362E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946304E+0,5.736796E+0,0.000000E+0,83.371839E-3,0.000000E+0,46.687934E-3,9.500000E+0,9.714007E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.777206E+0,0.000000E+0,41.846838E-3,996.796493E-3,3.051580E+0,999.290752E-3,3.042408E+0,996.458562E-3,3.039430E+0,997.826381E-3,3.037129E+0,29.197198E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.466049E+0,72.552997E+0,2.586274E+0,72.084254E+0,72.066941E+0,2.613050E+0,72.145647E+0,72.228331E+0,2.636124E+0,72.529177E+0,72.343071E+0,2.610628E+0
 10/20/2017,16:23:47.781,278.825630E-6,72.785441E+0,3.983023E-3,998.491633E-3,1.013153E+0,0.000000E+0,1.001201E+0,3.082789E+0,0.000000E+0,72.216352E+0,3.974528E-3,998.056683E-3,993.434493E-3,0.000000E+0,1.058697E+0,2.775257E+0,0.000000E+0,79.725057E+0,31.234859E+0,71.135564E+0,3.975046E-3,3.968302E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,98.769053E+0,24.407164E+0,8.516398E-3,12.879773E-3,1.000000E+0,2.677234E+0,1.000000E+0,20.000000E+0,6.553621E-3,42.388123E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.986908E+0,10.000000E+0,8.927191E+0,0.000000E+0,-156.387690E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.364605E-3,0.000000E+0,472.013991E-3,0.000000E+0,-112.990665E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,750.743443E-3,3.104781E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007515E+0,3.039511E+0,0.000000E+0,243.989213E+0,6.724745E-3,3.978794E-3,89.069043E+0,73.734595E+0,74.822668E+0,103.216085E+0,80.003296E+0,3.976394E-3,3.979378E-3,67.862643E+0,5.426152E+0,2.161248E+0,74.904315E+0,76.674755E+0,0.000000E+0,75.474610E+0,81.110058E+0,0.000000E+0,74.001819E+0,1.068854E+0,983.680011E-3,2.599133E+0,60.000000E+0,49.000000E+0,71.800000E+0,10.858523E-3,68.014515E+0,30.956819E+0,0.000000E+0,1.315540E+0,1.313703E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.341217E+0,657.491745E-3,2.011964E+0,60.000000E+0,1.898217E+0,0.000000E+0,73.189514E+0,1.049067E+0,1.048993E+0,1.010840E+0,50.000000E+0,1.000000E+0,85.920530E+0,2.427385E+0,2.276242E+0,1.179547E+0,25.000000E+0,0.000000E+0,1.313373E+0,1.306813E+0,1.008591E+0,60.000000E+0,3.990340E-3,48.851452E+0,9.170299E-3,24.640334E+0,2.105036E+0,31.005876E+0,0.000000E+0,54.843495E-3,0.000000E+0,45.132321E-3,0.000000E+0,15.240867E-3,0.000000E+0,15.788448E-3,0.000000E+0,20.233513E-3,2.020834E+0,2.013329E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943183E+0,5.738795E+0,0.000000E+0,88.400565E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.716036E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.777593E+0,0.000000E+0,40.268518E-3,996.925229E-3,3.050904E+0,998.276956E-3,3.042504E+0,997.005689E-3,3.038819E+0,996.506838E-3,3.034764E+0,31.130307E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.465441E+0,72.555711E+0,2.591387E+0,72.085331E+0,72.068064E+0,2.610608E+0,72.145600E+0,72.228004E+0,2.629927E+0,72.532126E+0,72.342042E+0,2.619918E+0
 10/20/2017,16:23:57.781,-1.009322E-3,72.785581E+0,3.979975E-3,998.201666E-3,1.010806E+0,0.000000E+0,1.006710E+0,3.083707E+0,0.000000E+0,72.215416E+0,3.980753E-3,997.428423E-3,1.002926E+0,0.000000E+0,1.064527E+0,2.788064E+0,0.000000E+0,79.729274E+0,31.229098E+0,71.107400E+0,3.977186E-3,3.961687E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,98.776482E+0,24.404194E+0,8.535789E-3,12.886712E-3,1.000000E+0,2.675748E+0,1.000000E+0,20.000000E+0,6.563935E-3,42.417775E+0,0.000000E+0,1.989612E+0,0.000000E+0,1.984103E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.940711E+0,0.000000E+0,-149.338459E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.459006E-3,0.000000E+0,477.975206E-3,0.000000E+0,-109.220598E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,596.491551E-3,3.103816E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.000404E+0,3.039897E+0,0.000000E+0,243.984725E+0,6.723901E-3,3.981908E-3,89.078476E+0,73.730523E+0,74.825851E+0,103.228130E+0,80.006248E+0,3.977951E-3,3.976394E-3,67.837815E+0,5.432918E+0,2.160829E+0,74.904876E+0,76.670915E+0,0.000000E+0,75.472457E+0,81.097263E+0,0.000000E+0,74.001117E+0,1.073455E+0,1.006624E+0,2.600281E+0,60.000000E+0,49.000000E+0,71.800000E+0,10.861571E-3,68.012317E+0,30.950269E+0,0.000000E+0,1.310623E+0,1.326733E+0,999.865634E-3,60.000000E+0,1.000000E+0,1.335633E+0,661.134638E-3,2.008177E+0,60.000000E+0,1.888708E+0,0.000000E+0,73.186752E+0,1.047934E+0,1.043693E+0,1.003124E+0,50.000000E+0,1.000000E+0,85.879111E+0,2.430610E+0,2.276785E+0,1.190997E+0,25.000000E+0,0.000000E+0,1.316950E+0,1.313428E+0,1.012311E+0,60.000000E+0,3.986967E-3,48.846373E+0,9.253828E-3,24.640845E+0,2.130489E+0,31.008384E+0,0.000000E+0,39.177082E-3,0.000000E+0,48.224540E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.302347E-3,2.020512E+0,2.013523E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939599E+0,5.738537E+0,0.000000E+0,79.761473E-3,0.000000E+0,40.434263E-3,9.500000E+0,9.714941E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.779236E+0,0.000000E+0,43.489580E-3,996.345918E-3,3.051226E+0,996.635573E-3,3.042118E+0,999.097648E-3,3.036695E+0,998.341324E-3,3.036695E+0,29.197198E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.467126E+0,72.553418E+0,2.589901E+0,72.085752E+0,72.068953E+0,2.615780E+0,72.145507E+0,72.228612E+0,2.635182E+0,72.530535E+0,72.341901E+0,2.612687E+0
