date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:24:07.781,1.405954E-3,72.785628E+0,3.983088E-3,998.153338E-3,1.010822E+0,0.000000E+0,995.915121E-3,3.088492E+0,0.000000E+0,72.213498E+0,3.979975E-3,996.993473E-3,1.013326E+0,0.000000E+0,1.054928E+0,2.792124E+0,0.000000E+0,79.731196E+0,31.220085E+0,71.111189E+0,3.973555E-3,3.966291E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,98.776294E+0,24.394821E+0,8.551548E-3,12.871796E-3,1.000000E+0,2.672218E+0,1.000000E+0,20.000000E+0,6.549340E-3,42.432484E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.939037E+0,0.000000E+0,-142.611111E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.199337E-3,0.000000E+0,473.496239E-3,0.000000E+0,-96.395929E-3,0.000000E+0,204.500439E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.003086E+0,3.103236E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.004975E+0,3.038932E+0,0.000000E+0,243.991964E+0,4.119169E-3,3.978859E-3,89.079978E+0,73.732067E+0,74.827069E+0,103.241069E+0,80.011824E+0,3.975875E-3,3.980999E-3,67.820842E+0,5.409721E+0,2.160652E+0,74.890083E+0,76.669744E+0,0.000000E+0,75.472737E+0,81.088874E+0,0.000000E+0,74.000977E+0,1.061123E+0,1.004580E+0,2.596901E+0,60.000000E+0,49.000000E+0,71.800000E+0,10.853465E-3,68.010868E+0,30.945066E+0,0.000000E+0,1.310543E+0,1.321224E+0,1.003925E+0,60.000000E+0,1.000000E+0,1.334309E+0,653.193770E-3,2.008928E+0,60.000000E+0,1.881697E+0,0.000000E+0,73.185255E+0,1.046785E+0,1.047876E+0,1.004386E+0,50.000000E+0,1.000000E+0,85.876155E+0,2.436054E+0,2.285156E+0,1.195134E+0,25.000000E+0,0.000000E+0,1.313964E+0,1.315217E+0,1.011305E+0,60.000000E+0,3.986319E-3,48.841619E+0,9.174773E-3,24.640010E+0,2.086672E+0,31.003367E+0,0.000000E+0,-32.514484E-3,0.000000E+0,43.489580E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.079814E-3,2.021189E+0,2.013072E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939151E+0,5.705624E+0,0.000000E+0,83.113956E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.716036E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.778301E+0,0.000000E+0,45.776534E-3,996.458562E-3,3.051661E+0,997.472357E-3,3.041973E+0,999.387303E-3,3.038674E+0,999.741327E-3,3.038883E+0,35.318711E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.465348E+0,72.554073E+0,2.584276E+0,72.085752E+0,72.066801E+0,2.607111E+0,72.143494E+0,72.226506E+0,2.625279E+0,72.530347E+0,72.343726E+0,2.611154E+0
 10/20/2017,16:24:17.781,1.727991E-3,72.786798E+0,3.983088E-3,998.056683E-3,1.008267E+0,0.000000E+0,995.467990E-3,3.085415E+0,0.000000E+0,72.213030E+0,3.981856E-3,997.057910E-3,1.003803E+0,0.000000E+0,1.050664E+0,2.813582E+0,0.000000E+0,79.730586E+0,31.211955E+0,71.150629E+0,3.975241E-3,3.966875E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,98.757488E+0,24.385634E+0,8.531379E-3,12.871471E-3,1.000000E+0,2.674279E+0,1.000000E+0,20.000000E+0,6.578596E-3,42.425083E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.952138E+0,0.000000E+0,-140.132614E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.978346E-3,0.000000E+0,465.021647E-3,0.000000E+0,-98.361519E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.000323E+0,3.104524E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009097E+0,3.039527E+0,0.000000E+0,244.005573E+0,4.108790E-3,3.978924E-3,89.083780E+0,73.732957E+0,74.830065E+0,103.251656E+0,80.015432E+0,3.977561E-3,3.981453E-3,67.818083E+0,5.420997E+0,2.157493E+0,74.897152E+0,76.669698E+0,0.000000E+0,75.473299E+0,81.082875E+0,0.000000E+0,74.000462E+0,1.059813E+0,1.000780E+0,2.595099E+0,60.000000E+0,49.000000E+0,71.800000E+0,10.839068E-3,68.010213E+0,30.944183E+0,0.000000E+0,1.309011E+0,1.320106E+0,1.005236E+0,60.000000E+0,1.000000E+0,1.338346E+0,656.916551E-3,2.020240E+0,60.000000E+0,1.867755E+0,0.000000E+0,73.186004E+0,1.047311E+0,1.048131E+0,1.003827E+0,50.000000E+0,1.000000E+0,85.849137E+0,2.435831E+0,2.286530E+0,1.180122E+0,25.000000E+0,0.000000E+0,1.317605E+0,1.312038E+0,1.008064E+0,60.000000E+0,3.988394E-3,48.842179E+0,9.285735E-3,24.638896E+0,2.047043E+0,31.003506E+0,0.000000E+0,4.104948E-3,0.000000E+0,43.972739E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.844044E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013426E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936694E+0,5.699016E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.702830E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.779300E+0,0.000000E+0,44.455898E-3,996.056262E-3,3.050953E+0,996.281550E-3,3.042778E+0,999.033280E-3,3.038272E+0,998.212588E-3,3.036791E+0,36.929636E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.468389E+0,72.555009E+0,2.587472E+0,72.083787E+0,72.067596E+0,2.613433E+0,72.145273E+0,72.226506E+0,2.631093E+0,72.531938E+0,72.341246E+0,2.604482E+0
 10/20/2017,16:24:27.781,922.899256E-6,72.784973E+0,3.985682E-3,997.653952E-3,1.016075E+0,0.000000E+0,1.003628E+0,3.085334E+0,0.000000E+0,72.214621E+0,3.979780E-3,997.009582E-3,1.030793E+0,0.000000E+0,1.062626E+0,2.793558E+0,0.000000E+0,79.730399E+0,31.219388E+0,71.187870E+0,3.971998E-3,3.967070E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.723120E+0,24.374915E+0,8.542274E-3,12.884312E-3,1.000000E+0,2.664887E+0,1.000000E+0,20.000000E+0,6.578271E-3,42.422104E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.942545E+0,0.000000E+0,-119.950570E-3,0.000000E+0,134.433309E-3,0.000000E+0,137.298065E-3,0.000000E+0,454.839247E-3,0.000000E+0,-113.635120E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.008788E+0,3.103590E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010120E+0,3.039607E+0,0.000000E+0,243.994859E+0,4.110347E-3,3.979572E-3,89.088802E+0,73.729540E+0,74.832874E+0,103.265160E+0,80.016088E+0,3.975745E-3,3.975550E-3,67.808031E+0,5.425186E+0,2.157880E+0,74.874446E+0,76.670400E+0,0.000000E+0,75.472925E+0,81.089624E+0,0.000000E+0,73.999057E+0,1.068008E+0,1.006496E+0,2.596965E+0,60.000000E+0,49.000000E+0,71.800000E+0,10.842440E-3,68.009839E+0,30.940606E+0,0.000000E+0,1.314678E+0,1.321288E+0,996.461493E-3,60.000000E+0,1.000000E+0,1.337293E+0,653.065950E-3,2.014408E+0,60.000000E+0,1.881697E+0,0.000000E+0,73.185068E+0,1.045555E+0,1.042113E+0,993.012132E-3,50.000000E+0,1.000000E+0,85.846651E+0,2.442042E+0,2.285427E+0,1.195932E+0,25.000000E+0,0.000000E+0,1.313804E+0,1.313172E+0,992.207559E-3,60.000000E+0,3.987746E-3,48.839149E+0,9.174385E-3,24.633513E+0,2.038022E+0,31.003135E+0,0.000000E+0,-1.826368E-3,0.000000E+0,45.518849E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.751825E-3,2.020673E+0,2.013555E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936235E+0,5.699403E+0,0.000000E+0,83.952077E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.675836E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.777722E+0,0.000000E+0,40.655045E-3,996.442470E-3,3.051548E+0,998.099944E-3,3.043180E+0,996.973505E-3,3.039044E+0,1.000192E+0,3.036292E+0,29.197198E-3,9.891503E+0,1.000000E+0,1.000000E+0,72.466424E+0,72.553465E+0,2.586737E+0,72.086033E+0,72.066848E+0,2.613210E+0,72.143214E+0,72.227302E+0,2.633776E+0,72.531471E+0,72.344896E+0,2.611410E+0
 10/20/2017,16:24:37.781,-1.009322E-3,72.783475E+0,3.982050E-3,998.233885E-3,989.919926E-3,0.000000E+0,1.007317E+0,3.088701E+0,0.000000E+0,72.214433E+0,3.973684E-3,997.251221E-3,988.792615E-3,0.000000E+0,1.063936E+0,2.786034E+0,0.000000E+0,79.734991E+0,31.212699E+0,71.204713E+0,3.975435E-3,3.965902E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,98.700742E+0,24.369486E+0,8.534492E-3,12.886063E-3,1.000000E+0,2.676211E+0,1.000000E+0,20.000000E+0,6.558551E-3,42.419311E+0,0.000000E+0,1.988387E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.934466E+0,0.000000E+0,-129.896745E-3,0.000000E+0,135.946158E-3,0.000000E+0,139.776562E-3,0.000000E+0,452.325870E-3,0.000000E+0,-107.480568E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.011903E+0,3.104894E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.006381E+0,3.039060E+0,0.000000E+0,244.009144E+0,4.109439E-3,3.982297E-3,89.094105E+0,73.731365E+0,74.830112E+0,103.275511E+0,80.019134E+0,3.975031E-3,3.975031E-3,67.791712E+0,5.427441E+0,2.158718E+0,74.865785E+0,76.670634E+0,0.000000E+0,75.473206E+0,81.090983E+0,0.000000E+0,74.001772E+0,1.071841E+0,999.518628E-3,2.598957E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.837641E-3,68.005724E+0,30.935775E+0,0.000000E+0,1.319275E+0,1.319547E+0,986.536746E-3,60.000000E+0,1.000000E+0,1.338202E+0,656.325380E-3,2.019313E+0,60.000000E+0,1.870640E+0,0.000000E+0,73.185302E+0,1.047088E+0,1.054884E+0,997.341397E-3,50.000000E+0,1.000000E+0,85.835769E+0,2.432558E+0,2.283415E+0,1.187564E+0,25.000000E+0,0.000000E+0,1.319441E+0,1.310760E+0,978.618746E-3,60.000000E+0,3.989627E-3,48.832672E+0,9.411807E-3,24.624697E+0,2.003548E+0,30.998675E+0,0.000000E+0,31.827407E-3,0.000000E+0,43.843896E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.743000E-3,0.000000E+0,23.196890E-3,2.021124E+0,2.013297E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935072E+0,5.699080E+0,0.000000E+0,85.821731E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.674838E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.768251E+0,0.000000E+0,40.912730E-3,996.716033E-3,3.051323E+0,996.474654E-3,3.041973E+0,996.233274E-3,3.039189E+0,998.952820E-3,3.036791E+0,29.519383E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.467407E+0,72.551874E+0,2.587440E+0,72.083178E+0,72.066894E+0,2.615317E+0,72.146302E+0,72.224494E+0,2.634319E+0,72.529879E+0,72.345411E+0,2.604737E+0
 10/20/2017,16:24:47.781,278.825630E-6,72.783475E+0,3.984515E-3,998.217775E-3,1.019029E+0,0.000000E+0,1.004618E+0,3.089088E+0,0.000000E+0,72.214340E+0,3.981077E-3,997.186784E-3,977.818005E-3,0.000000E+0,1.062594E+0,2.783683E+0,0.000000E+0,79.736771E+0,31.208192E+0,71.192923E+0,3.975565E-3,3.964151E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,98.712401E+0,24.367909E+0,8.552456E-3,12.882756E-3,1.000000E+0,2.670941E+0,1.000000E+0,20.000000E+0,6.580671E-3,42.400971E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.927191E+0,0.000000E+0,-142.417981E-3,0.000000E+0,134.272368E-3,0.000000E+0,136.139288E-3,0.000000E+0,461.058244E-3,0.000000E+0,-125.944225E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.009459E+0,3.104202E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007356E+0,3.039398E+0,0.000000E+0,244.022560E+0,4.109569E-3,3.983594E-3,89.096734E+0,73.729493E+0,74.832921E+0,103.286192E+0,80.021805E+0,3.977172E-3,3.982491E-3,67.772916E+0,5.400699E+0,2.159927E+0,74.871497E+0,76.671711E+0,0.000000E+0,75.473627E+0,81.100122E+0,0.000000E+0,74.001491E+0,1.063839E+0,1.008172E+0,2.598878E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.860598E-3,68.005865E+0,30.933592E+0,0.000000E+0,1.315093E+0,1.320617E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.336176E+0,655.095105E-3,2.010909E+0,60.000000E+0,1.890625E+0,0.000000E+0,73.183008E+0,1.044965E+0,1.048275E+0,1.003652E+0,50.000000E+0,1.000000E+0,85.827325E+0,2.432414E+0,2.280779E+0,1.195389E+0,25.000000E+0,0.000000E+0,1.318659E+0,1.312677E+0,999.009950E-3,60.000000E+0,3.988784E-3,48.830202E+0,9.272375E-3,24.614998E+0,1.986150E+0,30.998675E+0,0.000000E+0,36.437072E-3,0.000000E+0,42.265576E-3,0.000000E+0,15.724026E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.453104E-3,2.020899E+0,2.013490E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934095E+0,5.699467E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.676899E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.740098E+0,0.000000E+0,44.391477E-3,996.426378E-3,3.051162E+0,997.037873E-3,3.041571E+0,998.116036E-3,3.038095E+0,997.166609E-3,3.037033E+0,30.163752E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.465535E+0,72.550704E+0,2.583397E+0,72.085705E+0,72.064274E+0,2.607367E+0,72.145179E+0,72.225617E+0,2.630821E+0,72.530909E+0,72.343726E+0,2.603987E+0
 10/20/2017,16:24:57.781,1.566973E-3,72.784411E+0,3.981272E-3,998.137229E-3,1.015325E+0,0.000000E+0,1.004666E+0,3.088620E+0,0.000000E+0,72.213030E+0,3.977900E-3,997.653952E-3,985.953254E-3,0.000000E+0,1.060087E+0,2.779446E+0,0.000000E+0,79.737662E+0,31.227333E+0,71.173507E+0,3.975371E-3,3.968885E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,98.691386E+0,24.368790E+0,8.564518E-3,12.897412E-3,1.000000E+0,2.670957E+0,1.000000E+0,20.000000E+0,6.592737E-3,42.394268E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.927062E+0,0.000000E+0,-149.370648E-3,0.000000E+0,137.362442E-3,0.000000E+0,135.141451E-3,0.000000E+0,463.507176E-3,0.000000E+0,-112.797328E-3,0.000000E+0,205.982687E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,707.871737E-3,3.104926E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.002929E+0,3.039334E+0,0.000000E+0,244.058128E+0,4.106131E-3,3.983529E-3,89.102460E+0,73.729399E+0,74.834653E+0,103.299414E+0,80.025647E+0,3.976848E-3,3.981324E-3,67.760572E+0,5.421320E+0,2.153367E+0,74.902582E+0,76.676816E+0,0.000000E+0,75.473159E+0,81.119431E+0,0.000000E+0,74.005751E+0,1.070835E+0,999.199301E-3,2.598192E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.846655E-3,68.007034E+0,30.928993E+0,0.000000E+0,1.314997E+0,1.322118E+0,1.003781E+0,60.000000E+0,1.000000E+0,1.340116E+0,659.057550E-3,2.022013E+0,60.000000E+0,1.895154E+0,0.000000E+0,73.180107E+0,1.046002E+0,1.049648E+0,1.007262E+0,50.000000E+0,1.000000E+0,85.845619E+0,2.435767E+0,2.282600E+0,1.190215E+0,25.000000E+0,0.000000E+0,1.319362E+0,1.310041E+0,1.004168E+0,60.000000E+0,3.987681E-3,48.828571E+0,9.188781E-3,24.611008E+0,2.071529E+0,30.998164E+0,0.000000E+0,55.875028E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.174975E-3,0.000000E+0,22.037308E-3,2.020738E+0,2.013716E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935332E+0,5.698661E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.676094E+0,0.000000E+0,13.308230E-3,10.000000E+0,9.736072E+0,0.000000E+0,42.748735E-3,996.362010E-3,3.051210E+0,996.909137E-3,3.043116E+0,998.244772E-3,3.038433E+0,996.925229E-3,3.037515E+0,28.230643E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.468904E+0,72.551499E+0,2.588319E+0,72.084067E+0,72.064180E+0,2.607941E+0,72.143307E+0,72.224447E+0,2.630901E+0,72.531892E+0,72.341808E+0,2.612224E+0
 10/20/2017,16:25:07.781,-1.331358E-3,72.783615E+0,3.981791E-3,997.686170E-3,1.024251E+0,0.000000E+0,1.008738E+0,3.087009E+0,0.000000E+0,72.209333E+0,3.973490E-3,996.896818E-3,1.022546E+0,0.000000E+0,1.062211E+0,2.782700E+0,0.000000E+0,79.738224E+0,31.228540E+0,71.186186E+0,3.976343E-3,3.967653E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,98.693125E+0,24.360392E+0,8.552326E-3,12.895143E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,6.570682E-3,42.403717E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.935914E+0,0.000000E+0,-147.246222E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.486867E-3,0.000000E+0,478.490771E-3,0.000000E+0,-104.161621E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,915.873093E-3,3.105714E+0,0.000000E+0,998.067760E-3,0.000000E+0,987.987586E-3,3.039591E+0,0.000000E+0,244.059721E+0,4.108985E-3,3.979313E-3,89.105182E+0,73.729025E+0,74.836479E+0,103.314094E+0,80.028131E+0,3.975421E-3,3.982167E-3,67.760993E+0,5.417775E+0,2.161490E+0,74.883294E+0,76.678314E+0,0.000000E+0,75.475734E+0,81.136491E+0,0.000000E+0,74.002849E+0,1.066842E+0,1.004708E+0,2.598862E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.843607E-3,68.005631E+0,30.928110E+0,0.000000E+0,1.314885E+0,1.324098E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.337340E+0,657.587611E-3,1.976655E+0,60.000000E+0,1.873670E+0,0.000000E+0,73.178749E+0,1.050073E+0,1.044539E+0,1.013780E+0,50.000000E+0,1.000000E+0,85.862506E+0,2.433675E+0,2.276162E+0,1.189864E+0,25.000000E+0,0.000000E+0,1.321597E+0,1.310664E+0,1.002778E+0,60.000000E+0,3.987486E-3,48.824051E+0,9.251882E-3,24.605347E+0,2.120823E+0,30.996585E+0,0.000000E+0,3.395769E-3,0.000000E+0,50.060546E-3,0.000000E+0,20.330145E-3,0.000000E+0,16.786977E-3,0.000000E+0,15.595184E-3,2.020545E+0,2.013716E+0,2.018515E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936482E+0,5.700208E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.675257E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.739905E+0,0.000000E+0,44.874636E-3,996.007986E-3,3.051371E+0,996.764309E-3,3.041957E+0,997.617185E-3,3.038384E+0,997.745921E-3,3.036405E+0,30.808122E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.553044E+0,2.588639E+0,72.085003E+0,72.067222E+0,2.611534E+0,72.146115E+0,72.225056E+0,2.634143E+0,72.529037E+0,72.343118E+0,2.606621E+0
 10/20/2017,16:25:17.781,117.807224E-6,72.786798E+0,3.980559E-3,998.088901E-3,1.008123E+0,0.000000E+0,1.009473E+0,3.089361E+0,0.000000E+0,72.211719E+0,3.982764E-3,997.476750E-3,968.087610E-3,0.000000E+0,1.064623E+0,2.784391E+0,0.000000E+0,79.739911E+0,31.210933E+0,71.175940E+0,3.973166E-3,3.967848E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,98.703233E+0,24.353942E+0,8.553753E-3,12.882626E-3,1.000000E+0,2.679310E+0,1.000000E+0,20.000000E+0,6.570292E-3,42.393709E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.948855E+0,0.000000E+0,-140.454497E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.589923E-3,0.000000E+0,462.314933E-3,0.000000E+0,-101.036010E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.000083E+0,3.105183E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005342E+0,3.039720E+0,0.000000E+0,244.068214E+0,4.106520E-3,3.978015E-3,89.110438E+0,73.726544E+0,74.837040E+0,103.327222E+0,80.030755E+0,3.976394E-3,3.974902E-3,67.767586E+0,5.415520E+0,2.155897E+0,74.892892E+0,76.678127E+0,0.000000E+0,75.477232E+0,81.139491E+0,0.000000E+0,74.003738E+0,1.073710E+0,999.470729E-3,2.593505E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.841273E-3,68.005303E+0,30.923372E+0,0.000000E+0,1.305515E+0,1.315875E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.338457E+0,661.518100E-3,2.010877E+0,60.000000E+0,1.897491E+0,0.000000E+0,73.178562E+0,1.049227E+0,1.040820E+0,1.013828E+0,50.000000E+0,1.000000E+0,85.883145E+0,2.432909E+0,2.275795E+0,1.196363E+0,25.000000E+0,0.000000E+0,1.318835E+0,1.312821E+0,1.006116E+0,60.000000E+0,3.989238E-3,48.823491E+0,9.256292E-3,24.603490E+0,2.013213E+0,30.996445E+0,0.000000E+0,-4.372966E-3,0.000000E+0,42.716525E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.069518E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013619E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937972E+0,5.698274E+0,0.000000E+0,83.500781E-3,0.000000E+0,39.918497E-3,9.500000E+0,9.677318E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.730693E+0,0.000000E+0,41.653574E-3,996.844769E-3,3.050067E+0,997.955116E-3,3.043260E+0,996.458562E-3,3.039447E+0,998.003392E-3,3.038626E+0,34.029971E-3,9.889248E+0,1.000000E+0,1.000000E+0,72.467921E+0,72.555056E+0,2.589741E+0,72.083272E+0,72.067222E+0,2.608660E+0,72.144150E+0,72.227115E+0,2.636300E+0,72.528148E+0,72.343726E+0,2.607818E+0
 10/20/2017,16:25:27.781,761.880850E-6,72.784177E+0,3.983866E-3,998.201666E-3,984.379089E-3,0.000000E+0,1.002782E+0,3.089361E+0,0.000000E+0,72.215884E+0,3.973425E-3,997.734498E-3,998.156128E-3,0.000000E+0,1.061684E+0,2.758326E+0,0.000000E+0,79.743097E+0,31.209493E+0,71.159237E+0,3.972387E-3,3.965448E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.719218E+0,24.350787E+0,8.551288E-3,12.912264E-3,1.000000E+0,2.673736E+0,1.000000E+0,20.000000E+0,6.561405E-3,42.383003E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.937202E+0,0.000000E+0,-127.257307E-3,0.000000E+0,134.980510E-3,0.000000E+0,136.976182E-3,0.000000E+0,455.129252E-3,0.000000E+0,-114.891809E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.008932E+0,3.105328E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.011846E+0,3.040412E+0,0.000000E+0,244.029510E+0,4.106650E-3,3.979897E-3,89.114522E+0,73.726544E+0,74.839990E+0,103.336115E+0,80.036096E+0,3.979248E-3,3.979053E-3,67.770765E+0,5.417775E+0,2.160861E+0,74.903519E+0,76.682576E+0,0.000000E+0,75.481352E+0,81.139819E+0,0.000000E+0,74.004113E+0,1.070420E+0,1.002425E+0,2.594733E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.854113E-3,68.002732E+0,30.922442E+0,0.000000E+0,1.320569E+0,1.320170E+0,985.226232E-3,60.000000E+0,1.000000E+0,1.339207E+0,656.469178E-3,2.024346E+0,60.000000E+0,1.876249E+0,0.000000E+0,73.177579E+0,1.046800E+0,1.053112E+0,1.005712E+0,50.000000E+0,1.000000E+0,85.911477E+0,2.428933E+0,2.278463E+0,1.180809E+0,25.000000E+0,0.000000E+0,1.310498E+0,1.310967E+0,979.592797E-3,60.000000E+0,3.987551E-3,48.818086E+0,9.109662E-3,24.599639E+0,1.989372E+0,30.993983E+0,0.000000E+0,36.018011E-3,0.000000E+0,44.520319E-3,0.000000E+0,17.688874E-3,0.000000E+0,22.391624E-3,0.000000E+0,22.810363E-3,2.020834E+0,2.013651E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940139E+0,5.683994E+0,0.000000E+0,88.110446E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.675289E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.716359E+0,0.000000E+0,42.426629E-3,997.021781E-3,3.051194E+0,997.906841E-3,3.041909E+0,998.067760E-3,3.037483E+0,998.791900E-3,3.037596E+0,25.330979E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.468717E+0,72.552529E+0,2.586881E+0,72.085752E+0,72.062917E+0,2.612092E+0,72.142137E+0,72.226927E+0,2.630214E+0,72.527446E+0,72.342790E+0,2.605136E+0
 10/20/2017,16:25:37.781,600.862443E-6,72.786236E+0,3.984969E-3,998.684943E-3,997.169320E-3,0.000000E+0,1.003101E+0,3.090666E+0,0.000000E+0,72.210222E+0,3.978029E-3,998.378868E-3,1.031574E+0,0.000000E+0,1.060901E+0,2.771423E+0,0.000000E+0,79.745908E+0,31.210376E+0,71.142629E+0,3.978224E-3,3.968756E-3,0.000000E+0,1.019847E+0,1.000000E+0,44.000000E+0,98.724531E+0,24.349812E+0,8.565815E-3,12.913755E-3,1.000000E+0,2.681802E+0,1.000000E+0,20.000000E+0,6.567503E-3,42.379140E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.923006E+0,0.000000E+0,-134.209973E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.813077E-3,0.000000E+0,468.823935E-3,0.000000E+0,-121.368589E-3,0.000000E+0,209.913866E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.004013E+0,3.105731E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.010648E+0,3.039994E+0,0.000000E+0,243.946793E+0,4.107493E-3,3.984048E-3,89.118136E+0,73.726217E+0,74.844765E+0,103.348396E+0,80.036565E+0,3.975550E-3,3.976199E-3,67.775067E+0,5.417453E+0,2.157557E+0,74.872573E+0,76.686557E+0,0.000000E+0,75.482570E+0,81.165831E+0,0.000000E+0,74.007062E+0,1.066107E+0,1.001786E+0,2.591273E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.862868E-3,68.002965E+0,30.920352E+0,0.000000E+0,1.314949E+0,1.320473E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.344759E+0,657.411857E-3,2.024106E+0,60.000000E+0,1.878280E+0,0.000000E+0,73.176035E+0,1.048078E+0,1.046790E+0,999.402191E-3,50.000000E+0,1.000000E+0,85.949800E+0,2.432542E+0,2.278127E+0,1.190534E+0,25.000000E+0,0.000000E+0,1.315209E+0,1.312421E+0,1.014611E+0,60.000000E+0,3.987875E-3,48.819996E+0,9.255579E-3,24.595973E+0,2.130167E+0,30.994448E+0,0.000000E+0,50.943009E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.526350E-3,0.000000E+0,20.909936E-3,2.020899E+0,2.013007E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943185E+0,5.692278E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.675514E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.700671E+0,0.000000E+0,40.171886E-3,996.683849E-3,3.050373E+0,996.812585E-3,3.040814E+0,998.502244E-3,3.039398E+0,999.934431E-3,3.036389E+0,24.364424E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.468904E+0,72.553980E+0,2.586689E+0,72.087062E+0,72.064836E+0,2.614248E+0,72.145226E+0,72.224822E+0,2.624640E+0,72.530628E+0,72.344428E+0,2.602678E+0
 10/20/2017,16:25:47.781,1.244936E-3,72.784364E+0,3.983801E-3,998.330540E-3,998.606425E-3,0.000000E+0,1.001504E+0,3.091778E+0,0.000000E+0,72.210550E+0,3.977057E-3,997.541187E-3,1.031527E+0,0.000000E+0,1.061876E+0,2.799196E+0,0.000000E+0,79.746939E+0,31.208146E+0,71.127891E+0,3.976603E-3,3.967459E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,98.737648E+0,24.349720E+0,8.556347E-3,12.912328E-3,1.000000E+0,2.673672E+0,1.000000E+0,20.000000E+0,6.584563E-3,42.380815E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.931311E+0,0.000000E+0,-153.780440E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.169312E-3,0.000000E+0,485.547561E-3,0.000000E+0,-109.478381E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,646.279600E-3,3.105747E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.014659E+0,3.039978E+0,0.000000E+0,243.871123E+0,4.014212E-3,3.977951E-3,89.120388E+0,73.723642E+0,74.845233E+0,103.360159E+0,80.043406E+0,3.975745E-3,3.975615E-3,67.778340E+0,5.430663E+0,2.151320E+0,74.896450E+0,76.685199E+0,0.000000E+0,75.486222E+0,81.197607E+0,0.000000E+0,74.007343E+0,1.066155E+0,994.760657E-3,2.599579E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.843478E-3,67.998243E+0,30.916682E+0,0.000000E+0,1.314422E+0,1.317423E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.336862E+0,654.775553E-3,2.017396E+0,60.000000E+0,1.877990E+0,0.000000E+0,73.176924E+0,1.045651E+0,1.046918E+0,1.004514E+0,50.000000E+0,1.000000E+0,85.967297E+0,2.424894E+0,2.277153E+0,1.193808E+0,25.000000E+0,0.000000E+0,1.318036E+0,1.309753E+0,1.010475E+0,60.000000E+0,3.990665E-3,48.811375E+0,9.238069E-3,24.590915E+0,2.129523E+0,30.996770E+0,0.000000E+0,51.233128E-3,0.000000E+0,51.413392E-3,0.000000E+0,17.688874E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.331616E-3,2.020931E+0,2.013394E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944559E+0,5.666844E+0,0.000000E+0,82.179129E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.676223E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.701702E+0,0.000000E+0,45.518849E-3,996.233274E-3,3.051500E+0,996.635573E-3,3.041764E+0,997.295345E-3,3.037258E+0,997.617185E-3,3.036083E+0,29.197198E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.466892E+0,72.554541E+0,2.583189E+0,72.084629E+0,72.065116E+0,2.606121E+0,72.140827E+0,72.223371E+0,2.623586E+0,72.527914E+0,72.342837E+0,2.604610E+0
 10/20/2017,16:25:57.781,922.899256E-6,72.786751E+0,3.982504E-3,999.168221E-3,997.584484E-3,0.000000E+0,996.537911E-3,3.090183E+0,0.000000E+0,72.210503E+0,3.979975E-3,997.380095E-3,999.161071E-3,0.000000E+0,1.055551E+0,2.812486E+0,0.000000E+0,79.748251E+0,31.200295E+0,71.113669E+0,3.972323E-3,3.968302E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,98.782735E+0,24.347585E+0,8.535270E-3,12.906492E-3,1.000000E+0,2.668257E+0,1.000000E+0,20.000000E+0,6.568736E-3,42.378069E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.935625E+0,0.000000E+0,-145.733373E-3,0.000000E+0,138.360278E-3,0.000000E+0,135.431146E-3,0.000000E+0,475.268492E-3,0.000000E+0,-95.139240E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.002767E+0,3.105489E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.015218E+0,3.039093E+0,0.000000E+0,243.840527E+0,4.009996E-3,3.980351E-3,89.126208E+0,73.726029E+0,74.844905E+0,103.371546E+0,80.044344E+0,3.976978E-3,3.981583E-3,67.819065E+0,5.410687E+0,2.154801E+0,74.865270E+0,76.689648E+0,0.000000E+0,75.490483E+0,81.214386E+0,0.000000E+0,74.006828E+0,1.062992E+0,1.002696E+0,2.595227E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.842570E-3,68.000300E+0,30.916125E+0,0.000000E+0,1.312060E+0,1.318397E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.339510E+0,659.488945E-3,1.993271E+0,60.000000E+0,1.889965E+0,0.000000E+0,73.176175E+0,1.045875E+0,1.047557E+0,1.002022E+0,50.000000E+0,1.000000E+0,85.992627E+0,2.427704E+0,2.282744E+0,1.187500E+0,25.000000E+0,0.000000E+0,1.311520E+0,1.306158E+0,1.012231E+0,60.000000E+0,3.987551E-3,48.810024E+0,9.324646E-3,24.591797E+0,2.120501E+0,30.992125E+0,0.000000E+0,-9.659574E-3,0.000000E+0,43.908318E-3,0.000000E+0,21.457517E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.273078E-3,2.020802E+0,2.013394E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946616E+0,5.659365E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.675450E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.700768E+0,0.000000E+0,42.877578E-3,996.909137E-3,3.051130E+0,998.486152E-3,3.042037E+0,996.989597E-3,3.039221E+0,1.000160E+0,3.038288E+0,54.649806E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.470027E+0,72.553980E+0,2.586545E+0,72.084722E+0,72.064508E+0,2.609602E+0,72.141950E+0,72.225430E+0,2.626860E+0,72.526604E+0,72.342697E+0,2.606701E+0
 10/20/2017,16:26:07.781,1.566973E-3,72.785394E+0,3.983023E-3,998.572179E-3,1.018678E+0,0.000000E+0,997.671708E-3,3.087412E+0,0.000000E+0,72.210690E+0,3.978419E-3,998.121120E-3,999.751276E-3,0.000000E+0,1.056030E+0,2.830448E+0,0.000000E+0,79.749797E+0,31.186125E+0,71.143284E+0,3.975889E-3,3.969858E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.820158E+0,24.345219E+0,8.516398E-3,12.883923E-3,1.000000E+0,2.677681E+0,1.000000E+0,20.000000E+0,6.572174E-3,42.379186E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.957868E+0,0.000000E+0,-136.656281E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.941831E-3,0.000000E+0,463.056057E-3,0.000000E+0,-100.230441E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.000914E+0,3.105521E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006812E+0,3.039382E+0,0.000000E+0,243.854088E+0,4.010904E-3,3.983594E-3,89.131746E+0,73.722847E+0,74.844905E+0,103.382086E+0,80.047436E+0,3.979313E-3,3.979767E-3,67.804103E+0,5.408754E+0,2.153496E+0,74.873229E+0,76.698499E+0,0.000000E+0,75.490389E+0,81.226666E+0,0.000000E+0,74.006968E+0,1.056044E+0,1.005442E+0,2.601158E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.842116E-3,68.001095E+0,30.910968E+0,0.000000E+0,1.309601E+0,1.322645E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.331485E+0,659.121460E-3,2.023052E+0,60.000000E+0,1.889465E+0,0.000000E+0,73.170138E+0,1.047104E+0,1.044571E+0,1.008252E+0,50.000000E+0,1.000000E+0,86.025791E+0,2.424862E+0,2.277919E+0,1.181128E+0,25.000000E+0,0.000000E+0,1.314922E+0,1.311910E+0,999.792385E-3,60.000000E+0,3.988135E-3,48.806995E+0,9.297927E-3,24.588178E+0,2.112124E+0,30.996027E+0,0.000000E+0,-11.593699E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.210127E-3,2.021124E+0,2.013877E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949367E+0,5.660332E+0,0.000000E+0,80.889712E-3,0.000000E+0,50.330536E-3,9.500000E+0,9.675353E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.700897E+0,0.000000E+0,44.649162E-3,997.407989E-3,3.051033E+0,997.230977E-3,3.043373E+0,996.812585E-3,3.039414E+0,998.598796E-3,3.035246E+0,30.808122E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.471244E+0,72.556694E+0,2.576813E+0,72.086360E+0,72.063291E+0,2.611518E+0,72.144851E+0,72.224447E+0,2.628729E+0,72.526744E+0,72.342229E+0,2.610005E+0
 10/20/2017,16:26:17.781,439.844037E-6,72.787125E+0,3.978873E-3,997.686170E-3,1.001353E+0,0.000000E+0,1.002510E+0,3.088572E+0,0.000000E+0,72.210550E+0,3.974463E-3,998.249994E-3,978.599627E-3,0.000000E+0,1.060790E+0,2.812889E+0,0.000000E+0,79.753218E+0,31.186265E+0,71.098698E+0,3.972712E-3,3.965773E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.835532E+0,24.341275E+0,8.491755E-3,12.891965E-3,1.000000E+0,2.675652E+0,1.000000E+0,20.000000E+0,6.590467E-3,42.378441E+0,0.000000E+0,1.986454E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.990937E+0,10.000000E+0,8.947631E+0,0.000000E+0,-132.343053E-3,0.000000E+0,133.177967E-3,0.000000E+0,137.201500E-3,0.000000E+0,467.728361E-3,0.000000E+0,-98.522633E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.010338E+0,3.104862E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.005262E+0,3.039801E+0,0.000000E+0,243.859879E+0,4.010904E-3,3.978534E-3,89.135689E+0,73.722847E+0,74.848604E+0,103.395778E+0,80.048655E+0,3.976199E-3,3.980286E-3,67.795733E+0,5.419709E+0,2.152755E+0,74.862929E+0,76.699248E+0,0.000000E+0,75.493432E+0,81.249584E+0,0.000000E+0,74.004160E+0,1.063567E+0,1.002169E+0,2.597124E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.821298E-3,67.998897E+0,30.911340E+0,0.000000E+0,1.305020E+0,1.315683E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.337819E+0,658.082916E-3,2.025800E+0,60.000000E+0,1.881132E+0,0.000000E+0,73.171121E+0,1.046625E+0,1.046790E+0,1.011815E+0,50.000000E+0,1.000000E+0,86.031842E+0,2.432206E+0,2.280699E+0,1.179180E+0,25.000000E+0,0.000000E+0,1.312079E+0,1.305599E+0,999.744481E-3,60.000000E+0,3.989303E-3,48.803034E+0,9.242933E-3,24.584233E+0,2.046399E+0,30.995098E+0,0.000000E+0,-5.565676E-3,0.000000E+0,51.832130E-3,0.000000E+0,26.192477E-3,0.000000E+0,23.325732E-3,0.000000E+0,17.592242E-3,2.020834E+0,2.013362E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949914E+0,5.660945E+0,0.000000E+0,79.406883E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.794472E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.699319E+0,0.000000E+0,43.586211E-3,996.812585E-3,3.050309E+0,997.794197E-3,3.042102E+0,997.375805E-3,3.036775E+0,996.716033E-3,3.038674E+0,29.519383E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.470729E+0,72.555898E+0,2.581911E+0,72.083787E+0,72.065959E+0,2.605116E+0,72.141155E+0,72.226740E+0,2.623075E+0,72.529177E+0,72.341387E+0,2.606126E+0
 10/20/2017,16:26:27.781,1.889010E-3,72.784739E+0,3.985228E-3,997.976137E-3,1.000698E+0,0.000000E+0,1.008259E+0,3.090376E+0,0.000000E+0,72.210830E+0,3.978678E-3,996.896818E-3,1.028049E+0,0.000000E+0,1.067226E+0,2.802466E+0,0.000000E+0,79.754624E+0,31.196950E+0,71.099774E+0,3.976862E-3,3.966227E-3,0.000000E+0,1.028784E+0,1.000000E+0,44.000000E+0,98.852035E+0,24.337609E+0,8.491560E-3,12.895791E-3,1.000000E+0,2.683846E+0,1.000000E+0,20.000000E+0,6.604024E-3,42.373787E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.935496E+0,0.000000E+0,-125.486952E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.072747E-3,0.000000E+0,446.944665E-3,0.000000E+0,-114.247353E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.006233E+0,3.106052E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011447E+0,3.039093E+0,0.000000E+0,243.878265E+0,4.009023E-3,3.983789E-3,89.141321E+0,73.719055E+0,74.851974E+0,103.406083E+0,80.051935E+0,3.974253E-3,3.975486E-3,67.803074E+0,5.427763E+0,2.150579E+0,74.865457E+0,76.703884E+0,0.000000E+0,75.496195E+0,81.273066E+0,0.000000E+0,74.006547E+0,1.067592E+0,999.726190E-3,2.594207E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.850611E-3,68.000113E+0,30.910086E+0,0.000000E+0,1.299927E+0,1.319116E+0,991.938622E-3,60.000000E+0,1.000000E+0,1.338250E+0,656.788730E-3,2.010494E+0,60.000000E+0,1.875782E+0,0.000000E+0,73.171495E+0,1.048030E+0,1.042209E+0,981.893428E-3,50.000000E+0,1.000000E+0,86.061348E+0,2.425054E+0,2.271945E+0,1.176928E+0,25.000000E+0,0.000000E+0,1.311520E+0,1.310951E+0,995.528915E-3,60.000000E+0,3.986189E-3,48.798234E+0,9.197536E-3,24.582377E+0,2.018368E+0,30.999093E+0,0.000000E+0,2.332001E-3,0.000000E+0,44.230424E-3,0.000000E+0,23.551207E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.684462E-3,2.020867E+0,2.013394E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952426E+0,5.662138E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.793248E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.700736E+0,0.000000E+0,44.939057E-3,996.394194E-3,3.050100E+0,998.196496E-3,3.042327E+0,998.695348E-3,3.040187E+0,998.437876E-3,3.036292E+0,8.899548E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.554494E+0,2.580233E+0,72.083319E+0,72.067830E+0,2.605642E+0,72.140921E+0,72.223465E+0,2.632482E+0,72.527165E+0,72.340778E+0,2.606302E+0
 10/20/2017,16:26:37.781,117.807224E-6,72.788904E+0,3.977640E-3,997.605624E-3,979.221480E-3,0.000000E+0,1.004011E+0,3.089813E+0,0.000000E+0,72.211719E+0,3.977965E-3,997.670061E-3,1.013406E+0,0.000000E+0,1.060326E+0,2.778979E+0,0.000000E+0,79.753780E+0,31.197321E+0,71.127845E+0,3.971933E-3,3.970701E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,98.869289E+0,24.340579E+0,8.515879E-3,12.908048E-3,1.000000E+0,2.669423E+0,1.000000E+0,20.000000E+0,6.544864E-3,42.381560E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.936494E+0,0.000000E+0,-135.079056E-3,0.000000E+0,135.624275E-3,0.000000E+0,138.746537E-3,0.000000E+0,455.967044E-3,0.000000E+0,-127.426473E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.018628E+0,3.106616E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.000133E+0,3.039784E+0,0.000000E+0,243.907317E+0,4.009412E-3,3.978599E-3,89.145780E+0,73.721255E+0,74.853192E+0,103.418505E+0,80.054325E+0,3.978275E-3,3.978599E-3,67.801251E+0,5.402310E+0,2.153496E+0,74.861946E+0,76.709925E+0,0.000000E+0,75.499847E+0,81.307046E+0,0.000000E+0,74.007857E+0,1.063711E+0,1.010168E+0,2.598400E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.846526E-3,67.998617E+0,30.911897E+0,0.000000E+0,1.310974E+0,1.318589E+0,1.011325E+0,60.000000E+0,1.000000E+0,1.340978E+0,657.427835E-3,2.016341E+0,60.000000E+0,1.877554E+0,0.000000E+0,73.167096E+0,1.048221E+0,1.042049E+0,1.011783E+0,50.000000E+0,1.000000E+0,86.107788E+0,2.423952E+0,2.279725E+0,1.191860E+0,25.000000E+0,0.000000E+0,1.310578E+0,1.309002E+0,1.004854E+0,60.000000E+0,3.985735E-3,48.796509E+0,9.241960E-3,24.577412E+0,1.997749E+0,31.003088E+0,0.000000E+0,34.954242E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.075402E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.002155E-3,2.020641E+0,2.013909E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956398E+0,5.660913E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.700156E+0,0.000000E+0,51.767708E-3,996.555113E-3,3.051612E+0,998.453968E-3,3.043711E+0,996.844769E-3,3.037306E+0,998.132128E-3,3.037113E+0,25.330979E-3,9.855094E+0,1.000000E+0,1.000000E+0,72.470635E+0,72.554494E+0,2.574943E+0,72.085845E+0,72.064695E+0,2.610879E+0,72.141389E+0,72.224167E+0,2.629256E+0,72.528522E+0,72.341293E+0,2.606429E+0
 10/20/2017,16:26:47.781,600.862443E-6,72.785253E+0,3.978094E-3,998.201666E-3,994.358982E-3,0.000000E+0,1.010016E+0,3.088411E+0,0.000000E+0,72.211392E+0,3.978613E-3,998.217775E-3,1.020919E+0,0.000000E+0,1.066491E+0,2.770038E+0,0.000000E+0,79.754436E+0,31.191979E+0,71.146138E+0,3.972128E-3,3.968821E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.891810E+0,24.339279E+0,8.515555E-3,12.866218E-3,1.000000E+0,2.677521E+0,1.000000E+0,20.000000E+0,6.574898E-3,42.400831E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.922910E+0,0.000000E+0,-139.553226E-3,0.000000E+0,136.976182E-3,0.000000E+0,139.422491E-3,0.000000E+0,469.403946E-3,0.000000E+0,-119.983009E-3,0.000000E+0,206.304914E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,979.909145E-3,3.106004E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.002146E+0,3.039511E+0,0.000000E+0,243.938348E+0,4.008698E-3,3.978015E-3,89.148737E+0,73.720834E+0,74.853285E+0,103.430362E+0,80.057652E+0,3.976978E-3,3.981453E-3,67.792414E+0,5.411976E+0,2.151433E+0,74.883575E+0,76.716482E+0,0.000000E+0,75.500409E+0,81.335777E+0,0.000000E+0,74.006453E+0,1.075371E+0,1.004740E+0,2.591417E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.851389E-3,67.995063E+0,30.909528E+0,0.000000E+0,1.309649E+0,1.318286E+0,1.011229E+0,60.000000E+0,1.000000E+0,1.333176E+0,662.348935E-3,2.023675E+0,60.000000E+0,1.882905E+0,0.000000E+0,73.165130E+0,1.047615E+0,1.048371E+0,1.015010E+0,50.000000E+0,1.000000E+0,86.164454E+0,2.425357E+0,2.275396E+0,1.175316E+0,25.000000E+0,0.000000E+0,1.315928E+0,1.312773E+0,1.000271E+0,60.000000E+0,3.987551E-3,48.793201E+0,9.205513E-3,24.577505E+0,2.035766E+0,31.001741E+0,0.000000E+0,53.070547E-3,0.000000E+0,51.542234E-3,0.000000E+0,13.630336E-3,0.000000E+0,18.300876E-3,0.000000E+0,23.390154E-3,2.020963E+0,2.013458E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961300E+0,5.660429E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792217E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.701187E+0,0.000000E+0,47.290433E-3,996.699941E-3,3.050775E+0,996.732125E-3,3.041780E+0,998.598796E-3,3.037419E+0,997.198793E-3,3.036711E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.471103E+0,72.555384E+0,2.585139E+0,72.083272E+0,72.064134E+0,2.609107E+0,72.141669E+0,72.225664E+0,2.627100E+0,72.524638E+0,72.341153E+0,2.605903E+0
 10/20/2017,16:26:57.781,2.050028E-3,72.786845E+0,3.979780E-3,998.443305E-3,1.017991E+0,0.000000E+0,1.007509E+0,3.090135E+0,0.000000E+0,72.210175E+0,3.979780E-3,997.009582E-3,1.008062E+0,0.000000E+0,1.064159E+0,2.785487E+0,0.000000E+0,79.755655E+0,31.193419E+0,71.156103E+0,3.972582E-3,3.969534E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,98.916916E+0,24.335660E+0,8.533195E-3,12.883858E-3,1.000000E+0,2.683223E+0,1.000000E+0,20.000000E+0,6.581255E-3,42.412980E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.928736E+0,0.000000E+0,-154.971406E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.068420E-3,0.000000E+0,487.416482E-3,0.000000E+0,-110.477287E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,715.922158E-3,3.105747E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006828E+0,3.040058E+0,0.000000E+0,243.936755E+0,4.012331E-3,3.984243E-3,89.153477E+0,73.720319E+0,74.855439E+0,103.444290E+0,80.061447E+0,3.976005E-3,3.978405E-3,67.777217E+0,5.429052E+0,2.150966E+0,74.884043E+0,76.722336E+0,0.000000E+0,75.502188E+0,81.358274E+0,0.000000E+0,74.004160E+0,1.076234E+0,974.722892E-3,2.595578E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.859755E-3,67.993894E+0,30.909760E+0,0.000000E+0,1.314678E+0,1.318461E+0,1.008815E+0,60.000000E+0,1.000000E+0,1.342222E+0,658.626155E-3,2.016613E+0,60.000000E+0,1.883921E+0,0.000000E+0,73.167564E+0,1.046194E+0,1.048451E+0,1.012869E+0,50.000000E+0,1.000000E+0,86.225390E+0,2.427704E+0,2.276290E+0,1.172090E+0,25.000000E+0,0.000000E+0,1.314379E+0,1.308858E+0,1.005876E+0,60.000000E+0,3.989951E-3,48.790917E+0,9.240338E-3,24.574860E+0,2.179784E+0,31.004389E+0,0.000000E+0,52.683722E-3,0.000000E+0,46.034218E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.337499E-3,0.000000E+0,19.041720E-3,2.021028E+0,2.013168E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966652E+0,5.776447E+0,0.000000E+0,87.949269E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.794214E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.699834E+0,0.000000E+0,44.166003E-3,996.925229E-3,3.050759E+0,997.102241E-3,3.042021E+0,996.780401E-3,3.039897E+0,998.132128E-3,3.035938E+0,28.552828E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.472741E+0,72.553044E+0,2.583509E+0,72.084769E+0,72.064836E+0,2.608373E+0,72.141950E+0,72.224634E+0,2.623825E+0,72.527165E+0,72.340404E+0,2.606621E+0
