date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:27:07.781,600.862443E-6,72.786049E+0,3.978678E-3,998.604397E-3,998.829975E-3,0.000000E+0,1.004331E+0,3.093260E+0,0.000000E+0,72.209801E+0,3.975046E-3,997.637843E-3,1.009083E+0,0.000000E+0,1.058681E+0,2.785664E+0,0.000000E+0,79.757482E+0,31.193372E+0,71.159144E+0,3.975306E-3,3.968042E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,98.979589E+0,24.332319E+0,8.533195E-3,12.902990E-3,1.000000E+0,2.676195E+0,1.000000E+0,20.000000E+0,6.565297E-3,42.421638E+0,0.000000E+0,1.990030E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.934305E+0,0.000000E+0,-149.692530E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.750865E-3,0.000000E+0,482.615287E-3,0.000000E+0,-112.442877E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,658.211479E-3,3.107710E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.001619E+0,3.039817E+0,0.000000E+0,243.915280E+0,4.011942E-3,3.981453E-3,89.160048E+0,73.718868E+0,74.856984E+0,103.452666E+0,80.065477E+0,3.976523E-3,3.979637E-3,67.756270E+0,5.433885E+0,2.153029E+0,74.899493E+0,76.725895E+0,0.000000E+0,75.506027E+0,81.384474E+0,0.000000E+0,74.008653E+0,1.063551E+0,982.594301E-3,2.595386E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.839522E-3,67.994642E+0,30.908181E+0,0.000000E+0,1.317312E+0,1.320345E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.335107E+0,659.345147E-3,2.014504E+0,60.000000E+0,1.870028E+0,0.000000E+0,73.165458E+0,1.046577E+0,1.048403E+0,1.005505E+0,50.000000E+0,1.000000E+0,86.076922E+0,2.421765E+0,2.276050E+0,1.183492E+0,25.000000E+0,0.000000E+0,1.310195E+0,1.307708E+0,1.009613E+0,60.000000E+0,3.986254E-3,48.788681E+0,9.279250E-3,24.576252E+0,2.157875E+0,31.002252E+0,0.000000E+0,52.780428E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.946559E-3,2.021060E+0,2.013362E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954655E+0,5.777188E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792732E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.700414E+0,0.000000E+0,42.523261E-3,996.265458E-3,3.050888E+0,998.051668E-3,3.043373E+0,997.150517E-3,3.039076E+0,998.244772E-3,3.036679E+0,28.552828E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.555805E+0,2.582646E+0,72.082336E+0,72.063198E+0,2.604046E+0,72.140968E+0,72.224728E+0,2.620775E+0,72.526042E+0,72.338672E+0,2.601784E+0
 10/20/2017,16:27:17.781,2.050028E-3,72.784926E+0,3.977446E-3,998.781599E-3,1.000012E+0,0.000000E+0,1.002670E+0,3.089845E+0,0.000000E+0,72.212281E+0,3.973620E-3,996.961255E-3,998.156128E-3,0.000000E+0,1.058506E+0,2.786614E+0,0.000000E+0,79.759590E+0,31.185103E+0,71.158021E+0,3.970247E-3,3.968172E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,99.026887E+0,24.323503E+0,8.531055E-3,12.909540E-3,1.000000E+0,2.680157E+0,1.000000E+0,20.000000E+0,6.550053E-3,42.422104E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.928028E+0,0.000000E+0,-154.746088E-3,0.000000E+0,138.939667E-3,0.000000E+0,136.268041E-3,0.000000E+0,481.519712E-3,0.000000E+0,-111.089520E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,656.118997E-3,3.106246E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.004575E+0,3.039881E+0,0.000000E+0,243.908282E+0,4.009801E-3,3.980805E-3,89.163146E+0,73.717136E+0,74.858575E+0,103.467911E+0,80.068054E+0,3.979183E-3,3.974318E-3,67.740186E+0,5.423253E+0,2.150885E+0,74.927582E+0,76.730906E+0,0.000000E+0,75.509960E+0,81.434203E+0,0.000000E+0,74.006781E+0,1.065117E+0,977.852296E-3,2.592039E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.842116E-3,67.992445E+0,30.906416E+0,0.000000E+0,1.310208E+0,1.315124E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.338234E+0,656.868618E-3,2.020863E+0,60.000000E+0,1.892817E+0,0.000000E+0,73.163913E+0,1.045667E+0,1.043454E+0,1.007869E+0,50.000000E+0,1.000000E+0,85.954397E+0,2.425676E+0,2.279597E+0,1.180937E+0,25.000000E+0,0.000000E+0,1.314698E+0,1.310744E+0,1.001357E+0,60.000000E+0,3.989303E-3,48.788168E+0,9.281130E-3,24.570591E+0,2.101170E+0,31.003228E+0,0.000000E+0,54.359964E-3,0.000000E+0,45.486638E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.756237E-3,0.000000E+0,19.106141E-3,2.020963E+0,2.013362E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944573E+0,5.775286E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.700124E+0,0.000000E+0,41.105994E-3,996.796493E-3,3.051355E+0,998.952820E-3,3.042713E+0,998.614888E-3,3.039591E+0,996.603389E-3,3.035890E+0,27.908458E-3,9.861216E+0,1.000000E+0,1.000000E+0,72.469466E+0,72.557396E+0,2.578475E+0,72.081962E+0,72.062964E+0,2.605547E+0,72.141389E+0,72.222622E+0,2.628505E+0,72.525995E+0,72.341153E+0,2.603333E+0
 10/20/2017,16:27:27.781,761.880850E-6,72.788623E+0,3.978808E-3,997.219002E-3,995.013663E-3,0.000000E+0,1.001217E+0,3.090135E+0,0.000000E+0,72.209614E+0,3.974657E-3,996.961254E-3,1.031431E+0,0.000000E+0,1.057707E+0,2.789208E+0,0.000000E+0,79.759918E+0,31.182362E+0,71.148570E+0,3.976343E-3,3.969404E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,99.073528E+0,24.329582E+0,8.514128E-3,12.888852E-3,1.000000E+0,2.678687E+0,1.000000E+0,20.000000E+0,6.603894E-3,42.417123E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.986553E+0,10.000000E+0,8.928350E+0,0.000000E+0,-158.351175E-3,0.000000E+0,138.746537E-3,0.000000E+0,136.203664E-3,0.000000E+0,476.428513E-3,0.000000E+0,-108.543920E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,744.785491E-3,3.106503E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.012341E+0,3.039286E+0,0.000000E+0,243.894625E+0,4.015055E-3,3.978080E-3,89.164319E+0,73.716341E+0,74.859465E+0,103.476475E+0,80.069647E+0,3.978988E-3,3.978405E-3,67.722138E+0,5.426475E+0,2.150627E+0,74.883762E+0,76.736619E+0,0.000000E+0,75.513238E+0,81.467481E+0,0.000000E+0,74.008466E+0,1.065452E+0,973.653146E-3,2.593139E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.840494E-3,67.991323E+0,30.909156E+0,0.000000E+0,1.310751E+0,1.319531E+0,1.008192E+0,60.000000E+0,1.000000E+0,1.339781E+0,659.265259E-3,2.008145E+0,60.000000E+0,1.874670E+0,0.000000E+0,73.162977E+0,1.044629E+0,1.049504E+0,1.004275E+0,50.000000E+0,1.000000E+0,85.893652E+0,2.432047E+0,2.274836E+0,1.184163E+0,25.000000E+0,0.000000E+0,1.308741E+0,1.313364E+0,1.012918E+0,60.000000E+0,3.989692E-3,48.783415E+0,9.240922E-3,24.563770E+0,2.135966E+0,31.004854E+0,0.000000E+0,53.167253E-3,0.000000E+0,41.621364E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.852869E-3,0.000000E+0,21.457517E-3,2.020995E+0,2.013619E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939435E+0,5.776092E+0,0.000000E+0,80.083827E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.791798E+0,0.000000E+0,13.437072E-3,10.000000E+0,9.700897E+0,0.000000E+0,42.491050E-3,996.796493E-3,3.049955E+0,998.180404E-3,3.042037E+0,998.389600E-3,3.039463E+0,998.518336E-3,3.035086E+0,31.774677E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.471291E+0,72.560110E+0,2.576557E+0,72.082102E+0,72.061420E+0,2.605403E+0,72.141576E+0,72.223465E+0,2.625998E+0,72.526229E+0,72.340685E+0,2.605344E+0
 10/20/2017,16:27:37.781,922.899256E-6,72.786143E+0,3.975500E-3,998.056683E-3,1.006223E+0,0.000000E+0,996.713570E-3,3.088975E+0,0.000000E+0,72.210550E+0,3.972517E-3,997.347876E-3,987.548401E-3,0.000000E+0,1.056094E+0,2.794830E+0,0.000000E+0,79.762168E+0,31.183895E+0,71.101739E+0,3.972777E-3,3.965059E-3,0.000000E+0,1.029373E+0,1.000000E+0,44.000000E+0,98.954059E+0,24.333851E+0,8.512896E-3,12.893586E-3,1.000000E+0,2.680907E+0,1.000000E+0,20.000000E+0,6.559719E-3,42.434393E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.928736E+0,0.000000E+0,-158.866187E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.976182E-3,0.000000E+0,480.263024E-3,0.000000E+0,-110.445064E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,657.173223E-3,3.106664E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011798E+0,3.039559E+0,0.000000E+0,243.874019E+0,4.006752E-3,3.978988E-3,89.170843E+0,73.715077E+0,74.860869E+0,103.491391E+0,80.071147E+0,3.977042E-3,3.982102E-3,67.717976E+0,5.428086E+0,2.151884E+0,74.909933E+0,76.739710E+0,0.000000E+0,75.516047E+0,81.490729E+0,0.000000E+0,74.010479E+0,1.060564E+0,989.172435E-3,2.595195E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.845682E-3,67.991135E+0,30.906880E+0,0.000000E+0,1.313608E+0,1.319499E+0,1.000185E+0,60.000000E+0,1.000000E+0,1.337372E+0,658.434423E-3,2.017588E+0,60.000000E+0,1.883163E+0,0.000000E+0,73.162135E+0,1.044502E+0,1.043486E+0,1.006303E+0,50.000000E+0,1.000000E+0,85.884646E+0,2.431137E+0,2.282360E+0,1.195293E+0,25.000000E+0,0.000000E+0,1.312957E+0,1.306781E+0,1.002283E+0,60.000000E+0,3.987875E-3,48.778428E+0,9.218743E-3,24.560661E+0,2.099881E+0,31.003832E+0,0.000000E+0,54.166551E-3,0.000000E+0,43.811686E-3,0.000000E+0,16.174975E-3,0.000000E+0,16.078343E-3,0.000000E+0,19.299405E-3,2.021060E+0,2.013458E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938507E+0,5.775899E+0,0.000000E+0,81.341008E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.700253E+0,0.000000E+0,43.231895E-3,996.764309E-3,3.050936E+0,998.276956E-3,3.042971E+0,998.405692E-3,3.036888E+0,996.458562E-3,3.034136E+0,31.452492E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.471197E+0,72.555571E+0,2.580920E+0,72.084021E+0,72.063104E+0,2.605419E+0,72.139657E+0,72.222903E+0,2.622628E+0,72.525481E+0,72.339468E+0,2.609446E+0
 10/20/2017,16:27:47.781,-687.284809E-6,72.785207E+0,3.986201E-3,998.894364E-3,1.001002E+0,0.000000E+0,997.799460E-3,3.087960E+0,0.000000E+0,72.211439E+0,3.980364E-3,997.283439E-3,1.015942E+0,0.000000E+0,1.056557E+0,2.815563E+0,0.000000E+0,79.766103E+0,31.177252E+0,71.125225E+0,3.972971E-3,3.966810E-3,0.000000E+0,1.029054E+0,1.000000E+0,44.000000E+0,98.848368E+0,24.330510E+0,8.518214E-3,12.885998E-3,1.000000E+0,2.673991E+0,1.000000E+0,20.000000E+0,6.571460E-3,42.473959E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.933339E+0,0.000000E+0,-151.527262E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.072747E-3,0.000000E+0,479.457454E-3,0.000000E+0,-111.057297E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,608.375504E-3,3.106793E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003984E+0,3.039237E+0,0.000000E+0,243.887145E+0,4.012655E-3,3.980480E-3,89.172016E+0,73.713392E+0,74.865036E+0,103.503013E+0,80.075458E+0,3.978729E-3,3.979378E-3,67.710028E+0,5.424864E+0,2.150579E+0,74.910916E+0,76.745939E+0,0.000000E+0,75.520214E+0,81.512055E+0,0.000000E+0,74.008606E+0,1.060708E+0,1.005123E+0,2.594414E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.841856E-3,67.990668E+0,30.905208E+0,0.000000E+0,1.314534E+0,1.320186E+0,1.012635E+0,60.000000E+0,1.000000E+0,1.333448E+0,660.112071E-3,2.001819E+0,60.000000E+0,1.886113E+0,0.000000E+0,73.160637E+0,1.048988E+0,1.049009E+0,1.011527E+0,50.000000E+0,1.000000E+0,85.884552E+0,2.432622E+0,2.277121E+0,1.191780E+0,25.000000E+0,0.000000E+0,1.316215E+0,1.313859E+0,1.002491E+0,60.000000E+0,3.989043E-3,48.776891E+0,9.186317E-3,24.568828E+0,2.141766E+0,31.005922E+0,0.000000E+0,48.009586E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.784035E-3,2.021157E+0,2.013780E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938307E+0,5.776060E+0,0.000000E+0,88.110446E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793860E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.701090E+0,0.000000E+0,43.779475E-3,996.458562E-3,3.051162E+0,999.451671E-3,3.042053E+0,997.166609E-3,3.038674E+0,998.244772E-3,3.034297E+0,31.452492E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.471712E+0,72.555103E+0,2.583221E+0,72.081821E+0,72.062402E+0,2.605483E+0,72.141108E+0,72.222669E+0,2.626541E+0,72.527493E+0,72.338485E+0,2.609654E+0
 10/20/2017,16:27:57.781,439.844037E-6,72.787827E+0,3.977511E-3,998.056683E-3,1.017608E+0,0.000000E+0,1.006391E+0,3.087541E+0,0.000000E+0,72.210409E+0,3.979716E-3,997.815044E-3,1.018367E+0,0.000000E+0,1.063169E+0,2.802901E+0,0.000000E+0,79.766150E+0,31.176555E+0,71.167331E+0,3.974657E-3,3.969145E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,98.781418E+0,24.329489E+0,8.532222E-3,12.886258E-3,1.000000E+0,2.666197E+0,1.000000E+0,20.000000E+0,6.584563E-3,42.495000E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.937427E+0,0.000000E+0,-146.602456E-3,0.000000E+0,138.102772E-3,0.000000E+0,135.913970E-3,0.000000E+0,473.625130E-3,0.000000E+0,-98.941529E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,994.029348E-3,3.107163E+0,0.000000E+0,997.874657E-3,0.000000E+0,993.005382E-3,3.039543E+0,0.000000E+0,243.899258E+0,4.010579E-3,3.980870E-3,89.181309E+0,73.714749E+0,74.867377E+0,103.516283E+0,80.076864E+0,3.977237E-3,3.979053E-3,67.690811E+0,5.410365E+0,2.148564E+0,74.901552E+0,76.751980E+0,0.000000E+0,75.518950E+0,81.528835E+0,0.000000E+0,74.009028E+0,1.073423E+0,1.006688E+0,2.593633E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.860793E-3,67.989218E+0,30.900377E+0,0.000000E+0,1.311405E+0,1.322789E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.338697E+0,655.446612E-3,2.005078E+0,60.000000E+0,1.874702E+0,0.000000E+0,73.159093E+0,1.047774E+0,1.045833E+0,1.007342E+0,50.000000E+0,1.000000E+0,85.876343E+0,2.434697E+0,2.282520E+0,1.174373E+0,25.000000E+0,0.000000E+0,1.316359E+0,1.308811E+0,1.004407E+0,60.000000E+0,3.986578E-3,48.774281E+0,9.380029E-3,24.569802E+0,2.118246E+0,31.001741E+0,0.000000E+0,-2.309899E-3,0.000000E+0,52.605184E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.208656E-3,2.020995E+0,2.013619E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937431E+0,5.776995E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.297787E-3,996.587297E-3,3.051017E+0,998.212588E-3,3.042424E+0,998.470060E-3,3.038706E+0,997.407989E-3,3.037017E+0,21.464760E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.556460E+0,2.577916E+0,72.081307E+0,72.063291E+0,2.599512E+0,72.143775E+0,72.223605E+0,2.630118E+0,72.524638E+0,72.339374E+0,2.604849E+0
 10/20/2017,16:28:07.781,1.405954E-3,72.790776E+0,3.977900E-3,998.137229E-3,1.014255E+0,0.000000E+0,1.004459E+0,3.091520E+0,0.000000E+0,72.208397E+0,3.976732E-3,997.911700E-3,977.259704E-3,0.000000E+0,1.064591E+0,2.811858E+0,0.000000E+0,79.768165E+0,31.178924E+0,71.140617E+0,3.975760E-3,3.967783E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.749307E+0,24.329025E+0,8.534622E-3,12.893002E-3,1.000000E+0,2.675061E+0,1.000000E+0,20.000000E+0,6.577363E-3,42.477171E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.955679E+0,0.000000E+0,-135.722822E-3,0.000000E+0,136.911806E-3,0.000000E+0,135.044886E-3,0.000000E+0,463.603844E-3,0.000000E+0,-100.327109E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009204E+0,3.107742E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011431E+0,3.039704E+0,0.000000E+0,243.898775E+0,4.013888E-3,3.981259E-3,89.184970E+0,73.709834E+0,74.867939E+0,103.526117E+0,80.079066E+0,3.977172E-3,3.976394E-3,67.679636E+0,5.420997E+0,2.150192E+0,74.898790E+0,76.755398E+0,0.000000E+0,75.521993E+0,81.546177E+0,0.000000E+0,74.007623E+0,1.072720E+0,1.010519E+0,2.592676E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.846136E-3,67.988517E+0,30.899866E+0,0.000000E+0,1.313161E+0,1.317950E+0,1.007761E+0,60.000000E+0,1.000000E+0,1.332506E+0,658.929729E-3,2.014856E+0,60.000000E+0,1.884984E+0,0.000000E+0,73.160403E+0,1.046800E+0,1.049616E+0,1.009738E+0,50.000000E+0,1.000000E+0,85.826716E+0,2.430738E+0,2.278095E+0,1.190023E+0,25.000000E+0,0.000000E+0,1.315513E+0,1.308763E+0,1.013142E+0,60.000000E+0,3.987616E-3,48.772417E+0,9.263166E-3,24.567900E+0,2.047043E+0,31.005039E+0,0.000000E+0,-5.275558E-3,0.000000E+0,48.675489E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.242338E-3,2.020802E+0,2.013748E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933089E+0,5.775641E+0,0.000000E+0,83.952077E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.794085E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.696742E+0,0.000000E+0,41.846838E-3,996.732125E-3,3.051677E+0,998.164312E-3,3.043566E+0,997.230977E-3,3.038916E+0,996.281550E-3,3.035037E+0,32.096862E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.473818E+0,72.556975E+0,2.580393E+0,72.081400E+0,72.061981E+0,2.608772E+0,72.141295E+0,72.224120E+0,2.626796E+0,72.526931E+0,72.337924E+0,2.602423E+0
 10/20/2017,16:28:17.781,1.405954E-3,72.787219E+0,3.981661E-3,998.733271E-3,1.006399E+0,0.000000E+0,1.008850E+0,3.093437E+0,0.000000E+0,72.211439E+0,3.980040E-3,997.815044E-3,1.015272E+0,0.000000E+0,1.063217E+0,2.799873E+0,0.000000E+0,79.769383E+0,31.186776E+0,71.125973E+0,3.971480E-3,3.962789E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,98.747474E+0,24.327030E+0,8.527488E-3,12.892938E-3,1.000000E+0,2.678064E+0,1.000000E+0,20.000000E+0,6.534420E-3,42.444959E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.952074E+0,0.000000E+0,-134.660609E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.746537E-3,0.000000E+0,469.468391E-3,0.000000E+0,-103.742725E-3,0.000000E+0,208.592732E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.011568E+0,3.108305E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.006876E+0,3.039479E+0,0.000000E+0,243.927489E+0,4.010320E-3,3.980805E-3,89.188866E+0,73.710958E+0,74.866909E+0,103.536657E+0,80.085579E+0,3.977302E-3,3.976718E-3,67.667620E+0,5.419386E+0,2.148403E+0,74.904549E+0,76.757131E+0,0.000000E+0,75.525364E+0,81.573784E+0,0.000000E+0,74.007249E+0,1.063343E+0,1.005841E+0,2.594908E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.841337E-3,67.988236E+0,30.899912E+0,0.000000E+0,1.304301E+0,1.313176E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.336559E+0,658.226715E-3,2.018562E+0,60.000000E+0,1.867062E+0,0.000000E+0,73.158437E+0,1.045986E+0,1.046567E+0,1.007821E+0,50.000000E+0,1.000000E+0,85.793084E+0,2.441563E+0,2.281114E+0,1.186111E+0,25.000000E+0,0.000000E+0,1.313357E+0,1.310153E+0,1.010731E+0,60.000000E+0,3.987746E-3,48.766638E+0,9.203892E-3,24.565997E+0,2.064441E+0,31.003228E+0,0.000000E+0,-3.567081E-3,0.000000E+0,44.649162E-3,0.000000E+0,25.902582E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.817717E-3,2.020867E+0,2.013329E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929998E+0,5.776898E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.794117E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.689977E+0,0.000000E+0,43.811686E-3,997.021781E-3,3.049907E+0,997.295345E-3,3.042408E+0,998.228680E-3,3.036984E+0,998.325232E-3,3.036663E+0,27.264088E-3,9.888281E+0,1.000000E+0,1.000000E+0,72.474987E+0,72.558613E+0,2.576158E+0,72.080558E+0,72.061794E+0,2.603551E+0,72.140734E+0,72.224494E+0,2.630150E+0,72.525200E+0,72.339468E+0,2.600363E+0
 10/20/2017,16:28:27.781,922.899256E-6,72.784177E+0,3.984709E-3,997.009582E-3,993.975754E-3,0.000000E+0,1.002957E+0,3.093743E+0,0.000000E+0,72.206900E+0,3.978224E-3,997.879481E-3,1.027411E+0,0.000000E+0,1.057308E+0,2.790642E+0,0.000000E+0,79.774069E+0,31.201038E+0,71.135751E+0,3.973814E-3,3.966745E-3,0.000000E+0,1.022157E+0,1.000000E+0,44.000000E+0,98.725800E+0,24.325452E+0,8.538837E-3,12.874001E-3,1.000000E+0,2.668145E+0,1.000000E+0,20.000000E+0,6.575287E-3,42.412794E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.942803E+0,0.000000E+0,-122.461255E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.231525E-3,0.000000E+0,446.042427E-3,0.000000E+0,-107.867241E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.004156E+0,3.107855E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.011335E+0,3.039752E+0,0.000000E+0,243.932653E+0,4.008568E-3,3.982686E-3,89.191588E+0,73.712549E+0,74.871403E+0,103.546962E+0,80.088110E+0,3.975291E-3,3.981453E-3,67.655416E+0,5.425830E+0,2.150031E+0,74.915738E+0,76.763688E+0,0.000000E+0,75.528408E+0,81.615453E+0,0.000000E+0,74.008747E+0,1.059047E+0,1.004229E+0,2.595705E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.838354E-3,67.987629E+0,30.894198E+0,0.000000E+0,1.304525E+0,1.321830E+0,990.612125E-3,60.000000E+0,1.000000E+0,1.341377E+0,654.088516E-3,2.010877E+0,60.000000E+0,1.881020E+0,0.000000E+0,73.155255E+0,1.045683E+0,1.045146E+0,982.772061E-3,50.000000E+0,1.000000E+0,85.750352E+0,2.430865E+0,2.286753E+0,1.192227E+0,25.000000E+0,0.000000E+0,1.312207E+0,1.307468E+0,996.311349E-3,60.000000E+0,3.988394E-3,48.766545E+0,9.242219E-3,24.564419E+0,1.951998E+0,31.003228E+0,0.000000E+0,-1.213895E-3,0.000000E+0,44.713583E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.710789E-3,0.000000E+0,20.716672E-3,2.020931E+0,2.013490E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926092E+0,5.776543E+0,0.000000E+0,85.112552E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791025E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.689526E+0,0.000000E+0,44.069371E-3,996.539022E-3,3.051693E+0,996.506838E-3,3.044145E+0,998.293048E-3,3.038529E+0,997.842473E-3,3.036180E+0,18.242910E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.558425E+0,2.580281E+0,72.084535E+0,72.062449E+0,2.601875E+0,72.139096E+0,72.227910E+0,2.625215E+0,72.524170E+0,72.337970E+0,2.605424E+0
 10/20/2017,16:28:37.781,922.899256E-6,72.788763E+0,3.982504E-3,998.105011E-3,996.418833E-3,0.000000E+0,998.997133E-3,3.091359E+0,0.000000E+0,72.209801E+0,3.977770E-3,997.653952E-3,1.017250E+0,0.000000E+0,1.058170E+0,2.781782E+0,0.000000E+0,79.772663E+0,31.188216E+0,71.139634E+0,3.973425E-3,3.968885E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,98.696839E+0,24.321462E+0,8.534362E-3,12.870434E-3,1.000000E+0,2.676148E+0,1.000000E+0,20.000000E+0,6.563092E-3,42.393104E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.991163E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.942706E+0,0.000000E+0,-129.349544E-3,0.000000E+0,137.716513E-3,0.000000E+0,135.720840E-3,0.000000E+0,455.805930E-3,0.000000E+0,-110.606178E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.012702E+0,3.107308E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007947E+0,3.039350E+0,0.000000E+0,243.946890E+0,4.008763E-3,3.982621E-3,89.196845E+0,73.707213E+0,74.873369E+0,103.559055E+0,80.089375E+0,3.977626E-3,3.982102E-3,67.651956E+0,5.424219E+0,2.147226E+0,74.901084E+0,76.771790E+0,0.000000E+0,75.531264E+0,81.656607E+0,0.000000E+0,74.010338E+0,1.058791E+0,1.001051E+0,2.592804E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.862349E-3,67.984262E+0,30.894709E+0,0.000000E+0,1.315939E+0,1.315635E+0,984.826685E-3,60.000000E+0,1.000000E+0,1.337867E+0,656.293425E-3,2.015287E+0,60.000000E+0,1.872607E+0,0.000000E+0,73.156472E+0,1.044597E+0,1.049393E+0,997.804676E-3,50.000000E+0,1.000000E+0,85.728400E+0,2.425836E+0,2.277296E+0,1.188378E+0,25.000000E+0,0.000000E+0,1.315784E+0,1.309018E+0,974.275435E-3,60.000000E+0,3.989497E-3,48.763376E+0,9.224644E-3,24.564837E+0,2.046076E+0,31.002345E+0,0.000000E+0,31.085992E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.172033E-3,0.000000E+0,24.130998E-3,0.000000E+0,22.810363E-3,2.020931E+0,2.013072E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923846E+0,5.779670E+0,0.000000E+0,84.177725E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.793924E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.695904E+0,0.000000E+0,42.426629E-3,996.072354E-3,3.050824E+0,998.067760E-3,3.042826E+0,998.341324E-3,3.037821E+0,1.000707E+0,3.036196E+0,38.862745E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.474566E+0,72.556319E+0,2.581112E+0,72.084021E+0,72.060577E+0,2.606489E+0,72.138066E+0,72.225851E+0,2.629224E+0,72.525293E+0,72.338017E+0,2.603285E+0
 10/20/2017,16:28:47.781,-43.211183E-6,72.786704E+0,3.983347E-3,997.815044E-3,950.144062E-3,0.000000E+0,994.653573E-3,3.091037E+0,0.000000E+0,72.210971E+0,3.980364E-3,997.895591E-3,977.243752E-3,0.000000E+0,1.053060E+0,2.773147E+0,0.000000E+0,79.777162E+0,31.177670E+0,71.142067E+0,3.973814E-3,3.971480E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,98.661344E+0,24.318724E+0,8.511859E-3,12.881005E-3,1.000000E+0,2.666676E+0,1.000000E+0,20.000000E+0,6.561730E-3,42.386913E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.935914E+0,0.000000E+0,-131.345217E-3,0.000000E+0,136.235852E-3,0.000000E+0,132.823896E-3,0.000000E+0,457.578184E-3,0.000000E+0,-130.648752E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001753E+0,0.000000E+0,1.007063E+0,3.107082E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.012533E+0,3.038851E+0,0.000000E+0,243.967738E+0,4.009541E-3,3.982037E-3,89.201116E+0,73.705903E+0,74.874680E+0,103.570490E+0,80.093733E+0,3.977821E-3,3.983075E-3,67.640174E+0,5.409721E+0,2.147581E+0,74.887508E+0,76.771883E+0,0.000000E+0,75.533418E+0,81.698229E+0,0.000000E+0,74.011415E+0,1.059238E+0,1.007310E+0,2.594860E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.876941E-3,67.982859E+0,30.891782E+0,0.000000E+0,1.313624E+0,1.314469E+0,991.091582E-3,60.000000E+0,1.000000E+0,1.334979E+0,658.849841E-3,2.029650E+0,60.000000E+0,1.868013E+0,0.000000E+0,73.154693E+0,1.044278E+0,1.046040E+0,1.014467E+0,50.000000E+0,1.000000E+0,85.725820E+0,2.433164E+0,2.284373E+0,1.182087E+0,25.000000E+0,0.000000E+0,1.310658E+0,1.306973E+0,976.990005E-3,60.000000E+0,3.989367E-3,48.759089E+0,9.150648E-3,24.562842E+0,1.976806E+0,31.003785E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.518849E-3,0.000000E+0,18.010980E-3,0.000000E+0,22.681520E-3,0.000000E+0,23.325732E-3,2.020867E+0,2.013619E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923179E+0,5.765583E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794568E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.672776E+0,0.000000E+0,43.940528E-3,996.329826E-3,3.051596E+0,997.955116E-3,3.042568E+0,996.088446E-3,3.036920E+0,999.467763E-3,3.038561E+0,31.774677E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.474426E+0,72.555852E+0,2.577229E+0,72.083225E+0,72.062589E+0,2.601444E+0,72.140079E+0,72.225945E+0,2.625071E+0,72.526510E+0,72.335678E+0,2.603923E+0
 10/20/2017,16:28:57.781,1.244936E-3,72.787968E+0,3.977576E-3,997.863372E-3,995.428827E-3,0.000000E+0,1.000594E+0,3.088669E+0,0.000000E+0,72.211626E+0,3.978937E-3,996.945145E-3,1.021190E+0,0.000000E+0,1.058106E+0,2.770440E+0,0.000000E+0,79.776271E+0,31.168657E+0,71.139681E+0,3.974787E-3,3.966875E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,98.615130E+0,24.316914E+0,8.518344E-3,12.887814E-3,1.000000E+0,2.669854E+0,1.000000E+0,20.000000E+0,6.533382E-3,42.390544E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.939487E+0,0.000000E+0,-132.697124E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.489031E-3,0.000000E+0,455.451480E-3,0.000000E+0,-125.331992E-3,0.000000E+0,209.462747E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.019634E+0,3.107501E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.008091E+0,3.039302E+0,0.000000E+0,243.971357E+0,4.009347E-3,3.982232E-3,89.203275E+0,73.710115E+0,74.875195E+0,103.583712E+0,80.095045E+0,3.977302E-3,3.983659E-3,67.632366E+0,5.409721E+0,2.151965E+0,74.877676E+0,76.778533E+0,0.000000E+0,75.534448E+0,81.723962E+0,0.000000E+0,74.008419E+0,1.059510E+0,1.004516E+0,2.594621E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.875839E-3,67.984215E+0,30.888716E+0,0.000000E+0,1.317232E+0,1.320553E+0,1.003302E+0,60.000000E+0,1.000000E+0,1.338154E+0,659.105483E-3,2.010510E+0,60.000000E+0,1.886516E+0,0.000000E+0,73.152260E+0,1.044103E+0,1.041825E+0,1.011096E+0,50.000000E+0,1.000000E+0,85.727884E+0,2.429476E+0,2.280731E+0,1.174789E+0,25.000000E+0,0.000000E+0,1.313692E+0,1.309002E+0,1.007697E+0,60.000000E+0,3.990016E-3,48.756107E+0,9.102723E-3,24.554953E+0,2.009992E+0,31.003413E+0,0.000000E+0,36.791661E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.488256E-3,0.000000E+0,22.939205E-3,2.020706E+0,2.013394E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922894E+0,5.727931E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793312E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.680732E+0,0.000000E+0,42.748735E-3,996.249366E-3,3.050454E+0,997.536725E-3,3.041909E+0,997.745921E-3,3.039656E+0,996.281550E-3,3.034056E+0,31.452492E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.475315E+0,72.557770E+0,2.578811E+0,72.084301E+0,72.061279E+0,2.605020E+0,72.139377E+0,72.226038E+0,2.628633E+0,72.526042E+0,72.337877E+0,2.600555E+0
 10/20/2017,16:29:07.781,117.807224E-6,72.789372E+0,3.981337E-3,998.105011E-3,990.877996E-3,0.000000E+0,999.268605E-3,3.087750E+0,0.000000E+0,72.208350E+0,3.977835E-3,996.993473E-3,1.009928E+0,0.000000E+0,1.055871E+0,2.790883E+0,0.000000E+0,79.776927E+0,31.171445E+0,71.138091E+0,3.972387E-3,3.969729E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.585653E+0,24.314084E+0,8.511275E-3,12.881199E-3,1.000000E+0,2.670445E+0,1.000000E+0,20.000000E+0,6.570163E-3,42.383422E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.936494E+0,0.000000E+0,-129.059850E-3,0.000000E+0,136.300229E-3,0.000000E+0,139.293738E-3,0.000000E+0,453.099217E-3,0.000000E+0,-121.014139E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,997.527451E-3,3.108836E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.003425E+0,3.039720E+0,0.000000E+0,243.961995E+0,4.005779E-3,3.981972E-3,89.208954E+0,73.704265E+0,74.878566E+0,103.596793E+0,80.097763E+0,3.978275E-3,3.976783E-3,67.637976E+0,5.423253E+0,2.151530E+0,74.851413E+0,76.788181E+0,0.000000E+0,75.537538E+0,81.745852E+0,0.000000E+0,74.008466E+0,1.061171E+0,1.006320E+0,2.592708E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.880378E-3,67.983794E+0,30.888624E+0,0.000000E+0,1.315987E+0,1.317519E+0,983.947681E-3,60.000000E+0,1.000000E+0,1.337995E+0,654.120471E-3,2.019345E+0,60.000000E+0,1.866675E+0,0.000000E+0,73.152728E+0,1.049387E+0,1.045386E+0,995.951559E-3,50.000000E+0,1.000000E+0,85.732762E+0,2.432701E+0,2.275635E+0,1.181368E+0,25.000000E+0,0.000000E+0,1.312957E+0,1.310185E+0,982.962056E-3,60.000000E+0,3.987032E-3,48.752565E+0,9.299483E-3,24.557320E+0,2.016757E+0,31.003135E+0,0.000000E+0,27.636803E-3,0.000000E+0,45.100111E-3,0.000000E+0,19.331616E-3,0.000000E+0,25.290580E-3,0.000000E+0,22.681520E-3,2.020995E+0,2.013684E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922847E+0,5.711942E+0,0.000000E+0,81.373244E-3,0.000000E+0,46.268874E-3,9.500000E+0,9.792410E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.660504E+0,0.000000E+0,42.297787E-3,996.506838E-3,3.051178E+0,998.148220E-3,3.041635E+0,996.699941E-3,3.040267E+0,998.373508E-3,3.038014E+0,30.485937E-3,9.866371E+0,1.000000E+0,1.000000E+0,72.474379E+0,72.556460E+0,2.578667E+0,72.082757E+0,72.062496E+0,2.605084E+0,72.139283E+0,72.227395E+0,2.627180E+0,72.522907E+0,72.337737E+0,2.603396E+0
 10/20/2017,16:29:17.781,2.372065E-3,72.789793E+0,3.981726E-3,997.960028E-3,998.350940E-3,0.000000E+0,998.677753E-3,3.088137E+0,0.000000E+0,72.209146E+0,3.978873E-3,998.185557E-3,1.020504E+0,0.000000E+0,1.057436E+0,2.796006E+0,0.000000E+0,79.780863E+0,31.163733E+0,71.147635E+0,3.972712E-3,3.970377E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,98.581186E+0,24.315940E+0,8.498888E-3,12.890084E-3,1.000000E+0,2.667219E+0,1.000000E+0,20.000000E+0,6.564714E-3,42.383888E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.936075E+0,0.000000E+0,-127.128554E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.394630E-3,0.000000E+0,448.136908E-3,0.000000E+0,-109.575049E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.006393E+0,3.107903E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.003217E+0,3.039929E+0,0.000000E+0,243.933811E+0,4.009931E-3,3.980675E-3,89.212474E+0,73.705294E+0,74.879174E+0,103.608933E+0,80.099169E+0,3.975096E-3,3.976459E-3,67.669584E+0,5.430019E+0,2.150305E+0,74.871731E+0,76.787993E+0,0.000000E+0,75.544982E+0,81.754664E+0,0.000000E+0,74.010947E+0,1.060005E+0,1.009162E+0,2.590715E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.882389E-3,67.980708E+0,30.888298E+0,0.000000E+0,1.303806E+0,1.316178E+0,996.861041E-3,60.000000E+0,1.000000E+0,1.337915E+0,656.005828E-3,2.017380E+0,60.000000E+0,1.872993E+0,0.000000E+0,73.150528E+0,1.049051E+0,1.043981E+0,982.564384E-3,50.000000E+0,1.000000E+0,85.726711E+0,2.434649E+0,2.282696E+0,1.186159E+0,25.000000E+0,0.000000E+0,1.318643E+0,1.310408E+0,986.459060E-3,60.000000E+0,3.988005E-3,48.749909E+0,9.302077E-3,24.554907E+0,2.010958E+0,31.003135E+0,0.000000E+0,397.875587E-6,0.000000E+0,42.619893E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.805950E-3,0.000000E+0,19.814775E-3,2.020931E+0,2.013201E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921897E+0,5.698951E+0,0.000000E+0,82.501483E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.784454E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.662275E+0,0.000000E+0,43.264105E-3,997.037873E-3,3.050341E+0,998.647072E-3,3.042890E+0,996.329826E-3,3.037982E+0,996.989597E-3,3.035552E+0,17.598541E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.474332E+0,72.561374E+0,2.580600E+0,72.082570E+0,72.059314E+0,2.599496E+0,72.139189E+0,72.227536E+0,2.628681E+0,72.522813E+0,72.338438E+0,2.604881E+0
 10/20/2017,16:29:27.781,1.727991E-3,72.787125E+0,3.981661E-3,997.879481E-3,1.017289E+0,0.000000E+0,999.763643E-3,3.085495E+0,0.000000E+0,72.206104E+0,3.973230E-3,997.992246E-3,989.494480E-3,0.000000E+0,1.054689E+0,2.819107E+0,0.000000E+0,79.780816E+0,31.166335E+0,71.165085E+0,3.974333E-3,3.968042E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,98.582315E+0,24.310975E+0,8.499018E-3,12.891122E-3,1.000000E+0,2.680284E+0,1.000000E+0,20.000000E+0,6.616868E-3,42.401483E+0,0.000000E+0,1.988000E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.944831E+0,0.000000E+0,-119.596499E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.652136E-3,0.000000E+0,455.451480E-3,0.000000E+0,-116.889622E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.003933E+0,3.109190E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.004447E+0,3.040541E+0,0.000000E+0,243.895204E+0,4.012980E-3,3.982167E-3,89.216698E+0,73.703609E+0,74.881656E+0,103.618062E+0,80.103245E+0,3.973280E-3,3.981648E-3,67.664534E+0,5.424864E+0,2.144535E+0,74.878285E+0,76.793192E+0,0.000000E+0,75.546106E+0,81.757523E+0,0.000000E+0,74.009355E+0,1.057130E+0,1.004724E+0,2.596821E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.879860E-3,67.981503E+0,30.887044E+0,0.000000E+0,1.307686E+0,1.318685E+0,1.001176E+0,60.000000E+0,1.000000E+0,1.332634E+0,655.814097E-3,2.019968E+0,60.000000E+0,1.856006E+0,0.000000E+0,73.149966E+0,1.046401E+0,1.045880E+0,996.510689E-3,50.000000E+0,1.000000E+0,85.710247E+0,2.430626E+0,2.280986E+0,1.197928E+0,25.000000E+0,0.000000E+0,1.313261E+0,1.311207E+0,999.840289E-3,60.000000E+0,3.987486E-3,48.747765E+0,9.197796E-3,24.552308E+0,2.038344E+0,31.001091E+0,0.000000E+0,-2.374370E-3,0.000000E+0,44.939057E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.365297E-3,2.020770E+0,2.013619E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920070E+0,5.698339E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.764837E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.661985E+0,0.000000E+0,43.554001E-3,996.571205E-3,3.051226E+0,998.083852E-3,3.043357E+0,996.522930E-3,3.038899E+0,997.504541E-3,3.033122E+0,25.330979E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.474520E+0,72.558987E+0,2.579977E+0,72.083646E+0,72.060297E+0,2.605020E+0,72.138815E+0,72.226974E+0,2.628250E+0,72.526370E+0,72.338111E+0,2.604626E+0
 10/20/2017,16:29:37.781,1.405954E-3,72.787032E+0,3.980559E-3,997.943918E-3,1.010534E+0,0.000000E+0,990.469702E-3,3.084947E+0,0.000000E+0,72.208912E+0,3.973036E-3,997.718389E-3,975.138159E-3,0.000000E+0,1.049019E+0,2.804722E+0,0.000000E+0,79.782363E+0,31.167357E+0,71.165740E+0,3.973814E-3,3.963438E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,98.592140E+0,24.308470E+0,8.484102E-3,12.871342E-3,1.000000E+0,2.674694E+0,1.000000E+0,20.000000E+0,6.556605E-3,42.403764E+0,0.000000E+0,1.988226E+0,0.000000E+0,1.985360E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.952395E+0,0.000000E+0,-137.428800E-3,0.000000E+0,134.948322E-3,0.000000E+0,133.789544E-3,0.000000E+0,463.861627E-3,0.000000E+0,-102.711595E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.007479E+0,3.107839E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.006109E+0,3.039962E+0,0.000000E+0,243.882947E+0,4.009866E-3,3.983464E-3,89.221767E+0,73.702860E+0,74.880860E+0,103.631755E+0,80.108634E+0,3.978275E-3,3.977561E-3,67.707971E+0,5.417453E+0,2.144986E+0,74.890129E+0,76.794035E+0,0.000000E+0,75.547792E+0,81.761320E+0,0.000000E+0,74.010011E+0,1.050932E+0,1.004803E+0,2.595434E+0,60.000000E+0,46.000000E+0,71.800000E+0,10.875644E-3,67.979726E+0,30.882817E+0,0.000000E+0,1.313832E+0,1.318334E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.338505E+0,655.334769E-3,2.025592E+0,60.000000E+0,1.884533E+0,0.000000E+0,73.149545E+0,1.046433E+0,1.047046E+0,1.006080E+0,50.000000E+0,1.000000E+0,85.669111E+0,2.436453E+0,2.283494E+0,1.187676E+0,25.000000E+0,0.000000E+0,1.310099E+0,1.307852E+0,1.011050E+0,60.000000E+0,3.987227E-3,48.743105E+0,9.214138E-3,24.550870E+0,2.067341E+0,31.001230E+0,0.000000E+0,7.908728E-3,0.000000E+0,43.586211E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.267194E-3,0.000000E+0,16.013922E-3,2.020706E+0,2.013523E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916159E+0,5.701369E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.753531E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.662630E+0,0.000000E+0,43.972739E-3,996.362010E-3,3.051966E+0,998.663164E-3,3.042939E+0,997.166609E-3,3.037741E+0,995.830974E-3,3.037306E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.475455E+0,72.558051E+0,2.577356E+0,72.080605E+0,72.062309E+0,2.607542E+0,72.140453E+0,72.224120E+0,2.624975E+0,72.522626E+0,72.339328E+0,2.593930E+0
 10/20/2017,16:29:47.781,761.880850E-6,72.786049E+0,3.978808E-3,997.766717E-3,988.434917E-3,0.000000E+0,994.254348E-3,3.084512E+0,0.000000E+0,72.209193E+0,3.977057E-3,998.266103E-3,1.011523E+0,0.000000E+0,1.049402E+0,2.820396E+0,0.000000E+0,79.783581E+0,31.157461E+0,71.129014E+0,3.971480E-3,3.963179E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.590495E+0,24.299375E+0,8.498823E-3,12.875363E-3,1.000000E+0,2.675461E+0,1.000000E+0,20.000000E+0,6.570617E-3,42.394687E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.939166E+0,0.000000E+0,-139.521037E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.169312E-3,0.000000E+0,472.787338E-3,0.000000E+0,-97.330390E-3,0.000000E+0,205.886018E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,1.009843E+0,3.107790E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.004271E+0,3.038771E+0,0.000000E+0,243.873874E+0,4.009801E-3,3.976848E-3,89.223644E+0,73.701128E+0,74.883575E+0,103.641966E+0,80.113695E+0,3.975615E-3,3.980935E-3,67.704370E+0,5.404888E+0,2.141682E+0,74.901084E+0,76.795252E+0,0.000000E+0,75.549384E+0,81.764695E+0,0.000000E+0,74.005798E+0,1.055564E+0,1.012483E+0,2.596821E+0,60.000000E+0,46.000000E+0,71.700000E+0,10.862414E-3,67.978417E+0,30.877893E+0,0.000000E+0,1.311517E+0,1.321575E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.341855E+0,660.000228E-3,2.017572E+0,60.000000E+0,1.868142E+0,0.000000E+0,73.146316E+0,1.045108E+0,1.048243E+0,1.012406E+0,50.000000E+0,1.000000E+0,85.637544E+0,2.437651E+0,2.277584E+0,1.183252E+0,25.000000E+0,0.000000E+0,1.314459E+0,1.305663E+0,1.008383E+0,60.000000E+0,3.988200E-3,48.742033E+0,9.223801E-3,24.545395E+0,2.095049E+0,31.000951E+0,0.000000E+0,-30.838243E-3,0.000000E+0,47.419275E-3,0.000000E+0,22.520467E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.854340E-3,2.020738E+0,2.013619E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912977E+0,5.698951E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.753788E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.661889E+0,0.000000E+0,44.069371E-3,997.198793E-3,3.051339E+0,997.681553E-3,3.044419E+0,997.842473E-3,3.039028E+0,998.550520E-3,3.036566E+0,26.619718E-3,9.833506E+0,1.000000E+0,1.000000E+0,72.475409E+0,72.558472E+0,2.571204E+0,72.081587E+0,72.062215E+0,2.598123E+0,72.136101E+0,72.221452E+0,2.625055E+0,72.523609E+0,72.338111E+0,2.602423E+0
 10/20/2017,16:29:57.781,1.566973E-3,72.786143E+0,3.980948E-3,998.507742E-3,1.008187E+0,0.000000E+0,993.567683E-3,3.084931E+0,0.000000E+0,72.207929E+0,3.978613E-3,997.847263E-3,985.028069E-3,0.000000E+0,1.052165E+0,2.822861E+0,0.000000E+0,79.787236E+0,31.157136E+0,71.122605E+0,3.975565E-3,3.963179E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,98.573476E+0,24.296916E+0,8.474310E-3,12.874195E-3,1.000000E+0,2.663210E+0,1.000000E+0,20.000000E+0,6.546680E-3,42.394082E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.936783E+0,0.000000E+0,-146.763398E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.265877E-3,0.000000E+0,474.172918E-3,0.000000E+0,-95.558137E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,993.741832E-3,3.108112E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008570E+0,3.039833E+0,0.000000E+0,243.876576E+0,4.007725E-3,3.981453E-3,89.230309E+0,73.700473E+0,74.886993E+0,103.654200E+0,80.113039E+0,3.978729E-3,3.978794E-3,67.671080E+0,5.411332E+0,2.144841E+0,74.918687E+0,76.797968E+0,0.000000E+0,75.550507E+0,81.755555E+0,0.000000E+0,74.010151E+0,1.056092E+0,1.004117E+0,2.593027E+0,60.000000E+0,46.000000E+0,71.700000E+0,10.859691E-3,67.979493E+0,30.934428E+0,0.000000E+0,1.312219E+0,1.318861E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.334229E+0,656.964484E-3,2.001978E+0,60.000000E+0,1.882567E+0,0.000000E+0,73.148656E+0,1.044869E+0,1.048754E+0,1.001607E+0,50.000000E+0,1.000000E+0,85.637544E+0,2.434745E+0,2.281498E+0,1.185185E+0,25.000000E+0,0.000000E+0,1.318611E+0,1.309721E+0,1.010315E+0,60.000000E+0,3.988265E-3,48.737187E+0,9.163100E-3,24.544745E+0,2.154975E+0,31.001137E+0,0.000000E+0,4.814128E-3,0.000000E+0,50.994654E-3,0.000000E+0,20.716672E-3,0.000000E+0,17.012451E-3,0.000000E+0,16.271607E-3,2.020931E+0,2.013329E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912373E+0,5.700466E+0,0.000000E+0,84.274431E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.754078E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.779203E+0,0.000000E+0,43.521790E-3,996.860861E-3,3.050277E+0,997.778105E-3,3.042375E+0,997.858565E-3,3.038948E+0,1.000337E+0,3.037612E+0,33.707786E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.476859E+0,72.557630E+0,2.578507E+0,72.081728E+0,72.062075E+0,2.600741E+0,72.139283E+0,72.220470E+0,2.624704E+0,72.524638E+0,72.337690E+0,2.603349E+0
