date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:30:07.781,1.244936E-3,72.786985E+0,3.979586E-3,997.815044E-3,1.009991E+0,0.000000E+0,998.422250E-3,3.084770E+0,0.000000E+0,72.208865E+0,3.977900E-3,996.896818E-3,984.007175E-3,0.000000E+0,1.055982E+0,2.810457E+0,0.000000E+0,79.786627E+0,31.146451E+0,71.127517E+0,3.970507E-3,3.965578E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,98.541084E+0,24.294132E+0,8.476839E-3,12.868229E-3,1.000000E+0,2.662986E+0,1.000000E+0,20.000000E+0,6.589753E-3,42.390125E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.936623E+0,0.000000E+0,-148.469376E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.394630E-3,0.000000E+0,477.234082E-3,0.000000E+0,-96.299261E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,970.852415E-3,3.107919E+0,0.000000E+0,997.890749E-3,0.000000E+0,992.430094E-3,3.040219E+0,0.000000E+0,243.866683E+0,4.009736E-3,3.980351E-3,89.234205E+0,73.699209E+0,74.888397E+0,103.664976E+0,80.115288E+0,3.979313E-3,3.976199E-3,67.656632E+0,5.421964E+0,2.143503E+0,74.889146E+0,76.799514E+0,0.000000E+0,75.552052E+0,81.752461E+0,0.000000E+0,74.009730E+0,1.061235E+0,1.007661E+0,2.591927E+0,60.000000E+0,46.000000E+0,71.700000E+0,10.844385E-3,67.976032E+0,30.968479E+0,0.000000E+0,1.313960E+0,1.320633E+0,1.002311E+0,60.000000E+0,1.000000E+0,1.339255E+0,656.740798E-3,1.990891E+0,60.000000E+0,1.887531E+0,0.000000E+0,73.144023E+0,1.043991E+0,1.045306E+0,1.012614E+0,50.000000E+0,1.000000E+0,85.657854E+0,2.428838E+0,2.276146E+0,1.195980E+0,25.000000E+0,0.000000E+0,1.317733E+0,1.304672E+0,1.005142E+0,60.000000E+0,3.988135E-3,48.733645E+0,9.057521E-3,24.538898E+0,2.145310E+0,31.001044E+0,0.000000E+0,13.485455E-3,0.000000E+0,42.555472E-3,0.000000E+0,19.750354E-3,0.000000E+0,16.174975E-3,0.000000E+0,15.562973E-3,2.021124E+0,2.013748E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913461E+0,5.700176E+0,0.000000E+0,82.920544E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.753241E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.778656E+0,0.000000E+0,43.360737E-3,997.552817E-3,3.051612E+0,998.663164E-3,3.042166E+0,998.518336E-3,3.037644E+0,1.000047E+0,3.036936E+0,30.808122E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.475502E+0,72.556694E+0,2.577468E+0,72.081447E+0,72.062917E+0,2.601667E+0,72.138254E+0,72.222716E+0,2.621510E+0,72.523281E+0,72.337783E+0,2.593851E+0
 10/20/2017,16:30:17.781,761.880850E-6,72.788529E+0,3.980559E-3,997.976137E-3,999.452720E-3,0.000000E+0,1.010559E+0,3.086188E+0,0.000000E+0,72.207461E+0,3.980040E-3,996.816271E-3,985.203535E-3,0.000000E+0,1.068503E+0,2.809522E+0,0.000000E+0,79.791875E+0,31.155650E+0,71.120406E+0,3.976862E-3,3.965448E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,98.512783E+0,24.289121E+0,8.476190E-3,12.868812E-3,1.000000E+0,2.668161E+0,1.000000E+0,20.000000E+0,6.586834E-3,42.384819E+0,0.000000E+0,1.990095E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.941869E+0,0.000000E+0,-148.179682E-3,0.000000E+0,136.557735E-3,0.000000E+0,139.325926E-3,0.000000E+0,479.199672E-3,0.000000E+0,-104.741631E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,608.295644E-3,3.108997E+0,0.000000E+0,998.196496E-3,0.000000E+0,998.550527E-3,3.039817E+0,0.000000E+0,243.885263E+0,4.011682E-3,3.979572E-3,89.239415E+0,73.697524E+0,74.892517E+0,103.674481E+0,80.118803E+0,3.980935E-3,3.977821E-3,67.676831E+0,5.436140E+0,2.146163E+0,74.913865E+0,76.801715E+0,0.000000E+0,75.555564E+0,81.742196E+0,0.000000E+0,74.010151E+0,1.074780E+0,1.004867E+0,2.588372E+0,60.000000E+0,46.000000E+0,71.700000E+0,10.857096E-3,67.976593E+0,30.968433E+0,0.000000E+0,1.310575E+0,1.318829E+0,1.000920E+0,60.000000E+0,1.000000E+0,1.336112E+0,658.961684E-3,2.006979E+0,60.000000E+0,1.886709E+0,0.000000E+0,73.142104E+0,1.047279E+0,1.045226E+0,1.003827E+0,50.000000E+0,1.000000E+0,85.661466E+0,2.438944E+0,2.283926E+0,1.192962E+0,25.000000E+0,0.000000E+0,1.318180E+0,1.310872E+0,1.003465E+0,60.000000E+0,3.989627E-3,48.732480E+0,9.222050E-3,24.532588E+0,2.145632E+0,30.999976E+0,0.000000E+0,47.203701E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.240867E-3,0.000000E+0,18.719614E-3,2.021124E+0,2.013233E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913192E+0,5.697082E+0,0.000000E+0,83.339604E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.754175E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.779815E+0,0.000000E+0,43.006420E-3,996.249366E-3,3.051274E+0,997.182701E-3,3.042053E+0,996.442470E-3,3.037065E+0,996.571205E-3,3.038224E+0,29.519383E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.472601E+0,72.556600E+0,2.574815E+0,72.079435E+0,72.062262E+0,2.598570E+0,72.137365E+0,72.222810E+0,2.618363E+0,72.525247E+0,72.335584E+0,2.596165E+0
 10/20/2017,16:30:27.781,-204.229589E-6,72.788857E+0,3.975630E-3,998.024464E-3,1.010311E+0,0.000000E+0,1.001696E+0,3.087074E+0,0.000000E+0,72.211205E+0,3.978808E-3,998.378868E-3,1.011811E+0,0.000000E+0,1.058043E+0,2.802579E+0,0.000000E+0,79.789344E+0,31.179017E+0,71.124336E+0,3.970572E-3,3.965059E-3,0.000000E+0,1.028991E+0,1.000000E+0,44.000000E+0,98.469296E+0,24.291116E+0,8.497397E-3,12.873222E-3,1.000000E+0,2.669375E+0,1.000000E+0,20.000000E+0,6.550053E-3,42.391009E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.929026E+0,0.000000E+0,-156.130184E-3,0.000000E+0,138.682161E-3,0.000000E+0,139.808750E-3,0.000000E+0,477.330750E-3,0.000000E+0,-108.705034E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,651.550697E-3,3.108434E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.013796E+0,3.039801E+0,0.000000E+0,243.911516E+0,4.009152E-3,3.978794E-3,89.244108E+0,73.695605E+0,74.890083E+0,103.688175E+0,80.121942E+0,3.975810E-3,3.981453E-3,67.664674E+0,5.427441E+0,2.142714E+0,74.926271E+0,76.806445E+0,0.000000E+0,75.559076E+0,81.733290E+0,0.000000E+0,74.009308E+0,1.064557E+0,983.903541E-3,2.588468E+0,60.000000E+0,46.000000E+0,71.700000E+0,10.853919E-3,67.976827E+0,30.960210E+0,0.000000E+0,1.318270E+0,1.313192E+0,1.008064E+0,60.000000E+0,1.000000E+0,1.338585E+0,658.034983E-3,2.022444E+0,60.000000E+0,1.890287E+0,0.000000E+0,73.142384E+0,1.046753E+0,1.049073E+0,1.015297E+0,50.000000E+0,1.000000E+0,85.688671E+0,2.432877E+0,2.286258E+0,1.195421E+0,25.000000E+0,0.000000E+0,1.315225E+0,1.307836E+0,1.001022E+0,60.000000E+0,3.988070E-3,48.728473E+0,9.236901E-3,24.535232E+0,2.163352E+0,30.994541E+0,0.000000E+0,53.328430E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.305288E-3,0.000000E+0,15.949501E-3,0.000000E+0,21.489727E-3,2.020899E+0,2.013651E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914895E+0,5.699112E+0,0.000000E+0,81.631127E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.745832E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.261164E-3,995.879250E-3,3.049794E+0,997.166609E-3,3.042585E+0,998.099944E-3,3.039318E+0,997.601093E-3,3.035230E+0,26.619718E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.474894E+0,72.555430E+0,2.575055E+0,72.079482E+0,72.062168E+0,2.601076E+0,72.139096E+0,72.223418E+0,2.625487E+0,72.521877E+0,72.336426E+0,2.599773E+0
 10/20/2017,16:30:37.781,2.050028E-3,72.787266E+0,3.983088E-3,998.249994E-3,1.011556E+0,0.000000E+0,992.577606E-3,3.087026E+0,0.000000E+0,72.208537E+0,3.978094E-3,998.282212E-3,986.878439E-3,0.000000E+0,1.052149E+0,2.781282E+0,0.000000E+0,79.791593E+0,31.202199E+0,71.145810E+0,3.973814E-3,3.968626E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,98.486033E+0,24.317842E+0,8.492209E-3,12.857334E-3,1.000000E+0,2.673800E+0,1.000000E+0,20.000000E+0,6.574055E-3,42.408326E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.923682E+0,0.000000E+0,-135.819386E-3,0.000000E+0,139.744373E-3,0.000000E+0,134.690816E-3,0.000000E+0,466.246113E-3,0.000000E+0,-119.177440E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002010E+0,0.000000E+0,995.850278E-3,3.109223E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007499E+0,3.039801E+0,0.000000E+0,243.919961E+0,4.008958E-3,3.981972E-3,89.247675E+0,73.696214E+0,74.892845E+0,103.698668E+0,80.124613E+0,3.976523E-3,3.983464E-3,67.644569E+0,5.420353E+0,2.141021E+0,74.935588E+0,76.811315E+0,0.000000E+0,75.558186E+0,81.735915E+0,0.000000E+0,74.010151E+0,1.054462E+0,1.004229E+0,2.587320E+0,60.000000E+0,46.000000E+0,71.700000E+0,10.858588E-3,67.975378E+0,30.958863E+0,0.000000E+0,1.312475E+0,1.326429E+0,1.011213E+0,60.000000E+0,1.000000E+0,1.336782E+0,658.722020E-3,2.012108E+0,60.000000E+0,1.879891E+0,0.000000E+0,73.139904E+0,1.047247E+0,1.044236E+0,1.006383E+0,50.000000E+0,1.000000E+0,85.700210E+0,2.431887E+0,2.281977E+0,1.185137E+0,25.000000E+0,0.000000E+0,1.316966E+0,1.309306E+0,1.010539E+0,60.000000E+0,3.988070E-3,48.725723E+0,9.086899E-3,24.529200E+0,2.050587E+0,30.997374E+0,0.000000E+0,48.428647E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.628865E-3,0.000000E+0,19.009509E-3,0.000000E+0,23.164679E-3,2.020931E+0,2.013974E+0,2.018064E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915337E+0,5.699370E+0,0.000000E+0,79.954885E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.748924E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.778430E+0,0.000000E+0,40.848309E-3,997.263161E-3,3.051323E+0,995.927526E-3,3.042214E+0,998.502244E-3,3.038272E+0,998.486152E-3,3.038079E+0,32.096862E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.559455E+0,2.576318E+0,72.080792E+0,72.061747E+0,2.600326E+0,72.137318E+0,72.225477E+0,2.624001E+0,72.523796E+0,72.337269E+0,2.592510E+0
 10/20/2017,16:30:47.781,1.083918E-3,72.787874E+0,3.982180E-3,997.847263E-3,1.003077E+0,0.000000E+0,1.001201E+0,3.085785E+0,0.000000E+0,72.210503E+0,3.981791E-3,997.412313E-3,1.023344E+0,0.000000E+0,1.061125E+0,2.792849E+0,0.000000E+0,79.791687E+0,31.211212E+0,71.135798E+0,3.971933E-3,3.966421E-3,0.000000E+0,1.015817E+0,1.000000E+0,44.000000E+0,98.501030E+0,24.342620E+0,8.508292E-3,12.864143E-3,1.000000E+0,2.667826E+0,1.000000E+0,20.000000E+0,6.554205E-3,42.403996E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.921429E+0,0.000000E+0,-138.040377E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.426818E-3,0.000000E+0,463.120502E-3,0.000000E+0,-121.433035E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.015912E+0,3.108498E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.009593E+0,3.040187E+0,0.000000E+0,243.940519E+0,4.006363E-3,3.980026E-3,89.250632E+0,73.694482E+0,74.894951E+0,103.709209E+0,80.126534E+0,3.979053E-3,3.978988E-3,67.628812E+0,5.419709E+0,2.142939E+0,74.915410E+0,76.812533E+0,0.000000E+0,75.560761E+0,81.743368E+0,0.000000E+0,74.007670E+0,1.063487E+0,1.009162E+0,2.589536E+0,60.000000E+0,48.000000E+0,71.700000E+0,10.858977E-3,67.971637E+0,30.953707E+0,0.000000E+0,1.310623E+0,1.318350E+0,1.011309E+0,60.000000E+0,1.000000E+0,1.332841E+0,663.227704E-3,2.009967E+0,60.000000E+0,1.886467E+0,0.000000E+0,73.141214E+0,1.045412E+0,1.043645E+0,1.013348E+0,50.000000E+0,1.000000E+0,85.727368E+0,2.431520E+0,2.285188E+0,1.183923E+0,25.000000E+0,0.000000E+0,1.308438E+0,1.306638E+0,1.007297E+0,60.000000E+0,3.985281E-3,48.724745E+0,9.281130E-3,24.530360E+0,1.997426E+0,30.995470E+0,0.000000E+0,35.308832E-3,0.000000E+0,46.388535E-3,0.000000E+0,15.724026E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.807421E-3,2.020963E+0,2.013587E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917101E+0,5.697694E+0,0.000000E+0,85.434906E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.743030E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.779719E+0,0.000000E+0,43.747265E-3,996.860861E-3,3.051226E+0,998.598796E-3,3.043614E+0,997.005689E-3,3.038368E+0,1.000256E+0,3.033380E+0,32.419047E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.475409E+0,72.556834E+0,2.576110E+0,72.080698E+0,72.059033E+0,2.597995E+0,72.138488E+0,72.229033E+0,2.621573E+0,72.523047E+0,72.335210E+0,2.590163E+0
 10/20/2017,16:30:57.781,439.844037E-6,72.786143E+0,3.979910E-3,998.233885E-3,1.019013E+0,0.000000E+0,992.210320E-3,3.085833E+0,0.000000E+0,72.208725E+0,3.979975E-3,996.896818E-3,990.196345E-3,0.000000E+0,1.050361E+0,2.787662E+0,0.000000E+0,79.795108E+0,31.206288E+0,71.149412E+0,3.970312E-3,3.969145E-3,0.000000E+0,1.022412E+0,1.000000E+0,44.000000E+0,98.529660E+0,24.355844E+0,8.531574E-3,12.890214E-3,1.000000E+0,2.678192E+0,1.000000E+0,20.000000E+0,6.563935E-3,42.392173E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.934273E+0,0.000000E+0,-138.812895E-3,0.000000E+0,136.010534E-3,0.000000E+0,135.173640E-3,0.000000E+0,460.317120E-3,0.000000E+0,-127.490919E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.008773E+0,3.108498E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.009385E+0,3.039237E+0,0.000000E+0,243.958375E+0,4.009931E-3,3.981194E-3,89.255044E+0,73.692891E+0,74.896964E+0,103.722949E+0,80.127565E+0,3.976978E-3,3.976199E-3,67.619975E+0,5.414554E+0,2.141182E+0,74.908341E+0,76.819043E+0,0.000000E+0,75.562260E+0,81.742477E+0,0.000000E+0,74.009121E+0,1.050533E+0,1.003957E+0,2.591608E+0,60.000000E+0,48.000000E+0,71.700000E+0,10.857810E-3,67.971964E+0,30.949758E+0,0.000000E+0,1.307893E+0,1.317950E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.340930E+0,658.706043E-3,2.009184E+0,60.000000E+0,1.876281E+0,0.000000E+0,73.136675E+0,1.045555E+0,1.048147E+0,1.002661E+0,50.000000E+0,1.000000E+0,85.726805E+0,2.433021E+0,2.280459E+0,1.184115E+0,25.000000E+0,0.000000E+0,1.309572E+0,1.308411E+0,1.009341E+0,60.000000E+0,3.985281E-3,48.722088E+0,9.307265E-3,24.555974E+0,2.075717E+0,30.996677E+0,0.000000E+0,34.954242E-3,0.000000E+0,52.411921E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.163209E-3,0.000000E+0,23.969945E-3,2.020963E+0,2.013394E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916600E+0,5.699499E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.752758E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.778430E+0,0.000000E+0,42.684314E-3,996.362010E-3,3.049987E+0,997.037873E-3,3.041844E+0,999.210292E-3,3.039817E+0,996.780401E-3,3.037966E+0,30.808122E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.472694E+0,72.557817E+0,2.579817E+0,72.079622E+0,72.061186E+0,2.599193E+0,72.139611E+0,72.227349E+0,2.628553E+0,72.522205E+0,72.338111E+0,2.594441E+0
 10/20/2017,16:31:07.781,1.244936E-3,72.788763E+0,3.983347E-3,997.895591E-3,998.446747E-3,0.000000E+0,992.178382E-3,3.084593E+0,0.000000E+0,72.207742E+0,3.973749E-3,998.137229E-3,985.969205E-3,0.000000E+0,1.050920E+0,2.777142E+0,0.000000E+0,79.797216E+0,31.215904E+0,71.137623E+0,3.975500E-3,3.961557E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,98.554436E+0,24.363640E+0,8.540458E-3,12.896180E-3,1.000000E+0,2.671564E+0,1.000000E+0,20.000000E+0,6.560822E-3,42.386448E+0,0.000000E+0,1.989644E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.937459E+0,0.000000E+0,-137.203482E-3,0.000000E+0,134.819569E-3,0.000000E+0,134.529874E-3,0.000000E+0,458.577090E-3,0.000000E+0,-128.747608E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,1.005738E+0,3.108337E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.004128E+0,3.039189E+0,0.000000E+0,243.957844E+0,4.009282E-3,3.983205E-3,89.259174E+0,73.690410E+0,74.897807E+0,103.737583E+0,80.132860E+0,3.975096E-3,3.980740E-3,67.609128E+0,5.413587E+0,2.141263E+0,74.913491E+0,76.820167E+0,0.000000E+0,75.564460E+0,81.733149E+0,0.000000E+0,74.010994E+0,1.054702E+0,1.006911E+0,2.588133E+0,60.000000E+0,48.000000E+0,71.700000E+0,10.848277E-3,67.971637E+0,30.945670E+0,0.000000E+0,1.308213E+0,1.313783E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.336048E+0,654.344158E-3,2.016421E+0,60.000000E+0,1.877297E+0,0.000000E+0,73.136862E+0,1.043751E+0,1.047429E+0,1.015633E+0,50.000000E+0,1.000000E+0,85.750493E+0,2.428470E+0,2.281210E+0,1.186973E+0,25.000000E+0,0.000000E+0,1.316583E+0,1.308890E+0,1.004950E+0,60.000000E+0,3.986838E-3,48.717428E+0,9.300391E-3,24.574674E+0,2.000326E+0,30.992822E+0,0.000000E+0,35.244361E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.432660E-3,0.000000E+0,25.161738E-3,0.000000E+0,24.356472E-3,2.021028E+0,2.013587E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918118E+0,5.701433E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.742321E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.778269E+0,0.000000E+0,44.198213E-3,995.991894E-3,3.050969E+0,999.274660E-3,3.042247E+0,996.522930E-3,3.039752E+0,998.228680E-3,3.036791E+0,28.552828E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.555711E+0,2.574704E+0,72.079762E+0,72.061700E+0,2.601508E+0,72.138675E+0,72.227629E+0,2.622132E+0,72.521737E+0,72.335069E+0,2.592414E+0
 10/20/2017,16:31:17.781,1.566973E-3,72.787453E+0,3.984125E-3,998.024465E-3,1.012977E+0,0.000000E+0,1.007333E+0,3.084625E+0,0.000000E+0,72.209801E+0,3.981531E-3,997.734498E-3,1.009258E+0,0.000000E+0,1.064798E+0,2.778366E+0,0.000000E+0,79.798716E+0,31.224685E+0,71.130137E+0,3.975241E-3,3.967783E-3,0.000000E+0,1.012998E+0,1.000000E+0,44.000000E+0,98.586311E+0,24.361969E+0,8.513285E-3,12.880032E-3,1.000000E+0,2.671404E+0,1.000000E+0,20.000000E+0,6.592218E-3,42.401343E+0,0.000000E+0,1.989740E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.980203E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.921880E+0,0.000000E+0,-142.192664E-3,0.000000E+0,136.235852E-3,0.000000E+0,135.463334E-3,0.000000E+0,468.082811E-3,0.000000E+0,-116.825176E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.015353E+0,3.108257E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.001571E+0,3.039575E+0,0.000000E+0,243.964601E+0,4.010839E-3,3.977886E-3,89.264056E+0,73.690129E+0,74.898931E+0,103.747089E+0,80.134735E+0,3.977432E-3,3.976134E-3,67.625399E+0,5.417131E+0,2.140312E+0,74.915785E+0,76.824054E+0,0.000000E+0,75.563102E+0,81.725509E+0,0.000000E+0,74.008794E+0,1.072305E+0,1.005330E+0,2.591369E+0,60.000000E+0,48.000000E+0,71.700000E+0,10.830896E-3,67.971497E+0,30.943068E+0,0.000000E+0,1.315476E+0,1.322852E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.340691E+0,660.287825E-3,2.004519E+0,60.000000E+0,1.885178E+0,0.000000E+0,73.137611E+0,1.044789E+0,1.047732E+0,1.013205E+0,50.000000E+0,1.000000E+0,85.767801E+0,2.431935E+0,2.284629E+0,1.184833E+0,25.000000E+0,0.000000E+0,1.312223E+0,1.307916E+0,1.010443E+0,60.000000E+0,3.989692E-3,48.713840E+0,9.306941E-3,24.590173E+0,1.991949E+0,30.993890E+0,0.000000E+0,38.854728E-3,0.000000E+0,45.712112E-3,0.000000E+0,15.273078E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.420893E-3,2.020867E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919145E+0,5.699789E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.720804E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.780653E+0,0.000000E+0,41.363679E-3,996.699941E-3,3.051049E+0,998.309140E-3,3.041555E+0,999.033280E-3,3.038014E+0,1.000272E+0,3.038368E+0,30.163752E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.475455E+0,72.557068E+0,2.575279E+0,72.081728E+0,72.061513E+0,2.598506E+0,72.137365E+0,72.226881E+0,2.627994E+0,72.523515E+0,72.336099E+0,2.591871E+0
 10/20/2017,16:31:27.781,761.880850E-6,72.788061E+0,3.978094E-3,998.008355E-3,999.085460E-3,0.000000E+0,1.008738E+0,3.089410E+0,0.000000E+0,72.207929E+0,3.978419E-3,998.201666E-3,1.016532E+0,0.000000E+0,1.065549E+0,2.775950E+0,0.000000E+0,79.800590E+0,31.217809E+0,71.126020E+0,3.974722E-3,3.968431E-3,0.000000E+0,1.016136E+0,1.000000E+0,44.000000E+0,98.600791E+0,24.362062E+0,8.509524E-3,12.866283E-3,1.000000E+0,2.681259E+0,1.000000E+0,20.000000E+0,6.535523E-3,42.430762E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.917824E+0,0.000000E+0,-137.042541E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.810914E-3,0.000000E+0,469.597282E-3,0.000000E+0,-123.205288E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.007974E+0,3.108337E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009289E+0,3.040187E+0,0.000000E+0,243.959389E+0,4.011488E-3,3.978405E-3,89.268280E+0,73.690223E+0,74.900991E+0,103.756782E+0,80.137171E+0,3.977367E-3,3.984048E-3,67.656632E+0,5.420353E+0,2.139651E+0,74.900195E+0,76.825084E+0,0.000000E+0,75.564132E+0,81.720728E+0,0.000000E+0,74.008606E+0,1.078965E+0,1.006975E+0,2.590955E+0,60.000000E+0,48.000000E+0,71.700000E+0,10.841337E-3,67.970000E+0,30.936193E+0,0.000000E+0,1.310878E+0,1.323539E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.337500E+0,659.568833E-3,2.022428E+0,60.000000E+0,1.875218E+0,0.000000E+0,73.136675E+0,1.048557E+0,1.046423E+0,1.001048E+0,50.000000E+0,1.000000E+0,85.794866E+0,2.431456E+0,2.285779E+0,1.193744E+0,25.000000E+0,0.000000E+0,1.313021E+0,1.307421E+0,1.008144E+0,60.000000E+0,3.989627E-3,48.709600E+0,9.281714E-3,24.601217E+0,2.114058E+0,30.988176E+0,0.000000E+0,40.821088E-3,0.000000E+0,45.937587E-3,0.000000E+0,14.854340E-3,0.000000E+0,20.362355E-3,0.000000E+0,24.227630E-3,2.021157E+0,2.013523E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921013E+0,5.699177E+0,0.000000E+0,88.851861E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.717357E+0,0.000000E+0,15.852869E-3,10.000000E+0,9.778462E+0,0.000000E+0,43.876107E-3,995.911434E-3,3.050598E+0,997.247069E-3,3.041876E+0,997.311437E-3,3.037644E+0,997.745921E-3,3.035681E+0,27.264088E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.471150E+0,72.556553E+0,2.577724E+0,72.079154E+0,72.060999E+0,2.603998E+0,72.136241E+0,72.224915E+0,2.624720E+0,72.523562E+0,72.333806E+0,2.591073E+0
 10/20/2017,16:31:37.781,-43.211183E-6,72.786704E+0,3.983477E-3,997.815044E-3,996.466736E-3,0.000000E+0,1.011485E+0,3.091343E+0,0.000000E+0,72.207368E+0,3.980688E-3,997.718389E-3,989.797558E-3,0.000000E+0,1.068679E+0,2.779236E+0,0.000000E+0,79.800168E+0,31.208889E+0,71.108897E+0,3.977186E-3,3.969015E-3,0.000000E+0,1.014161E+0,1.000000E+0,44.000000E+0,98.614566E+0,24.362619E+0,8.528979E-3,12.873417E-3,1.000000E+0,2.667379E+0,1.000000E+0,20.000000E+0,6.573017E-3,42.442632E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.918757E+0,0.000000E+0,-145.121796E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.332417E-3,0.000000E+0,463.861627E-3,0.000000E+0,-122.560832E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.007255E+0,3.110027E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010120E+0,3.039833E+0,0.000000E+0,243.981443E+0,4.010904E-3,3.982037E-3,89.271002E+0,73.688959E+0,74.901272E+0,103.772687E+0,80.142420E+0,3.975745E-3,3.977886E-3,67.625072E+0,5.414231E+0,2.140135E+0,74.907030E+0,76.827473E+0,0.000000E+0,75.566801E+0,81.721759E+0,0.000000E+0,74.008185E+0,1.066203E+0,1.006065E+0,2.587639E+0,60.000000E+0,48.000000E+0,71.700000E+0,10.863063E-3,67.966540E+0,30.936332E+0,0.000000E+0,1.308420E+0,1.319483E+0,1.012124E+0,60.000000E+0,1.000000E+0,1.341122E+0,661.677876E-3,2.017204E+0,60.000000E+0,1.873735E+0,0.000000E+0,73.132977E+0,1.047679E+0,1.043949E+0,1.009578E+0,50.000000E+0,1.000000E+0,85.792239E+0,2.435304E+0,2.288926E+0,1.191189E+0,25.000000E+0,0.000000E+0,1.318835E+0,1.315569E+0,1.003098E+0,60.000000E+0,3.986967E-3,48.710532E+0,9.236707E-3,24.601913E+0,1.980995E+0,30.992218E+0,0.000000E+0,39.080376E-3,0.000000E+0,42.426629E-3,0.000000E+0,15.337499E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.292051E-3,2.020834E+0,2.013490E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920452E+0,5.688668E+0,0.000000E+0,82.050187E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.714233E+0,0.000000E+0,16.303817E-3,10.000000E+0,9.778334E+0,0.000000E+0,42.040102E-3,996.120630E-3,3.049681E+0,998.099944E-3,3.041313E+0,999.178108E-3,3.037161E+0,996.458562E-3,3.035745E+0,31.130307E-3,9.850261E+0,1.000000E+0,1.000000E+0,72.467219E+0,72.556086E+0,2.572546E+0,72.079716E+0,72.059595E+0,2.597883E+0,72.136663E+0,72.226787E+0,2.616159E+0,72.521409E+0,72.332262E+0,2.591121E+0
 10/20/2017,16:31:47.781,1.083918E-3,72.786470E+0,3.979716E-3,998.298322E-3,1.010918E+0,0.000000E+0,990.278075E-3,3.088524E+0,0.000000E+0,72.206198E+0,3.979262E-3,998.233885E-3,1.010726E+0,0.000000E+0,1.049354E+0,2.762869E+0,0.000000E+0,79.804151E+0,31.206334E+0,71.090604E+0,3.974592E-3,3.969988E-3,0.000000E+0,1.015260E+0,1.000000E+0,44.000000E+0,98.648039E+0,24.356169E+0,8.529174E-3,12.887231E-3,1.000000E+0,2.673816E+0,1.000000E+0,20.000000E+0,6.561924E-3,42.434393E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.922041E+0,0.000000E+0,-139.102590E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.686488E-3,0.000000E+0,463.474953E-3,0.000000E+0,-123.495293E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.004156E+0,3.111105E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005150E+0,3.039752E+0,0.000000E+0,244.006007E+0,4.009541E-3,3.980156E-3,89.277010E+0,73.688818E+0,74.903144E+0,103.780263E+0,80.142139E+0,3.977626E-3,3.983594E-3,67.666778E+0,5.414231E+0,2.143793E+0,74.864708E+0,76.832343E+0,0.000000E+0,75.568955E+0,81.722181E+0,0.000000E+0,74.009355E+0,1.052545E+0,1.007949E+0,2.591034E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.840624E-3,67.970234E+0,30.931640E+0,0.000000E+0,1.314630E+0,1.319020E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.332762E+0,659.712631E-3,2.015942E+0,60.000000E+0,1.871914E+0,0.000000E+0,73.132229E+0,1.044406E+0,1.047174E+0,1.010122E+0,50.000000E+0,1.000000E+0,85.789847E+0,2.437779E+0,2.286913E+0,1.189512E+0,25.000000E+0,0.000000E+0,1.311376E+0,1.315952E+0,1.014994E+0,60.000000E+0,3.987292E-3,48.703588E+0,9.237161E-3,24.600706E+0,1.993882E+0,30.985807E+0,0.000000E+0,37.565311E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.337499E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.581947E-3,2.020834E+0,2.013233E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919907E+0,5.689699E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.714909E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.777174E+0,0.000000E+0,39.269989E-3,995.959710E-3,3.050084E+0,996.716033E-3,3.043631E+0,996.603389E-3,3.038883E+0,996.780401E-3,3.038191E+0,33.063417E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.472648E+0,72.557723E+0,2.572722E+0,72.080605E+0,72.063245E+0,2.601699E+0,72.135165E+0,72.227115E+0,2.623282E+0,72.524591E+0,72.334274E+0,2.589333E+0
 10/20/2017,16:31:57.781,1.244936E-3,72.788670E+0,3.986914E-3,998.169448E-3,1.014462E+0,0.000000E+0,979.706616E-3,3.085366E+0,0.000000E+0,72.207461E+0,3.980688E-3,996.864599E-3,983.576485E-3,0.000000E+0,1.039117E+0,2.761693E+0,0.000000E+0,79.806260E+0,31.209447E+0,71.103283E+0,3.972582E-3,3.966032E-3,0.000000E+0,1.017713E+0,1.000000E+0,44.000000E+0,98.664682E+0,24.353524E+0,8.549927E-3,12.875298E-3,1.000000E+0,2.676643E+0,1.000000E+0,20.000000E+0,6.575676E-3,42.436674E+0,0.000000E+0,1.991577E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.979268E+0,0.000000E+0,1.987133E+0,10.000000E+0,8.917438E+0,0.000000E+0,-140.132614E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.493358E-3,0.000000E+0,469.565059E-3,0.000000E+0,-123.173065E-3,0.000000E+0,205.821573E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.014139E+0,3.109383E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.010552E+0,3.039382E+0,0.000000E+0,244.012860E+0,4.012201E-3,3.979572E-3,89.281328E+0,73.684419E+0,74.907358E+0,103.790710E+0,80.143498E+0,3.975680E-3,3.978794E-3,67.734715E+0,5.416809E+0,2.141005E+0,74.864989E+0,76.837635E+0,0.000000E+0,75.571249E+0,81.730243E+0,0.000000E+0,74.011743E+0,1.033761E+0,1.003079E+0,2.587702E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.842764E-3,67.968832E+0,30.931129E+0,0.000000E+0,1.314263E+0,1.324625E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.335362E+0,657.859230E-3,2.016980E+0,60.000000E+0,1.884598E+0,0.000000E+0,73.131948E+0,1.044422E+0,1.046902E+0,1.007278E+0,50.000000E+0,1.000000E+0,85.807062E+0,2.432510E+0,2.281482E+0,1.190630E+0,25.000000E+0,0.000000E+0,1.312079E+0,1.306941E+0,1.010603E+0,60.000000E+0,3.988135E-3,48.702470E+0,9.255060E-3,24.597272E+0,1.988405E+0,30.986318E+0,0.000000E+0,40.434263E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.079814E-3,0.000000E+0,20.072460E-3,0.000000E+0,23.937734E-3,2.020995E+0,2.013394E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920991E+0,5.665426E+0,0.000000E+0,82.985014E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.713943E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.779042E+0,0.000000E+0,43.618422E-3,996.297642E-3,3.051548E+0,996.522930E-3,3.041844E+0,999.145924E-3,3.039768E+0,996.152814E-3,3.034571E+0,28.875013E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.472133E+0,72.559408E+0,2.569382E+0,72.081494E+0,72.059548E+0,2.595121E+0,72.135633E+0,72.223277E+0,2.617772E+0,72.523234E+0,72.336192E+0,2.594409E+0
 10/20/2017,16:32:07.781,1.083918E-3,72.790495E+0,3.980948E-3,998.072792E-3,998.223197E-3,0.000000E+0,997.208608E-3,3.083659E+0,0.000000E+0,72.204700E+0,3.976668E-3,996.864599E-3,1.007009E+0,0.000000E+0,1.053603E+0,2.757472E+0,0.000000E+0,79.806916E+0,31.208332E+0,71.118394E+0,3.970572E-3,3.967783E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.677235E+0,24.355334E+0,8.552261E-3,12.866153E-3,1.000000E+0,2.679965E+0,1.000000E+0,20.000000E+0,6.543242E-3,42.434951E+0,0.000000E+0,1.990288E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.921944E+0,0.000000E+0,-140.390121E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.364605E-3,0.000000E+0,465.859439E-3,0.000000E+0,-121.851931E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.005770E+0,3.109721E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008155E+0,3.039334E+0,0.000000E+0,244.029992E+0,4.011423E-3,3.979637E-3,89.284144E+0,73.684746E+0,74.908341E+0,103.804403E+0,80.148043E+0,3.978405E-3,3.980156E-3,67.775020E+0,5.418098E+0,2.143390E+0,74.841301E+0,76.837635E+0,0.000000E+0,75.572560E+0,81.733384E+0,0.000000E+0,74.011228E+0,1.060516E+0,1.003814E+0,2.590763E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.843996E-3,67.967803E+0,30.925416E+0,0.000000E+0,1.315668E+0,1.326222E+0,1.011500E+0,60.000000E+0,1.000000E+0,1.333511E+0,659.105483E-3,2.011948E+0,60.000000E+0,1.882051E+0,0.000000E+0,73.132041E+0,1.044917E+0,1.044284E+0,1.006351E+0,50.000000E+0,1.000000E+0,85.835956E+0,2.426267E+0,2.282009E+0,1.176912E+0,25.000000E+0,0.000000E+0,1.313948E+0,1.305391E+0,1.008287E+0,60.000000E+0,3.988913E-3,48.700279E+0,9.227822E-3,24.596762E+0,2.015469E+0,30.985203E+0,0.000000E+0,47.106995E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.661076E-3,0.000000E+0,19.041720E-3,0.000000E+0,22.649309E-3,2.020867E+0,2.013555E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923077E+0,5.658624E+0,0.000000E+0,82.179129E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.714200E+0,0.000000E+0,15.015393E-3,10.000000E+0,9.777625E+0,0.000000E+0,42.458840E-3,996.893045E-3,3.050067E+0,999.081556E-3,3.040573E+0,998.260864E-3,3.038674E+0,999.145924E-3,3.037371E+0,29.197198E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.471525E+0,72.555150E+0,2.573745E+0,72.078593E+0,72.063198E+0,2.599783E+0,72.136756E+0,72.223324E+0,2.621701E+0,72.520052E+0,72.336286E+0,2.587737E+0
 10/20/2017,16:32:17.781,-204.229589E-6,72.786096E+0,3.980688E-3,998.378868E-3,1.007357E+0,0.000000E+0,1.005081E+0,3.083900E+0,0.000000E+0,72.205355E+0,3.977511E-3,997.202893E-3,987.229371E-3,0.000000E+0,1.063648E+0,2.777577E+0,0.000000E+0,79.808509E+0,31.209911E+0,71.117739E+0,3.975435E-3,3.965902E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,98.674602E+0,24.350369E+0,8.564453E-3,12.856880E-3,1.000000E+0,2.677793E+0,1.000000E+0,20.000000E+0,6.539350E-3,42.433695E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.927545E+0,0.000000E+0,-136.945976E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.134960E-3,0.000000E+0,465.698325E-3,0.000000E+0,-114.505136E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,926.255575E-3,3.109915E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001683E+0,3.039945E+0,0.000000E+0,244.045387E+0,4.005714E-3,3.980221E-3,89.289213E+0,73.683670E+0,74.909277E+0,103.817203E+0,80.151745E+0,3.978534E-3,3.978599E-3,67.783951E+0,5.421964E+0,2.144196E+0,74.851506E+0,76.844988E+0,0.000000E+0,75.579162E+0,81.733337E+0,0.000000E+0,74.010011E+0,1.070995E+0,998.225354E-3,2.591592E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.822206E-3,67.966213E+0,30.922396E+0,0.000000E+0,1.307973E+0,1.316737E+0,1.012939E+0,60.000000E+0,1.000000E+0,1.337915E+0,653.337569E-3,2.017731E+0,60.000000E+0,1.875459E+0,0.000000E+0,73.130731E+0,1.044198E+0,1.047988E+0,1.008524E+0,50.000000E+0,1.000000E+0,85.894074E+0,2.433771E+0,2.277776E+0,1.183013E+0,25.000000E+0,0.000000E+0,1.314012E+0,1.306606E+0,999.648672E-3,60.000000E+0,3.990405E-3,48.697996E+0,9.266604E-3,24.592911E+0,2.128878E+0,30.981812E+0,0.000000E+0,54.617847E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.791389E-3,0.000000E+0,18.784035E-3,0.000000E+0,23.744470E-3,2.020995E+0,2.013426E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927647E+0,5.659817E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.713975E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.766963E+0,0.000000E+0,42.201155E-3,996.957413E-3,3.050663E+0,996.088446E-3,3.041426E+0,996.539022E-3,3.039881E+0,1.000031E+0,3.035794E+0,27.586273E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.468062E+0,72.557396E+0,2.570581E+0,72.080277E+0,72.059735E+0,2.595600E+0,72.134931E+0,72.223418E+0,2.614737E+0,72.523047E+0,72.334274E+0,2.595335E+0
 10/20/2017,16:32:27.781,1.405954E-3,72.788436E+0,3.981207E-3,998.411086E-3,1.012051E+0,0.000000E+0,994.813262E-3,3.084400E+0,0.000000E+0,72.205777E+0,3.977900E-3,997.782826E-3,1.028225E+0,0.000000E+0,1.055024E+0,2.792011E+0,0.000000E+0,79.807759E+0,31.198947E+0,71.113061E+0,3.970377E-3,3.966810E-3,0.000000E+0,1.025534E+0,1.000000E+0,44.000000E+0,98.685086E+0,24.348606E+0,8.550899E-3,12.871407E-3,1.000000E+0,2.677745E+0,1.000000E+0,20.000000E+0,6.559784E-3,42.440723E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.980686E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.930056E+0,0.000000E+0,-151.816956E-3,0.000000E+0,138.521219E-3,0.000000E+0,134.690816E-3,0.000000E+0,463.732735E-3,0.000000E+0,-114.021794E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001254E+0,0.000000E+0,754.672823E-3,3.111685E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.003456E+0,3.040042E+0,0.000000E+0,244.047897E+0,4.009996E-3,3.983918E-3,89.292498E+0,73.684325E+0,74.912273E+0,103.824920E+0,80.153619E+0,3.976653E-3,3.981518E-3,67.763611E+0,5.427763E+0,2.139861E+0,74.818127E+0,76.845878E+0,0.000000E+0,75.581269E+0,81.728790E+0,0.000000E+0,74.010432E+0,1.058040E+0,981.221194E-3,2.587112E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.825319E-3,67.965418E+0,30.920538E+0,0.000000E+0,1.315285E+0,1.313112E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.339367E+0,658.274647E-3,2.025640E+0,60.000000E+0,1.883889E+0,0.000000E+0,73.129654E+0,1.045204E+0,1.047445E+0,1.006847E+0,50.000000E+0,1.000000E+0,85.943327E+0,2.427337E+0,2.281881E+0,1.174309E+0,25.000000E+0,0.000000E+0,1.315704E+0,1.308986E+0,1.009629E+0,60.000000E+0,3.988848E-3,48.691798E+0,9.304153E-3,24.591147E+0,2.043499E+0,30.982694E+0,0.000000E+0,56.197382E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.242338E-3,0.000000E+0,16.174975E-3,0.000000E+0,22.971416E-3,2.020834E+0,2.013909E+0,2.018064E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931575E+0,5.657721E+0,0.000000E+0,88.400565E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.711978E+0,0.000000E+0,13.469283E-3,10.000000E+0,9.739035E+0,0.000000E+0,45.228953E-3,996.941321E-3,3.050647E+0,998.598796E-3,3.041748E+0,996.812585E-3,3.038047E+0,997.359713E-3,3.038127E+0,37.251821E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.556460E+0,2.571587E+0,72.078078E+0,72.059127E+0,2.596351E+0,72.133949E+0,72.224260E+0,2.617165E+0,72.521877E+0,72.333057E+0,2.599294E+0
 10/20/2017,16:32:37.781,278.825630E-6,72.786330E+0,3.982893E-3,998.169448E-3,1.009864E+0,0.000000E+0,995.994966E-3,3.083916E+0,0.000000E+0,72.208584E+0,3.969923E-3,997.750607E-3,1.017904E+0,0.000000E+0,1.051862E+0,2.809796E+0,0.000000E+0,79.813101E+0,31.198250E+0,71.105528E+0,3.970507E-3,3.971544E-3,0.000000E+0,1.028210E+0,1.000000E+0,44.000000E+0,98.702011E+0,24.341043E+0,8.533779E-3,12.857398E-3,1.000000E+0,2.682105E+0,1.000000E+0,20.000000E+0,6.550378E-3,42.439513E+0,0.000000E+0,1.989676E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.928865E+0,0.000000E+0,-151.656015E-3,0.000000E+0,134.626439E-3,0.000000E+0,138.392466E-3,0.000000E+0,484.355318E-3,0.000000E+0,-103.968284E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,630.226660E-3,3.111186E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009385E+0,3.039318E+0,0.000000E+0,244.063775E+0,4.013044E-3,3.980091E-3,89.295315E+0,73.682640E+0,74.914942E+0,103.838002E+0,80.157274E+0,3.976329E-3,3.978924E-3,67.732939E+0,5.430663E+0,2.142021E+0,74.834138E+0,76.849718E+0,0.000000E+0,75.577757E+0,81.717447E+0,0.000000E+0,74.010432E+0,1.051491E+0,989.443863E-3,2.587830E+0,60.000000E+0,48.000000E+0,71.800000E+0,10.832064E-3,67.961537E+0,30.914545E+0,0.000000E+0,1.310926E+0,1.318589E+0,999.034576E-3,60.000000E+0,1.000000E+0,1.333990E+0,660.335758E-3,2.016389E+0,60.000000E+0,1.879891E+0,0.000000E+0,73.126940E+0,1.048141E+0,1.040931E+0,1.007022E+0,50.000000E+0,1.000000E+0,86.016128E+0,2.423441E+0,2.275124E+0,1.182326E+0,25.000000E+0,0.000000E+0,1.314379E+0,1.306302E+0,1.003257E+0,60.000000E+0,3.988265E-3,48.690260E+0,9.195591E-3,24.587992E+0,2.114380E+0,30.981301E+0,0.000000E+0,54.166551E-3,0.000000E+0,41.267047E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.981711E-3,0.000000E+0,18.236455E-3,2.020706E+0,2.013458E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937547E+0,5.660107E+0,0.000000E+0,79.761473E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.690009E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.716069E+0,0.000000E+0,42.813157E-3,996.313734E-3,3.050631E+0,997.922932E-3,3.043309E+0,998.614888E-3,3.038336E+0,998.132128E-3,3.033734E+0,28.875013E-3,9.881837E+0,1.000000E+0,1.000000E+0,72.468342E+0,72.556975E+0,2.568631E+0,72.080745E+0,72.060811E+0,2.597117E+0,72.136054E+0,72.224775E+0,2.619210E+0,72.521035E+0,72.333525E+0,2.592174E+0
 10/20/2017,16:32:47.781,117.807224E-6,72.791056E+0,3.976862E-3,997.573406E-3,997.871905E-3,0.000000E+0,997.384267E-3,3.083916E+0,0.000000E+0,72.207882E+0,3.976084E-3,997.202893E-3,994.997737E-3,0.000000E+0,1.056174E+0,2.800968E+0,0.000000E+0,79.811086E+0,31.193465E+0,71.101598E+0,3.973101E-3,3.964540E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,98.751799E+0,24.339604E+0,8.514842E-3,12.874325E-3,1.000000E+0,2.662970E+0,1.000000E+0,20.000000E+0,6.571071E-3,42.423361E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.936365E+0,0.000000E+0,-148.147493E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.587760E-3,0.000000E+0,477.814092E-3,0.000000E+0,-112.023981E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,762.595505E-3,3.110671E+0,0.000000E+0,998.502244E-3,0.000000E+0,989.921196E-3,3.039768E+0,0.000000E+0,244.057742E+0,4.012396E-3,3.979572E-3,89.302120E+0,73.680861E+0,74.912648E+0,103.849578E+0,80.158258E+0,3.979183E-3,3.977432E-3,67.698760E+0,5.431630E+0,2.138040E+0,74.867845E+0,76.849156E+0,0.000000E+0,75.580005E+0,81.698276E+0,0.000000E+0,74.012398E+0,1.061315E+0,1.005506E+0,2.593569E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.843218E-3,67.961771E+0,30.912083E+0,0.000000E+0,1.313481E+0,1.316992E+0,1.003062E+0,60.000000E+0,1.000000E+0,1.338728E+0,658.098894E-3,1.992376E+0,60.000000E+0,1.872945E+0,0.000000E+0,73.126098E+0,1.047120E+0,1.041953E+0,1.007134E+0,50.000000E+0,1.000000E+0,86.084380E+0,2.429524E+0,2.280188E+0,1.182342E+0,25.000000E+0,0.000000E+0,1.311808E+0,1.305983E+0,1.005557E+0,60.000000E+0,3.989757E-3,48.686253E+0,9.308238E-3,24.585208E+0,2.143377E+0,30.981812E+0,0.000000E+0,17.031351E-3,0.000000E+0,44.391477E-3,0.000000E+0,15.788448E-3,0.000000E+0,14.145706E-3,0.000000E+0,15.273078E-3,2.020834E+0,2.013394E+0,2.018515E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943262E+0,5.661042E+0,0.000000E+0,82.888308E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.675192E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.738842E+0,0.000000E+0,43.682843E-3,996.796493E-3,3.051371E+0,998.566612E-3,3.042890E+0,997.585001E-3,3.036872E+0,997.343621E-3,3.035037E+0,33.707786E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.469887E+0,72.557396E+0,2.571731E+0,72.078405E+0,72.060811E+0,2.599512E+0,72.135961E+0,72.223511E+0,2.622069E+0,72.522018E+0,72.332870E+0,2.594952E+0
 10/20/2017,16:32:57.781,2.372065E-3,72.790776E+0,3.979132E-3,998.668834E-3,1.008443E+0,0.000000E+0,1.009026E+0,3.083272E+0,0.000000E+0,72.208865E+0,3.980234E-3,996.977364E-3,1.007599E+0,0.000000E+0,1.066347E+0,2.817142E+0,0.000000E+0,79.817037E+0,31.180829E+0,71.100616E+0,3.969793E-3,3.971544E-3,0.000000E+0,1.027955E+0,1.000000E+0,44.000000E+0,98.796557E+0,24.340625E+0,8.513285E-3,12.874519E-3,1.000000E+0,2.677665E+0,1.000000E+0,20.000000E+0,6.577298E-3,42.410374E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.949273E+0,0.000000E+0,-135.658445E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.780889E-3,0.000000E+0,465.666103E-3,0.000000E+0,-96.782603E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.017238E+0,3.111459E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.017951E+0,3.041136E+0,0.000000E+0,244.066477E+0,4.009023E-3,3.983789E-3,89.304373E+0,73.680534E+0,74.917798E+0,103.859648E+0,80.162007E+0,3.980805E-3,3.976199E-3,67.671407E+0,5.417131E+0,2.141376E+0,74.844390E+0,76.848687E+0,0.000000E+0,75.577242E+0,81.675824E+0,0.000000E+0,74.010385E+0,1.075036E+0,1.007981E+0,2.589695E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.861766E-3,67.964296E+0,30.911479E+0,0.000000E+0,1.306888E+0,1.319292E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.338425E+0,658.929729E-3,2.014248E+0,60.000000E+0,1.886000E+0,0.000000E+0,73.123383E+0,1.046098E+0,1.047078E+0,1.003476E+0,50.000000E+0,1.000000E+0,86.120219E+0,2.433500E+0,2.280843E+0,1.189624E+0,25.000000E+0,0.000000E+0,1.313341E+0,1.310728E+0,1.001293E+0,60.000000E+0,3.990211E-3,48.684389E+0,9.269003E-3,24.582145E+0,2.090216E+0,30.979210E+0,0.000000E+0,-28.904118E-3,0.000000E+0,41.009362E-3,0.000000E+0,24.485315E-3,0.000000E+0,17.785506E-3,0.000000E+0,14.950971E-3,2.020995E+0,2.013136E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946389E+0,5.659784E+0,0.000000E+0,83.436310E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.676384E+0,0.000000E+0,24.098787E-3,10.000000E+0,9.738907E+0,0.000000E+0,42.007891E-3,996.925229E-3,3.050582E+0,996.378102E-3,3.041716E+0,996.732125E-3,3.037161E+0,1.000208E+0,3.037628E+0,29.841567E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.558051E+0,2.567097E+0,72.081026E+0,72.059267E+0,2.599815E+0,72.135306E+0,72.223933E+0,2.621446E+0,72.520427E+0,72.331934E+0,2.595160E+0
