date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:33:07.781,1.083918E-3,72.788295E+0,3.982050E-3,998.121120E-3,994.742210E-3,0.000000E+0,996.426129E-3,3.082998E+0,0.000000E+0,72.206291E+0,3.985163E-3,997.541187E-3,991.839346E-3,0.000000E+0,1.052676E+0,2.829272E+0,0.000000E+0,79.815397E+0,31.183802E+0,71.088171E+0,3.975371E-3,3.967783E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,98.866327E+0,24.335799E+0,8.530341E-3,12.872639E-3,1.000000E+0,2.680572E+0,1.000000E+0,20.000000E+0,6.566076E-3,42.394408E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.947406E+0,0.000000E+0,-138.297883E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.428982E-3,0.000000E+0,467.792806E-3,0.000000E+0,-101.777135E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.001473E+0,3.110864E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.003936E+0,3.040251E+0,0.000000E+0,244.085154E+0,4.014536E-3,3.981843E-3,89.310475E+0,73.678755E+0,74.919858E+0,103.873059E+0,80.166927E+0,3.978794E-3,3.980480E-3,67.651255E+0,5.425186E+0,2.140747E+0,74.880860E+0,76.850233E+0,0.000000E+0,75.579396E+0,81.666872E+0,0.000000E+0,74.010479E+0,1.051411E+0,1.008460E+0,2.592469E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.853400E-3,67.961116E+0,30.909017E+0,0.000000E+0,1.305020E+0,1.315875E+0,1.001783E+0,60.000000E+0,1.000000E+0,1.338585E+0,657.843252E-3,2.008944E+0,60.000000E+0,1.884034E+0,0.000000E+0,73.127127E+0,1.045922E+0,1.048722E+0,1.002150E+0,50.000000E+0,1.000000E+0,86.148505E+0,2.425293E+0,2.278159E+0,1.180298E+0,25.000000E+0,0.000000E+0,1.319250E+0,1.308012E+0,1.006723E+0,60.000000E+0,3.986124E-3,48.684109E+0,9.296435E-3,24.579083E+0,2.074107E+0,30.977584E+0,0.000000E+0,-4.276260E-3,0.000000E+0,45.196742E-3,0.000000E+0,25.999214E-3,0.000000E+0,23.808892E-3,0.000000E+0,17.366768E-3,2.020834E+0,2.013909E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948947E+0,5.660913E+0,0.000000E+0,81.695598E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.676545E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.737296E+0,0.000000E+0,41.363679E-3,997.070057E-3,3.051548E+0,998.421784E-3,3.042021E+0,997.053965E-3,3.038771E+0,998.518336E-3,3.033718E+0,28.230643E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.555898E+0,2.572434E+0,72.081073E+0,72.061279E+0,2.591178E+0,72.132826E+0,72.226038E+0,2.618475E+0,72.519163E+0,72.332449E+0,2.590706E+0
 10/20/2017,16:33:17.781,1.566973E-3,72.788249E+0,3.982893E-3,997.992246E-3,997.696259E-3,0.000000E+0,1.003884E+0,3.081645E+0,0.000000E+0,72.205028E+0,3.976732E-3,996.961254E-3,989.797558E-3,0.000000E+0,1.063057E+0,2.831608E+0,0.000000E+0,79.817224E+0,31.184871E+0,71.070627E+0,3.973166E-3,3.970247E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.929422E+0,24.336959E+0,8.557255E-3,12.889760E-3,1.000000E+0,2.675333E+0,1.000000E+0,20.000000E+0,6.601170E-3,42.387937E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.944670E+0,0.000000E+0,-121.527795E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.684324E-3,0.000000E+0,442.884594E-3,0.000000E+0,-111.862867E-3,0.000000E+0,207.851608E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.005913E+0,3.111765E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.008203E+0,3.039978E+0,0.000000E+0,244.101273E+0,4.011617E-3,3.982945E-3,89.314699E+0,73.676743E+0,74.918687E+0,103.882989E+0,80.168005E+0,3.974383E-3,3.980870E-3,67.640782E+0,5.431952E+0,2.140634E+0,74.913771E+0,76.848079E+0,0.000000E+0,75.580895E+0,81.661247E+0,0.000000E+0,74.011555E+0,1.057992E+0,1.004245E+0,2.591704E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.837057E-3,67.960134E+0,30.903675E+0,0.000000E+0,1.307941E+0,1.318861E+0,994.575632E-3,60.000000E+0,1.000000E+0,1.337388E+0,658.897774E-3,2.026902E+0,60.000000E+0,1.873767E+0,0.000000E+0,73.125910E+0,1.045859E+0,1.049887E+0,983.506918E-3,50.000000E+0,1.000000E+0,86.164829E+0,2.433500E+0,2.279373E+0,1.185839E+0,25.000000E+0,0.000000E+0,1.314858E+0,1.306638E+0,991.552869E-3,60.000000E+0,3.986513E-3,48.678564E+0,9.224904E-3,24.580660E+0,2.021912E+0,30.978188E+0,0.000000E+0,-923.776489E-6,0.000000E+0,44.971268E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.555619E-3,2.020834E+0,2.013780E+0,2.018451E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950554E+0,5.663911E+0,0.000000E+0,88.980802E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.674902E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.729469E+0,0.000000E+0,42.201155E-3,996.522930E-3,3.050293E+0,998.164312E-3,3.042021E+0,996.522930E-3,3.037821E+0,996.378102E-3,3.035938E+0,17.598541E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.468670E+0,72.557068E+0,2.572450E+0,72.082008E+0,72.061794E+0,2.593828E+0,72.135680E+0,72.223090E+0,2.615919E+0,72.522018E+0,72.332589E+0,2.588758E+0
 10/20/2017,16:33:27.781,-1.170340E-3,72.789980E+0,3.979975E-3,997.380095E-3,991.436869E-3,0.000000E+0,999.140854E-3,3.082773E+0,0.000000E+0,72.207368E+0,3.976862E-3,997.718389E-3,985.028069E-3,0.000000E+0,1.058474E+0,2.835652E+0,0.000000E+0,79.820317E+0,31.180829E+0,71.086347E+0,3.970507E-3,3.968172E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.969010E+0,24.329396E+0,8.574765E-3,12.895791E-3,1.000000E+0,2.677409E+0,1.000000E+0,20.000000E+0,6.586639E-3,42.389753E+0,0.000000E+0,1.988580E+0,0.000000E+0,1.984490E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.938329E+0,0.000000E+0,-126.999801E-3,0.000000E+0,135.559899E-3,0.000000E+0,137.491195E-3,0.000000E+0,453.679227E-3,0.000000E+0,-113.602898E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.002447E+0,3.111701E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.005198E+0,3.040975E+0,0.000000E+0,244.123617E+0,4.008114E-3,3.980026E-3,89.317234E+0,73.674168E+0,74.921449E+0,103.894753E+0,80.170254E+0,3.978145E-3,3.977302E-3,67.669630E+0,5.439362E+0,2.143616E+0,74.904549E+0,76.844660E+0,0.000000E+0,75.580052E+0,81.657357E+0,0.000000E+0,74.009730E+0,1.065180E+0,1.005394E+0,2.585710E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.836344E-3,67.961631E+0,30.900377E+0,0.000000E+0,1.314981E+0,1.318733E+0,978.354024E-3,60.000000E+0,1.000000E+0,1.334533E+0,656.868618E-3,2.026838E+0,60.000000E+0,1.881777E+0,0.000000E+0,73.125021E+0,1.043608E+0,1.049776E+0,1.011431E+0,50.000000E+0,1.000000E+0,86.192131E+0,2.433404E+0,2.277872E+0,1.172713E+0,25.000000E+0,0.000000E+0,1.319553E+0,1.309977E+0,978.043896E-3,60.000000E+0,3.987746E-3,48.678098E+0,9.174838E-3,24.574442E+0,2.031900E+0,30.978002E+0,0.000000E+0,20.287128E-3,0.000000E+0,43.747265E-3,0.000000E+0,19.943617E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.166150E-3,2.020770E+0,2.013684E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953104E+0,5.660526E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.675192E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.709884E+0,0.000000E+0,44.327056E-3,996.764309E-3,3.050309E+0,997.343621E-3,3.043598E+0,998.228680E-3,3.039109E+0,997.391897E-3,3.037821E+0,23.720054E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.472133E+0,72.558519E+0,2.567784E+0,72.080090E+0,72.060343E+0,2.598889E+0,72.134838E+0,72.223371E+0,2.617069E+0,72.518976E+0,72.335022E+0,2.588982E+0
 10/20/2017,16:33:37.781,761.880850E-6,72.789278E+0,3.982634E-3,997.847263E-3,985.640548E-3,0.000000E+0,1.010670E+0,3.082177E+0,0.000000E+0,72.206900E+0,3.980364E-3,997.573406E-3,1.012353E+0,0.000000E+0,1.066587E+0,2.811761E+0,0.000000E+0,79.817505E+0,31.181619E+0,71.097247E+0,3.977122E-3,3.969534E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,98.996797E+0,24.329257E+0,8.577813E-3,12.891316E-3,1.000000E+0,2.684836E+0,1.000000E+0,20.000000E+0,6.609927E-3,42.388542E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.934852E+0,0.000000E+0,-128.898909E-3,0.000000E+0,139.261549E-3,0.000000E+0,137.523383E-3,0.000000E+0,455.838153E-3,0.000000E+0,-121.239698E-3,0.000000E+0,208.657178E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007223E+0,3.111588E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.010392E+0,3.040702E+0,0.000000E+0,244.132835E+0,4.007855E-3,3.982037E-3,89.322350E+0,73.675666E+0,74.923369E+0,103.910329E+0,80.172785E+0,3.976134E-3,3.980156E-3,67.675568E+0,5.421964E+0,2.143084E+0,74.895841E+0,76.841756E+0,0.000000E+0,75.580286E+0,81.648873E+0,0.000000E+0,74.007577E+0,1.073886E+0,1.000796E+0,2.591528E+0,60.000000E+0,47.000000E+0,71.800000E+0,10.853205E-3,67.960883E+0,30.899308E+0,0.000000E+0,1.315747E+0,1.313096E+0,991.427201E-3,60.000000E+0,1.000000E+0,1.339271E+0,658.210737E-3,2.007043E+0,60.000000E+0,1.864516E+0,0.000000E+0,73.124225E+0,1.045555E+0,1.041778E+0,1.003348E+0,50.000000E+0,1.000000E+0,86.218213E+0,2.436166E+0,2.283175E+0,1.185807E+0,25.000000E+0,0.000000E+0,1.315593E+0,1.306318E+0,989.748479E-3,60.000000E+0,3.988654E-3,48.674743E+0,9.263166E-3,24.576252E+0,2.032545E+0,30.977724E+0,0.000000E+0,35.470009E-3,0.000000E+0,45.454427E-3,0.000000E+0,17.882138E-3,0.000000E+0,22.488256E-3,0.000000E+0,22.810363E-3,2.020931E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955598E+0,5.659333E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.674355E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.391477E-3,997.214885E-3,3.050116E+0,998.550520E-3,3.042536E+0,996.490746E-3,3.037676E+0,998.904544E-3,3.036083E+0,33.063417E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.468717E+0,72.558051E+0,2.571092E+0,72.083833E+0,72.058659E+0,2.597979E+0,72.134838E+0,72.223090E+0,2.616223E+0,72.518695E+0,72.331092E+0,2.591584E+0
 10/20/2017,16:33:47.781,2.855120E-3,72.787734E+0,3.982893E-3,997.976137E-3,967.820449E-3,0.000000E+0,1.001488E+0,3.081162E+0,0.000000E+0,72.205262E+0,3.972128E-3,996.912927E-3,985.075923E-3,0.000000E+0,1.055918E+0,2.819204E+0,0.000000E+0,79.822894E+0,31.178832E+0,71.080920E+0,3.971869E-3,3.970896E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,99.019412E+0,24.329628E+0,8.575089E-3,12.878994E-3,1.000000E+0,2.676675E+0,1.000000E+0,20.000000E+0,6.532020E-3,42.395571E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.936365E+0,0.000000E+0,-129.349544E-3,0.000000E+0,135.431146E-3,0.000000E+0,138.778725E-3,0.000000E+0,452.712543E-3,0.000000E+0,-114.956255E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.010114E+0,3.113600E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009177E+0,3.041104E+0,0.000000E+0,244.142101E+0,4.009412E-3,3.981324E-3,89.324415E+0,73.673279E+0,74.924211E+0,103.918046E+0,80.175690E+0,3.975615E-3,3.980675E-3,67.631477E+0,5.438718E+0,2.142697E+0,74.862274E+0,76.839789E+0,0.000000E+0,75.579864E+0,81.636171E+0,0.000000E+0,74.011977E+0,1.049015E+0,1.008013E+0,2.585199E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.869224E-3,67.960134E+0,30.898890E+0,0.000000E+0,1.316833E+0,1.319132E+0,981.246744E-3,60.000000E+0,1.000000E+0,1.334644E+0,658.514311E-3,2.014520E+0,60.000000E+0,1.888337E+0,0.000000E+0,73.120856E+0,1.048876E+0,1.038265E+0,1.005920E+0,50.000000E+0,1.000000E+0,86.226844E+0,2.435671E+0,2.287041E+0,1.177439E+0,25.000000E+0,0.000000E+0,1.305739E+0,1.306909E+0,988.934108E-3,60.000000E+0,3.986383E-3,48.671760E+0,9.289691E-3,24.571194E+0,2.026745E+0,30.978002E+0,0.000000E+0,22.382430E-3,0.000000E+0,45.454427E-3,0.000000E+0,26.740058E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.974357E-3,2.021157E+0,2.013394E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956681E+0,5.736861E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.676352E+0,0.000000E+0,28.253957E-3,10.000000E+0,9.699190E+0,0.000000E+0,41.138205E-3,997.279253E-3,3.050518E+0,998.759716E-3,3.042745E+0,998.293048E-3,3.037918E+0,997.778105E-3,3.036083E+0,27.586273E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.472694E+0,72.558847E+0,2.569094E+0,72.078686E+0,72.061279E+0,2.597612E+0,72.134183E+0,72.221546E+0,2.619848E+0,72.519959E+0,72.333665E+0,2.592031E+0
 10/20/2017,16:33:57.781,-43.211183E-6,72.787781E+0,3.981531E-3,996.977364E-3,1.003221E+0,0.000000E+0,991.954817E-3,3.079309E+0,0.000000E+0,72.204139E+0,3.970507E-3,996.977364E-3,1.019196E+0,0.000000E+0,1.049945E+0,2.834073E+0,0.000000E+0,79.822987E+0,31.169401E+0,71.074791E+0,3.974981E-3,3.967718E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,99.053922E+0,24.324199E+0,8.578526E-3,12.897672E-3,1.000000E+0,2.681722E+0,1.000000E+0,20.000000E+0,6.598445E-3,42.394128E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.943479E+0,0.000000E+0,-119.210240E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.298065E-3,0.000000E+0,449.039146E-3,0.000000E+0,-113.860680E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.005019E+0,3.113069E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.012773E+0,3.040573E+0,0.000000E+0,244.140074E+0,4.009023E-3,3.982881E-3,89.332394E+0,73.671875E+0,74.925944E+0,103.926658E+0,80.178455E+0,3.979183E-3,3.981972E-3,67.603704E+0,5.431630E+0,2.138749E+0,74.865551E+0,76.834544E+0,0.000000E+0,75.578273E+0,81.617234E+0,0.000000E+0,74.011274E+0,1.052673E+0,1.006177E+0,2.590668E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.857161E-3,67.955599E+0,30.898379E+0,0.000000E+0,1.304940E+0,1.317918E+0,995.470617E-3,60.000000E+0,1.000000E+0,1.333496E+0,657.635543E-3,2.011820E+0,60.000000E+0,1.882583E+0,0.000000E+0,73.120388E+0,1.046737E+0,1.048706E+0,999.130614E-3,50.000000E+0,1.000000E+0,86.109664E+0,2.429652E+0,2.283734E+0,1.180681E+0,25.000000E+0,0.000000E+0,1.311568E+0,1.306749E+0,999.872225E-3,60.000000E+0,3.987940E-3,48.667380E+0,9.302337E-3,24.569013E+0,2.080228E+0,30.978328E+0,0.000000E+0,-1.729662E-3,0.000000E+0,44.584741E-3,0.000000E+0,22.810363E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.558561E-3,2.020899E+0,2.013458E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947294E+0,5.739698E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.674032E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.618422E-3,996.007986E-3,3.050341E+0,998.727532E-3,3.042053E+0,997.311437E-3,3.038883E+0,996.474654E-3,3.038755E+0,30.163752E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.471852E+0,72.557723E+0,2.571571E+0,72.077563E+0,72.058565E+0,2.591322E+0,72.133902E+0,72.222482E+0,2.615344E+0,72.520895E+0,72.333431E+0,2.589317E+0
 10/20/2017,16:34:07.781,2.533083E-3,72.788202E+0,3.979327E-3,998.024464E-3,996.594478E-3,0.000000E+0,979.483050E-3,3.082289E+0,0.000000E+0,72.203250E+0,3.974852E-3,997.653952E-3,987.947188E-3,0.000000E+0,1.037856E+0,2.827758E+0,0.000000E+0,79.825518E+0,31.162711E+0,71.075820E+0,3.976084E-3,3.965059E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,99.083684E+0,24.325823E+0,8.555374E-3,12.889760E-3,1.000000E+0,2.672602E+0,1.000000E+0,20.000000E+0,6.569514E-3,42.387705E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.951687E+0,0.000000E+0,-138.619766E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.943994E-3,0.000000E+0,462.572715E-3,0.000000E+0,-105.289418E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001608E+0,0.000000E+0,1.007878E+0,3.111459E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.008282E+0,3.039607E+0,0.000000E+0,244.153877E+0,4.013174E-3,3.982167E-3,89.335022E+0,73.673045E+0,74.926505E+0,103.940822E+0,80.181782E+0,3.977626E-3,3.980416E-3,67.582290E+0,5.417775E+0,2.138410E+0,74.870514E+0,76.834451E+0,0.000000E+0,75.577336E+0,81.605845E+0,0.000000E+0,74.010713E+0,1.039719E+0,1.007949E+0,2.592086E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.854697E-3,67.958778E+0,30.895545E+0,0.000000E+0,1.309585E+0,1.314932E+0,1.011516E+0,60.000000E+0,1.000000E+0,1.337005E+0,661.198548E-3,2.015878E+0,60.000000E+0,1.864758E+0,0.000000E+0,73.116737E+0,1.045859E+0,1.043422E+0,1.011495E+0,50.000000E+0,1.000000E+0,86.003041E+0,2.429843E+0,2.279725E+0,1.187532E+0,25.000000E+0,0.000000E+0,1.313341E+0,1.304465E+0,1.007170E+0,60.000000E+0,3.988978E-3,48.665982E+0,9.200390E-3,24.567760E+0,2.090860E+0,30.977956E+0,0.000000E+0,6.361428E-3,0.000000E+0,41.234836E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.813304E-3,0.000000E+0,16.078343E-3,2.020770E+0,2.013458E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938591E+0,5.738408E+0,0.000000E+0,86.563146E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.674967E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.701445E+0,0.000000E+0,40.236307E-3,997.005689E-3,3.050438E+0,996.748217E-3,3.042295E+0,997.230977E-3,3.037532E+0,996.941321E-3,3.035456E+0,28.875013E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.558425E+0,2.568024E+0,72.078405E+0,72.059969E+0,2.600039E+0,72.133434E+0,72.225430E+0,2.621062E+0,72.519631E+0,72.330764E+0,2.591823E+0
 10/20/2017,16:34:17.781,439.844037E-6,72.789044E+0,3.976603E-3,998.024464E-3,1.015884E+0,0.000000E+0,1.003277E+0,3.081758E+0,0.000000E+0,72.206338E+0,3.979845E-3,997.235112E-3,964.945170E-3,0.000000E+0,1.059863E+0,2.817658E+0,0.000000E+0,79.827486E+0,31.161828E+0,71.075352E+0,3.973944E-3,3.968950E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,99.092993E+0,24.327586E+0,8.556347E-3,12.891705E-3,1.000000E+0,2.682584E+0,1.000000E+0,20.000000E+0,6.568217E-3,42.379372E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.951365E+0,0.000000E+0,-138.104753E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.911806E-3,0.000000E+0,471.498426E-3,0.000000E+0,-102.486036E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.017094E+0,3.111041E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.010120E+0,3.039752E+0,0.000000E+0,244.158655E+0,4.009023E-3,3.981713E-3,89.340279E+0,73.670002E+0,74.929970E+0,103.950093E+0,80.182016E+0,3.978275E-3,3.980935E-3,67.569433E+0,5.417453E+0,2.140860E+0,74.849634E+0,76.831079E+0,0.000000E+0,75.576587E+0,81.596798E+0,0.000000E+0,74.011836E+0,1.065228E+0,1.007837E+0,2.586427E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.856902E-3,67.955412E+0,30.894988E+0,0.000000E+0,1.308612E+0,1.319611E+0,1.000617E+0,60.000000E+0,1.000000E+0,1.338968E+0,660.974862E-3,2.025464E+0,60.000000E+0,1.888982E+0,0.000000E+0,73.119545E+0,1.046194E+0,1.041011E+0,1.006879E+0,50.000000E+0,1.000000E+0,86.013970E+0,2.429333E+0,2.279820E+0,1.185823E+0,25.000000E+0,0.000000E+0,1.308310E+0,1.310999E+0,1.001852E+0,60.000000E+0,3.987097E-3,48.661275E+0,9.329185E-3,24.566276E+0,2.145632E+0,30.981998E+0,0.000000E+0,-31.740834E-3,0.000000E+0,43.876107E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.532233E-3,2.020738E+0,2.013039E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939507E+0,5.736958E+0,0.000000E+0,85.305964E-3,0.000000E+0,40.273086E-3,9.500000E+0,9.674806E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.701445E+0,0.000000E+0,42.394419E-3,996.362010E-3,3.050631E+0,998.582704E-3,3.041555E+0,999.322935E-3,3.037483E+0,997.890749E-3,3.035729E+0,29.197198E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.470121E+0,72.560250E+0,2.567592E+0,72.076066E+0,72.061981E+0,2.594531E+0,72.131328E+0,72.221406E+0,2.618635E+0,72.521035E+0,72.331794E+0,2.593563E+0
 10/20/2017,16:34:27.781,2.050028E-3,72.788389E+0,3.980170E-3,998.088901E-3,1.005441E+0,0.000000E+0,995.531866E-3,3.081291E+0,0.000000E+0,72.204232E+0,3.978419E-3,996.816271E-3,1.001921E+0,0.000000E+0,1.054417E+0,2.806171E+0,0.000000E+0,79.825330E+0,31.159924E+0,71.084662E+0,3.970053E-3,3.966291E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,98.981469E+0,24.319095E+0,8.535465E-3,12.888398E-3,1.000000E+0,2.675557E+0,1.000000E+0,20.000000E+0,6.554075E-3,42.378348E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.939166E+0,0.000000E+0,-141.967346E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.750865E-3,0.000000E+0,474.108472E-3,0.000000E+0,-90.756941E-3,0.000000E+0,208.753846E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.008245E+0,3.111443E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.008666E+0,3.041008E+0,0.000000E+0,244.151995E+0,4.013174E-3,3.979313E-3,89.341640E+0,73.671594E+0,74.933902E+0,103.962657E+0,80.185249E+0,3.975550E-3,3.979183E-3,67.558211E+0,5.412620E+0,2.141376E+0,74.848229E+0,76.828362E+0,0.000000E+0,75.576446E+0,81.584706E+0,0.000000E+0,74.008981E+0,1.053009E+0,1.010583E+0,2.580863E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.870132E-3,67.955131E+0,30.893641E+0,0.000000E+0,1.307718E+0,1.316401E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.332921E+0,662.812286E-3,1.988127E+0,60.000000E+0,1.877329E+0,0.000000E+0,73.116410E+0,1.045268E+0,1.042352E+0,1.009818E+0,50.000000E+0,1.000000E+0,86.051919E+0,2.423074E+0,2.277217E+0,1.181001E+0,25.000000E+0,0.000000E+0,1.313293E+0,1.315777E+0,1.012008E+0,60.000000E+0,3.985865E-3,48.661928E+0,9.253049E-3,24.568874E+0,2.134033E+0,30.981672E+0,0.000000E+0,-26.712109E-3,0.000000E+0,44.455898E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.466341E-3,2.020641E+0,2.013394E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942693E+0,5.738505E+0,0.000000E+0,81.953481E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.674290E+0,0.000000E+0,21.038778E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.586211E-3,995.975802E-3,3.050212E+0,996.732125E-3,3.042810E+0,999.339027E-3,3.038626E+0,998.373508E-3,3.034973E+0,24.364424E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.558940E+0,2.564236E+0,72.076861E+0,72.056226E+0,2.589342E+0,72.130346E+0,72.222997E+0,2.619481E+0,72.517853E+0,72.332074E+0,2.589860E+0
 10/20/2017,16:34:37.781,1.405954E-3,72.788670E+0,3.980040E-3,998.024464E-3,999.995626E-3,0.000000E+0,1.001137E+0,3.080952E+0,0.000000E+0,72.205823E+0,3.971609E-3,996.848490E-3,995.205107E-3,0.000000E+0,1.058953E+0,2.812261E+0,0.000000E+0,79.828798E+0,31.163083E+0,71.086721E+0,3.977835E-3,3.970766E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,98.878504E+0,24.319142E+0,8.514323E-3,12.859928E-3,1.000000E+0,2.680668E+0,1.000000E+0,20.000000E+0,6.585277E-3,42.391335E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.943930E+0,0.000000E+0,-136.109081E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.911806E-3,0.000000E+0,469.919510E-3,0.000000E+0,-89.435807E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.003150E+0,3.110655E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003792E+0,3.039768E+0,0.000000E+0,244.155132E+0,4.005130E-3,3.980610E-3,89.348962E+0,73.669394E+0,74.934090E+0,103.973245E+0,80.188811E+0,3.975161E-3,3.978859E-3,67.547925E+0,5.414876E+0,2.141134E+0,74.838351E+0,76.828503E+0,0.000000E+0,75.571952E+0,81.572285E+0,0.000000E+0,74.006781E+0,1.057705E+0,1.007007E+0,2.585837E+0,60.000000E+0,48.000000E+0,71.900000E+0,10.866370E-3,67.954009E+0,30.895406E+0,0.000000E+0,1.313928E+0,1.322166E+0,998.858775E-3,60.000000E+0,1.000000E+0,1.334868E+0,653.113882E-3,2.017060E+0,60.000000E+0,1.874815E+0,0.000000E+0,73.113180E+0,1.044454E+0,1.052889E+0,1.002565E+0,50.000000E+0,1.000000E+0,86.097045E+0,2.419018E+0,2.274485E+0,1.202320E+0,25.000000E+0,0.000000E+0,1.314954E+0,1.309114E+0,1.000910E+0,60.000000E+0,3.989627E-3,48.658293E+0,9.313815E-3,24.564234E+0,2.154653E+0,30.984413E+0,0.000000E+0,-32.901309E-3,0.000000E+0,42.362208E-3,0.000000E+0,23.100258E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.854340E-3,2.020834E+0,2.013716E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946540E+0,5.731929E+0,0.000000E+0,88.529506E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.675675E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.700188E+0,0.000000E+0,42.362208E-3,997.440173E-3,3.051741E+0,996.699941E-3,3.040718E+0,997.086149E-3,3.038449E+0,997.520633E-3,3.036807E+0,28.875013E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.560531E+0,2.566777E+0,72.078499E+0,72.056974E+0,2.588400E+0,72.132872E+0,72.224120E+0,2.615999E+0,72.517712E+0,72.331887E+0,2.592941E+0
 10/20/2017,16:34:47.781,922.899256E-6,72.791337E+0,3.984385E-3,998.411086E-3,1.012562E+0,0.000000E+0,986.509397E-3,3.082418E+0,0.000000E+0,72.203671E+0,3.979002E-3,998.040574E-3,1.000246E+0,0.000000E+0,1.044755E+0,2.813211E+0,0.000000E+0,79.831094E+0,31.167821E+0,71.075212E+0,3.973684E-3,3.968626E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,98.864165E+0,24.319142E+0,8.514777E-3,12.885544E-3,1.000000E+0,2.678895E+0,1.000000E+0,20.000000E+0,6.566011E-3,42.400366E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.943415E+0,0.000000E+0,-135.626257E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.493358E-3,0.000000E+0,472.980675E-3,0.000000E+0,-94.108111E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.010689E+0,3.110381E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.003281E+0,3.039720E+0,0.000000E+0,244.145094E+0,4.012266E-3,3.980610E-3,89.350323E+0,73.668786E+0,74.935916E+0,103.986986E+0,80.191060E+0,3.981259E-3,3.979572E-3,67.576399E+0,5.417131E+0,2.144116E+0,74.867424E+0,76.826021E+0,0.000000E+0,75.572420E+0,81.556770E+0,0.000000E+0,74.006921E+0,1.032579E+0,1.011573E+0,2.587941E+0,60.000000E+0,48.000000E+0,72.000000E+0,10.875060E-3,67.953261E+0,30.895267E+0,0.000000E+0,1.310974E+0,1.316753E+0,1.004964E+0,60.000000E+0,1.000000E+0,1.330544E+0,654.503934E-3,2.013098E+0,60.000000E+0,1.875443E+0,0.000000E+0,73.113508E+0,1.043975E+0,1.049696E+0,1.007869E+0,50.000000E+0,1.000000E+0,86.149912E+0,2.417118E+0,2.275428E+0,1.193984E+0,25.000000E+0,0.000000E+0,1.313197E+0,1.312086E+0,1.002427E+0,60.000000E+0,3.988070E-3,48.655823E+0,9.120103E-3,24.559640E+0,2.129523E+0,30.987294E+0,0.000000E+0,-34.061784E-3,0.000000E+0,44.101581E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.757708E-3,2.020770E+0,2.013780E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951107E+0,5.739569E+0,0.000000E+0,83.049485E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.672583E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.778004E-3,996.555113E-3,3.050534E+0,997.810289E-3,3.043743E+0,996.893045E-3,3.037548E+0,998.212588E-3,3.036389E+0,28.552828E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.471759E+0,72.561374E+0,2.565930E+0,72.080277E+0,72.058285E+0,2.586995E+0,72.131235E+0,72.224447E+0,2.617836E+0,72.520707E+0,72.331466E+0,2.592238E+0
 10/20/2017,16:34:57.781,1.405954E-3,72.789840E+0,3.982828E-3,997.766717E-3,1.027923E+0,0.000000E+0,995.180549E-3,3.082982E+0,0.000000E+0,72.204513E+0,3.971998E-3,997.976137E-3,988.202412E-3,0.000000E+0,1.052229E+0,2.818221E+0,0.000000E+0,79.830063E+0,31.168054E+0,71.085224E+0,3.969080E-3,3.965773E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.902153E+0,24.322946E+0,8.535140E-3,12.873547E-3,1.000000E+0,2.676036E+0,1.000000E+0,20.000000E+0,6.572174E-3,42.424571E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.948211E+0,0.000000E+0,-133.791525E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.360278E-3,0.000000E+0,467.953920E-3,0.000000E+0,-97.717063E-3,0.000000E+0,208.979406E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003314E+0,0.000000E+0,1.005450E+0,3.110027E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.009960E+0,3.039688E+0,0.000000E+0,244.140991E+0,4.003184E-3,3.980156E-3,89.357082E+0,73.666820E+0,74.937929E+0,103.995504E+0,80.194809E+0,3.979572E-3,3.976913E-3,67.601086E+0,5.415198E+0,2.142875E+0,74.863304E+0,76.824990E+0,0.000000E+0,75.567784E+0,81.540131E+0,0.000000E+0,74.008419E+0,1.049495E+0,1.006592E+0,2.585486E+0,60.000000E+0,48.000000E+0,72.000000E+0,10.881935E-3,67.952185E+0,30.891922E+0,0.000000E+0,1.311389E+0,1.317839E+0,1.010446E+0,60.000000E+0,1.000000E+0,1.336287E+0,659.297214E-3,2.003975E+0,60.000000E+0,1.871027E+0,0.000000E+0,73.112104E+0,1.048940E+0,1.045976E+0,1.000121E+0,50.000000E+0,1.000000E+0,86.134244E+0,2.427688E+0,2.272568E+0,1.190774E+0,25.000000E+0,0.000000E+0,1.311153E+0,1.310041E+0,1.013748E+0,60.000000E+0,3.989238E-3,48.652468E+0,9.232102E-3,24.556809E+0,2.129200E+0,30.984971E+0,0.000000E+0,-30.644830E-3,0.000000E+0,43.296316E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.274548E-3,2.020802E+0,2.013555E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950052E+0,5.740794E+0,0.000000E+0,84.338902E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792346E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.699705E+0,0.000000E+0,41.621364E-3,996.120630E-3,3.049858E+0,998.260864E-3,3.040653E+0,996.860861E-3,3.039720E+0,996.780401E-3,3.038143E+0,29.519383E-3,9.906325E+0,1.000000E+0,1.000000E+0,72.469185E+0,72.561327E+0,2.565802E+0,72.077563E+0,72.056881E+0,2.586995E+0,72.129269E+0,72.226787E+0,2.616095E+0,72.518695E+0,72.330062E+0,2.594744E+0
 10/20/2017,16:35:07.781,600.862443E-6,72.788716E+0,3.978419E-3,997.879481E-3,1.015820E+0,0.000000E+0,990.150323E-3,3.083594E+0,0.000000E+0,72.201939E+0,3.978873E-3,998.346649E-3,993.115464E-3,0.000000E+0,1.048923E+0,2.804528E+0,0.000000E+0,79.833577E+0,31.166939E+0,71.105248E+0,3.974592E-3,3.965837E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.933325E+0,24.319234E+0,8.556541E-3,12.873612E-3,1.000000E+0,2.682137E+0,1.000000E+0,20.000000E+0,6.561924E-3,42.441747E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.953554E+0,0.000000E+0,-137.976000E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.493358E-3,0.000000E+0,469.178386E-3,0.000000E+0,-102.389367E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.007303E+0,3.110607E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.014850E+0,3.040653E+0,0.000000E+0,244.151416E+0,4.012396E-3,3.983918E-3,89.362855E+0,73.665041E+0,74.940035E+0,104.007645E+0,80.196871E+0,3.975875E-3,3.981583E-3,67.650507E+0,5.417453E+0,2.139442E+0,74.876506E+0,76.820026E+0,0.000000E+0,75.566754E+0,81.522039E+0,0.000000E+0,74.006500E+0,1.054878E+0,1.007087E+0,2.580704E+0,60.000000E+0,48.000000E+0,72.000000E+0,10.864036E-3,67.951531E+0,30.892758E+0,0.000000E+0,1.311597E+0,1.314805E+0,999.354213E-3,60.000000E+0,1.000000E+0,1.340643E+0,658.306603E-3,2.015111E+0,60.000000E+0,1.874863E+0,0.000000E+0,73.112338E+0,1.048365E+0,1.049249E+0,1.005409E+0,50.000000E+0,1.000000E+0,86.109664E+0,2.424798E+0,2.281034E+0,1.192259E+0,25.000000E+0,0.000000E+0,1.312542E+0,1.304976E+0,1.009725E+0,60.000000E+0,3.991119E-3,48.649066E+0,9.241700E-3,24.555974E+0,2.101492E+0,30.986550E+0,0.000000E+0,4.201655E-3,0.000000E+0,42.941999E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.331616E-3,0.000000E+0,15.498552E-3,2.020706E+0,2.013490E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948227E+0,5.738569E+0,0.000000E+0,83.242898E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793538E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.703732E+0,0.000000E+0,46.324114E-3,997.424081E-3,3.051934E+0,998.373508E-3,3.042343E+0,997.697645E-3,3.038835E+0,998.389600E-3,3.036952E+0,28.875013E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.469559E+0,72.560625E+0,2.566729E+0,72.076066E+0,72.059361E+0,2.597341E+0,72.130533E+0,72.225243E+0,2.620759E+0,72.518648E+0,72.330998E+0,2.593021E+0
 10/20/2017,16:35:17.781,439.844037E-6,72.790495E+0,3.977511E-3,997.879481E-3,999.819980E-3,0.000000E+0,990.517609E-3,3.081146E+0,0.000000E+0,72.204466E+0,3.979845E-3,996.961254E-3,1.003420E+0,0.000000E+0,1.049706E+0,2.795378E+0,0.000000E+0,79.835311E+0,31.178739E+0,71.110721E+0,3.974981E-3,3.968042E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.978554E+0,24.314455E+0,8.558746E-3,12.873482E-3,1.000000E+0,2.682441E+0,1.000000E+0,20.000000E+0,6.563806E-3,42.441142E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.949112E+0,0.000000E+0,-140.679815E-3,0.000000E+0,135.559899E-3,0.000000E+0,140.066256E-3,0.000000E+0,469.242832E-3,0.000000E+0,-99.263757E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.006696E+0,3.110381E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.008410E+0,3.039833E+0,0.000000E+0,244.155228E+0,6.089746E-3,3.976848E-3,89.364123E+0,73.661765E+0,74.942329E+0,104.022186E+0,80.198933E+0,3.975875E-3,3.979961E-3,67.633722E+0,5.418742E+0,2.137185E+0,74.890317E+0,76.823492E+0,0.000000E+0,75.563617E+0,81.511774E+0,0.000000E+0,74.004581E+0,1.061618E+0,1.005426E+0,2.583191E+0,60.000000E+0,48.000000E+0,72.000000E+0,10.861182E-3,67.949099E+0,30.889227E+0,0.000000E+0,1.311517E+0,1.320713E+0,1.002231E+0,60.000000E+0,1.000000E+0,1.336000E+0,663.435412E-3,2.019281E+0,60.000000E+0,1.887692E+0,0.000000E+0,73.110045E+0,1.046338E+0,1.041953E+0,1.008029E+0,50.000000E+0,1.000000E+0,86.075561E+0,2.426267E+0,2.274102E+0,1.195118E+0,25.000000E+0,0.000000E+0,1.312159E+0,1.304385E+0,1.002443E+0,60.000000E+0,3.987551E-3,48.645991E+0,9.232556E-3,24.557459E+0,2.113091E+0,30.987061E+0,0.000000E+0,-3.857199E-3,0.000000E+0,45.035689E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.069518E-3,0.000000E+0,17.978770E-3,2.020899E+0,2.013394E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945568E+0,5.736667E+0,0.000000E+0,85.305964E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793666E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699286E+0,0.000000E+0,44.616951E-3,996.893045E-3,3.050695E+0,996.442470E-3,3.041281E+0,999.355119E-3,3.038063E+0,999.837879E-3,3.036373E+0,26.941903E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.465815E+0,72.559923E+0,2.562558E+0,72.074990E+0,72.055196E+0,2.592854E+0,72.131328E+0,72.224401E+0,2.616702E+0,72.520239E+0,72.330951E+0,2.592925E+0
 10/20/2017,16:35:27.781,600.862443E-6,72.790354E+0,3.981077E-3,996.896818E-3,998.095454E-3,0.000000E+0,977.103674E-3,3.080743E+0,0.000000E+0,72.203905E+0,3.976278E-3,997.976137E-3,994.949883E-3,0.000000E+0,1.036674E+0,2.782023E+0,0.000000E+0,79.835686E+0,31.173117E+0,71.102674E+0,3.975825E-3,3.961492E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,98.969574E+0,24.314038E+0,8.550964E-3,12.873936E-3,1.000000E+0,2.676898E+0,1.000000E+0,20.000000E+0,6.547264E-3,42.440491E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.937395E+0,0.000000E+0,-125.969776E-3,0.000000E+0,135.495522E-3,0.000000E+0,135.495522E-3,0.000000E+0,448.845809E-3,0.000000E+0,-111.057297E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001383E+0,0.000000E+0,1.012191E+0,3.109995E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.014563E+0,3.040171E+0,0.000000E+0,244.171348E+0,6.166096E-3,3.981583E-3,89.368535E+0,73.662280E+0,74.943125E+0,104.033762E+0,80.201416E+0,3.978664E-3,3.980545E-3,67.598094E+0,5.431308E+0,2.140522E+0,74.908107E+0,76.825880E+0,0.000000E+0,75.564601E+0,81.503759E+0,0.000000E+0,74.005564E+0,1.051859E+0,1.003989E+0,2.584307E+0,60.000000E+0,48.000000E+0,72.000000E+0,10.855475E-3,67.948679E+0,30.887276E+0,0.000000E+0,1.303711E+0,1.317072E+0,996.045964E-3,60.000000E+0,1.000000E+0,1.340212E+0,659.233303E-3,2.022604E+0,60.000000E+0,1.860535E+0,0.000000E+0,73.109623E+0,1.046992E+0,1.046886E+0,991.686194E-3,50.000000E+0,1.000000E+0,86.065382E+0,2.430530E+0,2.279309E+0,1.196571E+0,25.000000E+0,0.000000E+0,1.308661E+0,1.307884E+0,996.151669E-3,60.000000E+0,3.988784E-3,48.642309E+0,9.257135E-3,24.557738E+0,2.054453E+0,30.986783E+0,0.000000E+0,1.010348E-3,0.000000E+0,44.520319E-3,0.000000E+0,23.744470E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.458987E-3,2.020867E+0,2.013974E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944846E+0,5.732348E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791315E+0,0.000000E+0,22.810363E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.779475E-3,997.070057E-3,3.050180E+0,997.456265E-3,3.042697E+0,997.585001E-3,3.039109E+0,1.000353E+0,3.035810E+0,12.121397E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.559221E+0,2.566665E+0,72.072790E+0,72.057021E+0,2.591338E+0,72.129690E+0,72.222950E+0,2.620360E+0,72.518461E+0,72.329173E+0,2.592621E+0
 10/20/2017,16:35:37.781,600.862443E-6,72.789278E+0,3.982893E-3,998.169448E-3,971.301436E-3,0.000000E+0,1.010623E+0,3.083755E+0,0.000000E+0,72.203764E+0,3.974787E-3,997.718389E-3,1.024572E+0,0.000000E+0,1.067226E+0,2.769361E+0,0.000000E+0,79.837841E+0,31.178274E+0,71.092475E+0,3.976019E-3,3.969275E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,98.947900E+0,24.317332E+0,8.557514E-3,12.876335E-3,1.000000E+0,2.675716E+0,1.000000E+0,20.000000E+0,6.572238E-3,42.425036E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.939037E+0,0.000000E+0,-127.096366E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.491195E-3,0.000000E+0,457.255956E-3,0.000000E+0,-121.143030E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003121E+0,0.000000E+0,1.007606E+0,3.110832E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.002578E+0,3.039897E+0,0.000000E+0,244.197650E+0,6.568541E-3,3.978275E-3,89.373557E+0,73.660641E+0,74.944998E+0,104.042186E+0,80.207461E+0,3.973864E-3,3.981908E-3,67.567609E+0,5.420675E+0,2.137588E+0,74.921028E+0,76.830376E+0,0.000000E+0,75.563711E+0,81.493166E+0,0.000000E+0,74.007062E+0,1.066219E+0,1.011030E+0,2.575969E+0,60.000000E+0,48.000000E+0,72.000000E+0,10.880313E-3,67.946621E+0,30.886022E+0,0.000000E+0,1.313289E+0,1.317934E+0,990.308470E-3,60.000000E+0,1.000000E+0,1.335426E+0,655.686276E-3,2.013577E+0,60.000000E+0,1.875395E+0,0.000000E+0,73.107658E+0,1.045460E+0,1.049456E+0,1.015122E+0,50.000000E+0,1.000000E+0,86.063599E+0,2.432302E+0,2.280923E+0,1.175603E+0,25.000000E+0,0.000000E+0,1.312830E+0,1.313124E+0,979.433117E-3,60.000000E+0,3.987097E-3,48.641331E+0,9.305385E-3,24.551937E+0,2.022879E+0,30.987386E+0,0.000000E+0,34.825301E-3,0.000000E+0,52.669606E-3,0.000000E+0,17.527821E-3,0.000000E+0,20.587830E-3,0.000000E+0,23.196890E-3,2.020995E+0,2.013555E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944806E+0,5.699854E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792410E+0,0.000000E+0,18.043191E-3,10.000000E+0,9.697225E+0,0.000000E+0,39.753148E-3,995.959710E-3,3.050486E+0,997.407989E-3,3.043759E+0,998.421784E-3,3.037451E+0,998.598796E-3,3.037435E+0,28.875013E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.470776E+0,72.559876E+0,2.564780E+0,72.071948E+0,72.055898E+0,2.588081E+0,72.129082E+0,72.218411E+0,2.616766E+0,72.516683E+0,72.327348E+0,2.588248E+0
 10/20/2017,16:35:47.781,1.083918E-3,72.789699E+0,3.978419E-3,998.056683E-3,989.728311E-3,0.000000E+0,984.145990E-3,3.082805E+0,0.000000E+0,72.204794E+0,3.972063E-3,998.105011E-3,998.363497E-3,0.000000E+0,1.039996E+0,2.774097E+0,0.000000E+0,79.841215E+0,31.173675E+0,71.088452E+0,3.970182E-3,3.965513E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.938590E+0,24.316682E+0,8.538059E-3,12.852340E-3,1.000000E+0,2.676148E+0,1.000000E+0,20.000000E+0,6.569125E-3,42.423314E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.932374E+0,0.000000E+0,-131.956794E-3,0.000000E+0,135.205828E-3,0.000000E+0,134.980510E-3,0.000000E+0,457.610406E-3,0.000000E+0,-129.746514E-3,0.000000E+0,210.397208E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.011152E+0,3.111202E+0,0.000000E+0,999.081556E-3,0.000000E+0,999.828946E-3,3.039978E+0,0.000000E+0,244.247456E+0,11.689038E-3,3.981324E-3,89.375293E+0,73.661765E+0,74.944155E+0,104.057103E+0,80.207321E+0,3.972631E-3,3.983335E-3,67.571116E+0,5.415842E+0,2.141344E+0,74.919764E+0,76.833280E+0,0.000000E+0,75.567269E+0,81.480839E+0,0.000000E+0,74.005938E+0,1.034991E+0,1.008124E+0,2.582808E+0,60.000000E+0,47.000000E+0,72.100000E+0,10.868770E-3,67.946715E+0,30.884489E+0,0.000000E+0,1.314119E+0,1.311803E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.336080E+0,654.871418E-3,2.022924E+0,60.000000E+0,1.875218E+0,0.000000E+0,73.108126E+0,1.045220E+0,1.043645E+0,1.002565E+0,50.000000E+0,1.000000E+0,86.064538E+0,2.426570E+0,2.274485E+0,1.181799E+0,25.000000E+0,0.000000E+0,1.308166E+0,1.309082E+0,1.008878E+0,60.000000E+0,3.988589E-3,48.639793E+0,9.329964E-3,24.552772E+0,2.004192E+0,30.988362E+0,0.000000E+0,34.535182E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.816246E-3,0.000000E+0,21.103200E-3,0.000000E+0,23.390154E-3,2.020770E+0,2.013523E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944990E+0,5.699370E+0,0.000000E+0,85.596083E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.794665E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.698996E+0,0.000000E+0,41.073783E-3,997.343621E-3,3.050196E+0,996.812585E-3,3.041040E+0,996.458562E-3,3.039141E+0,999.693051E-3,3.035729E+0,31.452492E-3,9.866693E+0,1.000000E+0,1.000000E+0,72.466611E+0,72.557911E+0,2.568455E+0,72.075925E+0,72.056553E+0,2.590428E+0,72.131469E+0,72.225243E+0,2.616846E+0,72.520052E+0,72.330624E+0,2.588072E+0
 10/20/2017,16:35:57.781,1.405954E-3,72.788904E+0,3.983996E-3,997.895591E-3,969.784492E-3,0.000000E+0,984.864593E-3,3.074202E+0,0.000000E+0,72.204466E+0,3.977511E-3,997.815044E-3,1.021222E+0,0.000000E+0,1.041657E+0,2.764367E+0,0.000000E+0,79.842199E+0,31.177159E+0,71.084148E+0,3.975435E-3,3.969534E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,98.921383E+0,24.310836E+0,8.535659E-3,12.841445E-3,1.000000E+0,2.679837E+0,1.000000E+0,20.000000E+0,6.574055E-3,42.419683E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.932116E+0,0.000000E+0,-127.868884E-3,0.000000E+0,138.231525E-3,0.000000E+0,136.268041E-3,0.000000E+0,453.518113E-3,0.000000E+0,-108.898371E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.004795E+0,3.112055E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009225E+0,3.040975E+0,0.000000E+0,244.376558E+0,11.810019E-3,3.978340E-3,89.382475E+0,73.657552E+0,74.944858E+0,104.066844E+0,80.209382E+0,3.977626E-3,3.977302E-3,67.582150E+0,5.439040E+0,2.141569E+0,74.941627E+0,76.827519E+0,0.000000E+0,75.561089E+0,81.471512E+0,0.000000E+0,74.003457E+0,1.040725E+0,1.002233E+0,2.582410E+0,60.000000E+0,47.000000E+0,72.100000E+0,10.861701E-3,67.947930E+0,30.884210E+0,0.000000E+0,1.309793E+0,1.311883E+0,984.714812E-3,60.000000E+0,1.000000E+0,1.334373E+0,660.591399E-3,2.031200E+0,60.000000E+0,1.877780E+0,0.000000E+0,73.107049E+0,1.043113E+0,1.043214E+0,1.002997E+0,50.000000E+0,1.000000E+0,86.107788E+0,2.421429E+0,2.272233E+0,1.179116E+0,25.000000E+0,0.000000E+0,1.311360E+0,1.311607E+0,986.459060E-3,60.000000E+0,3.987486E-3,48.636578E+0,9.286254E-3,24.553144E+0,2.018046E+0,30.986597E+0,0.000000E+0,22.543607E-3,0.000000E+0,44.939057E-3,0.000000E+0,19.685932E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.649309E-3,2.020899E+0,2.013555E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948702E+0,5.699080E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.791895E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.231895E-3,997.053965E-3,3.049440E+0,998.116036E-3,3.043550E+0,997.053965E-3,3.038690E+0,1.000321E+0,3.035246E+0,30.485937E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.467687E+0,72.559174E+0,2.568423E+0,72.072510E+0,72.054962E+0,2.592759E+0,72.130346E+0,72.219534E+0,2.617485E+0,72.516168E+0,72.326693E+0,2.588615E+0
