date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:36:07.781,1.566973E-3,72.790448E+0,3.975695E-3,998.088901E-3,1.006702E+0,0.000000E+0,996.825353E-3,3.078520E+0,0.000000E+0,72.201752E+0,3.977640E-3,996.912927E-3,1.017362E+0,0.000000E+0,1.054737E+0,2.794524E+0,0.000000E+0,79.843370E+0,31.173628E+0,71.086393E+0,3.972128E-3,3.969080E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.895806E+0,24.309444E+0,8.533260E-3,12.856750E-3,1.000000E+0,2.683159E+0,1.000000E+0,20.000000E+0,6.593386E-3,42.409350E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.948018E+0,0.000000E+0,-119.435558E-3,0.000000E+0,134.336745E-3,0.000000E+0,136.783053E-3,0.000000E+0,443.496827E-3,0.000000E+0,-118.532984E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.005226E+0,3.112039E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.003233E+0,3.040557E+0,0.000000E+0,244.631296E+0,11.821242E-3,3.983075E-3,89.385432E+0,73.659144E+0,74.946496E+0,104.077150E+0,80.213459E+0,3.977367E-3,3.983010E-3,67.555125E+0,5.430985E+0,2.139812E+0,74.929829E+0,76.820495E+0,0.000000E+0,75.561510E+0,81.457966E+0,0.000000E+0,74.005657E+0,1.059206E+0,1.003798E+0,2.584131E+0,60.000000E+0,47.000000E+0,72.100000E+0,10.873569E-3,67.944844E+0,30.882166E+0,0.000000E+0,1.308564E+0,1.312905E+0,992.034512E-3,60.000000E+0,1.000000E+0,1.337420E+0,658.674087E-3,2.015095E+0,60.000000E+0,1.888143E+0,0.000000E+0,73.108126E+0,1.045412E+0,1.046407E+0,990.488058E-3,50.000000E+0,1.000000E+0,86.136543E+0,2.423090E+0,2.273063E+0,1.188171E+0,25.000000E+0,0.000000E+0,1.314283E+0,1.309657E+0,996.614743E-3,60.000000E+0,3.988654E-3,48.631685E+0,9.273348E-3,24.554582E+0,2.073784E+0,30.986829E+0,0.000000E+0,-2.084251E-3,0.000000E+0,45.196742E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.589301E-3,2.020867E+0,2.013072E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951278E+0,5.699596E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791218E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.700961E+0,0.000000E+0,44.423688E-3,996.957413E-3,3.050148E+0,998.132128E-3,3.042826E+0,997.182701E-3,3.039205E+0,998.325232E-3,3.036502E+0,28.230643E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.470495E+0,72.561935E+0,2.568231E+0,72.070872E+0,72.057489E+0,2.588496E+0,72.129831E+0,72.218738E+0,2.618123E+0,72.515887E+0,72.330015E+0,2.591408E+0
 10/20/2017,16:36:17.781,-848.303215E-6,72.791571E+0,3.977640E-3,998.121120E-3,1.000906E+0,0.000000E+0,1.017936E+0,3.079663E+0,0.000000E+0,72.203624E+0,3.979197E-3,997.106238E-3,1.017154E+0,0.000000E+0,1.072560E+0,2.801854E+0,0.000000E+0,79.846978E+0,31.170980E+0,71.098838E+0,3.976214E-3,3.968950E-3,0.000000E+0,1.027573E+0,1.000000E+0,44.000000E+0,98.918186E+0,24.306010E+0,8.555309E-3,12.868423E-3,1.000000E+0,2.674838E+0,1.000000E+0,20.000000E+0,6.573795E-3,42.404834E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.948307E+0,0.000000E+0,-118.534286E-3,0.000000E+0,134.658627E-3,0.000000E+0,136.654300E-3,0.000000E+0,457.900411E-3,0.000000E+0,-112.346209E-3,0.000000E+0,207.787163E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001286E+0,0.000000E+0,1.007878E+0,3.112457E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005917E+0,3.041297E+0,0.000000E+0,244.824746E+0,11.819879E-3,3.985670E-3,89.388858E+0,73.657739E+0,74.949539E+0,104.088962E+0,80.216224E+0,3.976523E-3,3.981259E-3,67.526464E+0,5.422931E+0,2.140441E+0,74.898650E+0,76.812112E+0,0.000000E+0,75.561370E+0,81.436031E+0,0.000000E+0,74.006968E+0,1.076777E+0,1.003941E+0,2.580305E+0,60.000000E+0,47.000000E+0,72.100000E+0,10.856124E-3,67.943348E+0,30.880262E+0,0.000000E+0,1.305610E+0,1.312745E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.335011E+0,660.527489E-3,2.024122E+0,60.000000E+0,1.876620E+0,0.000000E+0,73.100170E+0,1.047902E+0,1.043310E+0,992.373126E-3,50.000000E+0,1.000000E+0,86.184907E+0,2.425022E+0,2.276019E+0,1.189273E+0,25.000000E+0,0.000000E+0,1.311440E+0,1.306222E+0,1.001804E+0,60.000000E+0,3.986967E-3,48.628516E+0,9.177302E-3,24.548782E+0,2.066052E+0,30.988408E+0,0.000000E+0,-1.181660E-3,0.000000E+0,45.518849E-3,0.000000E+0,23.873313E-3,0.000000E+0,23.744470E-3,0.000000E+0,17.173504E-3,2.020834E+0,2.013651E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955536E+0,5.698919E+0,0.000000E+0,84.081019E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791605E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.701799E+0,0.000000E+0,41.267047E-3,997.440173E-3,3.049649E+0,997.697645E-3,3.042472E+0,998.293048E-3,3.038111E+0,998.486152E-3,3.037097E+0,24.686609E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.466939E+0,72.559268E+0,2.566601E+0,72.072322E+0,72.055758E+0,2.590635E+0,72.128848E+0,72.220657E+0,2.619753E+0,72.520239E+0,72.330437E+0,2.591249E+0
 10/20/2017,16:36:27.781,1.083918E-3,72.789840E+0,3.979391E-3,998.072792E-3,998.957717E-3,0.000000E+0,1.000626E+0,3.079712E+0,0.000000E+0,72.201659E+0,3.978937E-3,997.702280E-3,1.010391E+0,0.000000E+0,1.056174E+0,2.792430E+0,0.000000E+0,79.843464E+0,31.168007E+0,71.105294E+0,3.975306E-3,3.967199E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,98.932666E+0,24.305036E+0,8.572106E-3,12.871796E-3,1.000000E+0,2.679853E+0,1.000000E+0,20.000000E+0,6.599678E-3,42.400785E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.947792E+0,0.000000E+0,-118.115839E-3,0.000000E+0,134.690816E-3,0.000000E+0,137.587760E-3,0.000000E+0,455.451480E-3,0.000000E+0,-109.639495E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001399E+0,0.000000E+0,1.007798E+0,3.113905E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.007068E+0,3.041603E+0,0.000000E+0,244.985236E+0,10.369403E-3,3.983075E-3,89.395664E+0,73.658488E+0,74.953425E+0,104.100115E+0,80.220160E+0,3.975031E-3,3.978145E-3,67.534460E+0,5.425508E+0,2.141247E+0,74.912461E+0,76.804665E+0,0.000000E+0,75.558327E+0,81.414986E+0,0.000000E+0,74.009402E+0,1.057960E+0,1.007198E+0,2.584578E+0,60.000000E+0,47.000000E+0,72.100000E+0,10.858393E-3,67.945546E+0,30.878729E+0,0.000000E+0,1.306345E+0,1.313671E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.337979E+0,655.494545E-3,2.014232E+0,60.000000E+0,1.883486E+0,0.000000E+0,73.101854E+0,1.046098E+0,1.045370E+0,995.584131E-3,50.000000E+0,1.000000E+0,86.220511E+0,2.417565E+0,2.270507E+0,1.176545E+0,25.000000E+0,0.000000E+0,1.310530E+0,1.308699E+0,997.253464E-3,60.000000E+0,3.989043E-3,48.626465E+0,9.205254E-3,24.547019E+0,2.049943E+0,30.987944E+0,0.000000E+0,-730.363993E-6,0.000000E+0,45.744323E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.268665E-3,2.020867E+0,2.013362E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958811E+0,5.698661E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791379E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.672422E+0,0.000000E+0,51.187917E-3,996.732125E-3,3.051323E+0,997.359713E-3,3.042182E+0,997.311437E-3,3.039028E+0,996.490746E-3,3.035665E+0,31.130307E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.469138E+0,72.557630E+0,2.561663E+0,72.072182E+0,72.057817E+0,2.586213E+0,72.129082E+0,72.219768E+0,2.621254E+0,72.516075E+0,72.330296E+0,2.591073E+0
 10/20/2017,16:36:37.781,439.844037E-6,72.790495E+0,3.979586E-3,998.813817E-3,995.796087E-3,0.000000E+0,1.017841E+0,3.083852E+0,0.000000E+0,72.202267E+0,3.977965E-3,998.040574E-3,983.401019E-3,0.000000E+0,1.073630E+0,2.780074E+0,0.000000E+0,79.847494E+0,31.166660E+0,71.104827E+0,3.972582E-3,3.970831E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.984149E+0,24.308377E+0,8.576905E-3,12.870109E-3,1.000000E+0,2.686274E+0,1.000000E+0,20.000000E+0,6.582682E-3,42.397200E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.943962E+0,0.000000E+0,-123.330338E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.521219E-3,0.000000E+0,445.140189E-3,0.000000E+0,-110.251728E-3,0.000000E+0,206.433806E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.004076E+0,3.112570E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.009976E+0,3.041265E+0,0.000000E+0,245.178554E+0,10.369143E-3,3.980870E-3,89.398386E+0,73.656897E+0,74.955157E+0,104.113056E+0,80.220816E+0,3.976848E-3,3.983335E-3,67.610157E+0,5.438396E+0,2.141827E+0,74.932264E+0,76.801247E+0,0.000000E+0,75.553691E+0,81.395114E+0,0.000000E+0,74.009449E+0,1.079365E+0,1.004277E+0,2.580863E+0,60.000000E+0,47.000000E+0,72.100000E+0,10.835695E-3,67.942974E+0,30.876499E+0,0.000000E+0,1.306329E+0,1.315747E+0,991.267382E-3,60.000000E+0,1.000000E+0,1.332618E+0,656.117671E-3,2.010781E+0,60.000000E+0,1.876636E+0,0.000000E+0,73.102931E+0,1.044039E+0,1.043454E+0,979.593006E-3,50.000000E+0,1.000000E+0,86.267421E+0,2.422148E+0,2.268511E+0,1.194175E+0,25.000000E+0,0.000000E+0,1.312846E+0,1.311686E+0,985.532913E-3,60.000000E+0,3.987162E-3,48.623110E+0,9.163359E-3,24.544838E+0,2.088927E+0,30.985993E+0,0.000000E+0,752.465166E-6,0.000000E+0,44.778004E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.678578E-3,0.000000E+0,20.942147E-3,2.020706E+0,2.013426E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963088E+0,5.685380E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.425158E-3,996.619481E-3,3.052143E+0,997.729829E-3,3.042665E+0,997.987300E-3,3.037017E+0,998.212588E-3,3.035391E+0,14.376691E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.465535E+0,72.557770E+0,2.566170E+0,72.072042E+0,72.056085E+0,2.592998E+0,72.128006E+0,72.218879E+0,2.616638E+0,72.514437E+0,72.327442E+0,2.592366E+0
 10/20/2017,16:36:47.781,-2.136450E-3,72.789840E+0,3.976214E-3,997.976137E-3,990.494768E-3,0.000000E+0,1.005417E+0,3.085753E+0,0.000000E+0,72.202641E+0,3.973879E-3,997.041801E-3,1.018032E+0,0.000000E+0,1.063744E+0,2.794154E+0,0.000000E+0,79.849649E+0,31.164523E+0,71.105388E+0,3.975889E-3,3.968756E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,99.022797E+0,24.303829E+0,8.575154E-3,12.873871E-3,1.000000E+0,2.677665E+0,1.000000E+0,20.000000E+0,6.574639E-3,42.401995E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.931891E+0,0.000000E+0,-126.806671E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.072747E-3,0.000000E+0,456.063713E-3,0.000000E+0,-108.125024E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006536E+0,3.113246E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.002274E+0,3.041040E+0,0.000000E+0,245.366038E+0,10.365641E-3,3.981972E-3,89.400968E+0,73.652076E+0,74.955532E+0,104.126280E+0,80.223112E+0,3.974642E-3,3.980156E-3,67.611746E+0,5.443551E+0,2.138281E+0,74.911384E+0,76.796798E+0,0.000000E+0,75.551631E+0,81.391786E+0,0.000000E+0,74.013287E+0,1.065484E+0,1.003111E+0,2.578902E+0,60.000000E+0,47.000000E+0,72.200000E+0,10.861831E-3,67.941758E+0,30.875663E+0,0.000000E+0,1.309921E+0,1.318908E+0,989.029920E-3,60.000000E+0,1.000000E+0,1.339702E+0,655.334769E-3,2.008705E+0,60.000000E+0,1.869528E+0,0.000000E+0,73.101667E+0,1.044310E+0,1.044795E+0,1.000169E+0,50.000000E+0,1.000000E+0,86.279947E+0,2.424990E+0,2.272856E+0,1.195038E+0,25.000000E+0,0.000000E+0,1.309987E+0,1.306302E+0,969.980029E-3,60.000000E+0,3.985670E-3,48.620827E+0,9.281130E-3,24.544002E+0,2.038022E+0,30.985993E+0,0.000000E+0,20.125951E-3,0.000000E+0,43.843896E-3,0.000000E+0,19.621511E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.745941E-3,2.020867E+0,2.013394E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964577E+0,5.679481E+0,0.000000E+0,78.020760E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792732E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.665851E+0,0.000000E+0,42.168944E-3,995.750514E-3,3.050228E+0,996.876953E-3,3.042086E+0,996.699941E-3,3.037709E+0,1.000610E+0,3.036824E+0,38.862745E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.466330E+0,72.556975E+0,2.562606E+0,72.072416E+0,72.054962E+0,2.591689E+0,72.129035E+0,72.220002E+0,2.612517E+0,72.510319E+0,72.333104E+0,2.592127E+0
 10/20/2017,16:36:57.781,1.244936E-3,72.790916E+0,3.982893E-3,998.169448E-3,974.654680E-3,0.000000E+0,987.467536E-3,3.086897E+0,0.000000E+0,72.199272E+0,3.979391E-3,997.847263E-3,990.547277E-3,0.000000E+0,1.044180E+0,2.808427E+0,0.000000E+0,79.850774E+0,31.153095E+0,71.095610E+0,3.970701E-3,3.968561E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,99.041697E+0,24.293853E+0,8.554142E-3,12.893716E-3,1.000000E+0,2.679853E+0,1.000000E+0,20.000000E+0,6.566984E-3,42.399016E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.936043E+0,0.000000E+0,-128.383896E-3,0.000000E+0,135.270204E-3,0.000000E+0,135.431146E-3,0.000000E+0,453.937009E-3,0.000000E+0,-118.146311E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002091E+0,0.000000E+0,1.008118E+0,3.113342E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.005774E+0,3.040316E+0,0.000000E+0,245.426715E+0,10.368754E-3,3.981259E-3,89.403831E+0,73.654837E+0,74.959792E+0,104.134045E+0,80.224846E+0,3.977302E-3,3.979313E-3,67.713581E+0,5.441618E+0,2.141585E+0,74.915644E+0,76.796048E+0,0.000000E+0,75.548915E+0,81.385318E+0,0.000000E+0,74.013896E+0,1.043073E+0,1.001339E+0,2.583478E+0,60.000000E+0,47.000000E+0,72.200000E+0,10.856837E-3,67.941057E+0,30.872457E+0,0.000000E+0,1.312874E+0,1.312346E+0,982.525295E-3,60.000000E+0,1.000000E+0,1.338361E+0,655.925940E-3,2.019361E+0,60.000000E+0,1.881471E+0,0.000000E+0,73.100123E+0,1.044134E+0,1.046918E+0,1.012965E+0,50.000000E+0,1.000000E+0,86.329578E+0,2.422467E+0,2.274661E+0,1.188283E+0,25.000000E+0,0.000000E+0,1.309763E+0,1.306430E+0,986.634709E-3,60.000000E+0,3.987421E-3,48.621200E+0,9.291960E-3,24.545673E+0,2.055098E+0,30.987154E+0,0.000000E+0,23.768553E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.784035E-3,0.000000E+0,25.226159E-3,0.000000E+0,23.132469E-3,2.021157E+0,2.013523E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969180E+0,5.658334E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793763E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.662179E+0,0.000000E+0,46.742852E-3,996.812585E-3,3.050244E+0,997.327529E-3,3.042311E+0,997.214885E-3,3.037660E+0,1.000417E+0,3.035987E+0,31.130307E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.464271E+0,72.557115E+0,2.568535E+0,72.071106E+0,72.055945E+0,2.591481E+0,72.127164E+0,72.220423E+0,2.616782E+0,72.518180E+0,72.330015E+0,2.591903E+0
 10/20/2017,16:37:07.781,1.244936E-3,72.789372E+0,3.980234E-3,997.363986E-3,1.014159E+0,0.000000E+0,1.000099E+0,3.082821E+0,0.000000E+0,72.199927E+0,3.972777E-3,996.993473E-3,993.051658E-3,0.000000E+0,1.059368E+0,2.802337E+0,0.000000E+0,79.852929E+0,31.154117E+0,71.086393E+0,3.975176E-3,3.967848E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,99.112129E+0,24.292508E+0,8.548305E-3,12.894299E-3,1.000000E+0,2.687727E+0,1.000000E+0,20.000000E+0,6.586899E-3,42.383189E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.942674E+0,0.000000E+0,-121.624360E-3,0.000000E+0,138.167148E-3,0.000000E+0,135.849593E-3,0.000000E+0,446.300209E-3,0.000000E+0,-113.828457E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002397E+0,0.000000E+0,996.968393E-3,3.114034E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.008011E+0,3.040364E+0,0.000000E+0,245.348756E+0,10.364019E-3,3.979961E-3,89.408196E+0,73.650765E+0,74.959745E+0,104.148022E+0,80.228970E+0,3.977626E-3,3.976653E-3,67.826734E+0,5.432274E+0,2.137733E+0,74.917704E+0,76.785464E+0,0.000000E+0,75.543625E+0,81.377631E+0,0.000000E+0,74.012726E+0,1.066506E+0,1.004420E+0,2.580098E+0,60.000000E+0,47.000000E+0,72.200000E+0,10.865916E-3,67.940496E+0,30.869902E+0,0.000000E+0,1.304349E+0,1.318222E+0,995.998019E-3,60.000000E+0,1.000000E+0,1.335219E+0,656.357335E-3,2.020192E+0,60.000000E+0,1.884050E+0,0.000000E+0,73.097174E+0,1.045795E+0,1.047397E+0,987.197177E-3,50.000000E+0,1.000000E+0,86.332862E+0,2.430083E+0,2.274932E+0,1.182901E+0,25.000000E+0,0.000000E+0,1.317142E+0,1.303266E+0,995.449074E-3,60.000000E+0,3.986383E-3,48.614583E+0,9.257200E-3,24.542889E+0,2.054775E+0,30.988455E+0,0.000000E+0,-827.070241E-6,0.000000E+0,41.428100E-3,0.000000E+0,21.103200E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.784035E-3,2.020931E+0,2.013426E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970003E+0,5.659527E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793602E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.661599E+0,0.000000E+0,47.419275E-3,997.214885E-3,3.051242E+0,997.681553E-3,3.042552E+0,997.005689E-3,3.039929E+0,996.362010E-3,3.037564E+0,34.674341E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.466143E+0,72.557957E+0,2.567704E+0,72.073866E+0,72.054728E+0,2.586979E+0,72.126696E+0,72.222154E+0,2.614338E+0,72.515887E+0,72.328050E+0,2.592957E+0
 10/20/2017,16:37:17.781,761.880850E-6,72.791337E+0,3.980559E-3,998.008355E-3,992.490746E-3,0.000000E+0,993.487838E-3,3.086800E+0,0.000000E+0,72.200863E+0,3.971869E-3,997.170675E-3,982.938427E-3,0.000000E+0,1.053667E+0,2.831286E+0,0.000000E+0,79.853819E+0,31.157508E+0,71.084475E+0,3.977770E-3,3.968626E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,99.137848E+0,24.299421E+0,8.552261E-3,12.866024E-3,1.000000E+0,2.685379E+0,1.000000E+0,20.000000E+0,6.564584E-3,42.374252E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.949563E+0,0.000000E+0,-136.076893E-3,0.000000E+0,135.527710E-3,0.000000E+0,137.072747E-3,0.000000E+0,463.700513E-3,0.000000E+0,-103.033823E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.016280E+0,3.113004E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.006221E+0,3.040106E+0,0.000000E+0,245.188159E+0,10.365900E-3,3.980286E-3,89.413077E+0,73.650484E+0,74.962929E+0,104.159316E+0,80.230704E+0,3.972372E-3,3.983335E-3,67.815325E+0,5.422286E+0,2.138733E+0,74.928425E+0,76.781858E+0,0.000000E+0,75.538662E+0,81.380068E+0,0.000000E+0,74.015113E+0,1.059574E+0,1.007997E+0,2.584562E+0,60.000000E+0,47.000000E+0,72.200000E+0,10.857810E-3,67.939981E+0,30.870971E+0,0.000000E+0,1.308564E+0,1.315715E+0,1.009822E+0,60.000000E+0,1.000000E+0,1.336830E+0,656.101694E-3,2.015431E+0,60.000000E+0,1.867401E+0,0.000000E+0,73.097689E+0,1.043416E+0,1.041107E+0,1.012342E+0,50.000000E+0,1.000000E+0,86.346138E+0,2.429444E+0,2.276210E+0,1.186398E+0,25.000000E+0,0.000000E+0,1.310562E+0,1.302532E+0,1.005397E+0,60.000000E+0,3.987292E-3,48.612812E+0,9.285086E-3,24.536253E+0,2.111480E+0,30.986690E+0,0.000000E+0,2.976709E-3,0.000000E+0,44.745794E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.914348E-3,2.021060E+0,2.013426E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971664E+0,5.660945E+0,0.000000E+0,84.338902E-3,0.000000E+0,40.950030E-3,9.500000E+0,9.793280E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.661470E+0,0.000000E+0,45.100111E-3,995.991894E-3,3.051596E+0,998.293048E-3,3.042858E+0,998.083852E-3,3.039205E+0,998.840176E-3,3.032945E+0,23.075684E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.464973E+0,72.558285E+0,2.560513E+0,72.073024E+0,72.055711E+0,2.587187E+0,72.127865E+0,72.220844E+0,2.613843E+0,72.515934E+0,72.329641E+0,2.590562E+0
 10/20/2017,16:37:27.781,1.566973E-3,72.791524E+0,3.979975E-3,998.008355E-3,1.000028E+0,0.000000E+0,995.483959E-3,3.084094E+0,0.000000E+0,72.202033E+0,3.979586E-3,996.993473E-3,979.110074E-3,0.000000E+0,1.051766E+0,2.815161E+0,0.000000E+0,79.854382E+0,31.158019E+0,71.093692E+0,3.975630E-3,3.964865E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,99.166388E+0,24.299143E+0,8.556736E-3,12.896569E-3,1.000000E+0,2.687871E+0,1.000000E+0,20.000000E+0,6.575871E-3,42.374950E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.940775E+0,0.000000E+0,-138.716331E-3,0.000000E+0,136.396794E-3,0.000000E+0,135.238016E-3,0.000000E+0,476.654072E-3,0.000000E+0,-95.429245E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.000594E+0,3.112296E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.010520E+0,3.040476E+0,0.000000E+0,245.009515E+0,10.369338E-3,3.980999E-3,89.419742E+0,73.652497E+0,74.964427E+0,104.172822E+0,80.233187E+0,3.979183E-3,3.981389E-3,67.757439E+0,5.414554E+0,2.143568E+0,74.936524E+0,76.775021E+0,0.000000E+0,75.532903E+0,81.377537E+0,0.000000E+0,74.014457E+0,1.053280E+0,1.005410E+0,2.579412E+0,60.000000E+0,47.000000E+0,72.200000E+0,10.856967E-3,67.938111E+0,30.867858E+0,0.000000E+0,1.310384E+0,1.311962E+0,1.008656E+0,60.000000E+0,1.000000E+0,1.333113E+0,656.948506E-3,2.001723E+0,60.000000E+0,1.864999E+0,0.000000E+0,73.096613E+0,1.048269E+0,1.044029E+0,1.008939E+0,50.000000E+0,1.000000E+0,86.356083E+0,2.435112E+0,2.280986E+0,1.188937E+0,25.000000E+0,0.000000E+0,1.313357E+0,1.308587E+0,997.349273E-3,60.000000E+0,3.988719E-3,48.609224E+0,9.268160E-3,24.536439E+0,2.180106E+0,30.987247E+0,0.000000E+0,-29.065295E-3,0.000000E+0,42.491050E-3,0.000000E+0,22.488256E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.015393E-3,2.021124E+0,2.013136E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973069E+0,5.661461E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793441E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.661083E+0,0.000000E+0,45.422217E-3,996.764309E-3,3.051355E+0,997.729829E-3,3.042633E+0,998.534428E-3,3.036711E+0,998.405692E-3,3.037419E+0,24.364424E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.463335E+0,72.555384E+0,2.564891E+0,72.072135E+0,72.054588E+0,2.581743E+0,72.130158E+0,72.222529E+0,2.619210E+0,72.515747E+0,72.327535E+0,2.592462E+0
 10/20/2017,16:37:37.781,922.899256E-6,72.791946E+0,3.982828E-3,998.056683E-3,992.283164E-3,0.000000E+0,995.436052E-3,3.085028E+0,0.000000E+0,72.202922E+0,3.975111E-3,997.122347E-3,1.022530E+0,0.000000E+0,1.053267E+0,2.805205E+0,0.000000E+0,79.859536E+0,31.151376E+0,71.098323E+0,3.971998E-3,3.969599E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,99.171277E+0,24.299375E+0,8.529758E-3,12.868358E-3,1.000000E+0,2.682840E+0,1.000000E+0,20.000000E+0,6.557384E-3,42.368759E+0,0.000000E+0,1.990127E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.937781E+0,0.000000E+0,-148.404999E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.585596E-3,0.000000E+0,476.686295E-3,0.000000E+0,-111.121743E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,570.056124E-3,3.111797E+0,0.000000E+0,998.630980E-3,0.000000E+0,993.436849E-3,3.040428E+0,0.000000E+0,244.815286E+0,10.364084E-3,3.982037E-3,89.422981E+0,73.649361E+0,74.962975E+0,104.185010E+0,80.233703E+0,3.975550E-3,3.975940E-3,67.700490E+0,5.439362E+0,2.141263E+0,74.933949E+0,76.768792E+0,0.000000E+0,75.535337E+0,81.372757E+0,0.000000E+0,74.015440E+0,1.060548E+0,1.006352E+0,2.576367E+0,60.000000E+0,47.000000E+0,72.200000E+0,10.842051E-3,67.941384E+0,30.864374E+0,0.000000E+0,1.309697E+0,1.313895E+0,1.002599E+0,60.000000E+0,1.000000E+0,1.333575E+0,658.370513E-3,2.008880E+0,60.000000E+0,1.864919E+0,0.000000E+0,73.097034E+0,1.046050E+0,1.049233E+0,1.004786E+0,50.000000E+0,1.000000E+0,86.358475E+0,2.428343E+0,2.274805E+0,1.191988E+0,25.000000E+0,0.000000E+0,1.314507E+0,1.304672E+0,1.005669E+0,60.000000E+0,3.990016E-3,48.606987E+0,9.282622E-3,24.538527E+0,2.182361E+0,30.984367E+0,0.000000E+0,48.879943E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.268665E-3,2.020963E+0,2.013136E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973862E+0,5.657560E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.661953E+0,0.000000E+0,51.155707E-3,997.021781E-3,3.052015E+0,997.874657E-3,3.043663E+0,997.729829E-3,3.039479E+0,998.598796E-3,3.036598E+0,29.519383E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.464739E+0,72.558238E+0,2.565754E+0,72.071667E+0,72.052295E+0,2.588783E+0,72.127351E+0,72.216867E+0,2.616957E+0,72.514062E+0,72.327629E+0,2.591201E+0
 10/20/2017,16:37:47.781,278.825630E-6,72.789512E+0,3.975565E-3,998.185557E-3,1.009193E+0,0.000000E+0,999.939302E-3,3.084593E+0,0.000000E+0,72.201799E+0,3.977316E-3,997.219002E-3,1.024588E+0,0.000000E+0,1.058410E+0,2.794927E+0,0.000000E+0,79.858411E+0,31.140691E+0,71.100897E+0,3.975954E-3,3.967783E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,99.186088E+0,24.297380E+0,8.536891E-3,12.874065E-3,1.000000E+0,2.688877E+0,1.000000E+0,20.000000E+0,6.580671E-3,42.366339E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.929155E+0,0.000000E+0,-153.941382E-3,0.000000E+0,134.980510E-3,0.000000E+0,138.489031E-3,0.000000E+0,475.848502E-3,0.000000E+0,-107.899464E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,713.062983E-3,3.112087E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007899E+0,3.040058E+0,0.000000E+0,244.612086E+0,10.368365E-3,3.979507E-3,89.425468E+0,73.645336E+0,74.965925E+0,104.197152E+0,80.238155E+0,3.978015E-3,3.979637E-3,67.649759E+0,5.427441E+0,2.141327E+0,74.863772E+0,76.763079E+0,0.000000E+0,75.534635E+0,81.377959E+0,0.000000E+0,74.014504E+0,1.059526E+0,976.303560E-3,2.579954E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.865073E-3,67.937971E+0,30.862423E+0,0.000000E+0,1.311166E+0,1.315204E+0,1.009119E+0,60.000000E+0,1.000000E+0,1.335490E+0,655.622366E-3,2.019569E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.094039E+0,1.045268E+0,1.042688E+0,1.005585E+0,50.000000E+0,1.000000E+0,86.361994E+0,2.427097E+0,2.280268E+0,1.177887E+0,25.000000E+0,0.000000E+0,1.313053E+0,1.310696E+0,1.013461E+0,60.000000E+0,3.987097E-3,48.604750E+0,9.096173E-3,24.537970E+0,2.213935E+0,30.987712E+0,0.000000E+0,54.650082E-3,0.000000E+0,44.778004E-3,0.000000E+0,16.239396E-3,0.000000E+0,15.788448E-3,0.000000E+0,20.233513E-3,2.021157E+0,2.013458E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974753E+0,5.661976E+0,0.000000E+0,81.212066E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793248E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.661792E+0,0.000000E+0,43.199684E-3,996.603389E-3,3.051274E+0,997.762013E-3,3.042408E+0,997.456265E-3,3.038755E+0,998.357416E-3,3.037499E+0,30.163752E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.466705E+0,72.557489E+0,2.564300E+0,72.073071E+0,72.051874E+0,2.589470E+0,72.126649E+0,72.214059E+0,2.609898E+0,72.514249E+0,72.325757E+0,2.596453E+0
 10/20/2017,16:37:57.781,600.862443E-6,72.788716E+0,3.981337E-3,998.040574E-3,1.009481E+0,0.000000E+0,1.004650E+0,3.082434E+0,0.000000E+0,72.200255E+0,3.979327E-3,997.492859E-3,1.012768E+0,0.000000E+0,1.063361E+0,2.771778E+0,0.000000E+0,79.861598E+0,31.138182E+0,71.098090E+0,3.970442E-3,3.961687E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,99.190978E+0,24.298447E+0,8.526385E-3,12.875881E-3,1.000000E+0,2.688191E+0,1.000000E+0,20.000000E+0,6.558357E-3,42.373787E+0,0.000000E+0,1.989869E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.929090E+0,0.000000E+0,-155.743925E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.392466E-3,0.000000E+0,470.112847E-3,0.000000E+0,-106.642775E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,723.381584E-3,3.113455E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.004192E+0,3.040251E+0,0.000000E+0,244.430950E+0,10.361943E-3,3.980935E-3,89.428285E+0,73.648238E+0,74.968547E+0,104.205435E+0,80.242185E+0,3.979507E-3,3.980740E-3,67.612822E+0,5.432918E+0,2.141553E+0,74.884090E+0,76.759660E+0,0.000000E+0,75.534682E+0,81.379506E+0,0.000000E+0,74.013287E+0,1.062449E+0,980.965732E-3,2.581214E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.840235E-3,67.936288E+0,30.940560E+0,0.000000E+0,1.312427E+0,1.314869E+0,1.006115E+0,60.000000E+0,1.000000E+0,1.335729E+0,654.695665E-3,2.024026E+0,60.000000E+0,1.891560E+0,0.000000E+0,73.092915E+0,1.044198E+0,1.044412E+0,1.008412E+0,50.000000E+0,1.000000E+0,86.380852E+0,2.432462E+0,2.279709E+0,1.194654E+0,25.000000E+0,0.000000E+0,1.312175E+0,1.306366E+0,1.004599E+0,60.000000E+0,3.989108E-3,48.601535E+0,9.210377E-3,24.538388E+0,2.192349E+0,30.987758E+0,0.000000E+0,54.521141E-3,0.000000E+0,49.738440E-3,0.000000E+0,14.242338E-3,0.000000E+0,15.917290E-3,0.000000E+0,22.327203E-3,2.020770E+0,2.013684E+0,2.018676E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976928E+0,5.777930E+0,0.000000E+0,79.729237E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.784808E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.587682E-3,996.667757E-3,3.051709E+0,997.343621E-3,3.043309E+0,997.230977E-3,3.036759E+0,999.371211E-3,3.035874E+0,34.996526E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.467219E+0,72.557068E+0,2.565611E+0,72.071059E+0,72.053325E+0,2.583435E+0,72.124496E+0,72.213732E+0,2.612533E+0,72.516075E+0,72.325196E+0,2.596037E+0
 10/20/2017,16:38:07.781,278.825630E-6,72.790542E+0,3.981726E-3,998.185557E-3,1.014047E+0,0.000000E+0,1.003804E+0,3.088572E+0,0.000000E+0,72.201472E+0,3.972063E-3,997.702280E-3,1.000038E+0,0.000000E+0,1.063600E+0,2.779929E+0,0.000000E+0,79.861598E+0,31.136835E+0,71.096218E+0,3.973944E-3,3.967264E-3,0.000000E+0,1.027892E+0,1.000000E+0,44.000000E+0,99.208610E+0,24.291719E+0,8.528655E-3,12.880680E-3,1.000000E+0,2.676227E+0,1.000000E+0,20.000000E+0,6.575806E-3,42.386215E+0,0.000000E+0,1.990353E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.926129E+0,0.000000E+0,-145.089608E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.268041E-3,0.000000E+0,465.343875E-3,0.000000E+0,-118.404093E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,779.431082E-3,3.112570E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.000612E+0,3.040299E+0,0.000000E+0,244.334280E+0,10.368041E-3,3.983983E-3,89.433307E+0,73.644634E+0,74.968781E+0,104.217764E+0,80.243262E+0,3.973280E-3,3.976783E-3,67.590566E+0,5.428408E+0,2.141908E+0,74.905064E+0,76.751746E+0,0.000000E+0,75.535150E+0,81.388880E+0,0.000000E+0,74.011977E+0,1.069062E+0,993.946372E-3,2.579683E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.843218E-3,67.936475E+0,30.950129E+0,0.000000E+0,1.309969E+0,1.317280E+0,1.005395E+0,60.000000E+0,1.000000E+0,1.334660E+0,657.012417E-3,2.004071E+0,60.000000E+0,1.894832E+0,0.000000E+0,73.093664E+0,1.044949E+0,1.048227E+0,1.010569E+0,50.000000E+0,1.000000E+0,86.365934E+0,2.425628E+0,2.275220E+0,1.192339E+0,25.000000E+0,0.000000E+0,1.309348E+0,1.309210E+0,1.007409E+0,60.000000E+0,3.990276E-3,48.596968E+0,9.336060E-3,24.534351E+0,2.200726E+0,30.987201E+0,0.000000E+0,54.231022E-3,0.000000E+0,41.911259E-3,0.000000E+0,13.565915E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.905524E-3,2.020899E+0,2.013490E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976319E+0,5.775480E+0,0.000000E+0,81.534421E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.754433E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.779429E+0,0.000000E+0,38.464723E-3,996.329826E-3,3.050936E+0,998.743624E-3,3.041796E+0,997.021781E-3,3.039704E+0,997.520633E-3,3.036759E+0,26.619718E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.465301E+0,72.556179E+0,2.554728E+0,72.071340E+0,72.054214E+0,2.582270E+0,72.125573E+0,72.213825E+0,2.611990E+0,72.513735E+0,72.327301E+0,2.591951E+0
 10/20/2017,16:38:17.781,1.244936E-3,72.790682E+0,3.978937E-3,998.266103E-3,1.012307E+0,0.000000E+0,1.000354E+0,3.087267E+0,0.000000E+0,72.201425E+0,3.978548E-3,997.251221E-3,988.696907E-3,0.000000E+0,1.055982E+0,2.782990E+0,0.000000E+0,79.861598E+0,31.145754E+0,71.094861E+0,3.976862E-3,3.966227E-3,0.000000E+0,1.026601E+0,1.000000E+0,44.000000E+0,99.201792E+0,24.294874E+0,8.542858E-3,12.873547E-3,1.000000E+0,2.689836E+0,1.000000E+0,20.000000E+0,6.564714E-3,42.390172E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.928285E+0,0.000000E+0,-133.694961E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.171476E-3,0.000000E+0,466.407227E-3,0.000000E+0,-116.245166E-3,0.000000E+0,208.109390E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,960.773397E-3,3.112328E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.004671E+0,3.040348E+0,0.000000E+0,244.302523E+0,10.360970E-3,3.982751E-3,89.437437E+0,73.647021E+0,74.974024E+0,104.230329E+0,80.247152E+0,3.977432E-3,3.980805E-3,67.579719E+0,5.423575E+0,2.142214E+0,74.924914E+0,76.749357E+0,0.000000E+0,75.537351E+0,81.397363E+0,0.000000E+0,74.012257E+0,1.057849E+0,990.481675E-3,2.578440E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.843024E-3,67.935119E+0,30.948643E+0,0.000000E+0,1.314103E+0,1.313304E+0,1.004261E+0,60.000000E+0,1.000000E+0,1.336782E+0,658.066939E-3,2.007410E+0,60.000000E+0,1.877554E+0,0.000000E+0,73.092447E+0,1.044166E+0,1.045545E+0,1.011559E+0,50.000000E+0,1.000000E+0,86.172007E+0,2.423920E+0,2.275332E+0,1.183556E+0,25.000000E+0,0.000000E+0,1.312047E+0,1.307948E+0,1.008399E+0,60.000000E+0,3.988330E-3,48.597248E+0,9.285929E-3,24.532031E+0,2.107292E+0,30.986271E+0,0.000000E+0,52.973841E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.261311E-3,2.020899E+0,2.013587E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960768E+0,5.775286E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.752661E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.777947E+0,0.000000E+0,40.107465E-3,996.152814E-3,3.051467E+0,998.711440E-3,3.041024E+0,999.194200E-3,3.037403E+0,1.000240E+0,3.035681E+0,28.552828E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.466190E+0,72.556132E+0,2.566378E+0,72.068719E+0,72.053933E+0,2.585942E+0,72.125292E+0,72.213544E+0,2.612485E+0,72.512658E+0,72.328986E+0,2.587928E+0
 10/20/2017,16:38:27.781,1.405954E-3,72.789746E+0,3.982115E-3,998.249994E-3,1.004051E+0,0.000000E+0,990.565516E-3,3.084657E+0,0.000000E+0,72.199974E+0,3.979391E-3,998.008355E-3,1.022721E+0,0.000000E+0,1.048572E+0,2.780573E+0,0.000000E+0,79.867174E+0,31.169958E+0,71.098043E+0,3.975630E-3,3.967005E-3,0.000000E+0,1.014718E+0,1.000000E+0,44.000000E+0,99.216321E+0,24.290977E+0,8.554337E-3,12.864597E-3,1.000000E+0,2.685427E+0,1.000000E+0,20.000000E+0,6.598640E-3,42.393523E+0,0.000000E+0,1.990320E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.919755E+0,0.000000E+0,-135.207809E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.785217E-3,0.000000E+0,467.309464E-3,0.000000E+0,-119.725227E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.020816E+0,3.113149E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007020E+0,3.040299E+0,0.000000E+0,244.320477E+0,10.901006E-3,3.979572E-3,89.443023E+0,73.643791E+0,74.973135E+0,104.240447E+0,80.245933E+0,3.974123E-3,3.977561E-3,67.581869E+0,5.422931E+0,2.142311E+0,74.945138E+0,76.751933E+0,0.000000E+0,75.535337E+0,81.407534E+0,0.000000E+0,74.012538E+0,1.051954E+0,1.007087E+0,2.575347E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.850352E-3,67.936147E+0,30.944834E+0,0.000000E+0,1.308404E+0,1.318797E+0,1.013131E+0,60.000000E+0,1.000000E+0,1.334341E+0,658.194759E-3,2.011085E+0,60.000000E+0,1.891238E+0,0.000000E+0,73.092260E+0,1.043384E+0,1.045386E+0,1.006463E+0,50.000000E+0,1.000000E+0,86.115762E+0,2.426012E+0,2.273271E+0,1.185248E+0,25.000000E+0,0.000000E+0,1.308869E+0,1.314291E+0,1.007872E+0,60.000000E+0,3.990470E-3,48.591982E+0,9.317447E-3,24.531381E+0,2.104070E+0,30.982834E+0,0.000000E+0,43.303215E-3,0.000000E+0,41.814627E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.622982E-3,0.000000E+0,23.615628E-3,2.020963E+0,2.013651E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956368E+0,5.776060E+0,0.000000E+0,83.307369E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.753949E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.778978E+0,0.000000E+0,44.616951E-3,996.136722E-3,3.051290E+0,996.828677E-3,3.041796E+0,997.649369E-3,3.037902E+0,998.598796E-3,3.036244E+0,31.774677E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.464646E+0,72.557489E+0,2.559170E+0,72.068626E+0,72.053512E+0,2.582078E+0,72.127210E+0,72.216118E+0,2.615999E+0,72.516355E+0,72.327301E+0,2.589748E+0
 10/20/2017,16:38:37.781,600.862443E-6,72.789746E+0,3.981921E-3,998.201666E-3,1.009481E+0,0.000000E+0,997.400236E-3,3.084287E+0,0.000000E+0,72.200957E+0,3.979132E-3,997.057910E-3,1.028209E+0,0.000000E+0,1.053060E+0,2.778012E+0,0.000000E+0,79.865159E+0,31.200713E+0,71.094253E+0,3.974981E-3,3.964930E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,99.174098E+0,24.326890E+0,8.549343E-3,12.872768E-3,1.000000E+0,2.688254E+0,1.000000E+0,20.000000E+0,6.568865E-3,42.394175E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.940196E+0,0.000000E+0,-135.079056E-3,0.000000E+0,135.817405E-3,0.000000E+0,135.559899E-3,0.000000E+0,458.899318E-3,0.000000E+0,-126.427567E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.009268E+0,3.112409E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.009241E+0,3.039768E+0,0.000000E+0,244.309617E+0,12.030835E-3,3.981583E-3,89.446168E+0,73.640983E+0,74.974071E+0,104.253012E+0,80.252728E+0,3.975291E-3,3.978988E-3,67.573266E+0,5.413909E+0,2.141424E+0,74.918406E+0,76.745517E+0,0.000000E+0,75.538427E+0,81.411565E+0,0.000000E+0,74.010291E+0,1.056219E+0,1.001291E+0,2.579221E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.843996E-3,67.933061E+0,30.940885E+0,0.000000E+0,1.311325E+0,1.318254E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.335921E+0,657.907163E-3,2.013769E+0,60.000000E+0,1.872639E+0,0.000000E+0,73.088750E+0,1.046146E+0,1.045593E+0,1.010058E+0,50.000000E+0,1.000000E+0,86.098969E+0,2.420551E+0,2.278095E+0,1.181416E+0,25.000000E+0,0.000000E+0,1.312878E+0,1.310935E+0,1.009804E+0,60.000000E+0,3.988978E-3,48.590071E+0,9.286059E-3,24.532773E+0,2.051554E+0,30.981998E+0,0.000000E+0,35.566715E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.776681E-3,2.020834E+0,2.013845E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955162E+0,5.778607E+0,0.000000E+0,84.596785E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.755302E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.779751E+0,0.000000E+0,41.846838E-3,996.249366E-3,3.049907E+0,998.260864E-3,3.042408E+0,998.453968E-3,3.038674E+0,998.904544E-3,3.036840E+0,36.285266E-3,9.852839E+0,1.000000E+0,1.000000E+0,72.468951E+0,72.555898E+0,2.563725E+0,72.068345E+0,72.054214E+0,2.588496E+0,72.124824E+0,72.215884E+0,2.612214E+0,72.512658E+0,72.329781E+0,2.587130E+0
 10/20/2017,16:38:47.781,600.862443E-6,72.791899E+0,3.982764E-3,998.072792E-3,973.233544E-3,0.000000E+0,986.285832E-3,3.083336E+0,0.000000E+0,72.200302E+0,3.972777E-3,996.929036E-3,1.012640E+0,0.000000E+0,1.042168E+0,2.768346E+0,0.000000E+0,79.867455E+0,31.208425E+0,71.090651E+0,3.973749E-3,3.969145E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,99.051571E+0,24.348931E+0,8.555050E-3,12.885285E-3,1.000000E+0,2.673384E+0,1.000000E+0,20.000000E+0,6.571979E-3,42.386122E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.939938E+0,0.000000E+0,-133.019007E-3,0.000000E+0,135.946158E-3,0.000000E+0,139.615620E-3,0.000000E+0,458.802649E-3,0.000000E+0,-129.327618E-3,0.000000E+0,208.173836E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.013405E+0,3.112328E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012869E+0,3.040267E+0,0.000000E+0,244.314106E+0,12.036284E-3,3.981453E-3,89.448467E+0,73.640468E+0,74.977161E+0,104.263083E+0,80.253853E+0,3.979183E-3,3.978405E-3,67.563401E+0,5.413587E+0,2.138797E+0,74.890223E+0,76.745611E+0,0.000000E+0,75.537210E+0,81.409175E+0,0.000000E+0,74.010666E+0,1.046955E+0,1.005857E+0,2.575315E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.843348E-3,67.932921E+0,30.938051E+0,0.000000E+0,1.316131E+0,1.314853E+0,1.000793E+0,60.000000E+0,1.000000E+0,1.332969E+0,659.041572E-3,2.011660E+0,60.000000E+0,1.868239E+0,0.000000E+0,73.087674E+0,1.045651E+0,1.046343E+0,1.010633E+0,50.000000E+0,1.000000E+0,86.096905E+0,2.426698E+0,2.272584E+0,1.195517E+0,25.000000E+0,0.000000E+0,1.313884E+0,1.306638E+0,989.604767E-3,60.000000E+0,3.990081E-3,48.585551E+0,9.241830E-3,24.533655E+0,2.066374E+0,30.983113E+0,0.000000E+0,34.051651E-3,0.000000E+0,45.679902E-3,0.000000E+0,18.655193E-3,0.000000E+0,23.035837E-3,0.000000E+0,23.905524E-3,2.021092E+0,2.013684E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955155E+0,5.776576E+0,0.000000E+0,83.081721E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.753949E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.778913E+0,0.000000E+0,42.845367E-3,997.198793E-3,3.050598E+0,998.035576E-3,3.043083E+0,998.164312E-3,3.037934E+0,998.180404E-3,3.033830E+0,24.042239E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.465535E+0,72.555711E+0,2.556741E+0,72.068392E+0,72.052623E+0,2.588193E+0,72.123514E+0,72.211673E+0,2.615648E+0,72.511863E+0,72.327535E+0,2.587785E+0
 10/20/2017,16:38:57.781,1.244936E-3,72.789606E+0,3.979067E-3,998.556069E-3,1.005536E+0,0.000000E+0,995.260394E-3,3.082563E+0,0.000000E+0,72.199834E+0,3.981985E-3,997.895591E-3,1.019100E+0,0.000000E+0,1.052229E+0,2.775193E+0,0.000000E+0,79.869751E+0,31.203779E+0,71.095282E+0,3.971869E-3,3.967588E-3,0.000000E+0,1.020867E+0,1.000000E+0,44.000000E+0,98.986735E+0,24.358768E+0,8.554726E-3,12.877308E-3,1.000000E+0,2.677873E+0,1.000000E+0,20.000000E+0,6.560692E-3,42.399249E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.940614E+0,0.000000E+0,-138.619766E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.847429E-3,0.000000E+0,458.158194E-3,0.000000E+0,-122.625278E-3,0.000000E+0,209.946089E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.012095E+0,3.111540E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.002370E+0,3.039978E+0,0.000000E+0,244.321683E+0,9.932899E-3,3.981389E-3,89.455649E+0,73.639626E+0,74.977957E+0,104.276260E+0,80.258820E+0,3.976718E-3,3.976523E-3,67.582337E+0,5.412298E+0,2.139732E+0,74.903940E+0,76.740834E+0,0.000000E+0,75.538989E+0,81.400316E+0,0.000000E+0,74.010900E+0,1.056954E+0,1.006911E+0,2.578185E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.838808E-3,67.934324E+0,30.932848E+0,0.000000E+0,1.306872E+0,1.309998E+0,1.012603E+0,60.000000E+0,1.000000E+0,1.340132E+0,656.197559E-3,2.015287E+0,60.000000E+0,1.873767E+0,0.000000E+0,73.088001E+0,1.045332E+0,1.047509E+0,1.008332E+0,50.000000E+0,1.000000E+0,86.120735E+0,2.424878E+0,2.275811E+0,1.183604E+0,25.000000E+0,0.000000E+0,1.312957E+0,1.307788E+0,1.017469E+0,60.000000E+0,3.988394E-3,48.584666E+0,9.330807E-3,24.563074E+0,2.132100E+0,30.980511E+0,0.000000E+0,34.760830E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.237925E-3,0.000000E+0,25.065106E-3,0.000000E+0,23.969945E-3,2.020802E+0,2.013587E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957302E+0,5.777543E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.753917E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.778430E+0,0.000000E+0,44.778004E-3,996.249366E-3,3.050663E+0,998.405692E-3,3.041185E+0,998.534428E-3,3.038159E+0,998.727532E-3,3.035037E+0,28.230643E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.465581E+0,72.556741E+0,2.565579E+0,72.068813E+0,72.053512E+0,2.586420E+0,72.125385E+0,72.215276E+0,2.607342E+0,72.511535E+0,72.329407E+0,2.590498E+0
