date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:39:07.781,922.899256E-6,72.789746E+0,3.979002E-3,998.217775E-3,1.013297E+0,0.000000E+0,992.705358E-3,3.084738E+0,0.000000E+0,72.200161E+0,3.975435E-3,997.090128E-3,990.323956E-3,0.000000E+0,1.049067E+0,2.790835E+0,0.000000E+0,79.872843E+0,31.198854E+0,71.093551E+0,3.973555E-3,3.968431E-3,0.000000E+0,1.014304E+0,1.000000E+0,44.000000E+0,98.949357E+0,24.356772E+0,8.533454E-3,12.873676E-3,1.000000E+0,2.671260E+0,1.000000E+0,20.000000E+0,6.552843E-3,42.412841E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.919401E+0,0.000000E+0,-137.396612E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.686488E-3,0.000000E+0,464.183854E-3,0.000000E+0,-124.043081E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.004444E+0,3.112312E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.010392E+0,3.039624E+0,0.000000E+0,244.318063E+0,9.920314E-3,3.977756E-3,89.460249E+0,73.637379E+0,74.981702E+0,104.289720E+0,80.259242E+0,3.978015E-3,3.983335E-3,67.563822E+0,5.416487E+0,2.141440E+0,74.922245E+0,76.741115E+0,0.000000E+0,75.542220E+0,81.390005E+0,0.000000E+0,74.007904E+0,1.054925E+0,1.002504E+0,2.571728E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.826227E-3,67.930489E+0,30.931222E+0,0.000000E+0,1.306504E+0,1.318413E+0,1.004468E+0,60.000000E+0,1.000000E+0,1.336208E+0,656.724820E-3,2.021038E+0,60.000000E+0,1.882809E+0,0.000000E+0,73.085287E+0,1.044741E+0,1.047205E+0,1.007853E+0,50.000000E+0,1.000000E+0,86.108585E+0,2.429237E+0,2.277967E+0,1.181560E+0,25.000000E+0,0.000000E+0,1.310195E+0,1.304736E+0,1.009086E+0,60.000000E+0,3.987227E-3,48.582196E+0,9.334633E-3,24.585208E+0,2.088605E+0,30.979907E+0,0.000000E+0,40.337557E-3,0.000000E+0,46.356325E-3,0.000000E+0,15.208656E-3,0.000000E+0,21.908465E-3,0.000000E+0,24.324262E-3,2.020931E+0,2.013490E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956491E+0,5.778155E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.750535E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.779203E+0,0.000000E+0,39.688727E-3,996.973505E-3,3.050196E+0,997.617185E-3,3.042102E+0,997.922932E-3,3.039575E+0,1.000079E+0,3.034619E+0,29.519383E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.463944E+0,72.555711E+0,2.558947E+0,72.068017E+0,72.055571E+0,2.584856E+0,72.122671E+0,72.214527E+0,2.615696E+0,72.512003E+0,72.328050E+0,2.588551E+0
 10/20/2017,16:39:17.781,1.083918E-3,72.791290E+0,3.980170E-3,997.525078E-3,1.009225E+0,0.000000E+0,998.470157E-3,3.083643E+0,0.000000E+0,72.198290E+0,3.972906E-3,997.025691E-3,1.009019E+0,0.000000E+0,1.054657E+0,2.787162E+0,0.000000E+0,79.872234E+0,31.203036E+0,71.093037E+0,3.975825E-3,3.967653E-3,0.000000E+0,1.021265E+0,1.000000E+0,44.000000E+0,98.955046E+0,24.359928E+0,8.513285E-3,12.893910E-3,1.000000E+0,2.682441E+0,1.000000E+0,20.000000E+0,6.588520E-3,42.419497E+0,0.000000E+0,1.989708E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.920335E+0,0.000000E+0,-139.939485E-3,0.000000E+0,136.203664E-3,0.000000E+0,134.240180E-3,0.000000E+0,468.243925E-3,0.000000E+0,-125.976448E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.013277E+0,3.112892E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.016049E+0,3.040332E+0,0.000000E+0,244.301316E+0,8.906931E-3,3.980480E-3,89.462079E+0,73.640140E+0,74.982592E+0,104.300591E+0,80.262335E+0,3.973410E-3,3.978924E-3,67.526277E+0,5.420031E+0,2.138765E+0,74.910213E+0,76.743784E+0,0.000000E+0,75.541611E+0,81.383443E+0,0.000000E+0,74.011602E+0,1.057322E+0,1.004963E+0,2.578902E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.843996E-3,67.931471E+0,30.924765E+0,0.000000E+0,1.315173E+0,1.316561E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.334724E+0,659.249281E-3,2.015095E+0,60.000000E+0,1.867465E+0,0.000000E+0,73.087580E+0,1.044262E+0,1.049919E+0,1.000856E+0,50.000000E+0,1.000000E+0,86.060832E+0,2.430674E+0,2.281865E+0,1.190231E+0,25.000000E+0,0.000000E+0,1.309700E+0,1.306702E+0,1.006930E+0,60.000000E+0,3.987811E-3,48.579587E+0,9.328342E-3,24.593050E+0,2.060897E+0,30.977306E+0,0.000000E+0,44.205807E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.873313E-3,2.021060E+0,2.013426E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952692E+0,5.779155E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.745381E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.778946E+0,0.000000E+0,42.974210E-3,995.798790E-3,3.050840E+0,996.893045E-3,3.042263E+0,997.472357E-3,3.038738E+0,998.566612E-3,3.035214E+0,28.552828E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.553933E+0,2.560641E+0,72.066894E+0,72.050751E+0,2.579540E+0,72.125853E+0,72.214527E+0,2.614865E+0,72.511722E+0,72.326740E+0,2.583092E+0
 10/20/2017,16:39:27.781,-43.211183E-6,72.791805E+0,3.978354E-3,998.217775E-3,1.005201E+0,0.000000E+0,997.080856E-3,3.083175E+0,0.000000E+0,72.197307E+0,3.971026E-3,997.573406E-3,987.947188E-3,0.000000E+0,1.050856E+0,2.774371E+0,0.000000E+0,79.873546E+0,31.203036E+0,71.084101E+0,3.971026E-3,3.963503E-3,0.000000E+0,1.015801E+0,1.000000E+0,44.000000E+0,98.967082E+0,24.354684E+0,8.514842E-3,12.892094E-3,1.000000E+0,2.675700E+0,1.000000E+0,20.000000E+0,6.578077E-3,42.408791E+0,0.000000E+0,1.989998E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.920238E+0,0.000000E+0,-136.302210E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.330253E-3,0.000000E+0,464.667196E-3,0.000000E+0,-117.050736E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.007990E+0,3.113664E+0,0.000000E+0,998.534428E-3,0.000000E+0,997.064364E-3,3.040235E+0,0.000000E+0,244.274869E+0,8.905633E-3,3.982426E-3,89.467336E+0,73.636162E+0,74.983903E+0,104.313297E+0,80.262381E+0,3.978859E-3,3.981778E-3,67.500469E+0,5.418098E+0,2.144180E+0,74.921496E+0,76.742426E+0,0.000000E+0,75.540347E+0,81.376787E+0,0.000000E+0,74.007108E+0,1.054925E+0,1.007677E+0,2.575634E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.836084E-3,67.930817E+0,30.922535E+0,0.000000E+0,1.307127E+0,1.317312E+0,1.013818E+0,60.000000E+0,1.000000E+0,1.336846E+0,655.734209E-3,2.006020E+0,60.000000E+0,1.886145E+0,0.000000E+0,73.085755E+0,1.044486E+0,1.048339E+0,1.009690E+0,50.000000E+0,1.000000E+0,85.976256E+0,2.435192E+0,2.283654E+0,1.186957E+0,25.000000E+0,0.000000E+0,1.316487E+0,1.306781E+0,1.015872E+0,60.000000E+0,3.987097E-3,48.574088E+0,9.303050E-3,24.592632E+0,2.064119E+0,30.976144E+0,0.000000E+0,36.308130E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.756237E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.066577E-3,2.020867E+0,2.013523E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945746E+0,5.781282E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.747958E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.972739E-3,996.217182E-3,3.049890E+0,996.893045E-3,3.041989E+0,997.391897E-3,3.038819E+0,1.000224E+0,3.037097E+0,31.774677E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.467921E+0,72.557255E+0,2.559506E+0,72.066941E+0,72.052061E+0,2.583674E+0,72.124543E+0,72.213451E+0,2.613699E+0,72.513126E+0,72.326412E+0,2.586029E+0
 10/20/2017,16:39:37.781,600.862443E-6,72.792320E+0,3.983931E-3,998.846036E-3,984.874092E-3,0.000000E+0,995.436052E-3,3.083288E+0,0.000000E+0,72.197728E+0,3.978678E-3,998.201666E-3,1.008828E+0,0.000000E+0,1.052165E+0,2.766010E+0,0.000000E+0,79.874390E+0,31.190910E+0,71.078487E+0,3.973555E-3,3.967524E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.949216E+0,24.354916E+0,8.510302E-3,12.879513E-3,1.000000E+0,2.678256E+0,1.000000E+0,20.000000E+0,6.563611E-3,42.391242E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.936655E+0,0.000000E+0,-131.570535E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.199337E-3,0.000000E+0,456.611500E-3,0.000000E+0,-126.459790E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.007431E+0,3.113101E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.006716E+0,3.039752E+0,0.000000E+0,244.256674E+0,8.911018E-3,3.980351E-3,89.473203E+0,73.635226E+0,74.986243E+0,104.323698E+0,80.270301E+0,3.977691E-3,3.983789E-3,67.489668E+0,5.424219E+0,2.138684E+0,74.929970E+0,76.738961E+0,0.000000E+0,75.540628E+0,81.369851E+0,0.000000E+0,74.006734E+0,1.054734E+0,1.003861E+0,2.575873E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.866046E-3,67.927544E+0,30.918865E+0,0.000000E+0,1.315380E+0,1.317567E+0,984.475084E-3,60.000000E+0,1.000000E+0,1.333862E+0,660.367713E-3,2.009471E+0,60.000000E+0,1.874138E+0,0.000000E+0,73.080607E+0,1.044406E+0,1.044492E+0,1.015106E+0,50.000000E+0,1.000000E+0,85.930709E+0,2.430035E+0,2.279613E+0,1.187931E+0,25.000000E+0,0.000000E+0,1.314491E+0,1.311654E+0,973.684618E-3,60.000000E+0,3.987486E-3,48.573435E+0,9.232686E-3,24.596066E+0,2.064441E+0,30.974565E+0,0.000000E+0,34.664124E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.719614E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.034366E-3,2.020899E+0,2.013168E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941910E+0,5.778123E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.744673E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.778785E+0,0.000000E+0,42.523261E-3,996.828677E-3,3.051049E+0,996.812585E-3,3.043132E+0,996.667757E-3,3.037274E+0,998.437876E-3,3.033412E+0,32.096862E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.464505E+0,72.554635E+0,2.555639E+0,72.068579E+0,72.049581E+0,2.583164E+0,72.124496E+0,72.210456E+0,2.618507E+0,72.511442E+0,72.324821E+0,2.592526E+0
 10/20/2017,16:39:47.781,922.899256E-6,72.793303E+0,3.982245E-3,997.138456E-3,991.788161E-3,0.000000E+0,995.835277E-3,3.083240E+0,0.000000E+0,72.199132E+0,3.976214E-3,997.331767E-3,1.023280E+0,0.000000E+0,1.055088E+0,2.769490E+0,0.000000E+0,79.877951E+0,31.189052E+0,71.079189E+0,3.968950E-3,3.968756E-3,0.000000E+0,1.025853E+0,1.000000E+0,44.000000E+0,98.901401E+0,24.350416E+0,8.520354E-3,12.868358E-3,1.000000E+0,2.676116E+0,1.000000E+0,20.000000E+0,6.568671E-3,42.374112E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.991195E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.933597E+0,0.000000E+0,-124.295986E-3,0.000000E+0,134.207992E-3,0.000000E+0,138.070584E-3,0.000000E+0,454.517019E-3,0.000000E+0,-105.353864E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.004380E+0,3.113326E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.000372E+0,3.039543E+0,0.000000E+0,244.260776E+0,8.910823E-3,3.982945E-3,89.473297E+0,73.633307E+0,74.989240E+0,104.333204E+0,80.269832E+0,3.975680E-3,3.980286E-3,67.517908E+0,5.440651E+0,2.141408E+0,74.942002E+0,76.740740E+0,0.000000E+0,75.543812E+0,81.363758E+0,0.000000E+0,74.010760E+0,1.061842E+0,1.007214E+0,2.578424E+0,60.000000E+0,46.000000E+0,72.200000E+0,10.860339E-3,67.926328E+0,30.915846E+0,0.000000E+0,1.310511E+0,1.320026E+0,981.374599E-3,60.000000E+0,1.000000E+0,1.334915E+0,660.655310E-3,2.009807E+0,60.000000E+0,1.871059E+0,0.000000E+0,73.081168E+0,1.047184E+0,1.051005E+0,979.912509E-3,50.000000E+0,1.000000E+0,85.901579E+0,2.436980E+0,2.280955E+0,1.186702E+0,25.000000E+0,0.000000E+0,1.316902E+0,1.309609E+0,977.485014E-3,60.000000E+0,3.989562E-3,48.569661E+0,9.298056E-3,24.593699E+0,2.117924E+0,30.972985E+0,0.000000E+0,11.035563E-3,0.000000E+0,45.003479E-3,0.000000E+0,21.393095E-3,0.000000E+0,25.580476E-3,0.000000E+0,21.844044E-3,2.020738E+0,2.013104E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939367E+0,5.779251E+0,0.000000E+0,84.113254E-3,0.000000E+0,48.622059E-3,9.500000E+0,9.733753E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.778559E+0,0.000000E+0,40.043043E-3,996.297642E-3,3.051081E+0,996.683849E-3,3.042359E+0,997.247069E-3,3.038561E+0,999.870063E-3,3.035230E+0,32.096862E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.468530E+0,72.554916E+0,2.557892E+0,72.070638E+0,72.052202E+0,2.579540E+0,72.123186E+0,72.213965E+0,2.616957E+0,72.511442E+0,72.327629E+0,2.584672E+0
 10/20/2017,16:39:57.781,1.083918E-3,72.791431E+0,3.979002E-3,997.895591E-3,995.317052E-3,0.000000E+0,1.001568E+0,3.083369E+0,0.000000E+0,72.199319E+0,3.971804E-3,998.072792E-3,1.031957E+0,0.000000E+0,1.055535E+0,2.780155E+0,0.000000E+0,79.878373E+0,31.179528E+0,71.083259E+0,3.975630E-3,3.965448E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,98.810567E+0,24.352086E+0,8.529563E-3,12.876660E-3,1.000000E+0,2.674375E+0,1.000000E+0,20.000000E+0,6.568800E-3,42.380769E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.931343E+0,0.000000E+0,-125.454764E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.656464E-3,0.000000E+0,454.484796E-3,0.000000E+0,-106.030543E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.008996E+0,3.113165E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007260E+0,3.040187E+0,0.000000E+0,244.274724E+0,8.907125E-3,3.980935E-3,89.477521E+0,73.633120E+0,74.988210E+0,104.344781E+0,80.270769E+0,3.975680E-3,3.978275E-3,67.495372E+0,5.435818E+0,2.138604E+0,74.945092E+0,76.743691E+0,0.000000E+0,75.545544E+0,81.358321E+0,0.000000E+0,74.004487E+0,1.064142E+0,1.003446E+0,2.580066E+0,60.000000E+0,47.000000E+0,72.300000E+0,10.863193E-3,67.926141E+0,30.912408E+0,0.000000E+0,1.305004E+0,1.323300E+0,992.290223E-3,60.000000E+0,1.000000E+0,1.339000E+0,658.162804E-3,2.009791E+0,60.000000E+0,1.884388E+0,0.000000E+0,73.080654E+0,1.047232E+0,1.049281E+0,997.197621E-3,50.000000E+0,1.000000E+0,85.904347E+0,2.427720E+0,2.274789E+0,1.183891E+0,25.000000E+0,0.000000E+0,1.317317E+0,1.310999E+0,983.409162E-3,60.000000E+0,3.986319E-3,48.570733E+0,9.240144E-3,24.592911E+0,2.096982E+0,30.972103E+0,0.000000E+0,3.556946E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.810363E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.974357E-3,2.021060E+0,2.013233E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939434E+0,5.738408E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.718130E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.779622E+0,0.000000E+0,43.876107E-3,996.667757E-3,3.050808E+0,997.939024E-3,3.041024E+0,997.279253E-3,3.037757E+0,997.134425E-3,3.034651E+0,10.188287E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.466190E+0,72.555571E+0,2.557876E+0,72.069608E+0,72.050564E+0,2.575069E+0,72.123935E+0,72.213123E+0,2.610249E+0,72.510646E+0,72.325897E+0,2.592701E+0
 10/20/2017,16:40:07.781,1.244936E-3,72.793724E+0,3.976862E-3,998.491633E-3,989.760247E-3,0.000000E+0,1.001377E+0,3.083723E+0,0.000000E+0,72.196933E+0,3.982375E-3,997.815044E-3,1.012449E+0,0.000000E+0,1.061412E+0,2.792543E+0,0.000000E+0,79.879872E+0,31.182176E+0,71.080686E+0,3.974592E-3,3.968431E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,98.772250E+0,24.347028E+0,8.514647E-3,12.872314E-3,1.000000E+0,2.676962E+0,1.000000E+0,20.000000E+0,6.558551E-3,42.378022E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.936043E+0,0.000000E+0,-125.293823E-3,0.000000E+0,135.334581E-3,0.000000E+0,137.040559E-3,0.000000E+0,452.873657E-3,0.000000E+0,-109.027262E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.016104E+0,3.114372E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.012230E+0,3.040299E+0,0.000000E+0,244.296249E+0,8.911407E-3,3.981972E-3,89.482309E+0,73.632652E+0,74.990270E+0,104.357864E+0,80.272550E+0,3.976588E-3,3.982621E-3,67.509960E+0,5.438396E+0,2.141070E+0,74.957919E+0,76.740225E+0,0.000000E+0,75.548447E+0,81.362773E+0,0.000000E+0,74.008091E+0,1.062385E+0,1.002456E+0,2.580002E+0,60.000000E+0,47.000000E+0,72.300000E+0,10.860469E-3,67.925580E+0,30.909946E+0,0.000000E+0,1.314518E+0,1.318988E+0,981.054962E-3,60.000000E+0,1.000000E+0,1.337452E+0,656.053761E-3,2.011229E+0,60.000000E+0,1.884001E+0,0.000000E+0,73.079016E+0,1.045156E+0,1.046200E+0,1.005489E+0,50.000000E+0,1.000000E+0,85.914807E+0,2.424335E+0,2.277185E+0,1.179723E+0,25.000000E+0,0.000000E+0,1.311408E+0,1.310616E+0,988.742492E-3,60.000000E+0,3.988459E-3,48.563976E+0,9.109338E-3,24.590080E+0,2.104392E+0,30.970244E+0,0.000000E+0,16.322171E-3,0.000000E+0,43.199684E-3,0.000000E+0,21.135410E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.520467E-3,2.020899E+0,2.013233E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940146E+0,5.701530E+0,0.000000E+0,79.535825E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.713814E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.779944E+0,0.000000E+0,42.877578E-3,996.587297E-3,3.051516E+0,998.743624E-3,3.042295E+0,998.196496E-3,3.038175E+0,998.968912E-3,3.033348E+0,26.297533E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.466283E+0,72.555992E+0,2.558307E+0,72.064602E+0,72.048926E+0,2.578310E+0,72.122297E+0,72.216165E+0,2.605937E+0,72.511161E+0,72.326646E+0,2.584480E+0
 10/20/2017,16:40:17.781,3.821231E-3,72.789840E+0,3.982115E-3,997.895591E-3,986.742327E-3,0.000000E+0,997.751553E-3,3.083723E+0,0.000000E+0,72.195529E+0,3.981272E-3,997.186784E-3,985.315195E-3,0.000000E+0,1.055232E+0,2.787452E+0,0.000000E+0,79.883527E+0,31.185057E+0,71.075960E+0,3.969534E-3,3.964994E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.739481E+0,24.344523E+0,8.536308E-3,12.874649E-3,1.000000E+0,2.675093E+0,1.000000E+0,20.000000E+0,6.597602E-3,42.375742E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.937588E+0,0.000000E+0,-128.673591E-3,0.000000E+0,136.589923E-3,0.000000E+0,135.398957E-3,0.000000E+0,455.064806E-3,0.000000E+0,-109.832831E-3,0.000000E+0,208.334950E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.006201E+0,3.114131E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.006381E+0,3.040171E+0,0.000000E+0,244.325544E+0,8.908553E-3,3.982945E-3,89.486064E+0,73.630545E+0,74.992423E+0,104.367841E+0,80.279439E+0,3.979637E-3,3.977042E-3,67.618806E+0,5.445162E+0,2.137814E+0,74.969904E+0,76.741724E+0,0.000000E+0,75.551303E+0,81.376366E+0,0.000000E+0,74.005377E+0,1.058072E+0,1.013026E+0,2.572509E+0,60.000000E+0,47.000000E+0,72.300000E+0,10.854048E-3,67.926001E+0,30.906044E+0,0.000000E+0,1.312459E+0,1.311515E+0,975.493268E-3,60.000000E+0,1.000000E+0,1.335059E+0,657.395879E-3,2.017204E+0,60.000000E+0,1.883131E+0,0.000000E+0,73.079437E+0,1.045412E+0,1.045226E+0,993.235783E-3,50.000000E+0,1.000000E+0,85.938542E+0,2.420376E+0,2.272281E+0,1.189033E+0,25.000000E+0,0.000000E+0,1.319010E+0,1.304193E+0,984.223533E-3,60.000000E+0,3.990016E-3,48.562671E+0,9.254995E-3,24.591008E+0,2.046076E+0,30.968247E+0,0.000000E+0,23.446199E-3,0.000000E+0,44.874636E-3,0.000000E+0,19.557090E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.584888E-3,2.020995E+0,2.013297E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941982E+0,5.697501E+0,0.000000E+0,79.374648E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.713234E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.749762E+0,0.000000E+0,44.874636E-3,996.345918E-3,3.051387E+0,997.472357E-3,3.040895E+0,996.957413E-3,3.036743E+0,1.000337E+0,3.037145E+0,38.540560E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.554214E+0,2.554712E+0,72.068158E+0,72.052435E+0,2.585079E+0,72.121455E+0,72.212421E+0,2.609035E+0,72.510131E+0,72.325008E+0,2.592366E+0
 10/20/2017,16:40:27.781,600.862443E-6,72.790074E+0,3.981791E-3,998.394977E-3,974.335323E-3,0.000000E+0,1.011836E+0,3.083852E+0,0.000000E+0,72.196886E+0,3.981272E-3,998.249994E-3,989.925170E-3,0.000000E+0,1.070755E+0,2.798262E+0,0.000000E+0,79.882965E+0,31.191700E+0,71.069972E+0,3.974592E-3,3.972258E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,98.753398E+0,24.338119E+0,8.533519E-3,12.858306E-3,1.000000E+0,2.676275E+0,1.000000E+0,20.000000E+0,6.520668E-3,42.375323E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.935947E+0,0.000000E+0,-127.868884E-3,0.000000E+0,134.723004E-3,0.000000E+0,137.909642E-3,0.000000E+0,456.547054E-3,0.000000E+0,-111.057297E-3,0.000000E+0,208.431618E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.007878E+0,3.113809E+0,0.000000E+0,998.647072E-3,0.000000E+0,998.758270E-3,3.040493E+0,0.000000E+0,244.348807E+0,8.911536E-3,3.984308E-3,89.491462E+0,73.629796E+0,74.993968E+0,104.378006E+0,80.279626E+0,3.977172E-3,3.982426E-3,67.614318E+0,5.440329E+0,2.140828E+0,74.974680E+0,76.747390E+0,0.000000E+0,75.552427E+0,81.386255E+0,0.000000E+0,74.009402E+0,1.079461E+0,1.002057E+0,2.571808E+0,60.000000E+0,47.000000E+0,72.300000E+0,10.840689E-3,67.926281E+0,30.904186E+0,0.000000E+0,1.309809E+0,1.320393E+0,989.653213E-3,60.000000E+0,1.000000E+0,1.335187E+0,654.919351E-3,2.021230E+0,60.000000E+0,1.891657E+0,0.000000E+0,73.077846E+0,1.043751E+0,1.047668E+0,1.008236E+0,50.000000E+0,1.000000E+0,85.946892E+0,2.416639E+0,2.267792E+0,1.190375E+0,25.000000E+0,0.000000E+0,1.313325E+0,1.305679E+0,981.109762E-3,60.000000E+0,3.986967E-3,48.557871E+0,9.310443E-3,24.586646E+0,2.084416E+0,30.968340E+0,0.000000E+0,8.102140E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.779623E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.166150E-3,2.020834E+0,2.013813E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942576E+0,5.697920E+0,0.000000E+0,79.406883E-3,0.000000E+0,45.914284E-3,9.500000E+0,9.713749E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.739068E+0,0.000000E+0,42.040102E-3,996.555113E-3,3.051242E+0,998.003392E-3,3.043003E+0,998.276956E-3,3.036566E+0,1.000659E+0,3.035472E+0,28.552828E-3,9.865082E+0,1.000000E+0,1.000000E+0,72.464880E+0,72.552529E+0,2.557125E+0,72.069702E+0,72.049815E+0,2.580705E+0,72.121502E+0,72.213123E+0,2.611096E+0,72.509944E+0,72.323277E+0,2.591137E+0
 10/20/2017,16:40:37.781,-687.284809E-6,72.792180E+0,3.979586E-3,998.475523E-3,993.225266E-3,0.000000E+0,1.010000E+0,3.084158E+0,0.000000E+0,72.197868E+0,3.983477E-3,997.057910E-3,1.014985E+0,0.000000E+0,1.066475E+0,2.804190E+0,0.000000E+0,79.885026E+0,31.181433E+0,71.067867E+0,3.973749E-3,3.962919E-3,0.000000E+0,1.028067E+0,1.000000E+0,44.000000E+0,98.775259E+0,24.335939E+0,8.534362E-3,12.872120E-3,1.000000E+0,2.669759E+0,1.000000E+0,20.000000E+0,6.574444E-3,42.386727E+0,0.000000E+0,1.988548E+0,0.000000E+0,1.989841E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.936558E+0,0.000000E+0,-123.652221E-3,0.000000E+0,135.398957E-3,0.000000E+0,135.109263E-3,0.000000E+0,450.328057E-3,0.000000E+0,-112.217318E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.006408E+0,3.115917E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009209E+0,3.042263E+0,0.000000E+0,244.376799E+0,8.910953E-3,3.982491E-3,89.496343E+0,73.628065E+0,74.995139E+0,104.389160E+0,80.281829E+0,3.976394E-3,3.976394E-3,67.585610E+0,5.433241E+0,2.137347E+0,74.923931E+0,76.746079E+0,0.000000E+0,75.555939E+0,81.394364E+0,0.000000E+0,74.006079E+0,1.072289E+0,1.008188E+0,2.571202E+0,60.000000E+0,47.000000E+0,72.400000E+0,10.840689E-3,67.926842E+0,30.899401E+0,0.000000E+0,1.300342E+0,1.318669E+0,990.180615E-3,60.000000E+0,1.000000E+0,1.335330E+0,657.523700E-3,2.012395E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.074944E+0,1.044645E+0,1.051372E+0,980.152137E-3,50.000000E+0,1.000000E+0,85.972785E+0,2.422786E+0,2.268942E+0,1.192307E+0,25.000000E+0,0.000000E+0,1.312542E+0,1.308171E+0,990.722531E-3,60.000000E+0,3.987227E-3,48.558104E+0,9.158690E-3,24.582331E+0,2.065085E+0,30.965924E+0,0.000000E+0,-246.832744E-6,0.000000E+0,52.508553E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.233513E-3,2.020931E+0,2.013072E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944645E+0,5.701788E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.712912E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.739422E+0,0.000000E+0,44.294845E-3,996.297642E-3,3.049504E+0,999.033280E-3,3.042166E+0,999.017188E-3,3.037660E+0,1.000288E+0,3.034184E+0,22.109129E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.468108E+0,72.550330E+0,2.557812E+0,72.065725E+0,72.049441E+0,2.579444E+0,72.120847E+0,72.214808E+0,2.613715E+0,72.509195E+0,72.322856E+0,2.593196E+0
 10/20/2017,16:40:47.781,1.566973E-3,72.792882E+0,3.980234E-3,998.153338E-3,999.899819E-3,0.000000E+0,1.008978E+0,3.084496E+0,0.000000E+0,72.196371E+0,3.984969E-3,997.138456E-3,988.808567E-3,0.000000E+0,1.065725E+0,2.804834E+0,0.000000E+0,79.886713E+0,31.186311E+0,71.067305E+0,3.971544E-3,3.967070E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,98.779350E+0,24.331484E+0,8.535335E-3,12.872833E-3,1.000000E+0,2.684389E+0,1.000000E+0,20.000000E+0,6.567179E-3,42.415634E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.944960E+0,0.000000E+0,-118.952734E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.362442E-3,0.000000E+0,455.451480E-3,0.000000E+0,-113.796234E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.010577E+0,3.116432E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.015266E+0,3.041426E+0,0.000000E+0,244.347214E+0,7.595996E-3,3.979443E-3,89.500427E+0,73.626660E+0,74.997292E+0,104.404078E+0,80.285577E+0,3.977626E-3,3.976523E-3,67.542829E+0,5.434852E+0,2.143552E+0,74.902817E+0,76.744627E+0,0.000000E+0,75.555096E+0,81.405425E+0,0.000000E+0,74.008372E+0,1.070516E+0,1.005107E+0,2.578966E+0,60.000000E+0,47.000000E+0,72.400000E+0,10.833750E-3,67.922120E+0,30.896567E+0,0.000000E+0,1.308851E+0,1.317391E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.337420E+0,655.766164E-3,2.017651E+0,60.000000E+0,1.888127E+0,0.000000E+0,73.074803E+0,1.045060E+0,1.043789E+0,992.468977E-3,50.000000E+0,1.000000E+0,85.990094E+0,2.421908E+0,2.272520E+0,1.178573E+0,25.000000E+0,0.000000E+0,1.315912E+0,1.308811E+0,997.668634E-3,60.000000E+0,3.989886E-3,48.555541E+0,9.313686E-3,24.576809E+0,2.119857E+0,30.964438E+0,0.000000E+0,-1.665191E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.002155E-3,0.000000E+0,17.785506E-3,2.020738E+0,2.013426E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946042E+0,5.701981E+0,0.000000E+0,84.338902E-3,0.000000E+0,45.849813E-3,9.500000E+0,9.715231E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.740453E+0,0.000000E+0,44.198213E-3,997.150517E-3,3.049005E+0,997.906841E-3,3.042118E+0,997.552817E-3,3.037306E+0,997.086149E-3,3.035166E+0,27.586273E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.469232E+0,72.552201E+0,2.558803E+0,72.062683E+0,72.052529E+0,2.579492E+0,72.119022E+0,72.214433E+0,2.610137E+0,72.511395E+0,72.325804E+0,2.593132E+0
 10/20/2017,16:40:57.781,439.844037E-6,72.791197E+0,3.979262E-3,998.024464E-3,1.005137E+0,0.000000E+0,1.007668E+0,3.088057E+0,0.000000E+0,72.196043E+0,3.984515E-3,997.557296E-3,991.344851E-3,0.000000E+0,1.061668E+0,2.801532E+0,0.000000E+0,79.885635E+0,31.179807E+0,71.064498E+0,3.970896E-3,3.964735E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,98.785367E+0,24.330881E+0,8.538383E-3,12.866737E-3,1.000000E+0,2.671452E+0,1.000000E+0,20.000000E+0,6.533447E-3,42.449056E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.949209E+0,0.000000E+0,-135.883763E-3,0.000000E+0,135.720840E-3,0.000000E+0,136.750865E-3,0.000000E+0,470.467297E-3,0.000000E+0,-104.193844E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008533E+0,3.117204E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008346E+0,3.040750E+0,0.000000E+0,244.332832E+0,7.320629E-3,3.983205E-3,89.504463E+0,73.624741E+0,74.999305E+0,104.412597E+0,80.287405E+0,3.977951E-3,3.980935E-3,67.550403E+0,5.428408E+0,2.142149E+0,74.930110E+0,76.748233E+0,0.000000E+0,75.557484E+0,81.411424E+0,0.000000E+0,74.013381E+0,1.066969E+0,1.007693E+0,2.574311E+0,60.000000E+0,47.000000E+0,72.400000E+0,10.847498E-3,67.923663E+0,30.893641E+0,0.000000E+0,1.308340E+0,1.315779E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.335139E+0,658.210737E-3,2.008720E+0,60.000000E+0,1.886048E+0,0.000000E+0,73.073446E+0,1.043799E+0,1.049265E+0,1.005648E+0,50.000000E+0,1.000000E+0,86.035642E+0,2.420519E+0,2.270811E+0,1.191349E+0,25.000000E+0,0.000000E+0,1.316886E+0,1.311399E+0,1.007585E+0,60.000000E+0,3.989432E-3,48.549996E+0,9.338330E-3,24.573468E+0,2.114380E+0,30.966156E+0,0.000000E+0,-3.567081E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.321320E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.495610E-3,2.020899E+0,2.013587E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949821E+0,5.698919E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.714973E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.739486E+0,0.000000E+0,43.360737E-3,997.070057E-3,3.049472E+0,997.118333E-3,3.042295E+0,996.265458E-3,3.037274E+0,997.552817E-3,3.036099E+0,32.096862E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.467734E+0,72.552108E+0,2.553753E+0,72.065023E+0,72.050845E+0,2.573856E+0,72.118788E+0,72.218504E+0,2.612389E+0,72.508634E+0,72.329313E+0,2.592973E+0
 10/20/2017,16:41:07.781,1.244936E-3,72.789886E+0,3.980624E-3,998.217775E-3,996.354961E-3,0.000000E+0,999.651861E-3,3.082982E+0,0.000000E+0,72.198102E+0,3.981207E-3,996.816271E-3,993.769474E-3,0.000000E+0,1.056254E+0,2.793348E+0,0.000000E+0,79.889056E+0,31.175905E+0,71.062861E+0,3.975760E-3,3.967978E-3,0.000000E+0,1.023256E+0,1.000000E+0,44.000000E+0,98.808358E+0,24.326751E+0,8.528785E-3,12.867126E-3,1.000000E+0,2.674982E+0,1.000000E+0,20.000000E+0,6.561600E-3,42.501703E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.949080E+0,0.000000E+0,-136.495340E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.235852E-3,0.000000E+0,460.413789E-3,0.000000E+0,-100.552669E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.007495E+0,3.117220E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005039E+0,3.040364E+0,0.000000E+0,244.295959E+0,7.321731E-3,3.980286E-3,89.505261E+0,73.622682E+0,75.000523E+0,104.426950E+0,80.288342E+0,3.977756E-3,3.981194E-3,67.581823E+0,5.426797E+0,2.138104E+0,74.899446E+0,76.751090E+0,0.000000E+0,75.557718E+0,81.426188E+0,0.000000E+0,74.012726E+0,1.060309E+0,1.003414E+0,2.573482E+0,60.000000E+0,47.000000E+0,72.400000E+0,10.841013E-3,67.922774E+0,30.891968E+0,0.000000E+0,1.308867E+0,1.313208E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.333384E+0,659.089505E-3,2.015351E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.072791E+0,1.048221E+0,1.050462E+0,1.005664E+0,50.000000E+0,1.000000E+0,86.050840E+0,2.421461E+0,2.270268E+0,1.189241E+0,25.000000E+0,0.000000E+0,1.314858E+0,1.311351E+0,1.011577E+0,60.000000E+0,3.992092E-3,48.551348E+0,9.291312E-3,24.572076E+0,2.160452E+0,30.965506E+0,0.000000E+0,-3.083549E-3,0.000000E+0,44.004950E-3,0.000000E+0,26.353531E-3,0.000000E+0,21.972886E-3,0.000000E+0,18.622982E-3,2.021028E+0,2.013233E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951147E+0,5.699112E+0,0.000000E+0,82.856073E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.701283E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.718678E+0,0.000000E+0,42.394419E-3,996.522930E-3,3.049971E+0,996.345918E-3,3.043373E+0,998.421784E-3,3.039463E+0,996.539022E-3,3.034764E+0,34.029971E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.554541E+0,2.549358E+0,72.065959E+0,72.051219E+0,2.576650E+0,72.120098E+0,72.213076E+0,2.613044E+0,72.511348E+0,72.328097E+0,2.593228E+0
 10/20/2017,16:41:17.781,-687.284809E-6,72.793958E+0,3.980818E-3,997.605624E-3,1.008235E+0,0.000000E+0,1.005832E+0,3.082305E+0,0.000000E+0,72.195435E+0,3.978354E-3,998.137229E-3,976.765208E-3,0.000000E+0,1.064080E+0,2.787952E+0,0.000000E+0,79.890790E+0,31.183988E+0,71.067633E+0,3.977251E-3,3.971674E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.843525E+0,24.327818E+0,8.526256E-3,12.851951E-3,1.000000E+0,2.679933E+0,1.000000E+0,20.000000E+0,6.583850E-3,42.506311E+0,0.000000E+0,1.987807E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.947728E+0,0.000000E+0,-135.658445E-3,0.000000E+0,134.851757E-3,0.000000E+0,137.652136E-3,0.000000E+0,471.949545E-3,0.000000E+0,-107.158340E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.008309E+0,3.115434E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.005246E+0,3.040670E+0,0.000000E+0,244.267436E+0,7.321537E-3,3.983205E-3,89.512208E+0,73.624788E+0,75.004689E+0,104.437116E+0,80.292935E+0,3.978599E-3,3.980740E-3,67.521695E+0,5.427763E+0,2.140054E+0,74.891768E+0,76.751137E+0,0.000000E+0,75.555939E+0,81.427595E+0,0.000000E+0,74.012585E+0,1.068199E+0,1.007470E+0,2.570517E+0,60.000000E+0,47.000000E+0,72.400000E+0,10.859626E-3,67.919642E+0,30.889692E+0,0.000000E+0,1.306520E+0,1.319563E+0,1.001368E+0,60.000000E+0,1.000000E+0,1.339877E+0,659.680676E-3,2.010334E+0,60.000000E+0,1.888514E+0,0.000000E+0,73.070591E+0,1.048030E+0,1.046168E+0,1.014898E+0,50.000000E+0,1.000000E+0,86.038738E+0,2.424144E+0,2.274405E+0,1.187708E+0,25.000000E+0,0.000000E+0,1.316423E+0,1.315345E+0,1.001964E+0,60.000000E+0,3.989367E-3,48.546827E+0,9.284697E-3,24.568735E+0,2.157875E+0,30.963369E+0,0.000000E+0,-4.050612E-3,0.000000E+0,42.716525E-3,0.000000E+0,26.482373E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.624453E-3,2.020867E+0,2.013523E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950223E+0,5.699757E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.681924E+0,0.000000E+0,27.480902E-3,10.000000E+0,9.706953E+0,0.000000E+0,43.843896E-3,997.053965E-3,3.050470E+0,996.571205E-3,3.043099E+0,996.329826E-3,3.038320E+0,998.325232E-3,3.035761E+0,23.720054E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.471384E+0,72.555571E+0,2.553593E+0,72.067503E+0,72.051780E+0,2.574032E+0,72.118039E+0,72.216118E+0,2.608157E+0,72.509055E+0,72.326787E+0,2.588870E+0
 10/20/2017,16:41:27.781,439.844037E-6,72.791665E+0,3.980883E-3,998.523851E-3,995.492698E-3,0.000000E+0,999.364419E-3,3.083804E+0,0.000000E+0,72.194546E+0,3.975176E-3,997.363986E-3,1.022658E+0,0.000000E+0,1.058697E+0,2.776159E+0,0.000000E+0,79.890134E+0,31.174046E+0,71.070908E+0,3.974917E-3,3.965708E-3,0.000000E+0,1.028258E+0,1.000000E+0,44.000000E+0,98.880573E+0,24.320162E+0,8.516204E-3,12.869072E-3,1.000000E+0,2.681434E+0,1.000000E+0,20.000000E+0,6.561341E-3,42.476892E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.945378E+0,0.000000E+0,-120.079323E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.847429E-3,0.000000E+0,450.424725E-3,0.000000E+0,-116.760731E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.013596E+0,3.115853E+0,0.000000E+0,998.373508E-3,0.000000E+0,998.262882E-3,3.040396E+0,0.000000E+0,244.240989E+0,7.320110E-3,3.982297E-3,89.514179E+0,73.624648E+0,75.005017E+0,104.446858E+0,80.297621E+0,3.978080E-3,3.981972E-3,67.502526E+0,5.427763E+0,2.137395E+0,74.894436E+0,76.748467E+0,0.000000E+0,75.557905E+0,81.428298E+0,0.000000E+0,74.012211E+0,1.059366E+0,1.005267E+0,2.572653E+0,60.000000E+0,47.000000E+0,72.400000E+0,10.880703E-3,67.919829E+0,30.885976E+0,0.000000E+0,1.313417E+0,1.314885E+0,997.644153E-3,60.000000E+0,1.000000E+0,1.331645E+0,662.093294E-3,2.009839E+0,60.000000E+0,1.887289E+0,0.000000E+0,73.070217E+0,1.044677E+0,1.042480E+0,990.999263E-3,50.000000E+0,1.000000E+0,86.042631E+0,2.427784E+0,2.276210E+0,1.192658E+0,25.000000E+0,0.000000E+0,1.311568E+0,1.307341E+0,1.002188E+0,60.000000E+0,3.988330E-3,48.543938E+0,9.250715E-3,24.569431E+0,2.095049E+0,30.964949E+0,0.000000E+0,-1.471779E-3,0.000000E+0,44.745794E-3,0.000000E+0,19.460458E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.526350E-3,2.020802E+0,2.013490E+0,2.018161E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950612E+0,5.701369E+0,0.000000E+0,80.696300E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.674612E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.521790E-3,996.828677E-3,3.049440E+0,997.198793E-3,3.042504E+0,998.196496E-3,3.039736E+0,998.598796E-3,3.034619E+0,25.975348E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.469278E+0,72.555898E+0,2.557109E+0,72.071246E+0,72.048973E+0,2.577672E+0,72.121876E+0,72.214995E+0,2.613492E+0,72.510459E+0,72.326833E+0,2.590961E+0
 10/20/2017,16:41:37.781,3.660212E-3,72.791758E+0,3.980688E-3,998.024465E-3,994.055593E-3,0.000000E+0,992.242258E-3,3.082257E+0,0.000000E+0,72.194499E+0,3.975435E-3,997.106238E-3,1.027299E+0,0.000000E+0,1.049929E+0,2.771810E+0,0.000000E+0,79.892523E+0,31.173396E+0,71.069738E+0,3.972258E-3,3.968950E-3,0.000000E+0,1.025614E+0,1.000000E+0,44.000000E+0,98.871170E+0,24.321926E+0,8.516982E-3,12.849746E-3,1.000000E+0,2.672937E+0,1.000000E+0,20.000000E+0,6.581839E-3,42.442958E+0,0.000000E+0,1.988419E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.941097E+0,0.000000E+0,-124.778810E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.776562E-3,0.000000E+0,452.938103E-3,0.000000E+0,-111.701753E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.003422E+0,3.115531E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.014147E+0,3.040412E+0,0.000000E+0,244.175836E+0,7.321407E-3,3.981389E-3,89.518967E+0,73.621325E+0,75.006421E+0,104.457305E+0,80.298605E+0,3.975745E-3,3.982167E-3,67.687772E+0,5.436785E+0,2.143697E+0,74.898650E+0,76.748233E+0,0.000000E+0,75.556641E+0,81.424501E+0,0.000000E+0,74.015019E+0,1.045789E+0,1.008747E+0,2.573721E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.867213E-3,67.918753E+0,30.882584E+0,0.000000E+0,1.314199E+0,1.316865E+0,979.616593E-3,60.000000E+0,1.000000E+0,1.338266E+0,659.728609E-3,2.017747E+0,60.000000E+0,1.878393E+0,0.000000E+0,73.070264E+0,1.045364E+0,1.047541E+0,1.002741E+0,50.000000E+0,1.000000E+0,86.063693E+0,2.423553E+0,2.275348E+0,1.171962E+0,25.000000E+0,0.000000E+0,1.311105E+0,1.308203E+0,991.025924E-3,60.000000E+0,3.988848E-3,48.542727E+0,9.285864E-3,24.561171E+0,2.036733E+0,30.963880E+0,0.000000E+0,25.412559E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.590771E-3,0.000000E+0,25.322791E-3,0.000000E+0,22.778152E-3,2.020512E+0,2.013426E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952438E+0,5.701530E+0,0.000000E+0,87.981504E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.676062E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.700607E+0,0.000000E+0,40.751677E-3,997.295345E-3,3.049842E+0,997.118333E-3,3.041410E+0,996.201090E-3,3.038755E+0,998.743624E-3,3.035584E+0,25.975348E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.466985E+0,72.552950E+0,2.558963E+0,72.067456E+0,72.049722E+0,2.583180E+0,72.119256E+0,72.215978E+0,2.604978E+0,72.507183E+0,72.327254E+0,2.592095E+0
 10/20/2017,16:41:47.781,439.844037E-6,72.790869E+0,3.981207E-3,998.137229E-3,995.444795E-3,0.000000E+0,994.158535E-3,3.082015E+0,0.000000E+0,72.194967E+0,3.978808E-3,997.090128E-3,1.014762E+0,0.000000E+0,1.050313E+0,2.770521E+0,0.000000E+0,79.897022E+0,31.171863E+0,71.073341E+0,3.976084E-3,3.966940E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,98.883347E+0,24.314919E+0,8.499861E-3,12.870693E-3,1.000000E+0,2.674534E+0,1.000000E+0,20.000000E+0,6.569644E-3,42.421825E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.934820E+0,0.000000E+0,-131.731476E-3,0.000000E+0,136.300229E-3,0.000000E+0,136.976182E-3,0.000000E+0,457.900411E-3,0.000000E+0,-122.979729E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,999.699790E-3,3.116207E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.013780E+0,3.040364E+0,0.000000E+0,244.115944E+0,7.321796E-3,3.982816E-3,89.522628E+0,73.622729E+0,75.009324E+0,104.468741E+0,80.298886E+0,3.977432E-3,3.981324E-3,67.726252E+0,5.409721E+0,2.138765E+0,74.913022E+0,76.746828E+0,0.000000E+0,75.553129E+0,81.425392E+0,0.000000E+0,74.012351E+0,1.060229E+0,1.006065E+0,2.568221E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862674E-3,67.918800E+0,30.884536E+0,0.000000E+0,1.311581E+0,1.312186E+0,1.006850E+0,60.000000E+0,1.000000E+0,1.333288E+0,657.172193E-3,2.011740E+0,60.000000E+0,1.874202E+0,0.000000E+0,73.067175E+0,1.044502E+0,1.046631E+0,1.002070E+0,50.000000E+0,1.000000E+0,86.073450E+0,2.420056E+0,2.279245E+0,1.185264E+0,25.000000E+0,0.000000E+0,1.313644E+0,1.304577E+0,1.011114E+0,60.000000E+0,3.987746E-3,48.538719E+0,9.257200E-3,24.563399E+0,2.042532E+0,30.964159E+0,0.000000E+0,34.535182E-3,0.000000E+0,44.939057E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.227630E-3,0.000000E+0,23.808892E-3,2.020834E+0,2.013426E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953358E+0,5.698468E+0,0.000000E+0,81.308773E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.675997E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.700736E+0,0.000000E+0,44.455898E-3,996.571205E-3,3.050566E+0,998.276956E-3,3.042295E+0,998.341324E-3,3.037950E+0,998.518336E-3,3.035681E+0,33.385602E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.469512E+0,72.555103E+0,2.559282E+0,72.068298E+0,72.050751E+0,2.581184E+0,72.121361E+0,72.213872E+0,2.604739E+0,72.508868E+0,72.327161E+0,2.589908E+0
 10/20/2017,16:41:57.781,1.405954E-3,72.791946E+0,3.982699E-3,998.185557E-3,1.001002E+0,0.000000E+0,1.001808E+0,3.082724E+0,0.000000E+0,72.193610E+0,3.976149E-3,998.185557E-3,986.383944E-3,0.000000E+0,1.058266E+0,2.788821E+0,0.000000E+0,79.898193E+0,31.160528E+0,71.073294E+0,3.976278E-3,3.968431E-3,0.000000E+0,1.015658E+0,1.000000E+0,44.000000E+0,98.888425E+0,24.310047E+0,8.508422E-3,12.871147E-3,1.000000E+0,2.677521E+0,1.000000E+0,20.000000E+0,6.573017E-3,42.408279E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.920592E+0,0.000000E+0,-139.875108E-3,0.000000E+0,139.679997E-3,0.000000E+0,136.074911E-3,0.000000E+0,464.860533E-3,0.000000E+0,-121.529703E-3,0.000000E+0,209.623861E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.001537E+0,3.116174E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.007563E+0,3.040975E+0,0.000000E+0,244.115944E+0,7.321472E-3,3.979248E-3,89.527838E+0,73.620623E+0,75.011712E+0,104.483143E+0,80.304650E+0,3.975550E-3,3.981648E-3,67.814249E+0,5.418742E+0,2.143810E+0,74.903706E+0,76.747297E+0,0.000000E+0,75.554955E+0,81.418502E+0,0.000000E+0,74.013755E+0,1.059446E+0,1.004772E+0,2.565415E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.867538E-3,67.917865E+0,30.882166E+0,0.000000E+0,1.315253E+0,1.319930E+0,1.001863E+0,60.000000E+0,1.000000E+0,1.338840E+0,655.893985E-3,2.013609E+0,60.000000E+0,1.888965E+0,0.000000E+0,73.066239E+0,1.045188E+0,1.047189E+0,1.004243E+0,50.000000E+0,1.000000E+0,86.067493E+0,2.425006E+0,2.273271E+0,1.200595E+0,25.000000E+0,0.000000E+0,1.311760E+0,1.308619E+0,1.004727E+0,60.000000E+0,3.990081E-3,48.535504E+0,9.117185E-3,24.556392E+0,2.066696E+0,30.966853E+0,0.000000E+0,37.887665E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.466341E-3,0.000000E+0,22.069518E-3,0.000000E+0,24.195419E-3,2.020963E+0,2.013458E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952984E+0,5.699403E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.675514E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.201155E-3,996.297642E-3,3.048619E+0,998.614888E-3,3.041699E+0,998.534428E-3,3.036888E+0,997.536725E-3,3.035472E+0,28.875013E-3,9.887315E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.555571E+0,2.559202E+0,72.069702E+0,72.049815E+0,2.580609E+0,72.119817E+0,72.215744E+0,2.608572E+0,72.505967E+0,72.323090E+0,2.586332E+0
