date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:42:07.781,600.862443E-6,72.791618E+0,3.978224E-3,997.927809E-3,1.005808E+0,0.000000E+0,989.543502E-3,3.082644E+0,0.000000E+0,72.193283E+0,3.979910E-3,998.427196E-3,981.917532E-3,0.000000E+0,1.043908E+0,2.808684E+0,0.000000E+0,79.899224E+0,31.153698E+0,71.075867E+0,3.975371E-3,3.966162E-3,0.000000E+0,1.011134E+0,1.000000E+0,44.000000E+0,98.895336E+0,24.306938E+0,8.529239E-3,12.866867E-3,1.000000E+0,2.676243E+0,1.000000E+0,20.000000E+0,6.580931E-3,42.402460E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.920978E+0,0.000000E+0,-142.063911E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.203664E-3,0.000000E+0,465.150538E-3,0.000000E+0,-123.656407E-3,0.000000E+0,206.466028E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.011903E+0,3.115482E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007531E+0,3.040299E+0,0.000000E+0,244.095626E+0,7.319137E-3,3.980740E-3,89.529481E+0,73.618938E+0,75.009980E+0,104.492602E+0,80.305399E+0,3.976588E-3,3.975745E-3,67.839405E+0,5.417453E+0,2.138297E+0,74.905672E+0,76.747671E+0,0.000000E+0,75.554066E+0,81.404019E+0,0.000000E+0,74.013006E+0,1.040821E+0,1.009194E+0,2.570963E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.861377E-3,67.916415E+0,30.881795E+0,0.000000E+0,1.315668E+0,1.318174E+0,1.010542E+0,60.000000E+0,1.000000E+0,1.332538E+0,657.124260E-3,2.025288E+0,60.000000E+0,1.878699E+0,0.000000E+0,73.066707E+0,1.042825E+0,1.044507E+0,1.009738E+0,50.000000E+0,1.000000E+0,86.083489E+0,2.423010E+0,2.270779E+0,1.191221E+0,25.000000E+0,0.000000E+0,1.312367E+0,1.312310E+0,1.006786E+0,60.000000E+0,3.989497E-3,48.533733E+0,9.253763E-3,24.553097E+0,2.092471E+0,30.968711E+0,0.000000E+0,42.400624E-3,0.000000E+0,43.521790E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.138352E-3,0.000000E+0,24.227630E-3,2.020931E+0,2.013490E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954429E+0,5.700885E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.675063E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.699512E+0,0.000000E+0,41.814627E-3,996.587297E-3,3.050775E+0,996.056262E-3,3.042150E+0,998.389600E-3,3.039511E+0,998.357416E-3,3.035504E+0,30.485937E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.469746E+0,72.561046E+0,2.564348E+0,72.067643E+0,72.052716E+0,2.578502E+0,72.118226E+0,72.214340E+0,2.610569E+0,72.506809E+0,72.321452E+0,2.590307E+0
 10/20/2017,16:42:17.781,1.405954E-3,72.789886E+0,3.981272E-3,998.249994E-3,1.009097E+0,0.000000E+0,998.534033E-3,3.082805E+0,0.000000E+0,72.193844E+0,3.979262E-3,997.621733E-3,990.898209E-3,0.000000E+0,1.055711E+0,2.819800E+0,0.000000E+0,79.899318E+0,31.153095E+0,71.075586E+0,3.973360E-3,3.964865E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.893737E+0,24.304804E+0,8.522494E-3,12.867061E-3,1.000000E+0,2.681147E+0,1.000000E+0,20.000000E+0,6.591634E-3,42.400226E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.980719E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.923103E+0,0.000000E+0,-140.679815E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.074911E-3,0.000000E+0,467.180573E-3,0.000000E+0,-120.015232E-3,0.000000E+0,209.204965E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001640E+0,0.000000E+0,1.011887E+0,3.114935E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.005486E+0,3.040235E+0,0.000000E+0,244.087277E+0,7.322315E-3,3.981389E-3,89.533705E+0,73.617767E+0,75.012461E+0,104.505027E+0,80.307086E+0,3.978405E-3,3.980286E-3,67.878681E+0,5.420353E+0,2.144551E+0,74.930766E+0,76.749404E+0,0.000000E+0,75.552661E+0,81.402660E+0,0.000000E+0,74.013755E+0,1.057226E+0,1.003798E+0,2.571154E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.860274E-3,67.916930E+0,30.883235E+0,0.000000E+0,1.310479E+0,1.321048E+0,1.006882E+0,60.000000E+0,1.000000E+0,1.340212E+0,660.687265E-3,2.002090E+0,60.000000E+0,1.894300E+0,0.000000E+0,73.064788E+0,1.044342E+0,1.045737E+0,1.008748E+0,50.000000E+0,1.000000E+0,86.151132E+0,2.420200E+0,2.270044E+0,1.184674E+0,25.000000E+0,0.000000E+0,1.312159E+0,1.314994E+0,1.008447E+0,60.000000E+0,3.990340E-3,48.529726E+0,9.262323E-3,24.552216E+0,2.070885E+0,30.967039E+0,0.000000E+0,49.299003E-3,0.000000E+0,44.616951E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.848456E-3,0.000000E+0,20.104671E-3,2.020867E+0,2.013845E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960205E+0,5.697887E+0,0.000000E+0,83.275133E-3,0.000000E+0,48.847707E-3,9.500000E+0,9.675579E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.491050E-3,996.362010E-3,3.049794E+0,996.474654E-3,3.042762E+0,996.297642E-3,3.037548E+0,998.148220E-3,3.035102E+0,27.586273E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.467968E+0,72.557957E+0,2.555159E+0,72.069889E+0,72.050377E+0,2.575836E+0,72.118086E+0,72.214340E+0,2.605426E+0,72.506294E+0,72.325336E+0,2.584289E+0
 10/20/2017,16:42:27.781,-365.247996E-6,72.792460E+0,3.983153E-3,998.459414E-3,1.004035E+0,0.000000E+0,993.934969E-3,3.082950E+0,0.000000E+0,72.193517E+0,3.980624E-3,997.960028E-3,1.010806E+0,0.000000E+0,1.053315E+0,2.832124E+0,0.000000E+0,79.901005E+0,31.154163E+0,71.074604E+0,3.975435E-3,3.968561E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,98.908688E+0,24.308423E+0,8.549991E-3,12.871536E-3,1.000000E+0,2.685092E+0,1.000000E+0,20.000000E+0,6.561146E-3,42.408419E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.926161E+0,0.000000E+0,-140.937321E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.589923E-3,0.000000E+0,467.148351E-3,0.000000E+0,-118.919657E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001640E+0,0.000000E+0,895.890772E-3,3.115869E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.008235E+0,3.039736E+0,0.000000E+0,244.115268E+0,7.320953E-3,3.979053E-3,89.540699E+0,73.616270E+0,75.015691E+0,104.515145E+0,80.308961E+0,3.974837E-3,3.982751E-3,67.868067E+0,5.427119E+0,2.140296E+0,74.938912E+0,76.750153E+0,0.000000E+0,75.546528E+0,81.403878E+0,0.000000E+0,74.013287E+0,1.057561E+0,991.679151E-3,2.567902E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.843931E-3,67.914779E+0,30.881981E+0,0.000000E+0,1.312267E+0,1.315603E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.329714E+0,657.523700E-3,2.001483E+0,60.000000E+0,1.882148E+0,0.000000E+0,73.065771E+0,1.047184E+0,1.048115E+0,1.004562E+0,50.000000E+0,1.000000E+0,86.188425E+0,2.421749E+0,2.269837E+0,1.195820E+0,25.000000E+0,0.000000E+0,1.310690E+0,1.306861E+0,1.011465E+0,60.000000E+0,3.988654E-3,48.527163E+0,9.199028E-3,24.546276E+0,2.153686E+0,30.971917E+0,0.000000E+0,53.715255E-3,0.000000E+0,48.482225E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.873313E-3,2.020899E+0,2.013426E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963565E+0,5.696791E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.676899E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699383E+0,0.000000E+0,41.041573E-3,996.844769E-3,3.050100E+0,997.536725E-3,3.041909E+0,998.518336E-3,3.038143E+0,997.424081E-3,3.033541E+0,38.540560E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.556366E+0,2.558068E+0,72.069889E+0,72.048786E+0,2.577097E+0,72.117197E+0,72.213872E+0,2.614610E+0,72.508026E+0,72.322622E+0,2.590530E+0
 10/20/2017,16:42:37.781,1.889010E-3,72.790448E+0,3.984515E-3,998.121120E-3,1.006718E+0,0.000000E+0,1.000243E+0,3.081951E+0,0.000000E+0,72.195061E+0,3.978548E-3,997.363986E-3,1.017633E+0,0.000000E+0,1.056350E+0,2.840034E+0,0.000000E+0,79.902129E+0,31.151887E+0,71.074229E+0,3.974981E-3,3.964865E-3,0.000000E+0,1.029564E+0,1.000000E+0,44.000000E+0,98.949592E+0,24.300303E+0,8.571392E-3,12.853183E-3,1.000000E+0,2.679310E+0,1.000000E+0,20.000000E+0,6.592542E-3,42.422988E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.928994E+0,0.000000E+0,-157.707409E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.976182E-3,0.000000E+0,480.843034E-3,0.000000E+0,-112.442877E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,643.867655E-3,3.115692E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.013780E+0,3.040830E+0,0.000000E+0,244.117874E+0,5.960852E-3,3.983075E-3,89.544266E+0,73.612946E+0,75.015972E+0,104.525452E+0,80.314069E+0,3.980026E-3,3.980416E-3,67.820982E+0,5.434529E+0,2.142133E+0,74.939005E+0,76.751043E+0,0.000000E+0,75.547558E+0,81.407768E+0,0.000000E+0,74.009308E+0,1.059989E+0,989.843021E-3,2.567376E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.839262E-3,67.913797E+0,30.883421E+0,0.000000E+0,1.308388E+0,1.313575E+0,997.612189E-3,60.000000E+0,1.000000E+0,1.335043E+0,655.750186E-3,2.012763E+0,60.000000E+0,1.877023E+0,0.000000E+0,73.063618E+0,1.046513E+0,1.046359E+0,1.006128E+0,50.000000E+0,1.000000E+0,86.245702E+0,2.417214E+0,2.267520E+0,1.187436E+0,25.000000E+0,0.000000E+0,1.310913E+0,1.304912E+0,997.556857E-3,60.000000E+0,3.988719E-3,48.525951E+0,9.304153E-3,24.546044E+0,2.200403E+0,30.972660E+0,0.000000E+0,54.972436E-3,0.000000E+0,44.391477E-3,0.000000E+0,17.173504E-3,0.000000E+0,15.466341E-3,0.000000E+0,18.848456E-3,2.020995E+0,2.013684E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968652E+0,5.699306E+0,0.000000E+0,79.858179E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.677125E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.701155E+0,0.000000E+0,40.204097E-3,996.748217E-3,3.050454E+0,997.391897E-3,3.042858E+0,998.598796E-3,3.039720E+0,999.886155E-3,3.036582E+0,27.586273E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.467500E+0,72.555571E+0,2.553338E+0,72.068251E+0,72.051968E+0,2.576682E+0,72.116682E+0,72.212796E+0,2.604036E+0,72.509429E+0,72.322435E+0,2.593771E+0
 10/20/2017,16:42:47.781,1.727991E-3,72.792086E+0,3.984969E-3,998.491633E-3,995.317052E-3,0.000000E+0,995.915121E-3,3.082338E+0,0.000000E+0,72.192160E+0,3.979327E-3,997.074019E-3,1.021573E+0,0.000000E+0,1.053986E+0,2.851455E+0,0.000000E+0,79.902317E+0,31.154767E+0,71.078253E+0,3.976019E-3,3.970831E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,99.001968E+0,24.306985E+0,8.572949E-3,12.870823E-3,1.000000E+0,2.675748E+0,1.000000E+0,20.000000E+0,6.549599E-3,42.423966E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.932856E+0,0.000000E+0,-151.945709E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.038395E-3,0.000000E+0,480.681920E-3,0.000000E+0,-110.702847E-3,0.000000E+0,206.659365E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,671.165624E-3,3.116625E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.004591E+0,3.040283E+0,0.000000E+0,244.098377E+0,5.734395E-3,3.978405E-3,89.549899E+0,73.613742E+0,75.017658E+0,104.538912E+0,80.315334E+0,3.978988E-3,3.977432E-3,67.785119E+0,5.439040E+0,2.140312E+0,74.963537E+0,76.746220E+0,0.000000E+0,75.544936E+0,81.409315E+0,0.000000E+0,74.011836E+0,1.053552E+0,990.657305E-3,2.568157E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862349E-3,67.915153E+0,30.879797E+0,0.000000E+0,1.306888E+0,1.316018E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.334469E+0,659.297214E-3,1.999534E+0,60.000000E+0,1.878828E+0,0.000000E+0,73.063010E+0,1.044997E+0,1.044986E+0,1.007134E+0,50.000000E+0,1.000000E+0,86.292049E+0,2.413845E+0,2.268111E+0,1.182007E+0,25.000000E+0,0.000000E+0,1.313229E+0,1.306813E+0,1.010204E+0,60.000000E+0,3.990600E-3,48.521105E+0,9.269911E-3,24.545534E+0,2.158841E+0,30.971731E+0,0.000000E+0,53.296195E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.880667E-3,2.020802E+0,2.013716E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972924E+0,5.684058E+0,0.000000E+0,82.823837E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.675772E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.701283E+0,0.000000E+0,41.846838E-3,996.281550E-3,3.049971E+0,998.164312E-3,3.042649E+0,998.341324E-3,3.037725E+0,1.000144E+0,3.035890E+0,29.841567E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.467173E+0,72.556179E+0,2.556773E+0,72.067269E+0,72.050891E+0,2.580513E+0,72.116027E+0,72.214621E+0,2.603349E+0,72.507558E+0,72.322528E+0,2.587833E+0
 10/20/2017,16:42:57.781,2.694102E-3,72.792226E+0,3.980883E-3,998.394977E-3,1.006367E+0,0.000000E+0,1.005465E+0,3.081419E+0,0.000000E+0,72.195435E+0,3.969080E-3,998.201666E-3,987.532449E-3,0.000000E+0,1.062211E+0,2.842225E+0,0.000000E+0,79.904332E+0,31.154256E+0,71.072218E+0,3.975435E-3,3.965837E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,99.030131E+0,24.299607E+0,8.574959E-3,12.878411E-3,1.000000E+0,2.680795E+0,1.000000E+0,20.000000E+0,6.596629E-3,42.418520E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.932728E+0,0.000000E+0,-151.044438E-3,0.000000E+0,134.626439E-3,0.000000E+0,138.875290E-3,0.000000E+0,481.004148E-3,0.000000E+0,-112.185095E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001093E+0,0.000000E+0,667.140422E-3,3.116561E+0,0.000000E+0,998.083852E-3,0.000000E+0,996.824660E-3,3.040364E+0,0.000000E+0,244.083658E+0,5.932180E-3,3.981129E-3,89.553607E+0,73.613789E+0,75.019343E+0,104.551336E+0,80.318427E+0,3.980935E-3,3.981389E-3,67.750613E+0,5.437751E+0,2.141053E+0,74.953004E+0,76.743035E+0,0.000000E+0,75.543859E+0,81.401254E+0,0.000000E+0,74.012960E+0,1.064414E+0,981.572455E-3,2.569560E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862479E-3,67.912300E+0,30.879147E+0,0.000000E+0,1.311262E+0,1.318110E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.335187E+0,658.338558E-3,2.015127E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.062495E+0,1.045938E+0,1.044923E+0,1.000968E+0,50.000000E+0,1.000000E+0,86.362322E+0,2.411035E+0,2.270268E+0,1.186494E+0,25.000000E+0,0.000000E+0,1.313261E+0,1.307053E+0,1.005429E+0,60.000000E+0,3.988070E-3,48.517750E+0,9.289561E-3,24.542982E+0,2.260652E+0,30.972800E+0,0.000000E+0,51.813366E-3,0.000000E+0,46.871695E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.075402E-3,2.020931E+0,2.013555E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979267E+0,5.683123E+0,0.000000E+0,80.502887E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793473E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.587682E-3,996.313734E-3,3.049601E+0,998.486152E-3,3.041941E+0,997.343621E-3,3.038948E+0,998.003392E-3,3.033589E+0,29.197198E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.467687E+0,72.557583E+0,2.557157E+0,72.065725E+0,72.048786E+0,2.575804E+0,72.118366E+0,72.212702E+0,2.598925E+0,72.506200E+0,72.325242E+0,2.587210E+0
 10/20/2017,16:43:07.781,922.899256E-6,72.792226E+0,3.982699E-3,998.105011E-3,1.017720E+0,0.000000E+0,1.003852E+0,3.083369E+0,0.000000E+0,72.192955E+0,3.980299E-3,997.106238E-3,998.283740E-3,0.000000E+0,1.061652E+0,2.832607E+0,0.000000E+0,79.908314E+0,31.157043E+0,71.070112E+0,3.976149E-3,3.968561E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,99.077242E+0,24.306613E+0,8.572690E-3,12.848903E-3,1.000000E+0,2.677952E+0,1.000000E+0,20.000000E+0,6.571136E-3,42.414703E+0,0.000000E+0,1.990385E+0,0.000000E+0,1.983652E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.941515E+0,0.000000E+0,-148.630317E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.879618E-3,0.000000E+0,483.324188E-3,0.000000E+0,-113.957348E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,557.852704E-3,3.116094E+0,0.000000E+0,998.791900E-3,0.000000E+0,986.741127E-3,3.040718E+0,0.000000E+0,244.064643E+0,5.958257E-3,3.981908E-3,89.557174E+0,73.613180E+0,75.023744E+0,104.561549E+0,80.322597E+0,3.976523E-3,3.981648E-3,67.709607E+0,5.442906E+0,2.137395E+0,74.946777E+0,76.740600E+0,0.000000E+0,75.544748E+0,81.389067E+0,0.000000E+0,74.011602E+0,1.066922E+0,1.004404E+0,2.570915E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.853984E-3,67.912534E+0,30.878450E+0,0.000000E+0,1.307319E+0,1.315922E+0,1.002742E+0,60.000000E+0,1.000000E+0,1.333384E+0,658.610177E-3,1.995811E+0,60.000000E+0,1.882180E+0,0.000000E+0,73.062354E+0,1.044661E+0,1.048610E+0,1.007262E+0,50.000000E+0,1.000000E+0,86.403698E+0,2.420391E+0,2.267936E+0,1.192754E+0,25.000000E+0,0.000000E+0,1.313884E+0,1.306877E+0,1.008719E+0,60.000000E+0,3.986902E-3,48.516445E+0,9.282233E-3,24.544142E+0,2.245832E+0,30.975494E+0,0.000000E+0,37.694253E-3,0.000000E+0,42.362208E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.113495E-3,0.000000E+0,17.012451E-3,2.021028E+0,2.013297E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983318E+0,5.661396E+0,0.000000E+0,79.052293E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.791669E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.700736E+0,0.000000E+0,42.040102E-3,997.343621E-3,3.051194E+0,997.504541E-3,3.042102E+0,998.534428E-3,3.036663E+0,997.198793E-3,3.036791E+0,34.674341E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.467594E+0,72.557162E+0,2.550908E+0,72.064321E+0,72.045697E+0,2.578214E+0,72.120098E+0,72.214153E+0,2.612996E+0,72.506902E+0,72.323979E+0,2.589269E+0
 10/20/2017,16:43:17.781,1.083918E-3,72.792788E+0,3.979456E-3,997.428423E-3,999.899819E-3,0.000000E+0,1.010191E+0,3.083643E+0,0.000000E+0,72.192815E+0,3.977446E-3,996.896818E-3,975.473139E-3,0.000000E+0,1.065245E+0,2.819349E+0,0.000000E+0,79.909205E+0,31.165638E+0,71.068007E+0,3.975435E-3,3.972452E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,99.107051E+0,24.310140E+0,8.554790E-3,12.871212E-3,1.000000E+0,2.673081E+0,1.000000E+0,20.000000E+0,6.563287E-3,42.411165E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.939713E+0,0.000000E+0,-146.699021E-3,0.000000E+0,135.238016E-3,0.000000E+0,139.422491E-3,0.000000E+0,474.301809E-3,0.000000E+0,-104.612740E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,923.572110E-3,3.117333E+0,0.000000E+0,998.357416E-3,0.000000E+0,985.127123E-3,3.040283E+0,0.000000E+0,244.053495E+0,5.962084E-3,3.980610E-3,89.562478E+0,73.610840E+0,75.020654E+0,104.571762E+0,80.323066E+0,3.973994E-3,3.979767E-3,67.679730E+0,5.425508E+0,2.142665E+0,74.937929E+0,76.739616E+0,0.000000E+0,75.544842E+0,81.385365E+0,0.000000E+0,74.012866E+0,1.074333E+0,1.006033E+0,2.566531E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.851454E-3,67.910103E+0,30.875523E+0,0.000000E+0,1.310208E+0,1.318206E+0,1.003270E+0,60.000000E+0,1.000000E+0,1.335410E+0,657.971073E-3,1.992344E+0,60.000000E+0,1.878892E+0,0.000000E+0,73.061465E+0,1.044981E+0,1.046072E+0,1.011591E+0,50.000000E+0,1.000000E+0,86.432361E+0,2.421733E+0,2.277888E+0,1.189257E+0,25.000000E+0,0.000000E+0,1.312957E+0,1.310792E+0,1.001070E+0,60.000000E+0,3.990016E-3,48.511412E+0,9.194358E-3,24.543214E+0,2.213291E+0,30.974611E+0,0.000000E+0,10.745444E-3,0.000000E+0,44.294845E-3,0.000000E+0,19.879196E-3,0.000000E+0,16.207186E-3,0.000000E+0,15.337499E-3,2.020770E+0,2.013362E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986380E+0,5.661171E+0,0.000000E+0,81.502185E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.700929E+0,0.000000E+0,43.231895E-3,996.716033E-3,3.050454E+0,998.019484E-3,3.042810E+0,996.378102E-3,3.036791E+0,999.998799E-3,3.033299E+0,28.230643E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.467453E+0,72.554775E+0,2.556789E+0,72.064508E+0,72.047943E+0,2.577688E+0,72.117852E+0,72.213451E+0,2.612773E+0,72.507183E+0,72.321686E+0,2.588806E+0
 10/20/2017,16:43:27.781,761.880850E-6,72.793022E+0,3.979456E-3,998.040574E-3,1.018055E+0,0.000000E+0,1.005976E+0,3.082837E+0,0.000000E+0,72.192253E+0,3.973166E-3,997.525078E-3,1.025082E+0,0.000000E+0,1.065261E+0,2.820122E+0,0.000000E+0,79.911641E+0,31.166660E+0,71.066183E+0,3.975046E-3,3.968107E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,99.174757E+0,24.308794E+0,8.555244E-3,12.869331E-3,1.000000E+0,2.682776E+0,1.000000E+0,20.000000E+0,6.579374E-3,42.397573E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.939359E+0,0.000000E+0,-145.218361E-3,0.000000E+0,139.100608E-3,0.000000E+0,135.753028E-3,0.000000E+0,471.917323E-3,0.000000E+0,-98.748193E-3,0.000000E+0,209.784975E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,974.094945E-3,3.117591E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.001091E+0,3.041056E+0,0.000000E+0,244.046642E+0,7.385368E-3,3.981778E-3,89.560929E+0,73.611121E+0,75.022901E+0,104.582163E+0,80.323582E+0,3.978015E-3,3.981972E-3,67.669771E+0,5.418742E+0,2.141053E+0,74.957030E+0,76.739289E+0,0.000000E+0,75.544982E+0,81.382318E+0,0.000000E+0,74.012445E+0,1.071570E+0,1.012212E+0,2.569130E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.820779E-3,67.911132E+0,30.873944E+0,0.000000E+0,1.307750E+0,1.313639E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.332347E+0,656.868618E-3,1.988334E+0,60.000000E+0,1.876797E+0,0.000000E+0,73.058844E+0,1.044119E+0,1.045737E+0,1.003476E+0,50.000000E+0,1.000000E+0,86.448780E+0,2.425453E+0,2.270683E+0,1.191588E+0,25.000000E+0,0.000000E+0,1.314555E+0,1.306382E+0,1.008383E+0,60.000000E+0,3.988135E-3,48.512158E+0,9.196239E-3,24.547297E+0,2.236166E+0,30.974751E+0,0.000000E+0,10.423090E-3,0.000000E+0,41.846838E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.786977E-3,0.000000E+0,15.112025E-3,2.020770E+0,2.013813E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988469E+0,5.778123E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.700317E+0,0.000000E+0,39.302199E-3,997.263161E-3,3.049939E+0,997.150517E-3,3.042150E+0,997.375805E-3,3.037918E+0,998.437876E-3,3.034667E+0,28.552828E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.470589E+0,72.557255E+0,2.558483E+0,72.066333E+0,72.048599E+0,2.576921E+0,72.117290E+0,72.211579E+0,2.614226E+0,72.504797E+0,72.322669E+0,2.589078E+0
 10/20/2017,16:43:37.781,2.050028E-3,72.793443E+0,3.980818E-3,997.074019E-3,1.008698E+0,0.000000E+0,1.004858E+0,3.083127E+0,0.000000E+0,72.194219E+0,3.977965E-3,998.008355E-3,986.798682E-3,0.000000E+0,1.060598E+0,2.827629E+0,0.000000E+0,79.913422E+0,31.157369E+0,71.063516E+0,3.974592E-3,3.965448E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,99.224361E+0,24.308284E+0,8.535919E-3,12.870109E-3,1.000000E+0,2.681929E+0,1.000000E+0,20.000000E+0,6.589299E-3,42.391149E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.942256E+0,0.000000E+0,-149.209706E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.360278E-3,0.000000E+0,478.394102E-3,0.000000E+0,-109.381712E-3,0.000000E+0,207.174930E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,641.759233E-3,3.117253E+0,0.000000E+0,998.164312E-3,0.000000E+0,986.261720E-3,3.041522E+0,0.000000E+0,244.046111E+0,8.536335E-3,3.983854E-3,89.567970E+0,73.609530E+0,75.025851E+0,104.596093E+0,80.327986E+0,3.975226E-3,3.979378E-3,67.682769E+0,5.444840E+0,2.139958E+0,74.981515E+0,76.742052E+0,0.000000E+0,75.542548E+0,81.392020E+0,0.000000E+0,74.012398E+0,1.063343E+0,1.003702E+0,2.569433E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.841208E-3,67.910009E+0,30.873201E+0,0.000000E+0,1.308532E+0,1.317024E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.336575E+0,656.421246E-3,1.990891E+0,60.000000E+0,1.871801E+0,0.000000E+0,73.057066E+0,1.043097E+0,1.045737E+0,999.545968E-3,50.000000E+0,1.000000E+0,86.256773E+0,2.427337E+0,2.274693E+0,1.182805E+0,25.000000E+0,0.000000E+0,1.309620E+0,1.309306E+0,1.006212E+0,60.000000E+0,3.990146E-3,48.510294E+0,9.216214E-3,24.548921E+0,2.202014E+0,30.974751E+0,0.000000E+0,32.762234E-3,0.000000E+0,41.943470E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.754766E-3,2.020351E+0,2.013716E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973216E+0,5.777285E+0,0.000000E+0,79.149000E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.793666E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.700446E+0,0.000000E+0,51.091285E-3,996.667757E-3,3.050421E+0,998.309140E-3,3.042359E+0,997.021781E-3,3.037178E+0,998.067760E-3,3.032720E+0,32.419047E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.468202E+0,72.556834E+0,2.554744E+0,72.065210E+0,72.049207E+0,2.575484E+0,72.117010E+0,72.213030E+0,2.608428E+0,72.503720E+0,72.322060E+0,2.585885E+0
 10/20/2017,16:43:47.781,-204.229589E-6,72.790822E+0,3.983736E-3,998.137229E-3,1.001912E+0,0.000000E+0,1.005369E+0,3.082644E+0,0.000000E+0,72.193610E+0,3.977900E-3,997.170675E-3,996.927865E-3,0.000000E+0,1.063616E+0,2.829095E+0,0.000000E+0,79.913750E+0,31.156486E+0,71.061036E+0,3.974333E-3,3.971739E-3,0.000000E+0,1.028608E+0,1.000000E+0,44.000000E+0,99.252478E+0,24.305825E+0,8.533649E-3,12.872444E-3,1.000000E+0,2.687632E+0,1.000000E+0,20.000000E+0,6.578271E-3,42.397014E+0,0.000000E+0,1.990901E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.942449E+0,0.000000E+0,-148.404999E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.360278E-3,0.000000E+0,476.911854E-3,0.000000E+0,-107.383900E-3,0.000000E+0,206.691588E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,620.115705E-3,3.117011E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003377E+0,3.040139E+0,0.000000E+0,244.024877E+0,8.946436E-3,3.980091E-3,89.571631E+0,73.608734E+0,75.028191E+0,104.604424E+0,80.330798E+0,3.973345E-3,3.976394E-3,67.681600E+0,5.436785E+0,2.140409E+0,74.958060E+0,76.738071E+0,0.000000E+0,75.541611E+0,81.399238E+0,0.000000E+0,74.012819E+0,1.067640E+0,1.008380E+0,2.570612E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.868446E-3,67.907484E+0,30.873340E+0,0.000000E+0,1.308787E+0,1.316242E+0,1.009359E+0,60.000000E+0,1.000000E+0,1.336926E+0,661.198548E-3,1.999007E+0,60.000000E+0,1.879956E+0,0.000000E+0,73.055381E+0,1.046976E+0,1.047461E+0,1.011767E+0,50.000000E+0,1.000000E+0,86.097092E+0,2.424367E+0,2.274709E+0,1.185632E+0,25.000000E+0,0.000000E+0,1.309907E+0,1.306046E+0,1.010076E+0,60.000000E+0,3.988784E-3,48.504423E+0,9.259340E-3,24.547715E+0,2.218124E+0,30.973729E+0,0.000000E+0,45.753107E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.236455E-3,2.020899E+0,2.013490E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960337E+0,5.776898E+0,0.000000E+0,79.374648E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.794536E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.699222E+0,0.000000E+0,46.163061E-3,996.780401E-3,3.049231E+0,996.539022E-3,3.042231E+0,998.614888E-3,3.037902E+0,998.389600E-3,3.035021E+0,28.875013E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.469466E+0,72.555384E+0,2.552267E+0,72.063806E+0,72.047522E+0,2.580354E+0,72.115980E+0,72.215042E+0,2.604276E+0,72.505545E+0,72.323464E+0,2.588391E+0
 10/20/2017,16:43:57.781,3.338175E-3,72.792226E+0,3.975176E-3,998.137229E-3,1.003061E+0,0.000000E+0,1.000434E+0,3.083465E+0,0.000000E+0,72.193376E+0,3.977705E-3,997.428423E-3,989.717801E-3,0.000000E+0,1.057132E+0,2.811439E+0,0.000000E+0,79.916983E+0,31.151283E+0,71.059025E+0,3.974463E-3,3.967848E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,99.258967E+0,24.312182E+0,8.515361E-3,12.848060E-3,1.000000E+0,2.679278E+0,1.000000E+0,20.000000E+0,6.558357E-3,42.406464E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.937363E+0,0.000000E+0,-149.177518E-3,0.000000E+0,136.139288E-3,0.000000E+0,135.849593E-3,0.000000E+0,480.101910E-3,0.000000E+0,-110.606178E-3,0.000000E+0,208.012722E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,599.494485E-3,3.117108E+0,0.000000E+0,997.955116E-3,0.000000E+0,993.101264E-3,3.041265E+0,0.000000E+0,244.009337E+0,8.951561E-3,3.983854E-3,89.576888E+0,73.603679E+0,75.030251E+0,104.618495E+0,80.333891E+0,3.979832E-3,3.982167E-3,67.666544E+0,5.438396E+0,2.142585E+0,74.956328E+0,76.737228E+0,0.000000E+0,75.542922E+0,81.402144E+0,0.000000E+0,74.012304E+0,1.059718E+0,999.358964E-3,2.572924E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.845358E-3,67.909168E+0,30.870042E+0,0.000000E+0,1.307207E+0,1.319084E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.334756E+0,658.626155E-3,2.013833E+0,60.000000E+0,1.882325E+0,0.000000E+0,73.056598E+0,1.046066E+0,1.046216E+0,1.001751E+0,50.000000E+0,1.000000E+0,86.040474E+0,2.417997E+0,2.273974E+0,1.195150E+0,25.000000E+0,0.000000E+0,1.310530E+0,1.309657E+0,1.003146E+0,60.000000E+0,3.988135E-3,48.503770E+0,9.235410E-3,24.547993E+0,2.222312E+0,30.972521E+0,0.000000E+0,48.976649E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.848456E-3,2.021028E+0,2.013684E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955781E+0,5.776801E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.794504E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.694036E+0,0.000000E+0,43.199684E-3,996.024078E-3,3.050261E+0,996.893045E-3,3.042472E+0,997.343621E-3,3.039044E+0,1.000079E+0,3.035134E+0,27.586273E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.467173E+0,72.558425E+0,2.557796E+0,72.066520E+0,72.047101E+0,2.573600E+0,72.117899E+0,72.214761E+0,2.602439E+0,72.505311E+0,72.322715E+0,2.581846E+0
 10/20/2017,16:44:07.781,1.566973E-3,72.791571E+0,3.976992E-3,999.039347E-3,998.303036E-3,0.000000E+0,1.003660E+0,3.081983E+0,0.000000E+0,72.192581E+0,3.983412E-3,997.670061E-3,980.737123E-3,0.000000E+0,1.061923E+0,2.803642E+0,0.000000E+0,79.917217E+0,31.149889E+0,71.054019E+0,3.969015E-3,3.966875E-3,0.000000E+0,1.029373E+0,1.000000E+0,44.000000E+0,99.108415E+0,24.310047E+0,8.512896E-3,12.874260E-3,1.000000E+0,2.681498E+0,1.000000E+0,20.000000E+0,6.580282E-3,42.403531E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.936655E+0,0.000000E+0,-151.623826E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.362442E-3,0.000000E+0,481.165262E-3,0.000000E+0,-109.575049E-3,0.000000E+0,206.047132E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,622.591532E-3,3.117558E+0,0.000000E+0,997.874657E-3,0.000000E+0,996.233391E-3,3.040251E+0,0.000000E+0,243.988875E+0,8.054943E-3,3.981908E-3,89.581113E+0,73.604053E+0,75.031515E+0,104.627485E+0,80.336187E+0,3.974383E-3,3.977302E-3,67.646205E+0,5.435496E+0,2.137137E+0,74.945747E+0,76.740553E+0,0.000000E+0,75.542735E+0,81.397504E+0,0.000000E+0,74.014926E+0,1.066858E+0,1.004133E+0,2.567280E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.837381E-3,67.907484E+0,30.865629E+0,0.000000E+0,1.309633E+0,1.315220E+0,1.006562E+0,60.000000E+0,1.000000E+0,1.330480E+0,653.305614E-3,1.997457E+0,60.000000E+0,1.874863E+0,0.000000E+0,73.054398E+0,1.046050E+0,1.036701E+0,1.002086E+0,50.000000E+0,1.000000E+0,86.061911E+0,2.419960E+0,2.268271E+0,1.187899E+0,25.000000E+0,0.000000E+0,1.316056E+0,1.307996E+0,1.007585E+0,60.000000E+0,3.985475E-3,48.500695E+0,9.184631E-3,24.547529E+0,2.240999E+0,30.973403E+0,0.000000E+0,50.427243E-3,0.000000E+0,43.650633E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.978770E-3,2.020834E+0,2.013587E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957635E+0,5.778059E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793988E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.692586E+0,0.000000E+0,41.879049E-3,997.118333E-3,3.050695E+0,998.228680E-3,3.043003E+0,998.872360E-3,3.039833E+0,998.164312E-3,3.035182E+0,28.875013E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.557349E+0,2.551532E+0,72.065444E+0,72.047803E+0,2.579428E+0,72.117010E+0,72.215135E+0,2.603301E+0,72.506528E+0,72.322247E+0,2.587386E+0
 10/20/2017,16:44:17.781,-365.247996E-6,72.792273E+0,3.983672E-3,998.121120E-3,1.010502E+0,0.000000E+0,1.010000E+0,3.082467E+0,0.000000E+0,72.192628E+0,3.974074E-3,997.025691E-3,986.224429E-3,0.000000E+0,1.065581E+0,2.795442E+0,0.000000E+0,79.918998E+0,31.148310E+0,71.054346E+0,3.973879E-3,3.967524E-3,0.000000E+0,1.028322E+0,1.000000E+0,44.000000E+0,98.977144E+0,24.308006E+0,8.512377E-3,12.875946E-3,1.000000E+0,2.666964E+0,1.000000E+0,20.000000E+0,6.609343E-3,42.402926E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.944895E+0,0.000000E+0,-148.984388E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.102772E-3,0.000000E+0,478.265211E-3,0.000000E+0,-113.087333E-3,0.000000E+0,206.401583E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,625.434732E-3,3.116899E+0,0.000000E+0,998.051668E-3,0.000000E+0,989.313946E-3,3.040911E+0,0.000000E+0,243.974976E+0,8.047418E-3,3.975680E-3,89.582896E+0,73.600403E+0,75.032592E+0,104.639768E+0,80.340545E+0,3.974253E-3,3.975875E-3,67.630402E+0,5.442262E+0,2.138668E+0,74.909511E+0,76.733107E+0,0.000000E+0,75.543297E+0,81.389864E+0,0.000000E+0,74.015206E+0,1.075068E+0,1.005841E+0,2.565017E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.853530E-3,67.906269E+0,30.865629E+0,0.000000E+0,1.309681E+0,1.315875E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.337197E+0,657.923140E-3,2.010318E+0,60.000000E+0,1.889417E+0,0.000000E+0,73.053415E+0,1.044326E+0,1.043087E+0,1.010808E+0,50.000000E+0,1.000000E+0,86.104645E+0,2.416959E+0,2.265476E+0,1.184706E+0,25.000000E+0,0.000000E+0,1.310929E+0,1.306510E+0,1.012104E+0,60.000000E+0,3.989432E-3,48.496315E+0,9.166926E-3,24.551056E+0,2.248731E+0,30.973775E+0,0.000000E+0,35.824599E-3,0.000000E+0,44.391477E-3,0.000000E+0,18.655193E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.139823E-3,2.021253E+0,2.013587E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961299E+0,5.778059E+0,0.000000E+0,87.336796E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.688495E+0,0.000000E+0,41.685785E-3,995.927526E-3,3.049440E+0,997.102241E-3,3.041490E+0,999.258568E-3,3.038916E+0,997.552817E-3,3.035890E+0,27.586273E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.466003E+0,72.556600E+0,2.554137E+0,72.068532E+0,72.047429E+0,2.576682E+0,72.116261E+0,72.216352E+0,2.606863E+0,72.500304E+0,72.321920E+0,2.589860E+0
 10/20/2017,16:44:27.781,1.083918E-3,72.794145E+0,3.980883E-3,996.929036E-3,1.009704E+0,0.000000E+0,1.004746E+0,3.082370E+0,0.000000E+0,72.192347E+0,3.978419E-3,996.880708E-3,1.012528E+0,0.000000E+0,1.062802E+0,2.790545E+0,0.000000E+0,79.921763E+0,31.153513E+0,71.051305E+0,3.975630E-3,3.966486E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.915459E+0,24.307402E+0,8.523273E-3,12.866024E-3,1.000000E+0,2.675509E+0,1.000000E+0,20.000000E+0,6.578141E-3,42.405207E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.937073E+0,0.000000E+0,-143.963018E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.519056E-3,0.000000E+0,475.204047E-3,0.000000E+0,-89.081356E-3,0.000000E+0,209.784975E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.006185E+0,3.116255E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.004783E+0,3.040798E+0,0.000000E+0,243.984291E+0,8.047289E-3,3.979507E-3,89.589843E+0,73.602368E+0,75.034652E+0,104.649840E+0,80.341201E+0,3.978470E-3,3.977107E-3,67.609268E+0,5.413909E+0,2.140215E+0,74.893547E+0,76.732685E+0,0.000000E+0,75.541424E+0,81.376131E+0,0.000000E+0,74.014926E+0,1.062114E+0,1.003957E+0,2.571409E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.844061E-3,67.906269E+0,30.863492E+0,0.000000E+0,1.310671E+0,1.316912E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.333910E+0,651.723831E-3,1.983941E+0,60.000000E+0,1.879601E+0,0.000000E+0,73.052901E+0,1.044230E+0,1.042288E+0,1.007230E+0,50.000000E+0,1.000000E+0,86.125097E+0,2.416448E+0,2.269261E+0,1.182805E+0,25.000000E+0,0.000000E+0,1.310434E+0,1.308219E+0,1.009357E+0,60.000000E+0,3.988005E-3,48.494870E+0,9.239755E-3,24.549292E+0,2.236488E+0,30.975308E+0,0.000000E+0,-17.234897E-3,0.000000E+0,46.388535E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.822129E-3,2.020706E+0,2.013587E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963178E+0,5.777124E+0,0.000000E+0,80.406181E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793634E+0,0.000000E+0,20.716672E-3,10.000000E+0,9.691620E+0,0.000000E+0,44.488109E-3,996.571205E-3,3.050212E+0,997.070057E-3,3.041909E+0,998.035576E-3,3.039656E+0,999.902247E-3,3.035649E+0,37.896190E-3,9.900203E+0,1.000000E+0,1.000000E+0,72.468576E+0,72.560204E+0,2.553609E+0,72.066286E+0,72.046446E+0,2.573265E+0,72.113874E+0,72.215416E+0,2.608892E+0,72.506154E+0,72.320750E+0,2.593483E+0
 10/20/2017,16:44:37.781,761.880850E-6,72.793069E+0,3.986201E-3,998.588288E-3,1.008459E+0,0.000000E+0,1.000722E+0,3.082789E+0,0.000000E+0,72.191926E+0,3.979521E-3,997.009582E-3,976.956626E-3,0.000000E+0,1.060023E+0,2.806300E+0,0.000000E+0,79.921060E+0,31.150214E+0,71.052943E+0,3.973944E-3,3.969275E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,98.913296E+0,24.303644E+0,8.535983E-3,12.896440E-3,1.000000E+0,2.674774E+0,1.000000E+0,20.000000E+0,6.566725E-3,42.401762E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.956516E+0,0.000000E+0,-136.398775E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.843102E-3,0.000000E+0,464.409414E-3,0.000000E+0,-96.524820E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,996.313497E-3,3.118105E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001699E+0,3.040943E+0,0.000000E+0,243.978644E+0,8.667046E-3,3.983400E-3,89.590312E+0,73.598016E+0,75.039147E+0,104.658876E+0,80.342513E+0,3.979443E-3,3.976588E-3,67.592717E+0,5.423897E+0,2.139990E+0,74.904502E+0,76.730906E+0,0.000000E+0,75.539926E+0,81.361461E+0,0.000000E+0,74.017687E+0,1.068758E+0,1.001211E+0,2.566866E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862544E-3,67.901827E+0,30.861448E+0,0.000000E+0,1.302705E+0,1.317360E+0,999.881615E-3,60.000000E+0,1.000000E+0,1.332586E+0,662.125249E-3,2.014041E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.051637E+0,1.043592E+0,1.047333E+0,1.004259E+0,50.000000E+0,1.000000E+0,86.103237E+0,2.414229E+0,2.266210E+0,1.193936E+0,25.000000E+0,0.000000E+0,1.316247E+0,1.308874E+0,1.005733E+0,60.000000E+0,3.988200E-3,48.492587E+0,9.262129E-3,24.547204E+0,2.123079E+0,30.972428E+0,0.000000E+0,3.589182E-3,0.000000E+0,44.520319E-3,0.000000E+0,25.999214E-3,0.000000E+0,20.555619E-3,0.000000E+0,17.270136E-3,2.020867E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961565E+0,5.778413E+0,0.000000E+0,89.593275E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.673968E+0,0.000000E+0,39.592095E-3,996.716033E-3,3.050438E+0,998.035576E-3,3.043373E+0,996.603389E-3,3.037403E+0,998.840176E-3,3.036840E+0,28.875013E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.466939E+0,72.558847E+0,2.548256E+0,72.065397E+0,72.045510E+0,2.580114E+0,72.114997E+0,72.217101E+0,2.607406E+0,72.503627E+0,72.320422E+0,2.590530E+0
 10/20/2017,16:44:47.781,1.244936E-3,72.791899E+0,3.980494E-3,997.911700E-3,1.001672E+0,0.000000E+0,997.001011E-3,3.080211E+0,0.000000E+0,72.190990E+0,3.981661E-3,998.185557E-3,1.017904E+0,0.000000E+0,1.053699E+0,2.799873E+0,0.000000E+0,79.923403E+0,31.148913E+0,71.049481E+0,3.975954E-3,3.966940E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,98.909629E+0,24.303597E+0,8.516723E-3,12.893521E-3,1.000000E+0,2.680204E+0,1.000000E+0,20.000000E+0,6.542269E-3,42.390637E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.944123E+0,0.000000E+0,-119.081487E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.459006E-3,0.000000E+0,447.492452E-3,0.000000E+0,-113.828457E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.001505E+0,3.120696E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.002322E+0,3.042440E+0,0.000000E+0,243.985545E+0,8.675803E-3,3.982686E-3,89.597635E+0,73.595909E+0,75.036712E+0,104.674219E+0,80.347434E+0,3.973215E-3,3.977367E-3,67.585750E+0,5.435174E+0,2.138717E+0,74.957498E+0,76.729220E+0,0.000000E+0,75.538193E+0,81.348103E+0,0.000000E+0,74.017500E+0,1.058535E+0,1.002600E+0,2.565224E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.845488E-3,67.902247E+0,30.860890E+0,0.000000E+0,1.305483E+0,1.314837E+0,989.429466E-3,60.000000E+0,1.000000E+0,1.335330E+0,656.437223E-3,2.010542E+0,60.000000E+0,1.872123E+0,0.000000E+0,73.047238E+0,1.045220E+0,1.043885E+0,974.672660E-3,50.000000E+0,1.000000E+0,86.109429E+0,2.420232E+0,2.264326E+0,1.180793E+0,25.000000E+0,0.000000E+0,1.310418E+0,1.309418E+0,983.361258E-3,60.000000E+0,3.988005E-3,48.491375E+0,9.277758E-3,24.546415E+0,2.097626E+0,30.972428E+0,0.000000E+0,37.307428E-3,0.000000E+0,45.873165E-3,0.000000E+0,29.510171E-3,0.000000E+0,27.191007E-3,0.000000E+0,21.908465E-3,2.020995E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962253E+0,5.775512E+0,0.000000E+0,89.657746E-3,0.000000E+0,51.136422E-3,9.500000E+0,9.793151E+0,0.000000E+0,22.262782E-3,10.000000E+0,9.666495E+0,0.000000E+0,41.041573E-3,996.522930E-3,3.049569E+0,997.713737E-3,3.042311E+0,996.539022E-3,3.037757E+0,997.713737E-3,3.033010E+0,17.920725E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.470167E+0,72.559548E+0,2.554248E+0,72.066239E+0,72.047756E+0,2.576346E+0,72.116495E+0,72.215276E+0,2.604579E+0,72.503954E+0,72.321452E+0,2.585119E+0
 10/20/2017,16:44:57.781,922.899256E-6,72.792086E+0,3.983347E-3,998.958801E-3,1.011413E+0,0.000000E+0,1.006710E+0,3.078955E+0,0.000000E+0,72.193751E+0,3.978743E-3,998.024464E-3,1.030187E+0,0.000000E+0,1.061301E+0,2.799889E+0,0.000000E+0,79.923403E+0,31.147613E+0,71.050744E+0,3.972387E-3,3.967005E-3,0.000000E+0,1.020835E+0,1.000000E+0,44.000000E+0,98.915600E+0,24.299700E+0,8.530990E-3,12.890343E-3,1.000000E+0,2.679039E+0,1.000000E+0,20.000000E+0,6.579050E-3,42.372763E+0,0.000000E+0,1.989322E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.935625E+0,0.000000E+0,-138.458824E-3,0.000000E+0,137.426818E-3,0.000000E+0,134.207992E-3,0.000000E+0,457.191510E-3,0.000000E+0,-122.109713E-3,0.000000E+0,208.528287E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,997.814966E-3,3.119634E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005454E+0,3.042327E+0,0.000000E+0,243.977582E+0,8.678268E-3,3.981064E-3,89.600404E+0,73.594177E+0,75.037133E+0,104.685420E+0,80.349074E+0,3.980610E-3,3.980480E-3,67.571396E+0,5.414554E+0,2.137604E+0,74.971917E+0,76.725145E+0,0.000000E+0,75.534167E+0,81.333292E+0,0.000000E+0,74.018109E+0,1.067992E+0,1.000796E+0,2.565415E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862544E-3,67.903089E+0,30.858846E+0,0.000000E+0,1.307414E+0,1.316002E+0,1.006946E+0,60.000000E+0,1.000000E+0,1.335027E+0,657.827275E-3,2.007522E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.048408E+0,1.047694E+0,1.044635E+0,1.003763E+0,50.000000E+0,1.000000E+0,86.114120E+0,2.419386E+0,2.263655E+0,1.188219E+0,25.000000E+0,0.000000E+0,1.313181E+0,1.309689E+0,1.010890E+0,60.000000E+0,3.988330E-3,48.487927E+0,9.152270E-3,24.542935E+0,2.114058E+0,30.975355E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.486638E-3,0.000000E+0,16.142764E-3,0.000000E+0,24.453104E-3,0.000000E+0,24.130998E-3,2.021028E+0,2.013619E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962826E+0,5.777865E+0,0.000000E+0,83.952077E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792410E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.661051E+0,0.000000E+0,42.265576E-3,996.699941E-3,3.050518E+0,997.343621E-3,3.041587E+0,997.150517E-3,3.038980E+0,998.872360E-3,3.035423E+0,32.096862E-3,9.856061E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.560625E+0,2.551068E+0,72.067035E+0,72.048739E+0,2.579731E+0,72.116214E+0,72.215650E+0,2.605282E+0,72.503954E+0,72.319065E+0,2.583395E+0
