date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:45:07.781,1.083918E-3,72.793116E+0,3.976343E-3,997.879481E-3,1.012291E+0,0.000000E+0,992.737296E-3,3.078681E+0,0.000000E+0,72.194406E+0,3.972517E-3,997.798935E-3,990.355860E-3,0.000000E+0,1.050536E+0,2.805688E+0,0.000000E+0,79.924996E+0,31.144221E+0,71.050603E+0,3.974009E-3,3.970247E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,98.924063E+0,24.293529E+0,8.533454E-3,12.896245E-3,1.000000E+0,2.673911E+0,1.000000E+0,20.000000E+0,6.572628E-3,42.365920E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.927931E+0,0.000000E+0,-150.819120E-3,0.000000E+0,137.491195E-3,0.000000E+0,136.428982E-3,0.000000E+0,462.379378E-3,0.000000E+0,-112.249540E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,759.496697E-3,3.121195E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004224E+0,3.042150E+0,0.000000E+0,243.954659E+0,9.534149E-3,3.978210E-3,89.606553E+0,73.592118E+0,75.041909E+0,104.695257E+0,80.352073E+0,3.976848E-3,3.978534E-3,67.559333E+0,5.425830E+0,2.140828E+0,74.962461E+0,76.722804E+0,0.000000E+0,75.529438E+0,81.324153E+0,0.000000E+0,74.017406E+0,1.057545E+0,979.864054E-3,2.568556E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.859755E-3,67.903416E+0,30.856524E+0,0.000000E+0,1.313528E+0,1.319531E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.334229E+0,654.583822E-3,2.008736E+0,60.000000E+0,1.883373E+0,0.000000E+0,73.047987E+0,1.046369E+0,1.046966E+0,1.002789E+0,50.000000E+0,1.000000E+0,86.142125E+0,2.415107E+0,2.270763E+0,1.193952E+0,25.000000E+0,0.000000E+0,1.311776E+0,1.307916E+0,1.010220E+0,60.000000E+0,3.990924E-3,48.484199E+0,9.194359E-3,24.539177E+0,2.177850E+0,30.971174E+0,0.000000E+0,54.843495E-3,0.000000E+0,49.384123E-3,0.000000E+0,13.952442E-3,0.000000E+0,16.046133E-3,0.000000E+0,21.682991E-3,2.020995E+0,2.013619E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965350E+0,5.777768E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792668E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.661792E+0,0.000000E+0,42.072312E-3,996.490746E-3,3.050421E+0,998.791900E-3,3.041909E+0,998.920636E-3,3.037129E+0,1.000240E+0,3.035005E+0,33.707786E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.470261E+0,72.562824E+0,2.554280E+0,72.067643E+0,72.045931E+0,2.577400E+0,72.114062E+0,72.214293E+0,2.598222E+0,72.505733E+0,72.320984E+0,2.592542E+0
 10/20/2017,16:45:17.781,1.727991E-3,72.792226E+0,3.979132E-3,997.895591E-3,1.005984E+0,0.000000E+0,1.007972E+0,3.080437E+0,0.000000E+0,72.192019E+0,3.974268E-3,998.507742E-3,1.004457E+0,0.000000E+0,1.068088E+0,2.806735E+0,0.000000E+0,79.928323E+0,31.141527E+0,71.047235E+0,3.971933E-3,3.962660E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,98.923827E+0,24.294178E+0,8.535789E-3,12.923807E-3,1.000000E+0,2.668784E+0,1.000000E+0,20.000000E+0,6.541296E-3,42.373554E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.984555E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.941161E+0,0.000000E+0,-148.598129E-3,0.000000E+0,135.881781E-3,0.000000E+0,138.907479E-3,0.000000E+0,475.880725E-3,0.000000E+0,-112.442877E-3,0.000000E+0,208.302727E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,636.999251E-3,3.121131E+0,0.000000E+0,998.035576E-3,0.000000E+0,990.480504E-3,3.042424E+0,0.000000E+0,243.953646E+0,9.769494E-3,3.983400E-3,89.608102E+0,73.591650E+0,75.044062E+0,104.704999E+0,80.353479E+0,3.978210E-3,3.979507E-3,67.543250E+0,5.437107E+0,2.141247E+0,74.978846E+0,76.720697E+0,0.000000E+0,75.524428E+0,81.313092E+0,0.000000E+0,74.020215E+0,1.065931E+0,1.006799E+0,2.568333E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.869029E-3,67.903931E+0,30.852714E+0,0.000000E+0,1.306185E+0,1.319228E+0,1.003909E+0,60.000000E+0,1.000000E+0,1.331087E+0,656.916551E-3,2.005605E+0,60.000000E+0,1.881116E+0,0.000000E+0,73.044991E+0,1.043895E+0,1.047700E+0,999.721694E-3,50.000000E+0,1.000000E+0,86.102909E+0,2.416320E+0,2.265284E+0,1.189257E+0,30.000000E+0,0.000000E+0,1.315529E+0,1.310616E+0,1.005030E+0,60.000000E+0,3.987875E-3,48.481356E+0,9.169845E-3,24.536764E+0,2.231655E+0,30.973636E+0,0.000000E+0,21.157484E-3,0.000000E+0,43.554001E-3,0.000000E+0,19.653722E-3,0.000000E+0,14.886550E-3,0.000000E+0,15.949501E-3,2.020673E+0,2.013619E+0,2.018547E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962319E+0,5.776511E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.790735E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.660922E+0,0.000000E+0,49.029806E-3,995.798790E-3,3.050534E+0,997.536725E-3,3.042327E+0,998.164312E-3,3.038207E+0,997.585001E-3,3.034555E+0,32.096862E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.470167E+0,72.559595E+0,2.550940E+0,72.068719E+0,72.047054E+0,2.573345E+0,72.114951E+0,72.217709E+0,2.609850E+0,72.502925E+0,72.317849E+0,2.585087E+0
 10/20/2017,16:45:27.781,117.807224E-6,72.790776E+0,3.980753E-3,997.331767E-3,994.007690E-3,0.000000E+0,1.008275E+0,3.079873E+0,0.000000E+0,72.192160E+0,3.974009E-3,997.508969E-3,987.516498E-3,0.000000E+0,1.068280E+0,2.822200E+0,0.000000E+0,79.927948E+0,31.141899E+0,71.048638E+0,3.970766E-3,3.962984E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,98.942775E+0,24.287729E+0,8.637606E-3,12.905324E-3,1.000000E+0,2.660830E+0,1.000000E+0,20.000000E+0,6.687834E-3,42.387425E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.956065E+0,0.000000E+0,-135.819386E-3,0.000000E+0,136.107099E-3,0.000000E+0,136.847429E-3,0.000000E+0,458.158194E-3,0.000000E+0,-99.295980E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.002447E+0,3.122273E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000820E+0,3.042762E+0,0.000000E+0,243.932508E+0,9.769818E-3,3.982426E-3,89.610777E+0,73.589731E+0,75.046684E+0,104.714506E+0,80.354932E+0,3.973085E-3,3.976005E-3,67.612588E+0,5.419709E+0,2.138668E+0,74.993266E+0,76.712314E+0,0.000000E+0,75.519699E+0,81.301000E+0,0.000000E+0,74.021900E+0,1.076266E+0,1.006544E+0,2.567520E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.861182E-3,67.903229E+0,30.854062E+0,0.000000E+0,1.309937E+0,1.311356E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.341153E+0,655.814097E-3,2.012842E+0,60.000000E+0,1.870882E+0,0.000000E+0,73.045787E+0,1.044917E+0,1.043326E+0,1.002885E+0,50.000000E+0,1.000000E+0,86.081050E+0,2.477838E+0,2.270412E+0,1.283237E+0,30.000000E+0,0.000000E+0,1.310626E+0,1.304097E+0,1.006259E+0,60.000000E+0,3.986189E-3,48.480518E+0,9.119260E-3,24.533469E+0,2.207814E+0,30.973078E+0,0.000000E+0,7.940963E-3,0.000000E+0,44.391477E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.813304E-3,0.000000E+0,16.142764E-3,2.020738E+0,2.013297E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960669E+0,5.738924E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.789994E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.660794E+0,0.000000E+0,47.612539E-3,996.410286E-3,3.050148E+0,998.293048E-3,3.042601E+0,999.162016E-3,3.038642E+0,998.276956E-3,3.033154E+0,33.707786E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.472882E+0,72.561046E+0,2.553385E+0,72.067643E+0,72.048224E+0,2.577384E+0,72.114529E+0,72.215135E+0,2.605074E+0,72.502223E+0,72.321546E+0,2.584816E+0
 10/20/2017,16:45:37.781,1.405954E-3,72.795081E+0,3.980234E-3,998.910473E-3,1.007660E+0,0.000000E+0,989.016526E-3,3.078842E+0,0.000000E+0,72.190990E+0,3.979002E-3,996.864599E-3,1.025944E+0,0.000000E+0,1.048843E+0,2.827259E+0,0.000000E+0,79.930338E+0,31.134651E+0,71.047656E+0,3.975241E-3,3.968302E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.050482E+0,24.285130E+0,9.579643E-3,12.916025E-3,1.000000E+0,2.651742E+0,1.000000E+0,20.000000E+0,7.046364E-3,42.386401E+0,0.000000E+0,1.988709E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.948340E+0,0.000000E+0,-123.137209E-3,0.000000E+0,138.810914E-3,0.000000E+0,137.491195E-3,0.000000E+0,469.081718E-3,0.000000E+0,-109.156153E-3,0.000000E+0,209.591638E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.006153E+0,3.123030E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.012310E+0,3.043228E+0,0.000000E+0,243.919044E+0,9.773256E-3,3.977626E-3,89.615800E+0,73.587016E+0,75.050289E+0,104.725472E+0,80.357556E+0,3.978599E-3,3.981713E-3,67.653499E+0,5.428086E+0,2.134188E+0,74.993219E+0,76.708755E+0,0.000000E+0,75.513238E+0,81.291766E+0,0.000000E+0,74.024521E+0,1.046396E+0,999.774089E-3,2.564602E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.854891E-3,67.900517E+0,30.848255E+0,0.000000E+0,1.308149E+0,1.321032E+0,1.006530E+0,60.000000E+0,1.000000E+0,1.328933E+0,659.089505E-3,2.005062E+0,60.000000E+0,1.876410E+0,0.000000E+0,73.045506E+0,1.042793E+0,1.040868E+0,1.007773E+0,50.000000E+0,1.000000E+0,86.704878E+0,2.489940E+0,2.274757E+0,1.282023E+0,30.000000E+0,0.000000E+0,1.308709E+0,1.309498E+0,1.007936E+0,60.000000E+0,3.991378E-3,48.477768E+0,9.271597E-3,24.533330E+0,2.134355E+0,30.973311E+0,0.000000E+0,-4.115083E-3,0.000000E+0,41.879049E-3,0.000000E+0,25.548265E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.463400E-3,2.020738E+0,2.013619E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012790E+0,5.725095E+0,0.000000E+0,82.114658E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.789672E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.659569E+0,0.000000E+0,41.814627E-3,995.895342E-3,3.049746E+0,996.442470E-3,3.043920E+0,997.295345E-3,3.038079E+0,998.019484E-3,3.036630E+0,32.419047E-3,9.767131E+0,1.000000E+0,1.000000E+0,72.470495E+0,72.559782E+0,2.554504E+0,72.069140E+0,72.047756E+0,2.577959E+0,72.115185E+0,72.213919E+0,2.607230E+0,72.501568E+0,72.324634E+0,2.584113E+0
 10/20/2017,16:45:47.781,-1.009322E-3,72.791197E+0,3.977576E-3,997.895591E-3,1.004004E+0,0.000000E+0,992.513731E-3,3.077843E+0,0.000000E+0,72.189492E+0,3.982504E-3,997.718389E-3,995.954825E-3,0.000000E+0,1.052181E+0,2.820896E+0,0.000000E+0,79.930197E+0,31.132654E+0,71.046393E+0,3.970572E-3,3.968172E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,96.999703E+0,24.288703E+0,9.719723E-3,12.903055E-3,1.000000E+0,2.647669E+0,1.000000E+0,20.000000E+0,7.138607E-3,42.366711E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.945603E+0,0.000000E+0,-121.431230E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.686488E-3,0.000000E+0,464.344968E-3,0.000000E+0,-103.710502E-3,0.000000E+0,206.820479E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.009523E+0,3.120680E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.014131E+0,3.042488E+0,0.000000E+0,243.934777E+0,9.770791E-3,3.979507E-3,89.622606E+0,73.582804E+0,75.049961E+0,104.740438E+0,80.360368E+0,3.976978E-3,3.978988E-3,67.654528E+0,5.426152E+0,2.141650E+0,74.994577E+0,76.703135E+0,0.000000E+0,75.509351E+0,81.282908E+0,0.000000E+0,74.020730E+0,1.055900E+0,1.006767E+0,2.564762E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.860339E-3,67.900798E+0,30.924115E+0,0.000000E+0,1.306073E+0,1.312250E+0,998.635029E-3,60.000000E+0,1.000000E+0,1.337261E+0,657.891185E-3,2.015511E+0,60.000000E+0,1.879134E+0,0.000000E+0,73.042137E+0,1.045060E+0,1.039590E+0,1.003029E+0,50.000000E+0,1.000000E+0,87.425101E+0,2.492591E+0,2.271562E+0,1.287788E+0,30.000000E+0,0.000000E+0,1.313628E+0,1.309018E+0,1.000255E+0,60.000000E+0,3.986838E-3,48.473621E+0,9.349614E-3,24.525070E+0,2.130811E+0,30.974054E+0,0.000000E+0,-2.438841E-3,0.000000E+0,46.034218E-3,0.000000E+0,25.032895E-3,0.000000E+0,23.454575E-3,0.000000E+0,17.624453E-3,2.020609E+0,2.013780E+0,2.018386E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.073983E+0,5.704045E+0,0.000000E+0,84.403373E-3,0.000000E+0,47.171465E-3,9.500000E+0,9.767961E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.778624E+0,0.000000E+0,42.426629E-3,996.490746E-3,3.049923E+0,998.099944E-3,3.043196E+0,999.017188E-3,3.038771E+0,1.000095E+0,3.034876E+0,25.008794E-3,9.430104E+0,1.000000E+0,1.000000E+0,72.471478E+0,72.560906E+0,2.555783E+0,72.066239E+0,72.046774E+0,2.578342E+0,72.116120E+0,72.215650E+0,2.605889E+0,72.506762E+0,72.320750E+0,2.589620E+0
 10/20/2017,16:45:57.781,922.899256E-6,72.790495E+0,3.982310E-3,998.249994E-3,1.003844E+0,0.000000E+0,994.126597E-3,3.078858E+0,0.000000E+0,72.192253E+0,3.978029E-3,997.653952E-3,987.516498E-3,0.000000E+0,1.053555E+0,2.820831E+0,0.000000E+0,79.934320E+0,31.128147E+0,71.052381E+0,3.971804E-3,3.966940E-3,0.000000E+0,1.023081E+0,1.000000E+0,44.000000E+0,96.965675E+0,24.277381E+0,9.749749E-3,12.889695E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,7.100270E-3,42.355214E+0,0.000000E+0,1.988065E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.949337E+0,0.000000E+0,-133.051195E-3,0.000000E+0,134.626439E-3,0.000000E+0,138.038395E-3,0.000000E+0,467.728361E-3,0.000000E+0,-106.384993E-3,0.000000E+0,208.141613E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.002799E+0,3.119409E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007659E+0,3.042568E+0,0.000000E+0,243.925704E+0,9.771310E-3,3.979572E-3,89.623404E+0,73.584114E+0,75.051038E+0,104.746886E+0,80.361211E+0,3.976134E-3,3.978080E-3,67.661448E+0,5.428086E+0,2.141424E+0,74.952957E+0,76.698077E+0,0.000000E+0,75.499519E+0,81.281455E+0,0.000000E+0,74.024147E+0,1.059686E+0,1.005698E+0,2.560951E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.862868E-3,67.900564E+0,30.934056E+0,0.000000E+0,1.306425E+0,1.315571E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.331868E+0,659.009617E-3,2.019649E+0,60.000000E+0,1.891738E+0,0.000000E+0,73.041668E+0,1.042506E+0,1.043773E+0,1.005537E+0,50.000000E+0,1.000000E+0,87.485581E+0,2.488471E+0,2.274309E+0,1.278190E+0,30.000000E+0,0.000000E+0,1.310003E+0,1.307628E+0,1.008846E+0,60.000000E+0,3.986838E-3,48.470918E+0,9.239301E-3,24.526370E+0,2.148531E+0,30.972196E+0,0.000000E+0,-3.599316E-3,0.000000E+0,44.778004E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.552678E-3,0.000000E+0,17.914348E-3,2.020673E+0,2.013426E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.081398E+0,5.855683E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.754304E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.779429E+0,0.000000E+0,42.941999E-3,997.327529E-3,3.050196E+0,996.780401E-3,3.041265E+0,996.168906E-3,3.037129E+0,997.311437E-3,3.036566E+0,30.163752E-3,9.833184E+0,1.000000E+0,1.000000E+0,72.471805E+0,72.562590E+0,2.550557E+0,72.068205E+0,72.047756E+0,2.576027E+0,72.116916E+0,72.213544E+0,2.605985E+0,72.501989E+0,72.322013E+0,2.592174E+0
 10/20/2017,16:46:07.781,439.844037E-6,72.793911E+0,3.978029E-3,998.137229E-3,1.024506E+0,0.000000E+0,993.663496E-3,3.079518E+0,0.000000E+0,72.191972E+0,3.979586E-3,997.750607E-3,999.607712E-3,0.000000E+0,1.050888E+0,2.820976E+0,0.000000E+0,79.932680E+0,31.134698E+0,71.049013E+0,3.975176E-3,3.965189E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,97.631886E+0,24.266756E+0,9.779387E-3,12.891251E-3,1.000000E+0,2.674614E+0,1.000000E+0,20.000000E+0,7.150024E-3,42.353259E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.955968E+0,0.000000E+0,-134.467479E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.102772E-3,0.000000E+0,467.180573E-3,0.000000E+0,-96.170370E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008102E+0,3.120825E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.016656E+0,3.041748E+0,0.000000E+0,243.918561E+0,9.773840E-3,3.983010E-3,89.628285E+0,73.581587E+0,75.053332E+0,104.760535E+0,80.362617E+0,3.977561E-3,3.982491E-3,67.664066E+0,5.418742E+0,2.138845E+0,74.945560E+0,76.694284E+0,0.000000E+0,75.492870E+0,81.268519E+0,0.000000E+0,74.022930E+0,1.049479E+0,1.008827E+0,2.565399E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.863322E-3,67.898273E+0,30.930061E+0,0.000000E+0,1.306568E+0,1.317695E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.334421E+0,655.111082E-3,2.028436E+0,60.000000E+0,1.900086E+0,0.000000E+0,73.043775E+0,1.043049E+0,1.043007E+0,1.010585E+0,50.000000E+0,1.000000E+0,86.811796E+0,2.488567E+0,2.275923E+0,1.296906E+0,30.000000E+0,0.000000E+0,1.315225E+0,1.309625E+0,1.003082E+0,60.000000E+0,3.986773E-3,48.468495E+0,9.270495E-3,24.526416E+0,2.209747E+0,30.971917E+0,0.000000E+0,-29.548826E-3,0.000000E+0,42.297787E-3,0.000000E+0,24.292051E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.145706E-3,2.020641E+0,2.013394E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.027725E+0,5.855296E+0,0.000000E+0,79.374648E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.754336E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.777689E+0,0.000000E+0,45.583270E-3,996.120630E-3,3.049649E+0,997.971208E-3,3.042536E+0,998.968912E-3,3.039591E+0,996.522930E-3,3.034442E+0,26.619718E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.473116E+0,72.564649E+0,2.553737E+0,72.071340E+0,72.049815E+0,2.581631E+0,72.113734E+0,72.214433E+0,2.601321E+0,72.502972E+0,72.318457E+0,2.588567E+0
 10/20/2017,16:46:17.781,-43.211183E-6,72.790963E+0,3.982310E-3,997.251221E-3,1.014478E+0,0.000000E+0,988.425674E-3,3.081500E+0,0.000000E+0,72.190241E+0,3.983477E-3,997.734498E-3,1.023375E+0,0.000000E+0,1.043557E+0,2.814951E+0,0.000000E+0,79.939100E+0,31.162711E+0,71.045785E+0,3.969923E-3,3.966162E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,98.057627E+0,24.276314E+0,9.731526E-3,12.883015E-3,1.000000E+0,2.660782E+0,1.000000E+0,20.000000E+0,7.095340E-3,42.358752E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.937170E+0,0.000000E+0,-141.291392E-3,0.000000E+0,138.456843E-3,0.000000E+0,136.750865E-3,0.000000E+0,475.945171E-3,0.000000E+0,-87.953559E-3,0.000000E+0,206.079355E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,997.399666E-3,3.119168E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006493E+0,3.041345E+0,0.000000E+0,243.921119E+0,11.127140E-3,3.983205E-3,89.630351E+0,73.581727E+0,75.056469E+0,104.771077E+0,80.365101E+0,3.977626E-3,3.981389E-3,67.632319E+0,5.415198E+0,2.131851E+0,74.959839E+0,76.686744E+0,0.000000E+0,75.488001E+0,81.261348E+0,0.000000E+0,74.022509E+0,1.047450E+0,1.002999E+0,2.562466E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.862933E-3,67.896075E+0,30.924254E+0,0.000000E+0,1.314151E+0,1.319132E+0,1.003142E+0,60.000000E+0,1.000000E+0,1.336399E+0,653.752986E-3,2.010318E+0,60.000000E+0,1.866643E+0,0.000000E+0,73.039188E+0,1.046641E+0,1.046104E+0,1.002789E+0,50.000000E+0,1.000000E+0,86.377756E+0,2.491457E+0,2.275140E+0,1.291397E+0,30.000000E+0,0.000000E+0,1.313181E+0,1.307357E+0,1.009804E+0,60.000000E+0,3.988654E-3,48.464302E+0,9.268419E-3,24.516579E+0,2.226500E+0,30.970802E+0,0.000000E+0,-7.725449E-3,0.000000E+0,43.586211E-3,0.000000E+0,21.360885E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.240867E-3,2.020931E+0,2.013458E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992908E+0,5.854394E+0,0.000000E+0,79.600296E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.752178E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.779364E+0,0.000000E+0,44.713583E-3,996.732125E-3,3.049472E+0,997.343621E-3,3.042021E+0,996.683849E-3,3.038787E+0,1.000240E+0,3.035407E+0,31.774677E-3,9.785497E+0,1.000000E+0,1.000000E+0,72.471571E+0,72.562731E+0,2.554632E+0,72.069468E+0,72.048131E+0,2.571940E+0,72.113547E+0,72.215884E+0,2.606336E+0,72.502363E+0,72.318878E+0,2.587066E+0
 10/20/2017,16:46:27.781,-1.170340E-3,72.795549E+0,3.980040E-3,998.249994E-3,1.004051E+0,0.000000E+0,1.003213E+0,3.081436E+0,0.000000E+0,72.190709E+0,3.978094E-3,997.653952E-3,990.914161E-3,0.000000E+0,1.060007E+0,2.796570E+0,0.000000E+0,79.937835E+0,31.181015E+0,71.043633E+0,3.972323E-3,3.970247E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,97.751327E+0,24.314084E+0,9.667193E-3,12.871407E-3,1.000000E+0,2.642254E+0,1.000000E+0,20.000000E+0,7.126152E-3,42.366106E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.937524E+0,0.000000E+0,-147.568104E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.712185E-3,0.000000E+0,480.617475E-3,0.000000E+0,-99.199312E-3,0.000000E+0,206.143801E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,952.643105E-3,3.118266E+0,0.000000E+0,998.341324E-3,0.000000E+0,992.222351E-3,3.041201E+0,0.000000E+0,243.917548E+0,11.723094E-3,3.979183E-3,89.634904E+0,73.577889E+0,75.054924E+0,104.783173E+0,80.371755E+0,3.977561E-3,3.978729E-3,67.607071E+0,5.431308E+0,2.138523E+0,74.933902E+0,76.683560E+0,0.000000E+0,75.484302E+0,81.251647E+0,0.000000E+0,74.023679E+0,1.068822E+0,1.012451E+0,2.564618E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.866500E-3,67.899536E+0,30.925462E+0,0.000000E+0,1.305052E+0,1.316912E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.335873E+0,660.223915E-3,1.981416E+0,60.000000E+0,1.901762E+0,0.000000E+0,73.036380E+0,1.047024E+0,1.049520E+0,1.009658E+0,50.000000E+0,1.000000E+0,86.418334E+0,2.490691E+0,2.274293E+0,1.292563E+0,30.000000E+0,0.000000E+0,1.314235E+0,1.308283E+0,1.005860E+0,60.000000E+0,3.990081E-3,48.465466E+0,9.321403E-3,24.509294E+0,2.245509E+0,30.970477E+0,0.000000E+0,12.550628E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.846986E-3,0.000000E+0,15.305288E-3,0.000000E+0,15.756237E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996919E+0,5.853910E+0,0.000000E+0,82.179129E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.753756E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.779558E+0,0.000000E+0,44.327056E-3,996.265458E-3,3.050228E+0,998.840176E-3,3.043067E+0,997.842473E-3,3.037532E+0,996.297642E-3,3.036598E+0,24.686609E-3,9.501956E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.565913E+0,2.551308E+0,72.068392E+0,72.043919E+0,2.573760E+0,72.114810E+0,72.212608E+0,2.608796E+0,72.505077E+0,72.319393E+0,2.585678E+0
 10/20/2017,16:46:37.781,-526.266402E-6,72.794332E+0,3.980883E-3,999.023238E-3,1.001896E+0,0.000000E+0,1.010814E+0,3.081129E+0,0.000000E+0,72.193189E+0,3.982050E-3,996.735725E-3,991.344851E-3,0.000000E+0,1.068280E+0,2.795040E+0,0.000000E+0,79.940646E+0,31.191561E+0,71.043773E+0,3.970377E-3,3.962725E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,97.206694E+0,24.346054E+0,9.663172E-3,12.872704E-3,1.000000E+0,2.644922E+0,1.000000E+0,20.000000E+0,7.137829E-3,42.378907E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.941580E+0,0.000000E+0,-146.280574E-3,0.000000E+0,139.937503E-3,0.000000E+0,139.486867E-3,0.000000E+0,476.138507E-3,0.000000E+0,-97.620395E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,914.419535E-3,3.118749E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003217E+0,3.041249E+0,0.000000E+0,243.884780E+0,11.722964E-3,3.980545E-3,89.638143E+0,73.577608E+0,75.059091E+0,104.791503E+0,80.369787E+0,3.974318E-3,3.980156E-3,67.579578E+0,5.431952E+0,2.136944E+0,74.946168E+0,76.679626E+0,0.000000E+0,75.481493E+0,81.244523E+0,0.000000E+0,74.023257E+0,1.074173E+0,1.008683E+0,2.566643E+0,60.000000E+0,45.000000E+0,72.600000E+0,10.839003E-3,67.897244E+0,30.920027E+0,0.000000E+0,1.307398E+0,1.318286E+0,1.008288E+0,60.000000E+0,1.000000E+0,1.338218E+0,654.120471E-3,1.989357E+0,60.000000E+0,1.877377E+0,0.000000E+0,73.038439E+0,1.044821E+0,1.044236E+0,1.001623E+0,50.000000E+0,1.000000E+0,86.679263E+0,2.479626E+0,2.274789E+0,1.285888E+0,30.000000E+0,0.000000E+0,1.311217E+0,1.304097E+0,1.010076E+0,60.000000E+0,3.986643E-3,48.460574E+0,9.197861E-3,24.521869E+0,2.236488E+0,30.966435E+0,0.000000E+0,14.516988E-3,0.000000E+0,44.713583E-3,0.000000E+0,19.685932E-3,0.000000E+0,15.530763E-3,0.000000E+0,15.498552E-3,2.020931E+0,2.013619E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019361E+0,5.854942E+0,0.000000E+0,89.561040E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.754272E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.778881E+0,0.000000E+0,41.653574E-3,996.281550E-3,3.050856E+0,998.003392E-3,3.042231E+0,997.585001E-3,3.037580E+0,998.486152E-3,3.034281E+0,26.941903E-3,9.515811E+0,1.000000E+0,1.000000E+0,72.472320E+0,72.567831E+0,2.550429E+0,72.068579E+0,72.044060E+0,2.575149E+0,72.116869E+0,72.215650E+0,2.606304E+0,72.504188E+0,72.320703E+0,2.585502E+0
 10/20/2017,16:46:47.781,761.880850E-6,72.793396E+0,3.977965E-3,998.088901E-3,994.167368E-3,0.000000E+0,1.006311E+0,3.081097E+0,0.000000E+0,72.191551E+0,3.979391E-3,997.202893E-3,1.026773E+0,0.000000E+0,1.063680E+0,2.790964E+0,0.000000E+0,79.943833E+0,31.192954E+0,71.041153E+0,3.978224E-3,3.969210E-3,0.000000E+0,1.027955E+0,1.000000E+0,44.000000E+0,96.985838E+0,24.358164E+0,9.659411E-3,12.891705E-3,1.000000E+0,2.647461E+0,1.000000E+0,20.000000E+0,7.128358E-3,42.386355E+0,0.000000E+0,1.990482E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.939841E+0,0.000000E+0,-146.988716E-3,0.000000E+0,138.617784E-3,0.000000E+0,138.392466E-3,0.000000E+0,478.297434E-3,0.000000E+0,-107.996132E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,651.183339E-3,3.119956E+0,0.000000E+0,998.003392E-3,0.000000E+0,975.746719E-3,3.042279E+0,0.000000E+0,243.875853E+0,11.727895E-3,3.981778E-3,89.643869E+0,73.577796E+0,75.060121E+0,104.805011E+0,80.372364E+0,3.977756E-3,3.975615E-3,67.554284E+0,5.443229E+0,2.132914E+0,74.950803E+0,76.674100E+0,0.000000E+0,75.479761E+0,81.248131E+0,0.000000E+0,74.021292E+0,1.068902E+0,1.004740E+0,2.560856E+0,60.000000E+0,42.000000E+0,72.500000E+0,10.845358E-3,67.894906E+0,30.918308E+0,0.000000E+0,1.311278E+0,1.316497E+0,1.002135E+0,60.000000E+0,1.000000E+0,1.337628E+0,662.972062E-3,1.997281E+0,60.000000E+0,1.892979E+0,0.000000E+0,73.038392E+0,1.045875E+0,1.049153E+0,1.006128E+0,50.000000E+0,1.000000E+0,86.776797E+0,2.486348E+0,2.272345E+0,1.283588E+0,30.000000E+0,0.000000E+0,1.308598E+0,1.306446E+0,1.002028E+0,60.000000E+0,3.989238E-3,48.455821E+0,9.198769E-3,24.551380E+0,2.228111E+0,30.965785E+0,0.000000E+0,30.183401E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.880667E-3,0.000000E+0,13.855810E-3,0.000000E+0,16.013922E-3,2.020834E+0,2.013780E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.028621E+0,5.855006E+0,0.000000E+0,81.566656E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.754465E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.778752E+0,0.000000E+0,45.873165E-3,997.070057E-3,3.049424E+0,997.279253E-3,3.041812E+0,997.102241E-3,3.038063E+0,998.437876E-3,3.034989E+0,32.419047E-3,9.628905E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.566521E+0,2.556070E+0,72.066754E+0,72.044949E+0,2.575341E+0,72.116682E+0,72.216586E+0,2.609706E+0,72.504656E+0,72.323885E+0,2.581320E+0
 10/20/2017,16:46:57.781,-43.211183E-6,72.792414E+0,3.981402E-3,997.138456E-3,1.018598E+0,0.000000E+0,996.394191E-3,3.080582E+0,0.000000E+0,72.192347E+0,3.978159E-3,997.895591E-3,1.011492E+0,0.000000E+0,1.052740E+0,2.785600E+0,0.000000E+0,79.941068E+0,31.188913E+0,71.042182E+0,3.971739E-3,3.969015E-3,0.000000E+0,1.027653E+0,1.000000E+0,44.000000E+0,97.119131E+0,24.357283E+0,9.643068E-3,12.887555E-3,1.000000E+0,2.651950E+0,1.000000E+0,20.000000E+0,7.139839E-3,42.402414E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.941676E+0,0.000000E+0,-146.956527E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.068420E-3,0.000000E+0,479.167449E-3,0.000000E+0,-111.991758E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,627.878610E-3,3.118991E+0,0.000000E+0,998.325232E-3,0.000000E+0,992.669797E-3,3.041893E+0,0.000000E+0,243.859107E+0,11.727895E-3,3.980999E-3,89.648516E+0,73.573115E+0,75.058623E+0,104.814518E+0,80.376394E+0,3.978664E-3,3.976329E-3,67.528288E+0,5.443229E+0,2.137959E+0,74.940784E+0,76.667871E+0,0.000000E+0,75.475687E+0,81.254365E+0,0.000000E+0,74.019934E+0,1.054239E+0,1.011653E+0,2.566659E+0,60.000000E+0,42.000000E+0,72.500000E+0,10.842310E-3,67.894719E+0,30.915753E+0,0.000000E+0,1.312172E+0,1.320042E+0,1.015240E+0,60.000000E+0,1.000000E+0,1.334022E+0,655.686276E-3,1.995827E+0,60.000000E+0,1.881858E+0,0.000000E+0,73.038205E+0,1.043081E+0,1.044939E+0,1.007518E+0,50.000000E+0,1.000000E+0,86.627142E+0,2.485198E+0,2.264789E+0,1.283875E+0,30.000000E+0,0.000000E+0,1.314634E+0,1.307069E+0,1.004008E+0,60.000000E+0,3.986838E-3,48.451534E+0,9.039817E-3,24.575138E+0,2.260330E+0,30.963927E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.463400E-3,2.020738E+0,2.013362E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017444E+0,5.856296E+0,0.000000E+0,82.082423E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.751244E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.779912E+0,0.000000E+0,43.296316E-3,997.488449E-3,3.050985E+0,996.683849E-3,3.041185E+0,996.973505E-3,3.038207E+0,998.534428E-3,3.036228E+0,26.619718E-3,9.635671E+0,1.000000E+0,1.000000E+0,72.469746E+0,72.563058E+0,2.553961E+0,72.067082E+0,72.048786E+0,2.572499E+0,72.116822E+0,72.216212E+0,2.605138E+0,72.502036E+0,72.324962E+0,2.593164E+0
 10/20/2017,16:47:07.781,922.899256E-6,72.794941E+0,3.981726E-3,997.541187E-3,1.006846E+0,0.000000E+0,992.944893E-3,3.081838E+0,0.000000E+0,72.191037E+0,3.973879E-3,997.815044E-3,1.006594E+0,0.000000E+0,1.049610E+0,2.797762E+0,0.000000E+0,79.945613E+0,31.183895E+0,71.039001E+0,3.976797E-3,3.966486E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.283119E+0,24.350508E+0,9.665572E-3,12.887749E-3,1.000000E+0,2.650384E+0,1.000000E+0,20.000000E+0,7.102799E-3,42.404927E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.986811E+0,10.000000E+0,8.936590E+0,0.000000E+0,-145.282737E-3,0.000000E+0,135.012698E-3,0.000000E+0,137.941831E-3,0.000000E+0,474.237363E-3,0.000000E+0,-98.135960E-3,0.000000E+0,204.822666E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,955.981477E-3,3.118749E+0,0.000000E+0,998.164312E-3,0.000000E+0,997.511811E-3,3.042005E+0,0.000000E+0,243.843278E+0,11.727505E-3,3.982167E-3,89.651004E+0,73.573068E+0,75.062930E+0,104.826473E+0,80.377753E+0,3.976264E-3,3.981064E-3,67.510568E+0,5.420997E+0,2.139684E+0,74.919015E+0,76.665811E+0,0.000000E+0,75.476717E+0,81.262942E+0,0.000000E+0,74.025036E+0,1.052210E+0,1.006927E+0,2.564156E+0,60.000000E+0,42.000000E+0,72.500000E+0,10.852427E-3,67.894719E+0,30.911200E+0,0.000000E+0,1.308851E+0,1.318653E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.334915E+0,659.041572E-3,1.998208E+0,60.000000E+0,1.889256E+0,0.000000E+0,73.035538E+0,1.043352E+0,1.041235E+0,1.002693E+0,50.000000E+0,1.000000E+0,86.455770E+0,2.484368E+0,2.266849E+0,1.290295E+0,30.000000E+0,0.000000E+0,1.309779E+0,1.308539E+0,1.007888E+0,60.000000E+0,3.987032E-3,48.452419E+0,9.186317E-3,24.589848E+0,2.250987E+0,30.963973E+0,0.000000E+0,5.362130E-3,0.000000E+0,46.678431E-3,0.000000E+0,20.394566E-3,0.000000E+0,17.302347E-3,0.000000E+0,16.754766E-3,2.021157E+0,2.013233E+0,2.018225E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004208E+0,5.855651E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.743545E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.778881E+0,0.000000E+0,44.906847E-3,996.104538E-3,3.049134E+0,996.844769E-3,3.042343E+0,996.828677E-3,3.038368E+0,998.244772E-3,3.034217E+0,29.519383E-3,9.664348E+0,1.000000E+0,1.000000E+0,72.469934E+0,72.566006E+0,2.556470E+0,72.067783E+0,72.044715E+0,2.575069E+0,72.114529E+0,72.216446E+0,2.607310E+0,72.502504E+0,72.319627E+0,2.586412E+0
 10/20/2017,16:47:17.781,-204.229589E-6,72.796204E+0,3.982764E-3,997.895591E-3,1.008922E+0,0.000000E+0,999.444264E-3,3.081758E+0,0.000000E+0,72.192628E+0,3.979132E-3,997.782826E-3,1.002942E+0,0.000000E+0,1.057595E+0,2.789788E+0,0.000000E+0,79.946457E+0,31.182130E+0,71.036896E+0,3.971998E-3,3.969404E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.250546E+0,24.351297E+0,9.660448E-3,12.898255E-3,1.000000E+0,2.653499E+0,1.000000E+0,20.000000E+0,7.115708E-3,42.400645E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.937234E+0,0.000000E+0,-136.785034E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.270204E-3,0.000000E+0,474.076249E-3,0.000000E+0,-90.595827E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.005147E+0,3.119843E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.008155E+0,3.040814E+0,0.000000E+0,243.844967E+0,11.878846E-3,3.981778E-3,89.656026E+0,73.576719E+0,75.063117E+0,104.839086E+0,80.378503E+0,3.976913E-3,3.979053E-3,67.501871E+0,5.410687E+0,2.136686E+0,74.917564E+0,76.663703E+0,0.000000E+0,75.473814E+0,81.264910E+0,0.000000E+0,74.020496E+0,1.062513E+0,1.005793E+0,2.563917E+0,60.000000E+0,42.000000E+0,72.500000E+0,10.840235E-3,67.896169E+0,30.907623E+0,0.000000E+0,1.312523E+0,1.321144E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.337596E+0,651.675898E-3,2.012060E+0,60.000000E+0,1.882374E+0,0.000000E+0,73.030998E+0,1.044661E+0,1.046487E+0,998.267956E-3,50.000000E+0,1.000000E+0,86.379022E+0,2.487338E+0,2.268734E+0,1.294862E+0,30.000000E+0,0.000000E+0,1.312319E+0,1.306686E+0,1.012902E+0,60.000000E+0,3.987616E-3,48.450462E+0,9.168872E-3,24.591055E+0,2.233911E+0,30.963509E+0,0.000000E+0,-32.063189E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.978770E-3,0.000000E+0,13.759179E-3,2.020738E+0,2.013233E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998572E+0,5.856489E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.734429E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.778720E+0,0.000000E+0,44.101581E-3,996.635573E-3,3.051033E+0,997.729829E-3,3.042214E+0,999.306843E-3,3.037001E+0,998.083852E-3,3.037532E+0,30.163752E-3,9.548998E+0,1.000000E+0,1.000000E+0,72.469372E+0,72.565772E+0,2.552618E+0,72.068345E+0,72.045510E+0,2.571796E+0,72.113640E+0,72.216680E+0,2.596354E+0,72.501287E+0,72.320797E+0,2.585406E+0
 10/20/2017,16:47:27.781,117.807224E-6,72.792882E+0,3.982180E-3,997.750607E-3,1.002742E+0,0.000000E+0,1.005145E+0,3.082305E+0,0.000000E+0,72.190662E+0,3.973879E-3,998.024464E-3,967.242181E-3,0.000000E+0,1.060103E+0,2.796248E+0,0.000000E+0,79.946363E+0,31.180690E+0,71.032919E+0,3.973879E-3,3.964411E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.095207E+0,24.351390E+0,9.643781E-3,12.865505E-3,1.000000E+0,2.653579E+0,1.000000E+0,20.000000E+0,7.105329E-3,42.385936E+0,0.000000E+0,1.988870E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.946215E+0,0.000000E+0,-139.231343E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.527710E-3,0.000000E+0,472.980675E-3,0.000000E+0,-97.040385E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.015673E+0,3.118556E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.011495E+0,3.041860E+0,0.000000E+0,243.827980E+0,12.034727E-3,3.982621E-3,89.657481E+0,73.570073E+0,75.065786E+0,104.848641E+0,80.382439E+0,3.975486E-3,3.978145E-3,67.503554E+0,5.415842E+0,2.134510E+0,74.918359E+0,76.662720E+0,0.000000E+0,75.476811E+0,81.258396E+0,0.000000E+0,74.024287E+0,1.067624E+0,1.011493E+0,2.563406E+0,60.000000E+0,42.000000E+0,72.500000E+0,10.839911E-3,67.895327E+0,30.901306E+0,0.000000E+0,1.312555E+0,1.316689E+0,1.006067E+0,60.000000E+0,1.000000E+0,1.334325E+0,660.671287E-3,2.010174E+0,60.000000E+0,1.882196E+0,0.000000E+0,73.033291E+0,1.043959E+0,1.045625E+0,1.010361E+0,50.000000E+0,1.000000E+0,86.411438E+0,2.493597E+0,2.268974E+0,1.287628E+0,30.000000E+0,0.000000E+0,1.311616E+0,1.307021E+0,998.323324E-3,60.000000E+0,3.988654E-3,48.447480E+0,9.136640E-3,24.590266E+0,2.201048E+0,30.961836E+0,0.000000E+0,-34.351903E-3,0.000000E+0,41.460311E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.338970E-3,2.021028E+0,2.013716E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001905E+0,5.855071E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.740292E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.779107E+0,0.000000E+0,44.520319E-3,996.410286E-3,3.050244E+0,997.424081E-3,3.040879E+0,998.630980E-3,3.038513E+0,998.180404E-3,3.034490E+0,28.230643E-3,9.384351E+0,1.000000E+0,1.000000E+0,72.472180E+0,72.568721E+0,2.549342E+0,72.065771E+0,72.042094E+0,2.573106E+0,72.114108E+0,72.212936E+0,2.602599E+0,72.503346E+0,72.321499E+0,2.586827E+0
 10/20/2017,16:47:37.781,1.244936E-3,72.796532E+0,3.983542E-3,998.185557E-3,1.008331E+0,0.000000E+0,988.026450E-3,3.082193E+0,0.000000E+0,72.187901E+0,3.980753E-3,996.993473E-3,1.016357E+0,0.000000E+0,1.046639E+0,2.782684E+0,0.000000E+0,79.949315E+0,31.171306E+0,71.032404E+0,3.975695E-3,3.964151E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,96.962573E+0,24.345404E+0,9.644819E-3,12.851173E-3,1.000000E+0,2.660079E+0,1.000000E+0,20.000000E+0,7.072506E-3,42.376580E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.938940E+0,0.000000E+0,-137.654118E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.201500E-3,0.000000E+0,473.012897E-3,0.000000E+0,-91.175838E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,998.853217E-3,3.119972E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.002641E+0,3.041732E+0,0.000000E+0,243.819439E+0,12.041408E-3,3.983659E-3,89.663020E+0,73.569839E+0,75.065505E+0,104.857112E+0,80.383751E+0,3.974448E-3,3.979053E-3,67.493736E+0,5.413587E+0,2.136992E+0,74.926318E+0,76.659114E+0,0.000000E+0,75.474002E+0,81.264910E+0,0.000000E+0,74.021245E+0,1.048744E+0,1.004564E+0,2.564331E+0,60.000000E+0,42.000000E+0,72.500000E+0,10.836344E-3,67.895000E+0,30.901677E+0,0.000000E+0,1.313353E+0,1.316242E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.336798E+0,654.040583E-3,1.988079E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.029079E+0,1.044518E+0,1.040181E+0,1.003172E+0,50.000000E+0,1.000000E+0,86.421524E+0,2.486492E+0,2.271801E+0,1.285121E+0,30.000000E+0,0.000000E+0,1.312702E+0,1.303666E+0,1.014339E+0,60.000000E+0,3.989951E-3,48.446175E+0,9.120557E-3,24.588734E+0,2.218768E+0,30.958863E+0,0.000000E+0,-24.584572E-3,0.000000E+0,44.004950E-3,0.000000E+0,21.908465E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.918761E-3,2.020834E+0,2.013523E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003432E+0,5.854136E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.731723E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.778269E+0,0.000000E+0,49.802861E-3,996.474654E-3,3.050421E+0,998.743624E-3,3.042971E+0,999.081556E-3,3.038111E+0,998.421784E-3,3.036566E+0,29.841567E-3,9.215193E+0,1.000000E+0,1.000000E+0,72.468764E+0,72.567364E+0,2.554552E+0,72.064882E+0,72.045651E+0,2.567390E+0,72.115933E+0,72.214199E+0,2.600075E+0,72.502457E+0,72.320610E+0,2.581591E+0
 10/20/2017,16:47:47.781,922.899256E-6,72.795268E+0,3.983153E-3,997.766717E-3,995.061567E-3,0.000000E+0,997.480081E-3,3.081081E+0,0.000000E+0,72.191271E+0,3.979456E-3,997.734498E-3,1.026470E+0,0.000000E+0,1.054928E+0,2.770682E+0,0.000000E+0,79.949315E+0,31.181015E+0,71.027118E+0,3.973036E-3,3.969599E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,96.944337E+0,24.333387E+0,9.645143E-3,12.868423E-3,1.000000E+0,2.634236E+0,1.000000E+0,20.000000E+0,7.121741E-3,42.372716E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.940678E+0,0.000000E+0,-145.862126E-3,0.000000E+0,135.173640E-3,0.000000E+0,138.134960E-3,0.000000E+0,477.105191E-3,0.000000E+0,-100.971565E-3,0.000000E+0,207.239375E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,944.353080E-3,3.118830E+0,0.000000E+0,998.083852E-3,0.000000E+0,985.542609E-3,3.041474E+0,0.000000E+0,243.829862E+0,12.037711E-3,3.979637E-3,89.667620E+0,73.568294E+0,75.067939E+0,104.871091E+0,80.385345E+0,3.980675E-3,3.976848E-3,67.482842E+0,5.421642E+0,2.136283E+0,74.938397E+0,76.661971E+0,0.000000E+0,75.475219E+0,81.276393E+0,0.000000E+0,74.021292E+0,1.057785E+0,1.005618E+0,2.562131E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.855929E-3,67.894345E+0,30.896614E+0,0.000000E+0,1.314071E+0,1.318174E+0,1.008640E+0,60.000000E+0,1.000000E+0,1.335059E+0,653.321591E-3,1.984851E+0,60.000000E+0,1.867884E+0,0.000000E+0,73.030577E+0,1.045715E+0,1.051580E+0,1.008348E+0,50.000000E+0,1.000000E+0,86.380101E+0,2.490276E+0,2.270715E+0,1.289129E+0,30.000000E+0,0.000000E+0,1.311392E+0,1.305056E+0,1.007585E+0,60.000000E+0,3.986448E-3,48.441981E+0,9.143774E-3,24.587064E+0,2.235199E+0,30.959606E+0,0.000000E+0,13.743338E-3,0.000000E+0,43.876107E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.337499E-3,0.000000E+0,15.337499E-3,2.020641E+0,2.013329E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000682E+0,5.855941E+0,0.000000E+0,83.919842E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.721416E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.773534E+0,0.000000E+0,43.618422E-3,996.120630E-3,3.050084E+0,998.132128E-3,3.041716E+0,996.281550E-3,3.036437E+0,998.067760E-3,3.033219E+0,25.008794E-3,9.128198E+0,1.000000E+0,1.000000E+0,72.468296E+0,72.565351E+0,2.550988E+0,72.066146E+0,72.045323E+0,2.573345E+0,72.111207E+0,72.214293E+0,2.606911E+0,72.502784E+0,72.320376E+0,2.583810E+0
 10/20/2017,16:47:57.781,3.177157E-3,72.795643E+0,3.978873E-3,997.766717E-3,1.004738E+0,0.000000E+0,996.202563E-3,3.082322E+0,0.000000E+0,72.190288E+0,3.977576E-3,997.798935E-3,987.803624E-3,0.000000E+0,1.053619E+0,2.761709E+0,0.000000E+0,79.952970E+0,31.180411E+0,71.027118E+0,3.972128E-3,3.962465E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,96.978412E+0,24.328236E+0,9.643781E-3,12.884831E-3,1.000000E+0,2.644986E+0,1.000000E+0,20.000000E+0,7.109092E-3,42.372157E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.943093E+0,0.000000E+0,-148.050929E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.974019E-3,0.000000E+0,476.782963E-3,0.000000E+0,-107.190563E-3,0.000000E+0,206.981593E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,607.417122E-3,3.118974E+0,0.000000E+0,999.129832E-3,0.000000E+0,995.658104E-3,3.041297E+0,0.000000E+0,243.813889E+0,12.037321E-3,3.981908E-3,89.671563E+0,73.567545E+0,75.071872E+0,104.883940E+0,80.388344E+0,3.974448E-3,3.980805E-3,67.579064E+0,5.440007E+0,2.134591E+0,74.918172E+0,76.661596E+0,0.000000E+0,75.480416E+0,81.272128E+0,0.000000E+0,74.020870E+0,1.053392E+0,1.002712E+0,2.561940E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.856448E-3,67.891867E+0,30.894012E+0,0.000000E+0,1.314087E+0,1.322357E+0,1.001640E+0,60.000000E+0,1.000000E+0,1.335984E+0,657.907163E-3,2.009695E+0,60.000000E+0,1.870495E+0,0.000000E+0,73.033385E+0,1.047056E+0,1.046679E+0,1.002006E+0,50.000000E+0,1.000000E+0,86.296271E+0,2.487865E+0,2.273575E+0,1.280618E+0,30.000000E+0,0.000000E+0,1.317653E+0,1.309226E+0,1.008926E+0,60.000000E+0,3.989432E-3,48.436156E+0,9.265047E-3,24.583445E+0,2.231978E+0,30.957887E+0,0.000000E+0,37.855430E-3,0.000000E+0,41.170415E-3,0.000000E+0,13.211598E-3,0.000000E+0,14.177917E-3,0.000000E+0,-11.558368E-3,2.021060E+0,2.013716E+0,2.018097E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994330E+0,5.814711E+0,0.000000E+0,79.439118E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.715650E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.768219E+0,0.000000E+0,44.101581E-3,997.247069E-3,3.051033E+0,996.571206E-3,3.042279E+0,998.389600E-3,3.039591E+0,997.745921E-3,3.036469E+0,28.552828E-3,9.005116E+0,1.000000E+0,1.000000E+0,72.467874E+0,72.565024E+0,2.555319E+0,72.065397E+0,72.046774E+0,2.574973E+0,72.115138E+0,72.214995E+0,2.604356E+0,72.502878E+0,72.321779E+0,2.582868E+0
