date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:48:07.781,439.844037E-6,72.793630E+0,3.980494E-3,997.492860E-3,1.004419E+0,0.000000E+0,993.775279E-3,3.082354E+0,0.000000E+0,72.189726E+0,3.978548E-3,997.541187E-3,1.016883E+0,0.000000E+0,1.052054E+0,2.760098E+0,0.000000E+0,79.952220E+0,31.175115E+0,71.025387E+0,3.972971E-3,3.961882E-3,0.000000E+0,1.028815E+0,1.000000E+0,44.000000E+0,96.966803E+0,24.321833E+0,9.669268E-3,12.876335E-3,1.000000E+0,2.649170E+0,1.000000E+0,20.000000E+0,7.111427E-3,42.386960E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.941676E+0,0.000000E+0,-147.568104E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.394630E-3,0.000000E+0,481.004148E-3,0.000000E+0,-111.637307E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,585.150668E-3,3.119007E+0,0.000000E+0,998.132128E-3,0.000000E+0,992.222350E-3,3.041024E+0,0.000000E+0,243.809787E+0,12.376589E-3,3.980805E-3,89.676163E+0,73.567405E+0,75.072012E+0,104.890011E+0,80.391015E+0,3.975161E-3,3.976848E-3,67.663739E+0,5.432274E+0,2.135558E+0,74.935869E+0,76.662814E+0,0.000000E+0,75.482944E+0,81.276862E+0,0.000000E+0,74.016330E+0,1.054031E+0,1.006464E+0,2.563088E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.850806E-3,67.892802E+0,30.889460E+0,0.000000E+0,1.311230E+0,1.316817E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.340196E+0,658.626155E-3,2.005030E+0,60.000000E+0,1.869512E+0,0.000000E+0,73.028003E+0,1.045364E+0,1.040484E+0,1.008460E+0,50.000000E+0,1.000000E+0,86.246546E+0,2.489861E+0,2.274852E+0,1.294575E+0,30.000000E+0,0.000000E+0,1.310195E+0,1.304577E+0,1.006355E+0,60.000000E+0,3.987681E-3,48.437414E+0,9.129053E-3,24.572865E+0,2.286105E+0,30.956401E+0,0.000000E+0,45.398518E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.880667E-3,2.021028E+0,2.013490E+0,2.018515E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990680E+0,5.775867E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.714651E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.740131E+0,0.000000E+0,44.423688E-3,996.506838E-3,3.049939E+0,998.148220E-3,3.040557E+0,998.856268E-3,3.038272E+0,998.437876E-3,3.035005E+0,31.130307E-3,8.887190E+0,1.000000E+0,1.000000E+0,72.469793E+0,72.564228E+0,2.551596E+0,72.063291E+0,72.044949E+0,2.574878E+0,72.114623E+0,72.214714E+0,2.602886E+0,72.503252E+0,72.320750E+0,2.583092E+0
 10/20/2017,16:48:17.781,600.862443E-6,72.794754E+0,3.982828E-3,997.363986E-3,998.766103E-3,0.000000E+0,1.003309E+0,3.081758E+0,0.000000E+0,72.190522E+0,3.972063E-3,997.653952E-3,990.212296E-3,0.000000E+0,1.059464E+0,2.751592E+0,0.000000E+0,79.951470E+0,31.161689E+0,71.024170E+0,3.975241E-3,3.967588E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,96.911344E+0,24.313620E+0,9.685611E-3,12.907011E-3,1.000000E+0,2.650943E+0,1.000000E+0,20.000000E+0,7.089955E-3,42.393337E+0,0.000000E+0,1.990417E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.941258E+0,0.000000E+0,-149.821283E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.491195E-3,0.000000E+0,482.164168E-3,0.000000E+0,-108.511697E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,630.993366E-3,3.118878E+0,0.000000E+0,998.293048E-3,0.000000E+0,999.269638E-3,3.041619E+0,0.000000E+0,243.812103E+0,12.384373E-3,3.980935E-3,89.677806E+0,73.566001E+0,75.072668E+0,104.902248E+0,80.392280E+0,3.979897E-3,3.976459E-3,67.623248E+0,5.424541E+0,2.133559E+0,74.943125E+0,76.664827E+0,0.000000E+0,75.480182E+0,81.290548E+0,0.000000E+0,74.016892E+0,1.063008E+0,1.008045E+0,2.561366E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.843542E-3,67.890511E+0,30.889042E+0,0.000000E+0,1.309027E+0,1.319451E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.334979E+0,654.983262E-3,2.000812E+0,60.000000E+0,1.880504E+0,0.000000E+0,73.026879E+0,1.045188E+0,1.045401E+0,1.011463E+0,50.000000E+0,1.000000E+0,86.222341E+0,2.485550E+0,2.275172E+0,1.272729E+0,30.000000E+0,0.000000E+0,1.308406E+0,1.307756E+0,1.011752E+0,60.000000E+0,3.988330E-3,48.435737E+0,9.185733E-3,24.568039E+0,2.283527E+0,30.957098E+0,0.000000E+0,46.139932E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.268665E-3,2.021028E+0,2.013813E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989074E+0,5.776995E+0,0.000000E+0,86.305262E-3,0.000000E+0,40.337557E-3,9.500000E+0,9.716165E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.741451E+0,0.000000E+0,50.704758E-3,996.925229E-3,3.050936E+0,997.842473E-3,3.042070E+0,999.306843E-3,3.037049E+0,1.000353E+0,3.034876E+0,30.808122E-3,8.619762E+0,1.000000E+0,1.000000E+0,72.470027E+0,72.566802E+0,2.546562E+0,72.065491E+0,72.048318E+0,2.576267E+0,72.112658E+0,72.214433E+0,2.604771E+0,72.503814E+0,72.320750E+0,2.583123E+0
 10/20/2017,16:48:27.781,278.825630E-6,72.793396E+0,3.981791E-3,998.926582E-3,1.004163E+0,0.000000E+0,992.146444E-3,3.082080E+0,0.000000E+0,72.190709E+0,3.980170E-3,997.541187E-3,997.087380E-3,0.000000E+0,1.050760E+0,2.768153E+0,0.000000E+0,79.954985E+0,31.165080E+0,71.021317E+0,3.970896E-3,3.968172E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,96.880090E+0,24.319930E+0,9.663626E-3,12.894429E-3,1.000000E+0,2.646727E+0,1.000000E+0,20.000000E+0,7.084506E-3,42.388961E+0,0.000000E+0,1.989966E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.938264E+0,0.000000E+0,-149.467212E-3,0.000000E+0,135.205828E-3,0.000000E+0,137.233689E-3,0.000000E+0,476.589626E-3,0.000000E+0,-108.318360E-3,0.000000E+0,206.498251E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,564.449581E-3,3.120020E+0,0.000000E+0,998.582704E-3,0.000000E+0,987.124653E-3,3.040686E+0,0.000000E+0,243.813841E+0,12.383400E-3,3.982426E-3,89.682828E+0,73.564456E+0,75.074447E+0,104.912038E+0,80.395561E+0,3.978729E-3,3.984827E-3,67.582571E+0,5.424219E+0,2.130545E+0,74.919904E+0,76.668480E+0,0.000000E+0,75.485379E+0,81.304187E+0,0.000000E+0,74.013989E+0,1.053775E+0,1.002776E+0,2.563646E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.857096E-3,67.889436E+0,30.885047E+0,0.000000E+0,1.309506E+0,1.313352E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.334054E+0,656.804708E-3,2.004087E+0,60.000000E+0,1.889884E+0,0.000000E+0,73.029220E+0,1.044071E+0,1.045018E+0,1.000489E+0,50.000000E+0,1.000000E+0,86.221637E+0,2.492351E+0,2.271162E+0,1.289545E+0,30.000000E+0,0.000000E+0,1.315289E+0,1.302611E+0,1.007361E+0,60.000000E+0,3.988070E-3,48.435038E+0,9.210701E-3,24.562007E+0,2.250664E+0,30.954729E+0,0.000000E+0,43.722276E-3,0.000000E+0,43.103052E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.242338E-3,0.000000E+0,17.978770E-3,2.020609E+0,2.013813E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989386E+0,5.777349E+0,0.000000E+0,81.115360E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.716069E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.723960E+0,0.000000E+0,44.810215E-3,996.201090E-3,3.049552E+0,996.957413E-3,3.042617E+0,996.345918E-3,3.038079E+0,998.405692E-3,3.036453E+0,28.230643E-3,8.597530E+0,1.000000E+0,1.000000E+0,72.472460E+0,72.567036E+0,2.548384E+0,72.065584E+0,72.046025E+0,2.578454E+0,72.111628E+0,72.216773E+0,2.604946E+0,72.504235E+0,72.322060E+0,2.579037E+0
 10/20/2017,16:48:37.781,761.880850E-6,72.793350E+0,3.984969E-3,997.943918E-3,1.019173E+0,0.000000E+0,1.006008E+0,3.081999E+0,0.000000E+0,72.190615E+0,3.980234E-3,997.267330E-3,1.020281E+0,0.000000E+0,1.062994E+0,2.773485E+0,0.000000E+0,79.955547E+0,31.170841E+0,71.014393E+0,3.975889E-3,3.965059E-3,0.000000E+0,1.028799E+0,1.000000E+0,44.000000E+0,96.881171E+0,24.310604E+0,9.662524E-3,12.898061E-3,1.000000E+0,2.645704E+0,1.000000E+0,20.000000E+0,7.090020E-3,42.392406E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.941193E+0,0.000000E+0,-149.595965E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.808750E-3,0.000000E+0,479.199672E-3,0.000000E+0,-108.189469E-3,0.000000E+0,207.142707E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,601.746682E-3,3.119843E+0,0.000000E+0,998.019484E-3,0.000000E+0,977.744250E-3,3.041812E+0,0.000000E+0,243.813020E+0,12.381259E-3,3.981259E-3,89.687428E+0,73.564175E+0,75.077162E+0,104.924416E+0,80.396685E+0,3.977821E-3,3.981129E-3,67.556248E+0,5.423897E+0,2.131512E+0,74.905719E+0,76.668059E+0,0.000000E+0,75.485332E+0,81.314967E+0,0.000000E+0,74.016002E+0,1.065644E+0,1.007677E+0,2.565017E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.860404E-3,67.888547E+0,30.883421E+0,0.000000E+0,1.311022E+0,1.315108E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.333145E+0,661.294414E-3,1.992408E+0,60.000000E+0,1.888143E+0,0.000000E+0,73.027067E+0,1.044661E+0,1.042688E+0,1.010313E+0,50.000000E+0,1.000000E+0,86.210989E+0,2.485598E+0,2.270971E+0,1.290151E+0,30.000000E+0,0.000000E+0,1.316838E+0,1.306366E+0,1.004279E+0,60.000000E+0,3.987551E-3,48.430704E+0,9.216278E-3,24.556949E+0,2.250664E+0,30.955704E+0,0.000000E+0,33.535884E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.141294E-3,2.020738E+0,2.013748E+0,2.018386E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988868E+0,5.776543E+0,0.000000E+0,79.761473E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.713685E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.721931E+0,0.000000E+0,42.104523E-3,995.927526E-3,3.049826E+0,998.180404E-3,3.042391E+0,997.021781E-3,3.037258E+0,996.587297E-3,3.034909E+0,51.750142E-3,8.483148E+0,1.000000E+0,1.000000E+0,72.472554E+0,72.565351E+0,2.554584E+0,72.067035E+0,72.045885E+0,2.571892E+0,72.112751E+0,72.217335E+0,2.603206E+0,72.502644E+0,72.320376E+0,2.583108E+0
 10/20/2017,16:48:47.781,439.844037E-6,72.792741E+0,3.981402E-3,998.765490E-3,994.518660E-3,0.000000E+0,999.683799E-3,3.081532E+0,0.000000E+0,72.190943E+0,3.980883E-3,997.428423E-3,1.024364E+0,0.000000E+0,1.055184E+0,2.793042E+0,0.000000E+0,79.959905E+0,31.170237E+0,71.013270E+0,3.977446E-3,3.969339E-3,0.000000E+0,1.027191E+0,1.000000E+0,44.000000E+0,96.888644E+0,24.305221E+0,9.639371E-3,12.889630E-3,1.000000E+0,2.634173E+0,1.000000E+0,20.000000E+0,7.099037E-3,42.391009E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.939487E+0,0.000000E+0,-146.538080E-3,0.000000E+0,136.622112E-3,0.000000E+0,136.847429E-3,0.000000E+0,473.270680E-3,0.000000E+0,-97.813732E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,962.418626E-3,3.121565E+0,0.000000E+0,998.051668E-3,0.000000E+0,994.619387E-3,3.041812E+0,0.000000E+0,243.830104E+0,12.225897E-3,3.981843E-3,89.692591E+0,73.562537E+0,75.075664E+0,104.935995E+0,80.396029E+0,3.976134E-3,3.975096E-3,67.535067E+0,5.411332E+0,2.133785E+0,74.942095E+0,76.667075E+0,0.000000E+0,75.489172E+0,81.324153E+0,0.000000E+0,74.015721E+0,1.058120E+0,1.011972E+0,2.567105E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.876033E-3,67.883825E+0,30.877149E+0,0.000000E+0,1.311804E+0,1.319435E+0,1.006178E+0,60.000000E+0,1.000000E+0,1.332315E+0,653.225726E-3,1.993159E+0,60.000000E+0,1.882680E+0,0.000000E+0,73.026926E+0,1.043719E+0,1.046774E+0,1.007486E+0,50.000000E+0,1.000000E+0,86.191193E+0,2.487529E+0,2.269693E+0,1.285488E+0,30.000000E+0,0.000000E+0,1.314203E+0,1.308459E+0,1.004663E+0,60.000000E+0,3.988330E-3,48.427256E+0,9.053566E-3,24.556160E+0,2.250020E+0,30.953288E+0,0.000000E+0,8.134376E-3,0.000000E+0,44.294845E-3,0.000000E+0,20.297934E-3,0.000000E+0,16.078343E-3,0.000000E+0,15.015393E-3,2.020899E+0,2.013651E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987570E+0,5.776995E+0,0.000000E+0,82.469248E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.714555E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.715682E+0,0.000000E+0,42.040102E-3,995.975802E-3,3.049923E+0,997.086149E-3,3.042617E+0,998.952820E-3,3.039334E+0,1.000401E+0,3.035327E+0,26.941903E-3,8.345891E+0,1.000000E+0,1.000000E+0,72.471899E+0,72.564462E+0,2.555047E+0,72.064929E+0,72.046306E+0,2.571956E+0,72.112564E+0,72.217147E+0,2.606304E+0,72.501708E+0,72.321452E+0,2.580506E+0
 10/20/2017,16:48:57.781,1.244936E-3,72.795409E+0,3.980948E-3,997.508969E-3,1.006223E+0,0.000000E+0,999.540078E-3,3.081870E+0,0.000000E+0,72.190943E+0,3.978094E-3,997.090128E-3,1.027411E+0,0.000000E+0,1.056398E+0,2.805269E+0,0.000000E+0,79.960983E+0,31.164709E+0,71.013223E+0,3.972841E-3,3.969015E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,96.923329E+0,24.302345E+0,9.628217E-3,12.902276E-3,1.000000E+0,2.649107E+0,1.000000E+0,20.000000E+0,7.083663E-3,42.379605E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.940453E+0,0.000000E+0,-145.057420E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.233689E-3,0.000000E+0,478.039652E-3,0.000000E+0,-102.099362E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,914.275783E-3,3.120696E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.001795E+0,3.041860E+0,0.000000E+0,243.835026E+0,10.479551E-3,3.980351E-3,89.694187E+0,73.563052E+0,75.080674E+0,104.947055E+0,80.399872E+0,3.977691E-3,3.977302E-3,67.697170E+0,5.420675E+0,2.131158E+0,74.936899E+0,76.666232E+0,0.000000E+0,75.491091E+0,81.328090E+0,0.000000E+0,74.016470E+0,1.061842E+0,1.001371E+0,2.562689E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.898796E-3,67.886817E+0,30.875198E+0,0.000000E+0,1.308404E+0,1.318908E+0,1.004532E+0,60.000000E+0,1.000000E+0,1.335490E+0,655.286836E-3,1.987567E+0,60.000000E+0,1.868690E+0,0.000000E+0,73.023884E+0,1.044039E+0,1.046391E+0,1.005425E+0,50.000000E+0,1.000000E+0,86.161827E+0,2.483394E+0,2.262600E+0,1.278110E+0,30.000000E+0,0.000000E+0,1.314059E+0,1.308076E+0,1.009788E+0,60.000000E+0,3.988784E-3,48.425718E+0,9.226266E-3,24.552355E+0,2.268707E+0,30.952173E+0,0.000000E+0,16.902409E-3,0.000000E+0,48.707700E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.144235E-3,0.000000E+0,15.401920E-3,2.020867E+0,2.013684E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985441E+0,5.778800E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.709916E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.700414E+0,0.000000E+0,44.359266E-3,996.458562E-3,3.051130E+0,996.362010E-3,3.042118E+0,997.520633E-3,3.038771E+0,996.217182E-3,3.034764E+0,29.197198E-3,8.217011E+0,1.000000E+0,1.000000E+0,72.469980E+0,72.564181E+0,2.552267E+0,72.067128E+0,72.045276E+0,2.572643E+0,72.109991E+0,72.217615E+0,2.606416E+0,72.502316E+0,72.320656E+0,2.580777E+0
 10/20/2017,16:49:07.781,1.083918E-3,72.794052E+0,3.981337E-3,998.233885E-3,1.001624E+0,0.000000E+0,1.011086E+0,3.081436E+0,0.000000E+0,72.190709E+0,3.980364E-3,998.088901E-3,1.002447E+0,0.000000E+0,1.069094E+0,2.808668E+0,0.000000E+0,79.963044E+0,31.163222E+0,71.013363E+0,3.976473E-3,3.964151E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,96.963936E+0,24.302391E+0,9.609799E-3,12.897218E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,7.040006E-3,42.365222E+0,0.000000E+0,1.989934E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.936043E+0,0.000000E+0,-150.722555E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.843102E-3,0.000000E+0,479.908573E-3,0.000000E+0,-106.223879E-3,0.000000E+0,207.883831E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,659.792799E-3,3.121163E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.005102E+0,3.041716E+0,0.000000E+0,243.832661E+0,10.828287E-3,3.979313E-3,89.700524E+0,73.562537E+0,75.079503E+0,104.954068E+0,80.400153E+0,3.978534E-3,3.978664E-3,67.741495E+0,5.427441E+0,2.130819E+0,74.904549E+0,76.668761E+0,0.000000E+0,75.491372E+0,81.330574E+0,0.000000E+0,74.016517E+0,1.076378E+0,987.112776E-3,2.563311E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.878303E-3,67.884526E+0,30.874827E+0,0.000000E+0,1.309777E+0,1.316082E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.330416E+0,661.486145E-3,2.017651E+0,60.000000E+0,1.874637E+0,0.000000E+0,73.024259E+0,1.046130E+0,1.046551E+0,1.011400E+0,50.000000E+0,1.000000E+0,86.126411E+0,2.491266E+0,2.276466E+0,1.278701E+0,30.000000E+0,0.000000E+0,1.314618E+0,1.302468E+0,1.005924E+0,60.000000E+0,3.987681E-3,48.424134E+0,9.256097E-3,24.546647E+0,2.273540E+0,30.953149E+0,0.000000E+0,52.232426E-3,0.000000E+0,44.906847E-3,0.000000E+0,18.461929E-3,0.000000E+0,16.239396E-3,0.000000E+0,17.270136E-3,2.020706E+0,2.013555E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982760E+0,5.774674E+0,0.000000E+0,83.049485E-3,0.000000E+0,49.750299E-3,9.500000E+0,9.679798E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.747265E-3,996.796493E-3,3.049617E+0,998.003392E-3,3.043470E+0,998.502244E-3,3.037258E+0,998.373508E-3,3.034957E+0,31.130307E-3,8.113584E+0,1.000000E+0,1.000000E+0,72.470074E+0,72.563339E+0,2.545555E+0,72.063619E+0,72.044294E+0,2.571302E+0,72.112003E+0,72.216118E+0,2.592009E+0,72.502504E+0,72.317755E+0,2.583570E+0
 10/20/2017,16:49:17.781,761.880850E-6,72.794566E+0,3.983931E-3,997.895591E-3,1.006526E+0,0.000000E+0,1.000370E+0,3.085157E+0,0.000000E+0,72.187714E+0,3.979910E-3,997.074019E-3,1.030378E+0,0.000000E+0,1.057372E+0,2.786937E+0,0.000000E+0,79.963185E+0,31.153002E+0,71.009621E+0,3.976538E-3,3.969923E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,96.957121E+0,24.289724E+0,9.566478E-3,12.886971E-3,1.000000E+0,2.654537E+0,1.000000E+0,20.000000E+0,7.016459E-3,42.356843E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.927674E+0,0.000000E+0,-143.415818E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.592087E-3,0.000000E+0,466.665009E-3,0.000000E+0,-117.211850E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,819.842968E-3,3.121227E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.010232E+0,3.042005E+0,0.000000E+0,243.830779E+0,10.825952E-3,3.978794E-3,89.702402E+0,73.562678E+0,75.085168E+0,104.970353E+0,80.402918E+0,3.977042E-3,3.982491E-3,67.706287E+0,5.410043E+0,2.130916E+0,74.935213E+0,76.671618E+0,0.000000E+0,75.494462E+0,81.338120E+0,0.000000E+0,74.017687E+0,1.065755E+0,999.710224E-3,2.559899E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.859237E-3,67.887846E+0,30.871668E+0,0.000000E+0,1.311294E+0,1.311994E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.334054E+0,656.405268E-3,2.010206E+0,60.000000E+0,1.876442E+0,0.000000E+0,73.022480E+0,1.048110E+0,1.046870E+0,1.005473E+0,50.000000E+0,1.000000E+0,86.100095E+0,2.498339E+0,2.274325E+0,1.275875E+0,30.000000E+0,0.000000E+0,1.307783E+0,1.306350E+0,1.008926E+0,60.000000E+0,3.987097E-3,48.419661E+0,9.252985E-3,24.542657E+0,2.217801E+0,30.949665E+0,0.000000E+0,54.811259E-3,0.000000E+0,45.583270E-3,0.000000E+0,14.113495E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.098787E-3,2.020867E+0,2.013845E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980777E+0,5.777027E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.677093E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.780946E-3,995.975802E-3,3.051435E+0,999.274660E-3,3.042536E+0,999.226384E-3,3.037950E+0,998.952820E-3,3.033026E+0,32.741232E-3,7.972139E+0,1.000000E+0,1.000000E+0,72.468951E+0,72.564322E+0,2.544660E+0,72.066660E+0,72.043966E+0,2.574319E+0,72.114015E+0,72.214948E+0,2.600331E+0,72.496935E+0,72.318317E+0,2.582325E+0
 10/20/2017,16:49:27.781,2.533083E-3,72.793443E+0,3.980234E-3,997.992246E-3,1.018407E+0,0.000000E+0,1.000099E+0,3.083449E+0,0.000000E+0,72.187153E+0,3.982504E-3,997.154565E-3,1.013310E+0,0.000000E+0,1.054545E+0,2.804238E+0,0.000000E+0,79.963700E+0,31.152072E+0,71.005036E+0,3.975435E-3,3.966421E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,97.139341E+0,24.289306E+0,9.500070E-3,12.873028E-3,1.000000E+0,2.655863E+0,1.000000E+0,20.000000E+0,6.955612E-3,42.371040E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.925292E+0,0.000000E+0,-133.276513E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.042723E-3,0.000000E+0,470.950639E-3,0.000000E+0,-122.109713E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.010609E+0,3.120358E+0,0.000000E+0,998.647072E-3,0.000000E+0,998.406704E-3,3.041716E+0,0.000000E+0,243.825278E+0,10.825758E-3,3.977496E-3,89.705593E+0,73.560665E+0,75.083389E+0,104.980472E+0,80.407510E+0,3.975031E-3,3.982037E-3,67.666030E+0,5.399733E+0,2.133382E+0,74.927114E+0,76.675973E+0,0.000000E+0,75.496897E+0,81.368163E+0,0.000000E+0,74.014364E+0,1.056715E+0,1.009178E+0,2.562035E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.865462E-3,67.884526E+0,30.869902E+0,0.000000E+0,1.311820E+0,1.321240E+0,1.010685E+0,60.000000E+0,1.000000E+0,1.339989E+0,655.941918E-3,2.005749E+0,60.000000E+0,1.870125E+0,0.000000E+0,73.021825E+0,1.044550E+0,1.043470E+0,1.017997E+0,50.000000E+0,1.000000E+0,85.942436E+0,2.501612E+0,2.277376E+0,1.279580E+0,30.000000E+0,0.000000E+0,1.309715E+0,1.313124E+0,1.009693E+0,60.000000E+0,3.986773E-3,48.415280E+0,9.243581E-3,24.540661E+0,2.178495E+0,30.950037E+0,0.000000E+0,45.559695E-3,0.000000E+0,41.846838E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.300876E-3,0.000000E+0,24.292051E-3,2.021189E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967806E+0,5.777349E+0,0.000000E+0,83.436310E-3,0.000000E+0,52.200191E-3,9.500000E+0,9.674516E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.701509E+0,0.000000E+0,38.851251E-3,996.651665E-3,3.050373E+0,998.775808E-3,3.042408E+0,998.952820E-3,3.037081E+0,998.486152E-3,3.035938E+0,29.519383E-3,7.991149E+0,1.000000E+0,1.000000E+0,72.470027E+0,72.563854E+0,2.546146E+0,72.066099E+0,72.045136E+0,2.577384E+0,72.112798E+0,72.212047E+0,2.601289E+0,72.500585E+0,72.317849E+0,2.582501E+0
 10/20/2017,16:49:37.781,1.405954E-3,72.796157E+0,3.982115E-3,998.169448E-3,1.027572E+0,0.000000E+0,998.693722E-3,3.082660E+0,0.000000E+0,72.185796E+0,3.979262E-3,997.202893E-3,985.379001E-3,0.000000E+0,1.056142E+0,2.801677E+0,0.000000E+0,79.967824E+0,31.150400E+0,71.000311E+0,3.968626E-3,3.968367E-3,0.000000E+0,1.016343E+0,1.000000E+0,44.000000E+0,97.361143E+0,24.286476E+0,9.442092E-3,12.857917E-3,1.000000E+0,2.653675E+0,1.000000E+0,20.000000E+0,6.917340E-3,42.403857E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.922427E+0,0.000000E+0,-139.746355E-3,0.000000E+0,135.624275E-3,0.000000E+0,137.619948E-3,0.000000E+0,467.567247E-3,0.000000E+0,-125.170878E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.005786E+0,3.121211E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.015250E+0,3.041474E+0,0.000000E+0,243.810800E+0,13.195891E-3,3.981259E-3,89.711320E+0,73.561180E+0,75.087228E+0,104.992145E+0,80.406339E+0,3.975226E-3,3.976134E-3,67.634423E+0,5.399733E+0,2.128498E+0,74.917330E+0,76.677518E+0,0.000000E+0,75.496007E+0,81.377819E+0,0.000000E+0,74.015628E+0,1.060325E+0,1.006528E+0,2.563215E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.839781E-3,67.885789E+0,30.866744E+0,0.000000E+0,1.310847E+0,1.316833E+0,1.001352E+0,60.000000E+0,1.000000E+0,1.340882E+0,658.306603E-3,2.017875E+0,60.000000E+0,1.894123E+0,0.000000E+0,73.020561E+0,1.046769E+0,1.045274E+0,1.005441E+0,50.000000E+0,1.000000E+0,85.771178E+0,2.494523E+0,2.273447E+0,1.274980E+0,30.000000E+0,0.000000E+0,1.313628E+0,1.310935E+0,1.006387E+0,60.000000E+0,3.988589E-3,48.414488E+0,9.315372E-3,24.531567E+0,2.145632E+0,30.948922E+0,0.000000E+0,35.889069E-3,0.000000E+0,45.969797E-3,0.000000E+0,14.918761E-3,0.000000E+0,26.901111E-3,0.000000E+0,25.387212E-3,2.020899E+0,2.013426E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953438E+0,5.775157E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.675997E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.492521E-3,996.249366E-3,3.049681E+0,997.198793E-3,3.042182E+0,998.035576E-3,3.038047E+0,998.228680E-3,3.035327E+0,30.163752E-3,7.951840E+0,1.000000E+0,1.000000E+0,72.471571E+0,72.564930E+0,2.548527E+0,72.061888E+0,72.045651E+0,2.576554E+0,72.112283E+0,72.213264E+0,2.597264E+0,72.499181E+0,72.320376E+0,2.577249E+0
 10/20/2017,16:49:47.781,1.244936E-3,72.794988E+0,3.983931E-3,997.976137E-3,1.014526E+0,0.000000E+0,994.733418E-3,3.083691E+0,0.000000E+0,72.188229E+0,3.983996E-3,996.961254E-3,1.007264E+0,0.000000E+0,1.052229E+0,2.808411E+0,0.000000E+0,79.967543E+0,31.148635E+0,71.003679E+0,3.972582E-3,3.968107E-3,0.000000E+0,1.020644E+0,1.000000E+0,44.000000E+0,97.338629E+0,24.281233E+0,9.378473E-3,12.880421E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,6.922789E-3,42.411630E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.931826E+0,0.000000E+0,-138.555389E-3,0.000000E+0,134.111427E-3,0.000000E+0,135.656464E-3,0.000000E+0,458.899318E-3,0.000000E+0,-128.006483E-3,0.000000E+0,208.850514E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.020896E+0,3.120938E+0,0.000000E+0,998.679256E-3,0.000000E+0,995.578201E-3,3.041104E+0,0.000000E+0,243.796178E+0,13.209189E-3,3.978340E-3,89.714840E+0,73.558231E+0,75.089007E+0,104.997934E+0,80.409478E+0,3.977107E-3,3.976459E-3,67.606182E+0,5.402632E+0,2.135574E+0,74.916674E+0,76.682201E+0,0.000000E+0,75.500034E+0,81.387005E+0,0.000000E+0,74.017874E+0,1.056108E+0,1.008651E+0,2.563359E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.836149E-3,67.883731E+0,30.864978E+0,0.000000E+0,1.311150E+0,1.311436E+0,1.011916E+0,60.000000E+0,1.000000E+0,1.337213E+0,661.262459E-3,2.003496E+0,60.000000E+0,1.882680E+0,0.000000E+0,73.018783E+0,1.043879E+0,1.048052E+0,1.004354E+0,50.000000E+0,1.000000E+0,85.745896E+0,2.490244E+0,2.270523E+0,1.271834E+0,30.000000E+0,0.000000E+0,1.315513E+0,1.305919E+0,1.013222E+0,60.000000E+0,3.986578E-3,48.410434E+0,9.253763E-3,24.529015E+0,2.129200E+0,30.950640E+0,0.000000E+0,35.050949E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.549736E-3,2.020770E+0,2.013426E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950950E+0,5.777349E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.675965E+0,0.000000E+0,18.075402E-3,10.000000E+0,9.700897E+0,0.000000E+0,43.521790E-3,996.667757E-3,3.050116E+0,997.810289E-3,3.042166E+0,996.764309E-3,3.036727E+0,996.490746E-3,3.034715E+0,37.251821E-3,7.734356E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.563667E+0,2.549966E+0,72.062449E+0,72.045510E+0,2.576953E+0,72.110880E+0,72.211860E+0,2.601065E+0,72.500585E+0,72.318457E+0,2.577473E+0
 10/20/2017,16:49:57.781,1.244936E-3,72.796438E+0,3.982439E-3,998.781599E-3,994.838018E-3,0.000000E+0,1.003900E+0,3.083143E+0,0.000000E+0,72.189258E+0,3.974203E-3,997.363986E-3,1.000613E+0,0.000000E+0,1.060885E+0,2.803256E+0,0.000000E+0,79.970307E+0,31.145661E+0,70.997082E+0,3.976019E-3,3.966291E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.202041E+0,24.277381E+0,9.307590E-3,12.870174E-3,1.000000E+0,2.646679E+0,1.000000E+0,20.000000E+0,6.887111E-3,42.399574E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.935753E+0,0.000000E+0,-126.967612E-3,0.000000E+0,135.238016E-3,0.000000E+0,135.881781E-3,0.000000E+0,457.610406E-3,0.000000E+0,-116.309612E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.006776E+0,3.119506E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.015186E+0,3.041860E+0,0.000000E+0,243.789712E+0,13.206789E-3,3.981064E-3,89.717422E+0,73.558138E+0,75.087134E+0,105.011630E+0,80.412571E+0,3.979183E-3,3.977626E-3,67.584768E+0,5.406499E+0,2.134897E+0,74.926505E+0,76.682342E+0,0.000000E+0,75.503218E+0,81.398957E+0,0.000000E+0,74.014130E+0,1.062768E+0,1.000077E+0,2.561589E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.863387E-3,67.881300E+0,30.865350E+0,0.000000E+0,1.315444E+0,1.313655E+0,983.516171E-3,60.000000E+0,1.000000E+0,1.334708E+0,654.503934E-3,2.015319E+0,60.000000E+0,1.887160E+0,0.000000E+0,73.017285E+0,1.044422E+0,1.046423E+0,1.000584E+0,50.000000E+0,1.000000E+0,85.836331E+0,2.494714E+0,2.279181E+0,1.282294E+0,30.000000E+0,0.000000E+0,1.313437E+0,1.302899E+0,974.562860E-3,60.000000E+0,3.989108E-3,48.407778E+0,9.185409E-3,24.525070E+0,2.117924E+0,30.953335E+0,0.000000E+0,30.086694E-3,0.000000E+0,43.489580E-3,0.000000E+0,18.236455E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.488256E-3,2.020867E+0,2.013394E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958063E+0,5.777285E+0,0.000000E+0,84.629021E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.676835E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.700800E+0,0.000000E+0,42.523261E-3,996.313734E-3,3.050518E+0,998.566612E-3,3.042102E+0,998.743624E-3,3.037628E+0,997.810289E-3,3.032575E+0,32.419047E-3,7.657028E+0,1.000000E+0,1.000000E+0,72.472273E+0,72.564088E+0,2.549966E+0,72.063291E+0,72.044060E+0,2.570934E+0,72.112049E+0,72.212842E+0,2.603844E+0,72.500023E+0,72.319440E+0,2.581240E+0
 10/20/2017,16:50:07.781,1.889010E-3,72.794052E+0,3.973944E-3,997.798935E-3,1.014574E+0,0.000000E+0,1.006790E+0,3.084190E+0,0.000000E+0,72.189867E+0,3.978483E-3,997.605624E-3,1.007456E+0,0.000000E+0,1.062003E+0,2.824633E+0,0.000000E+0,79.973306E+0,31.144268E+0,70.990392E+0,3.973425E-3,3.964411E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,97.211300E+0,24.273994E+0,9.219132E-3,12.854156E-3,1.000000E+0,2.661469E+0,1.000000E+0,20.000000E+0,6.820491E-3,42.392034E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.942674E+0,0.000000E+0,-122.879702E-3,0.000000E+0,134.594251E-3,0.000000E+0,138.843102E-3,0.000000E+0,445.365748E-3,0.000000E+0,-109.252821E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.004524E+0,3.120503E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008378E+0,3.042070E+0,0.000000E+0,243.798495E+0,13.208670E-3,3.981843E-3,89.723336E+0,73.559354E+0,75.092003E+0,105.021044E+0,80.412712E+0,3.976523E-3,3.980221E-3,67.567656E+0,5.421320E+0,2.130577E+0,74.949773E+0,76.680141E+0,0.000000E+0,75.503312E+0,81.409221E+0,0.000000E+0,74.018062E+0,1.068758E+0,1.001131E+0,2.558337E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.864425E-3,67.882375E+0,30.863770E+0,0.000000E+0,1.304908E+0,1.312713E+0,995.039106E-3,60.000000E+0,1.000000E+0,1.340228E+0,655.766164E-3,2.008497E+0,60.000000E+0,1.876974E+0,0.000000E+0,73.017192E+0,1.043735E+0,1.045801E+0,981.014794E-3,50.000000E+0,1.000000E+0,85.853077E+0,2.489733E+0,2.268127E+0,1.279963E+0,30.000000E+0,0.000000E+0,1.311712E+0,1.306302E+0,994.762448E-3,60.000000E+0,3.987616E-3,48.405775E+0,9.143904E-3,24.518713E+0,2.119857E+0,30.957284E+0,0.000000E+0,-1.632956E-3,0.000000E+0,44.649162E-3,0.000000E+0,22.294993E-3,0.000000E+0,25.451633E-3,0.000000E+0,18.945088E-3,2.020706E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959186E+0,5.777801E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.675611E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.699770E+0,0.000000E+0,41.267047E-3,997.327529E-3,3.048989E+0,997.874657E-3,3.043743E+0,997.568909E-3,3.039640E+0,999.516039E-3,3.033171E+0,30.808122E-3,7.761421E+0,1.000000E+0,1.000000E+0,72.472460E+0,72.564415E+0,2.546402E+0,72.064508E+0,72.044621E+0,2.570312E+0,72.111441E+0,72.213825E+0,2.596737E+0,72.502082E+0,72.318036E+0,2.577010E+0
 10/20/2017,16:50:17.781,1.244936E-3,72.796579E+0,3.980818E-3,998.862145E-3,1.011716E+0,0.000000E+0,1.004794E+0,3.087332E+0,0.000000E+0,72.188135E+0,3.973749E-3,996.510196E-3,996.481224E-3,0.000000E+0,1.061157E+0,2.846719E+0,0.000000E+0,79.969370E+0,31.142270E+0,70.988989E+0,3.975371E-3,3.968107E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.450684E+0,24.265689E+0,9.148443E-3,12.837164E-3,1.000000E+0,2.673848E+0,1.000000E+0,20.000000E+0,6.805052E-3,42.383701E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.948597E+0,0.000000E+0,-136.173457E-3,0.000000E+0,134.851757E-3,0.000000E+0,138.199337E-3,0.000000E+0,467.760583E-3,0.000000E+0,-104.483849E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.008357E+0,3.119296E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.011974E+0,3.041474E+0,0.000000E+0,243.822575E+0,13.205232E-3,3.979897E-3,89.723383E+0,73.557857E+0,75.093548E+0,105.034364E+0,80.415617E+0,3.973345E-3,3.981064E-3,67.546850E+0,5.411332E+0,2.132318E+0,74.952629E+0,76.683981E+0,0.000000E+0,75.508555E+0,81.439875E+0,0.000000E+0,74.014738E+0,1.065771E+0,1.008444E+0,2.561015E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.861117E-3,67.885321E+0,30.864142E+0,0.000000E+0,1.310767E+0,1.316210E+0,1.013386E+0,60.000000E+0,1.000000E+0,1.342541E+0,660.096094E-3,2.009104E+0,60.000000E+0,1.865451E+0,0.000000E+0,73.016630E+0,1.043640E+0,1.046870E+0,1.006319E+0,50.000000E+0,1.000000E+0,85.707386E+0,2.491697E+0,2.273622E+0,1.275204E+0,30.000000E+0,0.000000E+0,1.312478E+0,1.304481E+0,1.003609E+0,60.000000E+0,3.985735E-3,48.403072E+0,9.271856E-3,24.521126E+0,2.160130E+0,30.954914E+0,0.000000E+0,4.781892E-3,0.000000E+0,44.037160E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.366768E-3,2.020545E+0,2.013329E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946800E+0,5.777994E+0,0.000000E+0,81.083125E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.674741E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.701445E+0,0.000000E+0,44.423688E-3,996.957413E-3,3.049585E+0,996.732125E-3,3.041555E+0,996.587297E-3,3.037242E+0,996.571205E-3,3.034522E+0,30.163752E-3,7.727268E+0,1.000000E+0,1.000000E+0,72.470542E+0,72.566942E+0,2.541032E+0,72.061794E+0,72.043732E+0,2.574958E+0,72.110505E+0,72.212141E+0,2.604978E+0,72.502410E+0,72.319019E+0,2.579404E+0
 10/20/2017,16:50:27.781,1.405954E-3,72.797842E+0,3.981272E-3,997.863372E-3,1.014111E+0,0.000000E+0,1.000993E+0,3.084899E+0,0.000000E+0,72.188510E+0,3.982569E-3,997.508969E-3,996.736448E-3,0.000000E+0,1.059608E+0,2.837343E+0,0.000000E+0,79.971104E+0,31.139622E+0,70.984498E+0,3.975760E-3,3.967394E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.609981E+0,24.254181E+0,9.067768E-3,12.846633E-3,1.000000E+0,2.660559E+0,1.000000E+0,20.000000E+0,6.791624E-3,42.365361E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.985135E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.953136E+0,0.000000E+0,-134.724985E-3,0.000000E+0,135.109263E-3,0.000000E+0,138.360278E-3,0.000000E+0,466.407227E-3,0.000000E+0,-93.399210E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,994.556458E-3,3.119731E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.010807E+0,3.041860E+0,0.000000E+0,243.844822E+0,13.208800E-3,3.980870E-3,89.728359E+0,73.555844E+0,75.092378E+0,105.044154E+0,80.414680E+0,3.979053E-3,3.981648E-3,67.528942E+0,5.404243E+0,2.131738E+0,74.969858E+0,76.688477E+0,0.000000E+0,75.512723E+0,81.468981E+0,0.000000E+0,74.015721E+0,1.063391E+0,1.005506E+0,2.558624E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.860663E-3,67.880365E+0,30.863445E+0,0.000000E+0,1.309522E+0,1.319036E+0,999.577960E-3,60.000000E+0,1.000000E+0,1.331836E+0,658.450401E-3,2.010877E+0,60.000000E+0,1.864677E+0,0.000000E+0,73.016537E+0,1.047247E+0,1.043406E+0,1.005041E+0,50.000000E+0,1.000000E+0,85.631071E+0,2.490515E+0,2.267105E+0,1.278238E+0,30.000000E+0,0.000000E+0,1.306665E+0,1.308651E+0,1.012503E+0,60.000000E+0,3.987421E-3,48.403351E+0,9.252141E-3,24.516996E+0,2.211680E+0,30.959839E+0,0.000000E+0,-33.836136E-3,0.000000E+0,41.299258E-3,0.000000E+0,23.583417E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.757708E-3,2.020641E+0,2.013555E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939953E+0,5.777156E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.675965E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.700736E+0,0.000000E+0,45.261164E-3,995.911434E-3,3.050389E+0,997.971208E-3,3.041796E+0,998.840176E-3,3.037837E+0,1.000321E+0,3.034844E+0,27.586273E-3,7.763998E+0,1.000000E+0,1.000000E+0,72.469419E+0,72.566474E+0,2.544037E+0,72.060203E+0,72.046774E+0,2.571589E+0,72.109476E+0,72.213825E+0,2.600299E+0,72.499696E+0,72.316538E+0,2.580937E+0
 10/20/2017,16:50:37.781,1.083918E-3,72.796813E+0,3.979456E-3,997.041801E-3,1.001449E+0,0.000000E+0,1.000802E+0,3.085415E+0,0.000000E+0,72.188042E+0,3.975695E-3,997.653952E-3,1.014682E+0,0.000000E+0,1.059991E+0,2.818431E+0,0.000000E+0,79.973119E+0,31.144593E+0,70.979398E+0,3.973101E-3,3.967394E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.629582E+0,24.250052E+0,9.017378E-3,12.852664E-3,1.000000E+0,2.646120E+0,1.000000E+0,20.000000E+0,6.803366E-3,42.349116E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.939745E+0,0.000000E+0,-146.699021E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.875290E-3,0.000000E+0,479.940796E-3,0.000000E+0,-106.417216E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,860.893765E-3,3.120648E+0,0.000000E+0,997.987300E-3,0.000000E+0,992.765678E-3,3.041989E+0,0.000000E+0,243.873247E+0,13.206919E-3,3.978145E-3,89.735869E+0,73.556967E+0,75.097388E+0,105.055591E+0,80.416273E+0,3.977237E-3,3.977172E-3,67.505986E+0,5.417775E+0,2.131867E+0,74.974539E+0,76.695689E+0,0.000000E+0,75.512301E+0,81.475965E+0,0.000000E+0,74.016143E+0,1.063743E+0,1.013186E+0,2.556902E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.862544E-3,67.881253E+0,30.862238E+0,0.000000E+0,1.309075E+0,1.316785E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.336256E+0,657.252081E-3,1.991913E+0,60.000000E+0,1.885935E+0,0.000000E+0,73.014852E+0,1.045092E+0,1.045178E+0,1.007166E+0,50.000000E+0,1.000000E+0,85.657619E+0,2.482947E+0,2.266402E+0,1.267571E+0,30.000000E+0,0.000000E+0,1.307208E+0,1.307037E+0,1.005653E+0,60.000000E+0,3.987097E-3,48.403258E+0,9.167964E-3,24.505767E+0,2.276439E+0,30.960768E+0,0.000000E+0,24.187613E-3,0.000000E+0,43.328527E-3,0.000000E+0,19.492669E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.174975E-3,2.020738E+0,2.014135E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941550E+0,5.777446E+0,0.000000E+0,87.078913E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.678156E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.700543E+0,0.000000E+0,41.041573E-3,996.265458E-3,3.049971E+0,997.279253E-3,3.040798E+0,997.327529E-3,3.039607E+0,997.407989E-3,3.034667E+0,24.364424E-3,7.668627E+0,1.000000E+0,1.000000E+0,72.471665E+0,72.565398E+0,2.544788E+0,72.063151E+0,72.042937E+0,2.563814E+0,72.111582E+0,72.210643E+0,2.604164E+0,72.500913E+0,72.319440E+0,2.578063E+0
 10/20/2017,16:50:47.781,1.405954E-3,72.793069E+0,3.981921E-3,997.960028E-3,999.404816E-3,0.000000E+0,1.001680E+0,3.083111E+0,0.000000E+0,72.185655E+0,3.983347E-3,997.508969E-3,1.027156E+0,0.000000E+0,1.057516E+0,2.822072E+0,0.000000E+0,79.975930E+0,31.155696E+0,70.973457E+0,3.974657E-3,3.966551E-3,0.000000E+0,1.029803E+0,1.000000E+0,44.000000E+0,97.530215E+0,24.248985E+0,9.000646E-3,12.869980E-3,1.000000E+0,2.651423E+0,1.000000E+0,20.000000E+0,6.831064E-3,42.341296E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.930281E+0,0.000000E+0,-154.005758E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.295901E-3,0.000000E+0,484.419763E-3,0.000000E+0,-103.259383E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,637.446481E-3,3.121050E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.006173E+0,3.042070E+0,0.000000E+0,243.913108E+0,13.209319E-3,3.982945E-3,89.736714E+0,73.556312E+0,75.097153E+0,105.065946E+0,80.418616E+0,3.976718E-3,3.978080E-3,67.487705E+0,5.415520E+0,2.129578E+0,74.956281E+0,76.697328E+0,0.000000E+0,75.515532E+0,81.477699E+0,0.000000E+0,74.016564E+0,1.065085E+0,982.578334E-3,2.562083E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.856253E-3,67.877466E+0,30.863724E+0,0.000000E+0,1.318046E+0,1.317471E+0,1.008144E+0,60.000000E+0,1.000000E+0,1.334373E+0,656.181582E-3,2.022381E+0,60.000000E+0,1.861953E+0,0.000000E+0,73.013307E+0,1.043879E+0,1.047589E+0,1.010425E+0,50.000000E+0,1.000000E+0,85.761891E+0,2.491026E+0,2.269389E+0,1.269663E+0,30.000000E+0,0.000000E+0,1.317621E+0,1.304976E+0,999.377215E-3,60.000000E+0,3.988719E-3,48.397387E+0,9.207069E-3,24.495791E+0,2.219735E+0,30.960164E+0,0.000000E+0,54.166551E-3,0.000000E+0,45.422217E-3,0.000000E+0,16.110554E-3,0.000000E+0,15.949501E-3,0.000000E+0,20.362355E-3,2.020931E+0,2.013394E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949669E+0,5.777382E+0,0.000000E+0,85.338200E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.676030E+0,0.000000E+0,12.502964E-3,10.000000E+0,9.700607E+0,0.000000E+0,50.253809E-3,996.024078E-3,3.050325E+0,997.053965E-3,3.043695E+0,998.727532E-3,3.036872E+0,999.902247E-3,3.036711E+0,26.619718E-3,7.660572E+0,1.000000E+0,1.000000E+0,72.470916E+0,72.563901E+0,2.543430E+0,72.058940E+0,72.046680E+0,2.570807E+0,72.108259E+0,72.207789E+0,2.599165E+0,72.501942E+0,72.319253E+0,2.584512E+0
 10/20/2017,16:50:57.781,-43.211183E-6,72.794941E+0,3.982115E-3,999.039347E-3,995.460762E-3,0.000000E+0,1.003069E+0,3.084754E+0,0.000000E+0,72.188416E+0,3.974981E-3,996.961255E-3,1.021876E+0,0.000000E+0,1.061061E+0,2.805527E+0,0.000000E+0,79.978648E+0,31.150307E+0,70.968825E+0,3.975111E-3,3.968302E-3,0.000000E+0,1.025263E+0,1.000000E+0,44.000000E+0,97.482083E+0,24.257197E+0,8.995782E-3,12.855777E-3,1.000000E+0,2.655192E+0,1.000000E+0,20.000000E+0,6.781570E-3,42.344368E+0,0.000000E+0,1.990192E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.925710E+0,0.000000E+0,-135.755010E-3,0.000000E+0,135.688652E-3,0.000000E+0,138.778725E-3,0.000000E+0,466.665009E-3,0.000000E+0,-121.787485E-3,0.000000E+0,208.367173E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.003086E+0,3.120246E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.011127E+0,3.041796E+0,0.000000E+0,243.924015E+0,13.090024E-3,3.981778E-3,89.739812E+0,73.552568E+0,75.098792E+0,105.075783E+0,80.423021E+0,3.978340E-3,3.980091E-3,67.527587E+0,5.407788E+0,2.130529E+0,74.944623E+0,76.703510E+0,0.000000E+0,75.520027E+0,81.502822E+0,0.000000E+0,74.016283E+0,1.063759E+0,1.000365E+0,2.563231E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.842180E-3,67.876718E+0,30.860472E+0,0.000000E+0,1.307430E+0,1.317902E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.333065E+0,653.018017E-3,2.009951E+0,60.000000E+0,1.893188E+0,0.000000E+0,73.012278E+0,1.044486E+0,1.044603E+0,1.002773E+0,50.000000E+0,1.000000E+0,85.865085E+0,2.489206E+0,2.268511E+0,1.276482E+0,30.000000E+0,0.000000E+0,1.308981E+0,1.302340E+0,1.005110E+0,60.000000E+0,3.987421E-3,48.393519E+0,9.183463E-3,24.491058E+0,2.163674E+0,30.960396E+0,0.000000E+0,50.266066E-3,0.000000E+0,43.457369E-3,0.000000E+0,14.242338E-3,0.000000E+0,18.655193E-3,0.000000E+0,20.491198E-3,2.020834E+0,2.013490E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957871E+0,5.749143E+0,0.000000E+0,79.729237E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.675675E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.700736E+0,0.000000E+0,42.233366E-3,996.490746E-3,3.050277E+0,997.053965E-3,3.042697E+0,996.490746E-3,3.039253E+0,996.506838E-3,3.032784E+0,30.485937E-3,7.638663E+0,1.000000E+0,1.000000E+0,72.469840E+0,72.563713E+0,2.543190E+0,72.060765E+0,72.045042E+0,2.570280E+0,72.109663E+0,72.212141E+0,2.601001E+0,72.497028E+0,72.317568E+0,2.575190E+0
