date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:51:07.781,1.244936E-3,72.795034E+0,3.979132E-3,997.267330E-3,1.002966E+0,0.000000E+0,1.002271E+0,3.085012E+0,0.000000E+0,72.186357E+0,3.980170E-3,998.394977E-3,985.044020E-3,0.000000E+0,1.058985E+0,2.811181E+0,0.000000E+0,79.976821E+0,31.146684E+0,70.963819E+0,3.976668E-3,3.966032E-3,0.000000E+0,1.019831E+0,1.000000E+0,44.000000E+0,97.518793E+0,24.255759E+0,8.975938E-3,12.890538E-3,1.000000E+0,2.648995E+0,1.000000E+0,20.000000E+0,6.797462E-3,42.348278E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.926515E+0,0.000000E+0,-140.808568E-3,0.000000E+0,134.594251E-3,0.000000E+0,135.913970E-3,0.000000E+0,464.054963E-3,0.000000E+0,-123.881967E-3,0.000000E+0,207.722717E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.006632E+0,3.120439E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.003936E+0,3.041973E+0,0.000000E+0,243.900127E+0,12.936477E-3,3.978015E-3,89.744600E+0,73.555751E+0,75.101835E+0,105.088820E+0,80.425130E+0,3.975875E-3,3.982297E-3,67.576726E+0,5.401666E+0,2.134897E+0,74.939989E+0,76.703135E+0,0.000000E+0,75.525505E+0,81.511774E+0,0.000000E+0,74.016798E+0,1.061698E+0,1.011765E+0,2.559134E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.843283E-3,67.879570E+0,30.858661E+0,0.000000E+0,1.310208E+0,1.314996E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.333607E+0,655.462590E-3,2.012124E+0,60.000000E+0,1.874041E+0,0.000000E+0,73.011669E+0,1.043544E+0,1.043262E+0,1.008316E+0,50.000000E+0,1.000000E+0,85.911008E+0,2.475922E+0,2.257824E+0,1.276865E+0,30.000000E+0,0.000000E+0,1.307048E+0,1.303826E+0,1.007537E+0,60.000000E+0,3.987227E-3,48.392494E+0,9.213425E-3,24.492357E+0,2.143699E+0,30.962115E+0,0.000000E+0,36.050247E-3,0.000000E+0,45.776534E-3,0.000000E+0,16.722556E-3,0.000000E+0,24.034366E-3,0.000000E+0,23.712260E-3,2.020963E+0,2.013748E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961473E+0,5.739343E+0,0.000000E+0,81.695598E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.877578E-3,997.134425E-3,3.049343E+0,996.587298E-3,3.041201E+0,997.037873E-3,3.039237E+0,997.214885E-3,3.036292E+0,31.452492E-3,7.602255E+0,1.000000E+0,1.000000E+0,72.469606E+0,72.564790E+0,2.546785E+0,72.060063E+0,72.046399E+0,2.565618E+0,72.112003E+0,72.210784E+0,2.601528E+0,72.500819E+0,72.317428E+0,2.579245E+0
 10/20/2017,16:51:17.781,278.825630E-6,72.791852E+0,3.978678E-3,997.396204E-3,978.886156E-3,0.000000E+0,1.007237E+0,3.086188E+0,0.000000E+0,72.188416E+0,3.979716E-3,997.782826E-3,1.022275E+0,0.000000E+0,1.065373E+0,2.829369E+0,0.000000E+0,79.978086E+0,31.139065E+0,70.954977E+0,3.973684E-3,3.965254E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,97.608618E+0,24.250145E+0,8.971268E-3,12.892808E-3,1.000000E+0,2.670749E+0,1.000000E+0,20.000000E+0,6.812966E-3,42.363360E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.930442E+0,0.000000E+0,-129.446109E-3,0.000000E+0,136.235852E-3,0.000000E+0,139.068420E-3,0.000000E+0,456.837060E-3,0.000000E+0,-123.108620E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.008773E+0,3.120584E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.011351E+0,3.042472E+0,0.000000E+0,243.846704E+0,12.945105E-3,3.982945E-3,89.749529E+0,73.557201E+0,75.102865E+0,105.099458E+0,80.426021E+0,3.977756E-3,3.977172E-3,67.639800E+0,5.399411E+0,2.131625E+0,74.930485E+0,76.708286E+0,0.000000E+0,75.526909E+0,81.515758E+0,0.000000E+0,74.015768E+0,1.075020E+0,1.002361E+0,2.555483E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.847628E-3,67.877372E+0,30.855595E+0,0.000000E+0,1.314774E+0,1.316401E+0,989.765086E-3,60.000000E+0,1.000000E+0,1.332730E+0,657.731409E-3,2.013082E+0,60.000000E+0,1.881197E+0,0.000000E+0,73.012184E+0,1.043719E+0,1.042704E+0,1.003923E+0,50.000000E+0,1.000000E+0,85.903174E+0,2.482851E+0,2.258639E+0,1.286111E+0,30.000000E+0,0.000000E+0,1.309763E+0,1.308779E+0,988.886204E-3,60.000000E+0,3.986838E-3,48.389698E+0,9.245137E-3,24.493378E+0,2.101815E+0,30.960721E+0,0.000000E+0,35.083184E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.592242E-3,0.000000E+0,22.423835E-3,0.000000E+0,23.164679E-3,2.020673E+0,2.013716E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960672E+0,5.738473E+0,0.000000E+0,83.790900E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792120E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.701702E+0,0.000000E+0,41.234836E-3,997.343621E-3,3.050196E+0,997.037873E-3,3.042150E+0,998.309140E-3,3.039511E+0,1.000916E+0,3.036421E+0,34.996526E-3,7.731778E+0,1.000000E+0,1.000000E+0,72.470355E+0,72.563245E+0,2.543813E+0,72.059501E+0,72.044387E+0,2.579092E+0,72.109523E+0,72.208257E+0,2.596737E+0,72.500819E+0,72.314058E+0,2.580569E+0
 10/20/2017,16:51:27.781,1.566973E-3,72.793771E+0,3.979067E-3,997.412313E-3,987.428944E-3,0.000000E+0,1.009792E+0,3.088330E+0,0.000000E+0,72.187714E+0,3.983866E-3,997.412313E-3,1.012353E+0,0.000000E+0,1.065948E+0,2.826292E+0,0.000000E+0,79.981366E+0,31.130749E+0,70.946229E+0,3.969404E-3,3.967848E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,97.699479E+0,24.248474E+0,8.958492E-3,12.890019E-3,1.000000E+0,2.664695E+0,1.000000E+0,20.000000E+0,6.794478E-3,42.388123E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.937781E+0,0.000000E+0,-129.285168E-3,0.000000E+0,135.720840E-3,0.000000E+0,138.489031E-3,0.000000E+0,456.450386E-3,0.000000E+0,-127.974261E-3,0.000000E+0,211.235000E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.017382E+0,3.121742E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002945E+0,3.042424E+0,0.000000E+0,243.789905E+0,12.939656E-3,3.979961E-3,89.751500E+0,73.559869E+0,75.103006E+0,105.107083E+0,80.425318E+0,3.975745E-3,3.981129E-3,67.671173E+0,5.398766E+0,2.134445E+0,74.932217E+0,76.713766E+0,0.000000E+0,75.530140E+0,81.528741E+0,0.000000E+0,74.013896E+0,1.071650E+0,1.006145E+0,2.555547E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.837187E-3,67.876718E+0,30.856059E+0,0.000000E+0,1.314454E+0,1.312745E+0,999.689834E-3,60.000000E+0,1.000000E+0,1.335298E+0,655.174993E-3,2.004055E+0,60.000000E+0,1.884356E+0,0.000000E+0,73.008627E+0,1.042123E+0,1.045465E+0,1.016767E+0,50.000000E+0,1.000000E+0,85.884552E+0,2.482165E+0,2.263766E+0,1.275603E+0,30.000000E+0,0.000000E+0,1.311999E+0,1.307341E+0,982.323335E-3,60.000000E+0,3.989692E-3,48.386763E+0,9.255514E-3,24.494770E+0,2.103748E+0,30.961000E+0,0.000000E+0,32.987882E-3,0.000000E+0,44.133792E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.905524E-3,0.000000E+0,22.939205E-3,2.020706E+0,2.013458E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958959E+0,5.737022E+0,0.000000E+0,80.245004E-3,0.000000E+0,50.846303E-3,9.500000E+0,9.793473E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.700092E+0,0.000000E+0,40.622835E-3,996.860861E-3,3.049971E+0,997.198793E-3,3.042520E+0,997.150517E-3,3.039720E+0,998.228680E-3,3.034168E+0,25.975348E-3,7.763354E+0,1.000000E+0,1.000000E+0,72.470401E+0,72.565585E+0,2.549838E+0,72.062309E+0,72.045370E+0,2.572962E+0,72.109195E+0,72.208023E+0,2.599085E+0,72.499181E+0,72.315228E+0,2.575940E+0
 10/20/2017,16:51:37.781,-365.247996E-6,72.794800E+0,3.981921E-3,998.185557E-3,1.006383E+0,0.000000E+0,995.899152E-3,3.087348E+0,0.000000E+0,72.184485E+0,3.979262E-3,997.960028E-3,1.002447E+0,0.000000E+0,1.054305E+0,2.812841E+0,0.000000E+0,79.983428E+0,31.127172E+0,70.938884E+0,3.975371E-3,3.968496E-3,0.000000E+0,1.018366E+0,1.000000E+0,44.000000E+0,97.735768E+0,24.245829E+0,8.970749E-3,12.876724E-3,1.000000E+0,2.664759E+0,1.000000E+0,20.000000E+0,6.828016E-3,42.390963E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.923521E+0,0.000000E+0,-139.810732E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.104936E-3,0.000000E+0,461.477140E-3,0.000000E+0,-125.621997E-3,0.000000E+0,205.757127E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.007622E+0,3.120455E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.002130E+0,3.041667E+0,0.000000E+0,243.757379E+0,12.941991E-3,3.981324E-3,89.758071E+0,73.560899E+0,75.106845E+0,105.118944E+0,80.426442E+0,3.979702E-3,3.979572E-3,67.676176E+0,5.397155E+0,2.130851E+0,74.952020E+0,76.715451E+0,0.000000E+0,75.532809E+0,81.537694E+0,0.000000E+0,74.015674E+0,1.057913E+0,1.011589E+0,2.558927E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.846720E-3,67.875362E+0,30.855827E+0,0.000000E+0,1.308436E+0,1.316992E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.338952E+0,656.740798E-3,2.008577E+0,60.000000E+0,1.893124E+0,0.000000E+0,73.011061E+0,1.043240E+0,1.045689E+0,1.011048E+0,50.000000E+0,1.000000E+0,85.873810E+0,2.487098E+0,2.262712E+0,1.261215E+0,30.000000E+0,0.000000E+0,1.315305E+0,1.305040E+0,1.009437E+0,60.000000E+0,3.990730E-3,48.385178E+0,9.181388E-3,24.488366E+0,2.145632E+0,30.959699E+0,0.000000E+0,36.920603E-3,0.000000E+0,44.939057E-3,0.000000E+0,15.562973E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.356472E-3,2.020931E+0,2.013394E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957871E+0,5.738731E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.690750E+0,0.000000E+0,42.716525E-3,995.927526E-3,3.049633E+0,997.568909E-3,3.042424E+0,999.081556E-3,3.039237E+0,996.732125E-3,3.035295E+0,33.063417E-3,7.801373E+0,1.000000E+0,1.000000E+0,72.472788E+0,72.564603E+0,2.551707E+0,72.060671E+0,72.044434E+0,2.571445E+0,72.108259E+0,72.210082E+0,2.598398E+0,72.498994E+0,72.317428E+0,2.577840E+0
 10/20/2017,16:51:47.781,1.727991E-3,72.796157E+0,3.977576E-3,998.346649E-3,1.003413E+0,0.000000E+0,999.364419E-3,3.085914E+0,0.000000E+0,72.186872E+0,3.975630E-3,997.557296E-3,1.024636E+0,0.000000E+0,1.056477E+0,2.804512E+0,0.000000E+0,79.983334E+0,31.128984E+0,70.935281E+0,3.976278E-3,3.968172E-3,0.000000E+0,1.010274E+0,1.000000E+0,44.000000E+0,97.742772E+0,24.245829E+0,8.971139E-3,12.868812E-3,1.000000E+0,2.657955E+0,1.000000E+0,20.000000E+0,6.799344E-3,42.385703E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.922105E+0,0.000000E+0,-137.267858E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.298065E-3,0.000000E+0,474.527368E-3,0.000000E+0,-121.787485E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.011184E+0,3.120149E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.013236E+0,3.041281E+0,0.000000E+0,243.732333E+0,12.995184E-3,3.982102E-3,89.761263E+0,73.563473E+0,75.108156E+0,105.130240E+0,80.430004E+0,3.975810E-3,3.980610E-3,67.660560E+0,5.406821E+0,2.131980E+0,74.932077E+0,76.719760E+0,0.000000E+0,75.534963E+0,81.551146E+0,0.000000E+0,74.015909E+0,1.058887E+0,1.006863E+0,2.559118E+0,60.000000E+0,43.000000E+0,72.400000E+0,10.843802E-3,67.876063E+0,30.851646E+0,0.000000E+0,1.304397E+0,1.316833E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.334341E+0,654.791530E-3,2.008625E+0,60.000000E+0,1.865128E+0,0.000000E+0,73.008159E+0,1.045619E+0,1.047493E+0,1.009227E+0,50.000000E+0,1.000000E+0,85.907865E+0,2.484368E+0,2.270843E+0,1.265894E+0,30.000000E+0,0.000000E+0,1.313756E+0,1.308827E+0,1.009852E+0,60.000000E+0,3.987032E-3,48.383454E+0,9.214982E-3,24.492311E+0,2.142732E+0,30.961929E+0,0.000000E+0,47.332643E-3,0.000000E+0,45.390006E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.075402E-3,0.000000E+0,20.362355E-3,2.020995E+0,2.013490E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960499E+0,5.737667E+0,0.000000E+0,86.853265E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.794278E+0,0.000000E+0,15.240867E-3,10.000000E+0,9.677415E+0,0.000000E+0,40.300728E-3,996.136722E-3,3.049713E+0,998.437876E-3,3.042520E+0,999.210292E-3,3.038964E+0,999.403395E-3,3.033010E+0,28.230643E-3,7.832304E+0,1.000000E+0,1.000000E+0,72.472835E+0,72.563713E+0,2.548336E+0,72.062356E+0,72.045136E+0,2.566033E+0,72.108680E+0,72.208163E+0,2.594916E+0,72.496560E+0,72.314901E+0,2.572620E+0
 10/20/2017,16:51:57.781,1.083918E-3,72.795970E+0,3.980688E-3,997.895591E-3,1.003700E+0,0.000000E+0,995.499928E-3,3.084931E+0,0.000000E+0,72.186825E+0,3.970377E-3,997.476750E-3,1.010152E+0,0.000000E+0,1.053331E+0,2.796183E+0,0.000000E+0,79.986145E+0,31.138600E+0,70.927422E+0,3.973490E-3,3.970247E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,97.725709E+0,24.250516E+0,8.974316E-3,12.886712E-3,1.000000E+0,2.665542E+0,1.000000E+0,20.000000E+0,6.812512E-3,42.386727E+0,0.000000E+0,1.989902E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.924680E+0,0.000000E+0,-137.493176E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.525547E-3,0.000000E+0,471.595095E-3,0.000000E+0,-119.660781E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.017254E+0,3.121388E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.016193E+0,3.041828E+0,0.000000E+0,243.704923E+0,10.444846E-3,3.982881E-3,89.764502E+0,73.578217E+0,75.109560E+0,105.142242E+0,80.434596E+0,3.978340E-3,3.980999E-3,67.625072E+0,5.406177E+0,2.130368E+0,74.928425E+0,76.723647E+0,0.000000E+0,75.538287E+0,81.574113E+0,0.000000E+0,74.016938E+0,1.053504E+0,1.002760E+0,2.554638E+0,60.000000E+0,42.000000E+0,72.400000E+0,10.841986E-3,67.875502E+0,30.848719E+0,0.000000E+0,1.309138E+0,1.314709E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.334070E+0,658.178782E-3,2.025304E+0,60.000000E+0,1.884517E+0,0.000000E+0,73.003432E+0,1.046242E+0,1.044603E+0,1.001032E+0,50.000000E+0,1.000000E+0,85.947549E+0,2.484288E+0,2.266003E+0,1.269247E+0,30.000000E+0,0.000000E+0,1.305372E+0,1.304081E+0,1.001453E+0,60.000000E+0,3.989562E-3,48.379820E+0,9.222439E-3,24.485722E+0,2.138866E+0,30.961000E+0,0.000000E+0,45.688636E-3,0.000000E+0,53.152765E-3,0.000000E+0,15.047603E-3,0.000000E+0,17.914348E-3,0.000000E+0,24.743000E-3,2.020899E+0,2.013684E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963652E+0,5.740181E+0,0.000000E+0,83.371839E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.793054E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.694487E+0,0.000000E+0,46.066429E-3,996.040170E-3,3.049311E+0,996.394194E-3,3.041152E+0,996.748217E-3,3.037725E+0,997.279253E-3,3.034764E+0,34.996526E-3,7.876768E+0,1.000000E+0,1.000000E+0,72.472367E+0,72.561795E+0,2.539466E+0,72.061747E+0,72.046774E+0,2.566528E+0,72.108166E+0,72.208584E+0,2.595411E+0,72.499415E+0,72.316211E+0,2.576275E+0
 10/20/2017,16:52:07.781,-43.211183E-6,72.798217E+0,3.979002E-3,997.992246E-3,1.007980E+0,0.000000E+0,998.198684E-3,3.084641E+0,0.000000E+0,72.184907E+0,3.978289E-3,997.976137E-3,1.018638E+0,0.000000E+0,1.054561E+0,2.789707E+0,0.000000E+0,79.988582E+0,31.135255E+0,70.925925E+0,3.971415E-3,3.966356E-3,0.000000E+0,1.020915E+0,1.000000E+0,44.000000E+0,97.712124E+0,24.249634E+0,8.949543E-3,12.869137E-3,1.000000E+0,2.661421E+0,1.000000E+0,20.000000E+0,6.816339E-3,42.384400E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.938296E+0,0.000000E+0,-132.664936E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.815241E-3,0.000000E+0,459.479328E-3,0.000000E+0,-122.238605E-3,0.000000E+0,208.206059E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.005163E+0,3.121034E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.008842E+0,3.041764E+0,0.000000E+0,243.707722E+0,10.135680E-3,3.981064E-3,89.768821E+0,73.586080E+0,75.109935E+0,105.152032E+0,80.432441E+0,3.976978E-3,3.982232E-3,67.587994E+0,5.398766E+0,2.127096E+0,74.938631E+0,76.726269E+0,0.000000E+0,75.541003E+0,81.587424E+0,0.000000E+0,74.016611E+0,1.055485E+0,1.007103E+0,2.558640E+0,60.000000E+0,42.000000E+0,72.400000E+0,10.865203E-3,67.873538E+0,30.846908E+0,0.000000E+0,1.308787E+0,1.308641E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.333767E+0,656.213537E-3,2.020463E+0,60.000000E+0,1.879069E+0,0.000000E+0,73.004883E+0,1.044821E+0,1.047429E+0,1.010074E+0,50.000000E+0,1.000000E+0,85.992158E+0,2.489350E+0,2.268239E+0,1.276721E+0,30.000000E+0,0.000000E+0,1.310626E+0,1.307165E+0,1.012104E+0,60.000000E+0,3.987486E-3,48.374974E+0,9.057197E-3,24.486928E+0,2.105359E+0,30.958398E+0,0.000000E+0,34.116122E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.558561E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.098787E-3,2.020931E+0,2.013458E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967283E+0,5.739279E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792732E+0,0.000000E+0,17.366768E-3,10.000000E+0,9.672229E+0,0.000000E+0,44.488109E-3,996.844769E-3,3.050116E+0,998.582704E-3,3.043212E+0,998.727532E-3,3.038964E+0,999.966615E-3,3.035295E+0,33.707786E-3,7.914787E+0,1.000000E+0,1.000000E+0,72.470823E+0,72.564041E+0,2.545523E+0,72.059361E+0,72.043732E+0,2.574207E+0,72.108774E+0,72.209660E+0,2.600362E+0,72.498105E+0,72.317521E+0,2.578734E+0
 10/20/2017,16:52:17.781,2.211047E-3,72.796813E+0,3.974463E-3,998.105011E-3,985.464901E-3,0.000000E+0,993.439931E-3,3.084529E+0,0.000000E+0,72.185094E+0,3.980948E-3,997.380095E-3,991.536268E-3,0.000000E+0,1.050776E+0,2.814564E+0,0.000000E+0,79.988488E+0,31.120575E+0,70.920919E+0,3.974203E-3,3.967913E-3,0.000000E+0,1.027207E+0,1.000000E+0,44.000000E+0,97.753207E+0,24.242164E+0,8.953564E-3,12.845855E-3,1.000000E+0,2.662555E+0,1.000000E+0,20.000000E+0,6.787213E-3,42.384027E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.933951E+0,0.000000E+0,-126.356035E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.523383E-3,0.000000E+0,454.162568E-3,0.000000E+0,-108.737257E-3,0.000000E+0,207.497157E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.007175E+0,3.121614E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.009289E+0,3.041233E+0,0.000000E+0,243.728425E+0,10.138274E-3,3.982232E-3,89.773327E+0,73.595160E+0,75.110637E+0,105.162670E+0,80.438252E+0,3.979507E-3,3.983010E-3,67.565505E+0,5.422931E+0,2.134204E+0,74.981983E+0,76.730812E+0,0.000000E+0,75.544093E+0,81.597595E+0,0.000000E+0,74.019092E+0,1.052274E+0,1.004452E+0,2.560106E+0,60.000000E+0,42.000000E+0,72.400000E+0,10.856383E-3,67.872509E+0,30.841519E+0,0.000000E+0,1.312730E+0,1.314198E+0,986.840402E-3,60.000000E+0,1.000000E+0,1.335235E+0,657.955095E-3,2.008800E+0,60.000000E+0,1.881149E+0,0.000000E+0,73.005304E+0,1.042857E+0,1.042161E+0,1.007102E+0,50.000000E+0,1.000000E+0,85.998303E+0,2.485629E+0,2.266466E+0,1.266644E+0,30.000000E+0,0.000000E+0,1.311600E+0,1.305551E+0,986.043891E-3,60.000000E+0,3.986383E-3,48.371852E+0,9.277304E-3,24.487670E+0,2.120179E+0,30.959513E+0,0.000000E+0,12.034861E-3,0.000000E+0,45.293374E-3,0.000000E+0,21.167621E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.940676E-3,2.020802E+0,2.013458E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967782E+0,5.724708E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.679154E+0,0.000000E+0,43.521790E-3,996.941321E-3,3.049874E+0,998.051668E-3,3.042890E+0,997.343621E-3,3.038304E+0,998.502244E-3,3.034860E+0,26.941903E-3,8.108429E+0,1.000000E+0,1.000000E+0,72.466611E+0,72.565866E+0,2.547329E+0,72.060999E+0,72.043171E+0,2.570168E+0,72.109991E+0,72.210971E+0,2.604148E+0,72.498292E+0,72.317615E+0,2.576451E+0
 10/20/2017,16:52:27.781,439.844037E-6,72.797983E+0,3.977186E-3,997.798935E-3,1.003285E+0,0.000000E+0,996.026904E-3,3.083401E+0,0.000000E+0,72.185796E+0,3.978743E-3,997.025691E-3,999.097265E-3,0.000000E+0,1.050872E+0,2.830303E+0,0.000000E+0,79.992752E+0,31.123781E+0,70.920592E+0,3.970896E-3,3.962271E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.751985E+0,24.235343E+0,8.973214E-3,12.854350E-3,1.000000E+0,2.666357E+0,1.000000E+0,20.000000E+0,6.819323E-3,42.383748E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.946537E+0,0.000000E+0,-119.178051E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.877454E-3,0.000000E+0,450.166943E-3,0.000000E+0,-109.671717E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.004747E+0,3.121066E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.002625E+0,3.041909E+0,0.000000E+0,243.731561E+0,11.900188E-3,3.985410E-3,89.775627E+0,73.601620E+0,75.113727E+0,105.172883E+0,80.435534E+0,3.973540E-3,3.976394E-3,67.558398E+0,5.417775E+0,2.127483E+0,74.932404E+0,76.730578E+0,0.000000E+0,75.548869E+0,81.613110E+0,0.000000E+0,74.016470E+0,1.057801E+0,1.003846E+0,2.562354E+0,60.000000E+0,42.000000E+0,72.400000E+0,10.855670E-3,67.871294E+0,30.841937E+0,0.000000E+0,1.303791E+0,1.313511E+0,997.276569E-3,60.000000E+0,1.000000E+0,1.332921E+0,656.341358E-3,2.012475E+0,60.000000E+0,1.877297E+0,0.000000E+0,73.003058E+0,1.042315E+0,1.042416E+0,992.516902E-3,50.000000E+0,1.000000E+0,86.043710E+0,2.486460E+0,2.261626E+0,1.277615E+0,30.000000E+0,0.000000E+0,1.307559E+0,1.303139E+0,1.003641E+0,60.000000E+0,3.989951E-3,48.373110E+0,9.328472E-3,24.487206E+0,2.154975E+0,30.959885E+0,0.000000E+0,-1.504014E-3,0.000000E+0,41.750206E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.300876E-3,2.020834E+0,2.013555E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971563E+0,5.702207E+0,0.000000E+0,84.725727E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792507E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.660922E+0,0.000000E+0,44.133792E-3,996.764309E-3,3.049392E+0,998.405692E-3,3.042053E+0,998.727532E-3,3.036663E+0,997.585001E-3,3.035118E+0,31.452492E-3,8.056555E+0,1.000000E+0,1.000000E+0,72.465956E+0,72.565632E+0,2.547521E+0,72.062262E+0,72.042515E+0,2.574255E+0,72.110225E+0,72.210503E+0,2.596401E+0,72.496841E+0,72.319487E+0,2.580266E+0
 10/20/2017,16:52:37.781,600.862443E-6,72.798825E+0,3.984515E-3,997.573406E-3,1.013888E+0,0.000000E+0,996.074811E-3,3.083852E+0,0.000000E+0,72.186357E+0,3.979262E-3,998.282212E-3,985.347098E-3,0.000000E+0,1.052149E+0,2.829337E+0,0.000000E+0,79.992612E+0,31.120110E+0,70.923539E+0,3.976149E-3,3.969599E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.626668E+0,24.236178E+0,9.016729E-3,12.855907E-3,1.000000E+0,2.660910E+0,1.000000E+0,20.000000E+0,6.876537E-3,42.377510E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.948694E+0,0.000000E+0,-125.647893E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.649972E-3,0.000000E+0,468.888381E-3,0.000000E+0,-106.062765E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,998.597647E-3,3.120262E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005742E+0,3.041812E+0,0.000000E+0,243.736387E+0,11.900577E-3,3.980935E-3,89.780509E+0,73.608594E+0,75.113633E+0,105.182862E+0,80.438252E+0,3.977302E-3,3.981778E-3,67.543437E+0,5.406821E+0,2.129481E+0,74.945279E+0,76.736432E+0,0.000000E+0,75.551818E+0,81.625671E+0,0.000000E+0,74.017781E+0,1.052561E+0,1.007103E+0,2.564634E+0,60.000000E+0,42.000000E+0,72.400000E+0,10.845812E-3,67.870312E+0,30.839940E+0,0.000000E+0,1.310256E+0,1.315715E+0,1.004868E+0,60.000000E+0,1.000000E+0,1.336591E+0,659.648721E-3,2.017955E+0,60.000000E+0,1.878473E+0,0.000000E+0,73.000578E+0,1.042171E+0,1.035567E+0,1.004993E+0,50.000000E+0,1.000000E+0,86.224592E+0,2.474230E+0,2.253096E+0,1.283939E+0,30.000000E+0,0.000000E+0,1.308055E+0,1.302675E+0,999.425120E-3,60.000000E+0,3.989757E-3,48.368823E+0,9.084435E-3,24.481360E+0,2.177850E+0,30.957237E+0,0.000000E+0,-3.953906E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.293522E-3,0.000000E+0,17.721085E-3,2.020480E+0,2.013587E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986709E+0,5.699983E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792732E+0,0.000000E+0,27.448692E-3,10.000000E+0,9.662082E+0,0.000000E+0,42.941999E-3,996.941321E-3,3.049279E+0,997.697645E-3,3.043180E+0,997.424081E-3,3.038513E+0,1.000224E+0,3.034667E+0,26.941903E-3,8.095541E+0,1.000000E+0,1.000000E+0,72.469325E+0,72.560859E+0,2.541943E+0,72.059361E+0,72.043498E+0,2.567789E+0,72.106949E+0,72.210362E+0,2.594868E+0,72.500351E+0,72.316071E+0,2.581000E+0
 10/20/2017,16:52:47.781,278.825630E-6,72.797749E+0,3.982375E-3,998.249994E-3,1.000012E+0,0.000000E+0,986.573273E-3,3.082708E+0,0.000000E+0,72.183971E+0,3.971480E-3,998.105011E-3,979.173880E-3,0.000000E+0,1.047709E+0,2.829933E+0,0.000000E+0,79.994392E+0,31.117184E+0,70.925036E+0,3.971544E-3,3.969145E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.539287E+0,24.238452E+0,9.032099E-3,12.855583E-3,1.000000E+0,2.663737E+0,1.000000E+0,20.000000E+0,6.869921E-3,42.382817E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.951816E+0,0.000000E+0,-135.658445E-3,0.000000E+0,136.557735E-3,0.000000E+0,139.679997E-3,0.000000E+0,465.569434E-3,0.000000E+0,-100.778228E-3,0.000000E+0,206.884925E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.013389E+0,3.120857E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.003936E+0,3.041796E+0,0.000000E+0,243.722296E+0,13.690522E-3,3.981648E-3,89.783747E+0,73.618797E+0,75.115131E+0,105.193923E+0,80.442891E+0,3.977626E-3,3.980935E-3,67.521228E+0,5.403277E+0,2.130110E+0,74.972011E+0,76.738352E+0,0.000000E+0,75.555845E+0,81.643811E+0,0.000000E+0,74.017219E+0,1.041684E+0,1.005330E+0,2.559851E+0,60.000000E+0,42.000000E+0,72.400000E+0,10.849833E-3,67.869938E+0,30.836316E+0,0.000000E+0,1.310799E+0,1.313543E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.333496E+0,654.392090E-3,2.022572E+0,60.000000E+0,1.879875E+0,0.000000E+0,73.001092E+0,1.042921E+0,1.043214E+0,1.001000E+0,50.000000E+0,1.000000E+0,86.357068E+0,2.474693E+0,2.259949E+0,1.281193E+0,30.000000E+0,0.000000E+0,1.304445E+0,1.302388E+0,1.008527E+0,60.000000E+0,3.988524E-3,48.367145E+0,9.259081E-3,24.478158E+0,2.142410E+0,30.958631E+0,0.000000E+0,2.525413E-3,0.000000E+0,42.652104E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.270136E-3,2.020834E+0,2.013619E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998123E+0,5.698726E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.661889E+0,0.000000E+0,45.067900E-3,995.847066E-3,3.050454E+0,996.909137E-3,3.042906E+0,996.555114E-3,3.038948E+0,998.952820E-3,3.035906E+0,36.607451E-3,8.125828E+0,1.000000E+0,1.000000E+0,72.466798E+0,72.563901E+0,2.543925E+0,72.061654E+0,72.043826E+0,2.567709E+0,72.108914E+0,72.206104E+0,2.596833E+0,72.496888E+0,72.315275E+0,2.580857E+0
 10/20/2017,16:52:57.781,600.862443E-6,72.793771E+0,3.983477E-3,997.460641E-3,1.017512E+0,0.000000E+0,977.279332E-3,3.082386E+0,0.000000E+0,72.181116E+0,3.978937E-3,996.912927E-3,971.740496E-3,0.000000E+0,1.036211E+0,2.835765E+0,0.000000E+0,79.993643E+0,31.121876E+0,70.929387E+0,3.976927E-3,3.965837E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.599170E+0,24.237060E+0,9.061996E-3,12.852988E-3,1.000000E+0,2.667602E+0,1.000000E+0,20.000000E+0,6.856298E-3,42.383608E+0,0.000000E+0,1.989837E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.948887E+0,0.000000E+0,-133.888090E-3,0.000000E+0,136.300229E-3,0.000000E+0,135.559899E-3,0.000000E+0,466.149444E-3,0.000000E+0,-100.584891E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001833E+0,0.000000E+0,1.010210E+0,3.120310E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.007755E+0,3.041571E+0,0.000000E+0,243.693486E+0,13.707648E-3,3.981453E-3,89.787503E+0,73.629656E+0,75.117051E+0,105.203901E+0,80.439001E+0,3.975096E-3,3.977432E-3,67.576633E+0,5.408754E+0,2.130642E+0,74.967610E+0,76.742052E+0,0.000000E+0,75.558467E+0,81.655669E+0,0.000000E+0,74.015300E+0,1.038697E+0,1.004133E+0,2.556854E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.857940E-3,67.869704E+0,30.838407E+0,0.000000E+0,1.307271E+0,1.316401E+0,1.000984E+0,60.000000E+0,1.000000E+0,1.334501E+0,655.398679E-3,2.022333E+0,60.000000E+0,1.877845E+0,0.000000E+0,72.999454E+0,1.046002E+0,1.038968E+0,1.011463E+0,50.000000E+0,1.000000E+0,86.427388E+0,2.480648E+0,2.258862E+0,1.267155E+0,30.000000E+0,0.000000E+0,1.305244E+0,1.306861E+0,1.005477E+0,60.000000E+0,3.988265E-3,48.363744E+0,9.275812E-3,24.478761E+0,2.173340E+0,30.957376E+0,0.000000E+0,-504.716073E-6,0.000000E+0,44.198213E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.844044E-3,0.000000E+0,17.463400E-3,2.020706E+0,2.013651E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004578E+0,5.698887E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.790026E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.661599E+0,0.000000E+0,42.877578E-3,996.136722E-3,3.048217E+0,998.212588E-3,3.041812E+0,998.470060E-3,3.038964E+0,1.000449E+0,3.033653E+0,34.029971E-3,8.182857E+0,1.000000E+0,1.000000E+0,72.466564E+0,72.562309E+0,2.538571E+0,72.059220E+0,72.044715E+0,2.567853E+0,72.106621E+0,72.208210E+0,2.596322E+0,72.495157E+0,72.317428E+0,2.576243E+0
 10/20/2017,16:53:07.781,600.862443E-6,72.794941E+0,3.982504E-3,997.025692E-3,1.017353E+0,0.000000E+0,995.915121E-3,3.082467E+0,0.000000E+0,72.186310E+0,3.978224E-3,997.090128E-3,1.015767E+0,0.000000E+0,1.053507E+0,2.816546E+0,0.000000E+0,79.997954E+0,31.110726E+0,70.931726E+0,3.975176E-3,3.969210E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.729845E+0,24.239797E+0,9.113942E-3,12.871666E-3,1.000000E+0,2.659792E+0,1.000000E+0,20.000000E+0,6.895609E-3,42.376207E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.990035E+0,10.000000E+0,8.949015E+0,0.000000E+0,-130.733640E-3,0.000000E+0,136.171476E-3,0.000000E+0,135.077075E-3,0.000000E+0,466.084999E-3,0.000000E+0,-96.170370E-3,0.000000E+0,205.434899E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001930E+0,0.000000E+0,1.003885E+0,3.120455E+0,0.000000E+0,998.614888E-3,0.000000E+0,999.573262E-3,3.042037E+0,0.000000E+0,243.679637E+0,13.711021E-3,3.980610E-3,89.794262E+0,73.634430E+0,75.119298E+0,105.213362E+0,80.443078E+0,3.977561E-3,3.975940E-3,67.620162E+0,5.413587E+0,2.130513E+0,74.970045E+0,76.751699E+0,0.000000E+0,75.559310E+0,81.660778E+0,0.000000E+0,74.016143E+0,1.054814E+0,1.008907E+0,2.557173E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.860274E-3,67.867319E+0,30.918819E+0,0.000000E+0,1.302721E+0,1.315555E+0,1.004580E+0,60.000000E+0,1.000000E+0,1.336208E+0,656.596999E-3,2.009599E+0,60.000000E+0,1.882196E+0,0.000000E+0,73.000063E+0,1.044597E+0,1.042065E+0,1.007006E+0,50.000000E+0,1.000000E+0,86.427341E+0,2.474581E+0,2.254869E+0,1.286191E+0,30.000000E+0,0.000000E+0,1.312894E+0,1.305983E+0,1.004615E+0,60.000000E+0,3.989562E-3,48.361833E+0,9.256811E-3,24.476024E+0,2.146276E+0,30.957469E+0,0.000000E+0,-4.050612E-3,0.000000E+0,43.715054E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.906994E-3,0.000000E+0,17.463400E-3,2.020899E+0,2.014070E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005286E+0,5.700563E+0,0.000000E+0,82.372541E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791315E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.780363E+0,0.000000E+0,42.619893E-3,997.440173E-3,3.050164E+0,997.118333E-3,3.041957E+0,999.371211E-3,3.037532E+0,1.000224E+0,3.034941E+0,27.264088E-3,8.402276E+0,1.000000E+0,1.000000E+0,72.464739E+0,72.561748E+0,2.536670E+0,72.058144E+0,72.044340E+0,2.568476E+0,72.108119E+0,72.206853E+0,2.598701E+0,72.498620E+0,72.313497E+0,2.575126E+0
 10/20/2017,16:53:17.781,1.405954E-3,72.796298E+0,3.986071E-3,997.734498E-3,988.594595E-3,0.000000E+0,1.003005E+0,3.081790E+0,0.000000E+0,72.184953E+0,3.979910E-3,997.943918E-3,1.029485E+0,0.000000E+0,1.060997E+0,2.802096E+0,0.000000E+0,80.000437E+0,31.107103E+0,70.937714E+0,3.974592E-3,3.965124E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,97.693510E+0,24.236735E+0,9.173411E-3,12.861938E-3,1.000000E+0,2.663450E+0,1.000000E+0,20.000000E+0,6.974100E-3,42.372763E+0,0.000000E+0,1.988452E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982943E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.949434E+0,0.000000E+0,-124.714434E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.718676E-3,0.000000E+0,460.832685E-3,0.000000E+0,-109.865054E-3,0.000000E+0,207.400489E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.005051E+0,3.121807E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.011846E+0,3.041989E+0,0.000000E+0,243.655412E+0,13.704988E-3,3.984243E-3,89.793417E+0,73.644540E+0,75.120796E+0,105.224988E+0,80.445562E+0,3.975940E-3,3.982491E-3,67.581869E+0,5.415842E+0,2.129820E+0,74.901365E+0,76.761112E+0,0.000000E+0,75.562213E+0,81.649670E+0,0.000000E+0,74.018670E+0,1.062209E+0,999.406863E-3,2.561191E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.860015E-3,67.868114E+0,30.927692E+0,0.000000E+0,1.301348E+0,1.313990E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.335538E+0,662.460779E-3,2.018946E+0,60.000000E+0,1.861937E+0,0.000000E+0,72.999501E+0,1.043065E+0,1.046311E+0,1.007677E+0,50.000000E+0,1.000000E+0,86.538617E+0,2.477375E+0,2.253543E+0,1.284786E+0,30.000000E+0,0.000000E+0,1.310450E+0,1.303634E+0,1.011050E+0,60.000000E+0,3.989432E-3,48.358525E+0,9.127821E-3,24.475374E+0,2.183972E+0,30.957748E+0,0.000000E+0,-5.823560E-3,0.000000E+0,43.521790E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.044662E-3,2.020834E+0,2.013813E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015272E+0,5.700531E+0,0.000000E+0,84.403373E-3,0.000000E+0,50.298301E-3,9.500000E+0,9.793183E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778946E+0,0.000000E+0,43.747265E-3,997.391897E-3,3.049681E+0,997.118333E-3,3.043035E+0,998.019484E-3,3.038288E+0,998.148220E-3,3.033428E+0,31.774677E-3,8.557899E+0,1.000000E+0,1.000000E+0,72.468436E+0,72.563526E+0,2.542567E+0,72.059361E+0,72.045463E+0,2.568316E+0,72.106247E+0,72.203905E+0,2.598526E+0,72.496514E+0,72.316492E+0,2.580330E+0
 10/20/2017,16:53:27.781,-204.229589E-6,72.794800E+0,3.982439E-3,997.670061E-3,1.003668E+0,0.000000E+0,996.537911E-3,3.083272E+0,0.000000E+0,72.184018E+0,3.973555E-3,997.396204E-3,979.014365E-3,0.000000E+0,1.053427E+0,2.792543E+0,0.000000E+0,80.000859E+0,31.114907E+0,70.938884E+0,3.970377E-3,3.964735E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,97.558699E+0,24.236178E+0,9.229249E-3,12.871082E-3,1.000000E+0,2.658019E+0,1.000000E+0,20.000000E+0,7.004848E-3,42.381514E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.951301E+0,0.000000E+0,-133.147760E-3,0.000000E+0,138.553408E-3,0.000000E+0,136.203664E-3,0.000000E+0,467.599470E-3,0.000000E+0,-97.104830E-3,0.000000E+0,205.596013E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.003821E+0,3.120600E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.012997E+0,3.041860E+0,0.000000E+0,243.637991E+0,13.704858E-3,3.980026E-3,89.798909E+0,73.650297E+0,75.124916E+0,105.235484E+0,80.446968E+0,3.975486E-3,3.975615E-3,67.547598E+0,5.408754E+0,2.127708E+0,74.909558E+0,76.768886E+0,0.000000E+0,75.562540E+0,81.651498E+0,0.000000E+0,74.015955E+0,1.053919E+0,1.007262E+0,2.558209E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.851584E-3,67.867459E+0,30.924672E+0,0.000000E+0,1.307319E+0,1.314230E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.334963E+0,654.887396E-3,2.016932E+0,60.000000E+0,1.873267E+0,0.000000E+0,72.995664E+0,1.042921E+0,1.045210E+0,1.007326E+0,50.000000E+0,1.000000E+0,86.710132E+0,2.479035E+0,2.263591E+0,1.291860E+0,30.000000E+0,0.000000E+0,1.314666E+0,1.302452E+0,1.003257E+0,60.000000E+0,3.988913E-3,48.355775E+0,9.169715E-3,24.477323E+0,2.165285E+0,30.955286E+0,0.000000E+0,-3.953906E-3,0.000000E+0,44.939057E-3,0.000000E+0,26.353531E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.172033E-3,2.020867E+0,2.013780E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.030462E+0,5.700789E+0,0.000000E+0,84.048783E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791057E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.779139E+0,0.000000E+0,44.230424E-3,996.506838E-3,3.050228E+0,998.936728E-3,3.041989E+0,998.276956E-3,3.036984E+0,998.647072E-3,3.034587E+0,25.330979E-3,8.497003E+0,1.000000E+0,1.000000E+0,72.466845E+0,72.561467E+0,2.539195E+0,72.059174E+0,72.044060E+0,2.565155E+0,72.106247E+0,72.205730E+0,2.601065E+0,72.500538E+0,72.315743E+0,2.576403E+0
 10/20/2017,16:53:37.781,761.880850E-6,72.795923E+0,3.983218E-3,998.153338E-3,1.000618E+0,0.000000E+0,993.934969E-3,3.082386E+0,0.000000E+0,72.183596E+0,3.977057E-3,998.008355E-3,1.004521E+0,0.000000E+0,1.053858E+0,2.790304E+0,0.000000E+0,80.002499E+0,31.147798E+0,70.942720E+0,3.975435E-3,3.966032E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,97.452517E+0,24.253207E+0,9.387033E-3,12.879773E-3,1.000000E+0,2.666964E+0,1.000000E+0,20.000000E+0,7.021000E-3,42.395059E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.949434E+0,0.000000E+0,-125.326011E-3,0.000000E+0,134.562062E-3,0.000000E+0,137.652136E-3,0.000000E+0,463.958295E-3,0.000000E+0,-110.219505E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001093E+0,0.000000E+0,1.008852E+0,3.121710E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.008474E+0,3.042021E+0,0.000000E+0,243.627954E+0,13.707648E-3,3.979572E-3,89.803791E+0,73.652497E+0,75.124261E+0,105.246781E+0,80.450248E+0,3.978340E-3,3.976718E-3,67.569573E+0,5.411332E+0,2.129272E+0,74.915878E+0,76.776660E+0,0.000000E+0,75.566005E+0,81.659982E+0,0.000000E+0,74.016049E+0,1.055692E+0,1.007119E+0,2.556727E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.862803E-3,67.869330E+0,30.917751E+0,0.000000E+0,1.301125E+0,1.315380E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.335298E+0,662.620555E-3,2.012811E+0,60.000000E+0,1.887225E+0,0.000000E+0,72.996927E+0,1.041133E+0,1.048147E+0,999.705719E-3,50.000000E+0,1.000000E+0,86.806072E+0,2.479387E+0,2.263239E+0,1.267235E+0,30.000000E+0,0.000000E+0,1.308246E+0,1.306845E+0,1.003130E+0,60.000000E+0,3.987292E-3,48.354657E+0,9.220169E-3,24.473703E+0,2.188805E+0,30.952684E+0,0.000000E+0,-4.501908E-3,0.000000E+0,50.865811E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.592242E-3,2.020641E+0,2.013748E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.039641E+0,5.816420E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793054E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.778817E+0,0.000000E+0,38.110406E-3,996.699941E-3,3.049810E+0,997.263161E-3,3.042906E+0,998.936728E-3,3.037178E+0,997.520633E-3,3.036518E+0,32.419047E-3,8.542434E+0,1.000000E+0,1.000000E+0,72.466424E+0,72.563386E+0,2.544005E+0,72.058893E+0,72.042048E+0,2.567246E+0,72.110739E+0,72.207835E+0,2.602615E+0,72.495344E+0,72.314433E+0,2.576084E+0
 10/20/2017,16:53:47.781,761.880850E-6,72.796906E+0,3.980105E-3,997.831154E-3,990.558638E-3,0.000000E+0,997.703646E-3,3.081307E+0,0.000000E+0,72.185281E+0,3.980364E-3,997.573406E-3,997.358555E-3,0.000000E+0,1.055407E+0,2.779091E+0,0.000000E+0,79.999453E+0,31.173628E+0,70.942065E+0,3.971480E-3,3.969404E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.560250E+0,24.282671E+0,9.452209E-3,12.888398E-3,1.000000E+0,2.664648E+0,1.000000E+0,20.000000E+0,7.032287E-3,42.395385E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.946247E+0,0.000000E+0,-118.115839E-3,0.000000E+0,134.626439E-3,0.000000E+0,136.557735E-3,0.000000E+0,450.779176E-3,0.000000E+0,-109.832831E-3,0.000000E+0,207.078261E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.007814E+0,3.121485E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.001427E+0,3.042488E+0,0.000000E+0,243.606576E+0,12.403509E-3,3.982037E-3,89.810926E+0,73.657786E+0,75.125150E+0,105.258360E+0,80.447952E+0,3.978599E-3,3.982232E-3,67.620910E+0,5.415198E+0,2.127934E+0,74.910822E+0,76.782561E+0,0.000000E+0,75.565162E+0,81.660638E+0,0.000000E+0,74.013989E+0,1.054478E+0,1.004388E+0,2.556647E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.856707E-3,67.865122E+0,30.914777E+0,0.000000E+0,1.300869E+0,1.315635E+0,1.001272E+0,60.000000E+0,1.000000E+0,1.336319E+0,654.647732E-3,2.008289E+0,60.000000E+0,1.874250E+0,0.000000E+0,72.994260E+0,1.041676E+0,1.042528E+0,990.520008E-3,50.000000E+0,1.000000E+0,86.574365E+0,2.482899E+0,2.264677E+0,1.279180E+0,30.000000E+0,0.000000E+0,1.317301E+0,1.308395E+0,996.997976E-3,60.000000E+0,3.988719E-3,48.349951E+0,9.185733E-3,24.475606E+0,2.159164E+0,30.950037E+0,0.000000E+0,43.286006E-6,0.000000E+0,43.650633E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.041720E-3,2.020963E+0,2.013265E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.021675E+0,5.817806E+0,0.000000E+0,83.823135E-3,0.000000E+0,48.912178E-3,9.500000E+0,9.791476E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.777722E+0,0.000000E+0,43.811686E-3,997.230977E-3,3.050759E+0,996.716033E-3,3.042021E+0,997.118333E-3,3.038320E+0,998.132128E-3,3.034619E+0,28.875013E-3,8.723189E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.562637E+0,2.541400E+0,72.057770E+0,72.042890E+0,2.566384E+0,72.107511E+0,72.203437E+0,2.592584E+0,72.496654E+0,72.313824E+0,2.577776E+0
 10/20/2017,16:53:57.781,1.405954E-3,72.797327E+0,3.978873E-3,997.976137E-3,978.311313E-3,0.000000E+0,995.292332E-3,3.082724E+0,0.000000E+0,72.184673E+0,3.976797E-3,997.911700E-3,999.161071E-3,0.000000E+0,1.054082E+0,2.785245E+0,0.000000E+0,80.003670E+0,31.184035E+0,70.947352E+0,3.972452E-3,3.970118E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,97.627185E+0,24.311532E+0,9.528151E-3,12.873547E-3,1.000000E+0,2.661597E+0,1.000000E+0,20.000000E+0,7.092939E-3,42.384586E+0,0.000000E+0,1.988065E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.934723E+0,0.000000E+0,-125.358199E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.684324E-3,0.000000E+0,454.388128E-3,0.000000E+0,-103.807170E-3,0.000000E+0,208.238282E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008086E+0,3.122692E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.014675E+0,3.042504E+0,0.000000E+0,243.582304E+0,12.403445E-3,3.981583E-3,89.813977E+0,73.662514E+0,75.127304E+0,105.267256E+0,80.451982E+0,3.976005E-3,3.980026E-3,67.597205E+0,5.422931E+0,2.128289E+0,74.928331E+0,76.780172E+0,0.000000E+0,75.565162E+0,81.658247E+0,0.000000E+0,74.015113E+0,1.060356E+0,1.002297E+0,2.556344E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.862803E-3,67.865636E+0,30.909203E+0,0.000000E+0,1.310352E+0,1.317040E+0,984.011609E-3,60.000000E+0,1.000000E+0,1.334788E+0,656.932529E-3,2.017188E+0,60.000000E+0,1.884469E+0,0.000000E+0,72.994681E+0,1.042937E+0,1.043406E+0,988.059836E-3,50.000000E+0,1.000000E+0,86.439538E+0,2.488440E+0,2.265603E+0,1.292978E+0,30.000000E+0,0.000000E+0,1.307943E+0,1.306158E+0,978.283417E-3,60.000000E+0,3.987356E-3,48.349625E+0,9.143904E-3,24.495512E+0,2.192027E+0,30.947528E+0,0.000000E+0,16.999115E-3,0.000000E+0,45.196742E-3,0.000000E+0,20.458987E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.101729E-3,2.020738E+0,2.013265E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.011397E+0,5.818676E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791089E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.777464E+0,0.000000E+0,43.103052E-3,996.667757E-3,3.049746E+0,996.571206E-3,3.043228E+0,997.102241E-3,3.037805E+0,996.764309E-3,3.033010E+0,31.130307E-3,8.677436E+0,1.000000E+0,1.000000E+0,72.464318E+0,72.563058E+0,2.538923E+0,72.058191E+0,72.042469E+0,2.569737E+0,72.108868E+0,72.204841E+0,2.595906E+0,72.497450E+0,72.314246E+0,2.577983E+0
