date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:54:07.781,1.566973E-3,72.796672E+0,3.983931E-3,998.169448E-3,970.055945E-3,0.000000E+0,985.407538E-3,3.082273E+0,0.000000E+0,72.184532E+0,3.976538E-3,997.589515E-3,986.734876E-3,0.000000E+0,1.043238E+0,2.789369E+0,0.000000E+0,80.007044E+0,31.190771E+0,70.953621E+0,3.976603E-3,3.962789E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,97.458252E+0,24.326844E+0,9.538721E-3,12.875881E-3,1.000000E+0,2.652940E+0,1.000000E+0,20.000000E+0,7.079317E-3,42.376998E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.934466E+0,0.000000E+0,-136.945976E-3,0.000000E+0,137.941831E-3,0.000000E+0,134.690816E-3,0.000000E+0,456.901505E-3,0.000000E+0,-120.434128E-3,0.000000E+0,206.176023E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.011312E+0,3.121871E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.013444E+0,3.041989E+0,0.000000E+0,243.581773E+0,12.404093E-3,3.982232E-3,89.812052E+0,73.667849E+0,75.129270E+0,105.281235E+0,80.453013E+0,3.978534E-3,3.980610E-3,67.601554E+0,5.397477E+0,2.127467E+0,74.921168E+0,76.779938E+0,0.000000E+0,75.566708E+0,81.660825E+0,0.000000E+0,74.015955E+0,1.040901E+0,1.001451E+0,2.555069E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.854891E-3,67.864093E+0,30.906462E+0,0.000000E+0,1.306425E+0,1.311132E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.335617E+0,654.647732E-3,2.016725E+0,60.000000E+0,1.876104E+0,0.000000E+0,72.994353E+0,1.045060E+0,1.043278E+0,1.010601E+0,50.000000E+0,1.000000E+0,86.470313E+0,2.485230E+0,2.265508E+0,1.297082E+0,30.000000E+0,0.000000E+0,1.309380E+0,1.305407E+0,1.002571E+0,60.000000E+0,3.987421E-3,48.345897E+0,9.228535E-3,24.520152E+0,2.111480E+0,30.946088E+0,0.000000E+0,34.954242E-3,0.000000E+0,51.574445E-3,0.000000E+0,17.012451E-3,0.000000E+0,24.678578E-3,0.000000E+0,24.130998E-3,2.021060E+0,2.013426E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014694E+0,5.816000E+0,0.000000E+0,81.147596E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.780653E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.520319E-3,996.120630E-3,3.048732E+0,997.874657E-3,3.042327E+0,997.391897E-3,3.039221E+0,996.828677E-3,3.036647E+0,25.008794E-3,8.461883E+0,1.000000E+0,1.000000E+0,72.465441E+0,72.561795E+0,2.540921E+0,72.056553E+0,72.042282E+0,2.558785E+0,72.102223E+0,72.207648E+0,2.595443E+0,72.495625E+0,72.313450E+0,2.575254E+0
 10/20/2017,16:54:17.781,-365.247996E-6,72.796064E+0,3.986979E-3,998.169448E-3,1.001784E+0,0.000000E+0,1.002718E+0,3.080630E+0,0.000000E+0,72.184018E+0,3.978224E-3,997.428423E-3,1.015368E+0,0.000000E+0,1.061923E+0,2.793171E+0,0.000000E+0,80.008591E+0,31.184267E+0,70.959796E+0,3.970961E-3,3.968496E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.243590E+0,24.332969E+0,9.555907E-3,12.878800E-3,1.000000E+0,2.662619E+0,1.000000E+0,20.000000E+0,7.112335E-3,42.371087E+0,0.000000E+0,1.989805E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.921687E+0,0.000000E+0,-140.840756E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.489031E-3,0.000000E+0,472.755115E-3,0.000000E+0,-120.111901E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001946E+0,0.000000E+0,1.005322E+0,3.122016E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.012933E+0,3.041667E+0,0.000000E+0,243.576175E+0,10.733254E-3,3.982037E-3,89.819422E+0,73.670985E+0,75.130441E+0,105.288861E+0,80.456856E+0,3.976653E-3,3.982167E-3,67.610157E+0,5.406177E+0,2.130787E+0,74.964099E+0,76.781390E+0,0.000000E+0,75.568674E+0,81.661294E+0,0.000000E+0,74.011228E+0,1.066043E+0,1.005394E+0,2.558735E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.863517E-3,67.864888E+0,30.902235E+0,0.000000E+0,1.309202E+0,1.322341E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.326795E+0,655.893985E-3,2.025800E+0,60.000000E+0,1.871220E+0,0.000000E+0,72.993090E+0,1.043895E+0,1.046264E+0,1.006096E+0,50.000000E+0,1.000000E+0,86.529610E+0,2.481670E+0,2.266706E+0,1.282630E+0,30.000000E+0,0.000000E+0,1.309476E+0,1.309977E+0,1.005733E+0,60.000000E+0,3.989173E-3,48.344033E+0,9.273543E-3,24.542193E+0,2.131133E+0,30.945623E+0,0.000000E+0,49.202297E-3,0.000000E+0,43.843896E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.622982E-3,0.000000E+0,22.037308E-3,2.021060E+0,2.013265E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020420E+0,5.816387E+0,0.000000E+0,87.723621E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.753176E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.777979E+0,0.000000E+0,39.753148E-3,996.506838E-3,3.048362E+0,997.279253E-3,3.042729E+0,997.182701E-3,3.038417E+0,1.000128E+0,3.033074E+0,26.297533E-3,8.618473E+0,1.000000E+0,1.000000E+0,72.469044E+0,72.561795E+0,2.536989E+0,72.057583E+0,72.044808E+0,2.567310E+0,72.105498E+0,72.207368E+0,2.591897E+0,72.495250E+0,72.313684E+0,2.567991E+0
 10/20/2017,16:54:27.781,1.083918E-3,72.793630E+0,3.988406E-3,998.523851E-3,1.002391E+0,0.000000E+0,999.268605E-3,3.082450E+0,0.000000E+0,72.186451E+0,3.971480E-3,996.945145E-3,997.900905E-3,0.000000E+0,1.055216E+0,2.799663E+0,0.000000E+0,80.007935E+0,31.177066E+0,70.970042E+0,3.970118E-3,3.968950E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.185214E+0,24.333387E+0,9.559215E-3,12.877438E-3,1.000000E+0,2.658977E+0,1.000000E+0,20.000000E+0,7.077760E-3,42.364244E+0,0.000000E+0,1.988258E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.930603E+0,0.000000E+0,-153.297616E-3,0.000000E+0,138.424655E-3,0.000000E+0,136.525547E-3,0.000000E+0,469.726173E-3,0.000000E+0,-120.981916E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,721.480782E-3,3.121243E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.013668E+0,3.041635E+0,0.000000E+0,243.550020E+0,10.730659E-3,3.981259E-3,89.822473E+0,73.675104E+0,75.132267E+0,105.297757E+0,80.456247E+0,3.976653E-3,3.976718E-3,67.588649E+0,5.417131E+0,2.129433E+0,74.956655E+0,76.782233E+0,0.000000E+0,75.566708E+0,81.652857E+0,0.000000E+0,74.016423E+0,1.058551E+0,987.256473E-3,2.551737E+0,60.000000E+0,44.000000E+0,72.400000E+0,10.880832E-3,67.864373E+0,30.897822E+0,0.000000E+0,1.312363E+0,1.316497E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.334580E+0,658.674087E-3,2.016469E+0,60.000000E+0,1.868416E+0,0.000000E+0,72.991920E+0,1.043751E+0,1.046535E+0,1.012997E+0,50.000000E+0,1.000000E+0,86.524543E+0,2.479387E+0,2.264597E+0,1.274070E+0,30.000000E+0,0.000000E+0,1.311408E+0,1.309498E+0,1.001261E+0,60.000000E+0,3.989108E-3,48.341936E+0,9.242089E-3,24.559037E+0,2.235844E+0,30.944555E+0,0.000000E+0,54.295493E-3,0.000000E+0,45.518849E-3,0.000000E+0,14.628865E-3,0.000000E+0,15.949501E-3,0.000000E+0,21.360885E-3,2.020963E+0,2.013651E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.020880E+0,5.815323E+0,0.000000E+0,80.664064E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.752307E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.778495E+0,0.000000E+0,42.941999E-3,996.603389E-3,3.050067E+0,997.440173E-3,3.042231E+0,996.458562E-3,3.037387E+0,998.357416E-3,3.033879E+0,28.230643E-3,8.579165E+0,1.000000E+0,1.000000E+0,72.465160E+0,72.564790E+0,2.543190E+0,72.055337E+0,72.042937E+0,2.565251E+0,72.103299E+0,72.208912E+0,2.592057E+0,72.496373E+0,72.315930E+0,2.583730E+0
 10/20/2017,16:54:37.781,-848.303215E-6,72.797468E+0,3.983866E-3,997.702280E-3,1.002742E+0,0.000000E+0,992.625513E-3,3.081919E+0,0.000000E+0,72.184064E+0,3.981077E-3,998.072792E-3,1.025672E+0,0.000000E+0,1.049834E+0,2.824085E+0,0.000000E+0,80.013276E+0,31.167635E+0,70.982112E+0,3.975435E-3,3.966291E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,97.210407E+0,24.328793E+0,9.596440E-3,12.892938E-3,1.000000E+0,2.660559E+0,1.000000E+0,20.000000E+0,7.073673E-3,42.356471E+0,0.000000E+0,1.990449E+0,0.000000E+0,1.993000E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.941258E+0,0.000000E+0,-149.724718E-3,0.000000E+0,138.875290E-3,0.000000E+0,139.068420E-3,0.000000E+0,480.488583E-3,0.000000E+0,-107.996132E-3,0.000000E+0,205.306008E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,626.121581E-3,3.121935E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.000596E+0,3.041442E+0,0.000000E+0,243.532793E+0,10.808892E-3,3.982621E-3,89.826275E+0,73.679598E+0,75.132735E+0,105.311360E+0,80.456856E+0,3.979897E-3,3.975810E-3,67.568123E+0,5.420031E+0,2.131109E+0,74.938725E+0,76.782186E+0,0.000000E+0,75.570687E+0,81.642170E+0,0.000000E+0,74.015019E+0,1.054766E+0,1.010488E+0,2.552996E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.863387E-3,67.862176E+0,30.894105E+0,0.000000E+0,1.312156E+0,1.314980E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.337037E+0,660.048161E-3,1.990411E+0,60.000000E+0,1.875943E+0,0.000000E+0,72.991077E+0,1.043304E+0,1.046727E+0,1.009179E+0,50.000000E+0,1.000000E+0,86.459101E+0,2.477151E+0,2.260492E+0,1.272393E+0,30.000000E+0,0.000000E+0,1.310817E+0,1.305807E+0,1.008591E+0,60.000000E+0,3.985670E-3,48.339513E+0,9.356164E-3,24.569756E+0,2.281272E+0,30.940420E+0,0.000000E+0,38.274490E-3,0.000000E+0,43.811686E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.789918E-3,0.000000E+0,18.043191E-3,2.020899E+0,2.013490E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.016301E+0,5.815646E+0,0.000000E+0,89.561040E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.754368E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.779171E+0,0.000000E+0,42.941999E-3,997.359713E-3,3.050421E+0,997.021781E-3,3.042568E+0,999.081556E-3,3.038722E+0,997.536725E-3,3.032688E+0,23.720054E-3,8.539856E+0,1.000000E+0,1.000000E+0,72.464646E+0,72.561795E+0,2.539131E+0,72.054588E+0,72.041720E+0,2.568236E+0,72.102878E+0,72.206525E+0,2.595283E+0,72.497496E+0,72.314667E+0,2.581144E+0
 10/20/2017,16:54:47.781,439.844037E-6,72.795455E+0,3.983477E-3,998.024464E-3,1.006590E+0,0.000000E+0,986.461491E-3,3.082209E+0,0.000000E+0,72.185655E+0,3.973166E-3,996.526305E-3,1.011252E+0,0.000000E+0,1.045969E+0,2.811794E+0,0.000000E+0,80.009809E+0,31.169819E+0,70.989410E+0,3.973295E-3,3.969534E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.239454E+0,24.320905E+0,9.601368E-3,12.896699E-3,1.000000E+0,2.654633E+0,1.000000E+0,20.000000E+0,7.052396E-3,42.353817E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.937073E+0,0.000000E+0,-140.132614E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.491195E-3,0.000000E+0,473.206234E-3,0.000000E+0,-91.498065E-3,0.000000E+0,205.660459E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.012159E+0,3.121372E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.003984E+0,3.041876E+0,0.000000E+0,243.526810E+0,9.834428E-3,3.979443E-3,89.829842E+0,73.682266E+0,75.136200E+0,105.321715E+0,80.457840E+0,3.980091E-3,3.982232E-3,67.612401E+0,5.394578E+0,2.127128E+0,74.963818E+0,76.783778E+0,0.000000E+0,75.568861E+0,81.634624E+0,0.000000E+0,74.013709E+0,1.044143E+0,1.008316E+0,2.553746E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.855799E-3,67.866384E+0,30.889274E+0,0.000000E+0,1.305866E+0,1.318733E+0,1.006834E+0,60.000000E+0,1.000000E+0,1.341935E+0,656.405268E-3,2.001052E+0,60.000000E+0,1.888949E+0,0.000000E+0,72.990516E+0,1.043624E+0,1.046551E+0,998.427707E-3,50.000000E+0,1.000000E+0,86.413596E+0,2.482819E+0,2.262041E+0,1.269902E+0,30.000000E+0,0.000000E+0,1.316535E+0,1.310856E+0,1.009485E+0,60.000000E+0,3.986708E-3,48.338115E+0,9.315437E-3,24.567760E+0,2.264518E+0,30.942000E+0,0.000000E+0,-33.481547E-3,0.000000E+0,42.941999E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.306759E-3,2.020899E+0,2.013523E+0,2.018483E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013274E+0,5.817709E+0,0.000000E+0,80.438416E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.753498E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.265576E-3,995.895342E-3,3.050100E+0,998.067760E-3,3.041828E+0,998.373508E-3,3.038288E+0,998.888452E-3,3.033605E+0,34.029971E-3,8.488948E+0,1.000000E+0,1.000000E+0,72.466845E+0,72.561280E+0,2.536142E+0,72.057395E+0,72.042609E+0,2.559615E+0,72.102597E+0,72.204466E+0,2.595491E+0,72.495765E+0,72.314573E+0,2.575541E+0
 10/20/2017,16:54:57.781,1.566973E-3,72.795877E+0,3.981531E-3,998.733271E-3,1.010375E+0,0.000000E+0,995.627680E-3,3.081242E+0,0.000000E+0,72.184673E+0,3.978873E-3,997.235112E-3,980.625464E-3,0.000000E+0,1.052804E+0,2.795829E+0,0.000000E+0,80.012902E+0,31.169215E+0,70.996053E+0,3.973295E-3,3.965902E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,97.211676E+0,24.320116E+0,9.592938E-3,12.872120E-3,1.000000E+0,2.649250E+0,1.000000E+0,20.000000E+0,7.087101E-3,42.373042E+0,0.000000E+0,1.988355E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.952234E+0,0.000000E+0,-134.403103E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.461170E-3,0.000000E+0,464.699419E-3,0.000000E+0,-96.234815E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.010482E+0,3.121115E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.009369E+0,3.041860E+0,0.000000E+0,243.519282E+0,9.833000E-3,3.981648E-3,89.834865E+0,73.684700E+0,75.137089E+0,105.334518E+0,80.460839E+0,3.977561E-3,3.982232E-3,67.594493E+0,5.405532E+0,2.131222E+0,74.958247E+0,76.782280E+0,0.000000E+0,75.573356E+0,81.631671E+0,0.000000E+0,74.015253E+0,1.053504E+0,1.010647E+0,2.555053E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.836733E-3,67.865122E+0,30.885790E+0,0.000000E+0,1.308053E+0,1.316785E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.333496E+0,655.350746E-3,2.011724E+0,60.000000E+0,1.879569E+0,0.000000E+0,72.989720E+0,1.041628E+0,1.049201E+0,1.012646E+0,50.000000E+0,1.000000E+0,86.390047E+0,2.480967E+0,2.263064E+0,1.281927E+0,30.000000E+0,0.000000E+0,1.314730E+0,1.305631E+0,1.007729E+0,60.000000E+0,3.987746E-3,48.331964E+0,9.271921E-3,24.564837E+0,2.212324E+0,30.939584E+0,0.000000E+0,-2.471076E-3,0.000000E+0,44.520319E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.592242E-3,2.021157E+0,2.013845E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012001E+0,5.817032E+0,0.000000E+0,84.500079E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.753788E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.779042E+0,0.000000E+0,43.843896E-3,996.812585E-3,3.049134E+0,996.828677E-3,3.042504E+0,996.313734E-3,3.038481E+0,998.952820E-3,3.034184E+0,31.452492E-3,8.439329E+0,1.000000E+0,1.000000E+0,72.465909E+0,72.563433E+0,2.534832E+0,72.055571E+0,72.044668E+0,2.564644E+0,72.104656E+0,72.203437E+0,2.593494E+0,72.494876E+0,72.317334E+0,2.575956E+0
 10/20/2017,16:55:07.781,761.880850E-6,72.796485E+0,3.982115E-3,998.072792E-3,998.334972E-3,0.000000E+0,992.577606E-3,3.081129E+0,0.000000E+0,72.184860E+0,3.977511E-3,997.492859E-3,987.979090E-3,0.000000E+0,1.051447E+0,2.769442E+0,0.000000E+0,80.014495E+0,31.157369E+0,70.994369E+0,3.976408E-3,3.967913E-3,0.000000E+0,1.026713E+0,1.000000E+0,44.000000E+0,97.156449E+0,24.324338E+0,9.567062E-3,12.873547E-3,1.000000E+0,2.653707E+0,1.000000E+0,20.000000E+0,7.086907E-3,42.383236E+0,0.000000E+0,1.988290E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.939938E+0,0.000000E+0,-128.448273E-3,0.000000E+0,135.656464E-3,0.000000E+0,136.300229E-3,0.000000E+0,454.130346E-3,0.000000E+0,-109.575049E-3,0.000000E+0,206.917147E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.010753E+0,3.120729E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001970E+0,3.041619E+0,0.000000E+0,243.524059E+0,9.832092E-3,3.982881E-3,89.839230E+0,73.685308E+0,75.138587E+0,105.343602E+0,80.464260E+0,3.977042E-3,3.977496E-3,67.561250E+0,5.418098E+0,2.129997E+0,74.970981E+0,76.779657E+0,0.000000E+0,75.574480E+0,81.625437E+0,0.000000E+0,74.013849E+0,1.054766E+0,1.010024E+0,2.552263E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.839197E-3,67.862456E+0,30.884954E+0,0.000000E+0,1.313991E+0,1.311899E+0,977.347165E-3,60.000000E+0,1.000000E+0,1.333862E+0,658.258670E-3,2.006819E+0,60.000000E+0,1.878312E+0,0.000000E+0,72.988644E+0,1.044007E+0,1.041666E+0,1.014994E+0,50.000000E+0,1.000000E+0,86.411016E+0,2.478237E+0,2.261690E+0,1.286431E+0,30.000000E+0,0.000000E+0,1.312846E+0,1.308699E+0,985.149680E-3,60.000000E+0,3.986967E-3,48.331079E+0,9.204281E-3,24.559547E+0,2.200081E+0,30.939445E+0,0.000000E+0,34.116122E-3,0.000000E+0,44.552530E-3,0.000000E+0,17.205715E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.488256E-3,2.020995E+0,2.013587E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.014398E+0,5.817516E+0,0.000000E+0,88.465036E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.753853E+0,0.000000E+0,19.621511E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.619893E-3,997.182701E-3,3.048989E+0,998.453968E-3,3.041329E+0,998.067760E-3,3.038272E+0,1.000482E+0,3.034361E+0,24.686609E-3,8.384555E+0,1.000000E+0,1.000000E+0,72.463616E+0,72.564088E+0,2.539514E+0,72.054073E+0,72.041767E+0,2.567837E+0,72.103440E+0,72.204841E+0,2.595810E+0,72.495578E+0,72.315322E+0,2.574679E+0
 10/20/2017,16:55:17.781,1.405954E-3,72.794379E+0,3.982245E-3,997.798935E-3,1.006862E+0,0.000000E+0,1.010958E+0,3.080582E+0,0.000000E+0,72.184579E+0,3.981726E-3,998.121120E-3,1.019499E+0,0.000000E+0,1.068983E+0,2.751399E+0,0.000000E+0,80.015666E+0,31.158623E+0,70.996615E+0,3.976732E-3,3.968431E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,97.107898E+0,24.315476E+0,9.580097E-3,12.870045E-3,1.000000E+0,2.649218E+0,1.000000E+0,20.000000E+0,7.063035E-3,42.383050E+0,0.000000E+0,1.988129E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.926129E+0,0.000000E+0,-140.808568E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.555571E-3,0.000000E+0,466.213890E-3,0.000000E+0,-118.790766E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,753.426925E-3,3.121855E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.013492E+0,3.042504E+0,0.000000E+0,243.540466E+0,9.620684E-3,3.984502E-3,89.841953E+0,73.689240E+0,75.139711E+0,105.354758E+0,80.466978E+0,3.980221E-3,3.981259E-3,67.535067E+0,5.413265E+0,2.128079E+0,74.918781E+0,76.780641E+0,0.000000E+0,75.575510E+0,81.612594E+0,0.000000E+0,74.011602E+0,1.076857E+0,994.808555E-3,2.557460E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862025E-3,67.862223E+0,30.881702E+0,0.000000E+0,1.318142E+0,1.315028E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.330400E+0,656.437223E-3,2.018562E+0,60.000000E+0,1.872042E+0,0.000000E+0,72.986350E+0,1.042426E+0,1.046647E+0,1.005009E+0,50.000000E+0,1.000000E+0,86.440430E+0,2.477966E+0,2.265300E+0,1.278350E+0,30.000000E+0,0.000000E+0,1.314618E+0,1.307325E+0,1.004487E+0,60.000000E+0,3.989432E-3,48.329634E+0,9.268614E-3,24.561635E+0,2.231011E+0,30.937865E+0,0.000000E+0,54.972436E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.338970E-3,0.000000E+0,16.174975E-3,0.000000E+0,21.811833E-3,2.020867E+0,2.013426E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017534E+0,5.815195E+0,0.000000E+0,82.727131E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.754690E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.778076E+0,0.000000E+0,41.846838E-3,996.973505E-3,3.048378E+0,997.987300E-3,3.041603E+0,996.539022E-3,3.039366E+0,998.051668E-3,3.035423E+0,26.941903E-3,8.213466E+0,1.000000E+0,1.000000E+0,72.461510E+0,72.562965E+0,2.538124E+0,72.056319E+0,72.039474E+0,2.567677E+0,72.102036E+0,72.204794E+0,2.592616E+0,72.496046E+0,72.313544E+0,2.577345E+0
 10/20/2017,16:55:27.781,1.244936E-3,72.797234E+0,3.981142E-3,999.039347E-3,997.680291E-3,0.000000E+0,1.007157E+0,3.085769E+0,0.000000E+0,72.185608E+0,3.980234E-3,996.896818E-3,1.009083E+0,0.000000E+0,1.061987E+0,2.791496E+0,0.000000E+0,80.017212E+0,31.161410E+0,70.988474E+0,3.977057E-3,3.967329E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.140986E+0,24.309954E+0,9.548968E-3,12.880291E-3,1.000000E+0,2.648164E+0,1.000000E+0,20.000000E+0,7.014318E-3,42.374857E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.936172E+0,0.000000E+0,-141.999534E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.976182E-3,0.000000E+0,477.072968E-3,0.000000E+0,-91.272506E-3,0.000000E+0,206.337137E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.005035E+0,3.122531E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.004271E+0,3.041796E+0,0.000000E+0,243.524783E+0,9.602132E-3,3.981972E-3,89.845896E+0,73.689474E+0,75.139945E+0,105.364219E+0,80.469368E+0,3.978340E-3,3.978664E-3,67.652705E+0,5.395866E+0,2.130384E+0,74.949492E+0,76.778814E+0,0.000000E+0,75.575416E+0,81.615688E+0,0.000000E+0,74.013989E+0,1.066874E+0,1.003478E+0,2.556902E+0,60.000000E+0,45.000000E+0,72.500000E+0,10.862609E-3,67.862176E+0,30.878264E+0,0.000000E+0,1.306105E+0,1.319723E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.332602E+0,662.700443E-3,2.003943E+0,60.000000E+0,1.861486E+0,0.000000E+0,72.985836E+0,1.046769E+0,1.046838E+0,1.010473E+0,50.000000E+0,1.000000E+0,86.388123E+0,2.487386E+0,2.265076E+0,1.293441E+0,30.000000E+0,0.000000E+0,1.309364E+0,1.302739E+0,1.002858E+0,60.000000E+0,3.988848E-3,48.326373E+0,9.270689E-3,24.562703E+0,2.277406E+0,30.936379E+0,0.000000E+0,-33.803901E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.590771E-3,0.000000E+0,15.208656E-3,2.020931E+0,2.012975E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013910E+0,5.809199E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.738746E+0,0.000000E+0,22.681520E-3,10.000000E+0,9.778720E+0,0.000000E+0,37.498405E-3,996.635573E-3,3.048973E+0,997.295345E-3,3.041909E+0,997.327529E-3,3.037805E+0,998.389600E-3,3.034635E+0,27.586273E-3,8.268563E+0,1.000000E+0,1.000000E+0,72.464973E+0,72.563994E+0,2.538284E+0,72.059033E+0,72.043826E+0,2.565586E+0,72.104048E+0,72.201659E+0,2.592680E+0,72.494548E+0,72.314433E+0,2.578430E+0
 10/20/2017,16:55:37.781,278.825630E-6,72.799480E+0,3.979910E-3,998.394977E-3,999.229170E-3,0.000000E+0,1.002111E+0,3.084496E+0,0.000000E+0,72.185375E+0,3.983542E-3,996.816271E-3,998.219934E-3,0.000000E+0,1.060151E+0,2.808024E+0,0.000000E+0,80.019415E+0,31.156486E+0,70.988381E+0,3.977122E-3,3.968367E-3,0.000000E+0,1.022030E+0,1.000000E+0,44.000000E+0,97.208339E+0,24.310465E+0,9.525621E-3,12.871471E-3,1.000000E+0,2.663817E+0,1.000000E+0,20.000000E+0,7.037152E-3,42.371785E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.948919E+0,0.000000E+0,-117.665203E-3,0.000000E+0,135.881781E-3,0.000000E+0,137.104936E-3,0.000000E+0,453.614781E-3,0.000000E+0,-108.253915E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.000882E+0,3.121952E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.008906E+0,3.042182E+0,0.000000E+0,243.474887E+0,9.886712E-3,3.980221E-3,89.849135E+0,73.692750E+0,75.144861E+0,105.374998E+0,80.469696E+0,3.978275E-3,3.976783E-3,67.683938E+0,5.414876E+0,2.131109E+0,74.947526E+0,76.782935E+0,0.000000E+0,75.575697E+0,81.620047E+0,0.000000E+0,74.014832E+0,1.064973E+0,1.001530E+0,2.555372E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.847109E-3,67.859230E+0,30.873433E+0,0.000000E+0,1.300231E+0,1.315316E+0,1.000153E+0,60.000000E+0,1.000000E+0,1.336144E+0,660.128049E-3,2.027094E+0,60.000000E+0,1.885661E+0,0.000000E+0,72.983215E+0,1.044645E+0,1.043358E+0,997.612975E-3,50.000000E+0,1.000000E+0,86.285341E+0,2.490467E+0,2.277696E+0,1.274597E+0,30.000000E+0,0.000000E+0,1.311057E+0,1.310121E+0,998.323324E-3,60.000000E+0,3.988459E-3,48.325767E+0,9.271338E-3,24.556392E+0,2.179461E+0,30.936100E+0,0.000000E+0,236.698502E-6,0.000000E+0,43.586211E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.429718E-3,2.020899E+0,2.013748E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005991E+0,5.778059E+0,0.000000E+0,84.403373E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.741323E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.775112E+0,0.000000E+0,43.070842E-3,996.313734E-3,3.050518E+0,998.566612E-3,3.042633E+0,997.070057E-3,3.039656E+0,996.796493E-3,3.032833E+0,29.841567E-3,8.248586E+0,1.000000E+0,1.000000E+0,72.463288E+0,72.564041E+0,2.545970E+0,72.057349E+0,72.043264E+0,2.569529E+0,72.102270E+0,72.201846E+0,2.593926E+0,72.492396E+0,72.315509E+0,2.569874E+0
 10/20/2017,16:55:47.781,2.211047E-3,72.796719E+0,3.984190E-3,996.961255E-3,985.688451E-3,0.000000E+0,1.005449E+0,3.084464E+0,0.000000E+0,72.185515E+0,3.977900E-3,998.378868E-3,1.001235E+0,0.000000E+0,1.062514E+0,2.802047E+0,0.000000E+0,80.018009E+0,31.153095E+0,70.982252E+0,3.969275E-3,3.968107E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.230336E+0,24.299839E+0,9.532042E-3,12.870109E-3,1.000000E+0,2.666117E+0,1.000000E+0,20.000000E+0,7.046234E-3,42.376626E+0,0.000000E+0,1.988613E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.934981E+0,0.000000E+0,-123.459091E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.877454E-3,0.000000E+0,454.001455E-3,0.000000E+0,-112.120649E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.000818E+0,3.123352E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003888E+0,3.042327E+0,0.000000E+0,243.443762E+0,10.151443E-3,3.984632E-3,89.852937E+0,73.692563E+0,75.145563E+0,105.384412E+0,80.470305E+0,3.976588E-3,3.982491E-3,67.691325E+0,5.422931E+0,2.130964E+0,74.945372E+0,76.785886E+0,0.000000E+0,75.576072E+0,81.637436E+0,0.000000E+0,74.012117E+0,1.064430E+0,1.001099E+0,2.551274E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.838549E-3,67.857500E+0,30.870971E+0,0.000000E+0,1.316466E+0,1.320090E+0,986.217108E-3,60.000000E+0,1.000000E+0,1.334676E+0,654.040583E-3,2.016996E+0,60.000000E+0,1.878667E+0,0.000000E+0,72.984010E+0,1.044997E+0,1.043582E+0,1.005648E+0,50.000000E+0,1.000000E+0,86.203530E+0,2.497173E+0,2.280779E+0,1.272521E+0,30.000000E+0,0.000000E+0,1.317238E+0,1.308491E+0,969.900189E-3,60.000000E+0,3.987162E-3,48.324043E+0,9.371663E-3,24.551752E+0,2.165285E+0,30.933313E+0,0.000000E+0,28.765042E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.268665E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.778152E-3,2.020931E+0,2.013587E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999649E+0,5.777704E+0,0.000000E+0,83.500781E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.745800E+0,0.000000E+0,20.652251E-3,10.000000E+0,9.740098E+0,0.000000E+0,42.394419E-3,996.764309E-3,3.049279E+0,996.876953E-3,3.042134E+0,998.196496E-3,3.037499E+0,997.955116E-3,3.033782E+0,36.285266E-3,8.203800E+0,1.000000E+0,1.000000E+0,72.464131E+0,72.562684E+0,2.536590E+0,72.060109E+0,72.044013E+0,2.561691E+0,72.102878E+0,72.202688E+0,2.592856E+0,72.492489E+0,72.311438E+0,2.578829E+0
 10/20/2017,16:55:57.781,761.880850E-6,72.798451E+0,3.983801E-3,998.169448E-3,973.089833E-3,0.000000E+0,1.001137E+0,3.082644E+0,0.000000E+0,72.186778E+0,3.978743E-3,997.219002E-3,1.011141E+0,0.000000E+0,1.058250E+0,2.783956E+0,0.000000E+0,80.021664E+0,31.146405E+0,70.976685E+0,3.971350E-3,3.970442E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.180608E+0,24.297519E+0,9.525946E-3,12.869980E-3,1.000000E+0,2.654713E+0,1.000000E+0,20.000000E+0,7.078279E-3,42.381048E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.938908E+0,0.000000E+0,-131.441782E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.652136E-3,0.000000E+0,459.479328E-3,0.000000E+0,-122.850837E-3,0.000000E+0,206.852702E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.012654E+0,3.121260E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.015042E+0,3.041426E+0,0.000000E+0,243.423592E+0,10.155724E-3,3.978988E-3,89.857819E+0,73.693312E+0,75.146734E+0,105.393731E+0,80.472836E+0,3.978664E-3,3.976653E-3,67.665609E+0,5.400699E+0,2.127241E+0,74.892142E+0,76.789024E+0,0.000000E+0,75.578085E+0,81.647982E+0,0.000000E+0,74.014270E+0,1.057050E+0,1.000125E+0,2.549903E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.824865E-3,67.857687E+0,30.868509E+0,0.000000E+0,1.309585E+0,1.309967E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.337452E+0,658.003028E-3,2.007874E+0,60.000000E+0,1.881084E+0,0.000000E+0,72.982700E+0,1.043991E+0,1.046200E+0,1.014834E+0,50.000000E+0,1.000000E+0,86.153665E+0,2.493645E+0,2.281466E+0,1.291956E+0,30.000000E+0,0.000000E+0,1.312654E+0,1.307021E+0,1.002140E+0,60.000000E+0,3.989367E-3,48.318824E+0,9.315956E-3,24.546972E+0,2.139188E+0,30.933731E+0,0.000000E+0,35.341067E-3,0.000000E+0,45.873165E-3,0.000000E+0,17.656663E-3,0.000000E+0,24.678578E-3,0.000000E+0,23.325732E-3,2.020834E+0,2.013201E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995833E+0,5.776479E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.736265E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.738134E+0,0.000000E+0,40.848309E-3,996.909137E-3,3.049569E+0,996.522930E-3,3.042231E+0,997.037873E-3,3.038384E+0,1.000337E+0,3.034699E+0,26.619718E-3,8.031746E+0,1.000000E+0,1.000000E+0,72.463101E+0,72.564743E+0,2.539275E+0,72.055196E+0,72.040457E+0,2.565251E+0,72.100632E+0,72.201939E+0,2.595283E+0,72.493987E+0,72.313216E+0,2.570656E+0
 10/20/2017,16:56:07.781,-204.229589E-6,72.796157E+0,3.982180E-3,998.668834E-3,1.022766E+0,0.000000E+0,995.755432E-3,3.082805E+0,0.000000E+0,72.186217E+0,3.979456E-3,997.267330E-3,991.488414E-3,0.000000E+0,1.054449E+0,2.771262E+0,0.000000E+0,80.022976E+0,31.137903E+0,70.971211E+0,3.975500E-3,3.965448E-3,0.000000E+0,1.020421E+0,1.000000E+0,44.000000E+0,97.075044E+0,24.295709E+0,9.504480E-3,12.872185E-3,1.000000E+0,2.651646E+0,1.000000E+0,20.000000E+0,6.999528E-3,42.378674E+0,0.000000E+0,1.989773E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.980525E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.927996E+0,0.000000E+0,-136.527528E-3,0.000000E+0,134.690816E-3,0.000000E+0,137.040559E-3,0.000000E+0,460.832685E-3,0.000000E+0,-127.007577E-3,0.000000E+0,206.014909E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.008405E+0,3.120906E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.004463E+0,3.041699E+0,0.000000E+0,243.401685E+0,10.158708E-3,3.977432E-3,89.863592E+0,73.696495E+0,75.148091E+0,105.404840E+0,80.475226E+0,3.978405E-3,3.983400E-3,67.641717E+0,5.398766E+0,2.129401E+0,74.901412E+0,76.791974E+0,0.000000E+0,75.577008E+0,81.653560E+0,0.000000E+0,74.016189E+0,1.054510E+0,1.009242E+0,2.556344E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.842634E-3,67.856378E+0,30.867162E+0,0.000000E+0,1.307781E+0,1.310861E+0,1.010462E+0,60.000000E+0,1.000000E+0,1.336367E+0,652.378913E-3,2.009024E+0,60.000000E+0,1.881439E+0,0.000000E+0,72.980688E+0,1.043592E+0,1.043869E+0,1.007198E+0,50.000000E+0,1.000000E+0,86.160373E+0,2.493645E+0,2.277888E+0,1.272170E+0,30.000000E+0,0.000000E+0,1.308853E+0,1.311399E+0,1.009996E+0,60.000000E+0,3.988589E-3,48.318358E+0,9.279120E-3,24.543306E+0,2.137899E+0,30.930572E+0,0.000000E+0,37.919901E-3,0.000000E+0,44.681373E-3,0.000000E+0,16.464871E-3,0.000000E+0,24.453104E-3,0.000000E+0,24.549736E-3,2.021028E+0,2.013780E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996648E+0,5.777768E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.721158E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.739615E+0,0.000000E+0,41.846838E-3,997.102241E-3,3.048861E+0,997.086149E-3,3.041603E+0,997.697645E-3,3.039237E+0,999.274659E-3,3.034297E+0,23.075684E-3,7.930897E+0,1.000000E+0,1.000000E+0,72.463616E+0,72.565492E+0,2.537357E+0,72.058331E+0,72.041159E+0,2.561451E+0,72.102972E+0,72.200863E+0,2.595667E+0,72.496093E+0,72.311859E+0,2.571215E+0
 10/20/2017,16:56:17.781,600.862443E-6,72.796625E+0,3.983412E-3,998.008355E-3,972.323377E-3,0.000000E+0,996.346284E-3,3.082225E+0,0.000000E+0,72.184860E+0,3.974787E-3,997.235112E-3,1.011492E+0,0.000000E+0,1.052724E+0,2.778656E+0,0.000000E+0,80.024194E+0,31.140691E+0,70.963258E+0,3.974852E-3,3.961946E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,97.233062E+0,24.290002E+0,9.455970E-3,12.869850E-3,1.000000E+0,2.662731E+0,1.000000E+0,20.000000E+0,6.952304E-3,42.386075E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.933243E+0,0.000000E+0,-131.248652E-3,0.000000E+0,135.720840E-3,0.000000E+0,136.268041E-3,0.000000E+0,457.255956E-3,0.000000E+0,-122.560832E-3,0.000000E+0,204.597107E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.009859E+0,3.121614E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.007611E+0,3.042021E+0,0.000000E+0,243.404580E+0,10.156503E-3,3.981064E-3,89.865939E+0,73.697103E+0,75.147436E+0,105.415666E+0,80.475694E+0,3.978470E-3,3.975550E-3,67.626287E+0,5.397800E+0,2.130658E+0,74.929268E+0,76.786354E+0,0.000000E+0,75.580660E+0,81.667716E+0,0.000000E+0,74.016283E+0,1.056235E+0,1.004915E+0,2.551960E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.842051E-3,67.858669E+0,30.862145E+0,0.000000E+0,1.310815E+0,1.315060E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.333336E+0,657.427835E-3,2.017076E+0,60.000000E+0,1.865757E+0,0.000000E+0,72.979471E+0,1.042682E+0,1.046886E+0,1.004099E+0,50.000000E+0,1.000000E+0,85.989203E+0,2.488328E+0,2.273814E+0,1.285951E+0,30.000000E+0,0.000000E+0,1.313293E+0,1.305855E+0,1.009677E+0,60.000000E+0,3.985735E-3,48.317240E+0,9.311092E-3,24.535928E+0,2.139510E+0,30.930851E+0,0.000000E+0,31.795171E-3,0.000000E+0,45.712112E-3,0.000000E+0,21.167621E-3,0.000000E+0,27.062164E-3,0.000000E+0,24.227630E-3,2.021157E+0,2.013523E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982651E+0,5.777156E+0,0.000000E+0,82.759366E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.714522E+0,0.000000E+0,4.869048E-3,10.000000E+0,9.739648E+0,0.000000E+0,42.458840E-3,997.021781E-3,3.049874E+0,998.695348E-3,3.042842E+0,998.212588E-3,3.039221E+0,996.893045E-3,3.035826E+0,36.607451E-3,7.930253E+0,1.000000E+0,1.000000E+0,72.461838E+0,72.566615E+0,2.542838E+0,72.057115E+0,72.042515E+0,2.564788E+0,72.101989E+0,72.197447E+0,2.596737E+0,72.495344E+0,72.314901E+0,2.574168E+0
 10/20/2017,16:56:27.781,-365.247996E-6,72.795877E+0,3.981402E-3,998.088901E-3,990.862028E-3,0.000000E+0,1.001377E+0,3.081403E+0,0.000000E+0,72.183409E+0,3.979327E-3,998.507742E-3,1.020935E+0,0.000000E+0,1.059432E+0,2.780138E+0,0.000000E+0,80.026584E+0,31.143246E+0,70.960778E+0,3.976473E-3,3.967264E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,97.392212E+0,24.282578E+0,9.401430E-3,12.851886E-3,1.000000E+0,2.652173E+0,1.000000E+0,20.000000E+0,6.940238E-3,42.419264E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.937234E+0,0.000000E+0,-127.514813E-3,0.000000E+0,136.847429E-3,0.000000E+0,136.879618E-3,0.000000E+0,453.711449E-3,0.000000E+0,-121.497480E-3,0.000000E+0,209.720530E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.011296E+0,3.121742E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.012725E+0,3.041941E+0,0.000000E+0,243.421469E+0,9.445343E-3,3.980805E-3,89.867676E+0,73.701128E+0,75.149917E+0,105.423574E+0,80.476491E+0,3.977691E-3,3.977691E-3,67.606323E+0,5.402632E+0,2.129788E+0,74.925476E+0,76.784340E+0,0.000000E+0,75.583002E+0,81.678027E+0,0.000000E+0,74.013521E+0,1.063871E+0,1.009178E+0,2.551721E+0,60.000000E+0,46.000000E+0,72.700000E+0,10.840624E-3,67.857453E+0,30.859683E+0,0.000000E+0,1.316194E+0,1.313336E+0,991.523093E-3,60.000000E+0,1.000000E+0,1.336128E+0,660.431623E-3,2.012395E+0,60.000000E+0,1.882019E+0,0.000000E+0,72.978160E+0,1.044278E+0,1.048259E+0,1.015266E+0,50.000000E+0,1.000000E+0,85.825168E+0,2.497636E+0,2.271514E+0,1.276865E+0,30.000000E+0,0.000000E+0,1.310961E+0,1.305647E+0,985.500977E-3,60.000000E+0,3.986059E-3,48.311974E+0,9.275099E-3,24.533748E+0,2.192671E+0,30.929085E+0,0.000000E+0,35.083184E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.647839E-3,0.000000E+0,22.939205E-3,2.021124E+0,2.013490E+0,2.018322E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968964E+0,5.778059E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.714973E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.738198E+0,0.000000E+0,43.070842E-3,996.490746E-3,3.049021E+0,996.651665E-3,3.043309E+0,999.451671E-3,3.038996E+0,999.966615E-3,3.032752E+0,29.519383E-3,7.906732E+0,1.000000E+0,1.000000E+0,72.464599E+0,72.564977E+0,2.539035E+0,72.058425E+0,72.039942E+0,2.563590E+0,72.103159E+0,72.198711E+0,2.591977E+0,72.491366E+0,72.312140E+0,2.576818E+0
 10/20/2017,16:56:37.781,922.899256E-6,72.794707E+0,3.977900E-3,997.782826E-3,985.161513E-3,0.000000E+0,1.001983E+0,3.082289E+0,0.000000E+0,72.185234E+0,3.979132E-3,997.057910E-3,1.029277E+0,0.000000E+0,1.058905E+0,2.781943E+0,0.000000E+0,80.029161E+0,31.136602E+0,70.960311E+0,3.973684E-3,3.968626E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,97.392259E+0,24.274783E+0,9.358304E-3,12.887944E-3,1.000000E+0,2.652956E+0,1.000000E+0,20.000000E+0,6.956520E-3,42.431833E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.936333E+0,0.000000E+0,-128.222955E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.042723E-3,0.000000E+0,455.612594E-3,0.000000E+0,-120.853025E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.001233E+0,3.121775E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.000468E+0,3.041603E+0,0.000000E+0,243.453220E+0,7.592364E-3,3.980675E-3,89.874248E+0,73.700848E+0,75.151837E+0,105.437554E+0,80.477663E+0,3.977821E-3,3.979443E-3,67.592202E+0,5.399411E+0,2.130739E+0,74.910728E+0,76.787384E+0,0.000000E+0,75.583470E+0,81.694620E+0,0.000000E+0,74.012866E+0,1.059206E+0,1.007262E+0,2.548006E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.822855E-3,67.857500E+0,30.857267E+0,0.000000E+0,1.314774E+0,1.310062E+0,980.911124E-3,60.000000E+0,1.000000E+0,1.333065E+0,658.722020E-3,2.017651E+0,60.000000E+0,1.865177E+0,0.000000E+0,72.976195E+0,1.046577E+0,1.046870E+0,1.004498E+0,50.000000E+0,1.000000E+0,85.798009E+0,2.489110E+0,2.266849E+0,1.282199E+0,30.000000E+0,0.000000E+0,1.313596E+0,1.307836E+0,987.001974E-3,60.000000E+0,3.986643E-3,48.310809E+0,9.176070E-3,24.527298E+0,2.150142E+0,30.931826E+0,0.000000E+0,36.146953E-3,0.000000E+0,41.170415E-3,0.000000E+0,17.398979E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.100258E-3,2.020738E+0,2.013426E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966409E+0,5.777349E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.714845E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.728116E+0,0.000000E+0,41.428100E-3,997.053965E-3,3.050421E+0,997.198793E-3,3.041941E+0,996.973505E-3,3.038545E+0,997.391897E-3,3.034796E+0,31.774677E-3,7.852925E+0,1.000000E+0,1.000000E+0,72.463055E+0,72.563526E+0,2.544149E+0,72.057162E+0,72.039942E+0,2.562281E+0,72.102550E+0,72.198991E+0,2.595571E+0,72.491787E+0,72.311531E+0,2.569379E+0
 10/20/2017,16:56:47.781,1.244936E-3,72.797140E+0,3.979845E-3,997.460641E-3,962.295580E-3,0.000000E+0,1.002271E+0,3.081983E+0,0.000000E+0,72.180976E+0,3.979197E-3,997.782826E-3,1.020297E+0,0.000000E+0,1.059496E+0,2.791882E+0,0.000000E+0,80.027287E+0,31.135859E+0,70.963726E+0,3.977122E-3,3.969923E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,97.253884E+0,24.265085E+0,9.316085E-3,12.868748E-3,1.000000E+0,2.656502E+0,1.000000E+0,20.000000E+0,6.945687E-3,42.423826E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.936107E+0,0.000000E+0,-130.250816E-3,0.000000E+0,134.014862E-3,0.000000E+0,135.044886E-3,0.000000E+0,457.932634E-3,0.000000E+0,-123.527516E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.012878E+0,3.123319E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.010088E+0,3.042166E+0,0.000000E+0,243.456454E+0,7.591715E-3,3.982167E-3,89.874201E+0,73.703609E+0,75.152445E+0,105.446638E+0,80.481552E+0,3.976653E-3,3.977042E-3,67.581262E+0,5.403277E+0,2.129175E+0,74.951974E+0,76.783076E+0,0.000000E+0,75.585296E+0,81.701182E+0,0.000000E+0,74.010572E+0,1.068695E+0,1.001307E+0,2.548134E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.820455E-3,67.851936E+0,30.855362E+0,0.000000E+0,1.315237E+0,1.313176E+0,988.150916E-3,60.000000E+0,1.000000E+0,1.332570E+0,659.361124E-3,2.024010E+0,60.000000E+0,1.880617E+0,0.000000E+0,72.975633E+0,1.045954E+0,1.044779E+0,1.003045E+0,50.000000E+0,1.000000E+0,85.899609E+0,2.493134E+0,2.270444E+0,1.266501E+0,30.000000E+0,0.000000E+0,1.311456E+0,1.305439E+0,981.077826E-3,60.000000E+0,3.989757E-3,48.308573E+0,9.175876E-3,24.518574E+0,2.163030E+0,30.932291E+0,0.000000E+0,35.083184E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.422364E-3,0.000000E+0,23.518996E-3,2.020802E+0,2.013265E+0,2.018483E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974539E+0,5.776995E+0,0.000000E+0,83.984312E-3,0.000000E+0,46.752405E-3,9.500000E+0,9.713588E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.707758E+0,0.000000E+0,43.231895E-3,997.102241E-3,3.048056E+0,997.424081E-3,3.041764E+0,998.003392E-3,3.038079E+0,1.000337E+0,3.034667E+0,33.707786E-3,7.655417E+0,1.000000E+0,1.000000E+0,72.467500E+0,72.564181E+0,2.541544E+0,72.057021E+0,72.039614E+0,2.565554E+0,72.100538E+0,72.199413E+0,2.597424E+0,72.492021E+0,72.315228E+0,2.579691E+0
 10/20/2017,16:56:57.781,1.244936E-3,72.799246E+0,3.980040E-3,997.202893E-3,1.004067E+0,0.000000E+0,1.005305E+0,3.081726E+0,0.000000E+0,72.186591E+0,3.978419E-3,997.347876E-3,1.014251E+0,0.000000E+0,1.062163E+0,2.803948E+0,0.000000E+0,80.030708E+0,31.137810E+0,70.966767E+0,3.974981E-3,3.969599E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.223943E+0,24.263925E+0,9.116082E-3,12.855129E-3,1.000000E+0,2.655240E+0,1.000000E+0,20.000000E+0,6.845011E-3,42.409303E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.936687E+0,0.000000E+0,-127.965449E-3,0.000000E+0,137.909642E-3,0.000000E+0,134.948322E-3,0.000000E+0,456.965951E-3,0.000000E+0,-118.661875E-3,0.000000E+0,207.948276E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.013165E+0,3.123706E+0,0.000000E+0,998.083852E-3,0.000000E+0,999.749045E-3,3.042536E+0,0.000000E+0,243.430734E+0,6.901706E-3,3.981778E-3,89.878801E+0,73.704920E+0,75.156284E+0,105.456523E+0,80.483192E+0,3.978080E-3,3.977496E-3,67.607538E+0,5.405854E+0,2.128595E+0,74.964193E+0,76.781484E+0,0.000000E+0,75.586232E+0,81.698136E+0,0.000000E+0,74.013474E+0,1.068104E+0,1.005905E+0,2.555946E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.827783E-3,67.854321E+0,30.854340E+0,0.000000E+0,1.316514E+0,1.317136E+0,989.173756E-3,60.000000E+0,1.000000E+0,1.333272E+0,656.357335E-3,2.010813E+0,60.000000E+0,1.875685E+0,0.000000E+0,72.974276E+0,1.044438E+0,1.043725E+0,1.007006E+0,50.000000E+0,1.000000E+0,85.940512E+0,2.486779E+0,2.268607E+0,1.260129E+0,30.000000E+0,0.000000E+0,1.312526E+0,1.310728E+0,992.766442E-3,60.000000E+0,3.987811E-3,48.307268E+0,9.260248E-3,24.513516E+0,2.159486E+0,30.932941E+0,0.000000E+0,35.953540E-3,0.000000E+0,51.735498E-3,0.000000E+0,17.270136E-3,0.000000E+0,23.035837E-3,0.000000E+0,22.681520E-3,2.021028E+0,2.013426E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977780E+0,5.775125E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.714973E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.700768E+0,0.000000E+0,45.035689E-3,996.876953E-3,3.049681E+0,998.180404E-3,3.041941E+0,996.474654E-3,3.037805E+0,997.697645E-3,3.035246E+0,25.653164E-3,7.653162E+0,1.000000E+0,1.000000E+0,72.466985E+0,72.563479E+0,2.540010E+0,72.054588E+0,72.041018E+0,2.561323E+0,72.102972E+0,72.199881E+0,2.597120E+0,72.490992E+0,72.314480E+0,2.576259E+0
