date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,16:57:07.781,761.880850E-6,72.795268E+0,3.985163E-3,997.380095E-3,971.381275E-3,0.000000E+0,1.000243E+0,3.081033E+0,0.000000E+0,72.182754E+0,3.982310E-3,997.186784E-3,986.814633E-3,0.000000E+0,1.055902E+0,2.815998E+0,0.000000E+0,80.032207E+0,31.142177E+0,70.965691E+0,3.971739E-3,3.966227E-3,0.000000E+0,1.027637E+0,1.000000E+0,44.000000E+0,97.487112E+0,24.254274E+0,9.043254E-3,12.865246E-3,1.000000E+0,2.662555E+0,1.000000E+0,20.000000E+0,6.805441E-3,42.407534E+0,0.000000E+0,1.988774E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.939487E+0,0.000000E+0,-124.360363E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.654300E-3,0.000000E+0,454.742579E-3,0.000000E+0,-108.479474E-3,0.000000E+0,207.916054E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.009795E+0,3.122627E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.011654E+0,3.042601E+0,0.000000E+0,243.390296E+0,6.901252E-3,3.981583E-3,89.884716E+0,73.705528E+0,75.155208E+0,105.470785E+0,80.482489E+0,3.978664E-3,3.977042E-3,67.636807E+0,5.427119E+0,2.132012E+0,74.982826E+0,76.784340E+0,0.000000E+0,75.586513E+0,81.686043E+0,0.000000E+0,74.015815E+0,1.062625E+0,1.000924E+0,2.547959E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.803204E-3,67.854554E+0,30.853272E+0,0.000000E+0,1.310016E+0,1.312585E+0,988.102970E-3,60.000000E+0,1.000000E+0,1.335841E+0,658.162804E-3,2.021118E+0,60.000000E+0,1.894494E+0,0.000000E+0,72.974323E+0,1.043767E+0,1.044779E+0,978.490721E-3,50.000000E+0,1.000000E+0,85.824464E+0,2.487274E+0,2.264341E+0,1.278398E+0,30.000000E+0,0.000000E+0,1.309268E+0,1.304273E+0,982.435111E-3,60.000000E+0,3.987097E-3,48.302468E+0,9.248186E-3,24.509618E+0,2.191704E+0,30.933173E+0,0.000000E+0,11.905919E-3,0.000000E+0,43.264105E-3,0.000000E+0,26.353531E-3,0.000000E+0,17.109083E-3,0.000000E+0,19.653722E-3,2.020963E+0,2.013555E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968010E+0,5.775995E+0,0.000000E+0,82.662660E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.715070E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.699447E+0,0.000000E+0,42.619893E-3,995.830974E-3,3.048877E+0,997.327529E-3,3.043116E+0,996.925229E-3,3.038320E+0,998.437876E-3,3.034410E+0,16.954171E-3,7.756265E+0,1.000000E+0,1.000000E+0,72.467828E+0,72.567644E+0,2.536686E+0,72.055758E+0,72.039661E+0,2.565985E+0,72.102129E+0,72.197775E+0,2.593479E+0,72.495765E+0,72.312748E+0,2.576212E+0
 10/20/2017,16:57:17.781,922.899256E-6,72.796625E+0,3.980234E-3,997.686170E-3,991.868000E-3,0.000000E+0,1.008291E+0,3.080872E+0,0.000000E+0,72.182660E+0,3.978289E-3,997.106238E-3,997.597827E-3,0.000000E+0,1.066315E+0,2.834428E+0,0.000000E+0,80.033988E+0,31.145476E+0,70.963118E+0,3.974333E-3,3.963892E-3,0.000000E+0,1.028338E+0,1.000000E+0,44.000000E+0,97.646880E+0,24.246479E+0,9.015562E-3,12.868488E-3,1.000000E+0,2.661661E+0,1.000000E+0,20.000000E+0,6.801160E-3,42.424711E+0,0.000000E+0,1.988677E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.945185E+0,0.000000E+0,-117.085814E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.622112E-3,0.000000E+0,457.964857E-3,0.000000E+0,-104.773854E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.004556E+0,3.123352E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.000085E+0,3.043132E+0,0.000000E+0,243.351934E+0,6.901447E-3,3.981583E-3,89.886171E+0,73.706371E+0,75.158859E+0,105.480717E+0,80.486051E+0,3.977172E-3,3.982297E-3,67.628345E+0,5.414231E+0,2.131818E+0,74.888538E+0,76.778533E+0,0.000000E+0,75.582159E+0,81.670200E+0,0.000000E+0,74.018857E+0,1.072800E+0,1.004851E+0,2.553538E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.821493E-3,67.856097E+0,30.852482E+0,0.000000E+0,1.305163E+0,1.315555E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.334549E+0,657.044372E-3,2.019680E+0,60.000000E+0,1.881552E+0,0.000000E+0,72.977692E+0,1.042857E+0,1.040756E+0,996.670441E-3,50.000000E+0,1.000000E+0,85.732152E+0,2.488871E+0,2.271514E+0,1.270876E+0,30.000000E+0,0.000000E+0,1.310227E+0,1.302979E+0,1.002443E+0,60.000000E+0,3.986189E-3,48.302562E+0,9.289431E-3,24.502612E+0,2.193315E+0,30.935914E+0,0.000000E+0,-2.406606E-3,0.000000E+0,45.228953E-3,0.000000E+0,24.549736E-3,0.000000E+0,24.066577E-3,0.000000E+0,17.882138E-3,2.020770E+0,2.013716E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960025E+0,5.772643E+0,0.000000E+0,83.887606E-3,0.000000E+0,48.557588E-3,9.500000E+0,9.702218E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.101581E-3,996.313734E-3,3.050084E+0,996.941321E-3,3.043116E+0,998.598796E-3,3.037757E+0,998.486152E-3,3.036260E+0,27.264088E-3,7.753366E+0,1.000000E+0,1.000000E+0,72.469091E+0,72.565070E+0,2.544820E+0,72.055337E+0,72.041954E+0,2.565698E+0,72.102036E+0,72.196933E+0,2.595283E+0,72.495063E+0,72.311625E+0,2.578015E+0
 10/20/2017,16:57:27.781,3.499194E-3,72.797842E+0,3.982569E-3,997.670061E-3,1.000970E+0,0.000000E+0,1.000099E+0,3.081258E+0,0.000000E+0,72.183222E+0,3.980299E-3,997.396204E-3,954.401250E-3,0.000000E+0,1.057100E+0,2.838825E+0,0.000000E+0,80.034175E+0,31.128473E+0,70.959047E+0,3.970636E-3,3.966291E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,97.643308E+0,24.242117E+0,8.989492E-3,12.853896E-3,1.000000E+0,2.655112E+0,1.000000E+0,20.000000E+0,6.800187E-3,42.415866E+0,0.000000E+0,1.987195E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.951719E+0,0.000000E+0,-137.235670E-3,0.000000E+0,138.456843E-3,0.000000E+0,135.688652E-3,0.000000E+0,470.596189E-3,0.000000E+0,-96.814825E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.010370E+0,3.124655E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.014579E+0,3.043470E+0,0.000000E+0,243.323561E+0,7.194524E-3,3.981583E-3,89.891240E+0,73.706090E+0,75.160685E+0,105.488719E+0,80.485910E+0,3.978145E-3,3.982686E-3,67.622687E+0,5.411976E+0,2.128224E+0,74.872620E+0,76.776192E+0,0.000000E+0,75.584125E+0,81.656701E+0,0.000000E+0,74.020402E+0,1.057928E+0,1.001802E+0,2.552566E+0,60.000000E+0,44.000000E+0,72.900000E+0,10.823373E-3,67.851842E+0,30.852714E+0,0.000000E+0,1.309585E+0,1.313974E+0,1.006466E+0,60.000000E+0,1.000000E+0,1.337436E+0,660.942907E-3,2.020879E+0,60.000000E+0,1.876636E+0,0.000000E+0,72.975540E+0,1.043065E+0,1.044731E+0,1.011064E+0,50.000000E+0,1.000000E+0,85.746037E+0,2.490755E+0,2.272488E+0,1.272425E+0,30.000000E+0,0.000000E+0,1.308342E+0,1.307756E+0,1.003721E+0,60.000000E+0,3.987616E-3,48.299719E+0,9.277045E-3,24.496116E+0,2.214257E+0,30.937726E+0,0.000000E+0,-504.716046E-6,0.000000E+0,42.104523E-3,0.000000E+0,25.000685E-3,0.000000E+0,18.977299E-3,0.000000E+0,15.176446E-3,2.020738E+0,2.013619E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960736E+0,5.739956E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.685500E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.700607E+0,0.000000E+0,45.744323E-3,996.539022E-3,3.050550E+0,996.587298E-3,3.040557E+0,997.327529E-3,3.037467E+0,996.522930E-3,3.034780E+0,29.197198E-3,7.789452E+0,1.000000E+0,1.000000E+0,72.465815E+0,72.565258E+0,2.537485E+0,72.057442E+0,72.042328E+0,2.564995E+0,72.101006E+0,72.197494E+0,2.595044E+0,72.492208E+0,72.315041E+0,2.576978E+0
 10/20/2017,16:57:37.781,1.083918E-3,72.796298E+0,3.981856E-3,998.088901E-3,1.000347E+0,0.000000E+0,998.645815E-3,3.082225E+0,0.000000E+0,72.182380E+0,3.979845E-3,996.784053E-3,980.067162E-3,0.000000E+0,1.055966E+0,2.826196E+0,0.000000E+0,80.033285E+0,31.112166E+0,70.955118E+0,3.974852E-3,3.968042E-3,0.000000E+0,1.027254E+0,1.000000E+0,44.000000E+0,97.569698E+0,24.240725E+0,8.983590E-3,12.853248E-3,1.000000E+0,2.654409E+0,1.000000E+0,20.000000E+0,6.785981E-3,42.406603E+0,0.000000E+0,1.989450E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987166E+0,10.000000E+0,8.938618E+0,0.000000E+0,-141.548898E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.688652E-3,0.000000E+0,474.978487E-3,0.000000E+0,-90.015817E-3,0.000000E+0,207.110484E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,999.348382E-3,3.123690E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007531E+0,3.042086E+0,0.000000E+0,243.317626E+0,7.901204E-3,3.982426E-3,89.898375E+0,73.706886E+0,75.160919E+0,105.498934E+0,80.488582E+0,3.978599E-3,3.977042E-3,67.608520E+0,5.400377E+0,2.128901E+0,74.931468E+0,76.773803E+0,0.000000E+0,75.583704E+0,81.648592E+0,0.000000E+0,74.021057E+0,1.058679E+0,1.001961E+0,2.556009E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.825449E-3,67.852310E+0,30.851553E+0,0.000000E+0,1.308979E+0,1.318270E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.332841E+0,653.433434E-3,1.994805E+0,60.000000E+0,1.870914E+0,0.000000E+0,72.972170E+0,1.043193E+0,1.046168E+0,997.037869E-3,50.000000E+0,1.000000E+0,85.832532E+0,2.488551E+0,2.273175E+0,1.277536E+0,30.000000E+0,0.000000E+0,1.310211E+0,1.304337E+0,1.010762E+0,60.000000E+0,3.988070E-3,48.294920E+0,9.282362E-3,24.487438E+0,2.284172E+0,30.941071E+0,0.000000E+0,-7.274153E-3,0.000000E+0,42.136734E-3,0.000000E+0,21.006568E-3,0.000000E+0,17.592242E-3,0.000000E+0,14.950971E-3,2.020770E+0,2.013523E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967521E+0,5.737989E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.675579E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.700704E+0,0.000000E+0,43.006420E-3,997.053965E-3,3.048555E+0,997.053965E-3,3.042665E+0,998.952820E-3,3.037709E+0,996.458562E-3,3.035295E+0,65.926278E-3,7.684093E+0,1.000000E+0,1.000000E+0,72.469138E+0,72.566708E+0,2.534416E+0,72.057162E+0,72.042843E+0,2.559264E+0,72.103346E+0,72.197494E+0,2.596881E+0,72.492770E+0,72.313965E+0,2.573211E+0
 10/20/2017,16:57:47.781,922.899256E-6,72.799761E+0,3.985358E-3,997.895591E-3,1.001433E+0,0.000000E+0,998.885350E-3,3.081967E+0,0.000000E+0,72.181444E+0,3.970961E-3,997.186784E-3,1.026279E+0,0.000000E+0,1.057563E+0,2.817368E+0,0.000000E+0,80.037455E+0,31.115372E+0,70.952685E+0,3.975435E-3,3.969793E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,97.498769E+0,24.240029E+0,9.010179E-3,12.853053E-3,1.000000E+0,2.654313E+0,1.000000E+0,20.000000E+0,6.816599E-3,42.415401E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.935528E+0,0.000000E+0,-148.276246E-3,0.000000E+0,139.551244E-3,0.000000E+0,136.976182E-3,0.000000E+0,482.067500E-3,0.000000E+0,-109.929500E-3,0.000000E+0,207.754940E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,673.785215E-3,3.123239E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.007468E+0,3.041876E+0,0.000000E+0,243.317240E+0,7.989490E-3,3.981583E-3,89.900253E+0,73.709554E+0,75.162558E+0,105.508583E+0,80.489847E+0,3.972891E-3,3.978599E-3,67.595616E+0,5.423253E+0,2.130964E+0,74.920934E+0,76.772913E+0,0.000000E+0,75.583095E+0,81.642639E+0,0.000000E+0,74.021432E+0,1.061235E+0,975.664906E-3,2.552486E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.813775E-3,67.852778E+0,30.851692E+0,0.000000E+0,1.303487E+0,1.317998E+0,1.007825E+0,60.000000E+0,1.000000E+0,1.336415E+0,657.395879E-3,2.001179E+0,60.000000E+0,1.877490E+0,0.000000E+0,72.970532E+0,1.042841E+0,1.045162E+0,1.010233E+0,50.000000E+0,1.000000E+0,85.875827E+0,2.496279E+0,2.276482E+0,1.271579E+0,30.000000E+0,0.000000E+0,1.309731E+0,1.304577E+0,1.011705E+0,60.000000E+0,3.989886E-3,48.291891E+0,9.249872E-3,24.481777E+0,2.306725E+0,30.940374E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.622982E-3,2.020834E+0,2.013426E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970849E+0,5.738440E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.674934E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.458840E-3,996.732125E-3,3.049102E+0,996.893045E-3,3.040927E+0,996.506838E-3,3.038030E+0,997.665461E-3,3.036067E+0,30.485937E-3,7.668950E+0,1.000000E+0,1.000000E+0,72.467781E+0,72.565351E+0,2.531812E+0,72.057208E+0,72.042048E+0,2.558482E+0,72.101006E+0,72.195997E+0,2.587441E+0,72.488979E+0,72.314667E+0,2.581208E+0
 10/20/2017,16:57:57.781,1.405954E-3,72.798310E+0,3.983088E-3,998.185557E-3,1.005648E+0,0.000000E+0,992.497762E-3,3.080421E+0,0.000000E+0,72.182380E+0,3.978678E-3,997.057910E-3,1.006291E+0,0.000000E+0,1.046975E+0,2.790191E+0,0.000000E+0,80.039798E+0,31.132096E+0,70.947211E+0,3.969210E-3,3.971220E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.533787E+0,24.240401E+0,9.037936E-3,12.835673E-3,1.000000E+0,2.660351E+0,1.000000E+0,20.000000E+0,6.797073E-3,42.425595E+0,0.000000E+0,1.989289E+0,0.000000E+0,1.990550E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.924648E+0,0.000000E+0,-138.330071E-3,0.000000E+0,137.813077E-3,0.000000E+0,137.072747E-3,0.000000E+0,464.280523E-3,0.000000E+0,-116.696285E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.009763E+0,3.122917E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006541E+0,3.042263E+0,0.000000E+0,243.316178E+0,7.991047E-3,3.981194E-3,89.901192E+0,73.708149E+0,75.163775E+0,105.518751E+0,80.492003E+0,3.978470E-3,3.979572E-3,67.620443E+0,5.406499E+0,2.127225E+0,74.927676E+0,76.767528E+0,0.000000E+0,75.580473E+0,81.633077E+0,0.000000E+0,74.020870E+0,1.049958E+0,1.006560E+0,2.554240E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.823568E-3,67.850346E+0,30.850438E+0,0.000000E+0,1.307430E+0,1.321224E+0,1.007681E+0,60.000000E+0,1.000000E+0,1.332538E+0,657.188171E-3,2.022444E+0,60.000000E+0,1.868287E+0,0.000000E+0,72.969081E+0,1.042203E+0,1.043789E+0,1.009355E+0,50.000000E+0,1.000000E+0,85.849653E+0,2.493469E+0,2.278702E+0,1.274358E+0,30.000000E+0,0.000000E+0,1.308518E+0,1.307277E+0,1.010619E+0,60.000000E+0,3.988070E-3,48.291938E+0,9.316020E-3,24.481917E+0,2.154331E+0,30.941535E+0,0.000000E+0,42.884155E-3,0.000000E+0,45.615480E-3,0.000000E+0,14.049074E-3,0.000000E+0,-32.108744E-3,0.000000E+0,24.034366E-3,2.020931E+0,2.013684E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968461E+0,5.737344E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.677221E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.700736E+0,0.000000E+0,43.586211E-3,996.925229E-3,3.049907E+0,997.407989E-3,3.043116E+0,996.860861E-3,3.037692E+0,998.486152E-3,3.036132E+0,31.130307E-3,7.656062E+0,1.000000E+0,1.000000E+0,72.468857E+0,72.567831E+0,2.540217E+0,72.054822E+0,72.042562E+0,2.560238E+0,72.101802E+0,72.196371E+0,2.596290E+0,72.490477E+0,72.314386E+0,2.574041E+0
 10/20/2017,16:58:07.781,600.862443E-6,72.799246E+0,3.979002E-3,998.105011E-3,957.058132E-3,0.000000E+0,993.248303E-3,3.081806E+0,0.000000E+0,72.183784E+0,3.979067E-3,997.057910E-3,988.824518E-3,0.000000E+0,1.048636E+0,2.807090E+0,0.000000E+0,80.040782E+0,31.132979E+0,70.946556E+0,3.969404E-3,3.971026E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,97.604294E+0,24.235343E+0,9.045913E-3,12.852859E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,6.746930E-3,42.428807E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.938200E+0,0.000000E+0,-128.641402E-3,0.000000E+0,136.943994E-3,0.000000E+0,134.143615E-3,0.000000E+0,456.224827E-3,0.000000E+0,-116.180720E-3,0.000000E+0,209.043851E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.004428E+0,3.123995E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003680E+0,3.042263E+0,0.000000E+0,243.333743E+0,8.171642E-3,3.981713E-3,89.906965E+0,73.710771E+0,75.167427E+0,105.532119E+0,80.492940E+0,3.975356E-3,3.980416E-3,67.619601E+0,5.404888E+0,2.128063E+0,74.941908E+0,76.764296E+0,0.000000E+0,75.575416E+0,81.633452E+0,0.000000E+0,74.018670E+0,1.053025E+0,1.003143E+0,2.548293E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.834787E-3,67.849364E+0,30.851692E+0,0.000000E+0,1.308468E+0,1.310797E+0,988.390644E-3,60.000000E+0,1.000000E+0,1.326907E+0,656.836663E-3,2.006452E+0,60.000000E+0,1.877264E+0,0.000000E+0,72.970579E+0,1.043496E+0,1.043326E+0,1.007070E+0,50.000000E+0,1.000000E+0,85.793787E+0,2.500015E+0,2.279133E+0,1.275859E+0,30.000000E+0,0.000000E+0,1.309172E+0,1.310296E+0,974.227531E-3,60.000000E+0,3.988913E-3,48.289515E+0,9.236577E-3,24.483494E+0,2.154009E+0,30.943254E+0,0.000000E+0,33.697061E-3,0.000000E+0,44.778004E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.969945E-3,0.000000E+0,23.164679E-3,2.020738E+0,2.013684E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963555E+0,5.739698E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.673968E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.700704E+0,0.000000E+0,44.584741E-3,995.879250E-3,3.049102E+0,997.295345E-3,3.041378E+0,996.893045E-3,3.039833E+0,999.950523E-3,3.036180E+0,36.285266E-3,7.773664E+0,1.000000E+0,1.000000E+0,72.468951E+0,72.564556E+0,2.543030E+0,72.055711E+0,72.041299E+0,2.561323E+0,72.100819E+0,72.197634E+0,2.592600E+0,72.488792E+0,72.314947E+0,2.576291E+0
 10/20/2017,16:58:17.781,922.899256E-6,72.799012E+0,3.980559E-3,998.088901E-3,988.498788E-3,0.000000E+0,1.004139E+0,3.081951E+0,0.000000E+0,72.180321E+0,3.983282E-3,998.153338E-3,989.111645E-3,0.000000E+0,1.060821E+0,2.815644E+0,0.000000E+0,80.041626E+0,31.128240E+0,70.943749E+0,3.976214E-3,3.963568E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,97.615340E+0,24.231260E+0,9.067703E-3,12.854675E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,6.816664E-3,42.429365E+0,0.000000E+0,1.988999E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.941097E+0,0.000000E+0,-121.624360E-3,0.000000E+0,135.238016E-3,0.000000E+0,136.493358E-3,0.000000E+0,444.366842E-3,0.000000E+0,-109.832831E-3,0.000000E+0,208.077168E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,997.958724E-3,3.122981E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.004399E+0,3.042504E+0,0.000000E+0,243.361971E+0,6.884905E-3,3.977561E-3,89.906027E+0,73.708524E+0,75.167521E+0,105.541298E+0,80.494486E+0,3.979961E-3,3.978729E-3,67.611466E+0,5.419386E+0,2.131109E+0,74.955906E+0,76.759192E+0,0.000000E+0,75.575370E+0,81.628390E+0,0.000000E+0,74.021666E+0,1.063711E+0,1.001003E+0,2.547640E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.840494E-3,67.847167E+0,30.854387E+0,0.000000E+0,1.306409E+0,1.316721E+0,999.817688E-3,60.000000E+0,1.000000E+0,1.334293E+0,657.092305E-3,2.007011E+0,60.000000E+0,1.880343E+0,0.000000E+0,72.970532E+0,1.045475E+0,1.045944E+0,983.139489E-3,50.000000E+0,1.000000E+0,85.758045E+0,2.499520E+0,2.280411E+0,1.275651E+0,30.000000E+0,0.000000E+0,1.318579E+0,1.305088E+0,998.099772E-3,60.000000E+0,3.987940E-3,48.285973E+0,9.251363E-3,24.476070E+0,2.169796E+0,30.942929E+0,0.000000E+0,-408.009828E-6,0.000000E+0,44.552530E-3,0.000000E+0,19.299405E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.718143E-3,2.021028E+0,2.013748E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960233E+0,5.738634E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.677350E+0,0.000000E+0,24.130998E-3,10.000000E+0,9.701219E+0,0.000000E+0,46.549588E-3,996.120630E-3,3.050421E+0,997.858565E-3,3.041008E+0,998.518336E-3,3.037515E+0,997.713737E-3,3.034474E+0,27.264088E-3,7.812006E+0,1.000000E+0,1.000000E+0,72.470214E+0,72.567785E+0,2.542982E+0,72.055617E+0,72.043264E+0,2.560126E+0,72.102457E+0,72.196839E+0,2.593303E+0,72.489260E+0,72.312748E+0,2.576595E+0
 10/20/2017,16:58:27.781,-526.266402E-6,72.797936E+0,3.981402E-3,998.040574E-3,996.323025E-3,0.000000E+0,990.533578E-3,3.081307E+0,0.000000E+0,72.179198E+0,3.983153E-3,997.074019E-3,985.347098E-3,0.000000E+0,1.048476E+0,2.830126E+0,0.000000E+0,80.043078E+0,31.132561E+0,70.947398E+0,3.975760E-3,3.966745E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,97.572096E+0,24.230564E+0,9.071335E-3,12.856880E-3,1.000000E+0,2.667219E+0,1.000000E+0,20.000000E+0,6.807063E-3,42.450918E+0,0.000000E+0,1.987839E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.948500E+0,0.000000E+0,-135.690633E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.750865E-3,0.000000E+0,468.340594E-3,0.000000E+0,-104.226066E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.009316E+0,3.121614E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.000932E+0,3.041941E+0,0.000000E+0,243.363467E+0,6.878548E-3,3.978534E-3,89.914382E+0,73.707869E+0,75.171032E+0,105.551089E+0,80.495189E+0,3.976848E-3,3.980286E-3,67.620116E+0,5.412943E+0,2.128498E+0,74.927208E+0,76.760971E+0,0.000000E+0,75.572279E+0,81.625343E+0,0.000000E+0,74.020355E+0,1.051300E+0,1.008923E+0,2.549425E+0,60.000000E+0,44.000000E+0,73.100000E+0,10.832842E-3,67.849598E+0,30.848673E+0,0.000000E+0,1.304637E+0,1.310717E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.333400E+0,655.989850E-3,2.021821E+0,60.000000E+0,1.874718E+0,0.000000E+0,72.968286E+0,1.044039E+0,1.046854E+0,1.014227E+0,50.000000E+0,1.000000E+0,85.806780E+0,2.495177E+0,2.281082E+0,1.281736E+0,30.000000E+0,0.000000E+0,1.310498E+0,1.304049E+0,1.000239E+0,60.000000E+0,3.989951E-3,48.283317E+0,9.229314E-3,24.473657E+0,2.233589E+0,30.943997E+0,0.000000E+0,-3.696022E-3,0.000000E+0,41.299258E-3,0.000000E+0,26.417952E-3,0.000000E+0,21.844044E-3,0.000000E+0,17.109083E-3,2.020899E+0,2.013362E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963891E+0,5.739730E+0,0.000000E+0,84.274431E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.676899E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.702218E+0,0.000000E+0,52.444131E-3,997.037873E-3,3.048539E+0,996.539022E-3,3.040444E+0,997.118333E-3,3.036132E+0,998.325232E-3,3.036196E+0,30.163752E-3,7.686026E+0,1.000000E+0,1.000000E+0,72.467407E+0,72.568019E+0,2.530501E+0,72.055992E+0,72.039568E+0,2.557412E+0,72.099369E+0,72.195997E+0,2.592600E+0,72.489681E+0,72.312701E+0,2.572716E+0
 10/20/2017,16:58:37.781,439.844037E-6,72.796204E+0,3.979716E-3,998.137229E-3,1.027396E+0,0.000000E+0,1.003452E+0,3.081645E+0,0.000000E+0,72.181163E+0,3.978419E-3,998.266103E-3,1.003691E+0,0.000000E+0,1.060742E+0,2.833590E+0,0.000000E+0,80.046077E+0,31.130238E+0,70.950346E+0,3.971480E-3,3.963568E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,97.548593E+0,24.235065E+0,9.047793E-3,12.865959E-3,1.000000E+0,2.653691E+0,1.000000E+0,20.000000E+0,6.791754E-3,42.461298E+0,0.000000E+0,1.988806E+0,0.000000E+0,1.984522E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.955711E+0,0.000000E+0,-136.173457E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.780889E-3,0.000000E+0,462.701606E-3,0.000000E+0,-102.776041E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007031E+0,3.121903E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007963E+0,3.042343E+0,0.000000E+0,243.365928E+0,7.178242E-3,3.982297E-3,89.919686E+0,73.713204E+0,75.170424E+0,105.560785E+0,80.498985E+0,3.978015E-3,3.978470E-3,67.629981E+0,5.404888E+0,2.129723E+0,74.923556E+0,76.758208E+0,0.000000E+0,75.573075E+0,81.622015E+0,0.000000E+0,74.018670E+0,1.060564E+0,1.006416E+0,2.550127E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.832453E-3,67.848990E+0,30.848348E+0,0.000000E+0,1.305882E+0,1.314358E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.337963E+0,656.341358E-3,2.009551E+0,60.000000E+0,1.866321E+0,0.000000E+0,72.967303E+0,1.043815E+0,1.043965E+0,1.005153E+0,50.000000E+0,1.000000E+0,85.856454E+0,2.495513E+0,2.272297E+0,1.275619E+0,30.000000E+0,0.000000E+0,1.314618E+0,1.304177E+0,1.008990E+0,60.000000E+0,3.987746E-3,48.281733E+0,9.245267E-3,24.473100E+0,2.255819E+0,30.943905E+0,0.000000E+0,-9.014866E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.460458E-3,0.000000E+0,14.693287E-3,2.020867E+0,2.013523E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967708E+0,5.737215E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.678220E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.701509E+0,0.000000E+0,44.455898E-3,996.651665E-3,3.049585E+0,997.633277E-3,3.042504E+0,996.555114E-3,3.038304E+0,997.810289E-3,3.036550E+0,29.519383E-3,7.637374E+0,1.000000E+0,1.000000E+0,72.465394E+0,72.565726E+0,2.531955E+0,72.055009E+0,72.042843E+0,2.559950E+0,72.100585E+0,72.194920E+0,2.590588E+0,72.487388E+0,72.311812E+0,2.570417E+0
 10/20/2017,16:58:47.781,278.825630E-6,72.797187E+0,3.978678E-3,997.621733E-3,1.001161E+0,0.000000E+0,990.086447E-3,3.080566E+0,0.000000E+0,72.182239E+0,3.983153E-3,996.896818E-3,972.155234E-3,0.000000E+0,1.045665E+0,2.818640E+0,0.000000E+0,80.045187E+0,31.131817E+0,70.950720E+0,3.974009E-3,3.970572E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,97.589675E+0,24.232652E+0,9.027495E-3,12.876724E-3,1.000000E+0,2.657827E+0,1.000000E+0,20.000000E+0,6.791170E-3,42.464556E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.940614E+0,0.000000E+0,-139.810732E-3,0.000000E+0,139.969691E-3,0.000000E+0,137.909642E-3,0.000000E+0,475.622943E-3,0.000000E+0,-99.295980E-3,0.000000E+0,208.560509E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.011392E+0,3.124204E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.004879E+0,3.041571E+0,0.000000E+0,243.369644E+0,7.187323E-3,3.981259E-3,89.922174E+0,73.712830E+0,75.173841E+0,105.574153E+0,80.499547E+0,3.980221E-3,3.981259E-3,67.628158E+0,5.398444E+0,2.127999E+0,74.925054E+0,76.757600E+0,0.000000E+0,75.572373E+0,81.618406E+0,0.000000E+0,74.018951E+0,1.039463E+0,1.006895E+0,2.549648E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.840624E-3,67.848382E+0,30.845932E+0,0.000000E+0,1.302019E+0,1.314789E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.337468E+0,656.996439E-3,2.003480E+0,60.000000E+0,1.891351E+0,0.000000E+0,72.964916E+0,1.042378E+0,1.043661E+0,1.003636E+0,50.000000E+0,1.000000E+0,85.892573E+0,2.494411E+0,2.272073E+0,1.284115E+0,30.000000E+0,0.000000E+0,1.313884E+0,1.308747E+0,1.006068E+0,60.000000E+0,3.986643E-3,48.278844E+0,9.243581E-3,24.470966E+0,2.295770E+0,30.945438E+0,0.000000E+0,-26.325284E-3,0.000000E+0,44.069371E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.661076E-3,2.020609E+0,2.013458E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970479E+0,5.721742E+0,0.000000E+0,82.952779E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.673968E+0,0.000000E+0,21.393095E-3,10.000000E+0,9.700382E+0,0.000000E+0,44.230424E-3,996.265458E-3,3.051130E+0,997.745921E-3,3.042601E+0,998.566612E-3,3.039430E+0,999.725235E-3,3.034361E+0,23.397869E-3,7.771731E+0,1.000000E+0,1.000000E+0,72.466143E+0,72.565492E+0,2.534944E+0,72.054448E+0,72.042048E+0,2.557763E+0,72.097029E+0,72.195529E+0,2.592920E+0,72.490196E+0,72.312982E+0,2.572380E+0
 10/20/2017,16:58:57.781,278.825630E-6,72.798731E+0,3.981531E-3,998.249994E-3,999.612398E-3,0.000000E+0,1.005784E+0,3.081129E+0,0.000000E+0,72.180555E+0,3.976019E-3,996.993473E-3,1.003340E+0,0.000000E+0,1.061157E+0,2.807154E+0,0.000000E+0,80.048186E+0,31.125453E+0,70.955539E+0,3.970961E-3,3.967329E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,97.642227E+0,24.229265E+0,9.034758E-3,12.871796E-3,1.000000E+0,2.654457E+0,1.000000E+0,20.000000E+0,6.810436E-3,42.466791E+0,0.000000E+0,1.990546E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.940357E+0,0.000000E+0,-145.636808E-3,0.000000E+0,137.104936E-3,0.000000E+0,139.712185E-3,0.000000E+0,477.524087E-3,0.000000E+0,-114.795141E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,677.682666E-3,3.122740E+0,0.000000E+0,998.164312E-3,0.000000E+0,978.223657E-3,3.042214E+0,0.000000E+0,243.370561E+0,7.189010E-3,3.982556E-3,89.927338E+0,73.716247E+0,75.172484E+0,105.580037E+0,80.501937E+0,3.975291E-3,3.981972E-3,67.627690E+0,5.426797E+0,2.131093E+0,74.887320E+0,76.752963E+0,0.000000E+0,75.571998E+0,81.610204E+0,0.000000E+0,74.021338E+0,1.059574E+0,1.000636E+0,2.551019E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.841078E-3,67.847821E+0,30.845328E+0,0.000000E+0,1.307861E+0,1.316130E+0,1.000169E+0,60.000000E+0,1.000000E+0,1.338728E+0,652.330980E-3,1.995971E+0,60.000000E+0,1.871914E+0,0.000000E+0,72.964448E+0,1.043384E+0,1.048147E+0,998.172105E-3,50.000000E+0,1.000000E+0,85.913072E+0,2.488344E+0,2.268830E+0,1.269056E+0,30.000000E+0,0.000000E+0,1.308486E+0,1.307436E+0,1.003625E+0,60.000000E+0,3.985540E-3,48.273392E+0,9.265566E-3,24.475281E+0,2.335077E+0,30.944694E+0,0.000000E+0,22.446901E-3,0.000000E+0,43.360737E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.432660E-3,2.020867E+0,2.013748E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972008E+0,5.700241E+0,0.000000E+0,82.888308E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.675997E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.700027E+0,0.000000E+0,43.972739E-3,996.587297E-3,3.049005E+0,998.099944E-3,3.040766E+0,996.490746E-3,3.037467E+0,996.249366E-3,3.033766E+0,28.230643E-3,7.801051E+0,1.000000E+0,1.000000E+0,72.462821E+0,72.564135E+0,2.539067E+0,72.054120E+0,72.040176E+0,2.556486E+0,72.099041E+0,72.194312E+0,2.595379E+0,72.489962E+0,72.311812E+0,2.574168E+0
 10/20/2017,16:59:07.781,1.889010E-3,72.798123E+0,3.983282E-3,997.541187E-3,1.000059E+0,0.000000E+0,979.818399E-3,3.079229E+0,0.000000E+0,72.181023E+0,3.982375E-3,998.185557E-3,1.004457E+0,0.000000E+0,1.036402E+0,2.805817E+0,0.000000E+0,80.048608E+0,31.117555E+0,70.957129E+0,3.973555E-3,3.965902E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,97.699808E+0,24.231446E+0,9.013292E-3,12.839369E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,6.795970E-3,42.458179E+0,0.000000E+0,1.989386E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.928736E+0,0.000000E+0,-153.072298E-3,0.000000E+0,138.682161E-3,0.000000E+0,136.976182E-3,0.000000E+0,482.873069E-3,0.000000E+0,-103.162714E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,731.272277E-3,3.124221E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.011239E+0,3.042762E+0,0.000000E+0,243.369306E+0,7.188361E-3,3.980545E-3,89.930060E+0,73.712877E+0,75.175714E+0,105.594865E+0,80.501562E+0,3.973864E-3,3.976653E-3,67.611559E+0,5.419386E+0,2.131319E+0,74.928331E+0,76.752027E+0,0.000000E+0,75.571577E+0,81.601579E+0,0.000000E+0,74.019045E+0,1.036668E+0,975.042218E-3,2.547257E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.839197E-3,67.844735E+0,30.841937E+0,0.000000E+0,1.306025E+0,1.312346E+0,1.011788E+0,60.000000E+0,1.000000E+0,1.335952E+0,654.759575E-3,2.010606E+0,60.000000E+0,1.870012E+0,0.000000E+0,72.963606E+0,1.041197E+0,1.043103E+0,1.005936E+0,50.000000E+0,1.000000E+0,85.961715E+0,2.486987E+0,2.267089E+0,1.272633E+0,30.000000E+0,0.000000E+0,1.311009E+0,1.301653E+0,1.008032E+0,60.000000E+0,3.988784E-3,48.275582E+0,9.334438E-3,24.472868E+0,2.236488E+0,30.943254E+0,0.000000E+0,53.135018E-3,0.000000E+0,45.486638E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.434131E-3,0.000000E+0,19.911407E-3,2.020963E+0,2.013523E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975917E+0,5.699048E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.676287E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.702411E+0,0.000000E+0,43.554001E-3,996.394194E-3,3.049150E+0,996.603389E-3,3.040702E+0,996.265458E-3,3.039060E+0,998.309140E-3,3.034732E+0,32.096862E-3,7.833593E+0,1.000000E+0,1.000000E+0,72.464552E+0,72.568019E+0,2.534784E+0,72.053325E+0,72.043124E+0,2.560892E+0,72.100772E+0,72.194078E+0,2.591466E+0,72.489635E+0,72.310783E+0,2.581192E+0
 10/20/2017,16:59:17.781,117.807224E-6,72.799433E+0,3.978678E-3,998.362759E-3,1.010806E+0,0.000000E+0,983.411417E-3,3.079567E+0,0.000000E+0,72.179900E+0,3.974138E-3,997.508969E-3,982.603445E-3,0.000000E+0,1.040459E+0,2.808072E+0,0.000000E+0,80.050529E+0,31.110866E+0,70.957504E+0,3.974528E-3,3.964476E-3,0.000000E+0,1.019083E+0,1.000000E+0,44.000000E+0,97.719645E+0,24.232605E+0,9.005186E-3,12.847217E-3,1.000000E+0,2.659824E+0,1.000000E+0,20.000000E+0,6.790976E-3,42.448823E+0,0.000000E+0,1.990063E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.922717E+0,0.000000E+0,-140.551062E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.104936E-3,0.000000E+0,468.952826E-3,0.000000E+0,-120.401906E-3,0.000000E+0,206.723811E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.006968E+0,3.122772E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.003217E+0,3.041860E+0,0.000000E+0,243.364625E+0,6.765028E-3,3.976459E-3,89.932924E+0,73.715545E+0,75.176276E+0,105.602820E+0,80.504281E+0,3.979248E-3,3.981194E-3,67.601086E+0,5.407143E+0,2.130545E+0,74.937320E+0,76.747531E+0,0.000000E+0,75.570172E+0,81.588362E+0,0.000000E+0,74.020168E+0,1.039064E+0,1.008348E+0,2.543495E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.840494E-3,67.846465E+0,30.843935E+0,0.000000E+0,1.311134E+0,1.316018E+0,1.003142E+0,60.000000E+0,1.000000E+0,1.331820E+0,656.453201E-3,2.016885E+0,60.000000E+0,1.883502E+0,0.000000E+0,72.962904E+0,1.043719E+0,1.042193E+0,1.012406E+0,50.000000E+0,1.000000E+0,86.008248E+0,2.484703E+0,2.263575E+0,1.271419E+0,30.000000E+0,0.000000E+0,1.308885E+0,1.309370E+0,1.008942E+0,60.000000E+0,3.989108E-3,48.272693E+0,9.159079E-3,24.468646E+0,2.158841E+0,30.945530E+0,0.000000E+0,47.332643E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.205715E-3,0.000000E+0,20.265724E-3,2.020899E+0,2.013523E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979731E+0,5.698822E+0,0.000000E+0,79.664766E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.675836E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.700865E+0,0.000000E+0,43.457369E-3,996.780401E-3,3.048828E+0,997.713737E-3,3.042231E+0,998.309140E-3,3.039093E+0,997.070057E-3,3.035601E+0,24.686609E-3,7.861947E+0,1.000000E+0,1.000000E+0,72.465535E+0,72.567598E+0,2.540505E+0,72.055103E+0,72.039755E+0,2.558929E+0,72.098386E+0,72.195622E+0,2.590651E+0,72.491319E+0,72.311859E+0,2.570577E+0
 10/20/2017,16:59:27.781,1.083918E-3,72.796438E+0,3.980170E-3,998.169448E-3,1.009496E+0,0.000000E+0,998.454188E-3,3.081178E+0,0.000000E+0,72.179900E+0,3.979780E-3,998.040574E-3,991.249142E-3,0.000000E+0,1.058889E+0,2.811536E+0,0.000000E+0,80.050857E+0,31.108125E+0,70.954135E+0,3.975695E-3,3.964800E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,97.755510E+0,24.229822E+0,8.969128E-3,12.856296E-3,1.000000E+0,2.667698E+0,1.000000E+0,20.000000E+0,6.781570E-3,42.442492E+0,0.000000E+0,1.989579E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.935367E+0,0.000000E+0,-138.297883E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.976182E-3,0.000000E+0,458.641535E-3,0.000000E+0,-123.334179E-3,0.000000E+0,209.172742E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,1.004492E+0,3.123754E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.011095E+0,3.042118E+0,0.000000E+0,243.329882E+0,6.766066E-3,3.981908E-3,89.935975E+0,73.718494E+0,75.176931E+0,105.612423E+0,80.504093E+0,3.974448E-3,3.978859E-3,67.586452E+0,5.399088E+0,2.128659E+0,74.958902E+0,76.748561E+0,0.000000E+0,75.566942E+0,81.571535E+0,0.000000E+0,74.019372E+0,1.058136E+0,1.005155E+0,2.551354E+0,60.000000E+0,45.000000E+0,73.100000E+0,10.844385E-3,67.843473E+0,30.841519E+0,0.000000E+0,1.305100E+0,1.310541E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.333990E+0,655.574433E-3,2.016373E+0,60.000000E+0,1.878296E+0,0.000000E+0,72.962670E+0,1.041373E+0,1.047269E+0,1.006511E+0,50.000000E+0,1.000000E+0,86.065147E+0,2.490483E+0,2.268958E+0,1.277903E+0,30.000000E+0,0.000000E+0,1.306617E+0,1.306526E+0,1.009485E+0,60.000000E+0,3.989238E-3,48.270317E+0,9.135408E-3,24.469063E+0,2.164963E+0,30.945438E+0,0.000000E+0,35.115419E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.743000E-3,0.000000E+0,24.098787E-3,2.020641E+0,2.013458E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984486E+0,5.697855E+0,0.000000E+0,81.212066E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.677318E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.695357E+0,0.000000E+0,41.234836E-3,996.136722E-3,3.049504E+0,996.860861E-3,3.042520E+0,998.486152E-3,3.039334E+0,998.453968E-3,3.034796E+0,32.096862E-3,7.907054E+0,1.000000E+0,1.000000E+0,72.465675E+0,72.568861E+0,2.536254E+0,72.054354E+0,72.040550E+0,2.561467E+0,72.099181E+0,72.198991E+0,2.589278E+0,72.491085E+0,72.311953E+0,2.570800E+0
 10/20/2017,16:59:37.781,278.825630E-6,72.799387E+0,3.983996E-3,997.492859E-3,975.085811E-3,0.000000E+0,997.831398E-3,3.081500E+0,0.000000E+0,72.181725E+0,3.972582E-3,997.637843E-3,1.000262E+0,0.000000E+0,1.056941E+0,2.802289E+0,0.000000E+0,80.053059E+0,31.101342E+0,70.953714E+0,3.973101E-3,3.971739E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,97.812858E+0,24.229868E+0,8.990918E-3,12.832106E-3,1.000000E+0,2.658466E+0,1.000000E+0,20.000000E+0,6.796489E-3,42.422011E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.934949E+0,0.000000E+0,-129.542674E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.686488E-3,0.000000E+0,455.612594E-3,0.000000E+0,-124.236417E-3,0.000000E+0,208.914960E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005913E+0,3.122273E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000468E+0,3.042005E+0,0.000000E+0,243.290845E+0,5.582927E-3,3.980221E-3,89.941420E+0,73.718634E+0,75.180162E+0,105.622543E+0,80.506296E+0,3.976913E-3,3.979183E-3,67.587994E+0,5.408110E+0,2.127596E+0,74.959511E+0,76.750200E+0,0.000000E+0,75.565490E+0,81.552880E+0,0.000000E+0,74.020215E+0,1.061011E+0,1.008603E+0,2.551848E+0,60.000000E+0,42.000000E+0,72.900000E+0,10.852103E-3,67.843753E+0,30.836223E+0,0.000000E+0,1.309266E+0,1.313128E+0,990.755962E-3,60.000000E+0,1.000000E+0,1.336654E+0,658.929729E-3,2.017316E+0,60.000000E+0,1.870737E+0,0.000000E+0,72.958458E+0,1.045428E+0,1.044108E+0,1.011863E+0,50.000000E+0,1.000000E+0,86.113417E+0,2.487609E+0,2.270635E+0,1.282949E+0,30.000000E+0,0.000000E+0,1.311328E+0,1.305487E+0,979.017947E-3,60.000000E+0,3.988978E-3,48.265983E+0,9.213295E-3,24.468924E+0,2.224245E+0,30.943486E+0,0.000000E+0,34.116122E-3,0.000000E+0,45.261164E-3,0.000000E+0,22.166150E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.422364E-3,2.021028E+0,2.013426E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988617E+0,5.698597E+0,0.000000E+0,82.146894E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.675579E+0,0.000000E+0,23.969945E-3,10.000000E+0,9.696452E+0,0.000000E+0,41.492521E-3,996.168906E-3,3.049263E+0,997.343621E-3,3.042231E+0,997.247069E-3,3.037515E+0,998.727532E-3,3.036711E+0,15.343246E-3,8.086520E+0,1.000000E+0,1.000000E+0,72.463242E+0,72.568533E+0,2.534816E+0,72.054728E+0,72.042843E+0,2.559072E+0,72.101802E+0,72.196418E+0,2.589565E+0,72.490196E+0,72.312233E+0,2.573402E+0
 10/20/2017,16:59:47.781,761.880850E-6,72.798123E+0,3.978029E-3,998.024464E-3,1.005680E+0,0.000000E+0,1.004794E+0,3.080614E+0,0.000000E+0,72.179385E+0,3.977122E-3,996.719616E-3,1.009147E+0,0.000000E+0,1.063025E+0,2.814790E+0,0.000000E+0,80.051279E+0,31.103526E+0,70.949129E+0,3.975630E-3,3.966162E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,97.750340E+0,24.225738E+0,9.028662E-3,12.859279E-3,1.000000E+0,2.667331E+0,1.000000E+0,20.000000E+0,6.841703E-3,42.412329E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.937653E+0,0.000000E+0,-123.394715E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.459006E-3,0.000000E+0,453.840341E-3,0.000000E+0,-111.669530E-3,0.000000E+0,208.786069E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.005849E+0,3.124060E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011479E+0,3.042536E+0,0.000000E+0,243.285441E+0,4.945334E-3,3.979572E-3,89.945175E+0,73.719711E+0,75.181239E+0,105.632240E+0,80.510560E+0,3.980999E-3,3.976783E-3,67.578176E+0,5.423253E+0,2.127644E+0,74.961243E+0,76.750575E+0,0.000000E+0,75.560714E+0,81.539615E+0,0.000000E+0,74.018623E+0,1.069014E+0,1.004724E+0,2.551354E+0,60.000000E+0,42.000000E+0,72.900000E+0,10.840689E-3,67.846418E+0,30.831903E+0,0.000000E+0,1.297197E+0,1.313431E+0,988.055024E-3,60.000000E+0,1.000000E+0,1.332969E+0,656.549066E-3,2.021230E+0,60.000000E+0,1.876426E+0,0.000000E+0,72.960376E+0,1.043719E+0,1.048179E+0,980.471640E-3,50.000000E+0,1.000000E+0,86.212677E+0,2.490387E+0,2.267664E+0,1.278925E+0,30.000000E+0,0.000000E+0,1.314491E+0,1.304353E+0,987.656664E-3,60.000000E+0,3.988135E-3,48.263700E+0,9.235669E-3,24.468274E+0,2.186549E+0,30.943394E+0,0.000000E+0,3.363534E-3,0.000000E+0,42.716525E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.580476E-3,0.000000E+0,21.715201E-3,2.020899E+0,2.013523E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997078E+0,5.699531E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791347E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.685145E+0,0.000000E+0,43.425158E-3,997.311437E-3,3.049762E+0,996.844769E-3,3.040943E+0,998.051668E-3,3.037870E+0,1.000691E+0,3.036502E+0,12.121397E-3,8.060744E+0,1.000000E+0,1.000000E+0,72.462306E+0,72.569235E+0,2.535359E+0,72.052155E+0,72.039614E+0,2.562425E+0,72.097965E+0,72.196886E+0,2.588543E+0,72.492910E+0,72.309894E+0,2.569459E+0
 10/20/2017,16:59:57.781,600.862443E-6,72.798872E+0,3.981661E-3,997.895591E-3,991.388965E-3,0.000000E+0,999.875426E-3,3.079180E+0,0.000000E+0,72.183690E+0,3.980948E-3,997.347876E-3,1.008014E+0,0.000000E+0,1.058186E+0,2.816933E+0,0.000000E+0,80.055777E+0,31.109518E+0,70.947211E+0,3.977576E-3,3.967005E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,97.691018E+0,24.229265E+0,9.071399E-3,12.849681E-3,1.000000E+0,2.662284E+0,1.000000E+0,20.000000E+0,6.832751E-3,42.424338E+0,0.000000E+0,1.989160E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.945088E+0,0.000000E+0,-119.081487E-3,0.000000E+0,135.077075E-3,0.000000E+0,136.783053E-3,0.000000E+0,455.580371E-3,0.000000E+0,-118.532984E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.004619E+0,3.125765E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006253E+0,3.043099E+0,0.000000E+0,243.253835E+0,4.584341E-3,3.983010E-3,89.948977E+0,73.720085E+0,75.182409E+0,105.646832E+0,80.511310E+0,3.977886E-3,3.974577E-3,67.577849E+0,5.414231E+0,2.128933E+0,74.986056E+0,76.750294E+0,0.000000E+0,75.557531E+0,81.532913E+0,0.000000E+0,74.021385E+0,1.061123E+0,1.004740E+0,2.547193E+0,60.000000E+0,42.000000E+0,72.900000E+0,10.845488E-3,67.843660E+0,30.832275E+0,0.000000E+0,1.300837E+0,1.305975E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.331517E+0,661.981451E-3,2.017572E+0,60.000000E+0,1.857714E+0,0.000000E+0,72.960798E+0,1.043113E+0,1.043837E+0,993.283709E-3,50.000000E+0,1.000000E+0,86.315364E+0,2.489366E+0,2.274182E+0,1.274996E+0,30.000000E+0,0.000000E+0,1.305803E+0,1.303969E+0,1.001070E+0,60.000000E+0,3.991313E-3,48.263933E+0,9.069714E-3,24.467393E+0,2.231655E+0,30.941861E+0,0.000000E+0,-1.504014E-3,0.000000E+0,45.390006E-3,0.000000E+0,20.620040E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.010980E-3,2.020867E+0,2.013201E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005990E+0,5.698597E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792249E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.685468E+0,0.000000E+0,42.716525E-3,996.909137E-3,3.050454E+0,997.633277E-3,3.041362E+0,997.504541E-3,3.036888E+0,996.426378E-3,3.036196E+0,30.485937E-3,8.274362E+0,1.000000E+0,1.000000E+0,72.464131E+0,72.565679E+0,2.537900E+0,72.053605E+0,72.041299E+0,2.561691E+0,72.097544E+0,72.196371E+0,2.594453E+0,72.490196E+0,72.311578E+0,2.574025E+0
