date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:00:07.781,-365.247996E-6,72.796766E+0,3.977122E-3,998.153338E-3,1.012035E+0,0.000000E+0,1.009968E+0,3.080485E+0,0.000000E+0,72.180789E+0,3.978354E-3,996.880708E-3,1.031559E+0,0.000000E+0,1.065645E+0,2.834395E+0,0.000000E+0,80.059479E+0,31.109379E+0,70.943188E+0,3.975046E-3,3.965578E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.668174E+0,24.232327E+0,9.104279E-3,12.814012E-3,1.000000E+0,2.662507E+0,1.000000E+0,20.000000E+0,6.898009E-3,42.439048E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.990035E+0,10.000000E+0,8.948404E+0,0.000000E+0,-128.544838E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.718676E-3,0.000000E+0,460.768239E-3,0.000000E+0,-99.199312E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.013133E+0,3.124591E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.013668E+0,3.041844E+0,0.000000E+0,243.249106E+0,4.568773E-3,3.982167E-3,89.952686E+0,73.721255E+0,75.185031E+0,105.652763E+0,80.511544E+0,3.977172E-3,3.974577E-3,67.575464E+0,5.409398E+0,2.130287E+0,74.999773E+0,76.747156E+0,0.000000E+0,75.553457E+0,81.537975E+0,0.000000E+0,74.022087E+0,1.067321E+0,1.001802E+0,2.550812E+0,60.000000E+0,42.000000E+0,72.900000E+0,10.837900E-3,67.842210E+0,30.830463E+0,0.000000E+0,1.304924E+0,1.317200E+0,1.002295E+0,60.000000E+0,1.000000E+0,1.332554E+0,654.743598E-3,2.020799E+0,60.000000E+0,1.878280E+0,0.000000E+0,72.955509E+0,1.042107E+0,1.040756E+0,1.006703E+0,50.000000E+0,1.000000E+0,86.397130E+0,2.488152E+0,2.264326E+0,1.284003E+0,30.000000E+0,0.000000E+0,1.310594E+0,1.302148E+0,1.010970E+0,60.000000E+0,3.987227E-3,48.260298E+0,9.189949E-3,24.469991E+0,2.225534E+0,30.943997E+0,0.000000E+0,-3.986141E-3,0.000000E+0,45.422217E-3,0.000000E+0,26.417952E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.785506E-3,2.020706E+0,2.013458E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013329E+0,5.700305E+0,0.000000E+0,86.047379E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792120E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.666495E+0,0.000000E+0,39.753148E-3,997.424081E-3,3.048877E+0,997.166609E-3,3.042681E+0,997.295345E-3,3.036614E+0,997.134425E-3,3.033782E+0,33.385602E-3,8.251808E+0,1.000000E+0,1.000000E+0,72.463429E+0,72.570265E+0,2.534385E+0,72.050751E+0,72.041439E+0,2.559775E+0,72.096561E+0,72.196418E+0,2.590971E+0,72.489260E+0,72.310923E+0,2.577377E+0
 10/20/2017,17:00:17.781,922.899256E-6,72.800229E+0,3.983996E-3,998.024464E-3,991.516708E-3,0.000000E+0,996.106749E-3,3.079712E+0,0.000000E+0,72.179291E+0,3.982245E-3,998.201666E-3,1.002686E+0,0.000000E+0,1.053108E+0,2.840308E+0,0.000000E+0,80.058542E+0,31.116812E+0,70.940381E+0,3.976278E-3,3.967070E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.583988E+0,24.234137E+0,9.143709E-3,12.848319E-3,1.000000E+0,2.665302E+0,1.000000E+0,20.000000E+0,6.949644E-3,42.430064E+0,0.000000E+0,1.988162E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.951204E+0,0.000000E+0,-124.843187E-3,0.000000E+0,135.463334E-3,0.000000E+0,137.523383E-3,0.000000E+0,460.768239E-3,0.000000E+0,-102.808264E-3,0.000000E+0,206.788256E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.009475E+0,3.124365E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008011E+0,3.042665E+0,0.000000E+0,243.266477E+0,4.451101E-3,3.981778E-3,89.954610E+0,73.722847E+0,75.188074E+0,105.663166E+0,80.512810E+0,3.974642E-3,3.979572E-3,67.568310E+0,5.411332E+0,2.130142E+0,74.982358E+0,76.745330E+0,0.000000E+0,75.554721E+0,81.540037E+0,0.000000E+0,74.025270E+0,1.054255E+0,1.007949E+0,2.550063E+0,60.000000E+0,42.000000E+0,72.900000E+0,10.844515E-3,67.840527E+0,30.828140E+0,0.000000E+0,1.303152E+0,1.312905E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.332698E+0,659.297214E-3,2.022876E+0,60.000000E+0,1.880149E+0,0.000000E+0,72.956679E+0,1.042841E+0,1.041746E+0,1.001687E+0,50.000000E+0,1.000000E+0,86.502213E+0,2.488376E+0,2.269645E+0,1.280378E+0,30.000000E+0,0.000000E+0,1.312271E+0,1.304257E+0,998.690589E-3,60.000000E+0,3.989238E-3,48.257503E+0,9.216278E-3,24.468042E+0,2.263230E+0,30.940746E+0,0.000000E+0,-4.534143E-3,0.000000E+0,53.023922E-3,0.000000E+0,25.805950E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.463400E-3,2.021028E+0,2.013716E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.022748E+0,5.701240E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791734E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.667397E+0,0.000000E+0,48.514436E-3,997.552817E-3,3.049585E+0,998.840176E-3,3.041571E+0,996.587297E-3,3.039624E+0,1.000128E+0,3.036534E+0,25.008794E-3,8.314960E+0,1.000000E+0,1.000000E+0,72.461417E+0,72.566942E+0,2.539514E+0,72.052202E+0,72.042609E+0,2.559296E+0,72.097263E+0,72.198009E+0,2.595443E+0,72.490430E+0,72.313590E+0,2.568374E+0
 10/20/2017,17:00:27.781,2.372065E-3,72.798357E+0,3.982634E-3,998.539960E-3,996.402864E-3,0.000000E+0,1.011932E+0,3.081242E+0,0.000000E+0,72.180414E+0,3.971350E-3,997.025691E-3,1.027714E+0,0.000000E+0,1.068024E+0,2.846510E+0,0.000000E+0,80.060182E+0,31.111098E+0,70.934439E+0,3.975176E-3,3.970247E-3,0.000000E+0,1.025869E+0,1.000000E+0,44.000000E+0,97.623096E+0,24.238730E+0,9.182685E-3,12.862068E-3,1.000000E+0,2.660431E+0,1.000000E+0,20.000000E+0,6.944390E-3,42.407627E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.944445E+0,0.000000E+0,-119.596499E-3,0.000000E+0,134.304556E-3,0.000000E+0,139.293738E-3,0.000000E+0,444.592401E-3,0.000000E+0,-115.665156E-3,0.000000E+0,206.530474E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.006984E+0,3.124398E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.001507E+0,3.041635E+0,0.000000E+0,243.275887E+0,4.018234E-3,3.979572E-3,89.959727E+0,73.721676E+0,75.185499E+0,105.673475E+0,80.516980E+0,3.977172E-3,3.982167E-3,67.563214E+0,5.415520E+0,2.130481E+0,74.986290E+0,76.745517E+0,0.000000E+0,75.553223E+0,81.546130E+0,0.000000E+0,74.025270E+0,1.074509E+0,1.008124E+0,2.548182E+0,60.000000E+0,42.000000E+0,72.900000E+0,10.849055E-3,67.839265E+0,30.825121E+0,0.000000E+0,1.310064E+0,1.308817E+0,1.000681E+0,60.000000E+0,1.000000E+0,1.329906E+0,653.353546E-3,2.011277E+0,60.000000E+0,1.874847E+0,0.000000E+0,72.954058E+0,1.039521E+0,1.041969E+0,990.184530E-3,50.000000E+0,1.000000E+0,86.537866E+0,2.482803E+0,2.265172E+0,1.268928E+0,30.000000E+0,0.000000E+0,1.308422E+0,1.305008E+0,997.477017E-3,60.000000E+0,3.989951E-3,48.254101E+0,9.221531E-3,24.467764E+0,2.200726E+0,30.941210E+0,0.000000E+0,-1.923074E-3,0.000000E+0,44.069371E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.581947E-3,0.000000E+0,13.276019E-3,2.020867E+0,2.013201E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.026556E+0,5.817451E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792893E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.660761E+0,0.000000E+0,44.971268E-3,997.102241E-3,3.048716E+0,996.683849E-3,3.042214E+0,998.373508E-3,3.038368E+0,997.359713E-3,3.032881E+0,20.820390E-3,8.467361E+0,1.000000E+0,1.000000E+0,72.463429E+0,72.571014E+0,2.539578E+0,72.053980E+0,72.046680E+0,2.560717E+0,72.098526E+0,72.199038E+0,2.584502E+0,72.488465E+0,72.310970E+0,2.574120E+0
 10/20/2017,17:00:37.781,-687.284809E-6,72.799574E+0,3.977900E-3,997.074019E-3,998.111423E-3,0.000000E+0,1.007908E+0,3.083191E+0,0.000000E+0,72.179572E+0,3.974981E-3,997.186784E-3,982.715106E-3,0.000000E+0,1.063824E+0,2.842434E+0,0.000000E+0,80.062009E+0,31.113281E+0,70.931258E+0,3.972452E-3,3.967459E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,97.698821E+0,24.228569E+0,9.207199E-3,12.867580E-3,1.000000E+0,2.652588E+0,1.000000E+0,20.000000E+0,6.986230E-3,42.391661E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.935271E+0,0.000000E+0,-124.778810E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.201500E-3,0.000000E+0,453.775895E-3,0.000000E+0,-112.732882E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006137E+0,3.124736E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.004495E+0,3.042858E+0,0.000000E+0,243.274391E+0,4.012590E-3,3.981064E-3,89.961698E+0,73.721208E+0,75.188683E+0,105.685761E+0,80.515293E+0,3.980740E-3,3.975486E-3,67.570601E+0,5.423575E+0,2.130481E+0,74.962835E+0,76.743363E+0,0.000000E+0,75.551772E+0,81.549224E+0,0.000000E+0,74.024896E+0,1.063823E+0,1.004660E+0,2.551705E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.846461E-3,67.840995E+0,30.824517E+0,0.000000E+0,1.313560E+0,1.309184E+0,980.128013E-3,60.000000E+0,1.000000E+0,1.338202E+0,658.066939E-3,2.017316E+0,60.000000E+0,1.881229E+0,0.000000E+0,72.955556E+0,1.042346E+0,1.045801E+0,1.006767E+0,50.000000E+0,1.000000E+0,86.317053E+0,2.476481E+0,2.264677E+0,1.283796E+0,30.000000E+0,0.000000E+0,1.311856E+0,1.303442E+0,984.303373E-3,60.000000E+0,3.990016E-3,48.253542E+0,9.223347E-3,24.472590E+0,2.240999E+0,30.942650E+0,0.000000E+0,19.287830E-3,0.000000E+0,46.034218E-3,0.000000E+0,20.008039E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.327203E-3,2.021092E+0,2.013651E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009051E+0,5.816387E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792217E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.660729E+0,0.000000E+0,43.231895E-3,996.860861E-3,3.050003E+0,997.520633E-3,3.042488E+0,998.373508E-3,3.036872E+0,1.000321E+0,3.034699E+0,30.485937E-3,8.270174E+0,1.000000E+0,1.000000E+0,72.462119E+0,72.567598E+0,2.538955E+0,72.049862E+0,72.040129E+0,2.559264E+0,72.097544E+0,72.195482E+0,2.585077E+0,72.490664E+0,72.312093E+0,2.571279E+0
 10/20/2017,17:00:47.781,-43.211183E-6,72.799948E+0,3.984061E-3,998.507742E-3,995.125439E-3,0.000000E+0,996.649694E-3,3.080566E+0,0.000000E+0,72.180695E+0,3.981726E-3,997.508969E-3,1.030904E+0,0.000000E+0,1.055232E+0,2.839889E+0,0.000000E+0,80.064915E+0,31.110029E+0,70.927843E+0,3.975176E-3,3.963633E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,97.620511E+0,24.233858E+0,9.267057E-3,12.875687E-3,1.000000E+0,2.659377E+0,1.000000E+0,20.000000E+0,6.977603E-3,42.382770E+0,0.000000E+0,1.989193E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.940807E+0,0.000000E+0,-129.156415E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.295901E-3,0.000000E+0,458.544867E-3,0.000000E+0,-129.263172E-3,0.000000E+0,206.208246E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009459E+0,3.124832E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.008203E+0,3.043067E+0,0.000000E+0,243.273426E+0,4.014342E-3,3.981778E-3,89.967284E+0,73.723642E+0,75.191773E+0,105.695693E+0,80.517261E+0,3.978275E-3,3.976783E-3,67.572846E+0,5.397155E+0,2.120440E+0,74.979408E+0,76.737509E+0,0.000000E+0,75.550320E+0,81.553817E+0,0.000000E+0,74.026206E+0,1.073135E+0,1.000014E+0,2.546906E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.835176E-3,67.837862E+0,30.819360E+0,0.000000E+0,1.307813E+0,1.311707E+0,999.929561E-3,60.000000E+0,1.000000E+0,1.332841E+0,656.740798E-3,2.007602E+0,60.000000E+0,1.876861E+0,0.000000E+0,72.953310E+0,1.041756E+0,1.039064E+0,1.002581E+0,50.000000E+0,1.000000E+0,86.330516E+0,2.481718E+0,2.262936E+0,1.280570E+0,30.000000E+0,0.000000E+0,1.306665E+0,1.300247E+0,1.011465E+0,60.000000E+0,3.987875E-3,48.246972E+0,9.099156E-3,24.474260E+0,2.174629E+0,30.941489E+0,0.000000E+0,35.824599E-3,0.000000E+0,53.088344E-3,0.000000E+0,17.366768E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.873313E-3,2.020963E+0,2.013168E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010702E+0,5.816226E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.659795E+0,0.000000E+0,40.912730E-3,996.217182E-3,3.049778E+0,998.550520E-3,3.043116E+0,997.086149E-3,3.037773E+0,998.003392E-3,3.036003E+0,34.352156E-3,8.527612E+0,1.000000E+0,1.000000E+0,72.463288E+0,72.568767E+0,2.534896E+0,72.053980E+0,72.042609E+0,2.560637E+0,72.099181E+0,72.198290E+0,2.590188E+0,72.488418E+0,72.313216E+0,2.571981E+0
 10/20/2017,17:00:57.781,600.862443E-6,72.800650E+0,3.984515E-3,998.056683E-3,1.000267E+0,0.000000E+0,1.000131E+0,3.081887E+0,0.000000E+0,72.181397E+0,3.983347E-3,997.057910E-3,993.881134E-3,0.000000E+0,1.055375E+0,2.834734E+0,0.000000E+0,80.064305E+0,31.106127E+0,70.922603E+0,3.974203E-3,3.969339E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,97.504597E+0,24.236364E+0,9.290274E-3,12.858955E-3,1.000000E+0,2.664376E+0,1.000000E+0,20.000000E+0,6.982468E-3,42.375555E+0,0.000000E+0,1.989515E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987327E+0,10.000000E+0,8.928157E+0,0.000000E+0,-136.366587E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.203664E-3,0.000000E+0,466.536118E-3,0.000000E+0,-116.148498E-3,0.000000E+0,208.044945E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,944.273214E-3,3.124719E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010296E+0,3.042971E+0,0.000000E+0,243.276611E+0,4.009996E-3,3.981453E-3,89.969115E+0,73.723221E+0,75.189104E+0,105.707509E+0,80.521854E+0,3.979572E-3,3.979118E-3,67.565412E+0,5.411332E+0,2.127273E+0,74.933013E+0,76.735402E+0,0.000000E+0,75.548588E+0,81.554802E+0,0.000000E+0,74.028875E+0,1.053935E+0,992.812762E-3,2.549680E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.827654E-3,67.840387E+0,30.818246E+0,0.000000E+0,1.309410E+0,1.312601E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.331501E+0,653.273658E-3,2.011804E+0,60.000000E+0,1.877232E+0,0.000000E+0,72.954246E+0,1.045635E+0,1.044683E+0,1.007006E+0,50.000000E+0,1.000000E+0,86.384558E+0,2.484368E+0,2.262409E+0,1.278015E+0,30.000000E+0,0.000000E+0,1.309428E+0,1.302675E+0,1.008990E+0,60.000000E+0,3.990016E-3,48.247345E+0,9.206745E-3,24.472729E+0,2.242610E+0,30.940049E+0,0.000000E+0,54.231022E-3,0.000000E+0,45.325585E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.655193E-3,0.000000E+0,23.422364E-3,2.020577E+0,2.013587E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015756E+0,5.813164E+0,0.000000E+0,82.437012E-3,0.000000E+0,48.879943E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.661470E+0,0.000000E+0,41.460311E-3,997.182701E-3,3.050148E+0,998.840176E-3,3.042150E+0,996.876953E-3,3.037242E+0,999.902247E-3,3.034072E+0,34.996526E-3,8.409364E+0,1.000000E+0,1.000000E+0,72.462961E+0,72.571341E+0,2.534672E+0,72.055290E+0,72.041720E+0,2.555049E+0,72.097310E+0,72.193142E+0,2.584566E+0,72.489728E+0,72.313403E+0,2.575302E+0
 10/20/2017,17:01:07.781,600.862443E-6,72.799621E+0,3.979521E-3,998.411086E-3,1.010327E+0,0.000000E+0,1.001233E+0,3.081307E+0,0.000000E+0,72.180836E+0,3.975825E-3,998.233885E-3,1.003675E+0,0.000000E+0,1.057691E+0,2.853340E+0,0.000000E+0,80.066039E+0,31.107660E+0,70.917364E+0,3.974852E-3,3.964865E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,97.374069E+0,24.241885E+0,9.313945E-3,12.859668E-3,1.000000E+0,2.658083E+0,1.000000E+0,20.000000E+0,6.946271E-3,42.387332E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.940099E+0,0.000000E+0,-146.344950E-3,0.000000E+0,135.463334E-3,0.000000E+0,138.295901E-3,0.000000E+0,479.489677E-3,0.000000E+0,-111.315080E-3,0.000000E+0,207.432712E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,572.340276E-3,3.124591E+0,0.000000E+0,997.922932E-3,0.000000E+0,987.124653E-3,3.042826E+0,0.000000E+0,243.258226E+0,4.011033E-3,3.983010E-3,89.973481E+0,73.725842E+0,75.193505E+0,105.716641E+0,80.519933E+0,3.978275E-3,3.981389E-3,67.554424E+0,5.427763E+0,2.131560E+0,74.947432E+0,76.732123E+0,0.000000E+0,75.548588E+0,81.554520E+0,0.000000E+0,74.030045E+0,1.061554E+0,1.004772E+0,2.552901E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.840300E-3,67.837862E+0,30.816527E+0,0.000000E+0,1.309426E+0,1.318733E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.332538E+0,654.887396E-3,2.003656E+0,60.000000E+0,1.872526E+0,0.000000E+0,72.950970E+0,1.042809E+0,1.038170E+0,1.004099E+0,50.000000E+0,1.000000E+0,86.418428E+0,2.481255E+0,2.264501E+0,1.267698E+0,30.000000E+0,0.000000E+0,1.308086E+0,1.307852E+0,1.008239E+0,60.000000E+0,3.989108E-3,48.245481E+0,9.188133E-3,24.471523E+0,2.319290E+0,30.938562E+0,0.000000E+0,28.636101E-3,0.000000E+0,41.879049E-3,0.000000E+0,18.268665E-3,0.000000E+0,13.694757E-3,0.000000E+0,16.851398E-3,2.020995E+0,2.013265E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.019220E+0,5.817064E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791959E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.661567E+0,0.000000E+0,44.230424E-3,996.683849E-3,3.049858E+0,997.745921E-3,3.040814E+0,998.405692E-3,3.036630E+0,996.893045E-3,3.032736E+0,25.653164E-3,8.381333E+0,1.000000E+0,1.000000E+0,72.461978E+0,72.570125E+0,2.533538E+0,72.050938E+0,72.041814E+0,2.557428E+0,72.097965E+0,72.196839E+0,2.592488E+0,72.491647E+0,72.312935E+0,2.576627E+0
 10/20/2017,17:01:17.781,2.533083E-3,72.798638E+0,3.980688E-3,998.105011E-3,1.006047E+0,0.000000E+0,995.260394E-3,3.078971E+0,0.000000E+0,72.181959E+0,3.977446E-3,996.574633E-3,988.665004E-3,0.000000E+0,1.054257E+0,2.843562E+0,0.000000E+0,80.066836E+0,31.099205E+0,70.909504E+0,3.971609E-3,3.967005E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.383986E+0,24.240818E+0,9.318420E-3,12.867580E-3,1.000000E+0,2.659409E+0,1.000000E+0,20.000000E+0,6.975527E-3,42.386262E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.952492E+0,0.000000E+0,-133.952467E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.489031E-3,0.000000E+0,471.337313E-3,0.000000E+0,-99.779322E-3,0.000000E+0,207.561603E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,999.332409E-3,3.125524E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.010408E+0,3.042729E+0,0.000000E+0,243.243075E+0,4.010125E-3,3.981259E-3,89.978879E+0,73.727012E+0,75.196408E+0,105.725961E+0,80.522791E+0,3.975745E-3,3.977691E-3,67.552414E+0,5.395544E+0,2.127306E+0,74.956187E+0,76.728611E+0,0.000000E+0,75.546340E+0,81.556442E+0,0.000000E+0,74.027658E+0,1.078406E+0,1.008140E+0,2.553060E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.840754E-3,67.838984E+0,30.815876E+0,0.000000E+0,1.305275E+0,1.316322E+0,1.003078E+0,60.000000E+0,1.000000E+0,1.333081E+0,655.957895E-3,2.005781E+0,60.000000E+0,1.883808E+0,0.000000E+0,72.952093E+0,1.043432E+0,1.042512E+0,1.003380E+0,50.000000E+0,1.000000E+0,86.392111E+0,2.477455E+0,2.258687E+0,1.276466E+0,30.000000E+0,0.000000E+0,1.310482E+0,1.304289E+0,1.011162E+0,60.000000E+0,3.987162E-3,48.245341E+0,9.339821E-3,24.472868E+0,2.245509E+0,30.939724E+0,0.000000E+0,-23.295155E-3,0.000000E+0,43.682843E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.661076E-3,2.020673E+0,2.013394E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.017724E+0,5.816645E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.778430E+0,0.000000E+0,38.947882E-3,996.603389E-3,3.049231E+0,997.359713E-3,3.041989E+0,997.263161E-3,3.037709E+0,999.564315E-3,3.035697E+0,29.519383E-3,8.336869E+0,1.000000E+0,1.000000E+0,72.463990E+0,72.571809E+0,2.530549E+0,72.054494E+0,72.042235E+0,2.558753E+0,72.097356E+0,72.194406E+0,2.590460E+0,72.491319E+0,72.314854E+0,2.570784E+0
 10/20/2017,17:01:27.781,600.862443E-6,72.800042E+0,3.976603E-3,998.298322E-3,1.007229E+0,0.000000E+0,1.000339E+0,3.081242E+0,0.000000E+0,72.180180E+0,3.981077E-3,996.993473E-3,1.033568E+0,0.000000E+0,1.055759E+0,2.821475E+0,0.000000E+0,80.068148E+0,31.096139E+0,70.906557E+0,3.976149E-3,3.968042E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.415150E+0,24.236921E+0,9.317577E-3,12.888528E-3,1.000000E+0,2.668129E+0,1.000000E+0,20.000000E+0,6.998361E-3,42.384586E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.951816E+0,0.000000E+0,-135.690633E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.815241E-3,0.000000E+0,470.563966E-3,0.000000E+0,-101.036010E-3,0.000000E+0,207.046039E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,997.192016E-3,3.124494E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005630E+0,3.042375E+0,0.000000E+0,243.233569E+0,4.007920E-3,3.980935E-3,89.981836E+0,73.729353E+0,75.198983E+0,105.734717E+0,80.526587E+0,3.972696E-3,3.979897E-3,67.557557E+0,5.409076E+0,2.130287E+0,74.970934E+0,76.722429E+0,0.000000E+0,75.549430E+0,81.552036E+0,0.000000E+0,74.029109E+0,1.054143E+0,1.002632E+0,2.545535E+0,60.000000E+0,43.000000E+0,72.800000E+0,10.858069E-3,67.838236E+0,30.898751E+0,0.000000E+0,1.308324E+0,1.315172E+0,1.001144E+0,60.000000E+0,1.000000E+0,1.332570E+0,654.823486E-3,2.025496E+0,60.000000E+0,1.887434E+0,0.000000E+0,72.950080E+0,1.042442E+0,1.044699E+0,1.007038E+0,50.000000E+0,1.000000E+0,86.325684E+0,2.480600E+0,2.266945E+0,1.271675E+0,30.000000E+0,0.000000E+0,1.307591E+0,1.303794E+0,1.011992E+0,60.000000E+0,3.987681E-3,48.238398E+0,9.253244E-3,24.480478E+0,2.251309E+0,30.938934E+0,0.000000E+0,-5.178851E-3,0.000000E+0,44.037160E-3,0.000000E+0,26.224688E-3,0.000000E+0,23.776681E-3,0.000000E+0,17.946559E-3,2.020834E+0,2.013329E+0,2.017968E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.012842E+0,5.815807E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.791637E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.778946E+0,0.000000E+0,46.646220E-3,997.037873E-3,3.049649E+0,997.295345E-3,3.042665E+0,997.359713E-3,3.039318E+0,999.210292E-3,3.033042E+0,34.996526E-3,8.430630E+0,1.000000E+0,1.000000E+0,72.467079E+0,72.573260E+0,2.532579E+0,72.054541E+0,72.044153E+0,2.558178E+0,72.096233E+0,72.197120E+0,2.594660E+0,72.489354E+0,72.312093E+0,2.570944E+0
 10/20/2017,17:01:37.781,761.880850E-6,72.800042E+0,3.977640E-3,997.960028E-3,995.812055E-3,0.000000E+0,984.177928E-3,3.080904E+0,0.000000E+0,72.180227E+0,3.983023E-3,997.573406E-3,984.358107E-3,0.000000E+0,1.041146E+0,2.811230E+0,0.000000E+0,80.070210E+0,31.099995E+0,70.899399E+0,3.974333E-3,3.969664E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.429768E+0,24.226063E+0,9.360249E-3,12.857009E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,6.965797E-3,42.380583E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.946118E+0,0.000000E+0,-122.171560E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.298065E-3,0.000000E+0,452.712543E-3,0.000000E+0,-111.347302E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.009060E+0,3.124526E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.009337E+0,3.042408E+0,0.000000E+0,243.220927E+0,4.010644E-3,3.981713E-3,89.986718E+0,73.728744E+0,75.199591E+0,105.745637E+0,80.526728E+0,3.977432E-3,3.981064E-3,67.554845E+0,5.414554E+0,2.129288E+0,74.972292E+0,76.719151E+0,0.000000E+0,75.547698E+0,81.548052E+0,0.000000E+0,74.030372E+0,1.034895E+0,1.002169E+0,2.552135E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.864490E-3,67.836786E+0,30.904325E+0,0.000000E+0,1.298730E+0,1.310174E+0,998.539138E-3,60.000000E+0,1.000000E+0,1.337644E+0,659.393079E-3,2.026566E+0,60.000000E+0,1.890545E+0,0.000000E+0,72.947506E+0,1.043432E+0,1.039207E+0,990.024779E-3,50.000000E+0,1.000000E+0,86.278821E+0,2.490403E+0,2.271961E+0,1.284993E+0,30.000000E+0,0.000000E+0,1.304924E+0,1.307788E+0,998.706557E-3,60.000000E+0,3.988589E-3,48.239749E+0,9.172958E-3,24.476534E+0,2.222634E+0,30.938144E+0,0.000000E+0,-891.541074E-6,0.000000E+0,43.908318E-3,0.000000E+0,19.492669E-3,0.000000E+0,24.259840E-3,0.000000E+0,19.234984E-3,2.020995E+0,2.013233E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009479E+0,5.815839E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.420893E-3,10.000000E+0,9.779042E+0,0.000000E+0,43.231895E-3,996.989597E-3,3.050888E+0,997.778105E-3,3.041587E+0,998.373508E-3,3.039141E+0,998.695348E-3,3.033669E+0,31.130307E-3,8.330425E+0,1.000000E+0,1.000000E+0,72.463242E+0,72.574617E+0,2.538348E+0,72.051312E+0,72.040878E+0,2.559918E+0,72.098713E+0,72.197822E+0,2.591594E+0,72.487856E+0,72.312935E+0,2.570609E+0
 10/20/2017,17:01:47.781,-1.170340E-3,72.798451E+0,3.978873E-3,998.346649E-3,997.265127E-3,0.000000E+0,989.256060E-3,3.080469E+0,0.000000E+0,72.181725E+0,3.978483E-3,997.235112E-3,1.028544E+0,0.000000E+0,1.046863E+0,2.789627E+0,0.000000E+0,80.069647E+0,31.108218E+0,70.890931E+0,3.972841E-3,3.972841E-3,0.000000E+0,1.028306E+0,1.000000E+0,44.000000E+0,97.318136E+0,24.226945E+0,9.397409E-3,12.866607E-3,1.000000E+0,2.655416E+0,1.000000E+0,20.000000E+0,7.006988E-3,42.379559E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.941966E+0,0.000000E+0,-123.394715E-3,0.000000E+0,134.787380E-3,0.000000E+0,135.978346E-3,0.000000E+0,453.904786E-3,0.000000E+0,-111.572862E-3,0.000000E+0,207.593826E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.016296E+0,3.123609E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.003281E+0,3.042070E+0,0.000000E+0,243.221699E+0,4.007401E-3,3.981778E-3,89.990661E+0,73.727761E+0,75.202494E+0,105.756888E+0,80.527384E+0,3.976718E-3,3.981908E-3,67.540491E+0,5.418098E+0,2.127918E+0,74.959464E+0,76.716669E+0,0.000000E+0,75.544655E+0,81.548943E+0,0.000000E+0,74.028172E+0,1.052801E+0,1.003782E+0,2.551960E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.843867E-3,67.835571E+0,30.900377E+0,0.000000E+0,1.298235E+0,1.315012E+0,990.468289E-3,60.000000E+0,1.000000E+0,1.330592E+0,655.750186E-3,2.020591E+0,60.000000E+0,1.873960E+0,0.000000E+0,72.950361E+0,1.041085E+0,1.042847E+0,984.673104E-3,50.000000E+0,1.000000E+0,86.284169E+0,2.492894E+0,2.275779E+0,1.288043E+0,30.000000E+0,0.000000E+0,1.308725E+0,1.307229E+0,993.245483E-3,60.000000E+0,3.988913E-3,48.237140E+0,9.210766E-3,24.474167E+0,2.192027E+0,30.938702E+0,0.000000E+0,655.758918E-6,0.000000E+0,44.327056E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.040249E-3,2.020834E+0,2.013716E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010390E+0,5.817548E+0,0.000000E+0,83.371839E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.792346E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.778237E+0,0.000000E+0,40.944941E-3,996.893045E-3,3.049134E+0,998.067760E-3,3.042729E+0,997.247069E-3,3.039012E+0,999.596499E-3,3.033911E+0,19.209465E-3,8.284995E+0,1.000000E+0,1.000000E+0,72.464458E+0,72.575834E+0,2.536941E+0,72.053605E+0,72.040457E+0,2.560812E+0,72.096748E+0,72.195061E+0,2.590667E+0,72.487388E+0,72.313778E+0,2.569012E+0
 10/20/2017,17:01:57.781,600.862443E-6,72.798029E+0,3.977965E-3,998.572179E-3,988.387013E-3,0.000000E+0,992.657451E-3,3.080469E+0,0.000000E+0,72.177888E+0,3.978937E-3,998.040574E-3,996.098388E-3,0.000000E+0,1.048620E+0,2.800001E+0,0.000000E+0,80.073912E+0,31.148588E+0,70.884428E+0,3.971480E-3,3.964346E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,97.248384E+0,24.237570E+0,9.406618E-3,12.871666E-3,1.000000E+0,2.658227E+0,1.000000E+0,20.000000E+0,7.025281E-3,42.405346E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.948533E+0,0.000000E+0,-120.240264E-3,0.000000E+0,136.718676E-3,0.000000E+0,135.946158E-3,0.000000E+0,448.878032E-3,0.000000E+0,-105.418310E-3,0.000000E+0,207.013816E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.004428E+0,3.124639E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.002482E+0,3.042408E+0,0.000000E+0,243.239311E+0,4.014277E-3,3.980610E-3,89.994745E+0,73.732770E+0,75.201605E+0,105.765691E+0,80.530196E+0,3.976264E-3,3.981518E-3,67.523659E+0,5.413587E+0,2.128611E+0,74.960447E+0,76.716341E+0,0.000000E+0,75.544233E+0,81.541256E+0,0.000000E+0,74.030747E+0,1.050022E+0,1.002345E+0,2.545870E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.821104E-3,67.835945E+0,30.894848E+0,0.000000E+0,1.303679E+0,1.313607E+0,998.139591E-3,60.000000E+0,1.000000E+0,1.332794E+0,659.009617E-3,2.025688E+0,60.000000E+0,1.888240E+0,0.000000E+0,72.947740E+0,1.042219E+0,1.048435E+0,989.241996E-3,50.000000E+0,1.000000E+0,86.273191E+0,2.494555E+0,2.276306E+0,1.268768E+0,30.000000E+0,0.000000E+0,1.312207E+0,1.302340E+0,998.882206E-3,60.000000E+0,3.987292E-3,48.233645E+0,9.167121E-3,24.470873E+0,2.177528E+0,30.934567E+0,0.000000E+0,172.227669E-6,0.000000E+0,43.103052E-3,0.000000E+0,21.521938E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.977299E-3,2.020834E+0,2.013748E+0,2.018097E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009949E+0,5.813808E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.778817E+0,0.000000E+0,50.833600E-3,995.863158E-3,3.050277E+0,997.456265E-3,3.041040E+0,998.293048E-3,3.037033E+0,998.003392E-3,3.034555E+0,33.385602E-3,8.236987E+0,1.000000E+0,1.000000E+0,72.463522E+0,72.575272E+0,2.542199E+0,72.054073E+0,72.040457E+0,2.557747E+0,72.095766E+0,72.197213E+0,2.591514E+0,72.490851E+0,72.314526E+0,2.573115E+0
 10/20/2017,17:02:07.781,278.825630E-6,72.799901E+0,3.982958E-3,997.847263E-3,1.000107E+0,0.000000E+0,994.813262E-3,3.078939E+0,0.000000E+0,72.179385E+0,3.978354E-3,997.219002E-3,1.019675E+0,0.000000E+0,1.057020E+0,2.812776E+0,0.000000E+0,80.074380E+0,31.157043E+0,70.880639E+0,3.975954E-3,3.968107E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.235553E+0,24.271906E+0,9.413817E-3,12.853702E-3,1.000000E+0,2.658195E+0,1.000000E+0,20.000000E+0,6.999399E-3,42.449381E+0,0.000000E+0,1.988645E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.945507E+0,0.000000E+0,-119.371181E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.778725E-3,0.000000E+0,458.738204E-3,0.000000E+0,-106.417216E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.012382E+0,3.123368E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.011798E+0,3.042327E+0,0.000000E+0,243.262376E+0,4.009736E-3,3.982297E-3,89.999111E+0,73.732395E+0,75.203103E+0,105.777412E+0,80.530758E+0,3.975356E-3,3.976329E-3,67.507061E+0,5.410687E+0,2.131351E+0,74.962695E+0,76.715077E+0,0.000000E+0,75.538896E+0,81.527195E+0,0.000000E+0,74.028453E+0,1.066299E+0,1.005730E+0,2.544531E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.843348E-3,67.835197E+0,30.890528E+0,0.000000E+0,1.306472E+0,1.315252E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.335378E+0,655.366724E-3,2.018578E+0,60.000000E+0,1.869367E+0,0.000000E+0,72.944137E+0,1.041229E+0,1.046774E+0,999.865471E-3,50.000000E+0,1.000000E+0,86.227219E+0,2.493102E+0,2.274868E+0,1.277376E+0,30.000000E+0,0.000000E+0,1.306889E+0,1.303442E+0,1.003497E+0,60.000000E+0,3.988978E-3,48.231828E+0,9.095006E-3,24.466929E+0,2.240999E+0,30.931826E+0,0.000000E+0,-3.019079E-3,0.000000E+0,45.840955E-3,0.000000E+0,25.097316E-3,0.000000E+0,23.100258E-3,0.000000E+0,17.624453E-3,2.020770E+0,2.013813E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006573E+0,5.817064E+0,0.000000E+0,82.437012E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.792152E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.779042E+0,0.000000E+0,41.879049E-3,997.520633E-3,3.049955E+0,997.842473E-3,3.043743E+0,997.102241E-3,3.037950E+0,998.099944E-3,3.033492E+0,24.686609E-3,8.198645E+0,1.000000E+0,1.000000E+0,72.462680E+0,72.576442E+0,2.536254E+0,72.054494E+0,72.039989E+0,2.561547E+0,72.098947E+0,72.196558E+0,2.592935E+0,72.490196E+0,72.312748E+0,2.568885E+0
 10/20/2017,17:02:17.781,278.825630E-6,72.797093E+0,3.979845E-3,997.976137E-3,1.003014E+0,0.000000E+0,1.013257E+0,3.082515E+0,0.000000E+0,72.177747E+0,3.978354E-3,996.993473E-3,1.008237E+0,0.000000E+0,1.070324E+0,2.795781E+0,0.000000E+0,80.073443E+0,31.158530E+0,70.872452E+0,3.971155E-3,3.968367E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,97.249841E+0,24.293157E+0,9.418356E-3,12.877827E-3,1.000000E+0,2.660607E+0,1.000000E+0,20.000000E+0,7.006859E-3,42.466418E+0,0.000000E+0,1.989257E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.946601E+0,0.000000E+0,-119.274616E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.203664E-3,0.000000E+0,460.832685E-3,0.000000E+0,-116.019607E-3,0.000000E+0,207.819385E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.011664E+0,3.123690E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.004911E+0,3.041860E+0,0.000000E+0,243.277913E+0,4.008763E-3,3.980999E-3,90.003195E+0,73.731225E+0,75.204039E+0,105.785226E+0,80.533288E+0,3.977691E-3,3.980675E-3,67.553769E+0,5.414554E+0,2.128418E+0,74.956140E+0,76.713016E+0,0.000000E+0,75.542407E+0,81.525038E+0,0.000000E+0,74.027564E+0,1.079732E+0,1.005346E+0,2.548835E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.840300E-3,67.834869E+0,30.887880E+0,0.000000E+0,1.304509E+0,1.313751E+0,1.000984E+0,60.000000E+0,1.000000E+0,1.339048E+0,653.113882E-3,2.005190E+0,60.000000E+0,1.882889E+0,0.000000E+0,72.948068E+0,1.046912E+0,1.047189E+0,996.478739E-3,50.000000E+0,1.000000E+0,86.191709E+0,2.489669E+0,2.272408E+0,1.278925E+0,30.000000E+0,0.000000E+0,1.310801E+0,1.304321E+0,1.003593E+0,60.000000E+0,3.986838E-3,48.230430E+0,9.344361E-3,24.480478E+0,2.243899E+0,30.934706E+0,0.000000E+0,-2.245429E-3,0.000000E+0,45.325585E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.043191E-3,2.020770E+0,2.013426E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.003992E+0,5.805363E+0,0.000000E+0,88.884096E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792442E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.778140E+0,0.000000E+0,43.199684E-3,997.375805E-3,3.048893E+0,997.601093E-3,3.041587E+0,998.775808E-3,3.039495E+0,996.860861E-3,3.033267E+0,30.808122E-3,8.188013E+0,1.000000E+0,1.000000E+0,72.463429E+0,72.575693E+0,2.538412E+0,72.053184E+0,72.039755E+0,2.555257E+0,72.097029E+0,72.197307E+0,2.589981E+0,72.492723E+0,72.313965E+0,2.569683E+0
 10/20/2017,17:02:27.781,-526.266402E-6,72.800463E+0,3.977640E-3,997.992246E-3,1.010934E+0,0.000000E+0,1.011772E+0,3.077650E+0,0.000000E+0,72.181444E+0,3.979586E-3,997.396204E-3,993.370687E-3,0.000000E+0,1.066747E+0,2.795813E+0,0.000000E+0,80.075083E+0,31.157043E+0,70.866604E+0,3.971285E-3,3.966551E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,97.226623E+0,24.295338E+0,9.434569E-3,12.893586E-3,1.000000E+0,2.655224E+0,1.000000E+0,20.000000E+0,7.003939E-3,42.455945E+0,0.000000E+0,1.989096E+0,0.000000E+0,1.991324E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.947567E+0,0.000000E+0,-115.991413E-3,0.000000E+0,134.465498E-3,0.000000E+0,136.718676E-3,0.000000E+0,448.072462E-3,0.000000E+0,-104.741631E-3,0.000000E+0,207.303821E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002010E+0,0.000000E+0,1.001649E+0,3.122627E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.016960E+0,3.043260E+0,0.000000E+0,243.295864E+0,4.014796E-3,3.981648E-3,90.005776E+0,73.733238E+0,75.204976E+0,105.795912E+0,80.533851E+0,3.975680E-3,3.981583E-3,67.587667E+0,5.420031E+0,2.128547E+0,74.967283E+0,76.720322E+0,0.000000E+0,75.540628E+0,81.530804E+0,0.000000E+0,74.027611E+0,1.071682E+0,997.666531E-3,2.548708E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.841986E-3,67.834963E+0,30.883746E+0,0.000000E+0,1.307462E+0,1.319036E+0,997.851917E-3,60.000000E+0,1.000000E+0,1.331788E+0,655.079127E-3,2.015926E+0,60.000000E+0,1.883921E+0,0.000000E+0,72.943762E+0,1.043560E+0,1.040868E+0,997.021894E-3,50.000000E+0,1.000000E+0,86.172663E+0,2.491154E+0,2.267712E+0,1.274054E+0,30.000000E+0,0.000000E+0,1.311105E+0,1.304672E+0,998.802366E-3,60.000000E+0,3.988070E-3,48.226004E+0,9.386385E-3,24.507994E+0,2.208458E+0,30.931548E+0,0.000000E+0,36.050247E-3,0.000000E+0,45.132321E-3,0.000000E+0,24.646368E-3,0.000000E+0,25.355001E-3,0.000000E+0,12.148648E-3,2.021092E+0,2.013426E+0,2.018161E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002725E+0,5.778768E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.784583E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.778334E+0,0.000000E+0,41.041573E-3,997.086149E-3,3.048732E+0,998.453968E-3,3.042858E+0,997.552817E-3,3.036791E+0,1.000240E+0,3.036325E+0,34.674341E-3,8.166747E+0,1.000000E+0,1.000000E+0,72.463055E+0,72.575740E+0,2.537117E+0,72.052202E+0,72.040316E+0,2.561754E+0,72.096327E+0,72.200723E+0,2.585413E+0,72.489588E+0,72.311625E+0,2.571726E+0
 10/20/2017,17:02:37.781,-1.331358E-3,72.797749E+0,3.981661E-3,997.444532E-3,994.662371E-3,0.000000E+0,1.009233E+0,3.079293E+0,0.000000E+0,72.179291E+0,3.979067E-3,998.266103E-3,1.025226E+0,0.000000E+0,1.067689E+0,2.795571E+0,0.000000E+0,80.080284E+0,31.167450E+0,70.862019E+0,3.970831E-3,3.966227E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.179809E+0,24.292322E+0,9.449810E-3,12.873028E-3,1.000000E+0,2.657316E+0,1.000000E+0,20.000000E+0,6.970208E-3,42.444820E+0,0.000000E+0,1.989225E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.942352E+0,0.000000E+0,-123.137209E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.813077E-3,0.000000E+0,447.363561E-3,0.000000E+0,-113.022887E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.008820E+0,3.124961E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010935E+0,3.042440E+0,0.000000E+0,243.289349E+0,4.010904E-3,3.982621E-3,90.007419E+0,73.735484E+0,75.208862E+0,105.807586E+0,80.537881E+0,3.978145E-3,3.981843E-3,67.583319E+0,5.418742E+0,2.127708E+0,74.957404E+0,76.725942E+0,0.000000E+0,75.543578E+0,81.532725E+0,0.000000E+0,74.026909E+0,1.076761E+0,1.008300E+0,2.547927E+0,60.000000E+0,43.000000E+0,72.700000E+0,10.826746E-3,67.833934E+0,30.882724E+0,0.000000E+0,1.300167E+0,1.316449E+0,995.598472E-3,60.000000E+0,1.000000E+0,1.335107E+0,657.651521E-3,2.005845E+0,60.000000E+0,1.887644E+0,0.000000E+0,72.943388E+0,1.043576E+0,1.045513E+0,989.673325E-3,50.000000E+0,1.000000E+0,86.162859E+0,2.487146E+0,2.272792E+0,1.280697E+0,30.000000E+0,0.000000E+0,1.311568E+0,1.304337E+0,998.051867E-3,60.000000E+0,3.988005E-3,48.224326E+0,9.290274E-3,24.524885E+0,2.227467E+0,30.930897E+0,0.000000E+0,-1.923074E-3,0.000000E+0,44.230424E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.234984E-3,2.020963E+0,2.013362E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002196E+0,5.778542E+0,0.000000E+0,81.663362E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.776691E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.779525E+0,0.000000E+0,40.655045E-3,996.925229E-3,3.049311E+0,998.148220E-3,3.042198E+0,996.876953E-3,3.038047E+0,998.695348E-3,3.032833E+0,23.720054E-3,7.995659E+0,1.000000E+0,1.000000E+0,72.460434E+0,72.577144E+0,2.537820E+0,72.053559E+0,72.040457E+0,2.556981E+0,72.093285E+0,72.201284E+0,2.585940E+0,72.488699E+0,72.314292E+0,2.571902E+0
 10/20/2017,17:02:47.781,761.880850E-6,72.795736E+0,3.977900E-3,998.121120E-3,981.377136E-3,0.000000E+0,999.140854E-3,3.084126E+0,0.000000E+0,72.181303E+0,3.975046E-3,997.090128E-3,999.304634E-3,0.000000E+0,1.054912E+0,2.802498E+0,0.000000E+0,80.080003E+0,31.171120E+0,70.856967E+0,3.970831E-3,3.964735E-3,0.000000E+0,1.026171E+0,1.000000E+0,44.000000E+0,97.233250E+0,24.293807E+0,9.401560E-3,12.889176E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,6.925643E-3,42.434253E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.985683E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.934595E+0,0.000000E+0,-128.222955E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.295901E-3,0.000000E+0,457.513738E-3,0.000000E+0,-117.244072E-3,0.000000E+0,209.076074E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.012143E+0,3.125250E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.002865E+0,3.043228E+0,0.000000E+0,243.268794E+0,4.012720E-3,3.981713E-3,90.009532E+0,73.734174E+0,75.208534E+0,105.817424E+0,80.536616E+0,3.973864E-3,3.977951E-3,67.570788E+0,5.398766E+0,2.126081E+0,74.976693E+0,76.729313E+0,0.000000E+0,75.543625E+0,81.527710E+0,0.000000E+0,74.028687E+0,1.060213E+0,1.006065E+0,2.548022E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.839586E-3,67.831316E+0,30.875152E+0,0.000000E+0,1.317200E+0,1.312857E+0,991.842730E-3,60.000000E+0,1.000000E+0,1.334820E+0,654.679687E-3,2.012124E+0,60.000000E+0,1.866982E+0,0.000000E+0,72.942826E+0,1.041580E+0,1.042065E+0,1.008125E+0,50.000000E+0,1.000000E+0,86.139733E+0,2.489956E+0,2.263367E+0,1.273272E+0,30.000000E+0,0.000000E+0,1.314858E+0,1.305951E+0,981.844293E-3,60.000000E+0,3.987356E-3,48.222835E+0,9.303569E-3,24.532402E+0,2.189127E+0,30.930758E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.068047E-3,2.021124E+0,2.013716E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000540E+0,5.777124E+0,0.000000E+0,83.533017E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.753015E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.778527E+0,0.000000E+0,39.914201E-3,996.667757E-3,3.049890E+0,998.840176E-3,3.042906E+0,998.614888E-3,3.037178E+0,997.633277E-3,3.034040E+0,32.419047E-3,8.020791E+0,1.000000E+0,1.000000E+0,72.463803E+0,72.571762E+0,2.539626E+0,72.052061E+0,72.042375E+0,2.559775E+0,72.096280E+0,72.201939E+0,2.587633E+0,72.489354E+0,72.312140E+0,2.569906E+0
 10/20/2017,17:02:57.781,439.844037E-6,72.799527E+0,3.979391E-3,998.040574E-3,994.949792E-3,0.000000E+0,996.825353E-3,3.085382E+0,0.000000E+0,72.178543E+0,3.978419E-3,997.396204E-3,1.006610E+0,0.000000E+0,1.052165E+0,2.795040E+0,0.000000E+0,80.079113E+0,31.167171E+0,70.852990E+0,3.972452E-3,3.969534E-3,0.000000E+0,1.015164E+0,1.000000E+0,44.000000E+0,97.375855E+0,24.283042E+0,9.360055E-3,12.869720E-3,1.000000E+0,2.657236E+0,1.000000E+0,20.000000E+0,6.922659E-3,42.431646E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.925131E+0,0.000000E+0,-137.042541E-3,0.000000E+0,138.714349E-3,0.000000E+0,139.647809E-3,0.000000E+0,468.985049E-3,0.000000E+0,-119.402999E-3,0.000000E+0,207.271598E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003056E+0,0.000000E+0,1.004747E+0,3.124880E+0,0.000000E+0,1.000095E+0,0.000000E+0,998.135040E-3,3.042118E+0,0.000000E+0,243.280809E+0,4.012720E-3,3.980156E-3,90.015728E+0,73.736654E+0,75.210547E+0,105.825944E+0,80.538256E+0,3.974772E-3,3.980999E-3,67.561624E+0,5.408754E+0,2.130964E+0,74.968640E+0,76.740506E+0,0.000000E+0,75.546012E+0,81.519648E+0,0.000000E+0,74.030372E+0,1.061986E+0,1.005171E+0,2.546619E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.838419E-3,67.832064E+0,30.872318E+0,0.000000E+0,1.310990E+0,1.321591E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.334261E+0,658.498334E-3,2.010813E+0,60.000000E+0,1.885275E+0,0.000000E+0,72.941937E+0,1.042315E+0,1.045130E+0,1.008572E+0,50.000000E+0,1.000000E+0,86.027949E+0,2.480760E+0,2.270539E+0,1.269822E+0,30.000000E+0,0.000000E+0,1.314123E+0,1.308523E+0,1.003736E+0,60.000000E+0,3.988330E-3,48.218269E+0,9.329056E-3,24.528411E+0,2.221023E+0,30.927692E+0,0.000000E+0,48.751001E-3,0.000000E+0,48.321172E-3,0.000000E+0,13.018334E-3,0.000000E+0,-28.275680E-3,0.000000E+0,22.713731E-3,2.020963E+0,2.013458E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991457E+0,5.776028E+0,0.000000E+0,80.180533E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.752854E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.778430E+0,0.000000E+0,40.043043E-3,997.327529E-3,3.049182E+0,996.522930E-3,3.042408E+0,997.198793E-3,3.037371E+0,996.587297E-3,3.036003E+0,36.285266E-3,7.978905E+0,1.000000E+0,1.000000E+0,72.460294E+0,72.576115E+0,2.534448E+0,72.055243E+0,72.041860E+0,2.562233E+0,72.096982E+0,72.200957E+0,2.590316E+0,72.488090E+0,72.313731E+0,2.565469E+0
