date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/20/2017,17:03:07.781,278.825630E-6,72.799948E+0,3.981013E-3,998.491633E-3,996.802060E-3,0.000000E+0,1.005289E+0,3.085495E+0,0.000000E+0,72.179245E+0,3.973879E-3,997.895591E-3,1.018223E+0,0.000000E+0,1.059432E+0,2.804238E+0,0.000000E+0,80.083283E+0,31.162293E+0,70.844803E+0,3.977446E-3,3.969923E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,97.413645E+0,24.288564E+0,9.302920E-3,12.848125E-3,1.000000E+0,2.655991E+0,1.000000E+0,20.000000E+0,6.946790E-3,42.440910E+0,0.000000E+0,1.990159E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.986843E+0,10.000000E+0,8.930700E+0,0.000000E+0,-153.394181E-3,0.000000E+0,139.615620E-3,0.000000E+0,136.783053E-3,0.000000E+0,486.353130E-3,0.000000E+0,-105.160527E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002284E+0,0.000000E+0,680.414032E-3,3.124269E+0,0.000000E+0,998.695348E-3,0.000000E+0,999.557282E-3,3.042665E+0,0.000000E+0,243.282353E+0,4.012655E-3,3.979767E-3,90.019530E+0,73.738574E+0,75.209751E+0,105.835312E+0,80.539521E+0,3.977432E-3,3.976653E-3,67.553395E+0,5.413909E+0,2.131980E+0,74.963022E+0,76.738727E+0,0.000000E+0,75.545497E+0,81.515336E+0,0.000000E+0,74.032104E+0,1.071586E+0,983.823709E-3,2.548676E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.842245E-3,67.834963E+0,30.870646E+0,0.000000E+0,1.310064E+0,1.312010E+0,1.009583E+0,60.000000E+0,1.000000E+0,1.333751E+0,656.245492E-3,2.022732E+0,60.000000E+0,1.875395E+0,0.000000E+0,72.937912E+0,1.041979E+0,1.044970E+0,1.006495E+0,50.000000E+0,1.000000E+0,85.981604E+0,2.492559E+0,2.269805E+0,1.279388E+0,30.000000E+0,0.000000E+0,1.310770E+0,1.307389E+0,1.007936E+0,60.000000E+0,3.990016E-3,48.215613E+0,9.299872E-3,24.529479E+0,2.354730E+0,30.926298E+0,0.000000E+0,52.393603E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.305288E-3,0.000000E+0,17.656663E-3,2.020867E+0,2.013587E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987642E+0,5.777543E+0,0.000000E+0,78.052996E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.753498E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.777238E+0,0.000000E+0,43.682843E-3,995.782698E-3,3.048684E+0,998.614888E-3,3.043003E+0,996.876953E-3,3.038529E+0,998.228680E-3,3.033154E+0,31.452492E-3,7.936052E+0,1.000000E+0,1.000000E+0,72.461323E+0,72.575272E+0,2.534688E+0,72.051546E+0,72.044949E+0,2.558402E+0,72.095110E+0,72.203109E+0,2.580062E+0,72.485985E+0,72.312795E+0,2.568390E+0
 10/20/2017,17:03:17.781,278.825630E-6,72.797281E+0,3.976214E-3,998.556069E-3,1.006750E+0,0.000000E+0,993.296210E-3,3.089523E+0,0.000000E+0,72.177981E+0,3.978613E-3,998.153338E-3,1.019324E+0,0.000000E+0,1.052197E+0,2.800807E+0,0.000000E+0,80.084455E+0,31.150818E+0,70.847236E+0,3.975630E-3,3.963179E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.360720E+0,24.279237E+0,9.301558E-3,12.847152E-3,1.000000E+0,2.651742E+0,1.000000E+0,20.000000E+0,6.970467E-3,42.439932E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.984458E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.986489E+0,10.000000E+0,8.939552E+0,0.000000E+0,-145.443679E-3,0.000000E+0,138.231525E-3,0.000000E+0,134.755192E-3,0.000000E+0,480.681920E-3,0.000000E+0,-103.807170E-3,0.000000E+0,206.756033E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,796.969529E-3,3.122804E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.000212E+0,3.043454E+0,0.000000E+0,243.303005E+0,4.010190E-3,3.979637E-3,90.023520E+0,73.737169E+0,75.212560E+0,105.845386E+0,80.543598E+0,3.975096E-3,3.974902E-3,67.551058E+0,5.416809E+0,2.130126E+0,74.984886E+0,76.743129E+0,0.000000E+0,75.550320E+0,81.518523E+0,0.000000E+0,74.034211E+0,1.055293E+0,1.011030E+0,2.549425E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.836603E-3,67.829960E+0,30.867998E+0,0.000000E+0,1.303902E+0,1.318318E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.335362E+0,655.734209E-3,2.007458E+0,60.000000E+0,1.887902E+0,0.000000E+0,72.937117E+0,1.041820E+0,1.041634E+0,1.014243E+0,50.000000E+0,1.000000E+0,86.034141E+0,2.487625E+0,2.271849E+0,1.275587E+0,30.000000E+0,0.000000E+0,1.311488E+0,1.303442E+0,1.005429E+0,60.000000E+0,3.988654E-3,48.216731E+0,9.265047E-3,24.525395E+0,2.359563E+0,30.926949E+0,0.000000E+0,14.871578E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.693287E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013426E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991989E+0,5.778445E+0,0.000000E+0,82.823837E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.753692E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.777045E+0,0.000000E+0,42.587682E-3,996.555113E-3,3.049375E+0,998.244772E-3,3.041265E+0,996.217182E-3,3.039962E+0,998.373508E-3,3.034683E+0,26.297533E-3,7.889334E+0,1.000000E+0,1.000000E+0,72.459030E+0,72.574804E+0,2.536031E+0,72.052202E+0,72.045557E+0,2.555225E+0,72.094034E+0,72.201659E+0,2.592185E+0,72.489213E+0,72.307460E+0,2.572843E+0
 10/20/2017,17:03:27.781,1.083918E-3,72.800603E+0,3.981856E-3,998.056683E-3,1.012866E+0,0.000000E+0,1.007684E+0,3.083127E+0,0.000000E+0,72.179245E+0,3.975825E-3,996.639070E-3,980.418095E-3,0.000000E+0,1.066763E+0,2.805173E+0,0.000000E+0,80.085392E+0,31.142131E+0,70.845458E+0,3.970053E-3,3.970247E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.277620E+0,24.279794E+0,9.263815E-3,12.855647E-3,1.000000E+0,2.659600E+0,1.000000E+0,20.000000E+0,6.904171E-3,42.427178E+0,0.000000E+0,1.988935E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.938490E+0,0.000000E+0,-139.006025E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.426818E-3,0.000000E+0,472.594001E-3,0.000000E+0,-93.592547E-3,0.000000E+0,208.624955E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006361E+0,3.123384E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007436E+0,3.042198E+0,0.000000E+0,243.332150E+0,4.009412E-3,3.981389E-3,90.028402E+0,73.737029E+0,75.212420E+0,105.855930E+0,80.545473E+0,3.974253E-3,3.981713E-3,67.547598E+0,5.398444E+0,2.128224E+0,74.964099E+0,76.745236E+0,0.000000E+0,75.555143E+0,81.524617E+0,0.000000E+0,74.034585E+0,1.075260E+0,1.007358E+0,2.548883E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.827394E-3,67.830521E+0,30.864467E+0,0.000000E+0,1.307319E+0,1.311547E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.336766E+0,656.469178E-3,1.997297E+0,60.000000E+0,1.878328E+0,0.000000E+0,72.939270E+0,1.042203E+0,1.050702E+0,1.005265E+0,50.000000E+0,1.000000E+0,86.081378E+0,2.486987E+0,2.270667E+0,1.284738E+0,30.000000E+0,0.000000E+0,1.310881E+0,1.306446E+0,1.013908E+0,60.000000E+0,3.988459E-3,48.211512E+0,9.240728E-3,24.523493E+0,2.307691E+0,30.924068E+0,0.000000E+0,-32.869074E-3,0.000000E+0,41.105994E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.753295E-3,0.000000E+0,14.274548E-3,2.020802E+0,2.013329E+0,2.018580E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995983E+0,5.776157E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.752339E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.778559E+0,0.000000E+0,44.230424E-3,996.587297E-3,3.050180E+0,998.212588E-3,3.041973E+0,999.532131E-3,3.036840E+0,997.150517E-3,3.033525E+0,31.774677E-3,7.835204E+0,1.000000E+0,1.000000E+0,72.458656E+0,72.577799E+0,2.534832E+0,72.053091E+0,72.043171E+0,2.558274E+0,72.093566E+0,72.201004E+0,2.587329E+0,72.486640E+0,72.312561E+0,2.570178E+0
 10/20/2017,17:03:37.781,3.499194E-3,72.799527E+0,3.983607E-3,998.652725E-3,1.008219E+0,0.000000E+0,999.715737E-3,3.088347E+0,0.000000E+0,72.181163E+0,3.979586E-3,997.138456E-3,990.292054E-3,0.000000E+0,1.057260E+0,2.814146E+0,0.000000E+0,80.085720E+0,31.137857E+0,70.847564E+0,3.976278E-3,3.963438E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,97.279359E+0,24.277381E+0,9.259794E-3,12.873093E-3,1.000000E+0,2.656534E+0,1.000000E+0,20.000000E+0,6.885100E-3,42.418054E+0,0.000000E+0,1.989128E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.958254E+0,0.000000E+0,-134.370914E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.164985E-3,0.000000E+0,460.703794E-3,0.000000E+0,-100.359332E-3,0.000000E+0,207.658271E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,996.808662E-3,3.123963E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.015442E+0,3.042391E+0,0.000000E+0,243.357677E+0,4.009023E-3,3.980805E-3,90.031970E+0,73.737778E+0,75.217476E+0,105.866710E+0,80.545332E+0,3.978988E-3,3.982362E-3,67.548813E+0,5.401988E+0,2.129852E+0,74.974961E+0,76.742520E+0,0.000000E+0,75.559310E+0,81.524242E+0,0.000000E+0,74.033228E+0,1.059158E+0,1.005346E+0,2.547656E+0,60.000000E+0,43.000000E+0,72.600000E+0,10.840559E-3,67.830708E+0,30.861727E+0,0.000000E+0,1.309059E+0,1.317759E+0,1.001016E+0,60.000000E+0,1.000000E+0,1.342127E+0,658.897774E-3,2.020607E+0,60.000000E+0,1.895557E+0,0.000000E+0,72.937444E+0,1.046274E+0,1.047796E+0,1.000824E+0,50.000000E+0,1.000000E+0,86.089165E+0,2.495944E+0,2.277568E+0,1.270078E+0,30.000000E+0,0.000000E+0,1.307895E+0,1.313092E+0,1.005988E+0,60.000000E+0,3.989757E-3,48.210207E+0,9.083008E-3,24.519084E+0,2.286105E+0,30.920445E+0,0.000000E+0,-12.335114E-3,0.000000E+0,43.618422E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.526350E-3,0.000000E+0,13.437072E-3,2.020706E+0,2.013394E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996767E+0,5.778252E+0,0.000000E+0,79.697002E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.752564E+0,0.000000E+0,25.065106E-3,10.000000E+0,9.776594E+0,0.000000E+0,45.551059E-3,996.941321E-3,3.048989E+0,998.566612E-3,3.041201E+0,996.571205E-3,3.035955E+0,998.293048E-3,3.034780E+0,28.875013E-3,7.784619E+0,1.000000E+0,1.000000E+0,72.458515E+0,72.577612E+0,2.528216E+0,72.051312E+0,72.042469E+0,2.562744E+0,72.093566E+0,72.203952E+0,2.589422E+0,72.486499E+0,72.312093E+0,2.571550E+0
 10/20/2017,17:03:47.781,-204.229589E-6,72.800323E+0,3.981791E-3,997.879481E-3,1.010518E+0,0.000000E+0,997.240546E-3,3.083852E+0,0.000000E+0,72.178028E+0,3.980494E-3,997.041801E-3,975.744314E-3,0.000000E+0,1.055823E+0,2.818576E+0,0.000000E+0,80.087688E+0,31.139204E+0,70.849435E+0,3.976343E-3,3.967005E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,97.383798E+0,24.268844E+0,9.241311E-3,12.875298E-3,1.000000E+0,2.649554E+0,1.000000E+0,20.000000E+0,6.853768E-3,42.406836E+0,0.000000E+0,1.988742E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.955389E+0,0.000000E+0,-137.879436E-3,0.000000E+0,134.690816E-3,0.000000E+0,138.746537E-3,0.000000E+0,460.671571E-3,0.000000E+0,-95.429245E-3,0.000000E+0,207.529380E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.002942E+0,3.124542E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010791E+0,3.042440E+0,0.000000E+0,243.396811E+0,4.014472E-3,3.980221E-3,90.033190E+0,73.740305E+0,75.216493E+0,105.877255E+0,80.549597E+0,3.976199E-3,3.976134E-3,67.550310E+0,5.399088E+0,2.128144E+0,74.947994E+0,76.740693E+0,0.000000E+0,75.564132E+0,81.523304E+0,0.000000E+0,74.033462E+0,1.054830E+0,1.005554E+0,2.547066E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.828432E-3,67.829773E+0,30.858939E+0,0.000000E+0,1.309617E+0,1.318126E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.335027E+0,656.053761E-3,2.024825E+0,60.000000E+0,1.877409E+0,0.000000E+0,72.935338E+0,1.044374E+0,1.045465E+0,999.529993E-3,50.000000E+0,1.000000E+0,86.010734E+0,2.499297E+0,2.273447E+0,1.283205E+0,30.000000E+0,0.000000E+0,1.314331E+0,1.303378E+0,1.007457E+0,60.000000E+0,3.988913E-3,48.208111E+0,9.186576E-3,24.514491E+0,2.304792E+0,30.923232E+0,0.000000E+0,6.909430E-3,0.000000E+0,44.842426E-3,0.000000E+0,25.773739E-3,0.000000E+0,19.202773E-3,0.000000E+0,16.013922E-3,2.020931E+0,2.013490E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990380E+0,5.776995E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.747410E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.740034E+0,0.000000E+0,43.457369E-3,996.201090E-3,3.049520E+0,997.070057E-3,3.042762E+0,996.748217E-3,3.038899E+0,998.212588E-3,3.034812E+0,29.841567E-3,7.747566E+0,1.000000E+0,1.000000E+0,72.462540E+0,72.577425E+0,2.535807E+0,72.050470E+0,72.041907E+0,2.561275E+0,72.094362E+0,72.203343E+0,2.588080E+0,72.485704E+0,72.312187E+0,2.568150E+0
 10/20/2017,17:03:57.781,1.244936E-3,72.799855E+0,3.979132E-3,997.976137E-3,998.223197E-3,0.000000E+0,996.505973E-3,3.081419E+0,0.000000E+0,72.177981E+0,3.976668E-3,998.008355E-3,980.338337E-3,0.000000E+0,1.053587E+0,2.796232E+0,0.000000E+0,80.089844E+0,31.133025E+0,70.853365E+0,3.975565E-3,3.971998E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.504033E+0,24.267081E+0,9.170363E-3,12.853896E-3,1.000000E+0,2.656023E+0,1.000000E+0,20.000000E+0,6.846763E-3,42.403438E+0,0.000000E+0,1.988323E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.948243E+0,0.000000E+0,-125.680082E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.879618E-3,0.000000E+0,471.852877E-3,0.000000E+0,-102.518259E-3,0.000000E+0,208.463841E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005514E+0,3.124108E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008282E+0,3.042906E+0,0.000000E+0,243.418815E+0,4.519408E-3,3.983010E-3,90.037650E+0,73.738948E+0,75.220238E+0,105.886717E+0,80.549034E+0,3.978859E-3,3.980286E-3,67.547832E+0,5.411654E+0,2.127692E+0,74.937180E+0,76.739335E+0,0.000000E+0,75.566520E+0,81.516649E+0,0.000000E+0,74.034164E+0,1.061890E+0,1.011126E+0,2.548309E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.825449E-3,67.829539E+0,30.856106E+0,0.000000E+0,1.308356E+0,1.314006E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.332108E+0,655.143038E-3,2.013274E+0,60.000000E+0,1.885839E+0,0.000000E+0,72.939644E+0,1.044055E+0,1.037196E+0,1.003396E+0,50.000000E+0,1.000000E+0,85.893746E+0,2.494523E+0,2.275412E+0,1.275907E+0,30.000000E+0,0.000000E+0,1.310450E+0,1.306478E+0,1.001054E+0,60.000000E+0,3.989303E-3,48.204569E+0,9.248964E-3,24.515651E+0,2.270962E+0,30.921095E+0,0.000000E+0,-3.953906E-3,0.000000E+0,41.782417E-3,0.000000E+0,25.226159E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.431189E-3,2.020931E+0,2.013587E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980649E+0,5.780057E+0,0.000000E+0,84.951375E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.738746E+0,0.000000E+0,27.255428E-3,10.000000E+0,9.739519E+0,0.000000E+0,44.101581E-3,996.265458E-3,3.049858E+0,996.909137E-3,3.042665E+0,997.005689E-3,3.039398E+0,999.998799E-3,3.033138E+0,27.586273E-3,7.867424E+0,1.000000E+0,1.000000E+0,72.456597E+0,72.578922E+0,2.537581E+0,72.049768E+0,72.042141E+0,2.561706E+0,72.093285E+0,72.199834E+0,2.584406E+0,72.483785E+0,72.312280E+0,2.569747E+0
 10/20/2017,17:04:07.781,278.825630E-6,72.798544E+0,3.977705E-3,997.750607E-3,982.047785E-3,0.000000E+0,995.420083E-3,3.082160E+0,0.000000E+0,72.176531E+0,3.977316E-3,997.476750E-3,1.019563E+0,0.000000E+0,1.052101E+0,2.785535E+0,0.000000E+0,80.091999E+0,31.138554E+0,70.856593E+0,3.975954E-3,3.970701E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,97.650312E+0,24.259332E+0,9.108559E-3,12.874130E-3,1.000000E+0,2.663370E+0,1.000000E+0,20.000000E+0,6.824578E-3,42.406603E+0,0.000000E+0,1.988484E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.930635E+0,0.000000E+0,-126.034153E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.527710E-3,0.000000E+0,453.550336E-3,0.000000E+0,-116.599617E-3,0.000000E+0,208.399395E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.009891E+0,3.123496E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.012373E+0,3.042424E+0,0.000000E+0,243.431844E+0,4.776157E-3,3.981972E-3,90.042579E+0,73.737216E+0,75.219068E+0,105.893495E+0,80.548613E+0,3.973475E-3,3.978599E-3,67.541660E+0,5.421320E+0,2.126983E+0,74.886010E+0,76.733622E+0,0.000000E+0,75.572373E+0,81.515149E+0,0.000000E+0,74.033789E+0,1.055708E+0,1.007853E+0,2.549090E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.822465E-3,67.829352E+0,30.852714E+0,0.000000E+0,1.311868E+0,1.313527E+0,975.189612E-3,60.000000E+0,1.000000E+0,1.331788E+0,653.097905E-3,2.015335E+0,60.000000E+0,1.877184E+0,0.000000E+0,72.933747E+0,1.043113E+0,1.047668E+0,1.011016E+0,50.000000E+0,1.000000E+0,85.789237E+0,2.487801E+0,2.273511E+0,1.266389E+0,30.000000E+0,0.000000E+0,1.311105E+0,1.310408E+0,987.816345E-3,60.000000E+0,3.986967E-3,48.206200E+0,9.259924E-3,24.507066E+0,2.226823E+0,30.918865E+0,0.000000E+0,19.964774E-3,0.000000E+0,45.196742E-3,0.000000E+0,19.943617E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.359414E-3,2.020995E+0,2.013748E+0,2.018129E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971763E+0,5.772643E+0,0.000000E+0,84.371137E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.741290E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.741129E+0,0.000000E+0,43.618422E-3,996.635573E-3,3.049311E+0,998.148220E-3,3.040879E+0,998.566612E-3,3.037258E+0,999.789603E-3,3.032543E+0,27.586273E-3,7.885467E+0,1.000000E+0,1.000000E+0,72.458235E+0,72.578174E+0,2.531492E+0,72.051453E+0,72.041205E+0,2.559312E+0,72.094549E+0,72.200863E+0,2.584694E+0,72.487763E+0,72.312748E+0,2.569491E+0
 10/20/2017,17:04:17.781,761.880850E-6,72.801025E+0,3.981661E-3,998.056683E-3,994.390918E-3,0.000000E+0,989.703192E-3,3.081597E+0,0.000000E+0,72.179806E+0,3.970961E-3,997.943918E-3,1.029022E+0,0.000000E+0,1.047087E+0,2.772003E+0,0.000000E+0,80.092889E+0,31.139854E+0,70.863049E+0,3.974333E-3,3.967459E-3,0.000000E+0,1.020293E+0,1.000000E+0,44.000000E+0,97.630899E+0,24.256548E+0,9.093060E-3,12.877114E-3,1.000000E+0,2.657252E+0,1.000000E+0,20.000000E+0,6.792013E-3,42.410932E+0,0.000000E+0,1.989547E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.939069E+0,0.000000E+0,-135.594069E-3,0.000000E+0,136.042723E-3,0.000000E+0,139.615620E-3,0.000000E+0,460.897130E-3,0.000000E+0,-121.658594E-3,0.000000E+0,206.272692E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.009891E+0,3.125315E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.002610E+0,3.042327E+0,0.000000E+0,243.430637E+0,4.775573E-3,3.980935E-3,90.044973E+0,73.739135E+0,75.223563E+0,105.907100E+0,80.552362E+0,3.978729E-3,3.977561E-3,67.536423E+0,5.403921E+0,2.129417E+0,74.888257E+0,76.731421E+0,0.000000E+0,75.573590E+0,81.503150E+0,0.000000E+0,74.034398E+0,1.053616E+0,1.009178E+0,2.547289E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.821104E-3,67.827715E+0,30.848487E+0,0.000000E+0,1.309697E+0,1.312314E+0,1.011484E+0,60.000000E+0,1.000000E+0,1.329746E+0,655.782142E-3,2.017891E+0,60.000000E+0,1.882035E+0,0.000000E+0,72.934075E+0,1.043145E+0,1.042512E+0,1.013396E+0,50.000000E+0,1.000000E+0,85.808281E+0,2.491808E+0,2.273367E+0,1.264281E+0,30.000000E+0,0.000000E+0,1.314523E+0,1.307085E+0,1.007058E+0,60.000000E+0,3.989757E-3,48.202985E+0,9.251039E-3,24.506092E+0,2.191704E+0,30.919841E+0,0.000000E+0,36.469307E-3,0.000000E+0,46.066429E-3,0.000000E+0,16.432660E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.678578E-3,2.020802E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972998E+0,5.739536E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.744447E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.739325E+0,0.000000E+0,42.941999E-3,996.458562E-3,3.048506E+0,998.116036E-3,3.042585E+0,996.651665E-3,3.037483E+0,998.470060E-3,3.036260E+0,32.096862E-3,7.884501E+0,1.000000E+0,1.000000E+0,72.461557E+0,72.578267E+0,2.535663E+0,72.052342E+0,72.042328E+0,2.557843E+0,72.093707E+0,72.203624E+0,2.580461E+0,72.488184E+0,72.312327E+0,2.570944E+0
 10/20/2017,17:04:27.781,-204.229589E-6,72.798778E+0,3.986201E-3,997.331767E-3,1.019796E+0,0.000000E+0,989.926757E-3,3.081452E+0,0.000000E+0,72.179666E+0,3.979456E-3,997.202893E-3,987.197468E-3,0.000000E+0,1.047390E+0,2.761210E+0,0.000000E+0,80.091296E+0,31.133351E+0,70.867914E+0,3.969988E-3,3.969080E-3,0.000000E+0,1.020389E+0,1.000000E+0,44.000000E+0,97.556960E+0,24.246711E+0,9.073669E-3,12.870369E-3,1.000000E+0,2.655735E+0,1.000000E+0,20.000000E+0,6.839497E-3,42.400598E+0,0.000000E+0,1.989064E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.926225E+0,0.000000E+0,-138.651954E-3,0.000000E+0,135.077075E-3,0.000000E+0,135.270204E-3,0.000000E+0,462.572715E-3,0.000000E+0,-125.138655E-3,0.000000E+0,207.207152E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,999.667844E-3,3.124864E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.004080E+0,3.042826E+0,0.000000E+0,243.445741E+0,4.776157E-3,3.983400E-3,90.050230E+0,73.738714E+0,75.223235E+0,105.914114E+0,80.555830E+0,3.976459E-3,3.983075E-3,67.533945E+0,5.405210E+0,2.130690E+0,74.896871E+0,76.729079E+0,0.000000E+0,75.575229E+0,81.487729E+0,0.000000E+0,74.032666E+0,1.040358E+0,1.003127E+0,2.545982E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.822725E-3,67.824536E+0,30.845793E+0,0.000000E+0,1.307015E+0,1.307476E+0,1.000217E+0,60.000000E+0,1.000000E+0,1.333862E+0,656.213537E-3,2.015654E+0,60.000000E+0,1.878538E+0,0.000000E+0,72.931782E+0,1.042634E+0,1.041378E+0,1.002038E+0,50.000000E+0,1.000000E+0,85.885771E+0,2.493086E+0,2.277664E+0,1.286031E+0,30.000000E+0,0.000000E+0,1.313596E+0,1.308635E+0,1.011752E+0,60.000000E+0,3.988070E-3,48.198046E+0,9.159533E-3,24.499364E+0,2.189449E+0,30.917147E+0,0.000000E+0,35.470009E-3,0.000000E+0,43.779475E-3,0.000000E+0,16.046133E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.292051E-3,2.021060E+0,2.013265E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979136E+0,5.738795E+0,0.000000E+0,83.178427E-3,0.000000E+0,48.009586E-3,9.500000E+0,9.728373E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.737103E+0,0.000000E+0,44.101581E-3,996.120630E-3,3.049649E+0,997.472357E-3,3.042327E+0,998.791900E-3,3.037065E+0,996.925229E-3,3.034217E+0,28.875013E-3,7.837459E+0,1.000000E+0,1.000000E+0,72.458890E+0,72.578220E+0,2.539402E+0,72.049581E+0,72.043077E+0,2.559328E+0,72.094268E+0,72.201144E+0,2.586435E+0,72.488137E+0,72.313637E+0,2.566618E+0
 10/20/2017,17:04:37.781,439.844037E-6,72.801212E+0,3.982764E-3,998.153338E-3,978.199539E-3,0.000000E+0,990.437764E-3,3.080936E+0,0.000000E+0,72.178449E+0,3.977186E-3,996.896818E-3,1.013198E+0,0.000000E+0,1.048252E+0,2.764577E+0,0.000000E+0,80.094811E+0,31.122387E+0,70.876101E+0,3.972517E-3,3.966875E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,97.491953E+0,24.247314E+0,9.067573E-3,12.872185E-3,1.000000E+0,2.664248E+0,1.000000E+0,20.000000E+0,6.830935E-3,42.385470E+0,0.000000E+0,1.988903E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.943994E+0,0.000000E+0,-128.641402E-3,0.000000E+0,134.883945E-3,0.000000E+0,137.265877E-3,0.000000E+0,460.671571E-3,0.000000E+0,-126.105339E-3,0.000000E+0,208.270504E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.011025E+0,3.123786E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.009066E+0,3.042488E+0,0.000000E+0,243.458673E+0,4.771227E-3,3.978470E-3,90.052812E+0,73.739978E+0,75.225997E+0,105.925318E+0,80.553346E+0,3.977561E-3,3.977432E-3,67.532776E+0,5.405210E+0,2.127209E+0,74.917049E+0,76.729548E+0,0.000000E+0,75.574620E+0,81.479105E+0,0.000000E+0,74.030747E+0,1.045405E+0,1.010376E+0,2.547959E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.841791E-3,67.826126E+0,30.848534E+0,0.000000E+0,1.310878E+0,1.308338E+0,997.084787E-3,60.000000E+0,1.000000E+0,1.334788E+0,658.114871E-3,2.004023E+0,60.000000E+0,1.875733E+0,0.000000E+0,72.928178E+0,1.042442E+0,1.047189E+0,1.008508E+0,50.000000E+0,1.000000E+0,85.950504E+0,2.487498E+0,2.266658E+0,1.281224E+0,30.000000E+0,0.000000E+0,1.312271E+0,1.308331E+0,982.738504E-3,60.000000E+0,3.987616E-3,48.197906E+0,9.284632E-3,24.492311E+0,2.205558E+0,30.918680E+0,0.000000E+0,35.727892E-3,0.000000E+0,44.616951E-3,0.000000E+0,17.560032E-3,0.000000E+0,21.167621E-3,0.000000E+0,23.229101E-3,2.020770E+0,2.013297E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984340E+0,5.737828E+0,0.000000E+0,83.661958E-3,0.000000E+0,45.914284E-3,9.500000E+0,9.717454E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.738939E+0,0.000000E+0,44.069371E-3,996.329826E-3,3.049295E+0,998.437876E-3,3.041699E+0,999.258568E-3,3.039189E+0,998.759716E-3,3.033975E+0,24.042239E-3,7.848092E+0,1.000000E+0,1.000000E+0,72.462399E+0,72.577565E+0,2.533410E+0,72.049862E+0,72.041626E+0,2.555815E+0,72.092958E+0,72.202407E+0,2.582570E+0,72.484160E+0,72.311017E+0,2.571870E+0
 10/20/2017,17:04:47.781,278.825630E-6,72.803505E+0,3.981531E-3,997.895591E-3,976.251463E-3,0.000000E+0,993.599621E-3,3.081436E+0,0.000000E+0,72.178870E+0,3.978289E-3,997.331767E-3,986.766779E-3,0.000000E+0,1.049450E+0,2.773211E+0,0.000000E+0,80.094342E+0,31.127636E+0,70.885036E+0,3.975695E-3,3.971350E-3,0.000000E+0,1.027987E+0,1.000000E+0,44.000000E+0,97.508687E+0,24.241421E+0,9.035731E-3,12.834959E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,6.821529E-3,42.378767E+0,0.000000E+0,1.989032E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.939874E+0,0.000000E+0,-124.521304E-3,0.000000E+0,134.948322E-3,0.000000E+0,136.783053E-3,0.000000E+0,451.939196E-3,0.000000E+0,-112.056204E-3,0.000000E+0,207.690494E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.007031E+0,3.124977E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.013876E+0,3.042086E+0,0.000000E+0,243.475611E+0,4.775963E-3,3.980870E-3,90.057882E+0,73.740867E+0,75.227308E+0,105.936851E+0,80.554845E+0,3.974513E-3,3.977432E-3,67.530485E+0,5.418098E+0,2.127434E+0,74.913116E+0,76.731515E+0,0.000000E+0,75.575323E+0,81.457263E+0,0.000000E+0,74.033883E+0,1.051891E+0,1.004452E+0,2.547257E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.841208E-3,67.824255E+0,30.842216E+0,0.000000E+0,1.303024E+0,1.314709E+0,997.180678E-3,60.000000E+0,1.000000E+0,1.334054E+0,655.031194E-3,2.020304E+0,60.000000E+0,1.865773E+0,0.000000E+0,72.930846E+0,1.046673E+0,1.046870E+0,987.101326E-3,50.000000E+0,1.000000E+0,85.979305E+0,2.491329E+0,2.274709E+0,1.271355E+0,30.000000E+0,0.000000E+0,1.313788E+0,1.302979E+0,991.824326E-3,60.000000E+0,3.988394E-3,48.192315E+0,9.201752E-3,24.487949E+0,2.236166E+0,30.917565E+0,0.000000E+0,913.642249E-6,0.000000E+0,44.906847E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.388683E-3,0.000000E+0,20.072460E-3,2.020738E+0,2.013619E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986658E+0,5.738473E+0,0.000000E+0,82.823837E-3,0.000000E+0,46.494522E-3,9.500000E+0,9.714555E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.104523E-3,997.005689E-3,3.049343E+0,998.003392E-3,3.042842E+0,996.651665E-3,3.039527E+0,998.582704E-3,3.035810E+0,9.221733E-3,7.983738E+0,1.000000E+0,1.000000E+0,72.463803E+0,72.578127E+0,2.536430E+0,72.050985E+0,72.040363E+0,2.556933E+0,72.095578E+0,72.200816E+0,2.578177E+0,72.485142E+0,72.309940E+0,2.568964E+0
 10/20/2017,17:04:57.781,1.566973E-3,72.797515E+0,3.983542E-3,997.766717E-3,1.006542E+0,0.000000E+0,990.964740E-3,3.081709E+0,0.000000E+0,72.176718E+0,3.978548E-3,996.767944E-3,987.022002E-3,0.000000E+0,1.049035E+0,2.785841E+0,0.000000E+0,80.097013E+0,31.136184E+0,70.892428E+0,3.975241E-3,3.968172E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,97.588500E+0,24.237617E+0,9.022890E-3,12.837229E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,6.822632E-3,42.386308E+0,0.000000E+0,1.989483E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.947374E+0,0.000000E+0,-120.755277E-3,0.000000E+0,132.888273E-3,0.000000E+0,137.330253E-3,0.000000E+0,447.492452E-3,0.000000E+0,-116.470726E-3,0.000000E+0,207.626049E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.007750E+0,3.124671E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006141E+0,3.042343E+0,0.000000E+0,243.505143E+0,7.246419E-3,3.981648E-3,90.062388E+0,73.739229E+0,75.228759E+0,105.946548E+0,80.557329E+0,3.974902E-3,3.981583E-3,67.525483E+0,5.417453E+0,2.128740E+0,74.948322E+0,76.728330E+0,0.000000E+0,75.573637E+0,81.442780E+0,0.000000E+0,74.033836E+0,1.046316E+0,1.006528E+0,2.548070E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.838743E-3,67.825752E+0,30.842634E+0,0.000000E+0,1.303391E+0,1.315188E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.336926E+0,658.242692E-3,2.001068E+0,60.000000E+0,1.884549E+0,0.000000E+0,72.930284E+0,1.044997E+0,1.040852E+0,989.976853E-3,50.000000E+0,1.000000E+0,85.966734E+0,2.487210E+0,2.275587E+0,1.275603E+0,30.000000E+0,0.000000E+0,1.312622E+0,1.304704E+0,1.003449E+0,60.000000E+0,3.989497E-3,48.192781E+0,9.266863E-3,24.490315E+0,2.244221E+0,30.918215E+0,0.000000E+0,-1.568485E-3,0.000000E+0,52.379710E-3,0.000000E+0,21.972886E-3,0.000000E+0,24.356472E-3,0.000000E+0,18.848456E-3,2.020931E+0,2.013297E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985576E+0,5.737763E+0,0.000000E+0,79.471354E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.713202E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.699995E+0,0.000000E+0,44.359266E-3,996.184998E-3,3.049633E+0,996.619481E-3,3.041635E+0,998.341324E-3,3.039350E+0,998.437876E-3,3.035536E+0,29.841567E-3,8.037223E+0,1.000000E+0,1.000000E+0,72.459919E+0,72.575693E+0,2.538715E+0,72.052529E+0,72.041907E+0,2.554522E+0,72.091554E+0,72.202875E+0,2.587537E+0,72.486827E+0,72.313778E+0,2.573354E+0
 10/20/2017,17:05:07.781,922.899256E-6,72.800791E+0,3.979002E-3,997.960028E-3,1.010407E+0,0.000000E+0,998.837443E-3,3.081870E+0,0.000000E+0,72.177326E+0,3.978159E-3,996.961255E-3,986.687022E-3,0.000000E+0,1.054034E+0,2.808733E+0,0.000000E+0,80.097716E+0,31.126150E+0,70.903469E+0,3.973490E-3,3.969599E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.639548E+0,24.239101E+0,9.028597E-3,12.848125E-3,1.000000E+0,2.650304E+0,1.000000E+0,20.000000E+0,6.790327E-3,42.381839E+0,0.000000E+0,1.988194E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.951043E+0,0.000000E+0,-126.903236E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.068420E-3,0.000000E+0,464.473859E-3,0.000000E+0,-106.932781E-3,0.000000E+0,206.949370E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.010897E+0,3.124913E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009082E+0,3.042472E+0,0.000000E+0,243.533372E+0,6.022736E-3,3.981259E-3,90.067035E+0,73.739603E+0,75.230679E+0,105.955445E+0,80.559719E+0,3.978599E-3,3.977561E-3,67.524828E+0,5.411009E+0,2.127112E+0,74.961571E+0,76.725520E+0,0.000000E+0,75.572513E+0,81.430969E+0,0.000000E+0,74.032947E+0,1.058759E+0,1.001658E+0,2.548548E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.856124E-3,67.825331E+0,30.836130E+0,0.000000E+0,1.311852E+0,1.314948E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.331102E+0,658.194759E-3,2.015862E+0,60.000000E+0,1.879940E+0,0.000000E+0,72.926727E+0,1.043193E+0,1.044364E+0,1.004323E+0,50.000000E+0,1.000000E+0,85.964295E+0,2.493437E+0,2.275412E+0,1.287884E+0,30.000000E+0,0.000000E+0,1.315593E+0,1.305695E+0,1.001852E+0,60.000000E+0,3.987811E-3,48.192734E+0,9.237485E-3,24.479875E+0,2.268385E+0,30.917843E+0,0.000000E+0,-4.953204E-3,0.000000E+0,44.778004E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.236455E-3,2.021028E+0,2.013265E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985317E+0,5.738827E+0,0.000000E+0,87.272325E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.714168E+0,0.000000E+0,27.287639E-3,10.000000E+0,9.701606E+0,0.000000E+0,42.555472E-3,996.973505E-3,3.049697E+0,997.713737E-3,3.041587E+0,997.375805E-3,3.038916E+0,997.053965E-3,3.033525E+0,32.419047E-3,8.118417E+0,1.000000E+0,1.000000E+0,72.458983E+0,72.574945E+0,2.532563E+0,72.050798E+0,72.040831E+0,2.558849E+0,72.093285E+0,72.200021E+0,2.585540E+0,72.487435E+0,72.312280E+0,2.573211E+0
 10/20/2017,17:05:17.781,439.844037E-6,72.798825E+0,3.981013E-3,997.927809E-3,1.000698E+0,0.000000E+0,995.771401E-3,3.081629E+0,0.000000E+0,72.177373E+0,3.976862E-3,997.686170E-3,999.815081E-3,0.000000E+0,1.052597E+0,2.804577E+0,0.000000E+0,80.100902E+0,31.117323E+0,70.908334E+0,3.973230E-3,3.967070E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,97.658679E+0,24.234229E+0,9.011022E-3,12.835608E-3,1.000000E+0,2.658434E+0,1.000000E+0,20.000000E+0,6.819064E-3,42.375323E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.952524E+0,0.000000E+0,-138.201318E-3,0.000000E+0,136.622112E-3,0.000000E+0,133.660791E-3,0.000000E+0,463.990518E-3,0.000000E+0,-100.778228E-3,0.000000E+0,207.336044E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.006616E+0,3.124188E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.005853E+0,3.042536E+0,0.000000E+0,243.552868E+0,6.016768E-3,3.982232E-3,90.068772E+0,73.739369E+0,75.232037E+0,105.966555E+0,80.561125E+0,3.977042E-3,3.982556E-3,67.521228E+0,5.403921E+0,2.127144E+0,74.983762E+0,76.719713E+0,0.000000E+0,75.571202E+0,81.422017E+0,0.000000E+0,74.032713E+0,1.052258E+0,1.009338E+0,2.547145E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.858523E-3,67.824442E+0,30.837013E+0,0.000000E+0,1.309410E+0,1.311883E+0,1.010845E+0,60.000000E+0,1.000000E+0,1.335777E+0,655.654321E-3,2.022189E+0,60.000000E+0,1.881245E+0,0.000000E+0,72.926680E+0,1.043528E+0,1.043677E+0,1.010585E+0,50.000000E+0,1.000000E+0,86.000320E+0,2.493309E+0,2.273383E+0,1.282358E+0,30.000000E+0,0.000000E+0,1.310083E+0,1.302563E+0,1.007218E+0,60.000000E+0,3.987227E-3,48.187236E+0,9.125226E-3,24.482195E+0,2.269351E+0,30.919887E+0,0.000000E+0,7.521903E-3,0.000000E+0,44.101581E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.748883E-3,0.000000E+0,16.980240E-3,2.020770E+0,2.013587E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988260E+0,5.739375E+0,0.000000E+0,79.406883E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.715585E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.715054E-3,996.265458E-3,3.050405E+0,996.056262E-3,3.042649E+0,998.968912E-3,3.039704E+0,998.807992E-3,3.035520E+0,17.598541E-3,8.101985E+0,1.000000E+0,1.000000E+0,72.455895E+0,72.576770E+0,2.533202E+0,72.049113E+0,72.041439E+0,2.559168E+0,72.094034E+0,72.200863E+0,2.580829E+0,72.486359E+0,72.310315E+0,2.565389E+0
 10/20/2017,17:05:27.781,117.807224E-6,72.799153E+0,3.978419E-3,997.976137E-3,1.011445E+0,0.000000E+0,995.148611E-3,3.081967E+0,0.000000E+0,72.176156E+0,3.979456E-3,996.622960E-3,972.458312E-3,0.000000E+0,1.053619E+0,2.799196E+0,0.000000E+0,80.102121E+0,31.113653E+0,70.911750E+0,3.975760E-3,3.967264E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,97.626574E+0,24.239797E+0,8.997468E-3,12.846957E-3,1.000000E+0,2.658019E+0,1.000000E+0,20.000000E+0,6.841768E-3,42.366991E+0,0.000000E+0,1.989418E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.956001E+0,0.000000E+0,-136.076893E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.072747E-3,0.000000E+0,457.481515E-3,0.000000E+0,-94.913681E-3,0.000000E+0,206.369360E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.002862E+0,3.124639E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.009353E+0,3.042874E+0,0.000000E+0,243.567296E+0,6.154549E-3,3.981583E-3,90.072621E+0,73.741710E+0,75.233488E+0,105.976064E+0,80.561547E+0,3.975486E-3,3.980091E-3,67.518563E+0,5.402632E+0,2.127467E+0,74.989801E+0,76.718683E+0,0.000000E+0,75.567925E+0,81.418642E+0,0.000000E+0,74.031075E+0,1.055021E+0,1.005953E+0,2.548835E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.860793E-3,67.822712E+0,30.836827E+0,0.000000E+0,1.309905E+0,1.312617E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.331964E+0,659.041572E-3,2.023675E+0,60.000000E+0,1.875282E+0,0.000000E+0,72.926493E+0,1.042618E+0,1.044045E+0,999.066713E-3,50.000000E+0,1.000000E+0,86.042444E+0,2.495129E+0,2.276178E+0,1.273304E+0,30.000000E+0,0.000000E+0,1.311233E+0,1.303091E+0,1.005637E+0,60.000000E+0,3.984891E-3,48.186304E+0,9.157782E-3,24.480014E+0,2.279339E+0,30.921188E+0,0.000000E+0,-1.278366E-3,0.000000E+0,42.587682E-3,0.000000E+0,25.161738E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.661076E-3,2.020995E+0,2.013233E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991771E+0,5.727545E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.715908E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.701058E+0,0.000000E+0,44.359266E-3,996.876953E-3,3.049939E+0,998.598796E-3,3.041474E+0,997.182701E-3,3.038835E+0,996.490746E-3,3.036775E+0,30.163752E-3,8.149349E+0,1.000000E+0,1.000000E+0,72.455099E+0,72.575459E+0,2.534576E+0,72.050845E+0,72.040550E+0,2.557971E+0,72.089682E+0,72.202220E+0,2.585716E+0,72.482428E+0,72.313731E+0,2.569763E+0
 10/20/2017,17:05:37.781,1.244936E-3,72.800931E+0,3.983477E-3,998.636616E-3,1.002503E+0,0.000000E+0,999.524109E-3,3.081548E+0,0.000000E+0,72.176250E+0,3.979456E-3,997.960028E-3,963.270266E-3,0.000000E+0,1.056909E+0,2.793622E+0,0.000000E+0,80.101418E+0,31.121876E+0,70.914042E+0,3.972971E-3,3.970701E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,97.622720E+0,24.240818E+0,9.003629E-3,12.841899E-3,1.000000E+0,2.661437E+0,1.000000E+0,20.000000E+0,6.816210E-3,42.366618E+0,0.000000E+0,1.989354E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.956934E+0,0.000000E+0,-136.044704E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.132796E-3,0.000000E+0,465.601657E-3,0.000000E+0,-99.424871E-3,0.000000E+0,206.594920E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.013197E+0,3.124027E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.005550E+0,3.041764E+0,0.000000E+0,243.586502E+0,6.455864E-3,3.979897E-3,90.075532E+0,73.742224E+0,75.235501E+0,105.986091E+0,80.565718E+0,3.977691E-3,3.979637E-3,67.514916E+0,5.403921E+0,2.129578E+0,74.977629E+0,76.711845E+0,0.000000E+0,75.569564E+0,81.423376E+0,0.000000E+0,74.030279E+0,1.060404E+0,1.006384E+0,2.541885E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.865203E-3,67.820749E+0,30.835155E+0,0.000000E+0,1.308005E+0,1.313974E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.331055E+0,658.322580E-3,2.025033E+0,60.000000E+0,1.887080E+0,0.000000E+0,72.925136E+0,1.042378E+0,1.046056E+0,1.013988E+0,50.000000E+0,1.000000E+0,86.093668E+0,2.489781E+0,2.270044E+0,1.287341E+0,30.000000E+0,0.000000E+0,1.307607E+0,1.307452E+0,1.001293E+0,60.000000E+0,3.988978E-3,48.184859E+0,9.226006E-3,24.476534E+0,2.327022E+0,30.921328E+0,0.000000E+0,-8.499099E-3,0.000000E+0,43.972739E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.371180E-3,2.020963E+0,2.013813E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996110E+0,5.711072E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.715457E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.700124E+0,0.000000E+0,44.037160E-3,996.474654E-3,3.048684E+0,997.021781E-3,3.042504E+0,996.780401E-3,3.037612E+0,997.633277E-3,3.036357E+0,29.841567E-3,8.155148E+0,1.000000E+0,1.000000E+0,72.461323E+0,72.580420E+0,2.535279E+0,72.046212E+0,72.041720E+0,2.557667E+0,72.091227E+0,72.199834E+0,2.582346E+0,72.485236E+0,72.311438E+0,2.574583E+0
 10/20/2017,17:05:47.781,1.889010E-3,72.800791E+0,3.982569E-3,998.443305E-3,1.017912E+0,0.000000E+0,1.001552E+0,3.081758E+0,0.000000E+0,72.175782E+0,3.978548E-3,997.219002E-3,968.279027E-3,0.000000E+0,1.060103E+0,2.798197E+0,0.000000E+0,80.103995E+0,31.132886E+0,70.919095E+0,3.975825E-3,3.970572E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,97.602414E+0,24.235343E+0,9.093838E-3,12.848903E-3,1.000000E+0,2.664376E+0,1.000000E+0,20.000000E+0,6.887111E-3,42.384725E+0,0.000000E+0,1.988838E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.958769E+0,0.000000E+0,-134.145596E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.104936E-3,0.000000E+0,465.376097E-3,0.000000E+0,-95.429245E-3,0.000000E+0,207.980499E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.010402E+0,3.123641E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010839E+0,3.042729E+0,0.000000E+0,243.580180E+0,6.458329E-3,3.984308E-3,90.077738E+0,73.741335E+0,75.234518E+0,105.997060E+0,80.565811E+0,3.975356E-3,3.982491E-3,67.511970E+0,5.402632E+0,2.131786E+0,74.956655E+0,76.705570E+0,0.000000E+0,75.568300E+0,81.429047E+0,0.000000E+0,74.028968E+0,1.057449E+0,1.009258E+0,2.549824E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.858912E-3,67.821356E+0,30.835526E+0,0.000000E+0,1.308851E+0,1.314262E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.333304E+0,654.823486E-3,2.020144E+0,60.000000E+0,1.891270E+0,0.000000E+0,72.925651E+0,1.042458E+0,1.040788E+0,1.007981E+0,50.000000E+0,1.000000E+0,86.162249E+0,2.493389E+0,2.267121E+0,1.281704E+0,30.000000E+0,0.000000E+0,1.313516E+0,1.302643E+0,1.008160E+0,60.000000E+0,3.990146E-3,48.182250E+0,9.290923E-3,24.477184E+0,2.304792E+0,30.921560E+0,0.000000E+0,-18.169724E-3,0.000000E+0,41.653574E-3,0.000000E+0,24.775210E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.274548E-3,2.020963E+0,2.013587E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001981E+0,5.699757E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.700317E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.700704E+0,0.000000E+0,44.262634E-3,996.378102E-3,3.048861E+0,996.860861E-3,3.043277E+0,998.824084E-3,3.037950E+0,997.842473E-3,3.035922E+0,26.619718E-3,8.248908E+0,1.000000E+0,1.000000E+0,72.459311E+0,72.577659E+0,2.528472E+0,72.047569E+0,72.041439E+0,2.556709E+0,72.093847E+0,72.199413E+0,2.581212E+0,72.484908E+0,72.311017E+0,2.570641E+0
 10/20/2017,17:05:57.781,2.855120E-3,72.801820E+0,3.982764E-3,998.507742E-3,1.005345E+0,0.000000E+0,989.144278E-3,3.081178E+0,0.000000E+0,72.178449E+0,3.973425E-3,996.912927E-3,979.843842E-3,0.000000E+0,1.045953E+0,2.788548E+0,0.000000E+0,80.106525E+0,31.131167E+0,70.922697E+0,3.971544E-3,3.963373E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,97.480202E+0,24.234276E+0,9.170169E-3,12.853053E-3,1.000000E+0,2.657444E+0,1.000000E+0,20.000000E+0,6.918313E-3,42.402740E+0,0.000000E+0,1.988967E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.954971E+0,0.000000E+0,-135.594068E-3,0.000000E+0,138.907479E-3,0.000000E+0,137.684324E-3,0.000000E+0,468.308371E-3,0.000000E+0,-98.393742E-3,0.000000E+0,207.368266E-3,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.010226E+0,3.124027E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.011015E+0,3.042295E+0,0.000000E+0,243.571880E+0,6.460405E-3,3.981453E-3,90.083934E+0,73.741101E+0,75.236063E+0,106.004968E+0,80.568764E+0,3.978405E-3,3.975680E-3,67.507949E+0,5.399411E+0,2.131738E+0,74.958715E+0,76.707584E+0,0.000000E+0,75.567129E+0,81.423048E+0,0.000000E+0,74.029530E+0,1.053216E+0,1.006943E+0,2.544961E+0,60.000000E+0,43.000000E+0,72.500000E+0,10.863711E-3,67.820141E+0,30.833529E+0,0.000000E+0,1.306249E+0,1.319276E+0,1.000425E+0,60.000000E+0,1.000000E+0,1.333320E+0,656.341358E-3,2.036440E+0,60.000000E+0,1.877554E+0,0.000000E+0,72.926353E+0,1.043049E+0,1.044108E+0,1.003811E+0,50.000000E+0,1.000000E+0,86.263856E+0,2.492782E+0,2.271578E+0,1.281177E+0,30.000000E+0,0.000000E+0,1.310706E+0,1.311654E+0,1.002826E+0,60.000000E+0,3.988654E-3,48.178382E+0,9.222829E-3,24.477416E+0,2.306725E+0,30.923743E+0,0.000000E+0,-6.178149E-3,0.000000E+0,43.264105E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.814775E-3,0.000000E+0,14.822129E-3,2.020867E+0,2.013490E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.010719E+0,5.698435E+0,0.000000E+0,82.727131E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.683986E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.699286E+0,0.000000E+0,41.653574E-3,997.118333E-3,3.049118E+0,997.343621E-3,3.042456E+0,997.118333E-3,3.038030E+0,996.474654E-3,3.033718E+0,32.741232E-3,8.109074E+0,1.000000E+0,1.000000E+0,72.458890E+0,72.576676E+0,2.531492E+0,72.047897E+0,72.042048E+0,2.558545E+0,72.092022E+0,72.199132E+0,2.582122E+0,72.485142E+0,72.311906E+0,2.572444E+0
